Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,7,15,19.0,2.5,0.8,9.5,2.5,0.0,0.0
2018,1,1,7,30,38.0,5.0,0.8,9.7,5.0,4.91,0.0
2018,1,1,7,45,128.5,18.0,0.75,9.95,27.0,17.69,0.0
2018,1,1,8,0,219.0,31.0,0.7,10.2,49.0,24.24,12.89
2018,1,1,8,15,327.0,38.5,0.8,10.55,83.5,29.68,20.28
2018,1,1,8,30,435.0,46.0,0.9,10.9,118.0,34.05,24.74
2018,1,1,8,45,439.5,58.0,0.95,11.25,147.0,46.11,35.83
2018,1,1,9,0,444.0,70.0,1.0,11.6,176.0,78.56,47.84
2018,1,1,9,15,467.0,79.5,1.05,12.0,207.5,110.43,69.1
2018,1,1,9,30,490.0,89.0,1.1,12.4,239.0,143.37,94.49
2018,1,1,9,45,477.0,101.5,1.1,12.75,261.0,173.98,121.28
2018,1,1,10,0,464.0,114.0,1.1,13.1,283.0,202.9,147.29
2018,1,1,10,15,514.0,114.5,1.1,13.45,314.5,235.5,174.28
2018,1,1,10,30,564.0,115.0,1.1,13.8,346.0,271.18,203.97
2018,1,1,10,45,555.5,123.5,1.1,14.15,361.0,296.91,226.91
2018,1,1,11,0,547.0,132.0,1.1,14.5,376.0,319.91,247.18
2018,1,1,11,15,520.0,144.0,1.05,14.8,382.0,338.16,263.3
2018,1,1,11,30,493.0,156.0,1.0,15.1,388.0,353.79,276.76
2018,1,1,11,45,505.5,155.5,0.95,15.4,396.5,372.01,291.62
2018,1,1,12,0,518.0,155.0,0.9,15.7,405.0,389.29,305.44
2018,1,1,12,15,557.5,144.5,0.85,15.95,413.5,408.3,320.46
2018,1,1,12,30,597.0,134.0,0.8,16.2,422.0,428.32,336.0
2018,1,1,12,45,630.0,122.0,0.8,16.45,422.0,441.03,346.17
2018,1,1,13,0,663.0,110.0,0.8,16.7,422.0,452.08,355.02
2018,1,1,13,15,642.5,112.0,0.75,16.85,406.5,448.52,352.3
2018,1,1,13,30,622.0,114.0,0.7,17.0,391.0,442.75,347.88
2018,1,1,13,45,629.5,105.5,0.7,17.1,374.5,438.28,344.87
2018,1,1,14,0,637.0,97.0,0.7,17.2,358.0,431.56,339.96
2018,1,1,14,15,670.5,83.0,0.65,17.05,341.0,429.44,338.41
2018,1,1,14,30,704.0,69.0,0.6,16.9,324.0,423.14,333.31
2018,1,1,14,45,678.5,66.0,0.55,16.75,293.0,398.97,314.12
2018,1,1,15,0,653.0,63.0,0.5,16.6,262.0,374.95,294.64
2018,1,1,15,15,624.0,58.0,0.5,16.6,228.0,344.94,270.08
2018,1,1,15,30,595.0,53.0,0.5,16.6,194.0,314.36,244.28
2018,1,1,15,45,521.0,49.0,0.65,15.8,156.0,267.39,206.34
2018,1,1,16,0,447.0,45.0,0.8,15.0,118.0,222.91,169.16
2018,1,1,16,15,347.0,37.5,0.85,14.65,84.0,169.23,123.44
2018,1,1,16,30,247.0,30.0,0.9,14.3,50.0,119.61,72.58
2018,1,1,16,45,148.5,18.0,0.95,13.95,28.0,56.27,0.0
2018,1,1,17,0,50.0,6.0,1.0,13.6,6.0,17.25,0.0
2018,1,1,17,15,25.0,3.0,1.05,13.35,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,2,7,15,9.5,1.5,2.35,9.65,1.5,0.0,0.0
2018,1,2,7,30,19.0,3.0,2.4,9.9,3.0,2.95,0.0
2018,1,2,7,45,13.5,10.5,2.45,10.15,11.0,10.32,0.0
2018,1,2,8,0,8.0,18.0,2.5,10.4,19.0,17.5,7.67
2018,1,2,8,15,77.5,35.0,2.5,10.65,47.5,28.97,19.6
2018,1,2,8,30,147.0,52.0,2.5,10.9,76.0,42.14,31.86
2018,1,2,8,45,119.0,58.0,2.45,11.15,81.0,47.76,37.27
2018,1,2,9,0,91.0,64.0,2.4,11.4,86.0,61.7,44.57
2018,1,2,9,15,195.0,82.5,2.35,11.75,139.5,89.58,63.03
2018,1,2,9,30,299.0,101.0,2.3,12.1,193.0,126.98,89.51
2018,1,2,9,45,337.0,114.0,2.25,12.45,228.0,159.6,115.7
2018,1,2,10,0,375.0,127.0,2.2,12.8,263.0,194.87,144.74
2018,1,2,10,15,295.5,147.5,2.15,13.15,260.0,210.38,161.56
2018,1,2,10,30,216.0,168.0,2.1,13.5,257.0,219.08,171.87
2018,1,2,10,45,205.5,173.5,2.05,13.8,261.5,229.56,181.34
2018,1,2,11,0,195.0,179.0,2.0,14.1,266.0,238.84,189.57
2018,1,2,11,15,244.5,184.0,1.95,14.35,297.0,269.64,214.26
2018,1,2,11,30,294.0,189.0,1.9,14.6,328.0,302.93,240.85
2018,1,2,11,45,276.5,197.5,1.85,14.85,329.5,312.16,248.6
2018,1,2,12,0,259.0,206.0,1.8,15.1,331.0,320.01,255.09
2018,1,2,12,15,207.5,207.5,1.8,15.25,308.0,301.9,241.14
2018,1,2,12,30,156.0,209.0,1.8,15.4,285.0,282.98,226.34
2018,1,2,12,45,88.5,192.0,1.75,15.55,235.0,233.28,186.65
2018,1,2,13,0,21.0,175.0,1.7,15.7,185.0,181.49,144.67
2018,1,2,13,15,11.5,156.5,1.7,15.7,162.0,158.81,126.45
2018,1,2,13,30,2.0,138.0,1.7,15.7,139.0,135.89,107.79
2018,1,2,13,45,6.0,138.5,1.65,15.7,141.0,138.84,110.43
2018,1,2,14,0,10.0,139.0,1.6,15.7,143.0,141.89,113.09
2018,1,2,14,15,5.0,117.0,1.5,15.55,119.0,117.38,93.02
2018,1,2,14,30,0.0,95.0,1.4,15.4,95.0,92.87,72.8
2018,1,2,14,45,0.0,74.0,1.3,15.2,74.0,71.83,55.34
2018,1,2,15,0,0.0,53.0,1.2,15.0,53.0,51.2,38.02
2018,1,2,15,15,0.0,54.0,1.2,15.0,54.0,52.18,38.83
2018,1,2,15,30,0.0,55.0,1.2,15.0,55.0,53.4,39.75
2018,1,2,15,45,77.5,50.0,1.15,14.1,63.0,84.54,65.15
2018,1,2,16,0,155.0,45.0,1.1,13.2,71.0,110.73,84.82
2018,1,2,16,15,126.0,37.0,1.15,12.9,54.0,89.23,65.17
2018,1,2,16,30,97.0,29.0,1.2,12.6,37.0,69.7,42.77
2018,1,2,16,45,58.5,16.5,1.25,12.3,20.5,31.55,0.0
2018,1,2,17,0,20.0,4.0,1.3,12.0,4.0,8.51,0.0
2018,1,2,17,15,10.0,2.0,1.3,12.0,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.35,9.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.3,9.5,2.0,1.97,0.0
2018,1,3,7,45,0.0,8.5,2.25,9.55,8.5,8.36,0.0
2018,1,3,8,0,0.0,15.0,2.2,9.6,15.0,14.47,5.39
2018,1,3,8,15,0.0,22.5,2.15,9.75,22.5,21.71,13.35
2018,1,3,8,30,0.0,30.0,2.1,9.9,30.0,28.96,20.27
2018,1,3,8,45,0.0,36.5,2.05,10.05,36.5,35.24,26.2
2018,1,3,9,0,0.0,43.0,2.0,10.2,43.0,41.53,30.33
2018,1,3,9,15,0.0,35.0,2.0,10.35,35.0,33.79,23.7
2018,1,3,9,30,0.0,27.0,2.0,10.5,27.0,26.05,17.01
2018,1,3,9,45,0.0,30.5,2.0,10.65,30.5,29.44,19.93
2018,1,3,10,0,0.0,34.0,2.0,10.8,34.0,32.82,22.81
2018,1,3,10,15,0.0,29.0,2.1,10.95,29.0,27.99,18.59
2018,1,3,10,30,0.0,24.0,2.2,11.1,24.0,23.16,14.38
2018,1,3,10,45,0.0,24.0,2.35,11.25,24.0,23.17,14.35
2018,1,3,11,0,0.0,24.0,2.5,11.4,24.0,23.17,14.31
2018,1,3,11,15,0.0,25.0,2.65,11.5,25.0,24.14,15.12
2018,1,3,11,30,0.0,26.0,2.8,11.6,26.0,25.1,15.92
2018,1,3,11,45,0.0,38.5,2.9,11.65,38.5,37.19,26.24
2018,1,3,12,0,0.0,51.0,3.0,11.7,51.0,49.28,36.53
2018,1,3,12,15,0.0,45.0,3.1,11.75,45.0,43.48,31.56
2018,1,3,12,30,0.0,39.0,3.2,11.8,39.0,37.67,26.61
2018,1,3,12,45,0.0,47.5,3.25,11.8,47.5,45.89,33.64
2018,1,3,13,0,0.0,56.0,3.3,11.8,56.0,54.12,40.66
2018,1,3,13,15,0.0,53.0,3.3,11.8,53.0,51.21,38.21
2018,1,3,13,30,0.0,50.0,3.3,11.8,50.0,48.31,35.78
2018,1,3,13,45,0.0,63.5,3.25,11.85,63.5,61.38,46.96
2018,1,3,14,0,0.0,77.0,3.2,11.9,77.0,74.46,58.15
2018,1,3,14,15,0.0,77.5,3.15,11.9,77.5,75.02,58.7
2018,1,3,14,30,0.0,78.0,3.1,11.9,78.0,75.65,59.31
2018,1,3,14,45,0.0,70.5,3.0,11.95,70.5,68.28,53.08
2018,1,3,15,0,0.0,63.0,2.9,12.0,63.0,60.91,46.79
2018,1,3,15,15,0.0,60.0,2.9,12.0,60.0,58.12,44.38
2018,1,3,15,30,0.0,57.0,2.9,12.0,57.0,55.46,41.99
2018,1,3,15,45,0.0,46.5,2.6,11.8,46.5,45.01,32.88
2018,1,3,16,0,0.0,36.0,2.3,11.6,36.0,34.77,23.87
2018,1,3,16,15,0.0,27.0,2.3,11.55,27.0,26.07,16.03
2018,1,3,16,30,0.0,18.0,2.3,11.5,18.0,17.37,7.3
2018,1,3,16,45,6.0,11.0,2.25,11.4,11.0,12.28,0.0
2018,1,3,17,0,12.0,4.0,2.2,11.3,4.0,6.71,0.0
2018,1,3,17,15,6.0,2.0,2.25,11.35,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,7,15,0.5,1.0,2.15,11.55,1.0,0.0,0.0
2018,1,4,7,30,1.0,2.0,2.2,11.7,2.0,1.97,0.0
2018,1,4,7,45,0.5,6.5,2.25,11.8,6.5,6.39,0.0
2018,1,4,8,0,0.0,11.0,2.3,11.9,11.0,10.6,2.37
2018,1,4,8,15,0.0,17.0,2.25,12.05,17.0,16.4,8.59
2018,1,4,8,30,0.0,23.0,2.2,12.2,23.0,22.19,14.06
2018,1,4,8,45,0.0,27.5,2.15,12.35,27.5,26.54,18.16
2018,1,4,9,0,0.0,32.0,2.1,12.5,32.0,30.89,20.92
2018,1,4,9,15,13.0,34.5,2.1,12.75,38.5,34.83,23.81
2018,1,4,9,30,26.0,37.0,2.1,13.0,45.0,39.64,27.31
2018,1,4,9,45,26.5,45.5,2.05,13.3,54.5,48.88,35.19
2018,1,4,10,0,27.0,54.0,2.0,13.6,64.0,58.1,43.06
2018,1,4,10,15,13.5,66.5,2.1,13.9,71.5,67.5,51.47
2018,1,4,10,30,0.0,79.0,2.2,14.2,79.0,76.34,59.19
2018,1,4,10,45,0.0,65.0,2.25,14.5,65.0,62.83,47.67
2018,1,4,11,0,0.0,51.0,2.3,14.8,51.0,49.28,36.15
2018,1,4,11,15,0.0,74.5,2.35,15.05,74.5,72.04,55.19
2018,1,4,11,30,0.0,98.0,2.4,15.3,98.0,94.67,73.94
2018,1,4,11,45,0.0,93.5,2.5,15.5,93.5,90.39,70.26
2018,1,4,12,0,0.0,89.0,2.6,15.7,89.0,86.08,66.6
2018,1,4,12,15,0.0,96.0,2.65,15.85,96.0,92.87,72.19
2018,1,4,12,30,0.0,103.0,2.7,16.0,103.0,99.7,77.81
2018,1,4,12,45,1.5,118.5,2.75,16.1,119.0,115.64,90.97
2018,1,4,13,0,3.0,134.0,2.8,16.2,135.0,131.8,104.28
2018,1,4,13,15,2.5,124.0,2.8,16.25,125.0,121.9,96.17
2018,1,4,13,30,2.0,114.0,2.8,16.3,115.0,111.93,88.03
2018,1,4,13,45,4.0,109.5,2.85,16.35,111.0,108.66,85.46
2018,1,4,14,0,6.0,105.0,2.9,16.4,107.0,105.38,82.86
2018,1,4,14,15,167.0,94.5,2.8,16.3,156.0,185.21,150.31
2018,1,4,14,30,328.0,84.0,2.7,16.2,205.0,257.36,209.75
2018,1,4,14,45,502.5,72.0,2.6,16.1,238.0,327.06,265.55
2018,1,4,15,0,677.0,60.0,2.5,16.0,271.0,385.12,310.16
2018,1,4,15,15,652.0,57.0,2.5,16.0,239.5,358.34,286.88
2018,1,4,15,30,627.0,54.0,2.5,16.0,208.0,332.55,263.97
2018,1,4,15,45,512.5,46.5,2.25,15.35,157.5,264.52,207.71
2018,1,4,16,0,398.0,39.0,2.0,14.7,107.0,201.22,154.82
2018,1,4,16,15,335.0,33.0,2.05,14.4,79.0,162.62,120.46
2018,1,4,16,30,272.0,27.0,2.1,14.1,51.0,127.48,83.26
2018,1,4,16,45,168.0,18.0,2.1,13.85,30.0,72.57,0.0
2018,1,4,17,0,64.0,9.0,2.1,13.6,9.0,23.78,0.0
2018,1,4,17,15,32.0,4.5,2.1,13.5,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.0,13.65,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,13.8,1.0,0.98,0.0
2018,1,5,7,45,0.0,7.5,2.15,13.9,7.5,7.37,0.0
2018,1,5,8,0,0.0,14.0,2.2,14.0,14.0,13.5,4.49
2018,1,5,8,15,0.0,24.0,2.15,14.1,24.0,23.16,14.31
2018,1,5,8,30,0.0,34.0,2.1,14.2,34.0,32.83,23.28
2018,1,5,8,45,2.0,49.0,2.1,14.25,49.5,46.99,36.12
2018,1,5,9,0,4.0,64.0,2.1,14.3,65.0,61.01,46.18
2018,1,5,9,15,6.0,80.0,2.05,14.35,81.5,76.2,59.0
2018,1,5,9,30,8.0,96.0,2.0,14.4,98.0,91.67,71.93
2018,1,5,9,45,4.0,96.0,1.95,14.45,97.0,92.04,72.36
2018,1,5,10,0,0.0,96.0,1.9,14.5,96.0,91.81,72.25
2018,1,5,10,15,9.0,117.0,1.85,14.5,120.5,113.83,90.25
2018,1,5,10,30,18.0,138.0,1.8,14.5,145.0,136.6,108.78
2018,1,5,10,45,20.5,151.5,1.75,14.55,160.0,151.05,120.51
2018,1,5,11,0,23.0,165.0,1.7,14.6,175.0,165.72,132.37
2018,1,5,11,15,12.0,147.0,1.7,14.55,152.0,145.75,116.1
2018,1,5,11,30,1.0,129.0,1.7,14.5,129.0,124.72,98.88
2018,1,5,11,45,3.0,119.5,1.65,14.5,120.5,116.7,92.24
2018,1,5,12,0,5.0,110.0,1.6,14.5,112.0,108.63,85.56
2018,1,5,12,15,11.5,137.0,1.6,14.45,142.5,138.04,109.87
2018,1,5,12,30,18.0,164.0,1.6,14.4,173.0,167.92,134.34
2018,1,5,12,45,10.0,131.0,1.65,14.35,136.0,132.12,105.0
2018,1,5,13,0,2.0,98.0,1.7,14.3,99.0,95.94,75.16
2018,1,5,13,15,18.5,119.5,1.7,14.15,128.0,127.44,101.65
2018,1,5,13,30,35.0,141.0,1.7,14.0,157.0,158.28,127.35
2018,1,5,13,45,18.5,110.5,1.7,13.9,119.0,119.18,95.0
2018,1,5,14,0,2.0,80.0,1.7,13.8,81.0,78.44,60.97
2018,1,5,14,15,2.5,74.0,1.65,13.65,75.0,72.8,56.4
2018,1,5,14,30,3.0,68.0,1.6,13.5,69.0,67.21,51.79
2018,1,5,14,45,77.0,84.0,1.6,13.35,108.0,124.84,100.91
2018,1,5,15,0,151.0,100.0,1.6,13.2,147.0,176.38,143.76
2018,1,5,15,15,221.5,75.0,1.6,13.2,134.5,182.64,148.32
2018,1,5,15,30,292.0,50.0,1.6,13.2,122.0,185.54,149.39
2018,1,5,15,45,146.0,38.0,1.6,12.8,74.0,107.6,84.32
2018,1,5,16,0,0.0,26.0,1.6,12.4,26.0,25.09,15.63
2018,1,5,16,15,0.0,19.0,1.7,12.25,19.0,18.33,9.64
2018,1,5,16,30,0.0,12.0,1.8,12.1,12.0,11.57,3.24
2018,1,5,16,45,6.5,7.5,1.85,11.95,7.5,9.04,0.0
2018,1,5,17,0,13.0,3.0,1.9,11.8,3.0,6.01,0.0
2018,1,5,17,15,6.5,1.5,1.95,11.75,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,6,7,15,33.0,3.0,1.9,9.05,3.0,0.0,0.0
2018,1,6,7,30,66.0,6.0,2.0,9.4,6.0,5.9,0.0
2018,1,6,7,45,175.0,14.0,2.05,9.75,26.0,13.76,0.0
2018,1,6,8,0,284.0,22.0,2.1,10.1,46.0,16.43,6.9
2018,1,6,8,15,424.5,30.0,2.1,10.4,88.5,21.77,13.37
2018,1,6,8,30,565.0,38.0,2.1,10.7,131.0,29.35,20.56
2018,1,6,8,45,580.5,46.5,2.1,10.95,164.5,36.18,26.94
2018,1,6,9,0,596.0,55.0,2.1,11.2,198.0,72.42,38.08
2018,1,6,9,15,650.0,59.5,2.15,11.55,239.5,109.62,60.97
2018,1,6,9,30,704.0,64.0,2.2,11.9,281.0,153.16,93.68
2018,1,6,9,45,759.0,63.0,2.2,12.2,320.5,192.56,125.67
2018,1,6,10,0,814.0,62.0,2.2,12.5,360.0,235.15,161.96
2018,1,6,10,15,832.5,63.5,2.25,12.8,389.0,273.34,196.64
2018,1,6,10,30,851.0,65.0,2.3,13.1,418.0,311.17,230.95
2018,1,6,10,45,865.5,66.0,2.35,13.4,441.5,348.41,264.46
2018,1,6,11,0,880.0,67.0,2.4,13.7,465.0,382.48,294.85
2018,1,6,11,15,888.5,67.5,2.35,13.85,480.5,412.38,321.44
2018,1,6,11,30,897.0,68.0,2.3,14.0,496.0,440.39,345.92
2018,1,6,11,45,902.0,68.0,2.3,14.2,504.5,464.32,366.74
2018,1,6,12,0,907.0,68.0,2.3,14.4,513.0,485.91,385.25
2018,1,6,12,15,906.0,68.5,2.2,14.5,513.5,502.67,399.47
2018,1,6,12,30,905.0,69.0,2.1,14.6,514.0,516.7,411.2
2018,1,6,12,45,900.0,70.0,2.0,14.7,507.0,526.45,419.3
2018,1,6,13,0,895.0,71.0,1.9,14.8,500.0,533.33,424.94
2018,1,6,13,15,888.5,70.5,1.85,14.75,486.0,535.0,426.86
2018,1,6,13,30,882.0,70.0,1.8,14.7,472.0,533.81,426.42
2018,1,6,13,45,871.5,68.5,1.75,14.7,450.5,526.68,421.2
2018,1,6,14,0,861.0,67.0,1.7,14.7,429.0,518.58,414.99
2018,1,6,14,15,845.0,64.5,1.75,14.55,400.5,502.44,403.07
2018,1,6,14,30,829.0,62.0,1.8,14.4,372.0,483.89,388.92
2018,1,6,14,45,805.0,60.0,1.8,14.25,338.5,459.86,369.84
2018,1,6,15,0,781.0,58.0,1.8,14.1,305.0,434.09,348.8
2018,1,6,15,15,745.5,54.5,1.8,14.1,267.0,400.06,320.43
2018,1,6,15,30,710.0,51.0,1.8,14.1,229.0,365.32,290.63
2018,1,6,15,45,638.5,47.5,1.75,13.15,186.5,315.94,249.35
2018,1,6,16,0,567.0,44.0,1.7,12.2,144.0,271.13,210.61
2018,1,6,16,15,338.0,39.0,1.75,11.85,94.0,171.98,129.61
2018,1,6,16,30,109.0,34.0,1.8,11.5,44.0,80.79,54.54
2018,1,6,16,45,71.0,20.0,1.85,11.1,25.0,46.2,0.0
2018,1,6,17,0,33.0,6.0,1.9,10.7,6.0,13.75,0.0
2018,1,6,17,15,16.5,3.0,1.9,10.55,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,7,7,15,3.5,1.5,2.1,8.05,1.5,0.0,0.0
2018,1,7,7,30,7.0,3.0,2.1,8.2,3.0,2.95,0.0
2018,1,7,7,45,6.5,15.0,2.1,8.35,15.5,14.74,0.0
2018,1,7,8,0,6.0,27.0,2.1,8.5,28.0,25.49,13.97
2018,1,7,8,15,16.5,44.0,2.1,8.65,46.5,39.59,29.09
2018,1,7,8,30,27.0,61.0,2.1,8.8,65.0,53.82,42.58
2018,1,7,8,45,52.0,77.0,2.1,8.9,88.5,67.63,55.48
2018,1,7,9,0,77.0,93.0,2.1,9.0,112.0,83.59,64.25
2018,1,7,9,15,218.5,99.5,2.15,9.2,164.5,105.7,76.43
2018,1,7,9,30,360.0,106.0,2.2,9.4,217.0,139.87,98.62
2018,1,7,9,45,229.0,116.0,2.2,9.6,189.5,144.35,108.61
2018,1,7,10,0,98.0,126.0,2.2,9.8,162.0,137.21,108.36
2018,1,7,10,15,68.0,137.5,2.2,10.05,163.5,146.29,117.28
2018,1,7,10,30,38.0,149.0,2.2,10.3,165.0,151.28,122.33
2018,1,7,10,45,48.5,151.0,2.25,10.6,172.5,158.89,128.41
2018,1,7,11,0,59.0,153.0,2.3,10.9,180.0,166.95,134.93
2018,1,7,11,15,34.5,148.0,2.2,11.25,164.0,155.24,125.36
2018,1,7,11,30,10.0,143.0,2.1,11.6,148.0,141.8,114.19
2018,1,7,11,45,6.0,136.0,2.05,11.9,139.0,133.84,107.44
2018,1,7,12,0,2.0,129.0,2.0,12.2,130.0,125.59,100.43
2018,1,7,12,15,1.0,116.0,1.95,12.3,116.5,112.71,89.67
2018,1,7,12,30,0.0,103.0,1.9,12.4,103.0,99.7,78.79
2018,1,7,12,45,0.0,97.0,1.85,12.55,97.0,93.9,73.94
2018,1,7,13,0,0.0,91.0,1.8,12.7,91.0,88.08,69.06
2018,1,7,13,15,0.0,77.5,1.7,12.7,77.5,74.94,58.08
2018,1,7,13,30,0.0,64.0,1.6,12.7,64.0,61.86,47.11
2018,1,7,13,45,0.0,66.0,1.5,12.7,66.0,63.8,48.82
2018,1,7,14,0,0.0,68.0,1.4,12.7,68.0,65.73,50.53
2018,1,7,14,15,0.0,69.5,1.3,12.5,69.5,67.19,51.87
2018,1,7,14,30,0.0,71.0,1.2,12.3,71.0,68.64,53.22
2018,1,7,14,45,0.0,75.0,1.15,12.1,75.0,72.76,56.83
2018,1,7,15,0,0.0,79.0,1.1,11.9,79.0,77.14,60.64
2018,1,7,15,15,0.0,67.5,1.1,11.9,67.5,65.72,50.9
2018,1,7,15,30,0.0,56.0,1.1,11.9,56.0,54.27,41.05
2018,1,7,15,45,0.0,45.0,1.15,11.35,45.0,43.47,31.73
2018,1,7,16,0,0.0,34.0,1.2,10.8,34.0,32.83,22.43
2018,1,7,16,15,0.0,26.0,1.25,10.65,26.0,25.1,15.48
2018,1,7,16,30,0.0,18.0,1.3,10.5,18.0,17.37,8.1
2018,1,7,16,45,0.0,10.5,1.3,10.3,10.5,10.13,0.0
2018,1,7,17,0,0.0,3.0,1.3,10.1,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.3,10.05,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.8,10.05,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,10.2,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.95,10.3,3.0,2.95,0.0
2018,1,8,8,0,0.0,5.0,3.0,10.4,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,3.1,10.6,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,3.2,10.8,7.0,6.74,0.37
2018,1,8,8,45,0.0,8.5,3.25,10.95,8.5,8.19,1.74
2018,1,8,9,0,0.0,10.0,3.3,11.1,10.0,9.64,2.69
2018,1,8,9,15,0.0,12.0,3.3,11.3,12.0,11.57,4.38
2018,1,8,9,30,0.0,14.0,3.3,11.5,14.0,13.5,6.05
2018,1,8,9,45,0.0,14.5,3.3,11.65,14.5,13.99,6.46
2018,1,8,10,0,0.0,15.0,3.3,11.8,15.0,14.47,6.86
2018,1,8,10,15,0.0,25.0,3.2,11.95,25.0,24.13,15.16
2018,1,8,10,30,0.0,35.0,3.1,12.1,35.0,33.8,23.42
2018,1,8,10,45,0.0,40.5,3.0,12.2,40.5,39.12,27.92
2018,1,8,11,0,0.0,46.0,2.9,12.3,46.0,44.44,32.4
2018,1,8,11,15,0.0,40.0,2.95,12.4,40.0,38.64,27.41
2018,1,8,11,30,0.0,34.0,3.0,12.5,34.0,32.84,22.43
2018,1,8,11,45,0.0,32.0,3.0,12.65,32.0,30.91,20.76
2018,1,8,12,0,0.0,30.0,3.0,12.8,30.0,28.97,19.09
2018,1,8,12,15,0.0,31.0,3.0,12.9,31.0,29.94,19.9
2018,1,8,12,30,0.0,32.0,3.0,13.0,32.0,30.91,20.71
2018,1,8,12,45,0.0,37.5,3.05,13.1,37.5,36.22,25.23
2018,1,8,13,0,0.0,43.0,3.1,13.2,43.0,41.54,29.74
2018,1,8,13,15,0.0,38.5,3.0,13.25,38.5,37.19,26.06
2018,1,8,13,30,0.0,34.0,2.9,13.3,34.0,32.83,22.39
2018,1,8,13,45,0.0,33.0,2.8,13.35,33.0,31.87,21.59
2018,1,8,14,0,0.0,32.0,2.7,13.4,32.0,30.9,20.8
2018,1,8,14,15,0.0,34.5,2.65,13.4,34.5,33.31,22.89
2018,1,8,14,30,0.0,37.0,2.6,13.4,37.0,35.72,25.0
2018,1,8,14,45,0.0,37.0,2.55,13.35,37.0,35.72,25.03
2018,1,8,15,0,0.0,37.0,2.5,13.3,37.0,35.72,25.06
2018,1,8,15,15,0.0,32.0,2.5,13.3,32.0,30.89,20.92
2018,1,8,15,30,0.0,27.0,2.5,13.3,27.0,26.05,16.73
2018,1,8,15,45,0.0,25.5,2.5,13.15,25.5,24.6,15.42
2018,1,8,16,0,0.0,24.0,2.5,13.0,24.0,23.15,14.02
2018,1,8,16,15,0.0,17.5,2.55,13.0,17.5,16.88,8.46
2018,1,8,16,30,0.0,11.0,2.6,13.0,11.0,10.6,2.74
2018,1,8,16,45,1.5,7.0,2.65,12.95,7.0,7.16,0.0
2018,1,8,17,0,3.0,3.0,2.7,12.9,3.0,3.68,0.0
2018,1,8,17,15,1.5,1.5,2.7,12.9,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,7,15,9.0,2.5,2.5,12.15,2.5,0.0,0.0
2018,1,9,7,30,18.0,5.0,2.7,12.2,5.0,4.91,0.0
2018,1,9,7,45,76.5,18.5,2.9,12.3,24.0,18.18,0.0
2018,1,9,8,0,135.0,32.0,3.1,12.4,43.0,25.02,13.49
2018,1,9,8,15,173.5,42.0,3.25,12.45,65.0,32.05,22.13
2018,1,9,8,30,212.0,52.0,3.4,12.5,87.0,38.82,28.75
2018,1,9,8,45,137.0,46.0,3.5,12.55,71.0,38.59,28.9
2018,1,9,9,0,62.0,40.0,3.6,12.6,55.0,39.98,26.74
2018,1,9,9,15,64.5,71.5,3.55,12.7,89.5,70.87,52.42
2018,1,9,9,30,67.0,103.0,3.5,12.8,124.0,104.3,80.51
2018,1,9,9,45,153.5,125.5,3.45,12.85,180.5,141.32,108.12
2018,1,9,10,0,240.0,148.0,3.4,12.9,237.0,185.87,142.6
2018,1,9,10,15,235.0,161.5,3.3,13.05,254.0,207.79,161.86
2018,1,9,10,30,230.0,175.0,3.2,13.2,271.0,229.01,180.38
2018,1,9,10,45,230.5,185.0,3.05,13.35,285.5,248.2,196.86
2018,1,9,11,0,231.0,195.0,2.9,13.5,300.0,267.42,213.13
2018,1,9,11,15,238.5,201.5,2.95,13.55,313.5,284.85,227.9
2018,1,9,11,30,246.0,208.0,3.0,13.6,327.0,302.57,242.77
2018,1,9,11,45,248.0,211.5,3.0,13.7,333.0,314.77,253.08
2018,1,9,12,0,250.0,215.0,3.0,13.8,339.0,326.39,262.83
2018,1,9,12,15,237.0,214.5,3.05,13.8,332.0,326.29,263.29
2018,1,9,12,30,224.0,214.0,3.1,13.8,325.0,322.78,260.98
2018,1,9,12,45,256.5,208.0,3.15,13.85,334.0,340.25,275.56
2018,1,9,13,0,289.0,202.0,3.2,13.9,343.0,355.2,288.09
2018,1,9,13,15,277.5,192.5,3.2,13.9,324.5,343.1,278.81
2018,1,9,13,30,266.0,183.0,3.2,13.9,306.0,329.83,268.6
2018,1,9,13,45,308.5,173.0,3.2,13.9,309.5,343.21,280.05
2018,1,9,14,0,351.0,163.0,3.2,13.9,313.0,355.24,290.21
2018,1,9,14,15,330.5,150.5,3.15,13.9,284.5,330.66,270.51
2018,1,9,14,30,310.0,138.0,3.1,13.9,256.0,305.21,249.99
2018,1,9,14,45,380.0,120.5,3.1,13.85,252.5,323.29,264.83
2018,1,9,15,0,450.0,103.0,3.1,13.8,249.0,332.48,271.84
2018,1,9,15,15,424.5,92.5,3.1,13.8,217.0,302.2,246.25
2018,1,9,15,30,399.0,82.0,3.1,13.8,185.0,271.64,219.98
2018,1,9,15,45,384.5,71.0,3.3,13.5,156.5,244.98,196.47
2018,1,9,16,0,370.0,60.0,3.5,13.2,128.0,218.04,171.82
2018,1,9,16,15,333.0,48.5,3.6,13.0,98.0,182.72,139.59
2018,1,9,16,30,296.0,37.0,3.7,12.8,68.0,148.42,105.35
2018,1,9,16,45,184.0,25.0,3.8,12.6,41.0,89.67,22.92
2018,1,9,17,0,72.0,13.0,3.9,12.4,14.0,30.45,0.0
2018,1,9,17,15,36.0,6.5,4.0,12.25,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.15,10.25,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.1,10.4,2.0,1.97,0.0
2018,1,10,7,45,0.0,7.0,2.05,10.55,7.0,6.88,0.0
2018,1,10,8,0,0.0,12.0,2.0,10.7,12.0,11.57,3.32
2018,1,10,8,15,0.0,17.5,2.05,10.85,17.5,16.88,9.11
2018,1,10,8,30,0.0,23.0,2.1,11.0,23.0,22.19,14.17
2018,1,10,8,45,0.0,27.5,2.1,11.15,27.5,26.54,18.28
2018,1,10,9,0,0.0,32.0,2.1,11.3,32.0,30.89,21.05
2018,1,10,9,15,0.0,43.5,2.2,11.4,43.5,42.01,30.68
2018,1,10,9,30,0.0,55.0,2.3,11.5,55.0,53.14,40.25
2018,1,10,9,45,0.0,58.0,2.4,11.6,58.0,56.04,42.69
2018,1,10,10,0,0.0,61.0,2.5,11.7,61.0,58.95,45.1
2018,1,10,10,15,1.0,90.5,2.55,11.85,91.0,87.31,69.1
2018,1,10,10,30,2.0,120.0,2.6,12.0,121.0,115.36,92.55
2018,1,10,10,45,2.0,120.5,2.65,12.1,121.5,116.23,93.09
2018,1,10,11,0,2.0,121.0,2.7,12.2,122.0,117.03,93.62
2018,1,10,11,15,15.5,141.0,2.6,12.35,148.5,141.54,113.78
2018,1,10,11,30,29.0,161.0,2.5,12.5,175.0,166.94,134.57
2018,1,10,11,45,80.0,191.5,2.4,12.65,231.0,220.04,177.87
2018,1,10,12,0,131.0,222.0,2.3,12.8,287.0,276.96,223.74
2018,1,10,12,15,139.5,221.0,2.2,12.95,290.5,284.23,229.48
2018,1,10,12,30,148.0,220.0,2.1,13.1,294.0,291.32,235.24
2018,1,10,12,45,196.0,209.0,2.0,13.2,305.5,308.26,249.23
2018,1,10,13,0,244.0,198.0,1.9,13.3,317.0,328.41,265.69
2018,1,10,13,15,365.5,170.5,1.85,13.4,343.5,367.06,297.44
2018,1,10,13,30,487.0,143.0,1.8,13.5,370.0,409.32,331.53
2018,1,10,13,45,507.5,135.0,1.75,13.6,362.0,413.11,334.51
2018,1,10,14,0,528.0,127.0,1.7,13.7,354.0,415.02,336.1
2018,1,10,14,15,552.5,114.5,1.6,13.7,339.0,414.52,335.67
2018,1,10,14,30,577.0,102.0,1.5,13.7,324.0,409.43,331.42
2018,1,10,14,45,626.5,86.5,1.45,13.7,308.5,410.68,332.01
2018,1,10,15,0,676.0,71.0,1.4,13.7,293.0,408.03,328.93
2018,1,10,15,15,571.0,74.5,1.4,13.7,246.5,352.33,283.78
2018,1,10,15,30,466.0,78.0,1.4,13.7,200.0,297.03,238.51
2018,1,10,15,45,431.5,67.0,1.2,13.3,165.0,262.08,208.56
2018,1,10,16,0,397.0,56.0,1.0,12.9,130.0,225.9,176.76
2018,1,10,16,15,387.0,45.5,1.0,12.7,102.5,199.7,151.82
2018,1,10,16,30,377.0,35.0,1.0,12.5,75.0,173.29,123.37
2018,1,10,16,45,234.5,23.5,1.05,12.3,44.5,102.97,35.35
2018,1,10,17,0,92.0,12.0,1.1,12.1,14.0,34.62,0.0
2018,1,10,17,15,46.0,6.0,1.05,12.1,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,7,15,2.5,1.5,0.6,11.25,1.5,0.0,0.0
2018,1,11,7,30,5.0,3.0,0.7,11.4,3.0,2.95,0.0
2018,1,11,7,45,2.5,13.0,0.75,11.55,13.0,12.55,0.0
2018,1,11,8,0,0.0,23.0,0.8,11.7,23.0,22.16,11.58
2018,1,11,8,15,0.0,25.5,0.95,11.9,25.5,24.62,15.82
2018,1,11,8,30,0.0,28.0,1.1,12.1,28.0,27.02,18.42
2018,1,11,8,45,0.0,37.5,1.2,12.25,37.5,36.21,26.88
2018,1,11,9,0,0.0,47.0,1.3,12.4,47.0,45.4,33.39
2018,1,11,9,15,0.0,59.5,1.35,12.55,59.5,57.43,43.73
2018,1,11,9,30,0.0,72.0,1.4,12.7,72.0,69.17,53.71
2018,1,11,9,45,5.0,90.0,1.45,12.8,92.0,86.89,68.44
2018,1,11,10,0,10.0,108.0,1.5,12.9,112.0,105.08,83.45
2018,1,11,10,15,46.0,142.0,1.45,13.05,161.5,144.77,115.27
2018,1,11,10,30,82.0,176.0,1.4,13.2,211.0,188.62,150.34
2018,1,11,10,45,91.0,188.5,1.3,13.3,229.0,207.14,165.21
2018,1,11,11,0,100.0,201.0,1.2,13.4,247.0,226.15,180.47
2018,1,11,11,15,71.0,195.5,1.2,13.55,228.5,214.03,171.08
2018,1,11,11,30,42.0,190.0,1.2,13.7,210.0,199.78,159.82
2018,1,11,11,45,23.0,172.5,1.15,13.8,183.5,176.34,140.88
2018,1,11,12,0,4.0,155.0,1.1,13.9,157.0,151.56,120.69
2018,1,11,12,15,27.5,169.5,1.1,13.95,183.5,178.45,142.74
2018,1,11,12,30,51.0,184.0,1.1,14.0,210.0,205.59,164.76
2018,1,11,12,45,151.0,193.0,1.1,14.05,267.5,269.67,216.75
2018,1,11,13,0,251.0,202.0,1.1,14.1,325.0,336.57,269.95
2018,1,11,13,15,219.0,202.5,1.1,14.1,308.0,320.24,256.89
2018,1,11,13,30,187.0,203.0,1.1,14.1,291.0,306.15,245.94
2018,1,11,13,45,110.0,183.5,1.1,14.1,234.5,246.82,198.65
2018,1,11,14,0,33.0,164.0,1.1,14.1,178.0,182.94,146.9
2018,1,11,14,15,17.5,146.5,1.05,14.05,154.0,153.85,123.41
2018,1,11,14,30,2.0,129.0,1.0,14.0,130.0,128.5,102.62
2018,1,11,14,45,195.0,110.0,1.0,13.95,174.5,216.82,176.78
