Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,388.0,91.0,1.0,13.9,219.0,291.97,237.24
2018,1,11,15,15,323.5,88.0,1.0,13.9,186.5,253.25,204.84
2018,1,11,15,30,259.0,85.0,1.0,13.9,154.0,210.24,169.23
2018,1,11,15,45,242.0,71.5,0.85,13.4,127.5,189.23,151.05
2018,1,11,16,0,225.0,58.0,0.7,12.9,101.0,162.18,127.31
2018,1,11,16,15,131.0,46.0,0.75,12.6,69.5,103.93,78.76
2018,1,11,16,30,37.0,34.0,0.8,12.3,38.0,52.63,36.11
2018,1,11,16,45,44.5,22.0,0.9,12.05,24.5,39.31,13.61
2018,1,11,17,0,52.0,10.0,1.0,11.8,11.0,22.87,0.0
2018,1,11,17,15,26.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,7,15,32.0,3.5,1.35,10.5,3.5,0.0,0.0
2018,1,12,7,30,64.0,7.0,1.3,10.8,7.0,6.88,0.0
2018,1,12,7,45,103.0,19.0,1.3,11.15,25.0,15.06,0.0
2018,1,12,8,0,142.0,31.0,1.3,11.5,43.0,24.12,13.22
2018,1,12,8,15,334.5,37.5,1.35,11.8,88.5,28.41,19.14
2018,1,12,8,30,527.0,44.0,1.4,12.1,134.0,31.92,22.76
2018,1,12,8,45,619.5,45.5,1.5,12.35,178.0,39.67,29.94
2018,1,12,9,0,712.0,47.0,1.6,12.6,222.0,75.74,36.42
2018,1,12,9,15,746.0,50.0,1.65,12.9,260.5,115.02,60.87
2018,1,12,9,30,780.0,53.0,1.7,13.2,299.0,156.32,92.45
2018,1,12,9,45,802.0,56.0,1.75,13.45,333.5,197.11,127.19
2018,1,12,10,0,824.0,59.0,1.8,13.7,368.0,238.35,163.72
2018,1,12,10,15,841.0,61.0,1.8,13.9,397.5,279.88,201.05
2018,1,12,10,30,858.0,63.0,1.8,14.1,427.0,318.39,235.75
2018,1,12,10,45,870.5,64.5,1.75,14.35,450.5,354.2,267.79
2018,1,12,11,0,883.0,66.0,1.7,14.6,474.0,388.77,298.15
2018,1,12,11,15,891.0,67.0,1.7,14.75,490.5,419.62,325.2
2018,1,12,11,30,899.0,68.0,1.7,14.9,507.0,448.57,350.16
2018,1,12,11,45,902.5,68.0,1.7,15.05,515.5,472.47,370.7
2018,1,12,12,0,906.0,68.0,1.7,15.2,524.0,493.95,388.92
2018,1,12,12,15,882.5,74.5,1.75,15.3,519.5,506.37,400.08
2018,1,12,12,30,859.0,81.0,1.8,15.4,515.0,515.77,408.6
2018,1,12,12,45,834.0,86.0,1.85,15.5,503.0,519.72,412.72
2018,1,12,13,0,809.0,91.0,1.9,15.6,491.0,520.58,414.27
2018,1,12,13,15,843.5,80.5,1.9,15.55,487.5,533.8,425.41
2018,1,12,13,30,878.0,70.0,1.9,15.5,484.0,542.96,433.26
2018,1,12,13,45,869.0,68.5,1.95,15.5,463.5,536.94,429.31
2018,1,12,14,0,860.0,67.0,2.0,15.5,443.0,528.18,423.13
2018,1,12,14,15,846.0,65.5,1.95,15.4,416.0,516.12,413.9
2018,1,12,14,30,832.0,64.0,1.9,15.3,389.0,499.85,401.18
2018,1,12,14,45,809.5,62.0,1.85,15.15,356.0,476.52,382.72
2018,1,12,15,0,787.0,60.0,1.8,15.0,323.0,451.34,362.33
2018,1,12,15,15,732.0,59.0,1.8,15.0,281.0,410.73,329.28
2018,1,12,15,30,677.0,58.0,1.8,15.0,239.0,370.11,295.47
2018,1,12,15,45,581.5,57.0,1.5,14.1,194.5,315.76,250.47
2018,1,12,16,0,486.0,56.0,1.2,13.2,150.0,262.62,205.71
2018,1,12,16,15,392.5,46.0,1.25,12.8,110.0,204.6,156.56
2018,1,12,16,30,299.0,36.0,1.3,12.4,70.0,151.52,109.89
2018,1,12,16,45,216.5,24.5,1.35,12.0,43.5,101.69,47.86
2018,1,12,17,0,134.0,13.0,1.4,11.6,17.0,46.78,0.0
2018,1,12,17,15,67.0,6.5,1.4,11.45,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,13,7,15,22.0,3.0,2.9,7.8,3.0,0.0,0.0
2018,1,13,7,30,44.0,6.0,3.0,8.3,6.0,5.9,0.0
2018,1,13,7,45,70.5,19.5,3.1,8.75,24.0,16.39,0.0
2018,1,13,8,0,97.0,33.0,3.2,9.2,42.0,27.27,15.97
2018,1,13,8,15,160.5,47.0,3.3,9.6,70.5,38.27,27.94
2018,1,13,8,30,224.0,61.0,3.4,10.0,99.0,45.97,35.47
2018,1,13,8,45,282.0,72.0,3.5,10.4,133.0,56.52,40.96
2018,1,13,9,0,340.0,83.0,3.6,10.8,167.0,84.27,55.84
2018,1,13,9,15,358.0,95.5,3.55,11.25,197.0,114.19,77.08
2018,1,13,9,30,376.0,108.0,3.5,11.7,227.0,145.35,101.82
2018,1,13,9,45,422.0,113.5,3.45,12.1,261.0,176.68,126.95
2018,1,13,10,0,468.0,119.0,3.4,12.5,295.0,211.08,155.56
2018,1,13,10,15,580.0,106.5,3.4,12.9,342.0,249.73,186.26
2018,1,13,10,30,692.0,94.0,3.4,13.3,389.0,294.68,223.01
2018,1,13,10,45,780.5,81.0,3.35,13.75,430.5,339.11,260.25
2018,1,13,11,0,869.0,68.0,3.3,14.2,472.0,386.9,300.14
2018,1,13,11,15,885.0,67.5,3.2,14.45,490.5,419.19,328.43
2018,1,13,11,30,901.0,67.0,3.1,14.7,509.0,450.01,354.97
2018,1,13,11,45,848.0,81.0,3.05,15.0,503.0,461.93,366.41
2018,1,13,12,0,795.0,95.0,3.0,15.3,497.0,470.28,374.42
2018,1,13,12,15,804.5,91.0,2.95,15.4,498.5,486.79,388.66
2018,1,13,12,30,814.0,87.0,2.9,15.5,500.0,501.1,400.86
2018,1,13,12,45,780.0,93.5,2.9,15.65,485.5,501.45,401.89
2018,1,13,13,0,746.0,100.0,2.9,15.8,471.0,498.86,400.44
2018,1,13,13,15,680.5,112.5,2.85,15.75,444.0,483.11,388.59
2018,1,13,13,30,615.0,125.0,2.8,15.7,417.0,464.6,374.39
2018,1,13,13,45,631.0,116.0,2.8,15.65,404.0,465.14,375.58
2018,1,13,14,0,647.0,107.0,2.8,15.6,391.0,463.37,374.72
2018,1,13,14,15,653.0,100.0,2.75,15.45,371.5,456.08,369.32
2018,1,13,14,30,659.0,93.0,2.7,15.3,352.0,446.46,361.85
2018,1,13,14,45,640.5,85.5,2.65,15.15,320.0,421.75,342.19
2018,1,13,15,0,622.0,78.0,2.6,15.0,288.0,395.48,320.87
2018,1,13,15,15,592.0,72.0,2.6,15.0,253.0,364.22,294.88
2018,1,13,15,30,562.0,66.0,2.6,15.0,218.0,332.39,267.76
2018,1,13,15,45,503.5,60.5,2.35,14.15,180.5,289.0,231.24
2018,1,13,16,0,445.0,55.0,2.1,13.3,143.0,247.19,195.19
2018,1,13,16,15,375.5,46.5,2.15,12.8,108.0,200.3,154.4
2018,1,13,16,30,306.0,38.0,2.2,12.3,73.0,156.75,114.93
2018,1,13,16,45,212.0,26.0,2.3,11.85,45.5,103.26,53.69
2018,1,13,17,0,118.0,14.0,2.4,11.4,18.0,44.04,0.0
2018,1,13,17,15,59.0,7.0,2.45,11.25,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,14,7,15,26.5,4.0,3.65,8.6,4.0,0.0,0.0
2018,1,14,7,30,53.0,8.0,3.6,8.7,8.0,7.86,0.0
2018,1,14,7,45,157.5,19.5,3.55,8.8,31.0,15.45,0.0
2018,1,14,8,0,262.0,31.0,3.5,8.9,54.0,24.84,14.2
2018,1,14,8,15,201.5,43.0,3.45,9.1,66.5,32.73,23.17
2018,1,14,8,30,141.0,55.0,3.4,9.3,79.0,44.4,34.19
2018,1,14,8,45,104.5,76.0,3.35,9.55,96.5,65.11,49.66
2018,1,14,9,0,68.0,97.0,3.3,9.8,114.0,89.6,69.44
2018,1,14,9,15,163.0,109.5,3.25,10.1,159.0,112.19,84.01
2018,1,14,9,30,258.0,122.0,3.2,10.4,204.0,143.11,105.64
2018,1,14,9,45,399.0,115.5,3.1,10.7,258.5,174.61,126.82
2018,1,14,10,0,540.0,109.0,3.0,11.0,313.0,219.69,160.97
2018,1,14,10,15,563.5,111.5,2.95,11.3,339.0,250.79,188.6
2018,1,14,10,30,587.0,114.0,2.9,11.6,365.0,282.59,216.85
2018,1,14,10,45,389.5,157.0,2.8,11.85,327.5,277.11,218.58
2018,1,14,11,0,192.0,200.0,2.7,12.1,290.0,259.23,207.98
2018,1,14,11,15,123.0,200.0,2.6,12.3,258.5,239.21,192.81
2018,1,14,11,30,54.0,200.0,2.5,12.5,227.0,214.5,173.13
2018,1,14,11,45,46.0,201.0,2.45,12.7,224.0,214.31,172.97
2018,1,14,12,0,38.0,202.0,2.4,12.9,221.0,213.58,172.26
2018,1,14,12,15,58.0,207.5,2.3,13.05,237.0,230.5,186.02
2018,1,14,12,30,78.0,213.0,2.2,13.2,253.0,248.04,200.23
2018,1,14,12,45,135.0,214.0,2.15,13.35,282.0,283.24,228.98
2018,1,14,13,0,192.0,215.0,2.1,13.5,311.0,317.17,256.48
2018,1,14,13,15,209.5,210.0,2.05,13.55,312.0,324.28,262.38
2018,1,14,13,30,227.0,205.0,2.0,13.6,313.0,330.82,267.94
2018,1,14,13,45,192.0,197.5,2.0,13.65,286.5,305.98,248.13
2018,1,14,14,0,157.0,190.0,2.0,13.7,260.0,280.63,227.86
2018,1,14,14,15,168.5,174.0,2.05,13.6,244.5,270.34,220.23
2018,1,14,14,30,180.0,158.0,2.1,13.5,229.0,259.09,211.62
2018,1,14,14,45,191.0,147.5,2.15,13.4,217.5,252.65,206.68
2018,1,14,15,0,202.0,137.0,2.2,13.3,206.0,250.46,204.93
2018,1,14,15,15,153.0,121.0,2.2,13.3,170.0,202.77,165.4
2018,1,14,15,30,104.0,105.0,2.2,13.3,134.0,161.64,130.96
2018,1,14,15,45,81.0,88.5,2.25,12.7,109.0,132.64,106.54
2018,1,14,16,0,58.0,72.0,2.3,12.1,84.0,99.81,78.55
2018,1,14,16,15,50.5,57.5,2.2,11.8,66.0,80.87,61.73
2018,1,14,16,30,43.0,43.0,2.1,11.5,48.0,66.55,48.16
2018,1,14,16,45,34.5,27.5,2.05,11.2,30.5,44.68,23.09
2018,1,14,17,0,26.0,12.0,2.0,10.9,13.0,18.55,0.0
2018,1,14,17,15,13.0,6.0,1.85,10.7,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,15,7,15,29.0,4.0,2.45,8.9,4.0,0.0,0.0
2018,1,15,7,30,58.0,8.0,2.5,9.1,8.0,7.86,0.0
2018,1,15,7,45,150.5,20.0,2.5,9.35,31.0,15.85,0.0
2018,1,15,8,0,243.0,32.0,2.5,9.6,54.0,24.89,14.34
2018,1,15,8,15,310.5,42.0,2.4,9.85,86.0,32.53,22.96
2018,1,15,8,30,378.0,52.0,2.3,10.1,118.0,39.02,29.31
2018,1,15,8,45,406.0,63.0,2.2,10.4,150.5,51.27,35.09
2018,1,15,9,0,434.0,74.0,2.1,10.7,183.0,82.95,51.39
2018,1,15,9,15,445.0,86.0,2.05,11.0,213.5,115.86,74.69
2018,1,15,9,30,456.0,98.0,2.0,11.3,244.0,149.3,101.61
2018,1,15,9,45,462.5,109.5,1.9,11.65,271.5,181.86,129.55
2018,1,15,10,0,469.0,121.0,1.8,12.0,299.0,214.31,158.01
2018,1,15,10,15,453.0,134.5,1.75,12.25,317.5,242.32,183.63
2018,1,15,10,30,437.0,148.0,1.7,12.5,336.0,268.39,207.23
2018,1,15,10,45,416.0,161.5,1.6,12.75,348.0,290.87,227.38
2018,1,15,11,0,395.0,175.0,1.5,13.0,360.0,311.18,245.15
2018,1,15,11,15,270.0,197.0,1.5,13.1,325.5,295.48,235.0
2018,1,15,11,30,145.0,219.0,1.5,13.2,291.0,271.63,217.3
2018,1,15,11,45,160.0,223.0,1.45,13.3,303.5,287.57,230.28
2018,1,15,12,0,175.0,227.0,1.4,13.4,316.0,303.76,243.23
2018,1,15,12,15,155.5,227.5,1.4,13.45,307.0,299.71,240.19
2018,1,15,12,30,136.0,228.0,1.4,13.5,298.0,294.51,236.24
2018,1,15,12,45,103.5,222.0,1.35,13.55,275.0,272.58,218.8
2018,1,15,13,0,71.0,216.0,1.3,13.6,252.0,251.64,202.04
2018,1,15,13,15,66.5,198.5,1.3,13.6,231.5,233.16,187.57
2018,1,15,13,30,62.0,181.0,1.3,13.6,211.0,214.14,172.56
2018,1,15,13,45,51.0,169.0,1.3,13.65,193.0,196.88,158.72
2018,1,15,14,0,40.0,157.0,1.3,13.7,175.0,179.37,144.58
2018,1,15,14,15,51.0,149.0,1.25,13.75,170.5,177.57,143.45
2018,1,15,14,30,62.0,141.0,1.2,13.8,166.0,175.43,141.94
2018,1,15,14,45,83.5,131.0,1.15,13.85,161.5,180.71,146.53
2018,1,15,15,0,105.0,121.0,1.1,13.9,157.0,180.48,146.42
2018,1,15,15,15,169.5,112.5,1.1,13.9,163.0,201.06,163.31
2018,1,15,15,30,234.0,104.0,1.1,13.9,169.0,223.91,181.16
2018,1,15,15,45,216.0,89.5,1.0,13.55,142.0,196.03,157.33
2018,1,15,16,0,198.0,75.0,0.9,13.2,115.0,168.42,133.41
2018,1,15,16,15,165.5,59.5,0.85,13.05,87.5,134.71,104.1
2018,1,15,16,30,133.0,44.0,0.8,12.9,60.0,102.49,75.42
2018,1,15,16,45,91.0,29.0,0.8,12.7,38.0,68.28,39.3
2018,1,15,17,0,49.0,14.0,0.8,12.5,16.0,26.63,0.0
2018,1,15,17,15,24.5,7.0,0.8,12.45,8.0,6.88,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.0,0.75,11.45,2.0,0.0,0.0
2018,1,16,7,30,17.0,4.0,0.7,11.6,4.0,3.93,0.0
2018,1,16,7,45,8.5,11.0,0.7,11.75,11.0,10.7,0.0
2018,1,16,8,0,0.0,18.0,0.7,11.9,18.0,17.37,8.33
2018,1,16,8,15,0.0,27.0,0.75,12.1,27.0,26.07,17.19
2018,1,16,8,30,0.0,36.0,0.8,12.3,36.0,34.77,25.34
2018,1,16,8,45,0.0,45.0,0.9,12.55,45.0,43.47,31.59
2018,1,16,9,0,0.0,54.0,1.0,12.8,54.0,52.15,39.13
2018,1,16,9,15,0.0,53.0,0.85,13.1,53.0,51.21,38.35
2018,1,16,9,30,0.0,52.0,0.7,13.4,52.0,50.23,37.48
2018,1,16,9,45,0.5,68.5,0.6,13.7,68.5,66.31,51.02
2018,1,16,10,0,1.0,85.0,0.5,14.0,85.0,82.01,64.03
2018,1,16,10,15,2.5,102.5,0.55,14.15,103.5,98.95,77.95
2018,1,16,10,30,4.0,120.0,0.6,14.3,122.0,116.07,91.88
2018,1,16,10,45,3.0,113.5,0.7,14.45,115.0,110.09,86.78
2018,1,16,11,0,2.0,107.0,0.8,14.6,108.0,103.85,81.54
2018,1,16,11,15,4.0,125.5,0.75,14.7,127.5,122.43,96.69
2018,1,16,11,30,6.0,144.0,0.7,14.8,147.0,141.21,111.82
2018,1,16,11,45,4.5,128.5,0.65,14.85,131.0,126.07,99.33
2018,1,16,12,0,3.0,113.0,0.6,14.9,115.0,110.67,86.71
2018,1,16,12,15,2.0,102.5,0.6,14.95,104.0,100.15,78.09
2018,1,16,12,30,1.0,92.0,0.6,15.0,93.0,89.52,69.34
2018,1,16,12,45,11.0,134.0,0.6,15.05,140.0,135.71,107.36
2018,1,16,13,0,21.0,176.0,0.6,15.1,187.0,182.7,145.24
2018,1,16,13,15,27.5,162.5,0.65,15.05,176.0,175.77,139.77
2018,1,16,13,30,34.0,149.0,0.7,15.0,165.0,166.39,132.58
2018,1,16,13,45,27.5,138.5,0.75,15.0,151.0,152.82,121.74
2018,1,16,14,0,21.0,128.0,0.8,15.0,137.0,139.09,110.69
2018,1,16,14,15,14.5,112.0,0.8,14.9,118.0,117.06,92.76
2018,1,16,14,30,8.0,96.0,0.8,14.8,99.0,97.68,76.85
2018,1,16,14,45,4.0,66.5,0.75,14.7,68.0,66.31,50.73
2018,1,16,15,0,0.0,37.0,0.7,14.6,37.0,35.72,24.92
2018,1,16,15,15,0.0,40.0,0.7,14.6,40.0,38.62,27.44
2018,1,16,15,30,0.0,43.0,0.7,14.6,43.0,41.52,29.9
2018,1,16,15,45,0.0,30.5,0.7,14.05,30.5,29.43,19.58
2018,1,16,16,0,0.0,18.0,0.7,13.5,18.0,17.36,9.2
2018,1,16,16,15,0.0,16.5,0.75,13.2,16.5,15.91,7.84
2018,1,16,16,30,0.0,15.0,0.8,12.9,15.0,14.46,6.33
2018,1,16,16,45,0.0,10.0,0.85,12.6,10.0,9.64,1.26
2018,1,16,17,0,0.0,5.0,0.9,12.3,5.0,4.91,0.0
2018,1,16,17,15,0.0,2.5,0.9,12.2,2.5,2.46,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,7,15,8.5,3.0,1.5,9.85,3.0,0.0,0.0
2018,1,17,7,30,17.0,6.0,1.5,10.2,6.0,5.9,0.0
2018,1,17,7,45,13.0,18.5,1.45,10.55,19.0,17.21,0.0
2018,1,17,8,0,9.0,31.0,1.4,10.9,32.0,28.45,17.44
2018,1,17,8,15,20.0,47.5,1.35,11.2,50.5,42.61,31.71
2018,1,17,8,30,31.0,64.0,1.3,11.5,69.0,56.49,44.67
2018,1,17,8,45,53.5,79.0,1.25,11.8,91.0,70.24,53.88
2018,1,17,9,0,76.0,94.0,1.2,12.1,113.0,85.46,64.94
2018,1,17,9,15,137.0,111.0,1.25,12.5,152.5,111.44,83.53
2018,1,17,9,30,198.0,128.0,1.3,12.9,192.0,140.24,104.59
2018,1,17,9,45,249.0,138.5,1.3,13.35,228.0,169.77,127.24
2018,1,17,10,0,300.0,149.0,1.3,13.8,264.0,203.13,153.58
2018,1,17,10,15,249.0,160.5,1.35,14.05,261.0,213.22,164.58
2018,1,17,10,30,198.0,172.0,1.4,14.3,258.0,220.49,172.71
2018,1,17,10,45,193.5,187.5,1.5,14.55,275.5,241.5,190.42
2018,1,17,11,0,189.0,203.0,1.6,14.8,293.0,261.96,207.38
2018,1,17,11,15,263.5,202.5,1.6,14.95,332.0,299.03,236.68
2018,1,17,11,30,338.0,202.0,1.6,15.1,371.0,340.07,269.13
2018,1,17,11,45,334.0,206.5,1.65,15.3,376.0,352.85,279.72
2018,1,17,12,0,330.0,211.0,1.7,15.5,381.0,364.55,289.42
2018,1,17,12,15,379.5,202.0,1.65,15.55,398.5,388.59,308.75
2018,1,17,12,30,429.0,193.0,1.6,15.6,416.0,415.35,330.01
2018,1,17,12,45,443.0,187.5,1.55,15.65,415.5,424.92,337.79
2018,1,17,13,0,457.0,182.0,1.5,15.7,415.0,433.27,344.65
2018,1,17,13,15,438.5,181.0,1.45,15.65,399.5,427.22,340.3
2018,1,17,13,30,420.0,180.0,1.4,15.6,384.0,419.55,334.69
2018,1,17,13,45,335.0,183.0,1.4,15.6,341.5,374.12,299.49
2018,1,17,14,0,250.0,186.0,1.4,15.6,299.0,332.22,266.64
2018,1,17,14,15,253.5,172.0,1.35,15.4,280.5,319.51,257.35
2018,1,17,14,30,257.0,158.0,1.3,15.2,262.0,305.7,246.88
2018,1,17,14,45,273.5,145.0,1.25,15.05,248.0,298.54,241.5
2018,1,17,15,0,290.0,132.0,1.2,14.9,234.0,289.91,234.65
2018,1,17,15,15,337.0,113.0,1.2,14.9,218.5,293.15,236.94
2018,1,17,15,30,384.0,94.0,1.2,14.9,203.0,287.64,231.57
2018,1,17,15,45,335.5,83.5,1.05,14.2,168.0,247.22,198.01
2018,1,17,16,0,287.0,73.0,0.9,13.5,133.0,208.4,165.26
2018,1,17,16,15,246.5,59.5,0.95,13.2,102.5,171.12,133.06
2018,1,17,16,30,206.0,46.0,1.0,12.9,72.0,135.84,101.65
2018,1,17,16,45,144.5,31.0,1.0,12.65,46.0,94.47,60.36
2018,1,17,17,0,83.0,16.0,1.0,12.4,20.0,38.05,0.0
2018,1,17,17,15,41.5,8.0,1.05,12.3,10.0,17.6,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,18,7,15,6.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,1,18,7,30,12.0,3.0,1.6,11.9,3.0,2.95,0.0
2018,1,18,7,45,6.0,6.0,1.6,12.0,6.0,5.83,0.0
2018,1,18,8,0,0.0,9.0,1.6,12.1,9.0,8.67,1.41
2018,1,18,8,15,0.0,11.5,1.65,12.2,11.5,11.08,4.07
2018,1,18,8,30,0.0,14.0,1.7,12.3,14.0,13.5,6.41
2018,1,18,8,45,0.0,16.5,1.75,12.4,16.5,15.91,8.03
2018,1,18,9,0,0.0,19.0,1.8,12.5,19.0,18.32,10.16
2018,1,18,9,15,0.0,32.0,1.85,12.6,32.0,30.89,21.0
2018,1,18,9,30,0.0,45.0,1.9,12.7,45.0,43.46,31.78
2018,1,18,9,45,3.5,59.0,2.0,12.8,60.5,57.69,43.73
2018,1,18,10,0,7.0,73.0,2.1,12.9,76.0,72.22,55.87
2018,1,18,10,15,23.0,121.0,2.2,12.95,131.0,120.44,95.89
2018,1,18,10,30,39.0,169.0,2.3,13.0,186.0,170.24,136.73
2018,1,18,10,45,21.0,133.0,2.35,13.1,142.0,133.81,106.82
2018,1,18,11,0,3.0,97.0,2.4,13.2,98.0,94.76,74.5
2018,1,18,11,15,1.5,86.0,2.45,13.25,86.5,83.78,65.28
2018,1,18,11,30,0.0,75.0,2.5,13.3,75.0,72.53,55.78
2018,1,18,11,45,0.5,97.0,2.55,13.4,97.5,94.01,73.72
2018,1,18,12,0,1.0,119.0,2.6,13.5,120.0,115.51,91.52
2018,1,18,12,15,2.0,123.5,2.65,13.5,125.0,120.48,95.6
2018,1,18,12,30,3.0,128.0,2.7,13.5,130.0,125.51,99.78
2018,1,18,12,45,4.0,135.5,2.8,13.55,138.0,133.53,106.44
2018,1,18,13,0,5.0,143.0,2.9,13.6,146.0,141.65,113.2
2018,1,18,13,15,3.5,142.5,2.95,13.5,144.5,140.61,112.44
2018,1,18,13,30,2.0,142.0,3.0,13.4,143.0,139.59,111.72
2018,1,18,13,45,13.5,152.5,3.0,13.35,158.5,156.75,126.26
2018,1,18,14,0,25.0,163.0,3.0,13.3,174.0,174.17,140.96
2018,1,18,14,15,24.0,130.5,3.0,13.15,140.5,143.89,116.15
2018,1,18,14,30,23.0,98.0,3.0,13.0,107.0,109.92,88.03
2018,1,18,14,45,52.5,96.0,2.95,12.85,115.0,123.22,99.74
2018,1,18,15,0,82.0,94.0,2.9,12.7,123.0,139.97,114.13
2018,1,18,15,15,68.0,95.5,2.9,12.7,118.0,134.6,109.36
2018,1,18,15,30,54.0,97.0,2.9,12.7,113.0,125.32,101.29
2018,1,18,15,45,27.0,71.5,2.75,12.3,79.5,85.07,67.1
2018,1,18,16,0,0.0,46.0,2.6,11.9,46.0,44.44,32.42
2018,1,18,16,15,0.0,34.5,2.65,11.75,34.5,33.31,22.67
2018,1,18,16,30,0.0,23.0,2.7,11.6,23.0,22.2,12.87
2018,1,18,16,45,6.5,14.5,2.75,11.4,15.0,16.1,6.41
2018,1,18,17,0,13.0,6.0,2.8,11.2,7.0,9.84,0.0
2018,1,18,17,15,6.5,3.0,2.85,11.1,3.5,4.49,0.0
2018,1,18,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,7,15,17.0,4.0,2.0,8.05,4.0,0.0,0.0
2018,1,19,7,30,34.0,8.0,2.0,8.5,8.0,7.86,0.0
2018,1,19,7,45,142.0,22.0,2.0,9.0,34.0,17.43,0.0
2018,1,19,8,0,250.0,36.0,2.0,9.5,60.0,28.08,17.55
2018,1,19,8,15,380.5,44.0,2.05,9.75,102.0,34.05,24.44
2018,1,19,8,30,511.0,52.0,2.1,10.0,144.0,38.59,29.01
2018,1,19,8,45,573.0,57.5,2.15,10.3,185.5,51.03,31.42
2018,1,19,9,0,635.0,63.0,2.2,10.6,227.0,88.01,48.03
2018,1,19,9,15,675.5,67.0,2.2,10.8,266.5,126.39,73.46
2018,1,19,9,30,716.0,71.0,2.2,11.0,306.0,167.55,105.75
2018,1,19,9,45,744.0,74.0,2.2,11.2,341.5,210.3,142.45
2018,1,19,10,0,772.0,77.0,2.2,11.4,377.0,251.43,178.96
2018,1,19,10,15,782.0,81.0,2.2,11.55,405.0,289.39,213.81
2018,1,19,10,30,792.0,85.0,2.2,11.7,433.0,326.56,247.72
2018,1,19,10,45,757.5,95.0,2.2,11.85,442.0,351.22,271.86
2018,1,19,11,0,723.0,105.0,2.2,12.0,451.0,373.86,293.5
2018,1,19,11,15,638.0,127.0,2.25,12.05,440.0,383.55,304.58
2018,1,19,11,30,553.0,149.0,2.3,12.1,429.0,385.88,308.86
2018,1,19,11,45,468.5,162.5,2.35,12.2,403.0,375.44,302.25
2018,1,19,12,0,384.0,176.0,2.4,12.3,377.0,359.97,290.97
2018,1,19,12,15,506.5,151.5,2.5,12.3,417.0,406.86,329.8
2018,1,19,12,30,629.0,127.0,2.6,12.3,457.0,457.53,371.21
2018,1,19,12,45,751.0,104.5,2.7,12.3,494.5,509.24,413.2
2018,1,19,13,0,873.0,82.0,2.8,12.3,532.0,560.57,454.56
2018,1,19,13,15,866.5,81.5,2.85,12.2,518.5,563.28,457.52
2018,1,19,13,30,860.0,81.0,2.9,12.1,505.0,563.13,458.39
2018,1,19,13,45,849.5,80.0,3.0,12.05,484.5,557.42,454.86
2018,1,19,14,0,839.0,79.0,3.1,12.0,464.0,548.98,449.02
2018,1,19,14,15,823.5,77.0,3.15,11.85,436.5,534.13,437.97
2018,1,19,14,30,808.0,75.0,3.2,11.7,409.0,516.86,424.72
2018,1,19,14,45,754.5,76.0,3.25,11.6,368.0,480.93,396.13
2018,1,19,15,0,701.0,77.0,3.3,11.5,327.0,445.78,367.61
2018,1,19,15,15,683.5,71.0,3.3,11.5,293.0,418.61,344.8
2018,1,19,15,30,666.0,65.0,3.3,11.5,259.0,390.05,320.09
2018,1,19,15,45,618.0,60.0,3.15,10.9,219.0,348.22,284.33
2018,1,19,16,0,570.0,55.0,3.0,10.3,179.0,307.12,248.18
2018,1,19,16,15,486.5,48.5,2.95,9.95,138.0,252.11,199.91
2018,1,19,16,30,403.0,42.0,2.9,9.6,97.0,200.92,153.97
2018,1,19,16,45,278.5,31.0,2.85,9.25,62.5,137.13,94.1
2018,1,19,17,0,154.0,20.0,2.8,8.9,28.0,72.95,0.0
2018,1,19,17,15,77.0,10.0,2.8,8.85,14.0,28.35,0.0
2018,1,19,17,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,1,20,7,15,52.5,5.0,2.85,6.1,5.5,0.0,0.0
2018,1,20,7,30,105.0,10.0,2.9,6.7,11.0,9.83,0.0
2018,1,20,7,45,258.0,20.0,2.9,7.25,40.5,16.05,0.0
2018,1,20,8,0,411.0,30.0,2.9,7.8,70.0,23.27,13.82
2018,1,20,8,15,511.5,36.0,2.9,8.25,111.5,28.86,20.02
2018,1,20,8,30,612.0,42.0,2.9,8.7,153.0,32.28,23.51
2018,1,20,8,45,668.5,46.5,2.95,9.15,196.0,46.82,26.03
2018,1,20,9,0,725.0,51.0,3.0,9.6,239.0,86.92,43.81
2018,1,20,9,15,760.0,53.5,3.05,10.05,279.0,127.3,70.73
2018,1,20,9,30,795.0,56.0,3.1,10.5,319.0,169.83,104.61
2018,1,20,9,45,818.5,58.5,3.2,10.9,355.0,211.95,141.47
2018,1,20,10,0,842.0,61.0,3.3,11.3,391.0,254.65,180.05
2018,1,20,10,15,858.0,63.0,3.3,11.55,421.5,297.56,219.38
2018,1,20,10,30,874.0,65.0,3.3,11.8,452.0,337.27,255.8
2018,1,20,10,45,884.0,67.0,3.3,12.0,476.0,374.09,289.51
2018,1,20,11,0,894.0,69.0,3.3,12.2,500.0,409.5,321.38
2018,1,20,11,15,900.0,70.0,3.3,12.35,516.5,440.69,349.32
2018,1,20,11,30,906.0,71.0,3.3,12.5,533.0,469.85,375.01
2018,1,20,11,45,908.0,72.5,3.3,12.65,542.5,495.47,397.34
2018,1,20,12,0,910.0,74.0,3.3,12.8,552.0,518.62,417.23
2018,1,20,12,15,907.5,75.0,3.3,12.85,553.0,536.41,432.72
2018,1,20,12,30,905.0,76.0,3.3,12.9,554.0,551.39,445.69
2018,1,20,12,45,901.5,76.5,3.3,13.0,548.5,562.48,455.3
2018,1,20,13,0,898.0,77.0,3.3,13.1,543.0,570.66,462.45
2018,1,20,13,15,893.0,76.0,3.25,13.05,529.5,573.54,465.48
2018,1,20,13,30,888.0,75.0,3.2,13.0,516.0,573.5,466.1
2018,1,20,13,45,878.5,74.0,3.2,13.0,495.5,568.08,462.44
2018,1,20,14,0,869.0,73.0,3.2,13.0,475.0,561.71,457.83
2018,1,20,14,15,856.5,70.5,3.15,12.9,447.5,547.69,447.18
2018,1,20,14,30,844.0,68.0,3.1,12.8,420.0,531.1,434.25
2018,1,20,14,45,825.5,65.5,3.05,12.65,387.0,508.96,416.69
2018,1,20,15,0,807.0,63.0,3.0,12.5,354.0,484.76,397.03
2018,1,20,15,15,767.0,60.5,3.0,12.5,313.0,448.27,366.93
2018,1,20,15,30,727.0,58.0,3.0,12.5,272.0,411.07,335.54
2018,1,20,15,45,577.0,55.0,2.8,11.7,209.0,326.62,266.19
2018,1,20,16,0,427.0,52.0,2.6,10.9,146.0,246.88,199.67
2018,1,20,16,15,298.5,42.5,2.6,10.4,101.5,175.29,139.03
2018,1,20,16,30,170.0,33.0,2.6,9.9,57.0,107.87,81.93
2018,1,20,16,45,106.0,22.5,2.6,9.45,35.5,70.82,47.88
2018,1,20,17,0,42.0,12.0,2.6,9.0,14.0,27.63,0.0
2018,1,20,17,15,21.0,6.0,2.6,8.85,7.0,11.01,0.0
2018,1,20,17,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,7,15,2.5,1.5,0.9,8.4,1.5,0.0,0.0
2018,1,21,7,30,5.0,3.0,0.9,8.5,3.0,2.95,0.0
2018,1,21,7,45,7.5,10.5,0.85,8.6,11.0,10.21,0.0
2018,1,21,8,0,10.0,18.0,0.8,8.7,19.0,17.51,9.09
2018,1,21,8,15,5.0,23.0,0.9,8.9,23.5,22.2,14.13
2018,1,21,8,30,0.0,28.0,1.0,9.1,28.0,27.02,18.8
2018,1,21,8,45,0.0,30.5,1.05,9.3,30.5,29.44,19.95
2018,1,21,9,0,0.0,33.0,1.1,9.5,33.0,31.85,22.13
2018,1,21,9,15,0.0,43.0,1.2,9.75,43.0,41.52,30.52
2018,1,21,9,30,0.0,53.0,1.3,10.0,53.0,51.2,38.83
2018,1,21,9,45,0.5,81.5,1.4,10.2,81.5,78.46,62.11
2018,1,21,10,0,1.0,110.0,1.5,10.4,110.0,105.13,84.55
2018,1,21,10,15,18.0,142.0,1.6,10.65,150.0,139.64,112.81
2018,1,21,10,30,35.0,174.0,1.7,10.9,190.0,173.79,140.57
2018,1,21,10,45,44.0,188.0,1.85,11.2,209.0,192.16,155.35
2018,1,21,11,0,53.0,202.0,2.0,11.5,228.0,211.19,170.7
2018,1,21,11,15,89.5,215.0,2.05,11.65,260.5,241.29,194.92
2018,1,21,11,30,126.0,228.0,2.1,11.8,293.0,273.69,221.01
2018,1,21,11,45,155.0,232.5,2.2,12.0,313.5,296.53,239.46
2018,1,21,12,0,184.0,237.0,2.3,12.2,334.0,320.32,258.74
2018,1,21,12,15,170.5,238.5,2.3,12.25,328.5,320.31,258.88
2018,1,21,12,30,157.0,240.0,2.3,12.3,323.0,319.33,258.26
2018,1,21,12,45,147.0,235.5,2.35,12.4,313.0,313.42,253.76
2018,1,21,13,0,137.0,231.0,2.4,12.5,303.0,306.73,248.61
2018,1,21,13,15,165.0,226.0,2.4,12.5,310.5,319.88,259.79
2018,1,21,13,30,193.0,221.0,2.4,12.5,318.0,332.72,270.66
2018,1,21,13,45,191.0,212.5,2.45,12.55,305.0,324.68,264.56
2018,1,21,14,0,189.0,204.0,2.5,12.6,292.0,315.96,257.95
2018,1,21,14,15,138.0,177.5,2.4,12.5,240.0,260.49,213.06
2018,1,21,14,30,87.0,151.0,2.3,12.4,188.0,200.21,163.68
2018,1,21,14,45,107.0,146.0,2.25,12.35,187.5,210.53,172.71
2018,1,21,15,0,127.0,141.0,2.2,12.3,187.0,215.39,176.91
2018,1,21,15,15,98.0,127.0,2.2,12.3,160.5,185.18,151.65
2018,1,21,15,30,69.0,113.0,2.2,12.3,134.0,150.78,122.74
2018,1,21,15,45,59.0,96.0,2.0,11.8,112.0,127.41,103.02
2018,1,21,16,0,49.0,79.0,1.8,11.3,90.0,104.22,83.11
2018,1,21,16,15,40.0,63.5,1.9,11.1,71.0,83.51,64.95
2018,1,21,16,30,31.0,48.0,2.0,10.9,52.0,63.08,46.81
2018,1,21,16,45,25.0,33.5,2.1,10.75,36.0,45.16,29.7
2018,1,21,17,0,19.0,19.0,2.2,10.6,20.0,25.5,0.0
2018,1,21,17,15,9.5,9.5,2.3,10.6,10.0,11.68,0.0
2018,1,21,17,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
