Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,22,7,15,12.0,4.0,2.0,10.0,4.0,0.0,0.0
2018,1,22,7,30,24.0,8.0,2.1,10.3,8.0,7.86,0.0
2018,1,22,7,45,125.5,23.0,2.15,10.55,34.5,18.15,0.0
2018,1,22,8,0,227.0,38.0,2.2,10.8,61.0,29.58,19.13
2018,1,22,8,15,371.5,45.5,2.25,10.95,105.0,35.06,25.3
2018,1,22,8,30,516.0,53.0,2.3,11.1,149.0,39.07,29.36
2018,1,22,8,45,577.0,58.5,2.35,11.2,191.0,54.7,32.52
2018,1,22,9,0,638.0,64.0,2.4,11.3,233.0,92.27,50.5
2018,1,22,9,15,647.5,72.0,2.45,11.5,266.5,131.21,78.3
2018,1,22,9,30,657.0,80.0,2.5,11.7,300.0,170.24,110.5
2018,1,22,9,45,708.5,80.5,2.55,11.85,341.0,210.85,144.52
2018,1,22,10,0,760.0,81.0,2.6,12.0,382.0,256.96,184.35
2018,1,22,10,15,785.5,82.0,2.6,12.15,414.0,296.27,219.83
2018,1,22,10,30,811.0,83.0,2.6,12.3,446.0,335.95,255.46
2018,1,22,10,45,813.0,86.0,2.55,12.45,466.5,369.3,285.91
2018,1,22,11,0,815.0,89.0,2.5,12.6,487.0,400.92,314.27
2018,1,22,11,15,836.0,88.5,2.45,12.7,508.5,435.18,343.91
2018,1,22,11,30,857.0,88.0,2.4,12.8,530.0,468.46,372.15
2018,1,22,11,45,864.5,88.0,2.35,12.9,541.0,494.62,394.38
2018,1,22,12,0,872.0,88.0,2.3,13.0,552.0,518.66,414.49
2018,1,22,12,15,847.0,94.5,2.25,13.05,546.5,530.38,424.71
2018,1,22,12,30,822.0,101.0,2.2,13.1,541.0,538.73,432.03
2018,1,22,12,45,672.5,136.5,2.1,13.15,494.0,506.06,406.59
2018,1,22,13,0,523.0,172.0,2.0,13.2,447.0,466.27,375.29
2018,1,22,13,15,415.5,190.5,1.95,13.15,405.5,430.71,347.48
2018,1,22,13,30,308.0,209.0,1.9,13.1,364.0,389.16,314.52
2018,1,22,13,45,520.5,156.5,1.8,13.1,406.0,460.15,372.63
2018,1,22,14,0,733.0,104.0,1.7,13.1,448.0,525.97,424.79
2018,1,22,14,15,772.5,90.5,1.6,13.0,435.0,528.86,426.79
2018,1,22,14,30,812.0,77.0,1.5,12.9,422.0,529.5,427.24
2018,1,22,14,45,790.0,75.0,1.45,12.75,389.0,506.45,409.23
2018,1,22,15,0,768.0,73.0,1.4,12.6,356.0,481.5,389.48
2018,1,22,15,15,737.0,69.5,1.4,12.6,317.5,448.82,363.23
2018,1,22,15,30,706.0,66.0,1.4,12.6,279.0,417.08,336.95
2018,1,22,15,45,660.0,61.0,1.3,12.0,237.5,374.68,301.83
2018,1,22,16,0,614.0,56.0,1.2,11.4,196.0,332.79,266.05
2018,1,22,16,15,543.0,50.0,1.3,11.1,154.5,281.0,221.56
2018,1,22,16,30,472.0,44.0,1.4,10.8,113.0,232.12,178.16
2018,1,22,16,45,350.0,34.0,1.45,10.55,75.5,166.26,118.85
2018,1,22,17,0,228.0,24.0,1.5,10.3,38.0,101.46,20.39
2018,1,22,17,15,114.0,12.0,1.55,10.15,19.0,40.28,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,7,15,19.0,4.0,1.35,7.45,4.5,0.0,0.0
2018,1,23,7,30,38.0,8.0,1.3,7.7,9.0,7.86,0.0
2018,1,23,7,45,124.5,22.0,1.25,8.0,33.5,17.26,0.0
2018,1,23,8,0,211.0,36.0,1.2,8.3,58.0,27.83,18.03
2018,1,23,8,15,262.5,49.0,1.2,8.6,89.5,37.15,27.48
2018,1,23,8,30,314.0,62.0,1.2,8.9,121.0,46.11,36.01
2018,1,23,8,45,389.0,71.0,1.2,9.2,162.5,62.25,41.77
2018,1,23,9,0,464.0,80.0,1.2,9.5,204.0,95.48,59.67
2018,1,23,9,15,585.0,78.0,1.25,9.85,259.0,130.66,80.85
2018,1,23,9,30,706.0,76.0,1.3,10.2,314.0,175.85,113.44
2018,1,23,9,45,671.5,88.0,1.35,10.55,334.0,211.65,146.91
2018,1,23,10,0,637.0,100.0,1.4,10.9,354.0,243.61,177.6
2018,1,23,10,15,646.5,105.5,1.45,11.2,380.5,278.22,208.85
2018,1,23,10,30,656.0,111.0,1.5,11.5,407.0,312.33,239.35
2018,1,23,10,45,751.0,98.0,1.55,11.75,453.5,358.84,277.95
2018,1,23,11,0,846.0,85.0,1.6,12.0,500.0,411.25,321.09
2018,1,23,11,15,827.5,91.0,1.5,12.2,508.5,436.29,343.08
2018,1,23,11,30,809.0,97.0,1.4,12.4,517.0,458.17,361.93
2018,1,23,11,45,793.0,101.5,1.3,12.55,519.5,476.64,377.52
2018,1,23,12,0,777.0,106.0,1.2,12.7,522.0,492.14,390.28
2018,1,23,12,15,719.5,122.0,1.15,12.8,508.5,494.46,392.7
2018,1,23,12,30,662.0,138.0,1.1,12.9,495.0,493.43,392.25
2018,1,23,12,45,628.0,144.5,1.0,13.05,480.5,492.05,391.12
2018,1,23,13,0,594.0,151.0,0.9,13.2,466.0,487.91,387.66
2018,1,23,13,15,650.0,133.0,0.9,13.25,469.5,506.93,403.19
2018,1,23,13,30,706.0,115.0,0.9,13.3,473.0,523.87,416.82
2018,1,23,13,45,722.5,105.5,0.9,13.35,459.5,524.92,418.12
2018,1,23,14,0,739.0,96.0,0.9,13.4,446.0,523.31,417.46
2018,1,23,14,15,658.0,106.5,0.95,13.3,405.0,486.57,389.91
2018,1,23,14,30,577.0,117.0,1.0,13.2,364.0,448.75,361.29
2018,1,23,14,45,570.5,108.0,1.0,13.15,336.5,429.82,347.07
2018,1,23,15,0,564.0,99.0,1.0,13.1,309.0,409.1,330.91
2018,1,23,15,15,505.5,96.0,1.0,13.1,269.5,367.25,297.5
2018,1,23,15,30,447.0,93.0,1.0,13.1,230.0,324.22,262.66
2018,1,23,15,45,413.0,82.5,1.0,12.5,195.0,287.67,232.8
2018,1,23,16,0,379.0,72.0,1.0,11.9,160.0,251.69,202.43
2018,1,23,16,15,332.5,60.5,1.05,11.55,126.0,210.57,166.97
2018,1,23,16,30,286.0,49.0,1.1,11.2,92.0,171.63,132.46
2018,1,23,16,45,220.0,36.5,1.1,10.9,63.0,127.85,92.34
2018,1,23,17,0,154.0,24.0,1.1,10.6,34.0,82.24,25.08
2018,1,23,17,15,86.5,13.5,1.15,10.45,18.0,35.16,0.0
2018,1,23,17,30,19.0,3.0,1.2,10.3,2.0,0.0,0.0
2018,1,23,17,45,9.5,1.5,1.25,10.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,24,7,15,3.0,1.5,2.9,9.85,1.5,0.0,0.0
2018,1,24,7,30,6.0,3.0,3.0,10.1,3.0,2.95,0.0
2018,1,24,7,45,3.0,4.5,3.05,10.4,4.5,4.37,0.0
2018,1,24,8,0,0.0,6.0,3.1,10.7,6.0,5.78,0.0
2018,1,24,8,15,0.0,7.0,3.25,10.9,7.0,6.74,0.32
2018,1,24,8,30,0.0,8.0,3.4,11.1,8.0,7.71,1.28
2018,1,24,8,45,0.0,13.0,3.5,11.3,13.0,12.53,5.17
2018,1,24,9,0,0.0,18.0,3.6,11.5,18.0,17.36,9.38
2018,1,24,9,15,0.0,40.0,3.75,11.65,40.0,38.62,27.74
2018,1,24,9,30,0.0,62.0,3.9,11.8,62.0,59.92,45.98
2018,1,24,9,45,0.0,64.5,4.0,11.95,64.5,62.34,47.94
2018,1,24,10,0,0.0,67.0,4.1,12.1,67.0,64.76,49.89
2018,1,24,10,15,0.0,69.5,4.2,12.15,69.5,67.19,51.85
2018,1,24,10,30,0.0,72.0,4.3,12.2,72.0,69.61,53.8
2018,1,24,10,45,0.0,85.5,4.4,12.3,85.5,82.66,64.73
2018,1,24,11,0,0.0,99.0,4.5,12.4,99.0,95.57,75.46
2018,1,24,11,15,0.0,98.5,4.45,12.4,98.5,95.16,75.02
2018,1,24,11,30,0.0,98.0,4.4,12.4,98.0,94.73,74.58
2018,1,24,11,45,0.0,98.0,4.4,12.4,98.0,94.76,74.55
2018,1,24,12,0,0.0,98.0,4.4,12.4,98.0,94.79,74.54
2018,1,24,12,15,0.0,77.5,4.4,12.4,77.5,74.96,57.87
2018,1,24,12,30,0.0,57.0,4.4,12.4,57.0,55.1,41.14
2018,1,24,12,45,0.0,47.5,4.4,12.35,47.5,45.91,33.39
2018,1,24,13,0,0.0,38.0,4.4,12.3,38.0,36.71,25.62
2018,1,24,13,15,0.0,46.5,4.35,12.25,46.5,44.93,32.63
2018,1,24,13,30,0.0,55.0,4.3,12.2,55.0,53.16,39.65
2018,1,24,13,45,1.0,63.5,4.2,12.1,64.0,61.95,47.19
2018,1,24,14,0,2.0,72.0,4.1,12.0,73.0,70.74,54.75
2018,1,24,14,15,2.5,64.0,4.0,11.85,65.0,63.25,48.51
2018,1,24,14,30,3.0,56.0,3.9,11.7,57.0,55.75,42.24
2018,1,24,14,45,3.5,57.0,3.85,11.55,58.5,56.95,43.38
2018,1,24,15,0,4.0,58.0,3.8,11.4,60.0,58.12,44.48
2018,1,24,15,15,3.0,45.0,3.8,11.4,46.5,44.96,33.22
2018,1,24,15,30,2.0,32.0,3.8,11.4,33.0,31.84,21.92
2018,1,24,15,45,1.0,24.5,3.8,10.9,25.0,24.09,15.24
2018,1,24,16,0,0.0,17.0,3.8,10.4,17.0,16.39,8.55
2018,1,24,16,15,0.0,14.0,3.65,10.15,14.0,13.5,5.97
2018,1,24,16,30,0.0,11.0,3.5,9.9,11.0,10.6,3.36
2018,1,24,16,45,5.0,8.0,3.3,9.65,8.5,9.42,1.98
2018,1,24,17,0,10.0,5.0,3.1,9.4,6.0,8.12,0.0
2018,1,24,17,15,10.0,3.0,2.95,9.35,3.5,5.51,0.0
2018,1,24,17,30,10.0,1.0,2.8,9.3,1.0,0.0,0.0
2018,1,24,17,45,5.0,0.5,2.7,9.25,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,27.0,6.5,2.15,8.45,7.0,0.0,0.0
2018,1,25,7,30,54.0,13.0,2.1,8.8,14.0,12.78,0.0
2018,1,25,7,45,130.0,27.0,2.05,9.15,38.5,21.41,4.03
2018,1,25,8,0,206.0,41.0,2.0,9.5,63.0,31.87,21.59
2018,1,25,8,15,340.5,51.0,2.15,9.8,108.0,38.65,28.72
2018,1,25,8,30,475.0,61.0,2.3,10.1,153.0,46.1,35.85
2018,1,25,8,45,418.0,72.0,2.4,10.4,167.0,65.47,42.88
2018,1,25,9,0,361.0,83.0,2.5,10.7,181.0,92.34,60.18
2018,1,25,9,15,432.0,91.5,2.6,10.9,227.0,126.78,84.01
2018,1,25,9,30,503.0,100.0,2.7,11.1,273.0,167.12,115.05
2018,1,25,9,45,335.5,124.0,2.8,11.3,244.5,176.99,131.67
2018,1,25,10,0,168.0,148.0,2.9,11.5,216.0,177.0,138.84
2018,1,25,10,15,295.0,154.5,3.05,11.6,285.0,225.79,176.71
2018,1,25,10,30,422.0,161.0,3.2,11.7,354.0,284.74,223.79
2018,1,25,10,45,373.5,179.5,3.3,11.8,357.0,302.2,240.5
2018,1,25,11,0,325.0,198.0,3.4,11.9,360.0,314.37,252.25
2018,1,25,11,15,188.5,175.0,3.5,11.9,269.5,246.87,199.57
2018,1,25,11,30,52.0,152.0,3.6,11.9,179.0,169.89,137.14
2018,1,25,11,45,31.0,120.5,3.65,11.95,136.5,131.53,105.46
2018,1,25,12,0,10.0,89.0,3.7,12.0,94.0,91.11,71.59
2018,1,25,12,15,230.0,134.5,3.75,11.9,260.0,253.25,208.13
2018,1,25,12,30,450.0,180.0,3.8,11.8,426.0,423.97,347.03
2018,1,25,12,45,565.5,158.0,3.8,11.75,464.0,473.53,387.45
2018,1,25,13,0,681.0,136.0,3.8,11.7,502.0,525.53,429.94
2018,1,25,13,15,445.5,155.5,3.8,11.65,392.5,416.39,342.37
2018,1,25,13,30,210.0,175.0,3.8,11.6,283.0,301.29,247.88
2018,1,25,13,45,423.0,152.0,3.8,11.5,359.0,405.38,335.33
2018,1,25,14,0,636.0,129.0,3.8,11.4,435.0,505.07,416.7
2018,1,25,14,15,676.0,114.5,3.75,11.3,423.5,509.94,420.88
2018,1,25,14,30,716.0,100.0,3.7,11.2,412.0,511.59,422.76
2018,1,25,14,45,720.0,91.5,3.65,11.15,385.0,496.86,411.01
2018,1,25,15,0,724.0,83.0,3.6,11.1,358.0,479.57,396.91
2018,1,25,15,15,691.0,80.0,3.6,11.1,320.5,447.27,370.12
2018,1,25,15,30,658.0,77.0,3.6,11.1,283.0,414.15,342.07
2018,1,25,15,45,613.5,71.0,3.3,10.7,242.0,371.99,306.08
2018,1,25,16,0,569.0,65.0,3.0,10.3,201.0,330.3,269.57
2018,1,25,16,15,497.5,58.0,2.9,10.05,159.5,277.59,223.34
2018,1,25,16,30,426.0,51.0,2.8,9.8,118.0,227.77,178.69
2018,1,25,16,45,311.0,40.5,2.7,9.55,81.0,163.51,121.55
2018,1,25,17,0,196.0,30.0,2.6,9.3,44.0,104.84,50.26
2018,1,25,17,15,102.0,16.0,2.6,9.15,23.0,42.23,0.0
2018,1,25,17,30,8.0,2.0,2.6,9.0,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,2.55,8.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,7,15,63.0,7.0,1.1,7.65,8.5,0.0,0.0
2018,1,26,7,30,126.0,14.0,1.1,7.9,17.0,13.76,0.0
2018,1,26,7,45,254.5,25.0,1.05,8.1,47.5,20.4,4.89
2018,1,26,8,0,383.0,36.0,1.0,8.3,78.0,28.33,18.82
2018,1,26,8,15,495.0,41.5,1.05,8.65,122.0,30.64,21.8
2018,1,26,8,30,607.0,47.0,1.1,9.0,166.0,33.1,24.36
2018,1,26,8,45,661.0,51.0,1.1,9.4,208.5,58.15,31.37
2018,1,26,9,0,715.0,55.0,1.1,9.8,251.0,98.24,51.58
2018,1,26,9,15,750.0,58.0,1.1,10.05,292.0,139.42,80.67
2018,1,26,9,30,785.0,61.0,1.1,10.3,333.0,182.82,115.99
2018,1,26,9,45,809.5,63.0,1.05,10.55,369.5,225.03,152.93
2018,1,26,10,0,834.0,65.0,1.0,10.8,406.0,267.94,191.23
2018,1,26,10,15,849.0,66.5,1.0,10.95,436.0,308.05,227.67
2018,1,26,10,30,864.0,68.0,1.0,11.1,466.0,349.83,264.92
2018,1,26,10,45,875.0,69.5,0.95,11.3,490.5,386.83,297.49
2018,1,26,11,0,886.0,71.0,0.9,11.5,515.0,422.5,328.16
2018,1,26,11,15,892.0,72.0,0.9,11.55,532.0,454.02,355.3
2018,1,26,11,30,898.0,73.0,0.9,11.6,549.0,483.53,380.25
2018,1,26,11,45,900.5,74.0,0.9,11.7,558.5,509.2,401.63
2018,1,26,12,0,903.0,75.0,0.9,11.8,568.0,532.41,420.68
2018,1,26,12,15,902.5,75.5,0.9,11.75,570.0,551.0,436.11
2018,1,26,12,30,902.0,76.0,0.9,11.7,572.0,566.82,449.2
2018,1,26,12,45,898.5,76.0,0.95,11.65,566.0,577.66,458.81
2018,1,26,13,0,895.0,76.0,1.0,11.6,560.0,585.58,466.1
2018,1,26,13,15,873.0,78.5,1.05,11.55,541.5,582.65,465.09
2018,1,26,13,30,851.0,81.0,1.1,11.5,523.0,578.21,462.83
2018,1,26,13,45,724.5,107.0,1.15,11.4,473.0,535.4,430.62
2018,1,26,14,0,598.0,133.0,1.2,11.3,423.0,489.89,395.97
2018,1,26,14,15,514.5,142.0,1.2,11.2,381.5,447.72,363.62
2018,1,26,14,30,431.0,151.0,1.2,11.1,340.0,407.86,332.41
2018,1,26,14,45,290.0,156.5,1.25,10.95,279.5,328.07,268.87
2018,1,26,15,0,149.0,162.0,1.3,10.8,219.0,252.15,207.02
2018,1,26,15,15,112.5,144.5,1.3,10.8,185.0,213.51,175.48
2018,1,26,15,30,76.0,127.0,1.3,10.8,151.0,170.63,139.81
2018,1,26,15,45,80.0,111.0,1.3,10.3,133.0,154.79,126.7
2018,1,26,16,0,84.0,95.0,1.3,9.8,115.0,143.47,116.86
2018,1,26,16,15,78.0,76.5,1.35,9.55,92.5,119.29,95.67
2018,1,26,16,30,72.0,58.0,1.4,9.3,70.0,94.93,73.93
2018,1,26,16,45,58.0,42.0,1.5,9.1,49.5,71.1,52.05
2018,1,26,17,0,44.0,26.0,1.6,8.9,29.0,45.82,22.24
2018,1,26,17,15,27.0,13.5,1.65,8.7,15.0,20.38,0.0
2018,1,26,17,30,10.0,1.0,1.7,8.5,1.0,0.0,0.0
2018,1,26,17,45,5.0,0.5,1.75,8.3,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,27,7,15,69.5,7.0,0.6,9.0,8.5,0.0,0.0
2018,1,27,7,30,139.0,14.0,0.6,9.2,17.0,13.76,0.0
2018,1,27,7,45,213.5,25.0,0.6,9.45,42.5,20.22,5.85
2018,1,27,8,0,288.0,36.0,0.6,9.7,68.0,28.1,18.63
2018,1,27,8,15,403.0,42.5,0.6,10.0,110.0,31.35,22.36
2018,1,27,8,30,518.0,49.0,0.6,10.3,152.0,34.62,25.65
2018,1,27,8,45,595.0,52.5,0.6,10.65,197.5,55.9,29.89
2018,1,27,9,0,672.0,56.0,0.6,11.0,243.0,97.43,51.92
2018,1,27,9,15,625.0,72.5,0.6,11.35,267.0,135.93,82.63
2018,1,27,9,30,578.0,89.0,0.6,11.7,291.0,172.45,115.39
2018,1,27,9,45,693.0,78.0,0.65,12.05,345.0,213.68,147.04
2018,1,27,10,0,808.0,67.0,0.7,12.4,399.0,265.39,188.7
2018,1,27,10,15,807.0,72.0,0.75,12.6,425.0,303.15,223.18
2018,1,27,10,30,806.0,77.0,0.8,12.8,451.0,339.24,255.83
2018,1,27,10,45,832.0,75.0,0.85,13.05,478.5,376.81,288.46
2018,1,27,11,0,858.0,73.0,0.9,13.3,506.0,415.84,321.58
2018,1,27,11,15,805.5,90.5,0.95,13.5,507.5,436.0,340.09
2018,1,27,11,30,753.0,108.0,1.0,13.7,509.0,451.72,354.45
2018,1,27,11,45,633.5,144.0,1.05,13.9,485.5,449.64,354.38
2018,1,27,12,0,514.0,180.0,1.1,14.1,462.0,438.93,347.0
2018,1,27,12,15,428.5,201.5,1.15,14.2,437.5,427.06,338.5
2018,1,27,12,30,343.0,223.0,1.2,14.3,413.0,408.8,324.63
2018,1,27,12,45,273.5,234.0,1.25,14.4,384.5,387.78,308.5
2018,1,27,13,0,204.0,245.0,1.3,14.5,356.0,361.32,287.83
2018,1,27,13,15,331.5,211.0,1.35,14.5,386.5,406.77,325.39
2018,1,27,13,30,459.0,177.0,1.4,14.5,417.0,452.95,362.75
2018,1,27,13,45,654.5,125.5,1.45,14.55,453.5,517.09,414.08
2018,1,27,14,0,850.0,74.0,1.5,14.6,490.0,573.42,458.64
2018,1,27,14,15,836.5,72.5,1.5,14.5,463.0,560.01,448.48
2018,1,27,14,30,823.0,71.0,1.5,14.4,436.0,544.08,436.78
2018,1,27,14,45,772.5,73.5,1.55,14.35,396.0,509.99,410.94
2018,1,27,15,0,722.0,76.0,1.6,14.3,356.0,474.81,383.82
2018,1,27,15,15,648.5,78.0,1.6,14.3,310.5,428.61,347.17
2018,1,27,15,30,575.0,80.0,1.6,14.3,265.0,381.9,309.46
2018,1,27,15,45,543.0,72.5,1.45,13.6,228.0,345.62,279.72
2018,1,27,16,0,511.0,65.0,1.3,12.9,191.0,309.36,248.98
2018,1,27,16,15,394.0,60.0,1.35,12.35,145.5,241.46,192.54
2018,1,27,16,30,277.0,55.0,1.4,11.8,100.0,179.29,140.15
2018,1,27,16,45,234.0,41.5,1.45,11.3,71.5,141.34,105.64
2018,1,27,17,0,191.0,28.0,1.5,10.8,43.0,103.47,59.22
2018,1,27,17,15,115.0,17.0,1.55,10.65,24.0,47.38,0.0
2018,1,27,17,30,39.0,6.0,1.6,10.5,5.0,0.0,0.0
2018,1,27,17,45,19.5,3.0,1.7,10.35,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,7,15,69.0,7.0,1.95,8.4,9.0,0.0,0.0
2018,1,28,7,30,138.0,14.0,2.0,9.0,18.0,13.76,0.0
2018,1,28,7,45,204.0,25.5,2.05,9.65,43.0,19.95,6.6
2018,1,28,8,0,270.0,37.0,2.1,10.3,68.0,28.33,18.8
2018,1,28,8,15,427.0,43.5,2.15,10.75,117.5,32.12,22.93
2018,1,28,8,30,584.0,50.0,2.2,11.2,167.0,35.38,26.18
2018,1,28,8,45,660.0,52.5,2.2,11.65,214.0,62.49,33.18
2018,1,28,9,0,736.0,55.0,2.2,12.1,261.0,103.3,53.88
2018,1,28,9,15,773.0,57.5,2.2,12.6,303.0,145.55,84.06
2018,1,28,9,30,810.0,60.0,2.2,13.1,345.0,190.19,120.48
2018,1,28,9,45,836.0,61.5,2.15,13.55,382.5,233.61,158.47
2018,1,28,10,0,862.0,63.0,2.1,14.0,420.0,280.55,200.05
2018,1,28,10,15,877.5,64.0,2.1,14.35,451.0,321.47,237.11
2018,1,28,10,30,893.0,65.0,2.1,14.7,482.0,361.75,273.13
2018,1,28,10,45,904.0,66.5,2.05,15.1,507.5,399.95,306.69
2018,1,28,11,0,915.0,68.0,2.0,15.5,533.0,436.75,338.27
2018,1,28,11,15,922.5,68.5,2.0,15.75,550.5,469.47,366.24
2018,1,28,11,30,930.0,69.0,2.0,16.0,568.0,500.18,391.97
2018,1,28,11,45,934.0,69.5,2.0,16.25,578.5,527.0,414.14
2018,1,28,12,0,938.0,70.0,2.0,16.5,589.0,551.33,433.92
2018,1,28,12,15,939.5,70.5,2.05,16.7,592.0,571.72,450.62
2018,1,28,12,30,941.0,71.0,2.1,16.9,595.0,589.3,464.92
2018,1,28,12,45,939.0,71.0,2.1,17.05,590.0,601.53,474.85
2018,1,28,13,0,937.0,71.0,2.1,17.2,585.0,610.74,482.35
2018,1,28,13,15,931.5,70.5,2.05,17.25,571.5,614.35,485.49
2018,1,28,13,30,926.0,70.0,2.0,17.3,558.0,614.87,486.23
2018,1,28,13,45,916.5,70.0,2.0,17.4,537.5,610.57,483.41
2018,1,28,14,0,907.0,70.0,2.0,17.5,517.0,603.32,478.29
2018,1,28,14,15,893.5,68.5,1.95,17.35,489.0,589.29,468.19
2018,1,28,14,30,880.0,67.0,1.9,17.2,461.0,572.59,455.88
2018,1,28,14,45,842.0,66.0,1.85,17.1,420.5,542.9,433.31
2018,1,28,15,0,804.0,65.0,1.8,17.0,380.0,509.33,407.47
2018,1,28,15,15,683.0,74.0,1.8,17.0,323.0,444.42,356.68
2018,1,28,15,30,562.0,83.0,1.8,17.0,266.0,381.04,306.29
2018,1,28,15,45,497.0,78.5,1.55,15.9,224.0,332.71,267.65
2018,1,28,16,0,432.0,74.0,1.3,14.8,182.0,284.25,227.89
2018,1,28,16,15,385.5,63.5,1.35,14.3,146.0,241.73,191.9
2018,1,28,16,30,339.0,53.0,1.4,13.8,110.0,201.24,156.52
2018,1,28,16,45,266.5,41.0,1.4,13.35,77.5,152.53,113.72
2018,1,28,17,0,194.0,29.0,1.4,12.9,45.0,107.13,64.57
2018,1,28,17,15,118.0,17.5,1.4,12.7,25.0,49.09,0.0
2018,1,28,17,30,42.0,6.0,1.4,12.5,5.0,0.0,0.0
2018,1,28,17,45,21.0,3.0,1.4,12.3,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.7,9.7,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.7,10.0,6.0,5.9,0.0
2018,1,29,7,45,0.0,14.0,2.75,10.3,14.0,13.51,3.17
2018,1,29,8,0,0.0,22.0,2.8,10.6,22.0,21.23,12.73
2018,1,29,8,15,0.0,31.0,2.75,10.95,31.0,29.93,20.99
2018,1,29,8,30,0.0,40.0,2.7,11.3,40.0,38.63,29.09
2018,1,29,8,45,0.0,48.0,2.7,11.65,48.0,46.37,34.3
2018,1,29,9,0,0.0,56.0,2.7,12.0,56.0,54.11,40.98
2018,1,29,9,15,0.0,69.0,2.6,12.45,69.0,66.46,51.45
2018,1,29,9,30,0.0,82.0,2.5,12.9,82.0,78.69,61.69
2018,1,29,9,45,14.0,119.0,2.4,13.4,125.0,115.78,92.11
2018,1,29,10,0,28.0,156.0,2.3,13.9,168.0,151.69,121.15
2018,1,29,10,15,39.5,173.0,2.25,14.2,191.0,172.67,137.86
2018,1,29,10,30,51.0,190.0,2.2,14.5,214.0,194.66,155.35
2018,1,29,10,45,32.0,185.5,2.15,14.85,201.0,186.81,148.97
2018,1,29,11,0,13.0,181.0,2.1,15.2,188.0,178.12,141.81
2018,1,29,11,15,18.0,193.5,2.05,15.2,203.0,193.02,153.73
2018,1,29,11,30,23.0,206.0,2.0,15.2,218.0,208.26,165.86
2018,1,29,11,45,21.5,206.5,1.95,15.2,218.0,209.21,166.49
2018,1,29,12,0,20.0,207.0,1.9,15.2,218.0,209.98,167.04
2018,1,29,12,15,43.5,221.5,1.8,15.15,246.0,238.72,190.23
2018,1,29,12,30,67.0,236.0,1.7,15.1,274.0,267.75,213.43
2018,1,29,12,45,185.5,233.0,1.6,15.05,336.0,336.42,268.89
2018,1,29,13,0,304.0,230.0,1.5,15.0,398.0,408.25,325.62
2018,1,29,13,15,339.0,218.5,1.55,15.1,402.0,421.2,336.07
2018,1,29,13,30,374.0,207.0,1.6,15.2,406.0,433.17,346.17
2018,1,29,13,45,245.5,210.5,1.6,15.3,339.0,363.88,291.38
2018,1,29,14,0,117.0,214.0,1.6,15.4,272.0,289.48,231.89
2018,1,29,14,15,122.5,204.0,1.55,15.35,262.0,283.3,227.75
2018,1,29,14,30,128.0,194.0,1.5,15.3,252.0,276.58,222.83
2018,1,29,14,45,164.0,179.0,1.5,15.3,247.5,280.68,226.92
2018,1,29,15,0,200.0,164.0,1.5,15.3,243.0,283.12,229.44
2018,1,29,15,15,127.5,146.0,1.5,15.3,194.5,223.81,181.19
2018,1,29,15,30,55.0,128.0,1.5,15.3,146.0,161.55,130.02
2018,1,29,15,45,57.0,113.0,1.3,14.65,129.5,146.43,117.84
2018,1,29,16,0,59.0,98.0,1.1,14.0,113.0,131.06,104.95
2018,1,29,16,15,48.0,80.5,1.15,13.65,91.0,106.91,84.37
2018,1,29,16,30,37.0,63.0,1.2,13.3,69.0,83.13,63.78
2018,1,29,16,45,23.0,46.0,1.25,13.0,49.5,59.29,42.89
2018,1,29,17,0,9.0,29.0,1.3,12.7,30.0,35.48,19.84
2018,1,29,17,15,17.5,16.5,1.3,12.6,17.0,21.01,0.0
2018,1,29,17,30,26.0,4.0,1.3,12.5,4.0,3.93,0.0
2018,1,29,17,45,13.0,2.0,1.3,12.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,30,7,15,20.0,6.0,1.75,9.1,6.5,0.0,0.0
2018,1,30,7,30,40.0,12.0,1.8,9.6,13.0,11.8,0.0
2018,1,30,7,45,60.0,28.0,1.85,10.1,33.5,24.5,11.25
2018,1,30,8,0,80.0,44.0,1.9,10.6,54.0,37.77,27.11
2018,1,30,8,15,105.5,61.5,1.9,10.95,80.0,51.83,40.43
2018,1,30,8,30,131.0,79.0,1.9,11.3,106.0,65.52,53.12
2018,1,30,8,45,166.5,95.5,1.9,11.7,138.0,83.46,61.73
2018,1,30,9,0,202.0,112.0,1.9,12.1,170.0,110.5,80.68
2018,1,30,9,15,278.0,120.5,1.85,12.5,213.0,139.66,100.82
2018,1,30,9,30,354.0,129.0,1.8,12.9,256.0,172.4,125.07
2018,1,30,9,45,419.0,132.0,1.7,13.3,297.5,207.1,152.47
2018,1,30,10,0,484.0,135.0,1.6,13.7,339.0,246.59,184.5
2018,1,30,10,15,563.0,126.0,1.6,14.05,380.0,284.3,215.31
2018,1,30,10,30,642.0,117.0,1.6,14.4,421.0,326.05,249.7
2018,1,30,10,45,703.5,109.5,1.55,14.8,458.5,366.99,283.55
2018,1,30,11,0,765.0,102.0,1.5,15.2,496.0,412.04,320.16
2018,1,30,11,15,777.0,103.5,1.45,15.5,515.0,443.87,346.45
2018,1,30,11,30,789.0,105.0,1.4,15.8,534.0,474.38,371.13
2018,1,30,11,45,809.0,101.5,1.35,16.1,548.5,502.43,393.43
2018,1,30,12,0,829.0,98.0,1.3,16.4,563.0,529.05,414.17
2018,1,30,12,15,872.0,87.5,1.25,16.65,578.5,559.28,437.38
2018,1,30,12,30,915.0,77.0,1.2,16.9,594.0,587.85,458.93
2018,1,30,12,45,845.0,93.5,1.15,17.1,567.5,578.91,452.0
2018,1,30,13,0,775.0,110.0,1.1,17.3,541.0,565.4,441.8
2018,1,30,13,15,770.0,107.0,1.15,17.4,527.0,566.3,443.59
2018,1,30,13,30,765.0,104.0,1.2,17.5,513.0,564.55,443.17
2018,1,30,13,45,815.0,87.0,1.2,17.65,508.5,577.85,453.87
2018,1,30,14,0,865.0,70.0,1.2,17.8,504.0,585.76,460.41
2018,1,30,14,15,869.5,69.0,1.3,17.65,485.0,582.91,459.52
2018,1,30,14,30,874.0,68.0,1.4,17.5,466.0,577.19,456.37
2018,1,30,14,45,853.5,65.5,1.5,17.4,431.0,552.96,439.06
2018,1,30,15,0,833.0,63.0,1.6,17.3,396.0,529.18,421.6
2018,1,30,15,15,786.0,62.0,1.6,17.3,351.5,488.87,390.36
2018,1,30,15,30,739.0,61.0,1.6,17.3,307.0,448.06,358.06
2018,1,30,15,45,719.0,57.0,1.65,16.4,270.0,416.72,333.48
2018,1,30,16,0,699.0,53.0,1.7,15.5,233.0,384.31,306.73
2018,1,30,16,15,615.0,49.5,1.8,15.0,186.0,327.16,259.04
2018,1,30,16,30,531.0,46.0,1.9,14.5,139.0,271.74,211.52
2018,1,30,16,45,409.5,37.5,2.0,13.95,96.5,201.83,151.77
2018,1,30,17,0,288.0,29.0,2.1,13.4,54.0,139.97,91.67
2018,1,30,17,15,168.5,17.0,2.15,13.15,29.5,63.45,0.0
2018,1,30,17,30,49.0,5.0,2.2,12.9,5.0,16.72,0.0
2018,1,30,17,45,24.5,2.5,2.25,12.65,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,7,15,87.0,8.0,1.8,9.65,11.0,0.0,0.0
2018,1,31,7,30,174.0,16.0,1.7,10.2,22.0,15.73,0.0
2018,1,31,7,45,304.0,26.0,1.6,10.7,56.0,20.54,9.12
2018,1,31,8,0,434.0,36.0,1.5,11.2,90.0,27.4,18.18
2018,1,31,8,15,523.0,41.5,1.4,11.5,132.5,29.83,20.94
2018,1,31,8,30,612.0,47.0,1.3,11.8,175.0,35.4,26.21
2018,1,31,8,45,624.0,57.5,1.25,12.1,213.5,67.35,35.78
2018,1,31,9,0,636.0,68.0,1.2,12.4,252.0,108.91,61.49
2018,1,31,9,15,689.5,68.5,1.25,12.75,295.0,147.8,89.29
2018,1,31,9,30,743.0,69.0,1.3,13.1,338.0,193.13,125.84
2018,1,31,9,45,765.5,73.0,1.3,13.4,375.0,235.59,163.0
2018,1,31,10,0,788.0,77.0,1.3,13.7,412.0,278.73,201.18
2018,1,31,10,15,841.5,71.5,1.35,14.1,452.5,322.88,239.29
2018,1,31,10,30,895.0,66.0,1.4,14.5,493.0,371.75,280.85
2018,1,31,10,45,905.5,67.5,1.4,14.85,518.5,410.15,314.21
2018,1,31,11,0,916.0,69.0,1.4,15.2,544.0,447.12,345.64
2018,1,31,11,15,921.0,69.5,1.4,15.55,561.0,479.04,372.45
2018,1,31,11,30,926.0,70.0,1.4,15.9,578.0,508.8,396.91
2018,1,31,11,45,906.5,76.0,1.4,16.2,580.5,529.47,413.97
2018,1,31,12,0,887.0,82.0,1.4,16.5,583.0,546.67,427.94
2018,1,31,12,15,830.0,97.5,1.4,16.7,568.0,549.84,431.0
2018,1,31,12,30,773.0,113.0,1.4,16.9,553.0,548.86,430.7
2018,1,31,12,45,770.5,111.0,1.4,17.15,546.0,557.37,437.64
2018,1,31,13,0,768.0,109.0,1.4,17.4,539.0,563.3,442.43
2018,1,31,13,15,776.0,103.0,1.4,17.5,529.5,568.72,447.14
2018,1,31,13,30,784.0,97.0,1.4,17.6,520.0,571.54,449.83
2018,1,31,13,45,765.0,98.0,1.4,17.7,498.0,563.05,443.79
2018,1,31,14,0,746.0,99.0,1.4,17.8,476.0,553.0,436.54
2018,1,31,14,15,775.0,85.5,1.4,17.7,459.0,551.36,436.37
2018,1,31,14,30,804.0,72.0,1.4,17.6,442.0,547.25,434.09
2018,1,31,14,45,787.5,69.0,1.4,17.55,409.5,525.69,418.01
2018,1,31,15,0,771.0,66.0,1.4,17.5,377.0,502.06,400.12
2018,1,31,15,15,763.5,62.5,1.4,17.5,345.5,480.75,383.44
2018,1,31,15,30,756.0,59.0,1.4,17.5,314.0,457.39,364.56
2018,1,31,15,45,640.0,63.5,1.45,16.55,259.5,390.74,312.78
2018,1,31,16,0,524.0,68.0,1.5,15.6,205.0,326.76,261.81
2018,1,31,16,15,474.5,59.5,1.6,15.1,166.0,281.44,223.86
2018,1,31,16,30,425.0,51.0,1.7,14.6,127.0,237.92,186.03
2018,1,31,16,45,342.5,41.5,1.8,14.1,91.5,183.84,139.0
2018,1,31,17,0,260.0,32.0,1.9,13.6,56.0,134.98,90.81
2018,1,31,17,15,161.5,20.0,1.95,13.3,32.0,75.95,0.0
2018,1,31,17,30,63.0,8.0,2.0,13.0,8.0,23.25,0.0
2018,1,31,17,45,31.5,4.0,2.05,12.7,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,7,15,41.0,7.5,1.4,10.95,9.0,0.0,0.0
2018,2,1,7,30,82.0,15.0,1.4,11.5,18.0,14.74,0.0
2018,2,1,7,45,130.5,29.5,1.45,12.0,42.5,23.01,11.42
2018,2,1,8,0,179.0,44.0,1.5,12.5,67.0,33.71,23.59
