Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,15,266.0,56.0,1.4,12.85,105.0,41.96,31.54
2018,2,1,8,30,353.0,68.0,1.3,13.2,143.0,49.89,38.95
2018,2,1,8,45,440.0,74.0,1.25,13.6,188.5,75.67,46.86
2018,2,1,9,0,527.0,80.0,1.2,14.0,234.0,111.5,67.43
2018,2,1,9,15,530.5,91.5,1.2,14.45,266.0,148.47,96.18
2018,2,1,9,30,534.0,103.0,1.2,14.9,298.0,185.2,127.15
2018,2,1,9,45,650.5,91.5,1.15,15.3,353.5,226.14,158.44
2018,2,1,10,0,767.0,80.0,1.1,15.7,409.0,278.34,200.06
2018,2,1,10,15,773.5,83.5,1.15,16.15,435.5,315.78,233.38
2018,2,1,10,30,780.0,87.0,1.2,16.6,462.0,352.18,265.32
2018,2,1,10,45,714.0,109.0,1.25,17.05,466.0,375.22,287.0
2018,2,1,11,0,648.0,131.0,1.3,17.5,470.0,394.28,304.42
2018,2,1,11,15,687.0,124.5,1.3,17.8,494.5,427.63,331.49
2018,2,1,11,30,726.0,118.0,1.3,18.1,519.0,461.37,358.34
2018,2,1,11,45,747.0,114.5,1.35,18.4,533.5,488.94,380.38
2018,2,1,12,0,768.0,111.0,1.4,18.7,548.0,515.98,401.69
2018,2,1,12,15,762.5,115.0,1.45,18.9,550.5,533.23,415.45
2018,2,1,12,30,757.0,119.0,1.5,19.1,553.0,548.69,427.67
2018,2,1,12,45,745.0,122.0,1.55,19.25,546.0,556.91,434.46
2018,2,1,13,0,733.0,125.0,1.6,19.4,539.0,562.49,439.2
2018,2,1,13,15,821.5,96.5,1.6,19.4,550.5,592.02,462.63
2018,2,1,13,30,910.0,68.0,1.6,19.4,562.0,617.58,482.85
2018,2,1,13,45,832.0,83.0,1.6,19.45,522.0,590.23,462.4
2018,2,1,14,0,754.0,98.0,1.6,19.5,482.0,558.78,439.11
2018,2,1,14,15,758.5,91.5,1.55,19.35,460.5,551.23,434.26
2018,2,1,14,30,763.0,85.0,1.5,19.2,439.0,540.99,427.04
2018,2,1,14,45,753.0,79.5,1.5,19.1,408.0,520.95,412.39
2018,2,1,15,0,743.0,74.0,1.5,19.0,377.0,498.69,395.77
2018,2,1,15,15,756.0,65.5,1.5,19.0,348.0,483.25,383.8
2018,2,1,15,30,769.0,57.0,1.5,19.0,319.0,464.81,368.89
2018,2,1,15,45,685.5,60.0,1.45,17.95,271.0,409.64,326.07
2018,2,1,16,0,602.0,63.0,1.4,16.9,223.0,359.0,285.68
2018,2,1,16,15,574.0,53.5,1.45,16.35,183.5,319.15,252.14
2018,2,1,16,30,546.0,44.0,1.5,15.8,144.0,279.55,217.23
2018,2,1,16,45,438.5,37.5,1.55,15.25,103.0,215.48,162.42
2018,2,1,17,0,331.0,31.0,1.6,14.7,62.0,158.17,108.19
2018,2,1,17,15,203.0,19.5,1.65,14.55,35.5,88.26,0.0
2018,2,1,17,30,75.0,8.0,1.7,14.4,9.0,26.42,0.0
2018,2,1,17,45,37.5,4.0,1.7,14.2,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,7,15,50.0,8.0,1.05,13.4,10.0,7.86,0.0
2018,2,2,7,30,100.0,16.0,1.1,13.7,20.0,15.73,0.0
2018,2,2,7,45,154.0,30.5,1.1,14.0,46.0,23.78,12.39
2018,2,2,8,0,208.0,45.0,1.1,14.3,72.0,34.44,24.12
2018,2,2,8,15,298.5,55.5,1.2,14.55,111.0,41.46,30.92
2018,2,2,8,30,389.0,66.0,1.3,14.8,150.0,48.21,37.23
2018,2,2,8,45,449.0,74.0,1.45,15.1,191.5,77.44,47.3
2018,2,2,9,0,509.0,82.0,1.6,15.4,233.0,113.15,68.98
2018,2,2,9,15,581.5,82.5,1.65,15.6,278.5,149.05,94.13
2018,2,2,9,30,654.0,83.0,1.7,15.8,324.0,191.01,126.98
2018,2,2,9,45,635.5,97.0,1.8,16.05,351.0,229.73,162.12
2018,2,2,10,0,617.0,111.0,1.9,16.3,378.0,266.02,195.27
2018,2,2,10,15,562.5,134.5,1.9,16.6,391.0,296.93,224.2
2018,2,2,10,30,508.0,158.0,1.9,16.9,404.0,322.68,247.88
2018,2,2,10,45,519.0,163.5,1.9,17.25,426.0,352.47,272.92
2018,2,2,11,0,530.0,169.0,1.9,17.6,448.0,381.87,297.15
2018,2,2,11,15,609.5,150.0,1.9,17.85,481.0,419.44,327.31
2018,2,2,11,30,689.0,131.0,1.9,18.1,514.0,458.8,358.68
2018,2,2,11,45,766.0,112.0,1.9,18.4,545.0,499.81,390.97
2018,2,2,12,0,843.0,93.0,1.9,18.7,576.0,540.68,422.81
2018,2,2,12,15,884.5,83.0,1.9,18.9,592.0,571.42,446.72
2018,2,2,12,30,926.0,73.0,1.9,19.1,608.0,600.45,469.14
2018,2,2,12,45,905.5,77.0,1.9,19.25,596.0,606.1,473.78
2018,2,2,13,0,885.0,81.0,1.9,19.4,584.0,608.43,475.97
2018,2,2,13,15,860.0,83.5,1.9,19.45,563.5,603.37,472.81
2018,2,2,13,30,835.0,86.0,1.9,19.5,543.0,596.89,468.48
2018,2,2,13,45,839.5,81.0,1.9,19.55,526.0,595.97,468.49
2018,2,2,14,0,844.0,76.0,1.9,19.6,509.0,592.16,466.21
2018,2,2,14,15,824.0,75.5,1.8,19.55,480.0,575.85,454.03
2018,2,2,14,30,804.0,75.0,1.7,19.5,451.0,557.14,439.96
2018,2,2,14,45,796.0,71.5,1.65,19.45,421.5,539.78,427.03
2018,2,2,15,0,788.0,68.0,1.6,19.4,392.0,520.05,411.99
2018,2,2,15,15,781.5,65.0,1.6,19.4,360.5,499.46,396.02
2018,2,2,15,30,775.0,62.0,1.6,19.4,329.0,476.72,377.82
2018,2,2,15,45,743.0,57.5,1.4,18.6,287.0,437.8,346.91
2018,2,2,16,0,711.0,53.0,1.2,17.8,245.0,398.38,314.62
2018,2,2,16,15,607.0,52.0,1.25,17.25,195.0,333.95,262.49
2018,2,2,16,30,503.0,51.0,1.3,16.7,145.0,272.51,211.47
2018,2,2,16,45,385.5,42.5,1.35,16.15,102.5,203.38,153.53
2018,2,2,17,0,268.0,34.0,1.4,15.6,60.0,141.75,98.34
2018,2,2,17,15,177.0,21.5,1.45,15.3,35.0,84.57,0.0
2018,2,2,17,30,86.0,9.0,1.5,15.0,10.0,30.42,0.0
2018,2,2,17,45,43.0,4.5,1.5,14.75,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,3,7,15,109.5,9.0,2.15,13.15,13.5,8.85,0.0
2018,2,3,7,30,219.0,18.0,2.2,13.6,27.0,17.69,0.0
2018,2,3,7,45,369.0,26.5,2.2,14.05,65.5,20.5,10.26
2018,2,3,8,0,519.0,35.0,2.2,14.5,104.0,28.37,18.9
2018,2,3,8,15,593.0,40.5,2.2,14.95,148.0,31.13,21.82
2018,2,3,8,30,667.0,46.0,2.2,15.4,192.0,33.95,24.54
2018,2,3,8,45,713.0,49.5,2.2,15.85,236.5,72.95,35.08
2018,2,3,9,0,759.0,53.0,2.2,16.3,281.0,115.96,60.58
2018,2,3,9,15,788.5,56.0,2.25,16.75,322.5,159.68,93.64
2018,2,3,9,30,818.0,59.0,2.3,17.2,364.0,205.08,131.58
2018,2,3,9,45,838.5,62.0,2.35,17.6,401.5,252.76,173.28
2018,2,3,10,0,859.0,65.0,2.4,18.0,439.0,297.64,213.07
2018,2,3,10,15,874.0,66.5,2.4,18.35,471.0,339.45,250.3
2018,2,3,10,30,889.0,68.0,2.4,18.7,503.0,380.6,286.35
2018,2,3,10,45,898.5,69.0,2.4,19.0,527.5,418.24,319.03
2018,2,3,11,0,908.0,70.0,2.4,19.3,552.0,454.38,349.74
2018,2,3,11,15,914.0,71.0,2.4,19.55,569.5,487.23,377.25
2018,2,3,11,30,920.0,72.0,2.4,19.8,587.0,518.01,402.51
2018,2,3,11,45,924.0,72.0,2.35,20.05,597.5,544.55,423.86
2018,2,3,12,0,928.0,72.0,2.3,20.3,608.0,568.6,442.84
2018,2,3,12,15,928.5,72.5,2.25,20.4,610.5,588.62,458.65
2018,2,3,12,30,929.0,73.0,2.2,20.5,613.0,605.8,472.05
2018,2,3,12,45,926.5,73.5,2.15,20.65,608.0,618.35,481.7
2018,2,3,13,0,924.0,74.0,2.1,20.8,603.0,627.87,488.97
2018,2,3,13,15,918.5,72.5,2.05,20.8,589.0,630.47,491.39
2018,2,3,13,30,913.0,71.0,2.0,20.8,575.0,629.97,491.47
2018,2,3,13,45,904.5,70.5,1.95,20.8,554.5,625.67,488.66
2018,2,3,14,0,896.0,70.0,1.9,20.8,534.0,618.42,483.59
2018,2,3,14,15,885.0,68.0,1.85,20.7,506.5,605.17,474.24
2018,2,3,14,30,874.0,66.0,1.8,20.6,479.0,589.19,462.73
2018,2,3,14,45,857.5,64.0,1.7,20.5,445.5,567.48,446.46
2018,2,3,15,0,841.0,62.0,1.6,20.4,412.0,543.51,428.23
2018,2,3,15,15,817.0,60.0,1.6,20.4,373.5,516.2,407.3
2018,2,3,15,30,793.0,58.0,1.6,20.4,335.0,484.72,382.7
2018,2,3,15,45,758.5,54.5,1.35,19.65,292.0,445.1,351.22
2018,2,3,16,0,724.0,51.0,1.1,18.9,249.0,405.09,318.44
2018,2,3,16,15,671.5,46.5,1.1,18.55,204.5,356.08,278.08
2018,2,3,16,30,619.0,42.0,1.1,18.2,160.0,308.55,237.43
2018,2,3,16,45,501.5,37.5,1.1,17.85,116.0,242.08,181.4
2018,2,3,17,0,384.0,33.0,1.1,17.5,72.0,180.4,125.8
2018,2,3,17,15,213.5,20.0,1.1,17.4,40.0,95.05,8.86
2018,2,3,17,30,43.0,7.0,1.1,17.3,8.0,17.81,0.0
2018,2,3,17,45,21.5,3.5,1.05,17.15,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,4,7,15,14.0,7.5,1.5,12.95,8.0,7.37,0.0
2018,2,4,7,30,28.0,15.0,1.5,13.3,16.0,13.61,0.0
2018,2,4,7,45,55.0,32.0,1.5,13.7,38.0,27.94,16.5
2018,2,4,8,0,82.0,49.0,1.5,14.1,60.0,41.9,30.71
2018,2,4,8,15,107.0,67.0,1.55,14.4,87.0,56.23,43.97
2018,2,4,8,30,132.0,85.0,1.6,14.7,114.0,70.72,57.13
2018,2,4,8,45,165.0,102.0,1.65,15.05,146.5,95.1,69.8
2018,2,4,9,0,198.0,119.0,1.7,15.4,179.0,119.32,86.71
2018,2,4,9,15,229.0,134.0,1.75,15.7,213.0,148.21,108.73
2018,2,4,9,30,260.0,149.0,1.8,16.0,247.0,179.76,133.75
2018,2,4,9,45,334.5,153.0,1.8,16.3,292.0,214.76,160.57
2018,2,4,10,0,409.0,157.0,1.8,16.6,337.0,253.17,190.9
2018,2,4,10,15,488.0,151.0,1.8,16.85,380.5,291.87,221.94
2018,2,4,10,30,567.0,145.0,1.8,17.1,424.0,335.6,257.26
2018,2,4,10,45,616.5,138.0,1.8,17.35,455.5,371.62,286.99
2018,2,4,11,0,666.0,131.0,1.8,17.6,487.0,408.99,317.53
2018,2,4,11,15,729.5,118.5,1.8,17.85,520.0,448.99,349.73
2018,2,4,11,30,793.0,106.0,1.8,18.1,553.0,491.72,383.59
2018,2,4,11,45,858.5,92.0,1.8,18.3,584.0,533.53,416.43
2018,2,4,12,0,924.0,78.0,1.8,18.5,615.0,576.08,449.36
2018,2,4,12,15,924.5,77.5,1.8,18.65,617.0,595.11,464.34
2018,2,4,12,30,925.0,77.0,1.8,18.8,619.0,611.31,477.11
2018,2,4,12,45,922.0,77.5,1.8,18.95,614.0,623.57,486.75
2018,2,4,13,0,919.0,78.0,1.8,19.1,609.0,632.81,494.03
2018,2,4,13,15,916.0,76.5,1.75,19.25,596.0,636.93,497.22
2018,2,4,13,30,913.0,75.0,1.7,19.4,583.0,637.99,498.09
2018,2,4,13,45,907.5,73.0,1.7,19.5,562.5,633.94,495.6
2018,2,4,14,0,902.0,71.0,1.7,19.6,542.0,626.88,490.84
2018,2,4,14,15,891.0,69.5,1.6,19.65,514.5,614.12,481.24
2018,2,4,14,30,880.0,68.0,1.5,19.7,487.0,598.61,469.5
2018,2,4,14,45,864.5,65.5,1.45,19.75,453.5,576.79,453.25
2018,2,4,15,0,849.0,63.0,1.4,19.8,420.0,552.65,434.99
2018,2,4,15,15,825.0,61.0,1.4,19.8,381.0,525.11,414.03
2018,2,4,15,30,801.0,59.0,1.4,19.8,342.0,493.34,389.37
2018,2,4,15,45,766.5,55.5,1.2,19.15,298.5,453.36,357.76
2018,2,4,16,0,732.0,52.0,1.0,18.5,255.0,412.98,324.83
2018,2,4,16,15,679.5,48.0,1.05,18.15,210.5,364.04,284.86
2018,2,4,16,30,627.0,44.0,1.1,17.8,166.0,316.51,244.42
2018,2,4,16,45,539.5,37.5,1.15,17.5,122.5,255.1,192.01
2018,2,4,17,0,452.0,31.0,1.2,17.2,79.0,202.67,143.09
2018,2,4,17,15,284.5,21.0,1.25,16.9,46.0,118.75,28.73
2018,2,4,17,30,117.0,11.0,1.3,16.6,13.0,40.95,0.0
2018,2,4,17,45,58.5,5.5,1.35,16.35,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,7,15,102.0,10.0,0.9,14.1,15.0,9.83,0.0
2018,2,5,7,30,204.0,20.0,0.9,14.4,30.0,16.46,0.0
2018,2,5,7,45,292.0,30.5,0.95,14.65,62.0,24.0,13.66
2018,2,5,8,0,380.0,41.0,1.0,14.9,94.0,31.09,21.37
2018,2,5,8,15,359.0,57.5,1.05,15.2,122.0,42.72,32.07
2018,2,5,8,30,338.0,74.0,1.1,15.5,150.0,56.52,44.52
2018,2,5,8,45,442.5,77.5,1.15,15.85,199.5,84.22,51.5
2018,2,5,9,0,547.0,81.0,1.2,16.2,249.0,120.87,72.94
2018,2,5,9,15,468.5,107.0,1.2,16.55,265.0,159.25,106.97
2018,2,5,9,30,390.0,133.0,1.2,16.9,281.0,189.83,136.11
2018,2,5,9,45,371.5,151.5,1.2,17.25,304.0,221.08,163.49
2018,2,5,10,0,353.0,170.0,1.2,17.6,327.0,252.4,190.55
2018,2,5,10,15,381.5,178.0,1.25,18.0,358.5,285.22,217.26
2018,2,5,10,30,410.0,186.0,1.3,18.4,390.0,318.15,243.91
2018,2,5,10,45,393.0,200.0,1.35,18.8,403.5,342.42,264.04
2018,2,5,11,0,376.0,214.0,1.4,19.2,417.0,363.41,281.13
2018,2,5,11,15,354.5,227.0,1.45,19.4,423.0,379.54,294.3
2018,2,5,11,30,333.0,240.0,1.5,19.6,429.0,393.65,305.57
2018,2,5,11,45,469.0,204.5,1.5,19.85,476.0,442.23,343.42
2018,2,5,12,0,605.0,169.0,1.5,20.1,523.0,495.98,384.77
2018,2,5,12,15,704.5,138.0,1.55,20.2,552.5,535.62,415.72
2018,2,5,12,30,804.0,107.0,1.6,20.3,582.0,576.01,447.18
2018,2,5,12,45,757.0,121.0,1.65,20.35,565.0,575.01,446.72
2018,2,5,13,0,710.0,135.0,1.7,20.4,548.0,570.82,444.05
2018,2,5,13,15,732.5,124.5,1.75,20.35,542.5,580.77,452.77
2018,2,5,13,30,755.0,114.0,1.8,20.3,537.0,588.26,459.54
2018,2,5,13,45,814.0,94.5,1.85,20.25,536.0,605.22,473.65
2018,2,5,14,0,873.0,75.0,1.9,20.2,535.0,617.3,484.07
2018,2,5,14,15,870.5,72.0,1.9,20.1,510.5,608.22,477.95
2018,2,5,14,30,868.0,69.0,1.9,20.0,486.0,596.29,469.72
2018,2,5,14,45,852.0,67.0,1.9,19.85,452.5,574.83,454.22
2018,2,5,15,0,836.0,65.0,1.9,19.7,419.0,553.8,438.67
2018,2,5,15,15,812.0,62.5,1.9,19.7,380.5,523.16,415.26
2018,2,5,15,30,788.0,60.0,1.9,19.7,342.0,491.0,390.11
2018,2,5,15,45,753.5,56.5,1.8,18.85,299.0,451.18,359.2
2018,2,5,16,0,719.0,53.0,1.7,18.0,256.0,410.99,326.89
2018,2,5,16,15,666.0,48.5,1.75,17.5,211.0,361.42,286.0
2018,2,5,16,30,613.0,44.0,1.8,17.0,166.0,313.36,244.8
2018,2,5,16,45,526.5,38.0,1.85,16.45,123.0,252.99,192.83
2018,2,5,17,0,440.0,32.0,1.9,15.9,80.0,201.47,144.98
2018,2,5,17,15,283.5,22.0,1.9,15.7,47.5,121.45,42.66
2018,2,5,17,30,127.0,12.0,1.9,15.5,15.0,44.96,0.0
2018,2,5,17,45,63.5,6.0,1.95,15.3,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,2,6,7,15,162.5,10.0,2.5,13.2,18.5,9.83,0.0
2018,2,6,7,30,325.0,20.0,2.5,13.7,37.0,16.27,0.0
2018,2,6,7,45,459.5,27.0,2.55,14.15,78.0,22.32,12.56
2018,2,6,8,0,594.0,34.0,2.6,14.6,119.0,26.76,17.65
2018,2,6,8,15,661.5,38.5,2.65,14.95,165.0,28.73,19.77
2018,2,6,8,30,729.0,43.0,2.7,15.3,211.0,37.8,21.43
2018,2,6,8,45,771.5,47.0,2.75,15.6,257.5,80.87,37.48
2018,2,6,9,0,814.0,51.0,2.8,15.9,304.0,130.66,69.84
2018,2,6,9,15,841.5,53.5,2.9,16.2,347.0,176.69,105.89
2018,2,6,9,30,869.0,56.0,3.0,16.5,390.0,224.04,146.38
2018,2,6,9,45,888.0,58.5,3.05,16.8,428.5,270.39,187.8
2018,2,6,10,0,907.0,61.0,3.1,17.1,467.0,316.82,229.52
2018,2,6,10,15,921.5,62.0,3.1,17.35,499.5,360.23,268.58
2018,2,6,10,30,936.0,63.0,3.1,17.6,532.0,402.83,306.29
2018,2,6,10,45,944.0,63.5,3.1,17.85,556.5,441.31,340.03
2018,2,6,11,0,952.0,64.0,3.1,18.1,581.0,478.06,371.58
2018,2,6,11,15,958.0,65.0,3.05,18.25,599.5,512.46,400.55
2018,2,6,11,30,964.0,66.0,3.0,18.4,618.0,544.66,427.11
2018,2,6,11,45,968.0,65.5,3.0,18.55,628.5,571.97,449.54
2018,2,6,12,0,972.0,65.0,3.0,18.7,639.0,596.64,469.52
2018,2,6,12,15,970.0,66.5,3.0,18.8,641.0,617.19,486.07
2018,2,6,12,30,968.0,68.0,3.0,18.9,643.0,634.71,500.06
2018,2,6,12,45,962.5,69.0,2.95,18.95,637.0,646.54,509.52
2018,2,6,13,0,957.0,70.0,2.9,19.0,631.0,655.16,516.45
2018,2,6,13,15,952.5,70.0,2.85,19.0,618.0,660.15,520.69
2018,2,6,13,30,948.0,70.0,2.8,19.0,605.0,661.95,522.5
2018,2,6,13,45,940.5,69.0,2.75,19.0,584.0,657.69,519.76
2018,2,6,14,0,933.0,68.0,2.7,19.0,563.0,650.32,514.66
2018,2,6,14,15,920.5,67.0,2.6,18.9,534.5,636.88,504.91
2018,2,6,14,30,908.0,66.0,2.5,18.8,506.0,620.63,492.92
2018,2,6,14,45,891.5,63.5,2.4,18.65,471.0,597.7,475.84
2018,2,6,15,0,875.0,61.0,2.3,18.5,436.0,572.38,456.66
2018,2,6,15,15,852.0,59.0,2.3,18.5,396.5,541.9,433.23
2018,2,6,15,30,829.0,57.0,2.3,18.5,357.0,512.63,410.03
2018,2,6,15,45,796.5,54.0,2.0,17.7,313.0,473.22,378.6
2018,2,6,16,0,764.0,51.0,1.7,16.9,269.0,433.22,345.68
2018,2,6,16,15,712.0,47.0,1.65,16.35,223.0,383.09,304.14
2018,2,6,16,30,660.0,43.0,1.6,15.8,177.0,334.32,262.17
2018,2,6,16,45,575.5,37.5,1.55,15.25,132.5,273.32,209.4
2018,2,6,17,0,491.0,32.0,1.5,14.7,88.0,216.68,157.49
2018,2,6,17,15,328.5,23.0,1.5,14.6,53.0,138.16,60.5
2018,2,6,17,30,166.0,14.0,1.5,14.5,18.0,57.7,0.0
2018,2,6,17,45,83.0,7.0,1.45,14.4,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,7,7,15,135.0,10.5,2.9,10.55,18.0,10.32,0.0
2018,2,7,7,30,270.0,21.0,3.0,11.0,36.0,17.07,0.0
2018,2,7,7,45,399.5,29.5,3.1,11.45,75.5,22.62,13.19
2018,2,7,8,0,529.0,38.0,3.2,11.9,115.0,27.91,18.93
2018,2,7,8,15,599.0,44.0,3.15,12.35,160.5,33.69,24.45
2018,2,7,8,30,669.0,50.0,3.1,12.8,206.0,45.72,27.24
2018,2,7,8,45,713.0,54.0,3.05,13.3,251.0,86.06,43.43
2018,2,7,9,0,757.0,58.0,3.0,13.8,296.0,130.11,72.17
2018,2,7,9,15,786.0,61.0,2.9,14.3,338.0,174.28,107.18
2018,2,7,9,30,815.0,64.0,2.8,14.8,380.0,220.13,146.49
2018,2,7,9,45,835.0,66.5,2.7,15.25,417.5,264.68,186.26
2018,2,7,10,0,855.0,69.0,2.6,15.7,455.0,309.54,226.37
2018,2,7,10,15,869.5,71.0,2.55,16.1,487.5,354.78,266.43
2018,2,7,10,30,884.0,73.0,2.5,16.5,520.0,396.53,302.93
2018,2,7,10,45,894.0,74.0,2.4,16.85,545.0,434.6,335.7
2018,2,7,11,0,904.0,75.0,2.3,17.2,570.0,471.22,366.4
2018,2,7,11,15,910.5,76.5,2.25,17.45,588.5,505.02,394.37
2018,2,7,11,30,917.0,78.0,2.2,17.7,607.0,536.78,420.05
2018,2,7,11,45,920.0,78.5,2.15,17.95,617.5,563.52,441.36
2018,2,7,12,0,923.0,79.0,2.1,18.2,628.0,587.74,460.28
2018,2,7,12,15,922.0,80.0,2.05,18.35,630.5,607.54,475.67
2018,2,7,12,30,921.0,81.0,2.0,18.5,633.0,624.48,488.64
2018,2,7,12,45,916.0,82.0,2.0,18.65,627.0,636.09,497.75
2018,2,7,13,0,911.0,83.0,2.0,18.8,621.0,644.65,504.49
2018,2,7,13,15,906.0,82.5,1.95,18.9,608.0,648.61,507.63
2018,2,7,13,30,901.0,82.0,1.9,19.0,595.0,649.52,508.46
2018,2,7,13,45,892.5,81.0,1.85,19.05,574.0,644.71,505.17
2018,2,7,14,0,884.0,80.0,1.8,19.1,553.0,636.96,499.66
2018,2,7,14,15,872.0,78.5,1.75,19.1,525.5,626.02,491.76
2018,2,7,14,30,860.0,77.0,1.7,19.1,498.0,610.21,480.23
2018,2,7,14,45,842.5,75.0,1.6,19.05,464.0,588.02,463.61
2018,2,7,15,0,825.0,73.0,1.5,19.0,430.0,563.6,445.07
2018,2,7,15,15,800.5,70.0,1.5,19.0,390.5,532.13,421.38
2018,2,7,15,30,776.0,67.0,1.5,19.0,351.0,499.16,395.97
2018,2,7,15,45,742.0,63.5,1.2,18.3,308.0,459.56,364.4
2018,2,7,16,0,708.0,60.0,0.9,17.6,265.0,419.52,331.52
2018,2,7,16,15,656.0,55.0,0.95,17.1,220.0,369.6,291.33
2018,2,7,16,30,604.0,50.0,1.0,16.6,175.0,323.99,252.87
2018,2,7,16,45,518.0,43.0,1.05,16.15,131.0,262.71,200.92
2018,2,7,17,0,432.0,36.0,1.1,15.7,87.0,206.47,150.77
2018,2,7,17,15,282.5,25.0,1.05,15.5,52.5,128.19,63.8
2018,2,7,17,30,133.0,14.0,1.0,15.3,18.0,49.44,0.0
2018,2,7,17,45,66.5,7.0,1.0,15.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,13.05,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,7,15,133.0,11.5,1.35,11.5,19.0,11.3,0.0
2018,2,8,7,30,266.0,23.0,1.4,12.1,38.0,18.93,0.0
2018,2,8,7,45,395.5,31.5,1.4,12.65,78.5,24.33,14.76
2018,2,8,8,0,525.0,40.0,1.4,13.2,119.0,29.53,20.31
2018,2,8,8,15,597.0,45.5,1.3,13.6,164.5,34.92,25.47
2018,2,8,8,30,669.0,51.0,1.2,14.0,210.0,48.85,28.15
2018,2,8,8,45,714.0,55.5,1.1,14.4,256.0,89.9,45.69
2018,2,8,9,0,759.0,60.0,1.0,14.8,302.0,134.77,75.27
2018,2,8,9,15,792.5,62.0,0.95,15.3,345.0,179.01,109.94
2018,2,8,9,30,826.0,64.0,0.9,15.8,388.0,225.34,148.93
2018,2,8,9,45,851.0,65.5,0.85,16.3,427.0,270.86,188.51
2018,2,8,10,0,876.0,67.0,0.8,16.8,466.0,319.92,230.72
2018,2,8,10,15,890.5,68.0,0.8,17.35,498.0,362.37,267.41
2018,2,8,10,30,905.0,69.0,0.8,17.9,530.0,404.06,302.64
2018,2,8,10,45,915.0,70.5,0.8,18.45,556.0,443.42,335.14
2018,2,8,11,0,925.0,72.0,0.8,19.0,582.0,481.28,365.52
2018,2,8,11,15,932.0,72.5,0.8,19.35,600.5,515.05,392.33
2018,2,8,11,30,939.0,73.0,0.8,19.7,619.0,546.73,416.89
2018,2,8,11,45,943.0,73.5,0.75,20.1,630.0,574.58,437.53
2018,2,8,12,0,947.0,74.0,0.7,20.5,641.0,599.88,455.75
2018,2,8,12,15,948.0,74.0,0.7,20.65,643.5,620.28,471.03
2018,2,8,12,30,949.0,74.0,0.7,20.8,646.0,637.78,484.02
2018,2,8,12,45,947.0,73.0,0.7,21.0,640.0,649.47,492.67
2018,2,8,13,0,945.0,72.0,0.7,21.2,634.0,658.03,499.05
2018,2,8,13,15,940.5,71.5,0.75,21.2,621.0,662.42,503.39
2018,2,8,13,30,936.0,71.0,0.8,21.2,608.0,663.66,505.48
2018,2,8,13,45,929.0,70.0,0.85,21.25,587.0,659.66,503.76
2018,2,8,14,0,922.0,69.0,0.9,21.3,566.0,652.59,499.82
2018,2,8,14,15,911.5,67.5,0.95,21.2,538.5,639.81,492.0
2018,2,8,14,30,901.0,66.0,1.0,21.1,511.0,624.19,481.99
2018,2,8,14,45,886.0,64.0,1.05,21.0,476.5,602.63,467.45
2018,2,8,15,0,871.0,62.0,1.1,20.9,442.0,578.67,450.79
2018,2,8,15,15,848.5,60.0,1.1,20.9,402.5,548.32,428.4
2018,2,8,15,30,826.0,58.0,1.1,20.9,363.0,519.21,406.27
2018,2,8,15,45,794.5,55.0,1.2,19.95,319.5,480.06,377.9
2018,2,8,16,0,763.0,52.0,1.3,19.0,276.0,440.28,347.66
2018,2,8,16,15,715.0,48.0,1.4,18.45,230.0,391.52,308.47
2018,2,8,16,30,667.0,44.0,1.5,17.9,184.0,343.86,268.39
2018,2,8,16,45,590.0,38.0,1.6,17.3,139.0,284.26,217.55
2018,2,8,17,0,513.0,32.0,1.7,16.7,94.0,228.7,167.57
2018,2,8,17,15,350.0,23.0,1.75,16.4,57.0,149.34,81.78
2018,2,8,17,30,187.0,14.0,1.8,16.1,20.0,64.6,0.0
2018,2,8,17,45,93.5,7.0,1.8,15.75,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,7,15,167.0,11.0,0.95,12.7,21.5,10.81,0.0
2018,2,9,7,30,334.0,22.0,0.9,13.2,43.0,17.66,0.71
2018,2,9,7,45,463.5,29.0,0.8,13.75,85.0,23.75,14.38
2018,2,9,8,0,593.0,36.0,0.7,14.3,127.0,28.11,19.05
2018,2,9,8,15,585.0,46.0,0.65,14.65,161.0,32.09,22.91
2018,2,9,8,30,577.0,56.0,0.6,15.0,195.0,50.47,29.12
2018,2,9,8,45,632.0,62.5,0.5,15.4,243.0,89.91,47.74
2018,2,9,9,0,687.0,69.0,0.4,15.8,291.0,134.18,77.22
2018,2,9,9,15,772.0,63.5,0.4,16.25,344.0,179.87,110.82
2018,2,9,9,30,857.0,58.0,0.4,16.7,397.0,232.77,152.78
2018,2,9,9,45,807.0,74.5,0.35,17.2,418.0,271.08,188.59
2018,2,9,10,0,757.0,91.0,0.3,17.7,439.0,307.29,221.79
2018,2,9,10,15,811.5,85.0,0.45,18.05,481.5,352.31,259.54
2018,2,9,10,30,866.0,79.0,0.6,18.4,524.0,399.95,298.97
2018,2,9,10,45,878.0,79.0,0.7,18.8,549.0,439.79,332.1
2018,2,9,11,0,890.0,79.0,0.8,19.2,574.0,476.03,361.89
2018,2,9,11,15,901.5,79.0,0.95,19.4,594.0,510.52,390.35
2018,2,9,11,30,913.0,79.0,1.1,19.6,614.0,543.27,416.98
2018,2,9,11,45,878.0,89.0,1.2,19.8,611.0,559.03,430.29
2018,2,9,12,0,843.0,99.0,1.3,20.0,608.0,570.53,440.17
2018,2,9,12,15,842.5,99.0,1.4,20.15,609.5,588.63,454.87
2018,2,9,12,30,842.0,99.0,1.5,20.3,611.0,604.09,467.38
2018,2,9,12,45,843.5,100.0,1.6,20.4,609.0,619.09,479.46
2018,2,9,13,0,845.0,101.0,1.7,20.5,607.0,631.41,489.46
2018,2,9,13,15,857.5,94.5,1.75,20.55,599.0,640.07,496.81
2018,2,9,13,30,870.0,88.0,1.8,20.6,591.0,645.86,502.05
2018,2,9,13,45,808.0,98.5,1.85,20.6,553.0,619.77,483.38
2018,2,9,14,0,746.0,109.0,1.9,20.6,515.0,592.19,463.55
2018,2,9,14,15,711.5,112.0,1.95,20.45,483.5,571.1,448.85
2018,2,9,14,30,677.0,115.0,2.0,20.3,452.0,548.15,432.45
2018,2,9,14,45,620.0,119.5,2.0,20.2,412.0,511.74,405.23
2018,2,9,15,0,563.0,124.0,2.0,20.1,372.0,474.72,377.2
2018,2,9,15,15,636.0,100.5,2.0,20.1,357.0,481.49,383.27
2018,2,9,15,30,709.0,77.0,2.0,20.1,342.0,482.31,383.97
2018,2,9,15,45,676.0,72.0,2.0,19.0,300.5,443.12,354.29
2018,2,9,16,0,643.0,67.0,2.0,17.9,259.0,403.68,323.48
2018,2,9,16,15,600.5,60.5,2.05,17.25,216.5,358.24,286.26
2018,2,9,16,30,558.0,54.0,2.1,16.6,174.0,313.88,248.45
2018,2,9,16,45,501.0,46.0,2.15,15.9,133.5,263.64,204.64
2018,2,9,17,0,444.0,38.0,2.2,15.2,93.0,216.38,161.28
2018,2,9,17,15,279.5,27.0,2.3,14.95,56.5,133.53,78.82
2018,2,9,17,30,115.0,16.0,2.4,14.7,20.0,47.41,0.0
2018,2,9,17,45,57.5,8.0,2.45,14.45,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,2.6,9.9,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,2.6,10.1,2.0,0.0,0.0
2018,2,10,7,15,184.0,14.0,2.65,10.55,24.5,13.76,0.0
2018,2,10,7,30,343.0,25.0,2.7,11.0,47.0,20.52,4.11
2018,2,10,7,45,436.5,33.0,2.75,11.5,85.5,25.32,15.97
2018,2,10,8,0,530.0,41.0,2.8,12.0,124.0,29.99,20.89
2018,2,10,8,15,619.5,44.5,2.8,12.45,173.0,33.52,24.37
2018,2,10,8,30,709.0,48.0,2.8,12.9,222.0,51.64,26.9
2018,2,10,8,45,751.5,51.5,2.8,13.35,268.0,94.06,46.69
2018,2,10,9,0,794.0,55.0,2.8,13.8,314.0,139.98,78.31
2018,2,10,9,15,791.5,62.0,2.85,14.25,349.5,184.66,116.01
2018,2,10,9,30,789.0,69.0,2.9,14.7,385.0,228.14,155.09
2018,2,10,9,45,664.0,104.5,2.95,15.15,387.5,261.96,190.73
2018,2,10,10,0,539.0,140.0,3.0,15.6,390.0,286.57,217.16
2018,2,10,10,15,433.5,175.0,3.05,15.85,385.0,306.04,237.29
2018,2,10,10,30,328.0,210.0,3.1,16.1,380.0,318.0,249.77
2018,2,10,10,45,328.0,219.5,3.1,16.35,396.5,340.95,268.92
2018,2,10,11,0,328.0,229.0,3.1,16.6,413.0,363.23,287.14
2018,2,10,11,15,391.0,223.5,3.15,16.7,449.5,401.3,317.78
2018,2,10,11,30,454.0,218.0,3.2,16.8,486.0,442.37,350.63
2018,2,10,11,45,433.5,229.5,3.2,16.85,489.0,456.76,362.19
2018,2,10,12,0,413.0,241.0,3.2,16.9,492.0,467.62,370.9
2018,2,10,12,15,465.5,226.0,3.3,16.95,510.0,496.2,394.18
2018,2,10,12,30,518.0,211.0,3.4,17.0,528.0,523.52,416.42
2018,2,10,12,45,500.0,214.5,3.55,17.0,518.5,525.62,418.62
2018,2,10,13,0,482.0,218.0,3.7,17.0,509.0,525.67,419.29
2018,2,10,13,15,601.5,176.0,3.75,16.9,531.5,566.47,453.27
2018,2,10,13,30,721.0,134.0,3.8,16.8,554.0,604.01,484.51
2018,2,10,13,45,725.5,126.5,3.8,16.75,536.5,601.35,483.18
2018,2,10,14,0,730.0,119.0,3.8,16.7,519.0,596.07,480.01
2018,2,10,14,15,755.0,105.5,3.75,16.6,501.5,594.48,479.85
2018,2,10,14,30,780.0,92.0,3.7,16.5,484.0,588.47,476.21
2018,2,10,14,45,793.0,83.0,3.65,16.35,458.5,577.95,468.79
2018,2,10,15,0,806.0,74.0,3.6,16.2,433.0,564.28,458.71
2018,2,10,15,15,812.0,69.0,3.6,16.2,403.0,547.94,445.9
2018,2,10,15,30,818.0,64.0,3.6,16.2,373.0,528.79,430.4
2018,2,10,15,45,787.5,60.0,3.35,15.6,329.0,488.91,398.36
2018,2,10,16,0,757.0,56.0,3.1,15.0,285.0,448.34,364.84
2018,2,10,16,15,735.0,49.5,3.1,14.55,242.0,408.51,330.91
2018,2,10,16,30,713.0,43.0,3.1,14.1,199.0,368.13,294.92
2018,2,10,16,45,529.5,42.0,3.05,13.6,142.5,272.38,214.31
2018,2,10,17,0,346.0,41.0,3.0,13.1,86.0,186.14,141.03
2018,2,10,17,15,228.5,28.5,3.1,12.85,53.0,120.9,75.72
2018,2,10,17,30,111.0,16.0,3.2,12.6,20.0,46.72,0.0
2018,2,10,17,45,55.5,8.0,3.3,12.35,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,11,6,45,15.5,1.5,1.6,9.05,1.0,0.0,0.0
2018,2,11,7,0,31.0,3.0,1.8,9.0,2.0,0.0,0.0
2018,2,11,7,15,125.0,13.0,1.85,9.45,20.0,12.78,0.0
2018,2,11,7,30,219.0,23.0,1.9,9.9,38.0,18.19,4.65
2018,2,11,7,45,306.5,35.0,2.0,10.35,74.0,26.96,17.62
2018,2,11,8,0,394.0,47.0,2.1,10.8,110.0,35.24,25.72
2018,2,11,8,15,269.0,70.0,2.45,11.15,119.5,51.75,40.86
2018,2,11,8,30,144.0,93.0,2.8,11.5,129.0,81.8,61.89
2018,2,11,8,45,158.5,111.0,3.15,11.85,157.5,106.99,79.95
2018,2,11,9,0,173.0,129.0,3.5,12.2,186.0,133.63,100.71
2018,2,11,9,15,224.0,142.5,3.7,12.3,226.5,160.98,121.51
2018,2,11,9,30,275.0,156.0,3.9,12.4,267.0,196.31,149.83
2018,2,11,9,45,257.5,176.0,4.1,12.5,287.5,223.5,174.24
2018,2,11,10,0,240.0,196.0,4.3,12.6,308.0,249.01,196.95
2018,2,11,10,15,141.0,190.0,4.25,12.5,257.0,223.95,179.36
2018,2,11,10,30,42.0,184.0,4.2,12.4,206.0,189.28,152.53
2018,2,11,10,45,46.0,208.0,4.15,12.3,233.0,215.52,174.08
2018,2,11,11,0,50.0,232.0,4.1,12.2,260.0,242.23,195.78
2018,2,11,11,15,81.5,248.5,4.2,12.1,296.0,275.92,223.26
2018,2,11,11,30,113.0,265.0,4.3,12.0,332.0,311.69,252.45
2018,2,11,11,45,134.0,274.5,4.4,11.9,355.5,337.17,273.33
2018,2,11,12,0,155.0,284.0,4.5,11.8,379.0,363.43,294.88
2018,2,11,12,15,98.0,250.0,4.7,11.8,310.0,300.67,244.26
2018,2,11,12,30,41.0,216.0,4.9,11.8,241.0,235.9,191.2
2018,2,11,12,45,23.5,169.5,5.15,11.8,184.0,180.69,145.95
2018,2,11,13,0,6.0,123.0,5.4,11.8,127.0,123.01,97.97
2018,2,11,13,15,278.5,132.5,5.55,11.85,296.0,317.35,264.38
2018,2,11,13,30,551.0,142.0,5.7,11.9,465.0,506.91,421.22
2018,2,11,13,45,708.0,117.5,5.9,12.0,518.0,583.92,484.77
2018,2,11,14,0,865.0,93.0,6.1,12.1,571.0,656.58,544.59
2018,2,11,14,15,856.0,90.5,6.05,12.1,544.0,644.3,534.99
2018,2,11,14,30,847.0,88.0,6.0,12.1,517.0,629.26,523.38
2018,2,11,14,45,832.5,84.5,6.0,12.1,483.0,607.14,506.07
2018,2,11,15,0,818.0,81.0,6.0,12.1,449.0,582.68,486.61
