Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,783.5,79.5,6.0,12.1,406.5,546.78,457.4
2018,2,11,15,30,749.0,78.0,6.0,12.1,364.0,509.78,426.76
2018,2,11,15,45,713.0,73.0,5.95,11.8,319.5,469.56,393.22
2018,2,11,16,0,677.0,68.0,5.9,11.5,275.0,427.26,357.1
2018,2,11,16,15,639.5,61.5,5.75,11.2,232.0,382.71,317.97
2018,2,11,16,30,602.0,55.0,5.6,10.9,189.0,338.84,278.16
2018,2,11,16,45,531.0,47.5,5.45,10.6,145.0,281.46,226.21
2018,2,11,17,0,460.0,40.0,5.3,10.3,101.0,227.98,176.25
2018,2,11,17,15,309.5,29.5,5.3,10.15,63.0,150.14,99.5
2018,2,11,17,30,159.0,19.0,5.3,10.0,25.0,63.66,0.0
2018,2,11,17,45,79.5,9.5,5.25,9.85,12.5,9.34,0.0
2018,2,11,18,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,3.05,6.8,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,3.0,7.0,3.0,0.0,0.0
2018,2,12,7,15,208.5,14.5,3.05,7.5,28.0,14.25,0.0
2018,2,12,7,30,384.0,25.0,3.1,8.0,53.0,20.0,7.13
2018,2,12,7,45,477.0,32.5,3.15,8.45,93.5,26.68,17.63
2018,2,12,8,0,570.0,40.0,3.2,8.9,134.0,31.36,22.49
2018,2,12,8,15,646.0,44.5,3.3,9.4,183.0,33.09,24.35
2018,2,12,8,30,722.0,49.0,3.4,9.9,232.0,58.08,29.54
2018,2,12,8,45,771.0,51.0,3.45,10.35,280.0,100.75,50.93
2018,2,12,9,0,820.0,53.0,3.5,10.8,328.0,150.99,87.23
2018,2,12,9,15,844.0,56.5,3.45,11.15,371.5,198.45,127.22
2018,2,12,9,30,868.0,60.0,3.4,11.5,415.0,246.97,170.5
2018,2,12,9,45,883.5,63.5,3.35,11.85,453.5,294.03,213.65
2018,2,12,10,0,899.0,67.0,3.3,12.2,492.0,340.9,256.43
2018,2,12,10,15,911.5,68.5,3.25,12.45,524.5,384.46,296.03
2018,2,12,10,30,924.0,70.0,3.2,12.7,557.0,427.09,334.0
2018,2,12,10,45,932.0,71.5,3.15,12.95,582.5,466.64,368.64
2018,2,12,11,0,940.0,73.0,3.1,13.2,608.0,504.5,401.02
2018,2,12,11,15,945.5,74.0,3.05,13.4,626.5,538.78,429.86
2018,2,12,11,30,951.0,75.0,3.0,13.6,645.0,570.85,456.28
2018,2,12,11,45,954.0,76.0,2.95,13.75,656.0,599.18,479.3
2018,2,12,12,0,957.0,77.0,2.9,13.9,667.0,624.88,499.83
2018,2,12,12,15,956.5,77.5,2.85,13.95,669.5,645.26,516.14
2018,2,12,12,30,956.0,78.0,2.8,14.0,672.0,662.66,529.94
2018,2,12,12,45,952.5,78.0,2.75,14.1,666.0,674.62,539.37
2018,2,12,13,0,949.0,78.0,2.7,14.2,660.0,683.41,546.3
2018,2,12,13,15,944.5,78.0,2.65,14.2,647.0,688.39,550.48
2018,2,12,13,30,940.0,78.0,2.6,14.2,634.0,690.18,552.23
2018,2,12,13,45,933.0,77.0,2.6,14.2,613.0,686.15,549.88
2018,2,12,14,0,926.0,76.0,2.6,14.2,592.0,679.0,545.17
2018,2,12,14,15,917.0,74.5,2.6,14.15,564.5,667.02,536.86
2018,2,12,14,30,908.0,73.0,2.6,14.1,537.0,652.13,526.24
2018,2,12,14,45,893.0,71.0,2.6,14.0,502.5,630.24,510.22
2018,2,12,15,0,878.0,69.0,2.6,13.9,468.0,605.91,492.05
2018,2,12,15,15,856.0,67.0,2.6,13.9,427.5,578.22,470.59
2018,2,12,15,30,834.0,65.0,2.6,13.9,387.0,545.91,445.1
2018,2,12,15,45,784.0,63.5,2.45,13.4,338.5,497.78,406.82
2018,2,12,16,0,734.0,62.0,2.3,12.9,290.0,449.94,367.79
2018,2,12,16,15,624.0,62.0,2.3,12.3,234.0,378.64,309.32
2018,2,12,16,30,514.0,62.0,2.3,11.7,178.0,310.44,251.99
2018,2,12,16,45,378.0,54.0,2.3,11.05,128.5,228.82,182.87
2018,2,12,17,0,242.0,46.0,2.3,10.4,79.0,156.07,120.53
2018,2,12,17,15,160.0,31.0,2.4,10.15,49.0,104.3,70.51
2018,2,12,17,30,78.0,16.0,2.5,9.9,19.0,47.64,0.0
2018,2,12,17,45,39.0,8.0,2.55,9.65,9.5,17.54,0.0
2018,2,12,18,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,2.0,2.9,6.2,1.5,0.0,0.0
2018,2,13,7,0,34.0,4.0,2.9,6.4,3.0,0.0,0.0
2018,2,13,7,15,212.0,15.5,2.95,6.95,30.0,15.24,0.0
2018,2,13,7,30,390.0,27.0,3.0,7.5,57.0,21.78,9.48
2018,2,13,7,45,504.5,34.5,3.1,8.0,101.5,28.54,19.39
2018,2,13,8,0,619.0,42.0,3.2,8.5,146.0,33.13,24.16
2018,2,13,8,15,681.5,47.0,3.2,9.0,194.5,35.22,26.35
2018,2,13,8,30,744.0,52.0,3.2,9.5,243.0,64.23,32.95
2018,2,13,8,45,783.0,55.5,3.2,10.05,290.5,108.7,56.71
2018,2,13,9,0,822.0,59.0,3.2,10.6,338.0,156.32,91.62
2018,2,13,9,15,849.5,61.5,3.1,11.05,382.0,203.84,131.71
2018,2,13,9,30,877.0,64.0,3.0,11.5,426.0,256.03,177.88
2018,2,13,9,45,894.5,66.0,2.9,12.0,464.5,302.85,220.55
2018,2,13,10,0,912.0,68.0,2.8,12.5,503.0,349.6,262.83
2018,2,13,10,15,923.5,69.5,2.65,12.8,535.5,393.45,302.24
2018,2,13,10,30,935.0,71.0,2.5,13.1,568.0,436.25,339.76
2018,2,13,10,45,943.0,73.0,2.4,13.45,594.0,476.76,374.44
2018,2,13,11,0,951.0,75.0,2.3,13.8,620.0,515.57,406.73
2018,2,13,11,15,957.0,75.5,2.1,14.0,639.0,550.04,434.62
2018,2,13,11,30,963.0,76.0,1.9,14.2,658.0,582.29,459.86
2018,2,13,11,45,965.5,77.0,1.75,14.4,669.0,610.71,481.61
2018,2,13,12,0,968.0,78.0,1.6,14.6,680.0,636.44,500.67
2018,2,13,12,15,968.5,78.0,1.5,14.75,682.5,657.16,515.97
2018,2,13,12,30,969.0,78.0,1.4,14.9,685.0,674.88,528.71
2018,2,13,12,45,967.0,78.0,1.25,15.05,679.5,687.96,537.31
2018,2,13,13,0,965.0,78.0,1.1,15.2,674.0,697.86,543.3
2018,2,13,13,15,960.0,78.0,1.0,15.3,660.5,702.61,546.03
2018,2,13,13,30,955.0,78.0,0.9,15.4,647.0,704.12,546.34
2018,2,13,13,45,947.0,77.5,0.8,15.5,625.5,699.95,542.55
2018,2,13,14,0,939.0,77.0,0.7,15.6,604.0,692.62,536.47
2018,2,13,14,15,927.5,76.0,0.65,15.55,575.5,679.46,527.17
2018,2,13,14,30,916.0,75.0,0.6,15.5,547.0,663.4,515.76
2018,2,13,14,45,899.0,73.5,0.55,15.5,511.5,640.67,499.33
2018,2,13,15,0,882.0,72.0,0.5,15.5,476.0,618.42,482.96
2018,2,13,15,15,860.0,69.5,0.5,15.5,435.0,587.12,460.38
2018,2,13,15,30,838.0,67.0,0.5,15.5,394.0,554.04,435.98
2018,2,13,15,45,805.5,63.5,0.55,15.05,348.5,512.68,405.84
2018,2,13,16,0,773.0,60.0,0.6,14.6,303.0,470.66,373.98
2018,2,13,16,15,718.5,56.5,0.7,14.05,254.5,417.8,332.8
2018,2,13,16,30,664.0,53.0,0.8,13.5,206.0,366.31,290.75
2018,2,13,16,45,449.0,51.0,0.95,12.95,144.0,256.23,201.78
2018,2,13,17,0,234.0,49.0,1.1,12.4,82.0,157.67,120.91
2018,2,13,17,15,142.0,33.0,1.2,12.0,50.5,101.36,69.54
2018,2,13,17,30,50.0,17.0,1.3,11.6,19.0,37.79,0.0
2018,2,13,17,45,25.0,8.5,1.4,11.25,9.5,14.64,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,6,45,12.0,2.0,1.4,8.25,1.5,0.0,0.0
2018,2,14,7,0,24.0,4.0,1.4,8.3,3.0,0.0,0.0
2018,2,14,7,15,39.5,15.5,1.4,8.85,17.0,15.24,0.0
2018,2,14,7,30,55.0,27.0,1.4,9.4,31.0,23.83,11.81
2018,2,14,7,45,111.0,42.5,1.4,9.9,59.0,34.8,24.83
2018,2,14,8,0,167.0,58.0,1.4,10.4,87.0,46.68,36.1
2018,2,14,8,15,287.0,69.5,1.5,10.75,137.0,50.82,40.21
2018,2,14,8,30,407.0,81.0,1.6,11.1,187.0,76.42,50.08
2018,2,14,8,45,226.5,89.0,1.7,11.45,150.0,94.26,66.1
2018,2,14,9,0,46.0,97.0,1.8,11.8,113.0,96.04,74.6
2018,2,14,9,15,33.0,122.0,2.0,12.2,134.0,118.43,93.88
2018,2,14,9,30,20.0,147.0,2.2,12.6,155.0,142.49,114.25
2018,2,14,9,45,27.0,160.5,2.35,13.0,172.5,155.86,124.8
2018,2,14,10,0,34.0,174.0,2.5,13.4,190.0,172.56,138.11
2018,2,14,10,15,223.0,182.5,2.55,13.65,301.0,246.54,195.4
2018,2,14,10,30,412.0,191.0,2.6,13.9,412.0,338.62,267.84
2018,2,14,10,45,426.0,201.5,2.65,14.15,439.0,371.93,295.13
2018,2,14,11,0,440.0,212.0,2.7,14.4,466.0,405.38,322.33
2018,2,14,11,15,394.0,234.5,2.75,14.5,467.5,419.98,334.43
2018,2,14,11,30,348.0,257.0,2.8,14.6,469.0,430.55,342.95
2018,2,14,11,45,401.5,246.0,2.85,14.65,494.5,461.49,368.08
2018,2,14,12,0,455.0,235.0,2.9,14.7,520.0,495.09,395.1
2018,2,14,12,15,467.5,232.5,3.0,14.7,526.5,512.14,409.06
2018,2,14,12,30,480.0,230.0,3.1,14.7,533.0,528.12,422.23
2018,2,14,12,45,599.0,191.0,3.15,14.65,565.5,575.37,460.93
2018,2,14,13,0,718.0,152.0,3.2,14.6,598.0,621.43,498.39
2018,2,14,13,15,824.5,117.5,3.35,14.45,620.0,661.7,531.68
2018,2,14,13,30,931.0,83.0,3.5,14.3,642.0,698.06,562.04
2018,2,14,13,45,926.0,81.5,3.6,14.15,621.5,694.77,560.71
2018,2,14,14,0,921.0,80.0,3.7,14.0,601.0,688.37,557.19
2018,2,14,14,15,911.5,77.5,3.85,13.75,572.5,674.94,548.62
2018,2,14,14,30,902.0,75.0,4.0,13.5,544.0,658.6,537.63
2018,2,14,14,45,889.0,72.5,4.1,13.25,509.5,637.31,522.39
2018,2,14,15,0,876.0,70.0,4.2,13.0,475.0,613.52,504.97
2018,2,14,15,15,855.0,68.0,4.2,13.0,435.0,586.26,483.45
2018,2,14,15,30,834.0,66.0,4.2,13.0,395.0,554.29,457.79
2018,2,14,15,45,804.0,62.5,4.2,12.35,350.0,514.21,426.07
2018,2,14,16,0,774.0,59.0,4.2,11.7,305.0,473.35,392.63
2018,2,14,16,15,725.5,55.0,4.05,11.25,257.5,422.56,349.3
2018,2,14,16,30,677.0,51.0,3.9,10.8,210.0,372.83,305.53
2018,2,14,16,45,599.5,45.5,3.75,10.35,162.5,310.93,250.6
2018,2,14,17,0,522.0,40.0,3.6,9.9,115.0,256.91,200.72
2018,2,14,17,15,369.0,31.0,3.65,9.65,74.0,175.72,125.25
2018,2,14,17,30,216.0,22.0,3.7,9.4,33.0,96.57,0.0
2018,2,14,17,45,108.0,11.0,3.75,9.15,16.5,38.31,0.0
2018,2,14,18,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,15,6,45,32.5,3.5,3.2,6.4,3.0,0.0,0.0
2018,2,15,7,0,65.0,7.0,3.2,6.6,6.0,0.0,0.0
2018,2,15,7,15,242.5,18.0,3.35,7.1,35.0,17.69,0.0
2018,2,15,7,30,420.0,29.0,3.5,7.6,64.0,23.26,12.24
2018,2,15,7,45,544.5,35.0,3.65,8.05,111.5,28.51,19.54
2018,2,15,8,0,669.0,41.0,3.8,8.5,159.0,31.65,22.91
2018,2,15,8,15,728.0,45.0,3.85,9.0,208.5,32.95,24.32
2018,2,15,8,30,787.0,49.0,3.9,9.5,258.0,69.09,33.19
2018,2,15,8,45,825.0,52.0,3.9,10.0,306.5,115.6,59.81
2018,2,15,9,0,863.0,55.0,3.9,10.5,355.0,168.58,100.24
2018,2,15,9,15,886.5,58.0,3.9,11.0,400.0,218.01,142.77
2018,2,15,9,30,910.0,61.0,3.9,11.5,445.0,268.37,188.12
2018,2,15,9,45,926.0,63.5,3.85,11.95,484.5,316.88,232.71
2018,2,15,10,0,942.0,66.0,3.8,12.4,524.0,365.15,276.69
2018,2,15,10,15,955.0,67.5,3.7,12.75,558.0,410.93,317.95
2018,2,15,10,30,968.0,69.0,3.6,13.1,592.0,455.72,357.38
2018,2,15,10,45,977.0,70.0,3.5,13.45,619.0,497.05,393.06
2018,2,15,11,0,986.0,71.0,3.4,13.8,646.0,536.65,426.34
2018,2,15,11,15,992.0,71.5,3.35,14.0,665.0,572.31,456.06
2018,2,15,11,30,998.0,72.0,3.3,14.2,684.0,605.64,483.24
2018,2,15,11,45,1001.5,72.5,3.25,14.4,695.5,635.08,506.84
2018,2,15,12,0,1005.0,73.0,3.2,14.6,707.0,661.75,527.83
2018,2,15,12,15,1002.5,73.5,3.15,14.7,708.0,681.9,543.74
2018,2,15,12,30,1000.0,74.0,3.1,14.8,709.0,698.83,556.97
2018,2,15,12,45,996.0,74.0,3.1,14.9,702.0,711.03,566.73
2018,2,15,13,0,992.0,74.0,3.1,15.0,695.0,719.89,573.9
2018,2,15,13,15,988.0,73.5,3.05,15.05,681.5,724.88,578.01
2018,2,15,13,30,984.0,73.0,3.0,15.1,668.0,726.53,579.48
2018,2,15,13,45,977.0,72.5,3.0,15.1,646.5,722.88,577.42
2018,2,15,14,0,970.0,72.0,3.0,15.1,625.0,715.98,573.06
2018,2,15,14,15,958.0,70.0,2.9,15.05,594.5,701.01,562.18
2018,2,15,14,30,946.0,68.0,2.8,15.0,564.0,683.02,548.95
2018,2,15,14,45,930.5,66.5,2.75,14.95,528.0,660.56,532.38
2018,2,15,15,0,915.0,65.0,2.7,14.9,492.0,635.54,513.62
2018,2,15,15,15,894.5,63.0,2.7,14.9,451.0,604.67,490.13
2018,2,15,15,30,874.0,61.0,2.7,14.9,410.0,571.92,464.64
2018,2,15,15,45,845.5,58.5,2.4,14.25,364.5,535.67,435.7
2018,2,15,16,0,817.0,56.0,2.1,13.6,319.0,495.42,402.8
2018,2,15,16,15,725.0,56.5,2.1,12.85,263.5,427.06,347.7
2018,2,15,16,30,633.0,57.0,2.1,12.1,208.0,365.14,296.05
2018,2,15,16,45,408.5,55.0,2.1,11.35,144.0,247.48,198.66
2018,2,15,17,0,184.0,53.0,2.1,10.6,80.0,139.0,108.29
2018,2,15,17,15,125.0,36.0,2.15,10.3,51.5,93.66,66.68
2018,2,15,17,30,66.0,19.0,2.2,10.0,23.0,46.06,0.0
2018,2,15,17,45,33.0,9.5,2.2,9.75,11.5,17.85,0.0
2018,2,15,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,6,45,26.5,3.0,1.15,8.95,3.0,0.0,0.0
2018,2,16,7,0,53.0,6.0,1.1,8.9,6.0,5.9,0.0
2018,2,16,7,15,212.5,17.5,1.15,9.3,34.0,17.2,0.0
2018,2,16,7,30,372.0,29.0,1.2,9.7,62.0,22.95,12.5
2018,2,16,7,45,483.0,36.0,1.25,10.1,106.5,26.71,17.91
2018,2,16,8,0,594.0,43.0,1.3,10.5,151.0,33.3,24.27
2018,2,16,8,15,654.5,48.5,1.3,11.0,199.0,35.87,26.81
2018,2,16,8,30,715.0,54.0,1.3,11.5,247.0,73.43,37.3
2018,2,16,8,45,754.0,58.0,1.35,11.95,294.0,117.51,63.31
2018,2,16,9,0,793.0,62.0,1.4,12.4,341.0,164.78,99.04
2018,2,16,9,15,821.0,64.5,1.45,12.75,385.0,211.5,138.63
2018,2,16,9,30,849.0,67.0,1.5,13.1,429.0,259.75,181.21
2018,2,16,9,45,869.0,69.5,1.5,13.5,468.5,310.1,225.93
2018,2,16,10,0,889.0,72.0,1.5,13.9,508.0,357.4,267.71
2018,2,16,10,15,902.0,73.5,1.5,14.2,541.0,401.16,306.13
2018,2,16,10,30,915.0,75.0,1.5,14.5,574.0,444.03,342.89
2018,2,16,10,45,923.5,76.5,1.45,14.75,600.0,483.81,376.16
2018,2,16,11,0,932.0,78.0,1.4,15.0,626.0,521.94,407.18
2018,2,16,11,15,938.0,79.0,1.35,15.25,644.5,556.49,434.62
2018,2,16,11,30,944.0,80.0,1.3,15.5,663.0,588.87,459.67
2018,2,16,11,45,947.5,80.5,1.25,15.75,674.0,617.01,480.96
2018,2,16,12,0,951.0,81.0,1.2,16.0,685.0,642.53,499.82
2018,2,16,12,15,952.0,81.0,1.2,16.15,688.0,663.3,515.49
2018,2,16,12,30,953.0,81.0,1.2,16.3,691.0,681.12,528.83
2018,2,16,12,45,951.0,81.0,1.2,16.45,685.5,694.01,538.46
2018,2,16,13,0,949.0,81.0,1.2,16.6,680.0,703.74,545.77
2018,2,16,13,15,945.0,80.5,1.25,16.65,666.5,708.47,550.19
2018,2,16,13,30,941.0,80.0,1.3,16.7,653.0,709.99,552.32
2018,2,16,13,45,934.0,79.0,1.4,16.75,632.0,705.82,550.83
2018,2,16,14,0,927.0,78.0,1.5,16.8,611.0,698.51,547.03
2018,2,16,14,15,915.5,76.0,1.55,16.7,581.5,684.12,537.9
2018,2,16,14,30,904.0,74.0,1.6,16.6,552.0,666.86,526.54
2018,2,16,14,45,889.5,72.0,1.65,16.55,517.0,644.97,511.45
2018,2,16,15,0,875.0,70.0,1.7,16.5,482.0,620.62,494.22
2018,2,16,15,15,854.0,67.5,1.7,16.5,441.5,592.61,473.34
2018,2,16,15,30,833.0,65.0,1.7,16.5,401.0,559.84,448.46
2018,2,16,15,45,804.0,62.0,1.65,15.9,356.5,520.57,418.66
2018,2,16,16,0,775.0,59.0,1.6,15.3,312.0,480.47,387.23
2018,2,16,16,15,732.0,54.5,1.7,14.7,264.5,431.31,348.03
2018,2,16,16,30,689.0,50.0,1.8,14.1,217.0,382.89,307.69
2018,2,16,16,45,544.0,48.0,1.95,13.5,161.5,298.34,237.39
2018,2,16,17,0,399.0,46.0,2.1,12.9,106.0,220.51,171.31
2018,2,16,17,15,219.5,32.0,2.15,12.5,63.0,127.09,91.55
2018,2,16,17,30,40.0,18.0,2.2,12.1,20.0,33.69,0.63
2018,2,16,17,45,20.0,9.0,2.3,11.65,10.0,14.07,0.0
2018,2,16,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,17,6,45,29.5,3.5,0.75,10.4,3.5,0.0,0.0
2018,2,17,7,0,59.0,7.0,0.7,10.5,7.0,6.88,0.0
2018,2,17,7,15,221.0,19.0,0.7,10.8,36.5,15.66,0.0
2018,2,17,7,30,383.0,31.0,0.7,11.1,66.0,24.68,14.28
2018,2,17,7,45,485.0,38.0,0.7,11.4,110.0,28.31,19.3
2018,2,17,8,0,587.0,45.0,0.7,11.7,154.0,31.93,22.98
2018,2,17,8,15,647.5,50.5,0.75,12.25,202.0,37.47,28.14
2018,2,17,8,30,708.0,56.0,0.8,12.8,250.0,77.79,39.84
2018,2,17,8,45,748.0,59.0,0.8,13.4,296.5,120.91,65.57
2018,2,17,9,0,788.0,62.0,0.8,14.0,343.0,167.36,100.6
2018,2,17,9,15,816.0,64.0,0.8,14.55,386.5,213.54,139.37
2018,2,17,9,30,844.0,66.0,0.8,15.1,430.0,261.28,180.79
2018,2,17,9,45,864.5,68.0,0.8,15.7,469.0,311.23,224.22
2018,2,17,10,0,885.0,70.0,0.8,16.3,508.0,358.15,264.6
2018,2,17,10,15,898.5,71.5,0.75,16.55,541.0,402.0,301.95
2018,2,17,10,30,912.0,73.0,0.7,16.8,574.0,445.01,337.56
2018,2,17,10,45,921.5,74.0,0.65,17.05,600.0,484.69,369.58
2018,2,17,11,0,931.0,75.0,0.6,17.3,626.0,522.8,399.39
2018,2,17,11,15,937.0,75.5,0.7,17.5,644.5,556.86,426.83
2018,2,17,11,30,943.0,76.0,0.8,17.7,663.0,588.73,452.14
2018,2,17,11,45,945.5,76.0,0.9,17.9,673.0,615.77,473.56
2018,2,17,12,0,948.0,76.0,1.0,18.1,683.0,640.14,492.73
2018,2,17,12,15,949.0,76.0,1.1,18.1,685.5,660.81,509.37
2018,2,17,12,30,950.0,76.0,1.2,18.1,688.0,678.54,523.76
2018,2,17,12,45,949.0,75.0,1.35,18.15,682.5,690.94,534.63
2018,2,17,13,0,948.0,74.0,1.5,18.2,677.0,700.19,543.16
2018,2,17,13,15,943.0,74.0,1.6,18.1,663.5,704.67,547.8
2018,2,17,13,30,938.0,74.0,1.7,18.0,650.0,705.95,550.17
2018,2,17,13,45,930.5,73.0,1.85,17.95,628.5,701.33,548.68
2018,2,17,14,0,923.0,72.0,2.0,17.9,607.0,693.58,545.01
2018,2,17,14,15,912.5,71.0,2.1,17.7,579.0,680.83,537.68
2018,2,17,14,30,902.0,70.0,2.2,17.5,551.0,665.2,527.74
2018,2,17,14,45,887.0,68.0,2.3,17.25,516.0,642.87,512.7
2018,2,17,15,0,872.0,66.0,2.4,17.0,481.0,618.1,495.46
2018,2,17,15,15,851.5,64.0,2.4,17.0,441.0,587.81,472.67
2018,2,17,15,30,831.0,62.0,2.4,17.0,401.0,558.86,450.32
2018,2,17,15,45,801.0,59.5,2.45,16.25,356.5,519.49,420.73
2018,2,17,16,0,771.0,57.0,2.5,15.5,312.0,479.38,389.47
2018,2,17,16,15,646.0,60.0,2.5,14.85,251.5,400.21,325.68
2018,2,17,16,30,521.0,63.0,2.5,14.2,191.0,325.64,264.09
2018,2,17,16,45,335.0,57.0,2.55,13.6,132.5,219.65,176.08
2018,2,17,17,0,149.0,51.0,2.6,13.0,74.0,123.52,95.74
2018,2,17,17,15,89.0,35.0,2.7,12.65,47.5,79.65,56.97
2018,2,17,17,30,29.0,19.0,2.8,12.3,21.0,31.84,4.82
2018,2,17,17,45,14.5,9.5,2.95,11.95,10.5,13.17,0.0
2018,2,17,18,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,18,6,45,24.0,4.5,3.95,9.05,4.5,0.0,0.0
2018,2,18,7,0,48.0,9.0,4.1,9.2,9.0,8.85,0.0
2018,2,18,7,15,183.5,23.0,4.35,9.4,38.5,18.42,0.0
2018,2,18,7,30,319.0,37.0,4.6,9.6,68.0,30.6,19.57
2018,2,18,7,45,428.5,46.5,4.8,9.85,113.0,36.18,26.35
2018,2,18,8,0,538.0,56.0,5.0,10.1,158.0,41.63,31.78
2018,2,18,8,15,604.0,62.0,5.1,10.3,206.5,45.11,35.2
2018,2,18,8,30,670.0,68.0,5.2,10.5,255.0,85.91,47.28
2018,2,18,8,45,713.0,72.5,5.25,10.7,302.5,129.28,74.82
2018,2,18,9,0,756.0,77.0,5.3,10.9,350.0,179.51,114.41
2018,2,18,9,15,790.0,79.0,5.35,11.1,395.0,225.48,154.28
2018,2,18,9,30,824.0,81.0,5.4,11.3,440.0,273.67,197.73
2018,2,18,9,45,821.5,88.0,5.45,11.5,472.5,317.71,239.29
2018,2,18,10,0,819.0,95.0,5.5,11.7,505.0,360.19,279.04
2018,2,18,10,15,861.0,91.5,5.6,11.8,546.5,407.87,321.79
2018,2,18,10,30,903.0,88.0,5.7,11.9,588.0,457.09,365.31
2018,2,18,10,45,911.0,89.5,5.75,12.05,614.0,498.7,402.11
2018,2,18,11,0,919.0,91.0,5.8,12.2,640.0,536.42,435.06
2018,2,18,11,15,924.0,92.5,5.9,12.2,658.5,570.74,465.01
2018,2,18,11,30,929.0,94.0,6.0,12.2,677.0,602.87,492.68
2018,2,18,11,45,930.5,96.0,6.1,12.2,688.0,631.13,516.84
2018,2,18,12,0,932.0,98.0,6.2,12.2,699.0,656.74,538.58
2018,2,18,12,15,932.0,98.5,6.3,12.15,701.5,677.2,556.16
2018,2,18,12,30,932.0,99.0,6.4,12.1,704.0,694.74,571.28
2018,2,18,12,45,929.5,99.0,6.5,12.0,698.5,707.17,582.4
2018,2,18,13,0,927.0,99.0,6.6,11.9,693.0,716.5,591.01
2018,2,18,13,15,922.5,98.0,6.65,11.7,679.0,720.35,595.39
2018,2,18,13,30,918.0,97.0,6.7,11.5,665.0,721.04,597.26
2018,2,18,13,45,910.5,96.5,6.75,11.35,644.0,719.43,597.05
2018,2,18,14,0,903.0,96.0,6.8,11.2,623.0,712.7,592.83
2018,2,18,14,15,794.0,115.0,6.8,11.0,562.5,656.42,547.89
2018,2,18,14,30,685.0,134.0,6.8,10.8,502.0,601.24,503.28
2018,2,18,14,45,735.5,116.5,6.8,10.6,489.0,607.62,510.23
2018,2,18,15,0,786.0,99.0,6.8,10.4,476.0,609.61,513.27
2018,2,18,15,15,795.5,90.0,6.8,10.4,444.5,589.73,497.5
2018,2,18,15,30,805.0,81.0,6.8,10.4,413.0,568.7,480.36
2018,2,18,15,45,771.0,77.5,6.65,9.9,367.0,526.43,445.51
2018,2,18,16,0,737.0,74.0,6.5,9.4,321.0,486.08,411.34
2018,2,18,16,15,687.0,69.5,6.4,9.1,272.5,434.39,366.53
2018,2,18,16,30,637.0,65.0,6.3,8.8,224.0,383.97,321.55
2018,2,18,16,45,561.0,58.0,6.2,8.5,176.0,321.31,265.18
2018,2,18,17,0,485.0,51.0,6.1,8.2,128.0,262.59,211.02
2018,2,18,17,15,357.0,40.5,6.05,8.0,86.5,186.59,141.31
2018,2,18,17,30,229.0,30.0,6.0,7.8,45.0,117.79,44.95
2018,2,18,17,45,119.0,16.0,5.9,7.6,23.5,47.63,0.0
2018,2,18,18,0,9.0,2.0,5.8,7.4,2.0,0.0,0.0
2018,2,18,18,15,4.5,1.0,5.75,7.3,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,7.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.6,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.55,6.75,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.5,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.45,6.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.4,6.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.3,6.25,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,5.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.65,5.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.75,5.25,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.8,5.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.85,5.15,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.9,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.95,5.05,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.0,4.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.0,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.95,4.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,4.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,4.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.75,4.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.75,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,4.7,0.0,0.0,0.0
2018,2,19,6,45,23.0,4.5,4.8,4.8,4.5,0.0,0.0
2018,2,19,7,0,46.0,9.0,4.8,4.9,9.0,8.85,0.0
2018,2,19,7,15,171.5,23.0,4.85,5.2,38.0,18.3,0.0
2018,2,19,7,30,297.0,37.0,4.9,5.5,67.0,30.18,19.97
2018,2,19,7,45,389.5,46.5,4.95,5.75,108.5,35.8,26.55
2018,2,19,8,0,482.0,56.0,5.0,6.0,150.0,41.24,32.0
2018,2,19,8,15,573.5,62.0,4.95,6.3,203.0,47.42,37.92
2018,2,19,8,30,665.0,68.0,4.9,6.6,256.0,88.47,49.39
2018,2,19,8,45,723.5,69.5,4.85,6.85,306.5,130.9,76.53
2018,2,19,9,0,782.0,71.0,4.8,7.1,357.0,181.31,116.48
2018,2,19,9,15,812.0,73.0,4.7,7.35,401.5,227.93,157.84
2018,2,19,9,30,842.0,75.0,4.6,7.6,446.0,276.33,202.23
2018,2,19,9,45,866.0,76.5,4.5,7.8,486.5,323.96,246.51
2018,2,19,10,0,890.0,78.0,4.4,8.0,527.0,375.05,293.19
2018,2,19,10,15,904.0,79.5,4.35,8.2,560.5,419.57,333.94
2018,2,19,10,30,918.0,81.0,4.3,8.4,594.0,463.26,373.1
2018,2,19,10,45,928.5,81.5,4.2,8.55,620.5,503.38,408.41
2018,2,19,11,0,939.0,82.0,4.1,8.7,647.0,541.96,441.55
2018,2,19,11,15,946.0,83.0,4.1,8.9,666.5,577.44,471.64
2018,2,19,11,30,953.0,84.0,4.1,9.1,686.0,610.77,499.38
2018,2,19,11,45,959.0,83.5,4.05,9.25,698.0,639.74,523.08
2018,2,19,12,0,965.0,83.0,4.0,9.4,710.0,666.16,544.44
2018,2,19,12,15,965.5,83.5,4.05,9.5,713.0,687.45,561.87
2018,2,19,12,30,966.0,84.0,4.1,9.6,716.0,705.74,576.89
2018,2,19,12,45,963.0,84.5,4.1,9.7,710.0,718.66,587.38
2018,2,19,13,0,960.0,85.0,4.1,9.8,704.0,728.36,595.29
2018,2,19,13,15,955.5,84.5,4.15,9.85,690.5,732.79,599.17
2018,2,19,13,30,951.0,84.0,4.2,9.9,677.0,733.96,600.73
2018,2,19,13,45,943.5,83.5,4.25,9.95,655.5,729.88,598.44
2018,2,19,14,0,936.0,83.0,4.3,10.0,634.0,722.63,593.88
2018,2,19,14,15,926.0,81.5,4.3,9.95,605.0,709.56,584.91
2018,2,19,14,30,916.0,80.0,4.3,9.9,576.0,693.55,573.35
2018,2,19,14,45,901.5,77.5,4.3,9.85,540.0,670.73,556.23
2018,2,19,15,0,887.0,75.0,4.3,9.8,504.0,645.38,536.87
2018,2,19,15,15,866.0,72.5,4.3,9.8,462.5,616.88,514.42
2018,2,19,15,30,845.0,70.0,4.3,9.8,421.0,583.47,487.68
2018,2,19,15,45,816.5,66.5,4.1,9.5,375.5,543.12,454.61
2018,2,19,16,0,788.0,63.0,3.9,9.2,330.0,501.87,420.1
2018,2,19,16,15,747.0,58.5,3.8,8.75,281.5,452.63,378.49
2018,2,19,16,30,706.0,54.0,3.7,8.3,233.0,403.94,335.89
2018,2,19,16,45,629.0,48.0,3.6,7.85,182.5,338.95,278.49
2018,2,19,17,0,552.0,42.0,3.5,7.4,132.0,281.47,225.81
2018,2,19,17,15,445.0,34.5,3.5,7.1,91.0,213.76,162.8
2018,2,19,17,30,338.0,27.0,3.5,6.8,50.0,148.26,69.23
2018,2,19,17,45,180.5,15.0,3.5,6.5,26.0,63.76,0.0
2018,2,19,18,0,23.0,3.0,3.5,6.2,2.0,0.0,0.0
2018,2,19,18,15,11.5,1.5,3.5,6.1,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.45,5.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.95,4.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.7,3.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.5,3.25,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,45,7.5,2.0,1.8,3.7,2.0,0.0,0.0
2018,2,20,7,0,15.0,4.0,1.7,4.0,4.0,3.93,0.0
2018,2,20,7,15,25.5,17.5,1.6,4.55,19.5,15.83,0.0
2018,2,20,7,30,36.0,31.0,1.5,5.1,35.0,27.48,18.05
2018,2,20,7,45,26.0,51.0,1.45,5.6,54.5,45.91,35.79
2018,2,20,8,0,16.0,71.0,1.4,6.1,74.0,64.78,53.44
2018,2,20,8,15,34.5,91.5,1.25,6.5,100.5,79.91,63.85
2018,2,20,8,30,53.0,112.0,1.1,6.9,127.0,101.57,80.99
2018,2,20,8,45,133.0,129.0,1.0,7.3,176.0,126.03,97.65
2018,2,20,9,0,213.0,146.0,0.9,7.7,225.0,158.37,121.04
2018,2,20,9,15,483.5,119.5,0.95,7.95,326.5,201.67,147.19
2018,2,20,9,30,754.0,93.0,1.0,8.2,428.0,271.21,198.29
2018,2,20,9,45,816.0,87.0,1.05,8.5,478.0,322.48,242.61
2018,2,20,10,0,878.0,81.0,1.1,8.8,528.0,374.88,287.83
2018,2,20,10,15,891.0,83.0,1.2,8.95,561.5,421.91,329.29
2018,2,20,10,30,904.0,85.0,1.3,9.1,595.0,465.26,367.03
2018,2,20,10,45,912.5,86.5,1.4,9.3,621.0,504.99,401.09
2018,2,20,11,0,921.0,88.0,1.5,9.5,647.0,543.09,433.11
2018,2,20,11,15,926.5,90.0,1.55,9.6,666.0,578.26,462.08
2018,2,20,11,30,932.0,92.0,1.6,9.7,685.0,611.27,488.8
2018,2,20,11,45,934.5,92.5,1.65,9.8,695.5,638.75,510.92
2018,2,20,12,0,937.0,93.0,1.7,9.9,706.0,663.58,530.72
2018,2,20,12,15,937.0,93.0,1.8,9.95,708.0,683.59,547.16
2018,2,20,12,30,937.0,93.0,1.9,10.0,710.0,700.66,561.26
2018,2,20,12,45,936.5,91.5,1.95,10.05,704.0,712.86,571.33
2018,2,20,13,0,936.0,90.0,2.0,10.1,698.0,721.94,579.05
2018,2,20,13,15,931.0,90.0,2.1,10.1,684.5,726.39,583.35
2018,2,20,13,30,926.0,90.0,2.2,10.1,671.0,727.67,585.46
2018,2,20,13,45,918.0,88.5,2.25,10.05,649.0,722.18,582.47
2018,2,20,14,0,910.0,87.0,2.3,10.0,627.0,713.58,577.33
2018,2,20,14,15,735.0,128.0,2.4,9.95,551.0,639.6,520.65
2018,2,20,14,30,560.0,169.0,2.5,9.9,475.0,558.93,457.6
2018,2,20,14,45,396.0,188.0,2.55,9.8,397.5,467.41,384.89
2018,2,20,15,0,232.0,207.0,2.6,9.7,320.0,367.19,303.47
2018,2,20,15,15,194.0,187.0,2.6,9.7,276.5,319.56,265.29
2018,2,20,15,30,156.0,167.0,2.6,9.7,233.0,272.67,226.89
2018,2,20,15,45,258.5,142.5,2.7,9.35,237.5,307.78,257.94
2018,2,20,16,0,361.0,118.0,2.8,9.0,242.0,336.79,282.77
2018,2,20,16,15,346.5,101.5,2.75,8.6,206.5,301.27,252.65
2018,2,20,16,30,332.0,85.0,2.7,8.2,171.0,265.54,221.66
2018,2,20,16,45,275.5,71.5,2.65,7.75,132.5,215.05,177.38
2018,2,20,17,0,219.0,58.0,2.6,7.3,94.0,168.18,135.48
2018,2,20,17,15,159.5,42.0,2.6,7.05,63.5,114.84,87.47
2018,2,20,17,30,100.0,26.0,2.6,6.8,33.0,69.32,34.82
2018,2,20,17,45,60.5,14.5,2.6,6.5,17.5,30.89,0.0
2018,2,20,18,0,21.0,3.0,2.6,6.2,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,2.6,6.05,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,6,45,21.5,4.0,1.8,5.4,4.5,0.0,0.0
2018,2,21,7,0,43.0,8.0,1.9,5.5,9.0,7.86,0.0
2018,2,21,7,15,166.0,22.5,2.0,5.7,39.0,17.66,0.74
2018,2,21,7,30,289.0,37.0,2.1,5.9,69.0,29.41,19.87
2018,2,21,7,45,360.5,47.5,2.15,6.15,107.5,36.04,26.9
2018,2,21,8,0,432.0,58.0,2.2,6.4,146.0,42.36,33.09
2018,2,21,8,15,563.5,60.5,2.2,6.75,206.0,50.88,32.44
2018,2,21,8,30,695.0,63.0,2.2,7.1,266.0,91.97,49.39
2018,2,21,8,45,736.5,66.5,2.2,7.5,314.0,139.21,82.23
2018,2,21,9,0,778.0,70.0,2.2,7.9,362.0,186.62,120.67
2018,2,21,9,15,806.5,73.0,2.15,8.3,406.5,233.99,162.47
2018,2,21,9,30,835.0,76.0,2.1,8.7,451.0,282.99,206.68
2018,2,21,9,45,857.0,77.0,2.1,9.1,490.5,329.52,249.08
2018,2,21,10,0,879.0,78.0,2.1,9.5,530.0,379.38,293.51
2018,2,21,10,15,893.0,80.0,2.0,9.8,564.0,424.07,332.88
2018,2,21,10,30,907.0,82.0,1.9,10.1,598.0,467.98,370.49
2018,2,21,10,45,915.0,84.0,1.75,10.35,624.0,508.07,403.89
2018,2,21,11,0,923.0,86.0,1.6,10.6,650.0,546.51,434.85
2018,2,21,11,15,928.0,87.5,1.4,10.8,669.0,581.03,461.52
2018,2,21,11,30,933.0,89.0,1.2,11.0,688.0,613.33,485.43
2018,2,21,11,45,935.0,90.0,1.0,11.15,698.5,641.01,504.99
2018,2,21,12,0,937.0,91.0,0.8,11.3,709.0,666.03,521.68
2018,2,21,12,15,936.5,92.0,0.8,11.45,711.5,686.7,537.02
2018,2,21,12,30,936.0,93.0,0.8,11.6,714.0,704.42,550.06
2018,2,21,12,45,840.5,122.5,0.75,11.7,676.5,686.28,535.47
2018,2,21,13,0,745.0,152.0,0.7,11.8,639.0,663.18,517.55
2018,2,21,13,15,571.0,200.0,0.8,11.8,569.0,598.85,470.34
2018,2,21,13,30,397.0,248.0,0.9,11.8,499.0,528.48,417.5
2018,2,21,13,45,638.5,173.0,1.0,11.8,561.5,626.71,496.58
2018,2,21,14,0,880.0,98.0,1.1,11.8,624.0,711.64,562.93
2018,2,21,14,15,874.5,94.5,1.15,11.75,597.0,699.99,554.81
2018,2,21,14,30,869.0,91.0,1.2,11.7,570.0,685.42,545.57
2018,2,21,14,45,847.0,90.5,1.3,11.6,533.5,660.52,528.92
2018,2,21,15,0,825.0,90.0,1.4,11.5,497.0,633.44,510.29
2018,2,21,15,15,802.5,87.0,1.4,11.5,456.0,601.39,486.56
2018,2,21,15,30,780.0,84.0,1.4,11.5,415.0,567.68,461.09
2018,2,21,15,45,747.5,80.0,1.7,11.15,369.5,527.94,432.38
2018,2,21,16,0,715.0,76.0,2.0,10.8,324.0,485.84,400.3
2018,2,21,16,15,643.0,73.0,2.05,10.25,271.5,424.55,350.78
2018,2,21,16,30,571.0,70.0,2.1,9.7,219.0,366.0,301.93
2018,2,21,16,45,487.5,59.5,2.2,9.15,168.5,297.52,243.58
2018,2,21,17,0,404.0,49.0,2.3,8.6,118.0,234.07,187.91
2018,2,21,17,15,346.5,38.5,2.45,8.25,84.0,185.77,142.66
2018,2,21,17,30,289.0,28.0,2.6,7.9,50.0,138.35,79.44
2018,2,21,17,45,154.5,15.5,2.7,7.5,26.0,58.26,0.0
2018,2,21,18,0,20.0,3.0,2.8,7.1,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.85,7.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
