Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.55,4.9,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.65,4.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,22,6,45,53.0,6.5,3.75,5.45,7.5,0.0,0.0
2018,2,22,7,0,106.0,13.0,3.8,5.7,15.0,12.78,0.0
2018,2,22,7,15,257.0,25.0,3.9,6.15,49.0,20.46,4.56
2018,2,22,7,30,408.0,37.0,4.0,6.6,83.0,29.1,19.7
2018,2,22,7,45,489.0,45.0,4.1,7.05,127.0,33.4,24.45
2018,2,22,8,0,570.0,53.0,4.2,7.5,171.0,37.59,28.62
2018,2,22,8,15,643.0,57.5,4.25,7.85,223.0,52.38,30.63
2018,2,22,8,30,716.0,62.0,4.3,8.2,275.0,98.92,53.58
2018,2,22,8,45,754.0,66.0,4.35,8.6,323.0,144.14,85.3
2018,2,22,9,0,792.0,70.0,4.4,9.0,371.0,192.49,125.18
2018,2,22,9,15,817.0,73.0,4.45,9.25,415.0,239.94,167.77
2018,2,22,9,30,842.0,76.0,4.5,9.5,459.0,288.67,212.55
2018,2,22,9,45,598.0,135.5,4.5,9.75,419.0,304.02,236.12
2018,2,22,10,0,354.0,195.0,4.5,10.0,379.0,301.11,240.95
2018,2,22,10,15,563.0,157.5,4.6,10.1,471.0,364.71,292.67
2018,2,22,10,30,772.0,120.0,4.7,10.2,563.0,444.94,358.91
2018,2,22,10,45,644.5,147.0,4.8,10.35,528.0,440.61,358.31
2018,2,22,11,0,517.0,174.0,4.9,10.5,493.0,425.5,347.84
2018,2,22,11,15,503.0,178.5,5.05,10.5,496.0,440.94,361.82
2018,2,22,11,30,489.0,183.0,5.2,10.5,499.0,454.23,373.65
2018,2,22,11,45,704.0,140.5,5.3,10.5,603.5,556.73,458.73
2018,2,22,12,0,919.0,98.0,5.4,10.5,708.0,666.27,548.06
2018,2,22,12,15,916.5,100.0,5.55,10.45,710.5,686.35,564.97
2018,2,22,12,30,914.0,102.0,5.7,10.4,713.0,703.49,579.8
2018,2,22,12,45,888.5,109.5,5.8,10.35,699.5,709.12,585.03
2018,2,22,13,0,863.0,117.0,5.9,10.3,686.0,710.46,586.88
2018,2,22,13,15,540.5,190.5,6.0,10.2,544.5,570.99,472.96
2018,2,22,13,30,218.0,264.0,6.1,10.1,403.0,418.74,345.4
2018,2,22,13,45,517.0,191.5,6.15,10.05,506.5,562.57,468.43
2018,2,22,14,0,816.0,119.0,6.2,10.0,610.0,693.93,578.33
2018,2,22,14,15,682.5,144.5,6.2,9.9,542.5,628.16,524.43
2018,2,22,14,30,549.0,170.0,6.2,9.8,475.0,557.75,466.85
2018,2,22,14,45,547.5,158.5,6.2,9.7,446.5,539.15,452.94
2018,2,22,15,0,546.0,147.0,6.2,9.6,418.0,518.59,437.08
2018,2,22,15,15,661.0,115.5,6.2,9.6,417.0,550.18,464.78
2018,2,22,15,30,776.0,84.0,6.2,9.6,416.0,568.7,481.27
2018,2,22,15,45,755.5,79.0,6.05,9.3,374.0,532.55,451.31
2018,2,22,16,0,735.0,74.0,5.9,9.0,332.0,497.47,421.57
2018,2,22,16,15,696.5,68.5,5.75,8.75,285.0,449.62,380.28
2018,2,22,16,30,658.0,63.0,5.6,8.5,238.0,402.37,338.28
2018,2,22,16,45,592.5,56.0,5.45,8.25,189.5,342.36,284.41
2018,2,22,17,0,527.0,49.0,5.3,8.0,141.0,285.74,232.11
2018,2,22,17,15,410.5,40.0,5.2,7.8,97.5,212.16,165.01
2018,2,22,17,30,294.0,31.0,5.1,7.6,54.0,144.58,89.12
2018,2,22,17,45,156.5,17.0,5.0,7.35,28.5,60.83,0.0
2018,2,22,18,0,19.0,3.0,4.9,7.1,3.0,0.0,0.0
2018,2,22,18,15,9.5,1.5,4.85,6.95,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,6.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.25,5.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.1,5.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.75,4.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.65,4.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.5,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.4,3.35,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.35,3.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,23,6,45,38.0,6.0,3.2,3.25,7.0,0.0,0.0
2018,2,23,7,0,76.0,12.0,3.2,3.7,14.0,11.8,0.0
2018,2,23,7,15,242.0,25.0,3.3,4.2,50.0,20.13,6.53
2018,2,23,7,30,408.0,38.0,3.4,4.7,86.0,29.75,20.61
2018,2,23,7,45,523.0,44.0,3.55,5.25,135.5,32.19,23.61
2018,2,23,8,0,638.0,50.0,3.7,5.8,185.0,38.14,29.36
2018,2,23,8,15,712.5,53.0,3.75,6.25,239.5,56.34,31.28
2018,2,23,8,30,787.0,56.0,3.8,6.7,294.0,102.01,53.0
2018,2,23,8,45,821.5,60.0,3.9,7.15,343.5,150.61,88.11
2018,2,23,9,0,856.0,64.0,4.0,7.6,393.0,201.88,131.2
2018,2,23,9,15,878.5,66.5,4.0,7.95,438.0,255.0,179.14
2018,2,23,9,30,901.0,69.0,4.0,8.3,483.0,305.47,225.78
2018,2,23,9,45,916.5,72.5,3.95,8.65,523.5,355.24,271.84
2018,2,23,10,0,932.0,76.0,3.9,9.0,564.0,404.75,316.9
2018,2,23,10,15,944.0,77.5,3.85,9.25,598.0,450.53,358.12
2018,2,23,10,30,956.0,79.0,3.8,9.5,632.0,495.23,397.42
2018,2,23,10,45,960.5,80.5,3.8,9.75,656.5,535.08,431.98
2018,2,23,11,0,965.0,82.0,3.8,10.0,681.0,572.9,464.03
2018,2,23,11,15,970.0,82.5,3.8,10.15,699.5,607.82,493.23
2018,2,23,11,30,975.0,83.0,3.8,10.3,718.0,640.38,519.97
2018,2,23,11,45,978.0,83.5,3.75,10.5,729.0,669.24,543.06
2018,2,23,12,0,981.0,84.0,3.7,10.7,740.0,695.34,563.6
2018,2,23,12,15,979.5,85.5,3.65,10.8,742.5,716.68,580.34
2018,2,23,12,30,978.0,87.0,3.6,10.9,745.0,734.9,594.49
2018,2,23,12,45,973.5,88.0,3.55,11.0,738.5,747.42,603.74
2018,2,23,13,0,969.0,89.0,3.5,11.1,732.0,756.64,610.36
2018,2,23,13,15,964.5,88.5,3.4,11.15,718.0,761.02,613.38
2018,2,23,13,30,960.0,88.0,3.3,11.2,704.0,762.09,614.09
2018,2,23,13,45,952.0,87.0,3.25,11.25,681.5,756.92,610.56
2018,2,23,14,0,944.0,86.0,3.2,11.3,659.0,748.55,604.8
2018,2,23,14,15,930.5,85.0,3.1,11.25,628.0,733.28,594.0
2018,2,23,14,30,917.0,84.0,3.0,11.2,597.0,715.11,581.14
2018,2,23,14,45,902.0,81.5,2.95,11.15,560.5,691.57,564.25
2018,2,23,15,0,887.0,79.0,2.9,11.1,524.0,668.69,547.11
2018,2,23,15,15,866.5,76.5,2.9,11.1,482.0,636.93,523.02
2018,2,23,15,30,846.0,74.0,2.9,11.1,440.0,603.28,497.01
2018,2,23,15,45,806.5,72.0,2.7,10.75,391.0,557.56,460.77
2018,2,23,16,0,767.0,70.0,2.5,10.4,342.0,511.53,423.46
2018,2,23,16,15,662.5,70.0,2.5,9.75,281.0,436.59,362.76
2018,2,23,16,30,558.0,70.0,2.5,9.1,220.0,364.45,302.72
2018,2,23,16,45,466.5,62.0,2.45,8.45,170.5,294.85,243.19
2018,2,23,17,0,375.0,54.0,2.4,7.8,121.0,230.76,186.94
2018,2,23,17,15,307.5,41.5,2.5,7.45,85.0,177.23,138.04
2018,2,23,17,30,240.0,29.0,2.6,7.1,49.0,127.77,82.31
2018,2,23,17,45,137.0,17.0,2.65,6.75,26.5,55.82,0.0
2018,2,23,18,0,34.0,5.0,2.7,6.4,4.0,0.0,0.0
2018,2,23,18,15,17.0,2.5,2.7,6.3,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,24,6,45,35.0,6.5,2.7,4.6,7.5,0.0,0.0
2018,2,24,7,0,70.0,13.0,2.7,5.1,15.0,12.78,0.0
2018,2,24,7,15,191.0,27.5,2.8,5.6,47.5,21.55,8.93
2018,2,24,7,30,312.0,42.0,2.9,6.1,80.0,32.25,22.83
2018,2,24,7,45,318.5,56.0,3.0,6.6,110.5,41.99,32.38
2018,2,24,8,0,325.0,70.0,3.1,7.1,141.0,51.28,41.19
2018,2,24,8,15,366.0,84.0,3.2,7.65,182.0,72.95,50.61
2018,2,24,8,30,407.0,98.0,3.3,8.2,223.0,108.7,72.62
2018,2,24,8,45,483.0,101.5,3.4,8.75,273.0,144.2,97.08
2018,2,24,9,0,559.0,105.0,3.5,9.3,323.0,186.23,129.95
2018,2,24,9,15,625.5,107.0,3.6,9.65,376.5,231.57,168.11
2018,2,24,9,30,692.0,109.0,3.7,10.0,430.0,282.49,212.01
2018,2,24,9,45,626.0,134.0,3.8,10.35,442.5,317.17,245.95
2018,2,24,10,0,560.0,159.0,3.9,10.7,455.0,344.9,272.78
2018,2,24,10,15,636.0,147.0,3.95,10.9,502.5,390.08,311.23
2018,2,24,10,30,712.0,135.0,4.0,11.1,550.0,439.63,353.05
2018,2,24,10,45,677.5,152.5,4.1,11.3,561.0,467.8,377.66
2018,2,24,11,0,643.0,170.0,4.2,11.5,572.0,492.12,398.47
2018,2,24,11,15,630.0,180.5,4.25,11.55,584.0,517.84,420.02
2018,2,24,11,30,617.0,191.0,4.3,11.6,596.0,541.2,439.26
2018,2,24,11,45,641.0,186.5,4.35,11.65,613.0,570.11,463.05
2018,2,24,12,0,665.0,182.0,4.4,11.7,630.0,598.24,486.01
2018,2,24,12,15,643.0,190.5,4.45,11.7,625.0,608.29,494.24
2018,2,24,12,30,621.0,199.0,4.5,11.7,620.0,615.57,500.25
2018,2,24,12,45,609.0,202.0,4.55,11.75,612.0,621.56,505.35
2018,2,24,13,0,597.0,205.0,4.6,11.8,604.0,625.22,508.59
2018,2,24,13,15,661.0,177.0,4.65,11.8,610.5,648.43,528.7
2018,2,24,13,30,725.0,149.0,4.7,11.8,617.0,669.21,546.85
2018,2,24,13,45,707.0,149.0,4.75,11.85,593.5,658.94,539.35
2018,2,24,14,0,689.0,149.0,4.8,11.9,570.0,646.25,530.07
2018,2,24,14,15,670.5,148.0,4.8,11.8,542.5,629.9,518.02
2018,2,24,14,30,652.0,147.0,4.8,11.7,515.0,611.48,504.25
2018,2,24,14,45,715.0,124.0,4.8,11.65,504.5,622.09,514.47
2018,2,24,15,0,778.0,101.0,4.8,11.6,494.0,625.8,519.04
2018,2,24,15,15,706.5,106.0,4.8,11.6,441.0,574.36,477.85
2018,2,24,15,30,635.0,111.0,4.8,11.6,388.0,521.63,435.28
2018,2,24,15,45,653.5,97.5,4.7,11.25,356.5,502.48,420.47
2018,2,24,16,0,672.0,84.0,4.6,10.9,325.0,480.15,402.24
2018,2,24,16,15,606.5,76.5,4.4,10.45,271.0,417.46,349.81
2018,2,24,16,30,541.0,69.0,4.2,10.0,217.0,357.32,298.39
2018,2,24,16,45,493.5,59.5,4.0,9.6,174.0,306.23,253.18
2018,2,24,17,0,446.0,50.0,3.8,9.2,131.0,257.49,208.69
2018,2,24,17,15,348.5,42.0,3.75,8.85,93.5,194.36,151.68
2018,2,24,17,30,251.0,34.0,3.7,8.5,56.0,140.25,93.87
2018,2,24,17,45,138.0,19.5,3.65,8.15,30.5,59.04,0.0
2018,2,24,18,0,25.0,5.0,3.6,7.8,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,3.55,7.65,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,3.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,6,45,62.0,7.5,1.5,5.35,9.5,0.0,0.0
2018,2,25,7,0,124.0,15.0,1.4,5.7,19.0,14.74,0.0
2018,2,25,7,15,264.0,27.5,1.4,6.2,55.0,22.05,10.47
2018,2,25,7,30,404.0,40.0,1.4,6.7,91.0,31.02,21.85
2018,2,25,7,45,485.0,48.5,1.35,7.2,136.5,35.68,26.71
2018,2,25,8,0,566.0,57.0,1.3,7.7,182.0,40.18,31.09
2018,2,25,8,15,649.0,60.5,1.4,8.35,237.0,63.9,35.37
2018,2,25,8,30,732.0,64.0,1.5,9.0,292.0,111.78,61.49
2018,2,25,8,45,769.0,67.5,1.55,9.6,340.5,157.84,95.28
2018,2,25,9,0,806.0,71.0,1.6,10.2,389.0,206.92,136.15
2018,2,25,9,15,832.5,73.5,1.65,10.6,434.0,255.38,179.15
2018,2,25,9,30,859.0,76.0,1.7,11.0,479.0,305.23,223.89
2018,2,25,9,45,879.0,77.5,1.75,11.4,519.0,353.17,266.97
2018,2,25,10,0,899.0,79.0,1.8,11.8,559.0,404.24,311.68
2018,2,25,10,15,912.0,80.5,1.8,12.0,592.5,449.23,350.81
2018,2,25,10,30,925.0,82.0,1.8,12.2,626.0,493.29,388.19
2018,2,25,10,45,934.5,83.0,1.85,12.4,652.5,534.04,422.27
2018,2,25,11,0,944.0,84.0,1.9,12.6,679.0,573.16,454.26
2018,2,25,11,15,950.0,84.5,1.95,12.7,698.0,608.03,482.52
2018,2,25,11,30,956.0,85.0,2.0,12.8,717.0,640.65,508.54
2018,2,25,11,45,960.0,85.0,2.1,12.95,728.0,669.17,531.26
2018,2,25,12,0,964.0,85.0,2.2,13.1,739.0,695.01,551.69
2018,2,25,12,15,963.0,86.5,2.3,13.15,741.5,716.3,568.67
2018,2,25,12,30,962.0,88.0,2.4,13.2,744.0,734.54,583.1
2018,2,25,12,45,959.0,88.5,2.55,13.25,738.0,747.27,593.18
2018,2,25,13,0,956.0,89.0,2.7,13.3,732.0,756.78,601.07
2018,2,25,13,15,952.0,88.0,2.8,13.25,718.0,760.8,605.01
2018,2,25,13,30,948.0,87.0,2.9,13.2,704.0,761.54,606.73
2018,2,25,13,45,941.5,85.5,3.05,13.2,682.0,756.74,604.67
2018,2,25,14,0,935.0,84.0,3.2,13.2,660.0,748.75,600.36
2018,2,25,14,15,924.0,83.0,3.35,13.05,630.5,735.05,592.2
2018,2,25,14,30,913.0,82.0,3.5,12.9,601.0,718.42,581.86
2018,2,25,14,45,897.5,80.5,3.6,12.75,565.0,695.45,566.47
2018,2,25,15,0,882.0,79.0,3.7,12.6,529.0,673.25,550.82
2018,2,25,15,15,862.0,76.5,3.7,12.6,487.0,641.63,526.79
2018,2,25,15,30,842.0,74.0,3.7,12.6,445.0,608.12,500.86
2018,2,25,15,45,799.0,72.5,3.9,12.0,395.0,560.59,464.69
2018,2,25,16,0,756.0,71.0,4.1,11.4,345.0,512.96,427.29
2018,2,25,16,15,665.5,69.5,3.9,10.95,286.0,443.05,369.49
2018,2,25,16,30,575.0,68.0,3.7,10.5,227.0,375.17,312.17
2018,2,25,16,45,493.5,61.0,3.55,10.0,178.5,309.9,255.84
2018,2,25,17,0,412.0,54.0,3.4,9.5,130.0,249.37,202.25
2018,2,25,17,15,317.5,43.0,3.3,9.25,91.0,185.1,144.75
2018,2,25,17,30,223.0,32.0,3.2,9.0,52.0,128.98,88.34
2018,2,25,17,45,126.0,19.0,3.15,8.75,29.0,55.52,0.0
2018,2,25,18,0,29.0,6.0,3.1,8.5,6.0,5.9,0.0
2018,2,25,18,15,14.5,3.0,3.1,8.5,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,26,6,45,19.5,8.0,4.05,8.35,8.5,0.0,0.0
2018,2,26,7,0,39.0,16.0,4.1,8.3,17.0,15.73,0.0
2018,2,26,7,15,139.5,32.0,4.25,8.3,48.5,25.08,13.5
2018,2,26,7,30,240.0,48.0,4.4,8.3,80.0,36.86,26.89
2018,2,26,7,45,386.5,56.5,4.5,8.25,133.0,42.87,33.04
2018,2,26,8,0,533.0,65.0,4.6,8.2,186.0,47.02,37.2
2018,2,26,8,15,515.0,79.5,4.6,8.3,218.5,78.68,49.98
2018,2,26,8,30,497.0,94.0,4.6,8.4,251.0,117.41,75.65
2018,2,26,8,45,630.0,86.5,4.65,8.55,317.5,155.71,100.45
2018,2,26,9,0,763.0,79.0,4.7,8.7,384.0,209.9,142.44
2018,2,26,9,15,795.5,81.5,4.7,8.85,430.0,257.85,185.72
2018,2,26,9,30,828.0,84.0,4.7,9.0,476.0,307.84,231.5
2018,2,26,9,45,853.5,83.5,4.7,9.15,516.5,354.51,274.67
2018,2,26,10,0,879.0,83.0,4.7,9.3,557.0,401.92,317.92
2018,2,26,10,15,894.5,84.5,4.7,9.55,591.5,450.08,360.89
2018,2,26,10,30,910.0,86.0,4.7,9.8,626.0,494.7,400.06
2018,2,26,10,45,920.0,87.5,4.75,10.0,653.0,535.7,435.66
2018,2,26,11,0,930.0,89.0,4.8,10.2,680.0,575.14,469.23
2018,2,26,11,15,935.0,90.0,4.75,10.4,698.5,609.56,497.86
2018,2,26,11,30,940.0,91.0,4.7,10.6,717.0,641.73,524.09
2018,2,26,11,45,944.0,91.5,4.7,10.75,728.5,670.38,547.37
2018,2,26,12,0,948.0,92.0,4.7,10.9,740.0,696.41,568.25
2018,2,26,12,15,948.0,93.0,4.7,11.0,742.5,717.58,585.2
2018,2,26,12,30,948.0,94.0,4.7,11.1,745.0,735.76,599.5
2018,2,26,12,45,944.0,94.5,4.65,11.15,738.5,747.64,608.19
2018,2,26,13,0,940.0,95.0,4.6,11.2,732.0,756.31,614.58
2018,2,26,13,15,932.0,96.5,4.6,11.15,717.5,759.99,617.84
2018,2,26,13,30,924.0,98.0,4.6,11.1,703.0,760.47,618.83
2018,2,26,13,45,912.5,98.0,4.55,11.1,680.0,753.76,614.15
2018,2,26,14,0,901.0,98.0,4.5,11.1,657.0,743.98,607.31
2018,2,26,14,15,886.0,97.5,4.45,10.95,626.5,731.28,598.7
2018,2,26,14,30,871.0,97.0,4.4,10.8,596.0,713.02,585.93
2018,2,26,14,45,849.5,96.0,4.35,10.7,558.5,687.22,566.81
2018,2,26,15,0,828.0,95.0,4.3,10.6,521.0,659.21,545.49
2018,2,26,15,15,788.0,95.5,4.3,10.6,475.0,619.01,514.16
2018,2,26,15,30,748.0,96.0,4.3,10.6,429.0,580.3,483.45
2018,2,26,15,45,431.0,90.5,4.1,10.25,278.0,368.66,310.54
2018,2,26,16,0,114.0,85.0,3.9,9.9,127.0,155.16,129.19
2018,2,26,16,15,97.5,77.5,3.7,9.55,110.0,135.54,112.5
2018,2,26,16,30,81.0,70.0,3.5,9.2,93.0,116.83,96.06
2018,2,26,16,45,92.5,59.5,3.3,8.8,81.0,108.59,88.47
2018,2,26,17,0,104.0,49.0,3.1,8.4,69.0,104.97,84.14
2018,2,26,17,15,72.5,36.0,3.1,8.15,48.0,69.43,52.41
2018,2,26,17,30,41.0,23.0,3.1,7.9,27.0,41.71,26.3
2018,2,26,17,45,23.5,12.5,3.1,7.65,14.5,21.33,0.0
2018,2,26,18,0,6.0,2.0,3.1,7.4,2.0,3.5,0.0
2018,2,26,18,15,3.0,1.0,3.15,7.4,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.35,6.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.45,6.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.5,5.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,5.65,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,5.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.5,5.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.35,4.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.25,4.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.2,4.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,6,45,96.0,9.0,4.25,5.35,13.0,0.0,0.0
2018,2,27,7,0,192.0,18.0,4.3,5.6,26.0,17.69,0.0
2018,2,27,7,15,363.5,28.0,4.35,5.95,68.5,21.94,11.91
2018,2,27,7,30,535.0,38.0,4.4,6.3,111.0,28.49,19.78
2018,2,27,7,45,617.5,44.5,4.5,6.65,162.0,34.58,25.8
2018,2,27,8,0,700.0,51.0,4.6,7.0,213.0,37.93,29.11
2018,2,27,8,15,749.5,55.5,4.55,7.35,265.0,73.15,37.86
2018,2,27,8,30,799.0,60.0,4.5,7.7,317.0,121.23,66.06
2018,2,27,8,45,833.5,64.0,4.5,8.1,368.0,171.2,104.74
2018,2,27,9,0,868.0,68.0,4.5,8.5,419.0,223.84,150.27
2018,2,27,9,15,890.0,71.0,4.35,8.85,465.0,274.95,197.03
2018,2,27,9,30,912.0,74.0,4.2,9.2,511.0,330.28,247.63
2018,2,27,9,45,925.0,76.5,4.1,9.55,550.0,379.23,292.73
2018,2,27,10,0,938.0,79.0,4.0,9.9,589.0,427.65,336.42
2018,2,27,10,15,946.5,81.0,3.95,10.2,621.5,472.98,376.73
2018,2,27,10,30,955.0,83.0,3.9,10.5,654.0,516.95,414.85
2018,2,27,10,45,962.5,85.0,3.8,10.8,681.0,558.87,450.18
2018,2,27,11,0,970.0,87.0,3.7,11.1,708.0,598.95,483.08
2018,2,27,11,15,974.5,88.0,3.65,11.35,727.0,634.37,511.78
2018,2,27,11,30,979.0,89.0,3.6,11.6,746.0,667.39,537.97
2018,2,27,11,45,980.0,90.0,3.55,11.85,756.0,695.7,560.02
2018,2,27,12,0,981.0,91.0,3.5,12.1,766.0,721.13,579.48
2018,2,27,12,15,977.5,91.5,3.4,12.25,766.0,740.13,593.8
2018,2,27,12,30,974.0,92.0,3.3,12.4,766.0,755.91,604.9
2018,2,27,12,45,972.0,92.0,3.2,12.55,760.0,768.95,613.7
2018,2,27,13,0,970.0,92.0,3.1,12.7,754.0,778.73,620.18
2018,2,27,13,15,963.5,91.5,2.95,12.8,738.0,781.52,621.49
2018,2,27,13,30,957.0,91.0,2.8,12.9,722.0,780.98,620.5
2018,2,27,13,45,949.5,89.5,2.7,12.95,699.0,775.38,616.37
2018,2,27,14,0,942.0,88.0,2.6,13.0,676.0,766.55,610.06
2018,2,27,14,15,927.5,86.0,2.55,12.95,643.5,749.12,598.11
2018,2,27,14,30,913.0,84.0,2.5,12.9,611.0,728.78,584.14
2018,2,27,14,45,899.5,82.5,2.5,12.85,575.5,706.95,569.4
2018,2,27,15,0,886.0,81.0,2.5,12.8,540.0,685.89,554.85
2018,2,27,15,15,866.0,78.5,2.5,12.8,498.0,653.94,531.14
2018,2,27,15,30,846.0,76.0,2.5,12.8,456.0,620.07,505.57
2018,2,27,15,45,816.0,73.5,2.45,12.4,409.0,578.59,473.98
2018,2,27,16,0,786.0,71.0,2.4,12.0,362.0,536.29,440.87
2018,2,27,16,15,684.5,69.0,2.4,11.3,297.5,458.06,378.63
2018,2,27,16,30,583.0,67.0,2.4,10.6,233.0,382.69,316.95
2018,2,27,16,45,562.5,59.5,2.45,9.95,194.5,344.23,283.49
2018,2,27,17,0,542.0,52.0,2.5,9.3,156.0,305.92,248.17
2018,2,27,17,15,392.5,43.0,2.6,8.9,106.5,216.61,170.62
2018,2,27,17,30,243.0,34.0,2.7,8.5,57.0,139.49,99.81
2018,2,27,17,45,140.5,20.5,2.75,8.1,32.0,74.4,0.0
2018,2,27,18,0,38.0,7.0,2.8,7.7,7.0,16.68,0.0
2018,2,27,18,15,19.0,3.5,2.75,7.55,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,28,6,45,0.5,4.5,1.95,6.4,4.5,4.42,0.0
2018,2,28,7,0,1.0,9.0,1.9,6.8,9.0,8.68,0.0
2018,2,28,7,15,0.5,19.5,2.0,7.3,19.5,18.82,9.8
2018,2,28,7,30,0.0,30.0,2.1,7.8,30.0,28.97,20.18
2018,2,28,7,45,0.0,40.5,2.2,8.25,40.5,39.12,29.8
2018,2,28,8,0,0.0,51.0,2.3,8.7,51.0,49.27,39.25
2018,2,28,8,15,3.5,73.5,2.35,9.0,74.5,69.88,54.99
2018,2,28,8,30,7.0,96.0,2.4,9.3,98.0,90.95,72.82
2018,2,28,8,45,27.0,122.0,2.45,9.65,132.5,115.07,92.23
2018,2,28,9,0,47.0,148.0,2.5,10.0,167.0,143.84,115.44
2018,2,28,9,15,80.0,178.0,2.55,10.25,215.0,181.34,145.48
2018,2,28,9,30,113.0,208.0,2.6,10.5,263.0,219.14,175.81
2018,2,28,9,45,237.0,213.5,2.6,10.75,340.0,270.6,215.69
2018,2,28,10,0,361.0,219.0,2.6,11.0,417.0,335.66,267.35
2018,2,28,10,15,355.0,231.0,2.65,11.1,435.0,361.26,289.07
2018,2,28,10,30,349.0,243.0,2.7,11.2,453.0,385.75,309.6
2018,2,28,10,45,208.5,259.5,2.75,11.3,386.5,347.44,279.67
2018,2,28,11,0,68.0,276.0,2.8,11.4,320.0,297.66,239.24
2018,2,28,11,15,68.5,288.0,2.85,11.45,333.5,312.97,251.5
2018,2,28,11,30,69.0,300.0,2.9,11.5,347.0,328.25,263.48
2018,2,28,11,45,60.5,297.5,2.9,11.5,339.0,324.15,260.02
2018,2,28,12,0,52.0,295.0,2.9,11.5,331.0,319.32,256.05
2018,2,28,12,15,32.0,255.5,2.9,11.45,277.5,270.21,216.79
2018,2,28,12,30,12.0,216.0,2.9,11.4,224.0,217.74,174.44
2018,2,28,12,45,11.0,211.0,2.9,11.35,218.5,212.71,170.57
2018,2,28,13,0,10.0,206.0,2.9,11.3,213.0,207.58,166.53
2018,2,28,13,15,13.0,216.0,2.9,11.2,225.0,220.05,176.9
2018,2,28,13,30,16.0,226.0,2.9,11.1,237.0,232.68,187.38
2018,2,28,13,45,26.0,227.0,2.9,11.0,244.0,245.74,198.5
2018,2,28,14,0,36.0,228.0,2.9,10.9,251.0,255.01,206.61
2018,2,28,14,15,41.0,214.0,2.85,10.8,239.0,244.98,199.04
2018,2,28,14,30,46.0,200.0,2.8,10.7,227.0,234.59,191.22
2018,2,28,14,45,27.0,178.5,2.75,10.65,194.0,199.44,162.34
2018,2,28,15,0,8.0,157.0,2.7,10.6,161.0,160.14,129.78
2018,2,28,15,15,23.5,159.0,2.7,10.6,170.0,177.77,145.25
2018,2,28,15,30,39.0,161.0,2.7,10.6,179.0,190.7,156.64
2018,2,28,15,45,28.5,136.0,2.65,10.45,148.5,157.44,129.05
2018,2,28,16,0,18.0,111.0,2.6,10.3,118.0,120.41,97.98
2018,2,28,16,15,85.5,103.0,2.55,10.15,128.5,158.89,131.74
2018,2,28,16,30,153.0,95.0,2.5,10.0,139.0,189.51,157.7
2018,2,28,16,45,180.0,83.0,2.5,9.9,125.5,184.85,152.69
2018,2,28,17,0,207.0,71.0,2.5,9.8,112.0,178.03,144.81
2018,2,28,17,15,148.5,54.0,2.55,9.75,79.0,129.07,101.31
2018,2,28,17,30,90.0,37.0,2.6,9.7,46.0,84.73,60.3
2018,2,28,17,45,51.5,21.5,2.65,9.65,26.0,45.95,0.0
2018,2,28,18,0,13.0,6.0,2.7,9.6,6.0,9.29,0.0
2018,2,28,18,15,6.5,3.0,2.7,9.6,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.9,10.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.05,10.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,3,1,6,45,1.0,3.0,4.5,10.8,3.0,2.95,0.0
2018,3,1,7,0,2.0,6.0,4.4,10.8,6.0,5.83,0.0
2018,3,1,7,15,1.0,9.5,4.3,10.8,9.5,9.16,1.91
2018,3,1,7,30,0.0,13.0,4.2,10.8,13.0,12.53,5.43
2018,3,1,7,45,0.0,22.0,4.1,10.85,22.0,21.22,13.44
2018,3,1,8,0,0.0,31.0,4.0,10.9,31.0,29.92,21.46
2018,3,1,8,15,0.0,39.5,4.05,10.9,39.5,38.14,27.39
2018,3,1,8,30,0.0,48.0,4.1,10.9,48.0,46.36,34.49
2018,3,1,8,45,9.0,75.0,4.15,10.95,78.5,73.73,57.5
2018,3,1,9,0,18.0,102.0,4.2,11.0,109.0,99.18,78.66
2018,3,1,9,15,16.5,117.0,4.25,11.05,124.0,115.7,92.55
2018,3,1,9,30,15.0,132.0,4.3,11.1,139.0,130.25,104.66
2018,3,1,9,45,93.5,185.0,4.3,11.15,236.0,201.14,162.07
2018,3,1,10,0,172.0,238.0,4.3,11.2,333.0,283.7,228.85
2018,3,1,10,15,256.5,245.5,4.35,11.25,396.5,333.8,269.37
2018,3,1,10,30,341.0,253.0,4.4,11.3,460.0,392.81,317.33
2018,3,1,10,45,439.5,228.0,4.45,11.3,506.5,433.88,351.57
2018,3,1,11,0,538.0,203.0,4.5,11.3,553.0,481.73,391.45
2018,3,1,11,15,535.5,217.0,4.6,11.35,573.5,513.14,417.09
2018,3,1,11,30,533.0,231.0,4.7,11.4,594.0,543.16,441.33
2018,3,1,11,45,689.5,183.5,4.75,11.4,660.0,613.34,499.19
2018,3,1,12,0,846.0,136.0,4.8,11.4,726.0,687.46,559.49
2018,3,1,12,15,857.0,131.0,4.85,11.4,730.5,708.74,576.78
2018,3,1,12,30,868.0,126.0,4.9,11.4,735.0,727.6,592.36
2018,3,1,12,45,705.5,171.5,4.95,11.45,664.0,673.72,549.03
2018,3,1,13,0,543.0,217.0,5.0,11.5,593.0,611.63,498.89
2018,3,1,13,15,358.0,259.5,5.05,11.55,505.5,523.48,427.07
2018,3,1,13,30,173.0,302.0,5.1,11.6,418.0,432.36,351.31
2018,3,1,13,45,252.0,276.5,5.15,11.6,439.5,470.71,384.59
2018,3,1,14,0,331.0,251.0,5.2,11.6,461.0,502.52,412.29
2018,3,1,14,15,328.0,241.5,5.2,11.65,441.5,490.48,403.18
2018,3,1,14,30,325.0,232.0,5.2,11.7,422.0,477.24,393.24
2018,3,1,14,45,246.5,217.0,5.25,11.7,356.0,404.87,334.58
2018,3,1,15,0,168.0,202.0,5.3,11.7,290.0,327.0,270.69
2018,3,1,15,15,126.5,178.5,5.3,11.7,242.0,272.71,226.0
2018,3,1,15,30,85.0,155.0,5.3,11.7,194.0,219.47,181.56
2018,3,1,15,45,166.0,146.0,5.25,11.55,212.0,258.02,215.68
2018,3,1,16,0,247.0,137.0,5.2,11.4,230.0,298.65,250.63
2018,3,1,16,15,211.5,125.0,5.15,11.2,197.0,260.09,217.84
2018,3,1,16,30,176.0,113.0,5.1,11.0,164.0,216.97,180.91
2018,3,1,16,45,142.0,94.0,5.05,10.8,130.5,174.86,144.33
2018,3,1,17,0,108.0,75.0,5.0,10.6,97.0,134.83,109.06
2018,3,1,17,15,70.0,56.0,5.05,10.5,68.5,95.47,74.18
2018,3,1,17,30,32.0,37.0,5.1,10.4,40.0,53.7,36.99
2018,3,1,17,45,18.5,21.5,5.2,10.3,23.0,29.78,0.0
2018,3,1,18,0,5.0,6.0,5.3,10.2,6.0,7.22,0.0
2018,3,1,18,15,2.5,3.0,5.4,10.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.7,9.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.85,8.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.4,7.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,6,45,59.0,12.0,2.0,6.6,15.0,11.8,0.0
2018,3,2,7,0,118.0,24.0,2.0,7.0,30.0,19.13,0.0
2018,3,2,7,15,158.5,38.0,2.15,7.35,56.0,29.53,19.44
2018,3,2,7,30,199.0,52.0,2.3,7.7,82.0,39.41,29.64
2018,3,2,7,45,341.0,63.5,2.4,8.0,138.0,46.89,36.93
2018,3,2,8,0,483.0,75.0,2.5,8.3,194.0,56.56,45.97
2018,3,2,8,15,489.5,89.5,2.65,8.5,232.5,95.49,61.19
2018,3,2,8,30,496.0,104.0,2.8,8.7,271.0,135.46,89.67
2018,3,2,8,45,537.0,111.5,2.95,8.95,316.0,175.45,121.13
2018,3,2,9,0,578.0,119.0,3.1,9.2,361.0,218.91,157.94
2018,3,2,9,15,632.0,120.5,3.3,9.3,411.0,263.52,196.7
2018,3,2,9,30,686.0,122.0,3.5,9.4,461.0,312.54,239.8
2018,3,2,9,45,516.0,158.5,3.7,9.55,424.5,319.3,252.5
2018,3,2,10,0,346.0,195.0,3.9,9.7,388.0,312.45,251.49
2018,3,2,10,15,215.0,233.5,4.0,9.8,355.5,308.94,250.59
2018,3,2,10,30,84.0,272.0,4.1,9.9,323.0,293.82,238.57
2018,3,2,10,45,106.5,288.0,4.25,10.0,356.0,324.86,263.81
2018,3,2,11,0,129.0,304.0,4.4,10.1,389.0,356.5,289.41
2018,3,2,11,15,79.0,249.5,4.45,10.1,302.0,283.93,230.73
2018,3,2,11,30,29.0,195.0,4.5,10.1,215.0,205.47,166.29
2018,3,2,11,45,43.0,222.0,4.6,10.1,252.0,241.7,196.27
2018,3,2,12,0,57.0,249.0,4.7,10.1,289.0,278.85,226.68
2018,3,2,12,15,61.5,256.5,4.75,10.05,300.0,291.46,237.01
2018,3,2,12,30,66.0,264.0,4.8,10.0,311.0,304.16,247.49
2018,3,2,12,45,39.0,241.5,4.85,9.95,269.0,264.95,215.23
2018,3,2,13,0,12.0,219.0,4.9,9.9,227.0,221.88,179.59
2018,3,2,13,15,94.5,225.5,4.9,9.8,289.0,295.9,242.81
2018,3,2,13,30,177.0,232.0,4.9,9.7,351.0,364.31,300.64
2018,3,2,13,45,287.0,244.5,4.85,9.65,430.5,464.06,383.15
2018,3,2,14,0,397.0,257.0,4.8,9.6,510.0,558.1,459.55
2018,3,2,14,15,479.5,220.5,4.7,9.5,512.5,584.76,482.66
2018,3,2,14,30,562.0,184.0,4.6,9.4,515.0,601.89,498.59
2018,3,2,14,45,460.5,195.0,4.5,9.3,456.0,537.68,446.47
2018,3,2,15,0,359.0,206.0,4.4,9.2,397.0,468.19,389.92
2018,3,2,15,15,313.0,196.5,4.4,9.2,353.5,422.61,353.23
2018,3,2,15,30,267.0,187.0,4.4,9.2,310.0,378.02,316.75
2018,3,2,15,45,179.0,163.0,4.2,8.95,242.0,285.83,240.05
2018,3,2,16,0,91.0,139.0,4.0,8.7,174.0,204.61,171.13
2018,3,2,16,15,51.5,86.0,3.9,8.55,105.5,115.84,95.45
2018,3,2,16,30,12.0,33.0,3.8,8.4,37.0,38.28,27.94
2018,3,2,16,45,6.0,23.5,3.75,8.25,25.5,25.72,16.87
2018,3,2,17,0,0.0,14.0,3.7,8.1,14.0,13.5,6.08
2018,3,2,17,15,10.5,11.5,3.65,7.95,12.5,16.31,8.27
2018,3,2,17,30,21.0,9.0,3.6,7.8,11.0,19.56,10.1
2018,3,2,17,45,10.5,5.0,3.6,7.65,6.0,8.47,0.0
2018,3,2,18,0,0.0,1.0,3.6,7.5,1.0,0.98,0.0
2018,3,2,18,15,0.0,0.5,3.55,7.35,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,3,6,45,39.5,13.0,1.85,7.05,15.5,12.78,0.0
2018,3,3,7,0,79.0,26.0,1.8,7.3,31.0,21.58,0.0
2018,3,3,7,15,182.5,43.0,1.85,7.45,68.0,33.6,23.22
2018,3,3,7,30,286.0,60.0,1.9,7.6,105.0,45.86,35.51
2018,3,3,7,45,239.0,53.0,1.95,7.75,99.5,38.42,29.35
2018,3,3,8,0,192.0,46.0,2.0,7.9,94.0,34.01,25.53
2018,3,3,8,15,135.5,34.0,2.05,7.9,71.5,33.3,18.83
2018,3,3,8,30,79.0,22.0,2.1,7.9,49.0,25.76,13.41
2018,3,3,8,45,74.0,65.5,2.15,7.95,93.5,72.14,53.91
2018,3,3,9,0,69.0,109.0,2.2,8.0,138.0,113.53,89.74
2018,3,3,9,15,268.5,133.0,2.25,8.05,264.0,187.2,145.78
2018,3,3,9,30,468.0,157.0,2.3,8.1,390.0,280.25,219.43
2018,3,3,9,45,357.5,163.0,2.35,8.2,349.0,269.97,215.48
2018,3,3,10,0,247.0,169.0,2.4,8.3,308.0,251.92,203.76
2018,3,3,10,15,135.0,146.5,2.4,8.35,223.0,196.78,160.01
2018,3,3,10,30,23.0,124.0,2.4,8.4,138.0,129.69,104.42
2018,3,3,10,45,11.5,97.0,2.45,8.4,104.0,99.37,78.98
2018,3,3,11,0,0.0,70.0,2.5,8.4,70.0,67.73,52.1
2018,3,3,11,15,22.0,150.0,2.55,8.45,165.0,157.29,127.41
2018,3,3,11,30,44.0,230.0,2.6,8.5,260.0,248.08,201.84
2018,3,3,11,45,162.5,277.0,2.6,8.5,391.5,371.53,302.73
2018,3,3,12,0,281.0,324.0,2.6,8.5,523.0,502.07,406.08
2018,3,3,12,15,335.5,313.0,2.7,8.5,551.0,537.19,434.1
2018,3,3,12,30,390.0,302.0,2.8,8.5,579.0,572.97,463.15
2018,3,3,12,45,441.5,279.5,2.85,8.55,590.5,598.55,484.25
2018,3,3,13,0,493.0,257.0,2.9,8.6,602.0,620.95,503.03
2018,3,3,13,15,402.5,271.5,2.95,8.55,549.5,575.87,467.34
2018,3,3,13,30,312.0,286.0,3.0,8.5,497.0,524.14,426.46
2018,3,3,13,45,238.5,270.0,3.1,8.5,428.5,456.44,373.25
2018,3,3,14,0,165.0,254.0,3.2,8.5,360.0,382.02,313.68
2018,3,3,14,15,286.5,241.0,3.2,8.4,415.0,462.96,381.88
2018,3,3,14,30,408.0,228.0,3.2,8.3,470.0,541.32,446.21
2018,3,3,14,45,428.5,207.0,3.25,8.25,448.0,530.15,438.55
2018,3,3,15,0,449.0,186.0,3.3,8.2,426.0,516.5,429.33
2018,3,3,15,15,524.0,155.0,3.3,8.2,414.5,525.31,438.54
2018,3,3,15,30,599.0,124.0,3.3,8.2,403.0,531.96,445.51
2018,3,3,15,45,546.5,119.5,3.15,8.05,354.5,480.35,403.59
2018,3,3,16,0,494.0,115.0,3.0,7.9,306.0,427.24,360.08
2018,3,3,16,15,512.5,97.5,2.9,7.7,272.5,406.19,342.72
2018,3,3,16,30,531.0,80.0,2.8,7.5,239.0,379.71,319.81
2018,3,3,16,45,557.0,65.5,2.7,7.35,205.5,357.19,298.66
2018,3,3,17,0,583.0,51.0,2.6,7.2,172.0,331.19,272.74
2018,3,3,17,15,472.0,43.5,2.55,7.0,124.0,255.02,204.74
2018,3,3,17,30,361.0,36.0,2.5,6.8,76.0,187.09,141.45
2018,3,3,17,45,218.0,23.0,2.5,6.65,43.5,105.95,30.74
2018,3,3,18,0,75.0,10.0,2.5,6.5,11.0,30.1,0.0
2018,3,3,18,15,37.5,5.0,2.5,6.4,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
