Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,4,6,45,110.0,11.0,0.5,5.7,18.0,10.81,0.0
2018,3,4,7,0,220.0,22.0,0.5,5.9,36.0,17.53,1.83
2018,3,4,7,15,383.0,31.5,0.45,6.35,82.5,23.83,15.18
2018,3,4,7,30,546.0,41.0,0.4,6.8,129.0,29.77,21.34
2018,3,4,7,45,627.0,46.0,0.4,7.2,180.5,34.51,25.99
2018,3,4,8,0,708.0,51.0,0.4,7.6,232.0,46.61,27.87
2018,3,4,8,15,753.0,54.5,0.45,8.15,283.0,90.52,45.92
2018,3,4,8,30,798.0,58.0,0.5,8.7,334.0,138.72,78.32
2018,3,4,8,45,828.5,60.5,0.5,9.25,383.0,187.6,117.87
2018,3,4,9,0,859.0,63.0,0.5,9.8,432.0,242.47,165.12
2018,3,4,9,15,877.5,66.0,0.5,10.15,476.5,292.66,209.88
2018,3,4,9,30,896.0,69.0,0.5,10.5,521.0,343.34,254.69
2018,3,4,9,45,910.5,72.5,0.5,10.85,561.5,393.29,298.04
2018,3,4,10,0,925.0,76.0,0.5,11.2,602.0,442.88,339.85
2018,3,4,10,15,936.5,77.0,0.45,11.3,635.5,488.24,377.15
2018,3,4,10,30,948.0,78.0,0.4,11.4,669.0,532.48,412.36
2018,3,4,10,45,792.5,130.0,0.4,11.5,637.5,535.0,415.66
2018,3,4,11,0,637.0,182.0,0.4,11.6,606.0,525.5,409.14
2018,3,4,11,15,710.0,165.0,0.35,11.75,649.0,574.86,446.4
2018,3,4,11,30,783.0,148.0,0.3,11.9,692.0,626.41,483.76
2018,3,4,11,45,763.5,157.5,0.25,12.0,694.5,645.85,496.64
2018,3,4,12,0,744.0,167.0,0.2,12.1,697.0,662.21,507.46
2018,3,4,12,15,474.0,250.0,0.2,12.2,588.0,574.65,441.24
2018,3,4,12,30,204.0,333.0,0.2,12.3,479.0,472.19,363.03
2018,3,4,12,45,192.0,328.5,0.25,12.35,465.0,464.45,359.01
2018,3,4,13,0,180.0,324.0,0.3,12.4,451.0,455.68,353.1
2018,3,4,13,15,384.5,265.0,0.3,12.4,529.5,553.62,429.82
2018,3,4,13,30,589.0,206.0,0.3,12.4,608.0,654.71,505.13
2018,3,4,13,45,632.5,186.0,0.35,12.4,605.5,668.84,515.86
2018,3,4,14,0,676.0,166.0,0.4,12.4,603.0,680.1,525.89
2018,3,4,14,15,786.0,128.0,0.45,12.3,614.5,715.16,553.98
2018,3,4,14,30,896.0,90.0,0.5,12.2,626.0,743.33,575.17
2018,3,4,14,45,896.5,85.0,0.55,12.15,594.5,727.22,565.54
2018,3,4,15,0,897.0,80.0,0.6,12.1,563.0,708.07,554.37
2018,3,4,15,15,878.5,77.5,0.6,12.1,520.5,676.12,533.11
2018,3,4,15,30,860.0,75.0,0.6,12.1,478.0,645.73,511.59
2018,3,4,15,45,833.5,72.0,0.75,11.8,431.0,604.6,483.94
2018,3,4,16,0,807.0,69.0,0.9,11.5,384.0,562.44,454.21
2018,3,4,16,15,769.0,65.0,1.0,11.05,333.5,512.03,416.45
2018,3,4,16,30,731.0,61.0,1.1,10.6,283.0,462.0,377.22
2018,3,4,16,45,646.5,58.0,1.2,10.15,228.0,394.02,321.78
2018,3,4,17,0,562.0,55.0,1.3,9.7,173.0,328.6,266.32
2018,3,4,17,15,430.0,45.0,1.45,9.35,121.0,241.47,191.91
2018,3,4,17,30,298.0,35.0,1.6,9.0,69.0,164.74,124.1
2018,3,4,17,45,191.0,23.0,1.7,8.65,41.0,99.13,37.69
2018,3,4,18,0,84.0,11.0,1.8,8.3,13.0,33.78,0.0
2018,3,4,18,15,42.0,5.5,1.85,8.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.7,4.5,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.8,4.9,2.0,0.0,0.0
2018,3,5,6,45,147.5,14.5,2.9,5.3,23.5,14.25,0.0
2018,3,5,7,0,277.0,26.0,3.0,5.7,45.0,21.34,6.25
2018,3,5,7,15,415.5,35.0,3.05,6.05,90.5,26.87,17.94
2018,3,5,7,30,554.0,44.0,3.1,6.4,136.0,32.19,23.5
2018,3,5,7,45,627.0,50.0,3.2,6.75,187.5,34.64,26.07
2018,3,5,8,0,700.0,56.0,3.3,7.1,239.0,54.47,32.2
2018,3,5,8,15,745.5,60.5,3.35,7.6,291.0,99.05,52.68
2018,3,5,8,30,791.0,65.0,3.4,8.1,343.0,148.02,86.97
2018,3,5,8,45,821.5,68.0,3.4,8.55,392.0,197.14,127.89
2018,3,5,9,0,852.0,71.0,3.4,9.0,441.0,248.54,173.65
2018,3,5,9,15,872.5,73.5,3.35,9.5,485.5,298.77,219.73
2018,3,5,9,30,893.0,76.0,3.3,10.0,530.0,353.14,268.92
2018,3,5,9,45,910.5,77.0,3.25,10.45,570.5,401.93,312.88
2018,3,5,10,0,928.0,78.0,3.2,10.9,611.0,450.57,355.64
2018,3,5,10,15,940.0,79.0,3.15,11.3,644.5,496.35,395.07
2018,3,5,10,30,952.0,80.0,3.1,11.7,678.0,541.03,432.49
2018,3,5,10,45,960.5,81.0,3.0,12.05,704.5,582.56,466.34
2018,3,5,11,0,969.0,82.0,2.9,12.4,731.0,622.31,497.81
2018,3,5,11,15,974.5,82.5,2.75,12.65,750.0,657.8,525.18
2018,3,5,11,30,980.0,83.0,2.6,12.9,769.0,690.92,550.01
2018,3,5,11,45,983.0,83.0,2.45,13.15,779.5,719.4,570.74
2018,3,5,12,0,986.0,83.0,2.3,13.4,790.0,745.07,588.35
2018,3,5,12,15,987.0,83.0,2.2,13.55,792.0,766.42,602.38
2018,3,5,12,30,988.0,83.0,2.1,13.7,794.0,784.65,614.14
2018,3,5,12,45,987.0,82.5,2.0,13.8,788.0,797.74,622.35
2018,3,5,13,0,986.0,82.0,1.9,13.9,782.0,807.51,628.28
2018,3,5,13,15,982.5,81.5,1.85,14.0,767.5,812.09,631.12
2018,3,5,13,30,979.0,81.0,1.8,14.1,753.0,813.29,631.75
2018,3,5,13,45,973.0,80.0,1.75,14.15,730.5,808.74,628.62
2018,3,5,14,0,967.0,79.0,1.7,14.2,708.0,800.87,623.34
2018,3,5,14,15,958.5,77.5,1.65,14.2,678.0,787.39,614.38
2018,3,5,14,30,950.0,76.0,1.6,14.2,648.0,770.8,603.36
2018,3,5,14,45,937.5,74.0,1.6,14.15,611.0,747.85,588.47
2018,3,5,15,0,925.0,72.0,1.6,14.1,574.0,722.2,571.64
2018,3,5,15,15,907.5,70.0,1.6,14.1,531.5,690.69,550.33
2018,3,5,15,30,890.0,68.0,1.6,14.1,489.0,657.12,526.64
2018,3,5,15,45,865.5,65.5,1.45,13.8,441.5,616.82,496.21
2018,3,5,16,0,841.0,63.0,1.3,13.5,394.0,578.86,466.75
2018,3,5,16,15,803.5,60.0,1.25,12.95,343.0,528.62,428.19
2018,3,5,16,30,766.0,57.0,1.2,12.4,292.0,478.68,388.49
2018,3,5,16,45,648.5,57.0,1.2,11.85,231.5,396.24,321.82
2018,3,5,17,0,531.0,57.0,1.2,11.3,171.0,319.04,257.44
2018,3,5,17,15,438.5,46.5,1.25,10.95,124.0,248.18,196.39
2018,3,5,17,30,346.0,36.0,1.3,10.6,77.0,184.4,138.93
2018,3,5,17,45,222.0,24.0,1.35,10.25,45.5,111.62,50.87
2018,3,5,18,0,98.0,12.0,1.4,9.9,14.0,38.89,0.0
2018,3,5,18,15,49.0,6.0,1.45,9.75,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.75,5.9,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,6.4,2.0,0.0,0.0
2018,3,6,6,45,83.5,15.0,2.9,6.9,20.0,14.74,0.0
2018,3,6,7,0,145.0,27.0,3.0,7.4,38.0,21.16,8.04
2018,3,6,7,15,305.5,38.0,3.0,7.8,83.5,29.41,20.15
2018,3,6,7,30,466.0,49.0,3.0,8.2,129.0,36.43,27.18
2018,3,6,7,45,547.5,55.0,3.05,8.65,178.5,38.59,29.47
2018,3,6,8,0,629.0,61.0,3.1,9.1,228.0,57.02,33.16
2018,3,6,8,15,598.0,78.0,3.15,9.55,262.5,103.45,60.79
2018,3,6,8,30,567.0,95.0,3.2,10.0,297.0,146.66,94.97
2018,3,6,8,45,667.5,90.5,3.2,10.5,360.0,190.66,128.3
2018,3,6,9,0,768.0,86.0,3.2,11.0,423.0,247.29,174.83
2018,3,6,9,15,697.5,111.5,3.15,11.45,441.0,286.12,213.29
2018,3,6,9,30,627.0,137.0,3.1,11.9,459.0,320.87,247.04
2018,3,6,9,45,615.0,150.5,3.0,12.4,486.0,359.03,280.89
2018,3,6,10,0,603.0,164.0,2.9,12.9,513.0,395.22,312.05
2018,3,6,10,15,715.5,140.5,2.8,13.25,577.0,451.56,357.95
2018,3,6,10,30,828.0,117.0,2.7,13.6,641.0,517.21,410.5
2018,3,6,10,45,784.0,136.5,2.55,13.95,648.5,542.75,430.83
2018,3,6,11,0,740.0,156.0,2.4,14.3,656.0,565.44,448.14
2018,3,6,11,15,728.0,165.0,2.3,14.55,667.5,592.66,468.77
2018,3,6,11,30,716.0,174.0,2.2,14.8,679.0,617.3,486.85
2018,3,6,11,45,839.0,131.0,2.1,15.05,730.5,677.29,532.62
2018,3,6,12,0,962.0,88.0,2.0,15.3,782.0,738.62,577.7
2018,3,6,12,15,962.5,88.0,1.85,15.45,784.0,759.16,590.15
2018,3,6,12,30,963.0,88.0,1.7,15.6,786.0,776.64,600.63
2018,3,6,12,45,962.0,87.5,1.6,15.75,780.0,789.39,608.21
2018,3,6,13,0,961.0,87.0,1.5,15.9,774.0,798.91,613.57
2018,3,6,13,15,953.0,87.5,1.4,16.05,757.5,801.01,613.86
2018,3,6,13,30,945.0,88.0,1.3,16.2,741.0,799.8,612.02
2018,3,6,13,45,938.5,87.5,1.2,16.3,719.0,795.41,608.21
2018,3,6,14,0,932.0,87.0,1.1,16.4,697.0,787.82,602.33
2018,3,6,14,15,882.0,93.0,1.0,16.45,650.5,752.18,577.28
2018,3,6,14,30,832.0,99.0,0.9,16.5,604.0,717.92,553.46
2018,3,6,14,45,794.5,101.0,0.8,16.5,560.5,683.42,529.45
2018,3,6,15,0,757.0,103.0,0.7,16.5,517.0,647.39,503.83
2018,3,6,15,15,755.0,94.0,0.7,16.5,480.5,622.16,486.88
2018,3,6,15,30,753.0,85.0,0.7,16.5,444.0,594.46,467.62
2018,3,6,15,45,694.5,87.5,0.55,16.2,393.5,544.06,429.48
2018,3,6,16,0,636.0,90.0,0.4,15.9,343.0,493.12,390.53
2018,3,6,16,15,545.0,91.5,0.4,15.5,288.5,424.22,338.46
2018,3,6,16,30,454.0,93.0,0.4,15.1,234.0,357.1,286.33
2018,3,6,16,45,407.0,81.0,0.4,14.65,190.5,304.92,244.62
2018,3,6,17,0,360.0,69.0,0.4,14.2,147.0,255.4,203.41
2018,3,6,17,15,298.0,55.0,0.5,13.85,108.5,200.39,156.74
2018,3,6,17,30,236.0,41.0,0.6,13.5,70.0,150.32,112.38
2018,3,6,17,45,150.0,26.0,0.7,13.15,41.5,92.14,46.28
2018,3,6,18,0,64.0,11.0,0.8,12.8,13.0,28.7,0.0
2018,3,6,18,15,32.0,5.5,0.8,12.6,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.95,9.0,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.9,9.1,1.0,0.0,0.0
2018,3,7,6,45,3.0,6.5,1.85,9.2,6.5,6.39,0.0
2018,3,7,7,0,6.0,12.0,1.8,9.3,12.0,11.67,2.62
2018,3,7,7,15,3.0,21.0,1.8,9.6,21.0,20.26,12.14
2018,3,7,7,30,0.0,30.0,1.8,9.9,30.0,28.96,20.38
2018,3,7,7,45,0.0,42.0,1.8,10.2,42.0,40.56,31.11
2018,3,7,8,0,0.0,54.0,1.8,10.5,54.0,52.18,39.56
2018,3,7,8,15,5.0,75.0,1.7,11.0,77.0,72.11,56.39
2018,3,7,8,30,10.0,96.0,1.6,11.5,100.0,92.39,73.17
2018,3,7,8,45,71.0,140.5,1.5,12.0,172.0,140.63,110.73
2018,3,7,9,0,132.0,185.0,1.4,12.5,244.0,193.53,151.86
2018,3,7,9,15,242.0,195.0,1.5,13.05,316.0,238.29,185.23
2018,3,7,9,30,352.0,205.0,1.6,13.6,388.0,296.86,230.63
2018,3,7,9,45,445.5,194.5,1.7,14.2,443.5,338.15,263.29
2018,3,7,10,0,539.0,184.0,1.8,14.8,499.0,389.55,304.27
2018,3,7,10,15,580.5,179.0,1.95,15.1,535.0,428.95,336.61
2018,3,7,10,30,622.0,174.0,2.1,15.4,571.0,469.96,369.94
2018,3,7,10,45,703.5,157.0,2.25,15.7,622.5,522.86,412.12
2018,3,7,11,0,785.0,140.0,2.4,16.0,674.0,581.11,457.8
2018,3,7,11,15,711.0,173.0,2.5,16.1,666.0,593.69,467.39
2018,3,7,11,30,637.0,206.0,2.6,16.2,658.0,601.7,473.24
2018,3,7,11,45,795.0,146.0,2.65,16.35,718.0,667.13,524.99
2018,3,7,12,0,953.0,86.0,2.7,16.5,778.0,735.17,576.93
2018,3,7,12,15,954.0,86.0,2.75,16.55,780.0,755.82,591.35
2018,3,7,12,30,955.0,86.0,2.8,16.6,782.0,773.46,604.04
2018,3,7,12,45,954.0,85.0,2.8,16.65,775.5,785.52,612.56
2018,3,7,13,0,953.0,84.0,2.8,16.7,769.0,794.37,618.94
2018,3,7,13,15,949.0,83.0,2.85,16.7,754.0,797.72,621.96
2018,3,7,13,30,945.0,82.0,2.9,16.7,739.0,797.78,622.83
2018,3,7,13,45,849.0,112.5,2.9,16.65,689.0,761.8,597.74
2018,3,7,14,0,753.0,143.0,2.9,16.6,639.0,722.61,570.42
2018,3,7,14,15,832.5,109.0,2.85,16.45,635.5,739.94,584.34
2018,3,7,14,30,912.0,75.0,2.8,16.3,632.0,750.22,592.82
2018,3,7,14,45,757.5,114.5,2.8,16.1,559.0,676.86,540.3
2018,3,7,15,0,603.0,154.0,2.8,15.9,486.0,600.36,481.7
2018,3,7,15,15,490.0,162.0,2.8,15.9,418.5,518.77,419.07
2018,3,7,15,30,377.0,170.0,2.8,15.9,351.0,443.85,360.13
2018,3,7,15,45,232.5,161.5,2.55,15.3,269.5,327.95,267.65
2018,3,7,16,0,88.0,153.0,2.3,14.7,188.0,213.43,173.72
2018,3,7,16,15,71.5,126.0,2.15,14.3,152.0,172.75,140.72
2018,3,7,16,30,55.0,99.0,2.0,13.9,116.0,132.65,107.4
2018,3,7,16,45,32.0,71.0,1.85,13.5,80.5,88.95,70.42
2018,3,7,17,0,9.0,43.0,1.7,13.1,45.0,45.64,33.37
2018,3,7,17,15,5.0,32.0,1.75,12.9,33.0,32.97,22.26
2018,3,7,17,30,1.0,21.0,1.8,12.7,21.0,20.63,11.39
2018,3,7,17,45,1.5,12.5,1.8,12.5,12.5,12.55,2.37
2018,3,7,18,0,2.0,4.0,1.8,12.3,4.0,4.5,0.0
2018,3,7,18,15,1.0,2.0,1.8,12.25,2.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,6,15,12.5,3.0,0.85,11.15,2.5,0.0,0.0
2018,3,8,6,30,25.0,6.0,0.8,11.4,5.0,0.0,0.0
2018,3,8,6,45,113.0,15.5,0.8,11.6,23.5,15.24,0.0
2018,3,8,7,0,201.0,25.0,0.8,11.8,42.0,19.3,8.83
2018,3,8,7,15,274.5,34.5,0.8,11.95,74.5,25.41,16.59
2018,3,8,7,30,348.0,44.0,0.8,12.1,107.0,31.16,22.21
2018,3,8,7,45,243.0,43.5,0.8,12.3,94.0,30.62,21.98
2018,3,8,8,0,138.0,43.0,0.8,12.5,81.0,35.48,21.85
2018,3,8,8,15,92.5,46.5,0.8,12.65,74.0,47.25,31.32
2018,3,8,8,30,47.0,50.0,0.8,12.8,67.0,52.49,37.35
2018,3,8,8,45,115.0,112.0,0.8,13.0,161.5,122.18,93.14
2018,3,8,9,0,183.0,174.0,0.8,13.2,256.0,197.59,152.71
2018,3,8,9,15,215.5,196.5,0.8,13.35,302.5,237.02,183.97
2018,3,8,9,30,248.0,219.0,0.8,13.5,349.0,276.19,215.13
2018,3,8,9,45,273.0,236.0,0.8,13.7,388.5,314.31,245.36
2018,3,8,10,0,298.0,253.0,0.8,13.9,428.0,354.37,276.73
2018,3,8,10,15,353.0,255.0,0.8,14.1,473.5,396.76,309.49
2018,3,8,10,30,408.0,257.0,0.8,14.3,519.0,442.73,344.68
2018,3,8,10,45,439.5,256.5,0.8,14.5,549.0,475.86,369.9
2018,3,8,11,0,471.0,256.0,0.8,14.7,579.0,511.62,396.8
2018,3,8,11,15,507.0,250.0,0.85,14.95,605.5,545.79,422.62
2018,3,8,11,30,543.0,244.0,0.9,15.2,632.0,580.62,448.68
2018,3,8,11,45,626.5,214.5,0.95,15.4,668.0,625.4,482.66
2018,3,8,12,0,710.0,185.0,1.0,15.6,704.0,671.13,516.94
2018,3,8,12,15,750.0,167.5,1.05,15.7,717.0,698.74,537.7
2018,3,8,12,30,790.0,150.0,1.1,15.8,730.0,724.52,557.29
2018,3,8,12,45,704.0,180.5,1.15,15.85,694.0,705.42,542.88
2018,3,8,13,0,618.0,211.0,1.2,15.9,658.0,681.52,525.33
2018,3,8,13,15,643.5,200.0,1.25,15.8,657.5,696.37,537.89
2018,3,8,13,30,669.0,189.0,1.3,15.7,657.0,709.01,548.48
2018,3,8,13,45,520.0,228.5,1.35,15.55,585.5,637.14,495.41
2018,3,8,14,0,371.0,268.0,1.4,15.4,514.0,560.92,438.58
2018,3,8,14,15,467.0,228.5,1.4,15.3,524.5,596.96,468.78
2018,3,8,14,30,563.0,189.0,1.4,15.2,535.0,622.94,490.58
2018,3,8,14,45,537.0,184.5,1.4,15.05,499.5,593.64,469.48
2018,3,8,15,0,511.0,180.0,1.4,14.9,464.0,563.27,447.83
2018,3,8,15,15,535.5,160.0,1.4,14.9,437.5,549.65,439.23
2018,3,8,15,30,560.0,140.0,1.4,14.9,411.0,532.86,427.84
2018,3,8,15,45,463.5,142.0,1.4,14.6,352.0,460.95,372.71
2018,3,8,16,0,367.0,144.0,1.4,14.3,293.0,393.02,319.69
2018,3,8,16,15,482.0,110.5,1.35,13.85,280.0,410.76,335.6
2018,3,8,16,30,597.0,77.0,1.3,13.4,267.0,422.12,344.53
2018,3,8,16,45,535.5,69.0,1.25,12.95,217.5,361.01,294.09
2018,3,8,17,0,474.0,61.0,1.2,12.5,168.0,303.22,245.22
2018,3,8,17,15,376.0,51.0,1.3,12.15,122.5,231.79,184.26
2018,3,8,17,30,278.0,41.0,1.4,11.8,77.0,167.22,127.65
2018,3,8,17,45,179.5,27.0,1.5,11.4,46.0,105.53,62.77
2018,3,8,18,0,81.0,13.0,1.6,11.0,15.0,35.94,0.0
2018,3,8,18,15,40.5,6.5,1.65,10.9,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,6,15,7.5,1.5,1.6,9.4,1.5,0.0,0.0
2018,3,9,6,30,15.0,3.0,1.7,9.7,3.0,0.0,0.0
2018,3,9,6,45,7.5,9.5,1.75,10.05,9.5,9.34,0.0
2018,3,9,7,0,0.0,16.0,1.8,10.4,16.0,15.44,6.49
2018,3,9,7,15,64.0,31.0,1.9,10.65,43.0,25.8,17.08
2018,3,9,7,30,128.0,46.0,2.0,10.9,70.0,37.48,27.98
2018,3,9,7,45,66.5,64.5,2.05,11.2,77.0,55.5,44.44
2018,3,9,8,0,5.0,83.0,2.1,11.5,84.0,77.88,61.25
2018,3,9,8,15,9.5,107.0,2.05,11.85,110.0,100.35,79.96
2018,3,9,8,30,14.0,131.0,2.0,12.2,136.0,123.5,98.92
2018,3,9,8,45,28.0,153.0,1.95,12.55,165.0,143.75,114.85
2018,3,9,9,0,42.0,175.0,1.9,12.9,194.0,169.01,134.87
2018,3,9,9,15,69.0,201.0,1.85,13.3,236.0,202.94,161.49
2018,3,9,9,30,96.0,227.0,1.8,13.7,278.0,239.65,190.25
2018,3,9,9,45,165.0,243.5,1.75,14.05,338.5,283.99,224.52
2018,3,9,10,0,234.0,260.0,1.7,14.4,399.0,337.53,266.08
2018,3,9,10,15,258.5,272.0,1.7,14.65,433.0,369.54,291.06
2018,3,9,10,30,283.0,284.0,1.7,14.9,467.0,405.77,319.11
2018,3,9,10,45,283.0,298.0,1.75,15.15,487.0,431.85,339.07
2018,3,9,11,0,283.0,312.0,1.8,15.4,507.0,457.45,358.41
2018,3,9,11,15,296.0,320.0,1.8,15.5,528.5,484.89,379.15
2018,3,9,11,30,309.0,328.0,1.8,15.6,550.0,512.42,399.75
2018,3,9,11,45,321.0,330.0,1.8,15.7,563.5,533.52,415.5
2018,3,9,12,0,333.0,332.0,1.8,15.8,577.0,554.25,430.93
2018,3,9,12,15,288.0,342.5,1.8,15.8,554.5,542.35,421.35
2018,3,9,12,30,243.0,353.0,1.8,15.8,532.0,525.28,408.12
2018,3,9,12,45,186.5,350.5,1.8,15.8,487.5,487.01,378.98
2018,3,9,13,0,130.0,348.0,1.8,15.8,443.0,446.74,348.07
2018,3,9,13,15,100.5,333.5,1.8,15.8,406.0,408.69,319.37
2018,3,9,13,30,71.0,319.0,1.8,15.8,369.0,373.75,292.63
2018,3,9,13,45,68.5,307.5,1.8,15.75,354.5,361.88,284.15
2018,3,9,14,0,66.0,296.0,1.8,15.7,340.0,349.67,275.28
2018,3,9,14,15,87.5,288.0,1.8,15.6,343.5,358.86,283.62
2018,3,9,14,30,109.0,280.0,1.8,15.5,347.0,367.41,291.4
2018,3,9,14,45,168.0,263.5,1.8,15.4,360.5,399.86,318.58
2018,3,9,15,0,227.0,247.0,1.8,15.3,374.0,423.15,338.49
2018,3,9,15,15,238.0,227.0,1.8,15.3,351.5,406.53,326.58
2018,3,9,15,30,249.0,207.0,1.8,15.3,329.0,395.74,319.15
2018,3,9,15,45,240.0,187.0,1.8,14.85,295.0,363.42,294.91
2018,3,9,16,0,231.0,167.0,1.8,14.4,261.0,330.67,269.91
2018,3,9,16,15,211.5,147.0,1.7,14.0,225.0,291.55,238.84
2018,3,9,16,30,192.0,127.0,1.6,13.6,189.0,252.97,207.53
2018,3,9,16,45,173.0,107.0,1.5,13.2,155.5,208.85,170.94
2018,3,9,17,0,154.0,87.0,1.4,12.8,122.0,178.59,144.85
2018,3,9,17,15,123.5,67.5,1.4,12.55,91.0,132.65,105.12
2018,3,9,17,30,93.0,48.0,1.4,12.3,60.0,94.93,71.68
2018,3,9,17,45,62.0,30.5,1.4,12.0,37.0,61.11,36.54
2018,3,9,18,0,31.0,13.0,1.4,11.7,14.0,21.74,0.0
2018,3,9,18,15,15.5,6.5,1.4,11.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.3,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.5,0.45,10.5,3.5,3.44,0.0
2018,3,10,7,0,0.0,6.0,0.3,10.6,6.0,5.78,0.0
2018,3,10,7,15,0.0,8.0,0.4,10.75,8.0,7.71,1.19
2018,3,10,7,30,0.0,10.0,0.5,10.9,10.0,9.64,3.06
2018,3,10,7,45,0.0,22.0,0.55,11.05,22.0,21.22,13.66
2018,3,10,8,0,0.0,34.0,0.6,11.2,34.0,32.82,22.86
2018,3,10,8,15,0.0,33.0,0.5,11.4,33.0,31.85,22.0
2018,3,10,8,30,0.0,32.0,0.4,11.6,32.0,30.89,21.12
2018,3,10,8,45,0.0,34.5,0.3,11.8,34.5,33.31,23.13
2018,3,10,9,0,0.0,37.0,0.2,12.0,37.0,35.73,25.12
2018,3,10,9,15,0.0,42.0,0.25,12.2,42.0,40.58,29.13
2018,3,10,9,30,0.0,47.0,0.3,12.4,47.0,45.42,33.1
2018,3,10,9,45,0.0,50.0,0.3,12.6,50.0,48.33,35.42
2018,3,10,10,0,0.0,53.0,0.3,12.8,53.0,51.24,37.73
2018,3,10,10,15,0.0,73.0,0.35,12.95,73.0,70.62,53.76
2018,3,10,10,30,0.0,93.0,0.4,13.1,93.0,90.02,69.58
2018,3,10,10,45,0.0,106.0,0.4,13.2,106.0,102.51,79.59
2018,3,10,11,0,0.0,119.0,0.4,13.3,119.0,115.01,89.57
2018,3,10,11,15,0.0,113.5,0.4,13.35,113.5,109.78,85.17
2018,3,10,11,30,0.0,108.0,0.4,13.4,108.0,104.53,80.83
2018,3,10,11,45,0.5,124.5,0.45,13.45,125.0,120.81,94.0
2018,3,10,12,0,1.0,141.0,0.5,13.5,142.0,137.18,107.1
2018,3,10,12,15,2.5,160.0,0.55,13.55,162.0,156.77,122.76
2018,3,10,12,30,4.0,179.0,0.6,13.6,182.0,176.53,138.45
2018,3,10,12,45,5.5,191.5,0.65,13.6,195.5,190.11,149.24
2018,3,10,13,0,7.0,204.0,0.7,13.6,209.0,203.81,160.17
2018,3,10,13,15,7.5,206.0,0.7,13.65,211.5,206.53,162.34
2018,3,10,13,30,8.0,208.0,0.7,13.7,214.0,209.27,164.62
2018,3,10,13,45,11.0,216.5,0.7,13.7,224.0,220.45,173.68
2018,3,10,14,0,14.0,225.0,0.7,13.7,234.0,231.75,182.83
2018,3,10,14,15,33.5,244.5,0.7,13.7,265.5,272.62,215.58
2018,3,10,14,30,53.0,264.0,0.7,13.7,297.0,309.08,244.43
2018,3,10,14,45,58.0,249.5,0.65,13.7,283.5,298.39,236.44
2018,3,10,15,0,63.0,235.0,0.6,13.7,270.0,287.29,228.44
2018,3,10,15,15,68.5,221.0,0.6,13.7,256.5,276.67,220.93
2018,3,10,15,30,74.0,207.0,0.6,13.7,243.0,265.61,212.99
2018,3,10,15,45,72.0,184.5,0.45,13.55,217.0,239.59,192.69
2018,3,10,16,0,70.0,162.0,0.3,13.4,191.0,213.28,171.96
2018,3,10,16,15,36.0,125.5,0.4,13.2,140.5,151.96,122.4
2018,3,10,16,30,2.0,89.0,0.5,13.0,90.0,89.11,70.22
2018,3,10,16,45,20.5,73.5,0.55,12.8,78.5,85.99,68.03
2018,3,10,17,0,39.0,58.0,0.6,12.6,67.0,77.73,60.86
2018,3,10,17,15,220.5,47.0,0.65,12.35,78.5,160.74,128.28
2018,3,10,17,30,402.0,36.0,0.7,12.1,90.0,211.92,162.56
2018,3,10,17,45,286.5,26.5,0.7,11.85,56.5,144.71,94.0
2018,3,10,18,0,171.0,17.0,0.7,11.6,23.0,66.68,0.0
2018,3,10,18,15,85.5,8.5,0.65,11.5,11.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,11,6,15,13.5,2.5,1.6,8.1,2.5,0.0,0.0
2018,3,11,6,30,27.0,5.0,1.6,8.6,5.0,4.91,0.0
2018,3,11,6,45,110.0,19.5,1.55,9.1,29.0,15.41,0.0
2018,3,11,7,0,193.0,34.0,1.5,9.6,53.0,26.34,16.24
2018,3,11,7,15,366.5,42.5,1.4,10.05,105.0,31.95,22.72
2018,3,11,7,30,540.0,51.0,1.3,10.5,157.0,36.54,27.29
2018,3,11,7,45,615.5,55.5,1.25,10.9,209.5,37.5,28.36
2018,3,11,8,0,691.0,60.0,1.2,11.3,262.0,78.7,41.69
2018,3,11,8,15,731.5,64.5,1.2,11.8,313.0,123.79,69.03
2018,3,11,8,30,772.0,69.0,1.2,12.3,364.0,172.73,106.53
2018,3,11,8,45,800.0,72.5,1.15,12.8,412.5,221.82,148.26
2018,3,11,9,0,828.0,76.0,1.1,13.3,461.0,272.93,193.0
2018,3,11,9,15,849.0,78.5,1.15,13.7,505.5,322.8,237.24
2018,3,11,9,30,870.0,81.0,1.2,14.1,550.0,376.86,284.08
2018,3,11,9,45,886.0,82.5,1.2,14.5,589.5,424.97,325.19
2018,3,11,10,0,902.0,84.0,1.2,14.9,629.0,472.84,364.93
2018,3,11,10,15,832.5,112.5,1.3,15.25,636.0,501.93,389.97
2018,3,11,10,30,763.0,141.0,1.4,15.6,643.0,524.85,409.16
2018,3,11,10,45,728.0,160.5,1.45,15.95,654.0,553.89,431.76
2018,3,11,11,0,693.0,180.0,1.5,16.3,665.0,578.95,450.59
2018,3,11,11,15,717.5,176.5,1.55,16.55,689.5,615.23,478.09
2018,3,11,11,30,742.0,173.0,1.6,16.8,714.0,650.95,504.68
2018,3,11,11,45,722.5,184.0,1.65,17.05,716.5,670.14,518.37
2018,3,11,12,0,703.0,195.0,1.7,17.3,719.0,686.36,529.84
2018,3,11,12,15,648.0,219.0,1.7,17.45,702.5,686.87,529.11
2018,3,11,12,30,593.0,243.0,1.7,17.6,686.0,682.4,524.86
2018,3,11,12,45,674.5,207.0,1.75,17.75,707.0,719.79,553.85
2018,3,11,13,0,756.0,171.0,1.8,17.9,728.0,754.67,580.59
2018,3,11,13,15,837.0,136.5,1.75,17.95,742.0,787.14,603.12
2018,3,11,13,30,918.0,102.0,1.7,18.0,756.0,814.99,622.02
2018,3,11,13,45,921.0,97.5,1.65,18.1,737.0,813.41,620.57
2018,3,11,14,0,924.0,93.0,1.6,18.2,718.0,808.56,617.31
2018,3,11,14,15,896.5,96.5,1.5,18.15,681.5,785.97,601.75
2018,3,11,14,30,869.0,100.0,1.4,18.1,645.0,764.47,587.17
2018,3,11,14,45,856.0,96.5,1.35,18.1,608.0,740.33,571.18
2018,3,11,15,0,843.0,93.0,1.3,18.1,571.0,713.69,553.43
2018,3,11,15,15,843.5,87.0,1.3,18.1,535.5,691.33,539.17
2018,3,11,15,30,844.0,81.0,1.3,18.1,500.0,666.18,522.56
2018,3,11,15,45,803.5,78.0,1.1,17.9,446.5,615.35,484.54
2018,3,11,16,0,763.0,75.0,0.9,17.7,393.0,564.36,445.91
2018,3,11,16,15,695.0,75.5,0.9,17.25,337.5,503.83,400.96
2018,3,11,16,30,627.0,76.0,0.9,16.8,282.0,444.11,355.22
2018,3,11,16,45,578.5,68.5,0.9,16.35,234.0,388.31,311.07
2018,3,11,17,0,530.0,61.0,0.9,15.9,186.0,334.79,266.89
2018,3,11,17,15,460.0,51.5,0.95,15.4,141.0,272.5,214.32
2018,3,11,17,30,390.0,42.0,1.0,14.9,96.0,215.21,163.97
2018,3,11,17,45,255.0,29.5,1.05,14.4,59.0,138.58,91.97
2018,3,11,18,0,120.0,17.0,1.1,13.9,22.0,52.15,0.0
2018,3,11,18,15,60.0,8.5,1.1,13.65,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,12,6,15,21.0,4.0,2.2,11.15,4.0,0.0,0.0
2018,3,12,6,30,42.0,8.0,2.2,11.4,8.0,7.86,0.0
2018,3,12,6,45,177.5,22.0,2.25,11.65,38.0,17.43,0.0
2018,3,12,7,0,313.0,36.0,2.3,11.9,68.0,28.94,18.56
2018,3,12,7,15,411.0,45.0,2.25,12.2,112.5,33.98,24.34
2018,3,12,7,30,509.0,54.0,2.2,12.5,157.0,38.86,29.14
2018,3,12,7,45,570.5,61.0,2.15,12.8,206.5,41.86,32.03
2018,3,12,8,0,632.0,68.0,2.1,13.1,256.0,82.49,45.1
2018,3,12,8,15,394.0,88.0,2.15,13.6,212.0,110.12,71.13
2018,3,12,8,30,156.0,108.0,2.2,14.1,168.0,116.41,86.07
2018,3,12,8,45,118.5,150.0,2.25,14.6,199.0,157.51,121.83
2018,3,12,9,0,81.0,192.0,2.3,15.1,230.0,194.42,153.25
2018,3,12,9,15,103.5,210.0,2.4,15.5,263.5,222.77,175.49
2018,3,12,9,30,126.0,228.0,2.5,15.9,297.0,249.97,196.89
2018,3,12,9,45,227.5,237.0,2.65,16.25,371.5,303.22,238.3
2018,3,12,10,0,329.0,246.0,2.8,16.6,446.0,368.49,289.4
2018,3,12,10,15,383.0,249.5,2.85,16.75,494.5,413.93,325.32
2018,3,12,10,30,437.0,253.0,2.9,16.9,543.0,461.32,362.61
2018,3,12,10,45,455.5,255.0,2.95,17.0,567.0,492.55,387.23
2018,3,12,11,0,474.0,257.0,3.0,17.1,591.0,523.99,411.8
2018,3,12,11,15,278.5,280.0,3.05,17.15,477.5,441.27,347.22
2018,3,12,11,30,83.0,303.0,3.1,17.2,364.0,345.21,270.46
2018,3,12,11,45,64.0,292.0,3.15,17.25,339.5,325.52,255.23
2018,3,12,12,0,45.0,281.0,3.2,17.3,315.0,304.44,238.53
2018,3,12,12,15,60.5,293.5,3.25,17.35,339.0,330.05,258.81
2018,3,12,12,30,76.0,306.0,3.3,17.4,363.0,356.24,279.36
2018,3,12,12,45,71.0,285.0,3.35,17.45,338.0,334.15,262.39
2018,3,12,13,0,66.0,264.0,3.4,17.5,313.0,311.37,244.97
2018,3,12,13,15,143.5,291.0,3.45,17.5,394.5,404.58,319.24
2018,3,12,13,30,221.0,318.0,3.5,17.5,476.0,494.63,389.39
2018,3,12,13,45,135.5,285.0,3.55,17.45,381.0,396.71,313.15
2018,3,12,14,0,50.0,252.0,3.6,17.4,286.0,292.17,230.56
2018,3,12,14,15,46.0,231.0,3.6,17.3,261.5,268.21,212.42
2018,3,12,14,30,42.0,210.0,3.6,17.2,237.0,243.94,193.67
2018,3,12,14,45,21.0,135.0,3.6,17.05,148.5,150.64,118.84
2018,3,12,15,0,0.0,60.0,3.6,16.9,60.0,58.01,42.66
2018,3,12,15,15,20.5,74.0,3.6,16.9,84.0,87.6,68.03
2018,3,12,15,30,41.0,88.0,3.6,16.9,108.0,115.42,91.74
2018,3,12,15,45,225.0,77.0,3.45,16.5,173.0,239.06,197.85
2018,3,12,16,0,409.0,66.0,3.3,16.1,238.0,339.24,281.79
2018,3,12,16,15,473.5,67.0,3.2,15.8,242.5,366.42,303.5
2018,3,12,16,30,538.0,68.0,3.1,15.5,247.0,387.98,320.01
2018,3,12,16,45,529.5,66.5,3.0,15.15,218.5,362.91,297.86
2018,3,12,17,0,521.0,65.0,2.9,14.8,190.0,336.87,273.84
2018,3,12,17,15,292.5,41.0,2.95,14.6,108.0,189.25,151.03
2018,3,12,17,30,64.0,17.0,3.0,14.4,26.0,46.88,32.69
2018,3,12,17,45,34.5,10.5,3.05,14.2,15.0,26.68,14.12
2018,3,12,18,0,5.0,4.0,3.1,14.0,4.0,5.42,0.0
2018,3,12,18,15,2.5,2.0,3.1,13.95,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,12.4,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,12.3,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,3.1,12.2,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,3.1,12.1,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.0,3.0,12.1,7.0,6.74,0.32
2018,3,13,7,30,0.0,8.0,2.9,12.1,8.0,7.71,1.28
2018,3,13,7,45,0.0,10.0,2.85,12.05,10.0,9.64,3.07
2018,3,13,8,0,0.0,12.0,2.8,12.0,12.0,11.57,4.36
2018,3,13,8,15,0.0,15.5,2.85,12.1,15.5,14.95,7.28
2018,3,13,8,30,0.0,19.0,2.9,12.2,19.0,18.33,10.16
2018,3,13,8,45,0.0,25.5,2.9,12.3,25.5,24.62,15.51
2018,3,13,9,0,0.0,32.0,2.9,12.4,32.0,30.9,20.81
2018,3,13,9,15,0.0,37.5,3.0,12.6,37.5,36.23,25.24
2018,3,13,9,30,0.0,43.0,3.1,12.8,43.0,41.55,29.64
2018,3,13,9,45,1.5,68.5,3.15,12.95,69.5,66.85,50.79
2018,3,13,10,0,3.0,94.0,3.2,13.1,96.0,92.3,71.83
2018,3,13,10,15,39.0,174.0,3.25,13.3,200.0,184.04,147.1
2018,3,13,10,30,75.0,254.0,3.3,13.5,304.0,278.86,223.09
2018,3,13,10,45,323.5,240.5,3.35,13.65,468.5,408.16,327.66
2018,3,13,11,0,572.0,227.0,3.4,13.8,633.0,557.21,445.07
2018,3,13,11,15,689.0,188.5,3.45,13.9,689.0,615.78,491.37
2018,3,13,11,30,806.0,150.0,3.5,14.0,745.0,678.99,541.23
2018,3,13,11,45,690.5,200.5,3.55,14.1,715.0,671.2,533.49
2018,3,13,12,0,575.0,251.0,3.6,14.2,685.0,655.91,520.15
2018,3,13,12,15,468.0,290.0,3.6,14.25,643.5,630.24,499.01
2018,3,13,12,30,361.0,329.0,3.6,14.3,602.0,597.12,472.01
2018,3,13,12,45,296.0,342.5,3.65,14.3,565.0,569.14,450.06
2018,3,13,13,0,231.0,356.0,3.7,14.3,528.0,534.81,423.06
2018,3,13,13,15,181.0,349.5,3.65,14.3,482.5,493.72,391.09
2018,3,13,13,30,131.0,343.0,3.6,14.3,437.0,451.44,357.91
2018,3,13,13,45,140.0,332.5,3.55,14.25,430.5,450.13,357.84
2018,3,13,14,0,149.0,322.0,3.5,14.2,424.0,448.16,357.13
2018,3,13,14,15,142.0,307.0,3.45,14.15,401.0,428.44,342.36
2018,3,13,14,30,135.0,292.0,3.4,14.1,378.0,408.17,327.18
2018,3,13,14,45,160.5,268.5,3.35,14.05,365.0,402.26,324.16
2018,3,13,15,0,186.0,245.0,3.3,14.0,352.0,394.69,319.74
2018,3,13,15,15,302.5,213.0,3.3,14.0,372.0,447.16,364.43
2018,3,13,15,30,419.0,181.0,3.3,14.0,392.0,493.48,403.34
2018,3,13,15,45,385.0,169.0,3.05,13.7,349.0,448.68,367.96
2018,3,13,16,0,351.0,157.0,2.8,13.4,306.0,396.92,327.07
2018,3,13,16,15,290.0,143.0,2.55,13.1,256.0,335.83,277.53
2018,3,13,16,30,229.0,129.0,2.3,12.8,206.0,278.1,229.88
2018,3,13,16,45,196.5,110.5,2.1,12.5,169.0,233.55,192.61
2018,3,13,17,0,164.0,92.0,1.9,12.2,132.0,190.93,156.15
2018,3,13,17,15,154.5,71.5,1.8,11.85,102.0,157.9,127.03
2018,3,13,17,30,145.0,51.0,1.7,11.5,72.0,124.96,97.07
2018,3,13,17,45,94.0,33.5,1.55,11.15,45.0,82.0,56.54
2018,3,13,18,0,43.0,16.0,1.4,10.8,18.0,35.13,0.0
2018,3,13,18,15,21.5,8.0,1.4,10.75,9.0,7.86,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,14,6,15,1.5,2.5,1.8,8.9,2.5,0.0,0.0
2018,3,14,6,30,3.0,5.0,1.9,9.3,5.0,4.91,0.0
2018,3,14,6,45,37.5,22.5,1.95,9.65,26.5,19.93,2.77
2018,3,14,7,0,72.0,40.0,2.0,10.0,48.0,34.57,24.1
2018,3,14,7,15,91.5,57.0,2.1,10.1,73.0,48.53,37.61
2018,3,14,7,30,111.0,74.0,2.2,10.2,98.0,62.14,50.38
2018,3,14,7,45,129.0,94.0,2.3,10.35,128.5,79.41,61.82
2018,3,14,8,0,147.0,114.0,2.4,10.5,159.0,105.74,80.22
2018,3,14,8,15,80.5,102.5,2.45,10.5,128.0,99.55,76.45
2018,3,14,8,30,14.0,91.0,2.5,10.5,97.0,89.48,70.68
2018,3,14,8,45,43.0,137.5,2.55,10.55,158.0,135.84,108.58
2018,3,14,9,0,72.0,184.0,2.6,10.6,219.0,186.72,149.94
2018,3,14,9,15,69.5,188.0,2.65,10.65,224.0,194.87,156.75
2018,3,14,9,30,67.0,192.0,2.7,10.7,229.0,202.38,163.04
2018,3,14,9,45,35.0,129.0,2.75,10.7,148.5,136.7,109.29
2018,3,14,10,0,3.0,66.0,2.8,10.7,68.0,65.19,49.64
2018,3,14,10,15,2.5,76.0,2.8,10.8,77.5,74.77,57.63
2018,3,14,10,30,2.0,86.0,2.8,10.9,87.0,84.31,65.47
2018,3,14,10,45,1.0,82.0,2.8,10.95,82.5,79.94,61.69
2018,3,14,11,0,0.0,78.0,2.8,11.0,78.0,75.5,57.88
