Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,1.0,93.0,2.8,11.05,93.5,90.7,70.47
2018,3,14,11,30,2.0,108.0,2.8,11.1,109.0,105.87,82.97
2018,3,14,11,45,249.5,170.0,2.8,11.2,359.0,339.95,278.72
2018,3,14,12,0,497.0,232.0,2.8,11.3,609.0,584.71,470.99
2018,3,14,12,15,731.0,159.0,2.8,11.35,714.5,697.94,559.52
2018,3,14,12,30,965.0,86.0,2.8,11.4,820.0,812.2,643.25
2018,3,14,12,45,633.5,188.0,2.85,11.5,668.0,679.11,542.8
2018,3,14,13,0,302.0,290.0,2.9,11.6,516.0,528.34,422.61
2018,3,14,13,15,246.0,311.5,2.9,11.65,493.5,511.22,408.95
2018,3,14,13,30,190.0,333.0,2.9,11.7,471.0,487.82,389.71
2018,3,14,13,45,248.5,318.0,2.9,11.75,492.5,526.16,421.14
2018,3,14,14,0,307.0,303.0,2.9,11.8,514.0,557.76,447.02
2018,3,14,14,15,324.0,278.5,2.9,11.85,493.0,545.36,438.74
2018,3,14,14,30,341.0,254.0,2.9,11.9,472.0,531.07,429.25
2018,3,14,14,45,390.5,221.0,2.95,11.9,457.0,537.2,436.33
2018,3,14,15,0,440.0,188.0,3.0,11.9,442.0,533.02,435.44
2018,3,14,15,15,455.5,171.5,3.0,11.9,418.0,518.76,425.55
2018,3,14,15,30,471.0,155.0,3.0,11.9,394.0,502.07,413.63
2018,3,14,15,45,641.5,112.5,3.05,11.8,405.5,559.38,462.07
2018,3,14,16,0,812.0,70.0,3.1,11.7,417.0,597.95,494.53
2018,3,14,16,15,787.0,65.5,3.1,11.45,368.5,552.58,458.39
2018,3,14,16,30,762.0,61.0,3.1,11.2,320.0,506.75,421.2
2018,3,14,16,45,713.0,57.0,3.05,11.0,268.0,448.82,372.62
2018,3,14,17,0,664.0,53.0,3.0,10.8,216.0,392.85,323.95
2018,3,14,17,15,584.0,46.5,2.95,10.4,165.5,326.0,264.97
2018,3,14,17,30,504.0,40.0,2.9,10.0,115.0,262.26,206.92
2018,3,14,17,45,358.0,31.0,2.9,9.65,73.5,178.9,129.01
2018,3,14,18,0,212.0,22.0,2.9,9.3,32.0,97.72,0.0
2018,3,14,18,15,106.0,11.0,2.9,9.1,16.0,38.5,0.0
2018,3,14,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,6,15,6.5,1.5,3.0,8.1,1.5,0.0,0.0
2018,3,15,6,30,13.0,3.0,3.1,8.5,3.0,2.95,0.0
2018,3,15,6,45,6.5,5.5,3.25,8.9,5.5,5.33,0.0
2018,3,15,7,0,0.0,8.0,3.4,9.3,8.0,7.71,1.05
2018,3,15,7,15,0.0,12.5,3.5,9.45,12.5,12.05,5.17
2018,3,15,7,30,0.0,17.0,3.6,9.6,17.0,16.39,9.24
2018,3,15,7,45,0.0,21.0,3.7,9.75,21.0,20.26,11.99
2018,3,15,8,0,0.0,25.0,3.8,9.9,25.0,24.12,15.36
2018,3,15,8,15,16.0,64.5,3.85,10.0,71.0,63.25,48.44
2018,3,15,8,30,32.0,104.0,3.9,10.1,117.0,102.19,80.89
2018,3,15,8,45,53.0,138.5,3.9,10.15,163.0,139.29,111.38
2018,3,15,9,0,74.0,173.0,3.9,10.2,209.0,178.61,143.64
2018,3,15,9,15,70.5,193.0,4.0,10.35,229.5,200.0,161.51
2018,3,15,9,30,67.0,213.0,4.1,10.5,250.0,221.14,178.95
2018,3,15,9,45,47.5,195.0,4.15,10.6,222.0,201.86,163.23
2018,3,15,10,0,28.0,177.0,4.2,10.7,194.0,179.84,145.07
2018,3,15,10,15,25.5,193.0,4.25,10.85,209.5,195.28,157.53
2018,3,15,10,30,23.0,209.0,4.3,11.0,225.0,210.6,169.74
2018,3,15,10,45,55.0,252.0,4.4,11.15,291.5,270.65,218.58
2018,3,15,11,0,87.0,295.0,4.5,11.3,358.0,333.29,268.9
2018,3,15,11,15,73.5,288.5,4.55,11.35,342.5,322.93,260.21
2018,3,15,11,30,60.0,282.0,4.6,11.4,327.0,311.33,250.66
2018,3,15,11,45,55.5,297.5,4.65,11.45,339.5,325.96,262.12
2018,3,15,12,0,51.0,313.0,4.7,11.5,352.0,340.45,273.36
2018,3,15,12,15,58.0,312.0,4.75,11.5,356.5,347.22,278.99
2018,3,15,12,30,65.0,311.0,4.8,11.5,361.0,354.02,284.73
2018,3,15,12,45,37.0,243.5,4.85,11.5,272.0,267.94,215.61
2018,3,15,13,0,9.0,176.0,4.9,11.5,183.0,178.07,142.26
2018,3,15,13,15,4.5,136.5,4.85,11.5,140.0,136.05,107.87
2018,3,15,13,30,0.0,97.0,4.8,11.5,97.0,93.96,73.03
2018,3,15,13,45,5.5,149.5,4.8,11.5,153.5,149.81,119.55
2018,3,15,14,0,11.0,202.0,4.8,11.5,210.0,206.5,166.26
2018,3,15,14,15,11.0,206.0,4.75,11.5,213.5,210.91,170.01
2018,3,15,14,30,11.0,210.0,4.7,11.5,217.0,215.43,173.98
2018,3,15,14,45,15.0,205.5,4.7,11.5,214.5,214.39,173.63
2018,3,15,15,0,19.0,201.0,4.7,11.5,212.0,213.27,173.25
2018,3,15,15,15,26.0,184.5,4.7,11.5,198.5,207.39,169.08
2018,3,15,15,30,33.0,168.0,4.7,11.5,185.0,195.12,159.63
2018,3,15,15,45,50.5,167.5,4.5,11.35,190.5,206.93,170.34
2018,3,15,16,0,68.0,167.0,4.3,11.2,196.0,218.2,180.47
2018,3,15,16,15,94.5,147.0,4.25,11.05,182.5,218.36,181.5
2018,3,15,16,30,121.0,127.0,4.2,10.9,169.0,209.28,174.49
2018,3,15,16,45,117.0,109.0,4.1,10.8,144.0,184.23,153.07
2018,3,15,17,0,113.0,91.0,4.0,10.7,119.0,159.13,131.07
2018,3,15,17,15,88.5,70.5,3.95,10.55,89.5,121.65,98.05
2018,3,15,17,30,64.0,50.0,3.9,10.4,60.0,85.57,66.01
2018,3,15,17,45,42.0,33.0,3.8,10.3,38.5,56.66,39.01
2018,3,15,18,0,20.0,16.0,3.7,10.2,17.0,25.27,0.0
2018,3,15,18,15,10.0,8.0,3.65,10.05,8.5,10.5,0.0
2018,3,15,18,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.5,2.7,7.7,0.5,0.0,0.0
2018,3,16,6,30,0.0,1.0,2.8,7.9,1.0,0.98,0.0
2018,3,16,6,45,0.0,3.5,2.9,8.05,3.5,3.37,0.0
2018,3,16,7,0,0.0,6.0,3.0,8.2,6.0,5.78,0.0
2018,3,16,7,15,0.0,9.0,3.1,8.3,9.0,8.67,2.18
2018,3,16,7,30,0.0,12.0,3.2,8.4,12.0,11.57,4.92
2018,3,16,7,45,40.5,43.0,3.25,8.45,56.0,39.58,28.29
2018,3,16,8,0,81.0,74.0,3.3,8.5,100.0,71.6,53.61
2018,3,16,8,15,368.0,86.5,3.35,8.65,233.0,114.32,76.77
2018,3,16,8,30,655.0,99.0,3.4,8.8,366.0,195.04,133.33
2018,3,16,8,45,529.5,126.5,3.45,8.9,359.0,225.93,167.06
2018,3,16,9,0,404.0,154.0,3.5,9.0,352.0,242.96,188.22
2018,3,16,9,15,346.0,195.5,3.55,9.15,376.0,285.26,226.6
2018,3,16,9,30,288.0,237.0,3.6,9.3,400.0,318.0,255.61
2018,3,16,9,45,283.5,256.0,3.65,9.45,425.0,348.41,281.23
2018,3,16,10,0,279.0,275.0,3.7,9.6,450.0,378.15,305.8
2018,3,16,10,15,333.5,276.5,3.75,9.75,496.5,421.32,340.93
2018,3,16,10,30,388.0,278.0,3.8,9.9,543.0,468.05,378.69
2018,3,16,10,45,443.0,271.0,3.9,10.0,583.5,509.37,412.31
2018,3,16,11,0,498.0,264.0,4.0,10.1,624.0,554.86,448.98
2018,3,16,11,15,632.0,217.5,4.1,10.25,685.5,616.68,499.59
2018,3,16,11,30,766.0,171.0,4.2,10.4,747.0,683.32,553.54
2018,3,16,11,45,851.0,138.5,4.25,10.5,785.5,733.59,593.71
2018,3,16,12,0,936.0,106.0,4.3,10.6,824.0,783.39,631.15
2018,3,16,12,15,924.5,110.0,4.4,10.7,820.5,798.2,642.15
2018,3,16,12,30,913.0,114.0,4.5,10.8,817.0,809.69,651.01
2018,3,16,12,45,683.5,186.5,4.55,10.85,710.0,721.99,584.26
2018,3,16,13,0,454.0,259.0,4.6,10.9,603.0,623.07,504.51
2018,3,16,13,15,515.5,236.5,4.65,10.9,620.0,654.31,531.22
2018,3,16,13,30,577.0,214.0,4.7,10.9,637.0,686.0,557.54
2018,3,16,13,45,736.0,160.5,4.75,10.9,683.5,758.38,616.4
2018,3,16,14,0,895.0,107.0,4.8,10.9,730.0,820.21,663.71
2018,3,16,14,15,895.5,101.5,4.8,10.85,703.0,809.22,656.24
2018,3,16,14,30,896.0,96.0,4.8,10.8,676.0,795.07,646.92
2018,3,16,14,45,883.0,94.0,4.85,10.7,639.0,771.48,630.9
2018,3,16,15,0,870.0,92.0,4.9,10.6,602.0,749.25,615.92
2018,3,16,15,15,833.5,94.5,4.9,10.6,554.5,709.13,586.53
2018,3,16,15,30,797.0,97.0,4.9,10.6,507.0,667.92,555.88
2018,3,16,15,45,659.5,114.0,4.75,10.35,432.5,577.84,483.31
2018,3,16,16,0,522.0,131.0,4.6,10.1,358.0,487.65,409.59
2018,3,16,16,15,482.0,119.0,4.4,9.9,309.0,434.59,366.24
2018,3,16,16,30,442.0,107.0,4.2,9.7,260.0,382.85,322.98
2018,3,16,16,45,454.5,88.5,4.0,9.5,224.0,352.93,297.21
2018,3,16,17,0,467.0,70.0,3.8,9.3,188.0,323.4,270.39
2018,3,16,17,15,453.0,58.5,3.6,9.1,151.5,285.09,234.66
2018,3,16,17,30,439.0,47.0,3.4,8.9,115.0,247.06,197.45
2018,3,16,17,45,309.5,35.5,3.25,8.65,74.5,168.37,124.94
2018,3,16,18,0,180.0,24.0,3.1,8.4,34.0,94.28,0.15
2018,3,16,18,15,90.0,12.0,3.05,8.3,17.0,35.8,0.0
2018,3,16,18,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,6,15,46.0,7.0,1.35,7.35,8.5,0.0,0.0
2018,3,17,6,30,92.0,14.0,1.3,7.7,17.0,13.76,0.0
2018,3,17,6,45,141.0,29.0,1.3,8.05,42.5,22.69,10.71
2018,3,17,7,0,190.0,44.0,1.3,8.4,68.0,33.65,24.03
2018,3,17,7,15,215.0,62.5,1.35,8.6,102.0,50.07,39.49
2018,3,17,7,30,240.0,81.0,1.4,8.8,136.0,63.62,52.14
2018,3,17,7,45,351.5,88.0,1.45,9.05,190.5,74.1,52.04
2018,3,17,8,0,463.0,95.0,1.5,9.3,245.0,109.38,70.65
2018,3,17,8,15,427.0,118.5,1.5,9.35,274.0,150.26,104.11
2018,3,17,8,30,391.0,142.0,1.5,9.4,303.0,187.59,137.44
2018,3,17,8,45,314.5,157.5,1.5,9.5,297.0,209.15,159.85
2018,3,17,9,0,238.0,173.0,1.5,9.6,291.0,218.45,171.43
2018,3,17,9,15,141.5,165.0,1.5,9.75,237.0,197.15,157.22
2018,3,17,9,30,45.0,157.0,1.5,9.9,183.0,164.37,132.07
2018,3,17,9,45,23.5,137.5,1.55,10.05,151.0,140.28,112.35
2018,3,17,10,0,2.0,118.0,1.6,10.2,119.0,114.72,91.02
2018,3,17,10,15,95.5,172.0,1.6,10.3,237.5,210.29,170.02
2018,3,17,10,30,189.0,226.0,1.6,10.4,356.0,313.91,253.44
2018,3,17,10,45,266.5,273.5,1.6,10.55,463.5,411.93,330.11
2018,3,17,11,0,344.0,321.0,1.6,10.7,571.0,515.48,408.87
2018,3,17,11,15,449.5,290.5,1.65,10.75,625.5,569.36,450.93
2018,3,17,11,30,555.0,260.0,1.7,10.8,680.0,628.29,496.81
2018,3,17,11,45,479.0,292.5,1.75,10.85,658.0,623.09,491.46
2018,3,17,12,0,403.0,325.0,1.8,10.9,636.0,611.67,481.83
2018,3,17,12,15,300.0,348.0,1.9,10.9,579.5,568.13,448.15
2018,3,17,12,30,197.0,371.0,2.0,10.9,523.0,517.44,408.58
2018,3,17,12,45,279.0,344.0,2.1,10.9,557.5,563.1,446.18
2018,3,17,13,0,361.0,317.0,2.2,10.9,592.0,606.09,481.02
2018,3,17,13,15,608.5,223.5,2.25,10.9,677.0,718.86,571.16
2018,3,17,13,30,856.0,130.0,2.3,10.9,762.0,821.9,648.63
2018,3,17,13,45,817.5,139.5,2.4,10.9,728.5,802.31,635.01
2018,3,17,14,0,779.0,149.0,2.5,10.9,695.0,782.27,622.2
2018,3,17,14,15,701.0,168.0,2.45,10.9,643.5,737.52,589.86
2018,3,17,14,30,623.0,187.0,2.4,10.9,592.0,691.47,555.0
2018,3,17,14,45,597.0,181.0,2.4,10.9,552.0,658.36,531.18
2018,3,17,15,0,571.0,175.0,2.4,10.9,512.0,620.9,503.77
2018,3,17,15,15,546.0,169.0,2.4,10.9,472.5,586.29,478.11
2018,3,17,15,30,521.0,163.0,2.4,10.9,433.0,550.98,451.5
2018,3,17,15,45,599.5,131.5,2.3,10.8,415.0,559.36,460.03
2018,3,17,16,0,678.0,100.0,2.2,10.7,397.0,557.89,460.2
2018,3,17,16,15,698.5,86.0,2.1,10.45,360.5,533.35,441.09
2018,3,17,16,30,719.0,72.0,2.0,10.2,324.0,505.27,418.44
2018,3,17,16,45,672.5,66.5,1.9,9.95,272.5,448.16,371.15
2018,3,17,17,0,626.0,61.0,1.8,9.7,221.0,393.04,324.0
2018,3,17,17,15,549.0,53.5,1.8,9.3,170.5,324.28,264.53
2018,3,17,17,30,472.0,46.0,1.8,8.9,120.0,260.92,207.74
2018,3,17,17,45,341.0,35.5,1.8,8.45,78.5,180.87,135.13
2018,3,17,18,0,210.0,25.0,1.8,8.0,37.0,104.22,16.56
2018,3,17,18,15,105.0,12.5,1.8,7.9,18.5,40.58,0.0
2018,3,17,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,18,6,15,25.0,7.0,1.25,6.35,8.0,0.0,0.0
2018,3,18,6,30,50.0,14.0,1.3,6.7,16.0,13.76,0.0
2018,3,18,6,45,86.5,30.0,1.35,7.05,39.0,24.91,13.52
2018,3,18,7,0,123.0,46.0,1.4,7.4,62.0,37.5,27.66
2018,3,18,7,15,85.0,66.5,1.4,7.75,80.0,55.97,44.99
2018,3,18,7,30,47.0,87.0,1.4,8.1,98.0,75.45,62.98
2018,3,18,7,45,138.0,106.0,1.4,8.45,149.0,92.53,71.63
2018,3,18,8,0,229.0,125.0,1.4,8.8,200.0,120.85,89.44
2018,3,18,8,15,269.5,142.0,1.45,9.3,244.5,154.77,114.83
2018,3,18,8,30,310.0,159.0,1.5,9.8,289.0,192.8,145.02
2018,3,18,8,45,211.5,184.0,1.55,10.35,277.5,212.43,165.74
2018,3,18,9,0,113.0,209.0,1.6,10.9,266.0,217.95,173.61
2018,3,18,9,15,86.0,226.0,1.65,11.2,271.5,234.89,188.02
2018,3,18,9,30,59.0,243.0,1.7,11.5,277.0,245.46,196.69
2018,3,18,9,45,110.5,270.5,1.75,11.85,339.0,296.24,236.54
2018,3,18,10,0,162.0,298.0,1.8,12.2,401.0,348.93,277.54
2018,3,18,10,15,190.5,312.0,1.75,12.4,439.0,385.44,305.65
2018,3,18,10,30,219.0,326.0,1.7,12.6,477.0,423.96,335.09
2018,3,18,10,45,180.0,339.0,1.65,12.8,466.0,423.61,333.87
2018,3,18,11,0,141.0,352.0,1.6,13.0,455.0,420.21,330.27
2018,3,18,11,15,151.5,362.0,1.55,13.05,475.0,443.66,347.93
2018,3,18,11,30,162.0,372.0,1.5,13.1,495.0,467.45,365.52
2018,3,18,11,45,181.5,376.0,1.4,13.15,515.5,492.16,383.72
2018,3,18,12,0,201.0,380.0,1.3,13.2,536.0,517.3,402.01
2018,3,18,12,15,269.0,364.0,1.3,13.1,573.0,561.9,436.51
2018,3,18,12,30,337.0,348.0,1.3,13.0,610.0,606.06,470.28
2018,3,18,12,45,380.0,332.5,1.25,12.9,625.5,631.7,489.6
2018,3,18,13,0,423.0,317.0,1.2,12.8,641.0,660.57,511.2
2018,3,18,13,15,350.5,331.5,1.2,12.7,596.5,619.22,480.18
2018,3,18,13,30,278.0,346.0,1.2,12.6,552.0,580.2,451.06
2018,3,18,13,45,235.5,341.0,1.2,12.55,512.0,538.11,420.37
2018,3,18,14,0,193.0,336.0,1.2,12.5,472.0,500.84,392.75
2018,3,18,14,15,149.5,318.0,1.2,12.4,420.5,448.81,353.89
2018,3,18,14,30,106.0,300.0,1.2,12.3,369.0,389.83,309.19
2018,3,18,14,45,83.0,276.5,1.15,12.2,329.0,347.75,277.21
2018,3,18,15,0,60.0,253.0,1.1,12.1,289.0,305.88,244.82
2018,3,18,15,15,55.0,229.0,1.1,12.1,260.0,276.92,222.76
2018,3,18,15,30,50.0,205.0,1.1,12.1,231.0,247.77,200.19
2018,3,18,15,45,69.5,193.0,1.0,11.75,225.5,248.44,202.03
2018,3,18,16,0,89.0,181.0,0.9,11.4,220.0,247.97,202.66
2018,3,18,16,15,116.0,156.0,0.85,11.15,201.0,242.5,199.27
2018,3,18,16,30,143.0,131.0,0.8,10.9,182.0,227.39,187.68
2018,3,18,16,45,148.5,114.5,0.8,10.7,160.0,208.37,172.01
2018,3,18,17,0,154.0,98.0,0.8,10.5,138.0,188.63,155.06
2018,3,18,17,15,127.5,77.5,0.85,10.35,105.5,148.47,120.3
2018,3,18,17,30,101.0,57.0,0.9,10.2,73.0,109.94,86.35
2018,3,18,17,45,87.0,40.0,0.9,10.1,50.0,88.4,65.1
2018,3,18,18,0,73.0,23.0,0.9,10.0,27.0,56.3,13.29
2018,3,18,18,15,36.5,11.5,0.95,9.9,13.5,21.24,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,33.5,7.5,2.25,6.05,9.0,0.0,0.0
2018,3,19,6,30,67.0,15.0,2.3,6.7,18.0,14.74,0.0
2018,3,19,6,45,138.0,31.5,2.4,7.4,47.5,24.5,13.95
2018,3,19,7,0,209.0,48.0,2.5,8.1,77.0,36.59,26.86
2018,3,19,7,15,315.5,59.5,2.55,8.6,124.0,44.1,34.22
2018,3,19,7,30,422.0,71.0,2.6,9.1,171.0,51.26,40.99
2018,3,19,7,45,543.5,72.0,2.65,9.6,233.0,71.37,42.94
2018,3,19,8,0,665.0,73.0,2.7,10.1,295.0,113.01,64.35
2018,3,19,8,15,654.0,85.5,2.9,10.6,332.5,158.26,100.49
2018,3,19,8,30,643.0,98.0,3.1,11.1,370.0,202.14,139.31
2018,3,19,8,45,605.5,120.5,3.3,11.65,400.0,246.98,181.07
2018,3,19,9,0,568.0,143.0,3.5,12.2,430.0,287.81,219.05
2018,3,19,9,15,658.5,132.5,3.45,12.45,493.0,338.28,261.59
2018,3,19,9,30,749.0,122.0,3.4,12.7,556.0,396.57,310.6
2018,3,19,9,45,760.0,127.0,3.35,12.95,592.0,441.42,349.21
2018,3,19,10,0,771.0,132.0,3.3,13.2,628.0,485.93,386.57
2018,3,19,10,15,632.0,192.5,3.2,13.4,612.0,503.38,400.97
2018,3,19,10,30,493.0,253.0,3.1,13.6,596.0,508.33,404.23
2018,3,19,10,45,476.5,269.5,3.0,13.8,610.5,534.66,424.33
2018,3,19,11,0,460.0,286.0,2.9,14.0,625.0,558.89,442.2
2018,3,19,11,15,434.0,304.0,2.8,14.25,629.5,576.22,454.26
2018,3,19,11,30,408.0,322.0,2.7,14.5,634.0,590.67,463.87
2018,3,19,11,45,371.5,337.0,2.65,14.7,624.0,592.43,464.02
2018,3,19,12,0,335.0,352.0,2.6,14.9,614.0,591.57,462.19
2018,3,19,12,15,294.0,364.0,2.45,15.1,594.0,582.09,453.51
2018,3,19,12,30,253.0,376.0,2.3,15.3,574.0,570.43,443.21
2018,3,19,12,45,300.0,360.0,2.15,15.5,592.5,598.12,464.21
2018,3,19,13,0,347.0,344.0,2.0,15.7,611.0,625.47,484.44
2018,3,19,13,15,269.5,350.0,1.9,15.8,555.0,574.83,445.29
2018,3,19,13,30,192.0,356.0,1.8,15.9,499.0,517.24,401.27
2018,3,19,13,45,189.5,344.5,1.7,15.95,482.0,505.86,393.32
2018,3,19,14,0,187.0,333.0,1.6,16.0,465.0,493.67,384.46
2018,3,19,14,15,251.0,307.0,1.45,15.8,476.5,524.64,409.49
2018,3,19,14,30,315.0,281.0,1.3,15.6,488.0,546.62,427.38
2018,3,19,14,45,430.0,234.5,1.2,15.4,500.5,589.66,462.03
2018,3,19,15,0,545.0,188.0,1.1,15.2,513.0,620.04,486.87
2018,3,19,15,15,550.5,170.5,1.1,15.2,479.0,595.32,469.73
2018,3,19,15,30,556.0,153.0,1.1,15.2,445.0,568.29,451.18
2018,3,19,15,45,470.0,156.5,0.8,14.95,388.0,500.81,398.6
2018,3,19,16,0,384.0,160.0,0.5,14.7,331.0,436.8,348.24
2018,3,19,16,15,337.0,145.5,0.55,14.45,282.5,373.06,300.6
2018,3,19,16,30,290.0,131.0,0.6,14.2,234.0,319.62,259.29
2018,3,19,16,45,342.0,105.5,0.6,13.95,209.0,316.74,257.42
2018,3,19,17,0,394.0,80.0,0.6,13.7,184.0,300.8,243.64
2018,3,19,17,15,348.5,66.5,0.8,13.3,143.5,249.27,200.39
2018,3,19,17,30,303.0,53.0,1.0,12.9,103.0,201.09,158.32
2018,3,19,17,45,228.5,38.5,1.15,12.5,68.5,144.91,107.96
2018,3,19,18,0,154.0,24.0,1.3,12.1,34.0,89.18,31.84
2018,3,19,18,15,77.0,12.0,1.4,11.9,17.0,32.96,0.0
2018,3,19,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.2,10.25,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,1.4,10.3,4.0,3.85,0.0
2018,3,20,6,45,0.0,8.0,1.6,10.4,8.0,7.71,0.64
2018,3,20,7,0,0.0,12.0,1.8,10.5,12.0,11.57,4.6
2018,3,20,7,15,0.0,16.0,2.0,10.6,16.0,15.43,8.27
2018,3,20,7,30,0.0,20.0,2.2,10.7,20.0,19.29,11.88
2018,3,20,7,45,0.0,20.0,2.45,10.8,20.0,19.29,11.12
2018,3,20,8,0,0.0,20.0,2.7,10.9,20.0,19.3,11.1
2018,3,20,8,15,0.0,22.0,2.75,11.0,22.0,21.23,12.74
2018,3,20,8,30,0.0,24.0,2.8,11.1,24.0,23.17,14.36
2018,3,20,8,45,0.0,37.5,2.85,11.25,37.5,36.22,25.48
2018,3,20,9,0,0.0,51.0,2.9,11.4,51.0,49.29,36.5
2018,3,20,9,15,0.0,47.5,3.0,11.45,47.5,45.91,33.5
2018,3,20,9,30,0.0,44.0,3.1,11.5,44.0,42.53,30.53
2018,3,20,9,45,0.0,69.0,3.2,11.5,69.0,66.74,50.86
2018,3,20,10,0,0.0,94.0,3.3,11.5,94.0,90.99,70.99
2018,3,20,10,15,0.0,113.5,3.4,11.55,113.5,109.63,86.29
2018,3,20,10,30,0.0,133.0,3.5,11.6,133.0,128.29,101.51
2018,3,20,10,45,6.0,182.0,3.6,11.6,186.5,178.62,142.64
2018,3,20,11,0,12.0,231.0,3.7,11.6,240.0,229.43,183.6
2018,3,20,11,15,11.5,229.5,3.8,11.6,238.0,228.52,182.64
2018,3,20,11,30,11.0,228.0,3.9,11.6,236.0,227.5,181.73
2018,3,20,11,45,8.0,205.5,4.05,11.55,211.5,204.38,163.04
2018,3,20,12,0,5.0,183.0,4.2,11.5,187.0,180.87,144.0
2018,3,20,12,15,3.0,158.0,4.25,11.55,160.5,155.4,123.21
2018,3,20,12,30,1.0,133.0,4.3,11.6,134.0,129.71,102.16
2018,3,20,12,45,0.5,114.0,4.4,11.6,114.5,110.9,86.74
2018,3,20,13,0,0.0,95.0,4.5,11.6,95.0,92.04,71.2
2018,3,20,13,15,0.0,98.5,4.25,11.6,98.5,95.44,74.07
2018,3,20,13,30,0.0,102.0,4.0,11.6,102.0,98.85,76.96
2018,3,20,13,45,0.0,95.0,3.75,11.6,95.0,92.01,71.37
2018,3,20,14,0,0.0,88.0,3.5,11.6,88.0,85.2,65.81
2018,3,20,14,15,0.0,82.0,3.4,11.6,82.0,79.37,61.07
2018,3,20,14,30,0.0,76.0,3.3,11.6,76.0,73.54,56.33
2018,3,20,14,45,0.0,71.0,3.2,11.6,71.0,68.69,52.39
2018,3,20,15,0,0.0,66.0,3.1,11.6,66.0,63.83,48.44
2018,3,20,15,15,0.0,69.0,3.1,11.6,69.0,66.73,51.02
2018,3,20,15,30,0.0,72.0,3.1,11.6,72.0,69.63,53.62
2018,3,20,15,45,0.0,73.0,3.05,11.55,73.0,70.59,54.61
2018,3,20,16,0,0.0,74.0,3.0,11.5,74.0,71.55,55.61
2018,3,20,16,15,0.0,78.0,3.0,11.45,78.0,75.52,59.18
2018,3,20,16,30,0.0,82.0,3.0,11.4,82.0,80.04,63.18
2018,3,20,16,45,0.0,73.0,3.0,11.35,73.0,71.29,55.8
2018,3,20,17,0,0.0,64.0,3.0,11.3,64.0,62.62,48.33
2018,3,20,17,15,0.0,52.5,3.1,11.25,52.5,51.31,38.42
2018,3,20,17,30,0.0,41.0,3.2,11.2,41.0,40.0,28.33
2018,3,20,17,45,4.5,28.0,3.3,11.15,28.5,28.71,17.93
2018,3,20,18,0,9.0,15.0,3.4,11.1,16.0,17.5,3.34
2018,3,20,18,15,9.0,8.5,3.3,11.1,9.0,10.85,0.0
2018,3,20,18,30,9.0,2.0,3.2,11.1,2.0,0.0,0.0
2018,3,20,18,45,4.5,1.0,3.15,11.05,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,11.75,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.9,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.7,12.05,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.7,12.2,6.0,5.78,0.0
2018,3,21,7,15,0.0,8.0,1.75,12.35,8.0,7.71,1.27
2018,3,21,7,30,0.0,10.0,1.8,12.5,10.0,9.64,3.06
2018,3,21,7,45,0.0,14.0,1.8,12.6,14.0,13.5,6.02
2018,3,21,8,0,0.0,18.0,1.8,12.7,18.0,17.36,9.35
2018,3,21,8,15,0.0,29.0,1.8,12.9,29.0,27.99,18.43
2018,3,21,8,30,0.0,40.0,1.8,13.1,40.0,38.63,27.43
2018,3,21,8,45,0.0,53.0,1.8,13.25,53.0,51.22,37.98
2018,3,21,9,0,0.0,66.0,1.8,13.4,66.0,63.81,48.42
2018,3,21,9,15,0.0,82.5,1.85,13.6,82.5,79.81,61.59
2018,3,21,9,30,0.0,99.0,1.9,13.8,99.0,95.65,74.49
2018,3,21,9,45,2.5,129.0,2.0,14.0,130.5,125.19,98.49
2018,3,21,10,0,5.0,159.0,2.1,14.2,162.0,154.92,122.36
2018,3,21,10,15,9.5,199.0,2.25,14.45,205.5,195.31,154.53
2018,3,21,10,30,14.0,239.0,2.4,14.7,249.0,236.15,186.63
2018,3,21,10,45,18.0,258.5,2.6,14.95,271.5,258.03,203.52
2018,3,21,11,0,22.0,278.0,2.8,15.2,294.0,280.28,220.69
2018,3,21,11,15,25.0,288.0,2.9,15.25,307.0,293.21,230.65
2018,3,21,11,30,28.0,298.0,3.0,15.3,320.0,306.28,240.75
2018,3,21,11,45,25.5,296.0,3.15,15.35,316.0,304.72,239.42
2018,3,21,12,0,23.0,294.0,3.3,15.4,312.0,301.59,236.94
2018,3,21,12,15,25.0,300.5,3.3,15.4,320.0,310.57,243.98
2018,3,21,12,30,27.0,307.0,3.3,15.4,328.0,322.36,253.18
2018,3,21,12,45,22.0,285.0,3.3,15.35,302.0,295.14,232.03
2018,3,21,13,0,17.0,263.0,3.3,15.3,276.0,270.27,212.71
2018,3,21,13,15,29.0,285.5,3.35,15.3,307.5,307.44,242.4
2018,3,21,13,30,41.0,308.0,3.4,15.3,339.0,341.62,269.47
2018,3,21,13,45,37.5,295.0,3.4,15.3,322.5,326.98,258.21
2018,3,21,14,0,34.0,282.0,3.4,15.3,306.0,312.09,246.9
2018,3,21,14,15,31.5,253.0,3.45,15.25,274.5,281.02,223.02
2018,3,21,14,30,29.0,224.0,3.5,15.2,243.0,249.6,198.67
2018,3,21,14,45,24.5,203.5,3.55,15.2,219.0,225.28,179.63
2018,3,21,15,0,20.0,183.0,3.6,15.2,195.0,195.63,156.1
2018,3,21,15,15,16.0,163.0,3.6,15.2,172.0,172.39,137.56
2018,3,21,15,30,12.0,143.0,3.6,15.2,149.0,149.22,118.9
2018,3,21,15,45,22.0,145.0,3.6,14.95,155.0,163.36,131.3
2018,3,21,16,0,32.0,147.0,3.6,14.7,161.0,172.85,139.82
2018,3,21,16,15,59.5,137.0,3.6,14.55,160.0,179.49,146.34
2018,3,21,16,30,87.0,127.0,3.6,14.4,159.0,190.99,156.58
2018,3,21,16,45,62.5,110.0,3.6,14.3,131.0,150.55,122.54
2018,3,21,17,0,38.0,93.0,3.6,14.2,103.0,118.52,95.22
2018,3,21,17,15,22.0,74.5,3.65,14.1,80.0,90.42,71.0
2018,3,21,17,30,6.0,56.0,3.7,14.0,57.0,60.07,44.78
2018,3,21,17,45,5.0,39.0,3.75,13.95,39.5,42.23,28.79
2018,3,21,18,0,4.0,22.0,3.8,13.9,22.0,23.41,7.73
2018,3,21,18,15,4.0,12.0,3.85,13.85,12.0,12.92,0.0
2018,3,21,18,30,4.0,2.0,3.9,13.8,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.95,13.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,22,6,15,4.0,2.5,3.75,12.85,2.5,2.46,0.0
2018,3,22,6,30,8.0,5.0,3.8,12.9,5.0,4.85,0.0
2018,3,22,6,45,4.0,6.0,3.85,12.9,6.0,5.83,0.0
2018,3,22,7,0,0.0,7.0,3.9,12.9,7.0,6.74,0.29
2018,3,22,7,15,0.0,10.5,3.95,12.85,10.5,10.12,3.41
2018,3,22,7,30,0.0,14.0,4.0,12.8,14.0,13.5,6.52
2018,3,22,7,45,0.0,23.5,4.05,12.75,23.5,22.67,13.9
2018,3,22,8,0,0.0,33.0,4.1,12.7,33.0,31.86,21.78
2018,3,22,8,15,44.5,76.5,4.2,12.55,96.0,79.32,60.27
2018,3,22,8,30,89.0,120.0,4.3,12.4,159.0,126.26,98.15
2018,3,22,8,45,104.0,166.0,4.4,12.3,216.5,175.07,138.68
2018,3,22,9,0,119.0,212.0,4.5,12.2,274.0,225.57,180.31
2018,3,22,9,15,98.0,225.0,4.55,12.05,279.0,240.94,193.63
2018,3,22,9,30,77.0,238.0,4.6,11.9,284.0,250.38,201.77
2018,3,22,9,45,290.0,229.5,4.65,11.75,418.0,337.55,272.18
2018,3,22,10,0,503.0,221.0,4.7,11.6,552.0,446.91,360.88
2018,3,22,10,15,596.5,201.5,4.75,11.65,612.0,502.22,406.43
2018,3,22,10,30,690.0,182.0,4.8,11.7,672.0,563.07,456.31
2018,3,22,10,45,746.5,166.5,4.85,11.8,713.0,610.4,494.94
2018,3,22,11,0,803.0,151.0,4.9,11.9,754.0,660.79,535.51
2018,3,22,11,15,865.0,127.5,4.95,12.05,790.0,706.86,572.57
2018,3,22,11,30,927.0,104.0,5.0,12.2,826.0,753.94,608.76
2018,3,22,11,45,931.0,104.5,5.05,12.35,836.5,781.9,629.12
2018,3,22,12,0,935.0,105.0,5.1,12.5,847.0,807.23,647.59
2018,3,22,12,15,936.5,105.0,5.15,12.65,849.0,827.38,662.26
2018,3,22,12,30,938.0,105.0,5.2,12.8,851.0,844.57,674.83
2018,3,22,12,45,937.5,105.0,5.25,12.9,845.0,857.11,684.2
2018,3,22,13,0,937.0,105.0,5.3,13.0,839.0,866.49,691.41
2018,3,22,13,15,936.0,104.0,5.4,12.95,825.0,871.26,696.03
2018,3,22,13,30,935.0,103.0,5.5,12.9,811.0,872.8,698.44
2018,3,22,13,45,932.5,101.5,5.55,12.9,790.0,869.35,696.91
2018,3,22,14,0,930.0,100.0,5.6,12.9,769.0,862.7,693.15
2018,3,22,14,15,924.0,98.5,5.65,12.7,740.0,850.06,685.59
2018,3,22,14,30,918.0,97.0,5.7,12.5,711.0,834.4,675.85
2018,3,22,14,45,907.5,95.0,5.7,12.35,674.5,811.77,660.53
2018,3,22,15,0,897.0,93.0,5.7,12.2,638.0,786.49,643.2
2018,3,22,15,15,880.0,91.0,5.7,12.2,594.5,758.03,623.02
2018,3,22,15,30,863.0,89.0,5.7,12.2,551.0,723.5,598.03
2018,3,22,15,45,843.5,85.5,5.7,11.8,504.0,683.77,569.6
2018,3,22,16,0,824.0,82.0,5.7,11.4,457.0,642.63,538.35
2018,3,22,16,15,796.0,77.5,5.6,11.1,406.0,593.94,499.44
2018,3,22,16,30,768.0,73.0,5.5,10.8,355.0,544.95,459.26
2018,3,22,16,45,725.5,68.0,5.4,10.5,302.0,487.46,410.83
2018,3,22,17,0,683.0,63.0,5.3,10.2,249.0,434.58,364.55
2018,3,22,17,15,611.5,56.0,5.15,9.9,196.0,365.16,302.99
2018,3,22,17,30,540.0,49.0,5.0,9.6,143.0,300.59,243.87
2018,3,22,17,45,417.0,39.5,4.85,9.25,97.5,219.22,169.85
2018,3,22,18,0,294.0,30.0,4.7,8.9,52.0,144.2,80.68
2018,3,22,18,15,155.5,16.5,4.6,8.75,27.0,60.28,0.0
2018,3,22,18,30,17.0,3.0,4.5,8.6,2.0,0.0,0.0
2018,3,22,18,45,8.5,1.5,4.4,8.5,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,23,6,15,41.0,7.5,2.0,8.2,10.0,7.37,0.0
2018,3,23,6,30,82.0,15.0,2.0,8.8,20.0,11.49,0.0
2018,3,23,6,45,58.0,18.0,2.0,9.4,23.0,15.31,7.49
2018,3,23,7,0,34.0,21.0,2.0,10.0,26.0,19.5,11.78
2018,3,23,7,15,90.5,35.5,2.1,10.3,57.0,29.12,20.7
2018,3,23,7,30,147.0,50.0,2.2,10.6,88.0,40.84,31.44
2018,3,23,7,45,395.0,68.0,2.3,10.9,200.5,71.07,42.65
2018,3,23,8,0,643.0,86.0,2.4,11.2,313.0,135.8,82.57
2018,3,23,8,15,717.5,84.0,2.45,11.4,373.0,181.06,116.77
2018,3,23,8,30,792.0,82.0,2.5,11.6,433.0,236.66,163.02
2018,3,23,8,45,796.0,90.5,2.6,11.8,476.0,286.54,208.63
2018,3,23,9,0,800.0,99.0,2.7,12.0,519.0,336.05,253.8
2018,3,23,9,15,784.5,111.0,2.75,12.15,551.5,381.19,295.01
2018,3,23,9,30,769.0,123.0,2.8,12.3,584.0,420.89,330.75
2018,3,23,9,45,772.5,131.5,2.9,12.45,619.0,466.5,369.91
2018,3,23,10,0,776.0,140.0,3.0,12.6,654.0,511.13,407.26
2018,3,23,10,15,849.0,120.5,3.1,12.7,707.0,568.1,453.8
2018,3,23,10,30,922.0,101.0,3.2,12.8,760.0,628.28,502.11
2018,3,23,10,45,912.0,108.5,3.3,12.9,779.0,663.71,530.22
2018,3,23,11,0,902.0,116.0,3.4,13.0,798.0,696.19,555.67
2018,3,23,11,15,791.0,162.0,3.5,13.05,769.5,693.77,553.02
2018,3,23,11,30,680.0,208.0,3.6,13.1,741.0,683.43,544.09
2018,3,23,11,45,663.5,217.0,3.7,13.15,741.5,700.0,556.88
2018,3,23,12,0,647.0,226.0,3.8,13.2,742.0,713.91,567.37
2018,3,23,12,15,659.0,217.0,3.9,13.15,743.0,729.7,580.3
2018,3,23,12,30,671.0,208.0,4.0,13.1,744.0,743.58,591.8
2018,3,23,12,45,704.5,195.5,4.05,13.1,754.0,769.1,611.98
2018,3,23,13,0,738.0,183.0,4.1,13.1,764.0,792.65,630.03
2018,3,23,13,15,607.5,205.5,4.15,13.05,677.5,715.75,571.96
2018,3,23,13,30,477.0,228.0,4.2,13.0,591.0,633.55,508.86
2018,3,23,13,45,278.0,251.5,4.25,12.95,461.5,490.61,395.93
2018,3,23,14,0,79.0,275.0,4.3,12.9,332.0,341.6,274.29
2018,3,23,14,15,96.5,286.0,4.3,12.8,353.0,368.17,296.7
2018,3,23,14,30,114.0,297.0,4.3,12.7,374.0,401.79,324.05
2018,3,23,14,45,136.5,282.5,4.3,12.6,369.5,404.43,327.54
2018,3,23,15,0,159.0,268.0,4.3,12.5,365.0,405.76,330.1
2018,3,23,15,15,171.0,238.5,4.3,12.5,336.5,381.21,311.9
2018,3,23,15,30,183.0,209.0,4.3,12.5,308.0,355.17,292.35
2018,3,23,15,45,303.0,182.5,4.25,12.25,329.0,413.05,342.53
2018,3,23,16,0,423.0,156.0,4.2,12.0,350.0,463.32,385.44
2018,3,23,16,15,394.5,140.5,4.05,11.8,305.0,415.78,346.9
2018,3,23,16,30,366.0,125.0,3.9,11.6,260.0,368.96,308.67
2018,3,23,16,45,372.0,106.0,3.8,11.4,225.5,338.17,283.13
2018,3,23,17,0,378.0,87.0,3.7,11.2,191.0,305.77,255.12
2018,3,23,17,15,328.5,73.0,3.5,10.9,149.5,251.83,207.86
2018,3,23,17,30,279.0,59.0,3.3,10.6,108.0,201.62,162.79
2018,3,23,17,45,199.0,44.0,3.15,10.25,73.0,142.82,110.11
2018,3,23,18,0,119.0,29.0,3.0,9.9,38.0,82.76,47.73
2018,3,23,18,15,64.0,15.5,3.0,9.85,20.0,33.55,0.0
2018,3,23,18,30,9.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,3.0,9.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,24,6,15,62.5,12.0,1.85,7.35,16.0,11.8,0.0
2018,3,24,6,30,125.0,24.0,1.9,7.8,32.0,18.84,3.05
2018,3,24,6,45,237.0,39.0,2.0,8.25,71.5,30.0,20.39
2018,3,24,7,0,349.0,54.0,2.1,8.7,111.0,40.6,30.8
2018,3,24,7,15,492.0,58.5,2.15,8.9,170.5,41.98,32.49
2018,3,24,7,30,635.0,63.0,2.2,9.1,230.0,49.1,32.49
2018,3,24,7,45,699.0,66.0,2.25,9.3,286.5,90.53,48.38
2018,3,24,8,0,763.0,69.0,2.3,9.5,343.0,141.77,82.6
2018,3,24,8,15,740.0,83.0,2.4,9.75,380.5,187.73,122.3
2018,3,24,8,30,717.0,97.0,2.5,10.0,418.0,234.28,165.27
2018,3,24,8,45,488.5,156.0,2.55,10.2,385.5,262.67,199.93
2018,3,24,9,0,260.0,215.0,2.6,10.4,353.0,270.57,214.28
2018,3,24,9,15,349.0,220.0,2.75,10.6,421.5,322.61,256.33
2018,3,24,9,30,438.0,225.0,2.9,10.8,490.0,379.32,302.41
2018,3,24,9,45,390.0,254.5,3.0,10.95,501.0,408.46,326.95
2018,3,24,10,0,342.0,284.0,3.1,11.1,512.0,429.94,344.6
2018,3,24,10,15,353.5,294.0,3.25,11.2,539.5,461.98,370.49
2018,3,24,10,30,365.0,304.0,3.4,11.3,567.0,494.27,396.23
2018,3,24,10,45,417.0,297.5,3.5,11.4,607.5,535.5,429.22
2018,3,24,11,0,469.0,291.0,3.6,11.5,648.0,580.73,465.02
2018,3,24,11,15,516.0,277.5,3.7,11.5,678.0,618.02,494.8
2018,3,24,11,30,563.0,264.0,3.8,11.5,708.0,656.37,525.28
2018,3,24,11,45,694.0,212.5,3.95,11.5,765.5,721.14,577.58
2018,3,24,12,0,825.0,161.0,4.1,11.5,823.0,788.05,630.11
2018,3,24,12,15,526.0,269.0,4.2,11.5,691.0,679.15,543.39
2018,3,24,12,30,227.0,377.0,4.3,11.5,559.0,553.68,441.27
2018,3,24,12,45,142.5,353.5,4.35,11.45,467.5,467.83,374.25
2018,3,24,13,0,58.0,330.0,4.4,11.4,376.0,374.68,299.75
2018,3,24,13,15,122.5,338.5,4.45,11.3,433.0,443.37,356.36
2018,3,24,13,30,187.0,347.0,4.5,11.2,490.0,507.88,408.69
2018,3,24,13,45,275.0,329.0,4.55,11.15,532.5,569.96,459.62
2018,3,24,14,0,363.0,311.0,4.6,11.1,575.0,624.57,504.5
2018,3,24,14,15,359.5,298.5,4.6,10.95,551.0,608.31,492.84
