Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,30,356.0,286.0,4.6,10.8,527.0,590.67,480.43
2018,3,24,14,45,379.5,263.0,4.55,10.7,507.5,581.5,475.13
2018,3,24,15,0,403.0,240.0,4.5,10.6,488.0,569.92,467.87
2018,3,24,15,15,438.5,212.5,4.5,10.6,465.0,567.77,468.06
2018,3,24,15,30,474.0,185.0,4.5,10.6,442.0,554.54,459.57
2018,3,24,15,45,564.0,149.5,4.45,10.35,429.0,566.18,471.82
2018,3,24,16,0,654.0,114.0,4.4,10.1,416.0,574.27,480.59
2018,3,24,16,15,547.0,115.0,4.3,9.9,348.0,487.35,409.75
2018,3,24,16,30,440.0,116.0,4.2,9.7,280.0,403.68,340.52
2018,3,24,16,45,388.0,104.0,4.1,9.5,233.0,345.86,291.95
2018,3,24,17,0,336.0,92.0,4.0,9.3,186.0,291.19,244.85
2018,3,24,17,15,308.0,76.0,3.85,9.1,148.0,246.7,205.32
2018,3,24,17,30,280.0,60.0,3.7,8.9,110.0,204.0,166.21
2018,3,24,17,45,200.0,45.0,3.5,8.65,75.0,144.88,112.9
2018,3,24,18,0,120.0,30.0,3.3,8.4,40.0,85.2,52.22
2018,3,24,18,15,63.5,16.0,3.25,8.35,21.0,34.07,0.0
2018,3,24,18,30,7.0,2.0,3.2,8.3,2.0,0.0,0.0
2018,3,24,18,45,3.5,1.0,3.15,8.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.25,7.0,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.2,7.1,2.0,0.0,0.0
2018,3,25,6,15,100.5,15.5,2.3,7.55,22.5,15.24,0.0
2018,3,25,6,30,195.0,29.0,2.4,8.0,43.0,22.98,7.82
2018,3,25,6,45,323.5,40.0,2.45,8.45,85.5,31.61,21.95
2018,3,25,7,0,452.0,51.0,2.5,8.9,128.0,38.41,28.87
2018,3,25,7,15,533.0,58.5,2.6,9.1,179.5,41.63,32.18
2018,3,25,7,30,614.0,66.0,2.7,9.3,231.0,54.71,35.05
2018,3,25,7,45,669.5,70.5,2.75,9.5,285.0,96.0,53.04
2018,3,25,8,0,725.0,75.0,2.8,9.7,339.0,143.05,85.11
2018,3,25,8,15,760.0,79.5,2.85,9.9,391.5,195.34,128.09
2018,3,25,8,30,795.0,84.0,2.9,10.1,444.0,247.3,173.7
2018,3,25,8,45,820.0,86.5,2.95,10.35,493.0,297.67,219.47
2018,3,25,9,0,845.0,89.0,3.0,10.6,542.0,349.7,266.56
2018,3,25,9,15,866.0,90.5,3.05,10.8,587.0,400.73,312.33
2018,3,25,9,30,887.0,92.0,3.1,11.0,632.0,455.78,360.25
2018,3,25,9,45,904.0,92.0,3.15,11.15,671.5,504.49,402.23
2018,3,25,10,0,921.0,92.0,3.2,11.3,711.0,552.93,442.97
2018,3,25,10,15,931.0,93.0,3.25,11.45,743.5,597.96,480.07
2018,3,25,10,30,941.0,94.0,3.3,11.6,776.0,641.68,515.29
2018,3,25,10,45,948.5,94.5,3.35,11.75,801.0,681.87,547.08
2018,3,25,11,0,956.0,95.0,3.4,11.9,826.0,720.15,576.82
2018,3,25,11,15,960.5,95.5,3.45,11.95,843.0,754.28,602.18
2018,3,25,11,30,965.0,96.0,3.5,12.0,860.0,785.96,624.93
2018,3,25,11,45,967.5,96.0,3.55,12.1,869.0,813.08,644.2
2018,3,25,12,0,970.0,96.0,3.6,12.2,878.0,837.36,661.45
2018,3,25,12,15,959.5,100.5,3.6,12.25,874.5,853.01,672.37
2018,3,25,12,30,949.0,105.0,3.6,12.3,871.0,865.28,681.0
2018,3,25,12,45,859.0,142.0,3.65,12.35,830.5,845.03,666.64
2018,3,25,13,0,769.0,179.0,3.7,12.4,790.0,820.11,649.15
2018,3,25,13,15,741.0,187.0,3.7,12.4,766.5,811.98,643.84
2018,3,25,13,30,713.0,195.0,3.7,12.4,743.0,801.11,636.51
2018,3,25,13,45,831.0,143.0,3.7,12.4,763.5,843.6,668.29
2018,3,25,14,0,949.0,91.0,3.7,12.4,784.0,879.35,694.72
2018,3,25,14,15,912.5,99.0,3.65,12.35,743.5,851.66,675.3
2018,3,25,14,30,876.0,107.0,3.6,12.3,703.0,825.77,657.69
2018,3,25,14,45,792.0,126.0,3.6,12.3,642.5,768.64,617.06
2018,3,25,15,0,708.0,145.0,3.6,12.3,582.0,714.51,578.31
2018,3,25,15,15,657.5,145.5,3.6,12.3,529.5,663.74,540.44
2018,3,25,15,30,607.0,146.0,3.6,12.3,477.0,613.01,501.89
2018,3,25,15,45,716.5,111.0,3.55,12.15,468.5,635.19,522.15
2018,3,25,16,0,826.0,76.0,3.5,12.0,460.0,645.4,532.33
2018,3,25,16,15,795.0,72.0,3.45,11.75,408.0,594.92,492.97
2018,3,25,16,30,764.0,68.0,3.4,11.5,356.0,544.41,452.85
2018,3,25,16,45,719.5,64.0,3.35,11.25,303.0,486.68,405.56
2018,3,25,17,0,675.0,60.0,3.3,11.0,250.0,430.61,358.02
2018,3,25,17,15,606.5,53.5,3.3,10.6,198.0,365.5,301.59
2018,3,25,17,30,538.0,47.0,3.3,10.2,146.0,302.48,245.09
2018,3,25,17,45,423.0,38.5,3.35,9.8,101.0,224.47,175.16
2018,3,25,18,0,308.0,30.0,3.4,9.4,56.0,155.17,101.03
2018,3,25,18,15,171.0,18.0,3.4,9.2,30.5,67.57,0.0
2018,3,25,18,30,34.0,6.0,3.4,9.0,5.0,0.0,0.0
2018,3,25,18,45,17.0,3.0,3.4,8.85,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,3,26,5,45,12.5,1.5,3.0,5.8,1.0,0.0,0.0
2018,3,26,6,0,25.0,3.0,3.0,6.0,2.0,0.0,0.0
2018,3,26,6,15,182.5,15.0,3.05,6.65,27.0,14.74,0.0
2018,3,26,6,30,340.0,27.0,3.1,7.3,52.0,21.88,9.1
2018,3,26,6,45,455.0,34.5,3.2,7.95,97.0,25.92,17.15
2018,3,26,7,0,570.0,42.0,3.3,8.6,142.0,32.69,23.82
2018,3,26,7,15,638.0,48.0,3.35,9.15,194.5,35.47,26.61
2018,3,26,7,30,706.0,54.0,3.4,9.7,247.0,53.14,29.96
2018,3,26,7,45,747.5,58.5,3.5,10.3,300.5,98.28,50.97
2018,3,26,8,0,789.0,63.0,3.6,10.9,354.0,147.68,85.7
2018,3,26,8,15,818.0,66.5,3.65,11.35,406.0,198.03,127.63
2018,3,26,8,30,847.0,70.0,3.7,11.8,458.0,250.85,174.49
2018,3,26,8,45,868.5,72.0,3.75,12.3,506.5,306.51,224.78
2018,3,26,9,0,890.0,74.0,3.8,12.8,555.0,359.22,272.41
2018,3,26,9,15,904.5,76.0,3.8,13.1,598.5,410.18,318.13
2018,3,26,9,30,919.0,78.0,3.8,13.4,642.0,461.12,362.69
2018,3,26,9,45,931.0,79.5,3.75,13.7,680.5,510.18,404.52
2018,3,26,10,0,943.0,81.0,3.7,14.0,719.0,558.51,444.55
2018,3,26,10,15,951.0,82.0,3.65,14.25,750.5,603.23,480.78
2018,3,26,10,30,959.0,83.0,3.6,14.5,782.0,646.44,514.87
2018,3,26,10,45,963.5,85.0,3.55,14.7,806.5,686.69,545.94
2018,3,26,11,0,968.0,87.0,3.5,14.9,831.0,724.82,574.7
2018,3,26,11,15,970.5,87.0,3.5,15.05,846.5,757.34,597.58
2018,3,26,11,30,973.0,87.0,3.5,15.2,862.0,787.26,618.34
2018,3,26,11,45,974.5,88.0,3.45,15.35,871.0,814.67,636.97
2018,3,26,12,0,976.0,89.0,3.4,15.5,880.0,839.2,653.48
2018,3,26,12,15,973.0,90.5,3.35,15.6,879.5,857.7,665.82
2018,3,26,12,30,970.0,92.0,3.3,15.7,879.0,872.98,675.97
2018,3,26,12,45,963.0,94.5,3.3,15.75,869.5,882.77,682.8
2018,3,26,13,0,956.0,97.0,3.3,15.8,860.0,889.23,687.45
2018,3,26,13,15,949.0,97.0,3.3,15.85,842.5,889.8,688.13
2018,3,26,13,30,942.0,97.0,3.3,15.9,825.0,887.07,686.67
2018,3,26,13,45,928.0,99.0,3.3,15.9,798.5,877.41,680.63
2018,3,26,14,0,914.0,101.0,3.3,15.9,772.0,864.7,672.59
2018,3,26,14,15,890.5,104.0,3.3,15.85,735.5,842.39,657.97
2018,3,26,14,30,867.0,107.0,3.3,15.8,699.0,821.7,644.58
2018,3,26,14,45,821.5,114.0,3.3,15.75,651.0,781.84,617.3
2018,3,26,15,0,776.0,121.0,3.3,15.7,603.0,740.67,588.92
2018,3,26,15,15,767.0,112.5,3.3,15.7,561.5,709.34,567.46
2018,3,26,15,30,758.0,104.0,3.3,15.7,520.0,675.86,544.13
2018,3,26,15,45,743.5,97.0,3.25,15.4,475.5,638.21,517.65
2018,3,26,16,0,729.0,90.0,3.2,15.1,431.0,601.38,490.41
2018,3,26,16,15,711.5,82.0,3.15,14.7,384.0,558.05,457.67
2018,3,26,16,30,694.0,74.0,3.1,14.3,337.0,513.96,423.35
2018,3,26,16,45,653.0,68.5,3.05,13.9,287.5,459.19,379.15
2018,3,26,17,0,612.0,63.0,3.0,13.5,238.0,406.1,334.82
2018,3,26,17,15,560.0,55.5,3.05,12.95,190.5,347.45,284.61
2018,3,26,17,30,508.0,48.0,3.1,12.4,143.0,292.21,235.31
2018,3,26,17,45,408.0,39.0,3.15,11.85,100.0,220.45,171.29
2018,3,26,18,0,308.0,30.0,3.2,11.3,57.0,157.2,104.78
2018,3,26,18,15,172.0,18.0,3.2,11.15,31.0,68.33,0.0
2018,3,26,18,30,36.0,6.0,3.2,11.0,5.0,0.0,0.0
2018,3,26,18,45,18.0,3.0,3.2,10.85,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,27,5,45,10.0,2.0,2.9,9.55,1.5,0.0,0.0
2018,3,27,6,0,20.0,4.0,2.9,9.7,3.0,0.0,0.0
2018,3,27,6,15,160.0,16.0,2.95,10.35,27.5,15.73,0.0
2018,3,27,6,30,300.0,28.0,3.0,11.0,52.0,22.52,10.65
2018,3,27,6,45,413.5,37.0,3.05,11.6,96.5,27.93,18.71
2018,3,27,7,0,527.0,46.0,3.1,12.2,141.0,33.09,23.85
2018,3,27,7,15,594.5,52.5,3.1,12.6,192.5,35.82,26.55
2018,3,27,7,30,662.0,59.0,3.1,13.0,244.0,56.64,31.07
2018,3,27,7,45,689.0,66.0,3.15,13.4,292.5,104.28,56.75
2018,3,27,8,0,716.0,73.0,3.2,13.8,341.0,151.11,90.67
2018,3,27,8,15,548.0,118.5,3.2,14.2,340.5,195.43,135.44
2018,3,27,8,30,380.0,164.0,3.2,14.6,340.0,225.1,168.18
2018,3,27,8,45,428.5,172.5,3.2,15.05,390.5,267.55,203.19
2018,3,27,9,0,477.0,181.0,3.2,15.5,441.0,314.43,241.96
2018,3,27,9,15,617.0,154.5,3.15,15.8,518.5,369.1,285.93
2018,3,27,9,30,757.0,128.0,3.1,16.1,596.0,435.63,339.72
2018,3,27,9,45,829.0,111.5,3.05,16.45,652.5,492.7,386.15
2018,3,27,10,0,901.0,95.0,3.0,16.8,709.0,554.24,435.19
2018,3,27,10,15,855.0,119.0,2.9,17.1,722.5,586.36,460.26
2018,3,27,10,30,809.0,143.0,2.8,17.4,736.0,615.98,482.42
2018,3,27,10,45,708.0,193.5,2.75,17.65,724.5,629.05,490.82
2018,3,27,11,0,607.0,244.0,2.7,17.9,713.0,635.62,493.72
2018,3,27,11,15,626.5,242.5,2.7,18.1,735.5,669.41,518.72
2018,3,27,11,30,646.0,241.0,2.7,18.3,758.0,702.63,542.79
2018,3,27,11,45,675.5,231.0,2.7,18.5,776.5,734.36,565.87
2018,3,27,12,0,705.0,221.0,2.7,18.7,795.0,765.26,588.14
2018,3,27,12,15,744.5,201.0,2.7,18.85,807.5,793.01,608.56
2018,3,27,12,30,784.0,181.0,2.7,19.0,820.0,819.21,626.73
2018,3,27,12,45,829.5,156.0,2.7,19.1,826.5,842.04,642.33
2018,3,27,13,0,875.0,131.0,2.7,19.2,833.0,860.53,654.99
2018,3,27,13,15,912.5,109.5,2.7,19.25,829.0,876.0,665.8
2018,3,27,13,30,950.0,88.0,2.7,19.3,825.0,887.9,674.3
2018,3,27,13,45,945.0,86.5,2.7,19.3,801.5,881.82,670.74
2018,3,27,14,0,940.0,85.0,2.7,19.3,778.0,872.49,665.23
2018,3,27,14,15,931.0,84.0,2.75,19.25,747.0,857.27,656.26
2018,3,27,14,30,922.0,83.0,2.8,19.2,716.0,839.07,645.31
2018,3,27,14,45,910.0,82.0,2.8,19.1,679.0,815.65,630.51
2018,3,27,15,0,898.0,81.0,2.8,19.0,642.0,789.66,613.9
2018,3,27,15,15,883.0,79.0,2.8,19.0,599.0,757.91,592.86
2018,3,27,15,30,868.0,77.0,2.8,19.0,556.0,724.1,570.2
2018,3,27,15,45,844.0,75.5,2.85,18.55,508.0,682.74,542.89
2018,3,27,16,0,820.0,74.0,2.9,18.1,460.0,644.4,517.28
2018,3,27,16,15,742.5,76.5,2.85,17.6,397.0,571.65,462.47
2018,3,27,16,30,665.0,79.0,2.8,17.1,334.0,504.56,410.62
2018,3,27,16,45,628.0,73.0,2.8,16.6,285.5,452.41,369.5
2018,3,27,17,0,591.0,67.0,2.8,16.1,237.0,401.65,327.87
2018,3,27,17,15,496.5,61.0,2.75,15.45,184.0,324.93,263.85
2018,3,27,17,30,402.0,55.0,2.7,14.8,131.0,255.15,203.97
2018,3,27,17,45,306.0,43.5,2.65,14.2,91.0,185.46,143.17
2018,3,27,18,0,210.0,32.0,2.6,13.6,51.0,127.31,85.88
2018,3,27,18,15,119.0,18.5,2.55,13.35,28.0,53.55,0.0
2018,3,27,18,30,28.0,5.0,2.5,13.1,5.0,0.0,0.0
2018,3,27,18,45,14.0,2.5,2.5,12.85,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,28,5,45,20.0,3.0,1.0,11.45,2.5,0.0,0.0
2018,3,28,6,0,40.0,6.0,1.0,11.5,5.0,0.0,0.0
2018,3,28,6,15,182.0,17.5,1.05,12.0,30.5,17.2,0.0
2018,3,28,6,30,324.0,29.0,1.1,12.5,56.0,23.18,12.03
2018,3,28,6,45,435.0,37.5,1.1,13.05,101.5,28.08,18.86
2018,3,28,7,0,546.0,46.0,1.1,13.6,147.0,32.79,23.52
2018,3,28,7,15,612.5,51.5,1.25,13.95,198.5,34.72,25.48
2018,3,28,7,30,679.0,57.0,1.4,14.3,250.0,62.37,33.5
2018,3,28,7,45,723.0,61.0,1.55,14.65,303.0,106.24,55.96
2018,3,28,8,0,767.0,65.0,1.7,15.0,356.0,154.64,90.68
2018,3,28,8,15,796.5,68.5,1.75,15.4,407.5,204.18,131.74
2018,3,28,8,30,826.0,72.0,1.8,15.8,459.0,256.26,177.08
2018,3,28,8,45,847.5,74.5,1.85,16.15,507.0,311.44,225.7
2018,3,28,9,0,869.0,77.0,1.9,16.5,555.0,363.7,271.56
2018,3,28,9,15,886.5,78.5,1.9,16.95,599.0,414.43,315.19
2018,3,28,9,30,904.0,80.0,1.9,17.4,643.0,465.44,357.79
2018,3,28,9,45,917.5,80.5,1.9,17.85,681.5,513.66,397.04
2018,3,28,10,0,931.0,81.0,1.9,18.3,720.0,561.28,434.61
2018,3,28,10,15,939.5,82.5,1.9,18.65,751.5,606.21,469.21
2018,3,28,10,30,948.0,84.0,1.9,19.0,783.0,649.7,501.78
2018,3,28,10,45,953.5,85.0,1.9,19.35,807.5,689.16,530.61
2018,3,28,11,0,959.0,86.0,1.9,19.7,832.0,726.57,556.94
2018,3,28,11,15,963.0,86.5,1.95,19.95,848.5,760.23,579.47
2018,3,28,11,30,967.0,87.0,2.0,20.2,865.0,791.39,600.18
2018,3,28,11,45,968.5,87.5,2.05,20.4,873.5,818.04,617.85
2018,3,28,12,0,970.0,88.0,2.1,20.6,882.0,841.81,633.58
2018,3,28,12,15,969.5,88.0,2.15,20.7,882.0,860.5,646.17
2018,3,28,12,30,969.0,88.0,2.2,20.8,882.0,876.05,656.75
2018,3,28,12,45,965.5,88.5,2.2,20.95,873.0,886.43,663.4
2018,3,28,13,0,962.0,89.0,2.2,21.1,864.0,893.51,667.99
2018,3,28,13,15,958.0,88.5,2.25,21.1,848.0,895.83,670.39
2018,3,28,13,30,954.0,88.0,2.3,21.1,832.0,894.83,670.74
2018,3,28,13,45,948.0,87.0,2.3,21.1,808.0,888.35,667.09
2018,3,28,14,0,942.0,86.0,2.3,21.1,784.0,878.64,661.44
2018,3,28,14,15,934.0,85.0,2.3,21.0,753.5,864.14,652.92
2018,3,28,14,30,926.0,84.0,2.3,20.9,723.0,846.63,642.45
2018,3,28,14,45,916.0,82.0,2.35,20.75,686.0,823.55,628.71
2018,3,28,15,0,906.0,80.0,2.4,20.6,649.0,797.8,613.07
2018,3,28,15,15,891.0,78.0,2.4,20.6,606.0,765.75,592.2
2018,3,28,15,30,876.0,76.0,2.4,20.6,563.0,731.64,569.72
2018,3,28,15,45,856.0,73.5,2.4,20.15,515.5,691.59,543.63
2018,3,28,16,0,836.0,71.0,2.4,19.7,468.0,654.29,519.1
2018,3,28,16,15,808.0,68.0,2.3,19.15,417.0,606.15,484.26
2018,3,28,16,30,780.0,65.0,2.2,18.6,366.0,557.78,447.93
2018,3,28,16,45,685.0,68.0,2.15,18.1,304.5,480.69,387.9
2018,3,28,17,0,590.0,71.0,2.1,17.6,243.0,407.52,329.24
2018,3,28,17,15,402.5,69.5,2.05,16.95,176.0,287.87,232.06
2018,3,28,17,30,215.0,68.0,2.0,16.3,109.0,181.02,143.51
2018,3,28,17,45,155.0,50.5,2.0,15.65,75.5,128.94,98.62
2018,3,28,18,0,95.0,33.0,2.0,15.0,42.0,82.12,55.05
2018,3,28,18,15,63.0,19.0,1.95,14.7,23.5,37.57,0.0
2018,3,28,18,30,31.0,5.0,1.9,14.4,5.0,4.91,0.0
2018,3,28,18,45,15.5,2.5,1.9,14.15,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,5,45,16.0,3.0,0.95,13.25,2.5,0.0,0.0
2018,3,29,6,0,32.0,6.0,1.0,13.3,5.0,0.0,0.0
2018,3,29,6,15,152.0,19.5,1.0,13.8,31.0,19.17,0.0
2018,3,29,6,30,272.0,33.0,1.0,14.3,57.0,26.91,15.52
2018,3,29,6,45,413.5,40.0,1.0,14.85,105.0,30.09,20.52
2018,3,29,7,0,555.0,47.0,1.0,15.4,153.0,33.37,23.89
2018,3,29,7,15,624.5,52.5,1.1,15.75,206.0,35.28,25.79
2018,3,29,7,30,694.0,58.0,1.2,16.1,259.0,67.33,35.26
2018,3,29,7,45,736.0,62.5,1.25,16.45,312.5,112.45,59.5
2018,3,29,8,0,778.0,67.0,1.3,16.8,366.0,161.89,95.4
2018,3,29,8,15,807.0,71.0,1.35,17.2,418.0,212.46,137.22
2018,3,29,8,30,836.0,75.0,1.4,17.6,470.0,265.52,183.01
2018,3,29,8,45,857.0,77.5,1.45,18.0,518.5,317.14,228.3
2018,3,29,9,0,878.0,80.0,1.5,18.4,567.0,373.76,276.88
2018,3,29,9,15,894.5,81.5,1.5,18.8,611.0,424.6,319.92
2018,3,29,9,30,911.0,83.0,1.5,19.2,655.0,475.6,361.85
2018,3,29,9,45,924.0,84.5,1.5,19.6,694.0,524.84,401.16
2018,3,29,10,0,937.0,86.0,1.5,20.0,733.0,573.44,438.75
2018,3,29,10,15,945.5,87.5,1.55,20.35,765.0,618.63,473.12
2018,3,29,10,30,954.0,89.0,1.6,20.7,797.0,662.36,505.55
2018,3,29,10,45,960.0,90.0,1.6,21.05,821.5,702.37,534.18
2018,3,29,11,0,966.0,91.0,1.6,21.4,846.0,740.33,560.25
2018,3,29,11,15,968.5,92.0,1.6,21.65,862.0,773.61,581.67
2018,3,29,11,30,971.0,93.0,1.6,21.9,878.0,804.31,601.21
2018,3,29,11,45,972.5,93.5,1.6,22.1,886.5,831.05,618.1
2018,3,29,12,0,974.0,94.0,1.6,22.3,895.0,854.89,633.05
2018,3,29,12,15,969.5,96.0,1.65,22.4,893.5,872.45,644.68
2018,3,29,12,30,965.0,98.0,1.7,22.5,892.0,886.76,654.31
2018,3,29,12,45,930.5,113.5,1.7,22.6,873.0,886.65,654.01
2018,3,29,13,0,896.0,129.0,1.7,22.7,854.0,882.85,651.56
2018,3,29,13,15,873.0,134.0,1.75,22.6,829.5,878.25,649.8
2018,3,29,13,30,850.0,139.0,1.8,22.5,805.0,867.49,644.05
2018,3,29,13,45,839.5,137.5,1.85,22.45,779.0,857.54,638.84
2018,3,29,14,0,829.0,136.0,1.9,22.4,753.0,844.69,631.74
2018,3,29,14,15,838.0,126.0,2.0,22.15,728.0,836.16,628.59
2018,3,29,14,30,847.0,116.0,2.1,21.9,703.0,824.36,623.2
2018,3,29,14,45,871.0,101.5,2.2,21.7,677.5,812.05,617.37
2018,3,29,15,0,895.0,87.0,2.3,21.5,652.0,800.01,611.74
2018,3,29,15,15,892.0,81.5,2.3,21.5,612.5,773.37,594.69
2018,3,29,15,30,889.0,76.0,2.3,21.5,573.0,744.01,575.75
2018,3,29,15,45,869.5,73.5,2.35,20.8,525.0,703.85,550.65
2018,3,29,16,0,850.0,71.0,2.4,20.1,477.0,662.33,524.02
2018,3,29,16,15,822.0,68.5,2.3,19.6,426.0,618.24,492.5
2018,3,29,16,30,794.0,66.0,2.2,19.1,375.0,569.83,456.22
2018,3,29,16,45,754.0,62.0,2.1,18.55,321.5,512.9,412.28
2018,3,29,17,0,714.0,58.0,2.0,18.0,268.0,457.29,367.75
2018,3,29,17,15,651.0,53.0,1.95,17.3,215.5,390.98,313.32
2018,3,29,17,30,588.0,48.0,1.9,16.6,163.0,332.08,262.56
2018,3,29,17,45,481.5,40.0,1.8,15.9,115.5,254.32,195.37
2018,3,29,18,0,375.0,32.0,1.7,15.2,68.0,185.71,129.34
2018,3,29,18,15,215.0,19.5,1.65,14.9,37.5,95.52,0.0
2018,3,29,18,30,55.0,7.0,1.6,14.6,7.0,21.06,0.0
2018,3,29,18,45,27.5,3.5,1.6,14.3,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,30,5,45,16.0,3.0,0.35,11.8,3.0,0.0,0.0
2018,3,30,6,0,32.0,6.0,0.4,11.9,6.0,5.9,0.0
2018,3,30,6,15,106.5,19.5,0.5,12.35,28.0,15.48,0.0
2018,3,30,6,30,181.0,33.0,0.6,12.8,50.0,25.59,15.17
2018,3,30,6,45,261.0,46.5,0.7,13.2,88.5,35.16,25.2
2018,3,30,7,0,341.0,60.0,0.8,13.6,127.0,44.25,33.77
2018,3,30,7,15,435.0,70.0,0.75,13.95,181.5,49.95,39.1
2018,3,30,7,30,529.0,80.0,0.7,14.3,236.0,79.64,48.48
2018,3,30,7,45,566.0,88.5,0.7,14.7,284.0,119.43,71.99
2018,3,30,8,0,603.0,97.0,0.7,15.1,332.0,163.1,104.36
2018,3,30,8,15,468.0,139.0,0.7,15.65,336.0,205.84,145.72
2018,3,30,8,30,333.0,181.0,0.7,16.2,340.0,238.05,177.74
2018,3,30,8,45,327.0,205.0,0.65,16.7,374.5,275.6,208.58
2018,3,30,9,0,321.0,229.0,0.6,17.2,409.0,312.5,238.09
2018,3,30,9,15,370.5,235.5,0.55,17.7,458.5,355.7,270.98
2018,3,30,9,30,420.0,242.0,0.5,18.2,508.0,399.85,304.14
2018,3,30,9,45,447.0,248.5,0.5,18.7,546.0,440.19,334.25
2018,3,30,10,0,474.0,255.0,0.5,19.2,584.0,482.16,364.93
2018,3,30,10,15,360.0,301.5,0.45,19.6,558.0,483.17,363.9
2018,3,30,10,30,246.0,348.0,0.4,20.0,532.0,472.55,354.07
2018,3,30,10,45,293.0,345.0,0.35,20.45,570.5,512.28,382.08
2018,3,30,11,0,340.0,342.0,0.3,20.9,609.0,554.4,410.74
2018,3,30,11,15,382.0,340.5,0.3,21.15,646.5,596.39,439.54
2018,3,30,11,30,424.0,339.0,0.3,21.4,684.0,640.14,469.09
2018,3,30,11,45,419.0,344.5,0.25,21.7,688.0,655.84,477.9
2018,3,30,12,0,414.0,350.0,0.2,22.0,692.0,670.12,486.01
2018,3,30,12,15,430.5,343.0,0.25,22.15,698.5,688.16,498.75
2018,3,30,12,30,447.0,336.0,0.3,22.3,705.0,705.19,510.82
2018,3,30,12,45,505.0,310.0,0.35,22.45,723.5,736.69,533.54
2018,3,30,13,0,563.0,284.0,0.4,22.6,742.0,767.02,555.26
2018,3,30,13,15,443.0,322.0,0.5,22.6,678.0,710.06,516.53
2018,3,30,13,30,323.0,360.0,0.6,22.6,614.0,646.48,473.44
2018,3,30,13,45,384.5,325.5,0.75,22.6,619.5,665.14,491.07
2018,3,30,14,0,446.0,291.0,0.9,22.6,625.0,687.92,510.38
2018,3,30,14,15,513.5,253.5,0.95,22.55,623.0,703.79,524.3
2018,3,30,14,30,581.0,216.0,1.0,22.5,621.0,715.54,535.54
2018,3,30,14,45,548.0,214.0,1.1,22.5,580.0,680.13,512.5
2018,3,30,15,0,515.0,212.0,1.2,22.5,539.0,643.94,488.91
2018,3,30,15,15,445.5,215.0,1.2,22.5,484.0,584.85,447.09
2018,3,30,15,30,376.0,218.0,1.2,22.5,429.0,519.57,400.32
2018,3,30,15,45,305.0,207.0,1.25,22.4,369.0,448.64,348.84
2018,3,30,16,0,234.0,196.0,1.3,22.3,309.0,380.96,298.38
2018,3,30,16,15,255.5,171.0,1.35,21.7,282.0,360.88,285.42
2018,3,30,16,30,277.0,146.0,1.4,21.1,255.0,338.28,269.61
2018,3,30,16,45,330.0,120.5,1.45,20.5,232.0,338.5,271.02
2018,3,30,17,0,383.0,95.0,1.5,19.9,209.0,325.46,261.02
2018,3,30,17,15,307.5,82.0,1.6,19.0,162.0,258.61,206.85
2018,3,30,17,30,232.0,69.0,1.7,18.1,115.0,190.66,150.58
2018,3,30,17,45,180.0,52.0,1.85,17.2,81.5,141.24,108.16
2018,3,30,18,0,128.0,35.0,2.0,16.3,48.0,96.4,66.87
2018,3,30,18,15,76.0,20.5,2.05,15.95,27.0,52.18,0.0
2018,3,30,18,30,24.0,6.0,2.1,15.6,6.0,12.14,0.0
2018,3,30,18,45,12.0,3.0,2.15,15.2,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,31,5,45,1.0,1.5,1.9,11.65,1.5,0.0,0.0
2018,3,31,6,0,2.0,3.0,1.9,11.7,3.0,2.95,0.0
2018,3,31,6,15,30.5,14.0,1.9,12.0,17.0,12.85,0.0
2018,3,31,6,30,59.0,25.0,1.9,12.3,31.0,21.01,11.78
2018,3,31,6,45,67.5,26.5,1.9,12.6,37.0,22.17,13.89
2018,3,31,7,0,76.0,28.0,1.9,12.9,43.0,23.18,15.1
2018,3,31,7,15,43.0,27.0,1.9,13.15,36.0,24.76,16.66
2018,3,31,7,30,10.0,26.0,1.9,13.4,29.0,25.76,16.24
2018,3,31,7,45,5.5,53.0,1.9,13.65,54.5,51.74,38.46
2018,3,31,8,0,1.0,80.0,1.9,13.9,80.0,77.22,60.05
2018,3,31,8,15,17.0,133.0,1.85,14.3,141.0,128.63,101.96
2018,3,31,8,30,33.0,186.0,1.8,14.7,202.0,176.58,140.2
2018,3,31,8,45,66.5,217.0,1.8,15.05,253.0,216.57,171.13
2018,3,31,9,0,100.0,248.0,1.8,15.4,304.0,260.18,204.89
2018,3,31,9,15,115.0,270.5,1.8,15.85,340.0,288.93,226.94
2018,3,31,9,30,130.0,293.0,1.8,16.3,376.0,323.09,253.03
2018,3,31,9,45,138.5,310.0,1.85,16.75,403.0,350.71,273.86
2018,3,31,10,0,147.0,327.0,1.9,17.2,430.0,378.96,294.96
2018,3,31,10,15,231.0,332.5,1.95,17.55,502.0,441.01,342.29
2018,3,31,10,30,315.0,338.0,2.0,17.9,574.0,507.08,391.97
2018,3,31,10,45,388.0,321.5,2.1,18.3,621.5,553.84,427.24
2018,3,31,11,0,461.0,305.0,2.2,18.7,669.0,603.7,464.63
2018,3,31,11,15,548.5,274.5,2.25,18.9,716.0,655.0,503.32
2018,3,31,11,30,636.0,244.0,2.3,19.1,763.0,709.39,543.8
2018,3,31,11,45,449.0,318.5,2.35,19.3,686.5,655.96,501.17
2018,3,31,12,0,262.0,393.0,2.4,19.5,610.0,592.18,450.83
2018,3,31,12,15,291.0,379.5,2.5,19.55,621.0,610.91,466.1
2018,3,31,12,30,320.0,366.0,2.6,19.6,632.0,629.35,480.66
2018,3,31,12,45,353.0,353.0,2.7,19.6,643.5,651.04,497.74
2018,3,31,13,0,386.0,340.0,2.8,19.6,655.0,671.91,514.25
2018,3,31,13,15,315.5,359.0,2.85,19.5,613.5,636.58,487.56
2018,3,31,13,30,245.0,378.0,2.9,19.4,572.0,594.19,455.88
2018,3,31,13,45,255.5,364.5,3.0,19.3,561.5,597.81,460.13
2018,3,31,14,0,266.0,351.0,3.1,19.2,551.0,594.38,459.11
2018,3,31,14,15,243.0,339.5,3.1,18.95,516.5,556.58,432.11
2018,3,31,14,30,220.0,328.0,3.1,18.7,482.0,525.16,409.61
2018,3,31,14,45,229.0,307.0,3.1,18.5,460.0,509.03,399.27
2018,3,31,15,0,238.0,286.0,3.1,18.3,438.0,491.59,387.77
2018,3,31,15,15,287.5,258.0,3.1,18.3,429.0,504.19,399.58
2018,3,31,15,30,337.0,230.0,3.1,18.3,420.0,505.16,402.5
2018,3,31,15,45,366.5,202.5,3.05,17.75,393.5,488.36,392.09
2018,3,31,16,0,396.0,175.0,3.0,17.2,367.0,476.74,385.27
2018,3,31,16,15,421.0,150.0,2.95,16.75,334.0,453.51,368.91
2018,3,31,16,30,446.0,125.0,2.9,16.3,301.0,426.96,349.34
2018,3,31,16,45,484.0,100.5,2.85,15.85,267.0,404.99,332.58
2018,3,31,17,0,522.0,76.0,2.8,15.4,233.0,382.01,313.67
2018,3,31,17,15,464.0,66.0,2.8,14.75,185.5,320.4,261.97
2018,3,31,17,30,406.0,56.0,2.8,14.1,138.0,262.86,212.1
2018,3,31,17,45,330.5,45.0,2.8,13.5,99.0,201.69,158.06
2018,3,31,18,0,255.0,34.0,2.8,12.9,60.0,147.06,106.15
2018,3,31,18,15,141.0,20.0,2.85,12.6,33.0,75.89,0.0
2018,3,31,18,30,27.0,6.0,2.9,12.3,6.0,12.99,0.0
2018,3,31,18,45,13.5,3.0,2.9,12.0,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,5,45,20.5,4.5,2.5,9.9,4.5,0.0,0.0
2018,4,1,6,0,41.0,9.0,2.5,10.1,9.0,8.85,0.0
2018,4,1,6,15,164.5,23.5,2.55,10.6,38.5,18.67,0.0
2018,4,1,6,30,288.0,38.0,2.6,11.1,68.0,29.49,19.23
2018,4,1,6,45,389.5,48.5,2.65,11.55,114.0,37.14,27.22
2018,4,1,7,0,491.0,59.0,2.7,12.0,160.0,43.14,33.04
2018,4,1,7,15,558.0,67.0,2.65,12.4,212.5,46.56,36.31
2018,4,1,7,30,625.0,75.0,2.6,12.8,265.0,85.64,48.69
2018,4,1,7,45,669.0,80.5,2.6,13.15,317.5,129.01,75.55
2018,4,1,8,0,713.0,86.0,2.6,13.5,370.0,176.9,112.4
2018,4,1,8,15,745.0,90.0,2.55,13.95,421.5,225.34,153.57
2018,4,1,8,30,777.0,94.0,2.5,14.4,473.0,279.82,201.05
2018,4,1,8,45,800.5,97.5,2.45,14.85,521.5,330.36,245.71
2018,4,1,9,0,824.0,101.0,2.4,15.3,570.0,382.41,290.91
2018,4,1,9,15,844.0,103.0,2.45,15.65,614.5,432.93,334.26
2018,4,1,9,30,864.0,105.0,2.5,16.0,659.0,484.09,377.0
2018,4,1,9,45,880.5,105.5,2.5,16.3,698.0,535.36,418.59
2018,4,1,10,0,897.0,106.0,2.5,16.6,737.0,583.25,456.55
2018,4,1,10,15,906.5,107.5,2.6,16.85,768.5,627.48,491.28
2018,4,1,10,30,916.0,109.0,2.7,17.1,800.0,670.41,524.27
2018,4,1,10,45,923.0,109.0,2.75,17.3,824.0,708.8,553.2
2018,4,1,11,0,930.0,109.0,2.8,17.5,848.0,745.29,579.84
2018,4,1,11,15,934.0,110.0,2.9,17.65,864.5,778.51,603.0
2018,4,1,11,30,938.0,111.0,3.0,17.8,881.0,809.34,624.41
2018,4,1,11,45,940.0,111.5,3.1,17.9,889.5,835.6,642.72
2018,4,1,12,0,942.0,112.0,3.2,18.0,898.0,859.09,659.15
2018,4,1,12,15,942.5,112.0,3.3,18.05,898.0,878.01,672.59
2018,4,1,12,30,943.0,112.0,3.4,18.1,898.0,893.91,684.06
2018,4,1,12,45,941.5,111.0,3.55,18.1,889.5,904.03,692.08
2018,4,1,13,0,940.0,110.0,3.7,18.1,881.0,910.96,698.04
2018,4,1,13,15,935.5,109.0,3.8,18.05,864.0,912.11,699.96
2018,4,1,13,30,931.0,108.0,3.9,18.0,847.0,910.01,699.79
2018,4,1,13,45,925.0,106.5,4.0,18.0,822.5,902.9,696.12
2018,4,1,14,0,919.0,105.0,4.1,18.0,798.0,892.65,690.35
2018,4,1,14,15,910.0,103.0,4.2,17.8,766.5,876.27,680.87
2018,4,1,14,30,901.0,101.0,4.3,17.6,735.0,856.99,669.31
2018,4,1,14,45,872.0,104.0,4.4,17.45,691.0,824.17,648.16
2018,4,1,15,0,843.0,107.0,4.5,17.3,647.0,794.0,628.79
2018,4,1,15,15,836.0,100.0,4.5,17.3,605.5,763.8,608.24
2018,4,1,15,30,829.0,93.0,4.5,17.3,564.0,731.18,585.76
2018,4,1,15,45,780.5,92.5,4.65,16.75,506.0,673.91,546.22
2018,4,1,16,0,732.0,92.0,4.8,16.2,448.0,617.11,505.5
2018,4,1,16,15,719.5,86.5,4.8,15.75,405.5,581.61,478.92
2018,4,1,16,30,707.0,81.0,4.8,15.3,363.0,542.8,448.85
2018,4,1,16,45,672.5,76.0,4.8,14.85,314.0,490.99,407.18
2018,4,1,17,0,638.0,71.0,4.8,14.4,265.0,440.28,364.99
2018,4,1,17,15,568.0,64.0,4.75,13.9,212.0,371.07,306.11
2018,4,1,17,30,498.0,57.0,4.7,13.4,159.0,306.7,249.54
2018,4,1,17,45,395.5,46.5,4.7,12.9,113.0,230.62,182.38
2018,4,1,18,0,293.0,36.0,4.7,12.4,67.0,163.45,119.91
2018,4,1,18,15,171.5,22.5,4.7,12.15,38.0,89.58,0.0
2018,4,1,18,30,50.0,9.0,4.7,11.9,9.0,22.1,0.0
2018,4,1,18,45,25.0,4.5,4.65,11.7,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,2,5,45,6.5,4.0,3.75,10.3,4.0,0.0,0.0
2018,4,2,6,0,13.0,8.0,3.8,10.5,8.0,7.86,0.0
2018,4,2,6,15,75.5,24.0,3.95,10.8,31.5,20.04,0.39
2018,4,2,6,30,138.0,40.0,4.1,11.1,55.0,32.81,22.3
2018,4,2,6,45,208.5,55.5,4.2,11.4,92.5,41.92,31.51
2018,4,2,7,0,279.0,71.0,4.3,11.7,130.0,52.33,41.31
2018,4,2,7,15,306.5,88.0,4.35,12.1,169.0,64.34,52.28
2018,4,2,7,30,334.0,105.0,4.4,12.5,208.0,97.99,67.47
2018,4,2,7,45,334.5,126.5,4.45,12.85,245.5,140.13,99.15
2018,4,2,8,0,335.0,148.0,4.5,13.2,283.0,177.5,129.74
2018,4,2,8,15,396.0,156.5,4.4,13.55,336.5,212.72,157.54
2018,4,2,8,30,457.0,165.0,4.3,13.9,390.0,258.39,195.09
2018,4,2,8,45,534.5,160.0,4.2,14.3,448.0,303.46,232.4
2018,4,2,9,0,612.0,155.0,4.1,14.7,506.0,354.77,275.13
2018,4,2,9,15,515.5,200.5,4.0,15.0,511.5,386.92,303.99
2018,4,2,9,30,419.0,246.0,3.9,15.3,517.0,409.21,323.19
2018,4,2,9,45,636.0,180.5,3.75,15.6,618.0,480.08,380.1
2018,4,2,10,0,853.0,115.0,3.6,15.9,719.0,569.22,450.87
2018,4,2,10,15,882.0,108.5,3.45,16.15,756.0,618.15,488.82
2018,4,2,10,30,911.0,102.0,3.3,16.4,793.0,664.84,524.38
2018,4,2,10,45,917.5,103.0,3.2,16.65,817.0,703.56,553.1
2018,4,2,11,0,924.0,104.0,3.1,16.9,841.0,740.38,579.02
2018,4,2,11,15,927.0,104.5,3.05,17.1,856.5,772.12,600.4
2018,4,2,11,30,930.0,105.0,3.0,17.3,872.0,801.42,619.89
2018,4,2,11,45,930.5,106.5,2.95,17.5,880.0,827.17,636.78
2018,4,2,12,0,931.0,108.0,2.9,17.7,888.0,850.14,651.68
2018,4,2,12,15,931.0,108.0,2.9,17.75,888.0,868.34,663.97
2018,4,2,12,30,931.0,108.0,2.9,17.8,888.0,883.55,674.28
2018,4,2,12,45,929.0,107.5,2.9,17.9,879.5,893.5,680.96
2018,4,2,13,0,927.0,107.0,2.9,18.0,871.0,900.29,685.63
2018,4,2,13,15,921.0,107.5,2.9,18.0,854.0,901.52,686.87
2018,4,2,13,30,915.0,108.0,2.9,18.0,837.0,899.58,686.12
2018,4,2,13,45,907.0,108.0,2.9,18.0,813.0,892.28,681.83
2018,4,2,14,0,899.0,108.0,2.9,18.0,789.0,881.94,675.6
2018,4,2,14,15,891.5,106.0,2.9,17.9,758.5,866.94,666.52
2018,4,2,14,30,884.0,104.0,2.9,17.8,728.0,849.07,655.52
2018,4,2,14,45,873.5,101.5,2.85,17.7,691.5,825.45,640.21
2018,4,2,15,0,863.0,99.0,2.8,17.6,655.0,803.69,626.27
2018,4,2,15,15,847.0,96.0,2.8,17.6,611.5,770.42,604.12
2018,4,2,15,30,831.0,93.0,2.8,17.6,568.0,735.21,580.45
2018,4,2,15,45,809.0,90.0,2.75,17.25,520.5,693.97,552.58
2018,4,2,16,0,787.0,87.0,2.7,16.9,473.0,651.62,523.45
2018,4,2,16,15,744.5,84.5,2.75,16.55,418.5,595.54,482.21
2018,4,2,16,30,702.0,82.0,2.8,16.2,364.0,542.91,442.24
2018,4,2,16,45,660.0,76.5,2.85,15.8,312.5,486.21,397.96
2018,4,2,17,0,618.0,71.0,2.9,15.4,261.0,431.26,353.45
2018,4,2,17,15,535.0,64.0,3.0,14.75,206.0,356.21,291.43
2018,4,2,17,30,452.0,57.0,3.1,14.1,151.0,287.21,232.42
2018,4,2,17,45,362.5,47.0,3.2,13.45,108.5,218.81,172.54
2018,4,2,18,0,273.0,37.0,3.3,12.8,66.0,158.49,116.86
2018,4,2,18,15,161.5,23.0,3.2,12.45,38.0,88.04,11.19
2018,4,2,18,30,50.0,9.0,3.1,12.1,10.0,22.22,0.0
2018,4,2,18,45,25.0,4.5,3.0,11.75,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,45,20.0,5.0,2.15,8.75,5.5,0.0,0.0
2018,4,3,6,0,40.0,10.0,2.1,9.0,11.0,9.83,0.0
2018,4,3,6,15,159.0,26.5,2.15,9.45,43.0,20.96,4.29
2018,4,3,6,30,278.0,43.0,2.2,9.9,75.0,33.33,23.13
2018,4,3,6,45,391.0,53.5,2.25,10.35,124.0,41.21,31.12
2018,4,3,7,0,504.0,64.0,2.3,10.8,173.0,47.0,36.75
2018,4,3,7,15,567.0,71.5,2.25,11.2,225.0,54.71,43.85
2018,4,3,7,30,630.0,79.0,2.2,11.6,277.0,95.87,55.21
2018,4,3,7,45,671.5,85.5,2.2,12.0,330.0,140.44,84.73
2018,4,3,8,0,713.0,92.0,2.2,12.4,383.0,189.29,123.36
2018,4,3,8,15,744.5,96.0,2.2,12.8,434.5,237.87,165.12
2018,4,3,8,30,776.0,100.0,2.2,13.2,486.0,292.65,213.03
2018,4,3,8,45,799.0,103.5,2.2,13.65,534.0,343.12,257.63
2018,4,3,9,0,822.0,107.0,2.2,14.1,582.0,395.05,302.66
2018,4,3,9,15,838.5,109.5,2.15,14.4,625.0,444.58,344.93
2018,4,3,9,30,855.0,112.0,2.1,14.7,668.0,494.43,386.21
2018,4,3,9,45,868.0,114.0,2.1,15.05,705.5,542.14,424.74
2018,4,3,10,0,881.0,116.0,2.1,15.4,743.0,589.36,461.79
2018,4,3,10,15,887.5,118.5,2.05,15.65,773.0,634.46,496.06
2018,4,3,10,30,894.0,121.0,2.0,15.9,803.0,675.73,526.64
2018,4,3,10,45,864.5,138.5,2.0,16.1,814.5,704.64,547.4
2018,4,3,11,0,835.0,156.0,2.0,16.3,826.0,731.05,565.84
2018,4,3,11,15,828.0,162.5,1.95,16.45,837.5,759.39,585.45
2018,4,3,11,30,821.0,169.0,1.9,16.6,849.0,785.1,602.34
2018,4,3,11,45,847.0,158.0,1.9,16.75,865.0,816.87,623.53
2018,4,3,12,0,873.0,147.0,1.9,16.9,881.0,847.05,643.45
2018,4,3,12,15,875.0,145.5,1.95,16.95,881.5,865.09,655.78
2018,4,3,12,30,877.0,144.0,2.0,17.0,882.0,880.35,666.43
2018,4,3,12,45,854.0,153.5,2.05,17.05,866.0,882.71,668.44
2018,4,3,13,0,831.0,163.0,2.1,17.1,850.0,881.81,668.49
2018,4,3,13,15,827.5,160.5,2.2,17.05,834.0,882.41,670.43
2018,4,3,13,30,824.0,158.0,2.3,17.0,818.0,880.06,670.43
2018,4,3,13,45,835.5,145.5,2.4,16.95,798.0,877.29,670.27
2018,4,3,14,0,847.0,133.0,2.5,16.9,778.0,871.24,667.92
2018,4,3,14,15,844.5,128.0,2.6,16.75,749.0,858.02,660.94
2018,4,3,14,30,842.0,123.0,2.7,16.6,720.0,841.88,651.98
2018,4,3,14,45,829.0,121.5,2.75,16.5,684.0,818.1,637.15
2018,4,3,15,0,816.0,120.0,2.8,16.4,648.0,791.97,620.63
