Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,15,806.5,114.5,2.8,16.4,607.5,762.05,600.74
2018,4,3,15,30,797.0,109.0,2.8,16.4,567.0,729.96,579.16
2018,4,3,15,45,767.5,106.0,2.9,15.9,517.0,684.13,548.68
2018,4,3,16,0,738.0,103.0,3.0,15.4,467.0,640.54,518.45
2018,4,3,16,15,706.5,98.0,3.0,15.0,416.5,590.56,481.36
2018,4,3,16,30,675.0,93.0,3.0,14.6,366.0,540.83,443.42
2018,4,3,16,45,623.0,85.5,3.05,14.25,310.5,476.85,393.01
2018,4,3,17,0,571.0,78.0,3.1,13.9,255.0,415.43,343.02
2018,4,3,17,15,497.5,68.5,3.0,13.35,202.0,343.99,283.23
2018,4,3,17,30,424.0,59.0,2.9,12.8,149.0,277.88,226.18
2018,4,3,17,45,340.5,49.5,2.85,12.3,108.5,212.2,168.31
2018,4,3,18,0,257.0,40.0,2.8,11.8,68.0,157.17,117.2
2018,4,3,18,15,148.0,24.5,2.75,11.5,39.0,86.71,21.2
2018,4,3,18,30,39.0,9.0,2.7,11.2,10.0,19.38,0.0
2018,4,3,18,45,19.5,4.5,2.65,10.95,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,4,5,45,3.5,4.5,2.6,9.75,4.5,0.0,0.0
2018,4,4,6,0,7.0,9.0,2.7,9.9,9.0,8.85,0.0
2018,4,4,6,15,47.0,26.0,2.75,10.25,31.0,22.8,7.77
2018,4,4,6,30,87.0,43.0,2.8,10.6,53.0,37.01,26.41
2018,4,4,6,45,178.0,59.5,2.85,10.9,94.0,47.8,36.96
2018,4,4,7,0,269.0,76.0,2.9,11.2,135.0,55.85,44.63
2018,4,4,7,15,239.5,99.0,2.85,11.55,162.0,80.36,61.08
2018,4,4,7,30,210.0,122.0,2.8,11.9,189.0,111.66,82.48
2018,4,4,7,45,207.5,143.5,2.75,12.25,219.5,142.22,106.22
2018,4,4,8,0,205.0,165.0,2.7,12.6,250.0,177.25,135.14
2018,4,4,8,15,288.5,176.0,2.6,12.95,312.0,213.6,162.4
2018,4,4,8,30,372.0,187.0,2.5,13.3,374.0,262.78,201.16
2018,4,4,8,45,315.0,211.5,2.45,13.65,380.0,286.03,222.84
2018,4,4,9,0,258.0,236.0,2.4,14.0,386.0,303.61,238.84
2018,4,4,9,15,239.0,264.0,2.4,14.25,411.0,334.6,264.1
2018,4,4,9,30,220.0,292.0,2.4,14.5,436.0,367.4,289.92
2018,4,4,9,45,172.5,312.5,2.35,14.8,429.5,373.54,294.28
2018,4,4,10,0,125.0,333.0,2.3,15.1,423.0,375.46,294.91
2018,4,4,10,15,289.0,314.0,2.3,15.25,533.0,460.98,362.25
2018,4,4,10,30,453.0,295.0,2.3,15.4,643.0,559.47,438.0
2018,4,4,10,45,592.0,248.5,2.25,15.6,717.0,628.4,490.65
2018,4,4,11,0,731.0,202.0,2.2,15.8,791.0,704.35,547.72
2018,4,4,11,15,769.0,189.5,2.2,15.85,819.5,744.96,577.33
2018,4,4,11,30,807.0,177.0,2.2,15.9,848.0,785.47,606.59
2018,4,4,11,45,863.0,150.5,2.15,16.0,874.0,825.43,633.29
2018,4,4,12,0,919.0,124.0,2.1,16.1,900.0,863.3,658.23
2018,4,4,12,15,875.5,143.5,2.15,16.0,883.0,866.84,660.94
2018,4,4,12,30,832.0,163.0,2.2,15.9,866.0,864.93,660.36
2018,4,4,12,45,606.0,260.0,2.3,15.8,769.5,783.48,602.17
2018,4,4,13,0,380.0,357.0,2.4,15.7,673.0,689.83,531.08
2018,4,4,13,15,401.5,344.0,2.45,15.6,672.0,700.1,540.8
2018,4,4,13,30,423.0,331.0,2.5,15.5,671.0,714.22,552.4
2018,4,4,13,45,297.5,347.5,2.5,15.4,583.0,619.97,481.75
2018,4,4,14,0,172.0,364.0,2.5,15.3,495.0,524.35,408.98
2018,4,4,14,15,151.5,349.5,2.5,15.2,461.5,492.86,386.28
2018,4,4,14,30,131.0,335.0,2.5,15.1,428.0,461.1,362.79
2018,4,4,14,45,123.5,315.5,2.5,15.05,399.5,434.54,343.45
2018,4,4,15,0,116.0,296.0,2.5,15.0,371.0,407.6,323.62
2018,4,4,15,15,127.5,274.0,2.5,15.0,351.5,392.42,313.27
2018,4,4,15,30,139.0,252.0,2.5,15.0,332.0,376.06,301.85
2018,4,4,15,45,116.0,225.5,2.5,14.7,288.5,328.32,265.01
2018,4,4,16,0,93.0,199.0,2.5,14.4,245.0,273.52,222.02
2018,4,4,16,15,141.5,182.5,2.45,14.15,244.0,294.03,240.54
2018,4,4,16,30,190.0,166.0,2.4,13.9,243.0,303.06,249.25
2018,4,4,16,45,155.0,132.0,2.35,13.6,189.5,237.98,196.2
2018,4,4,17,0,120.0,98.0,2.3,13.3,136.0,174.76,143.71
2018,4,4,17,15,60.0,54.5,2.25,12.95,73.5,89.96,71.73
2018,4,4,17,30,0.0,11.0,2.2,12.6,11.0,10.6,3.44
2018,4,4,17,45,0.0,9.0,2.1,12.25,9.0,8.67,1.7
2018,4,4,18,0,0.0,7.0,2.0,11.9,7.0,6.74,0.0
2018,4,4,18,15,0.0,4.5,2.05,11.8,4.5,4.33,0.0
2018,4,4,18,30,0.0,2.0,2.1,11.7,2.0,1.97,0.0
2018,4,4,18,45,0.0,1.0,2.15,11.55,1.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.5,1.9,10.2,3.5,0.0,0.0
2018,4,5,6,0,9.0,7.0,1.9,10.4,7.0,6.88,0.0
2018,4,5,6,15,4.5,17.0,1.9,10.6,17.0,16.41,5.33
2018,4,5,6,30,0.0,27.0,1.9,10.8,27.0,26.07,17.08
2018,4,5,6,45,0.0,36.5,1.95,11.0,36.5,35.25,25.87
2018,4,5,7,0,0.0,46.0,2.0,11.2,46.0,44.44,34.46
2018,4,5,7,15,1.5,61.0,2.0,11.5,61.5,58.67,44.94
2018,4,5,7,30,3.0,76.0,2.0,11.8,77.0,72.85,56.92
2018,4,5,7,45,3.5,93.0,2.05,12.15,94.5,88.9,70.31
2018,4,5,8,0,4.0,110.0,2.1,12.5,112.0,105.09,83.61
2018,4,5,8,15,4.5,108.0,2.1,12.95,110.5,104.27,82.49
2018,4,5,8,30,5.0,106.0,2.1,13.4,109.0,103.2,81.21
2018,4,5,8,45,12.5,151.5,2.1,13.8,159.0,148.04,117.67
2018,4,5,9,0,20.0,197.0,2.1,14.2,209.0,193.41,153.83
2018,4,5,9,15,19.5,207.0,2.0,14.45,219.5,204.16,161.87
2018,4,5,9,30,19.0,217.0,1.9,14.7,230.0,214.8,169.83
2018,4,5,9,45,17.5,230.0,1.85,14.9,242.5,227.61,179.47
2018,4,5,10,0,16.0,243.0,1.8,15.1,255.0,240.29,188.93
2018,4,5,10,15,13.0,231.5,1.8,15.2,241.5,229.11,179.74
2018,4,5,10,30,10.0,220.0,1.8,15.3,228.0,217.4,170.24
2018,4,5,10,45,43.5,285.5,1.8,15.35,320.5,300.9,235.81
2018,4,5,11,0,77.0,351.0,1.8,15.4,413.0,388.61,302.67
2018,4,5,11,15,95.5,367.5,1.9,15.3,446.0,421.98,327.93
2018,4,5,11,30,114.0,384.0,2.0,15.2,479.0,456.92,354.56
2018,4,5,11,45,63.5,315.5,2.1,15.1,368.5,355.7,277.53
2018,4,5,12,0,13.0,247.0,2.2,15.0,258.0,249.8,195.08
2018,4,5,12,15,8.5,209.0,2.25,14.75,216.0,209.79,164.13
2018,4,5,12,30,4.0,171.0,2.3,14.5,174.0,169.35,132.22
2018,4,5,12,45,5.0,178.0,2.3,14.3,182.0,177.23,138.77
2018,4,5,13,0,6.0,185.0,2.3,14.1,190.0,185.15,145.28
2018,4,5,13,15,3.5,161.0,2.25,13.9,164.0,159.63,124.96
2018,4,5,13,30,1.0,137.0,2.2,13.7,138.0,134.01,104.47
2018,4,5,13,45,0.5,124.5,2.1,13.55,125.0,121.36,94.4
2018,4,5,14,0,0.0,112.0,2.0,13.4,112.0,108.69,84.25
2018,4,5,14,15,0.0,111.0,1.9,13.25,111.0,107.72,83.65
2018,4,5,14,30,0.0,110.0,1.8,13.1,110.0,106.75,83.05
2018,4,5,14,45,0.0,110.5,1.75,12.95,110.5,107.26,83.69
2018,4,5,15,0,0.0,111.0,1.7,12.8,111.0,107.8,84.37
2018,4,5,15,15,0.0,112.5,1.7,12.8,112.5,109.36,85.89
2018,4,5,15,30,0.0,114.0,1.7,12.8,114.0,110.99,87.47
2018,4,5,15,45,1.0,127.5,1.45,12.55,128.0,125.63,99.95
2018,4,5,16,0,2.0,141.0,1.2,12.3,142.0,140.78,112.82
2018,4,5,16,15,2.0,134.0,1.15,12.2,135.0,134.28,107.79
2018,4,5,16,30,2.0,127.0,1.1,12.1,128.0,127.94,102.89
2018,4,5,16,45,14.0,117.5,1.05,12.0,122.0,126.21,102.01
2018,4,5,17,0,26.0,108.0,1.0,11.9,116.0,128.73,104.43
2018,4,5,17,15,28.5,93.5,1.05,11.8,101.0,114.77,92.56
2018,4,5,17,30,31.0,79.0,1.1,11.7,86.0,100.8,80.25
2018,4,5,17,45,18.0,58.5,1.1,11.55,62.5,72.22,55.28
2018,4,5,18,0,5.0,38.0,1.1,11.4,39.0,41.3,28.2
2018,4,5,18,15,7.5,23.0,1.15,11.35,23.5,27.86,8.18
2018,4,5,18,30,10.0,8.0,1.2,11.3,8.0,10.61,0.0
2018,4,5,18,45,5.0,4.0,1.25,11.25,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.05,12.0,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.1,12.1,2.0,1.97,0.0
2018,4,6,6,15,0.0,4.0,3.2,12.15,4.0,3.85,0.0
2018,4,6,6,30,0.0,6.0,3.3,12.2,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,3.35,12.3,7.5,7.23,0.79
2018,4,6,7,0,0.0,9.0,3.4,12.4,9.0,8.67,2.17
2018,4,6,7,15,0.0,11.5,3.45,12.55,11.5,11.09,3.92
2018,4,6,7,30,0.0,14.0,3.5,12.7,14.0,13.5,6.0
2018,4,6,7,45,0.0,16.0,3.55,12.85,16.0,15.44,7.64
2018,4,6,8,0,0.0,18.0,3.6,13.0,18.0,17.37,9.25
2018,4,6,8,15,0.0,22.0,3.55,13.2,22.0,21.24,12.5
2018,4,6,8,30,0.0,26.0,3.5,13.4,26.0,25.11,15.72
2018,4,6,8,45,0.0,29.5,3.45,13.6,29.5,28.5,18.51
2018,4,6,9,0,0.0,33.0,3.4,13.8,33.0,31.89,21.28
2018,4,6,9,15,0.0,37.0,3.4,14.0,37.0,35.77,24.44
2018,4,6,9,30,0.0,41.0,3.4,14.2,41.0,39.65,27.58
2018,4,6,9,45,0.0,45.5,3.45,14.35,45.5,44.01,31.12
2018,4,6,10,0,0.0,50.0,3.5,14.5,50.0,48.38,34.65
2018,4,6,10,15,0.0,57.0,3.5,14.55,57.0,55.17,40.19
2018,4,6,10,30,0.0,64.0,3.5,14.6,64.0,61.96,45.71
2018,4,6,10,45,0.0,71.5,3.55,14.7,71.5,69.25,51.61
2018,4,6,11,0,0.0,79.0,3.6,14.8,79.0,76.53,57.49
2018,4,6,11,15,0.0,98.0,3.65,14.8,98.0,94.93,72.44
2018,4,6,11,30,0.0,117.0,3.7,14.8,117.0,113.3,87.3
2018,4,6,11,45,1.0,117.0,3.7,14.85,118.0,114.13,87.93
2018,4,6,12,0,2.0,117.0,3.7,14.9,119.0,115.01,88.64
2018,4,6,12,15,1.0,106.0,3.7,14.9,107.0,103.58,79.34
2018,4,6,12,30,0.0,95.0,3.7,14.9,95.0,92.09,69.98
2018,4,6,12,45,1.5,118.0,3.7,14.9,119.5,115.75,89.28
2018,4,6,13,0,3.0,141.0,3.7,14.9,144.0,139.53,108.58
2018,4,6,13,15,3.5,154.0,3.65,14.9,157.0,152.78,119.3
2018,4,6,13,30,4.0,167.0,3.6,14.9,170.0,166.1,130.1
2018,4,6,13,45,3.0,158.5,3.6,14.85,161.0,156.98,122.87
2018,4,6,14,0,2.0,150.0,3.6,14.8,152.0,147.82,115.65
2018,4,6,14,15,4.0,169.5,3.45,14.75,172.5,168.98,133.0
2018,4,6,14,30,6.0,189.0,3.3,14.7,193.0,190.38,150.48
2018,4,6,14,45,4.5,166.5,3.15,14.6,169.5,166.75,131.67
2018,4,6,15,0,3.0,144.0,3.0,14.5,146.0,143.12,112.8
2018,4,6,15,15,7.0,146.0,3.0,14.5,150.0,148.46,117.64
2018,4,6,15,30,11.0,148.0,3.0,14.5,154.0,153.72,122.4
2018,4,6,15,45,28.0,162.0,2.9,14.4,176.5,186.33,149.98
2018,4,6,16,0,45.0,176.0,2.8,14.3,199.0,214.26,173.57
2018,4,6,16,15,49.5,162.5,2.75,14.25,185.0,202.68,164.65
2018,4,6,16,30,54.0,149.0,2.7,14.2,171.0,190.73,155.37
2018,4,6,16,45,49.0,127.0,2.65,14.1,145.0,162.84,132.54
2018,4,6,17,0,44.0,105.0,2.6,14.0,119.0,135.02,109.4
2018,4,6,17,15,48.0,93.0,2.55,13.95,105.5,123.96,99.94
2018,4,6,17,30,52.0,81.0,2.5,13.9,92.0,112.96,90.0
2018,4,6,17,45,36.0,61.0,2.5,13.85,67.5,82.89,63.69
2018,4,6,18,0,20.0,41.0,2.5,13.8,43.0,53.62,37.86
2018,4,6,18,15,16.5,25.0,2.55,13.75,26.0,33.6,12.79
2018,4,6,18,30,13.0,9.0,2.6,13.7,9.0,12.45,0.0
2018,4,6,18,45,6.5,4.5,2.65,13.7,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.0,2.8,12.5,7.5,0.0,0.0
2018,4,7,6,0,20.0,14.0,2.8,12.5,15.0,13.76,0.0
2018,4,7,6,15,70.0,30.5,2.9,12.65,39.0,25.3,13.55
2018,4,7,6,30,120.0,47.0,3.0,12.8,63.0,38.27,27.67
2018,4,7,6,45,142.0,65.5,3.1,12.9,93.0,52.25,40.78
2018,4,7,7,0,164.0,84.0,3.2,13.0,123.0,65.7,53.17
2018,4,7,7,15,118.5,94.5,3.3,13.15,126.0,83.03,63.03
2018,4,7,7,30,73.0,105.0,3.4,13.3,129.0,96.47,73.8
2018,4,7,7,45,87.0,134.0,3.55,13.45,167.5,127.47,98.65
2018,4,7,8,0,101.0,163.0,3.7,13.6,206.0,160.32,125.25
2018,4,7,8,15,156.0,191.0,3.7,13.8,267.0,203.86,159.24
2018,4,7,8,30,211.0,219.0,3.7,14.0,328.0,253.26,198.4
2018,4,7,8,45,325.5,218.5,3.75,14.2,404.0,300.41,235.05
2018,4,7,9,0,440.0,218.0,3.8,14.4,480.0,358.7,281.61
2018,4,7,9,15,550.0,200.5,3.8,14.6,551.5,414.24,326.64
2018,4,7,9,30,660.0,183.0,3.8,14.8,623.0,478.25,378.4
2018,4,7,9,45,554.0,230.5,3.8,14.95,613.5,497.17,393.94
2018,4,7,10,0,448.0,278.0,3.8,15.1,604.0,505.88,400.44
2018,4,7,10,15,410.5,306.5,3.85,15.2,615.0,529.86,418.67
2018,4,7,10,30,373.0,335.0,3.9,15.3,626.0,552.02,434.87
2018,4,7,10,45,360.0,349.5,3.9,15.4,637.0,572.79,450.16
2018,4,7,11,0,347.0,364.0,3.9,15.5,648.0,592.01,464.06
2018,4,7,11,15,299.5,384.0,3.95,15.5,632.0,589.31,460.99
2018,4,7,11,30,252.0,404.0,4.0,15.5,616.0,583.42,455.47
2018,4,7,11,45,235.5,412.0,4.0,15.5,611.5,586.79,457.59
2018,4,7,12,0,219.0,420.0,4.0,15.5,607.0,589.19,458.91
2018,4,7,12,15,214.0,420.0,4.0,15.5,603.0,592.15,461.09
2018,4,7,12,30,209.0,420.0,4.0,15.5,599.0,594.22,462.65
2018,4,7,12,45,235.0,398.0,4.0,15.45,597.0,604.15,471.35
2018,4,7,13,0,261.0,376.0,4.0,15.4,595.0,609.97,477.1
2018,4,7,13,15,428.0,317.0,4.0,15.35,668.5,705.18,552.95
2018,4,7,13,30,595.0,258.0,4.0,15.3,742.0,795.95,623.78
2018,4,7,13,45,508.0,283.5,4.0,15.2,688.5,746.36,585.69
2018,4,7,14,0,421.0,309.0,4.0,15.1,635.0,697.27,548.38
2018,4,7,14,15,539.0,257.0,4.05,15.0,657.0,743.11,587.15
2018,4,7,14,30,657.0,205.0,4.1,14.9,679.0,786.28,623.12
2018,4,7,14,45,699.5,181.0,4.1,14.8,662.5,787.84,626.18
2018,4,7,15,0,742.0,157.0,4.1,14.7,646.0,784.98,625.67
2018,4,7,15,15,744.0,148.0,4.1,14.7,611.0,761.94,610.14
2018,4,7,15,30,746.0,139.0,4.1,14.7,576.0,736.33,592.78
2018,4,7,15,45,722.0,133.5,4.05,14.4,528.0,692.98,561.84
2018,4,7,16,0,698.0,128.0,4.0,14.1,480.0,648.82,529.36
2018,4,7,16,15,665.0,121.0,3.95,13.85,428.5,596.46,489.68
2018,4,7,16,30,632.0,114.0,3.9,13.6,377.0,544.48,449.37
2018,4,7,16,45,584.5,106.5,3.85,13.4,324.5,484.01,401.03
2018,4,7,17,0,537.0,99.0,3.8,13.2,272.0,425.66,353.08
2018,4,7,17,15,465.0,90.0,3.6,12.85,220.5,355.05,293.71
2018,4,7,17,30,393.0,81.0,3.4,12.5,169.0,291.87,238.99
2018,4,7,17,45,292.5,67.0,3.2,12.15,123.0,216.79,173.67
2018,4,7,18,0,192.0,53.0,3.0,11.8,77.0,146.53,111.82
2018,4,7,18,15,108.0,33.0,2.85,11.6,45.5,84.73,44.21
2018,4,7,18,30,24.0,13.0,2.7,11.4,14.0,19.49,0.0
2018,4,7,18,45,12.0,6.5,2.6,11.2,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,5,45,28.5,9.0,2.6,9.65,10.0,0.0,0.0
2018,4,8,6,0,57.0,18.0,2.6,9.9,20.0,17.69,0.0
2018,4,8,6,15,140.0,34.5,2.75,10.2,51.0,28.45,16.95
2018,4,8,6,30,223.0,51.0,2.9,10.5,82.0,39.05,28.75
2018,4,8,6,45,313.0,64.0,3.0,10.85,128.0,47.66,37.08
2018,4,8,7,0,403.0,77.0,3.1,11.2,174.0,55.83,44.74
2018,4,8,7,15,322.0,100.0,3.15,11.5,189.0,84.86,60.13
2018,4,8,7,30,241.0,123.0,3.2,11.8,204.0,120.4,87.66
2018,4,8,7,45,246.5,146.5,3.25,12.1,241.5,155.07,115.16
2018,4,8,8,0,252.0,170.0,3.3,12.4,279.0,190.55,144.63
2018,4,8,8,15,303.0,185.0,3.25,12.7,331.5,230.8,176.87
2018,4,8,8,30,354.0,200.0,3.2,13.0,384.0,276.09,213.77
2018,4,8,8,45,426.5,201.5,3.15,13.3,443.0,318.12,247.99
2018,4,8,9,0,499.0,203.0,3.1,13.6,502.0,370.77,290.92
2018,4,8,9,15,409.5,233.5,3.1,13.9,490.5,384.3,303.82
2018,4,8,9,30,320.0,264.0,3.1,14.2,479.0,392.34,311.03
2018,4,8,9,45,512.0,223.5,3.05,14.45,589.0,471.25,373.99
2018,4,8,10,0,704.0,183.0,3.0,14.7,699.0,567.21,449.25
2018,4,8,10,15,793.5,155.0,2.95,14.95,758.5,628.25,496.43
2018,4,8,10,30,883.0,127.0,2.9,15.2,818.0,692.9,545.68
2018,4,8,10,45,888.5,129.0,2.9,15.4,841.5,730.79,573.58
2018,4,8,11,0,894.0,131.0,2.9,15.6,865.0,766.8,598.94
2018,4,8,11,15,897.5,132.0,2.9,15.75,880.5,798.33,620.38
2018,4,8,11,30,901.0,133.0,2.9,15.9,896.0,827.54,640.1
2018,4,8,11,45,902.0,133.5,2.9,16.1,903.0,851.84,656.19
2018,4,8,12,0,903.0,134.0,2.9,16.3,910.0,873.45,670.42
2018,4,8,12,15,904.0,134.0,2.9,16.4,910.0,891.8,682.69
2018,4,8,12,30,905.0,134.0,2.9,16.5,910.0,907.28,693.05
2018,4,8,12,45,904.5,132.0,2.9,16.6,901.5,916.55,699.25
2018,4,8,13,0,904.0,130.0,2.9,16.7,893.0,922.75,703.51
2018,4,8,13,15,899.0,129.5,2.9,16.7,876.0,923.44,704.4
2018,4,8,13,30,894.0,129.0,2.9,16.7,859.0,921.03,703.34
2018,4,8,13,45,885.5,128.0,2.9,16.75,833.5,912.0,697.75
2018,4,8,14,0,877.0,127.0,2.9,16.8,808.0,904.46,693.37
2018,4,8,14,15,866.0,126.0,3.0,16.7,776.0,887.61,683.73
2018,4,8,14,30,855.0,125.0,3.1,16.6,744.0,868.02,672.23
2018,4,8,14,45,840.5,123.0,3.15,16.55,705.5,841.84,655.6
2018,4,8,15,0,826.0,121.0,3.2,16.5,667.0,813.35,637.28
2018,4,8,15,15,808.5,117.5,3.2,16.5,623.5,778.75,614.03
2018,4,8,15,30,791.0,114.0,3.2,16.5,580.0,742.37,589.33
2018,4,8,15,45,764.5,111.5,3.4,16.15,531.5,701.68,562.73
2018,4,8,16,0,738.0,109.0,3.6,15.8,483.0,657.76,532.57
2018,4,8,16,15,700.0,105.5,3.7,15.5,431.0,604.57,493.08
2018,4,8,16,30,662.0,102.0,3.8,15.2,379.0,552.07,453.04
2018,4,8,16,45,612.5,96.0,3.85,14.85,326.0,490.94,404.91
2018,4,8,17,0,563.0,90.0,3.9,14.5,273.0,432.12,357.14
2018,4,8,17,15,495.0,82.5,3.85,14.0,222.0,364.77,300.95
2018,4,8,17,30,427.0,75.0,3.8,13.5,171.0,301.65,246.63
2018,4,8,17,45,329.5,62.0,3.7,13.0,124.5,227.06,181.83
2018,4,8,18,0,232.0,49.0,3.6,12.5,78.0,161.57,123.71
2018,4,8,18,15,135.5,31.0,3.45,12.2,46.0,96.04,54.22
2018,4,8,18,30,39.0,13.0,3.3,11.9,14.0,23.79,0.0
2018,4,8,18,45,19.5,6.5,3.2,11.65,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,9,5,45,12.0,8.0,1.1,11.55,8.5,7.86,0.0
2018,4,9,6,0,24.0,16.0,1.0,11.8,17.0,14.4,0.0
2018,4,9,6,15,30.5,33.0,1.05,12.35,36.0,30.02,18.69
2018,4,9,6,30,37.0,50.0,1.1,12.9,55.0,44.84,33.64
2018,4,9,6,45,54.0,71.5,1.1,13.45,82.5,62.71,50.04
2018,4,9,7,0,71.0,93.0,1.1,14.0,110.0,80.2,65.8
2018,4,9,7,15,119.5,114.0,1.15,14.3,151.5,99.01,75.46
2018,4,9,7,30,168.0,135.0,1.2,14.6,193.0,129.02,96.4
2018,4,9,7,45,163.5,157.0,1.25,14.95,220.5,157.5,119.07
2018,4,9,8,0,159.0,179.0,1.3,15.3,248.0,185.66,142.14
2018,4,9,8,15,162.0,204.5,1.3,15.7,282.0,218.11,168.38
2018,4,9,8,30,165.0,230.0,1.3,16.1,316.0,251.02,194.72
2018,4,9,8,45,294.0,225.0,1.3,16.45,396.0,298.31,229.93
2018,4,9,9,0,423.0,220.0,1.3,16.8,476.0,357.92,275.62
2018,4,9,9,15,593.0,184.5,1.3,17.2,570.0,423.8,326.36
2018,4,9,9,30,763.0,149.0,1.3,17.6,664.0,503.56,387.51
2018,4,9,9,45,802.5,144.0,1.25,18.0,711.5,557.95,428.46
2018,4,9,10,0,842.0,139.0,1.2,18.4,759.0,611.22,467.67
2018,4,9,10,15,854.0,140.0,1.2,18.7,790.5,654.69,499.22
2018,4,9,10,30,866.0,141.0,1.2,19.0,822.0,697.2,529.36
2018,4,9,10,45,874.5,140.5,1.15,19.3,845.0,734.72,554.82
2018,4,9,11,0,883.0,140.0,1.1,19.6,868.0,770.59,577.93
2018,4,9,11,15,876.5,146.0,1.05,19.8,879.5,799.62,595.48
2018,4,9,11,30,870.0,152.0,1.0,20.0,891.0,825.9,611.09
2018,4,9,11,45,844.5,167.0,1.0,20.2,889.5,842.92,621.25
2018,4,9,12,0,819.0,182.0,1.0,20.4,888.0,856.38,629.23
2018,4,9,12,15,698.5,243.5,1.0,20.55,845.5,833.82,612.86
2018,4,9,12,30,578.0,305.0,1.0,20.7,803.0,804.08,590.1
2018,4,9,12,45,541.5,313.0,1.0,20.85,776.0,790.34,580.57
2018,4,9,13,0,505.0,321.0,1.0,21.0,749.0,774.13,569.18
2018,4,9,13,15,436.0,340.0,0.95,21.05,704.5,738.25,543.35
2018,4,9,13,30,367.0,359.0,0.9,21.1,660.0,695.59,513.08
2018,4,9,13,45,425.5,323.5,0.85,21.2,662.5,718.28,530.47
2018,4,9,14,0,484.0,288.0,0.8,21.3,665.0,733.21,541.93
2018,4,9,14,15,578.0,239.5,0.75,21.2,672.5,761.61,563.8
2018,4,9,14,30,672.0,191.0,0.7,21.1,680.0,788.35,584.03
2018,4,9,14,45,699.0,168.5,0.65,21.05,654.0,778.2,577.37
2018,4,9,15,0,726.0,146.0,0.6,21.0,628.0,764.2,568.74
2018,4,9,15,15,629.5,165.5,0.6,21.0,564.0,694.29,522.17
2018,4,9,15,30,533.0,185.0,0.6,21.0,500.0,623.38,473.11
2018,4,9,15,45,402.0,197.0,0.85,20.65,423.5,526.24,406.32
2018,4,9,16,0,271.0,209.0,1.1,20.3,347.0,427.93,335.04
2018,4,9,16,15,332.5,172.5,1.3,19.7,324.5,420.99,334.32
2018,4,9,16,30,394.0,136.0,1.5,19.1,302.0,417.16,334.45
2018,4,9,16,45,472.0,108.0,1.7,18.5,281.0,418.17,337.61
2018,4,9,17,0,550.0,80.0,1.9,17.9,260.0,415.21,336.38
2018,4,9,17,15,499.5,71.0,2.0,17.2,212.5,355.92,288.41
2018,4,9,17,30,449.0,62.0,2.1,16.5,165.0,299.98,241.52
2018,4,9,17,45,383.5,52.0,2.2,15.8,124.0,240.23,189.92
2018,4,9,18,0,318.0,42.0,2.3,15.1,83.0,185.87,141.09
2018,4,9,18,15,199.0,28.5,2.25,14.8,50.0,114.64,67.91
2018,4,9,18,30,80.0,15.0,2.2,14.5,17.0,37.52,0.0
2018,4,9,18,45,40.0,7.5,2.15,14.15,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,10,5,45,1.0,2.5,1.8,11.95,2.5,2.46,0.0
2018,4,10,6,0,2.0,5.0,1.8,12.1,5.0,4.86,0.0
2018,4,10,6,15,1.0,10.0,1.85,12.3,10.0,9.64,2.32
2018,4,10,6,30,0.0,15.0,1.9,12.5,15.0,14.46,7.11
2018,4,10,6,45,0.0,21.0,1.95,12.7,21.0,20.26,12.5
2018,4,10,7,0,0.0,27.0,2.0,12.9,27.0,26.05,17.84
2018,4,10,7,15,0.0,21.5,2.1,13.0,21.5,20.74,12.24
2018,4,10,7,30,0.0,16.0,2.2,13.1,16.0,15.43,7.65
2018,4,10,7,45,0.0,18.0,2.3,13.2,18.0,17.37,9.28
2018,4,10,8,0,0.0,20.0,2.4,13.3,20.0,19.3,10.89
2018,4,10,8,15,0.0,24.0,2.5,13.4,24.0,23.17,14.12
2018,4,10,8,30,0.0,28.0,2.6,13.5,28.0,27.04,17.34
2018,4,10,8,45,0.0,38.5,2.65,13.6,38.5,37.2,25.83
2018,4,10,9,0,0.0,49.0,2.7,13.7,49.0,47.37,34.26
2018,4,10,9,15,0.5,88.0,2.7,13.8,88.5,85.39,65.76
2018,4,10,9,30,1.0,127.0,2.7,13.9,128.0,122.84,96.3
2018,4,10,9,45,9.0,189.5,2.65,14.0,196.5,186.12,147.32
2018,4,10,10,0,17.0,252.0,2.6,14.1,265.0,249.84,197.64
2018,4,10,10,15,13.5,234.5,2.6,14.2,245.0,232.7,183.54
2018,4,10,10,30,10.0,217.0,2.6,14.3,225.0,214.91,169.16
2018,4,10,10,45,6.5,182.5,2.55,14.35,187.5,180.38,141.47
2018,4,10,11,0,3.0,148.0,2.5,14.4,150.0,145.2,113.12
2018,4,10,11,15,2.0,125.0,2.55,14.45,126.5,122.49,94.77
2018,4,10,11,30,1.0,102.0,2.6,14.5,103.0,99.6,76.17
2018,4,10,11,45,6.0,165.5,2.6,14.5,171.0,165.09,129.1
2018,4,10,12,0,11.0,229.0,2.6,14.5,239.0,231.02,181.34
2018,4,10,12,15,14.0,258.0,2.7,14.45,270.5,262.29,205.83
2018,4,10,12,30,17.0,287.0,2.8,14.4,302.0,293.86,230.52
2018,4,10,12,45,19.0,293.0,2.85,14.4,309.5,302.25,237.12
2018,4,10,13,0,21.0,299.0,2.9,14.4,317.0,310.69,243.87
2018,4,10,13,15,33.5,326.5,3.0,14.35,354.5,355.24,278.97
2018,4,10,13,30,46.0,354.0,3.1,14.3,392.0,396.1,310.92
2018,4,10,13,45,57.0,351.5,3.2,14.25,397.0,405.0,318.53
2018,4,10,14,0,68.0,349.0,3.3,14.2,402.0,413.67,326.17
2018,4,10,14,15,120.5,343.5,3.4,14.15,433.0,462.32,365.9
2018,4,10,14,30,173.0,338.0,3.5,14.1,464.0,502.28,398.71
2018,4,10,14,45,198.0,321.5,3.55,14.1,459.0,505.3,402.54
2018,4,10,15,0,223.0,305.0,3.6,14.1,454.0,506.64,405.29
2018,4,10,15,15,158.5,282.0,3.6,14.1,384.5,427.67,343.55
2018,4,10,15,30,94.0,259.0,3.6,14.1,315.0,342.79,276.3
2018,4,10,15,45,179.5,219.5,3.75,14.05,315.5,370.08,301.87
2018,4,10,16,0,265.0,180.0,3.9,14.0,316.0,391.33,321.95
2018,4,10,16,15,312.0,163.5,3.85,13.85,307.5,397.53,328.47
2018,4,10,16,30,359.0,147.0,3.8,13.7,299.0,408.12,338.02
2018,4,10,16,45,504.5,112.5,3.75,13.55,296.0,444.22,369.03
2018,4,10,17,0,650.0,78.0,3.7,13.4,293.0,470.7,390.41
2018,4,10,17,15,597.5,71.5,3.55,12.95,242.0,408.83,338.17
2018,4,10,17,30,545.0,65.0,3.4,12.5,191.0,350.2,287.2
2018,4,10,17,45,448.5,55.5,3.2,12.05,141.5,272.92,219.64
2018,4,10,18,0,352.0,46.0,3.0,11.6,92.0,203.51,157.42
2018,4,10,18,15,221.5,31.5,2.95,11.35,56.0,127.48,80.4
2018,4,10,18,30,91.0,17.0,2.9,11.1,20.0,42.86,0.0
2018,4,10,18,45,45.5,8.5,2.9,10.8,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,11,5,45,2.5,7.0,2.75,10.4,7.0,6.88,0.0
2018,4,11,6,0,5.0,14.0,2.7,10.5,14.0,13.56,0.0
2018,4,11,6,15,2.5,27.0,2.75,10.7,27.0,25.96,16.21
2018,4,11,6,30,0.0,40.0,2.8,10.9,40.0,38.2,28.21
2018,4,11,6,45,23.0,58.0,2.85,11.15,64.0,53.01,41.96
2018,4,11,7,0,46.0,76.0,2.9,11.4,88.0,68.31,55.96
2018,4,11,7,15,64.0,96.5,2.85,11.5,117.0,89.51,69.44
2018,4,11,7,30,82.0,117.0,2.8,11.6,146.0,109.04,84.26
2018,4,11,7,45,107.0,137.0,2.75,11.7,181.0,135.48,105.0
2018,4,11,8,0,132.0,157.0,2.7,11.8,216.0,164.68,128.4
2018,4,11,8,15,159.5,186.0,2.65,11.9,265.5,204.57,160.8
2018,4,11,8,30,187.0,215.0,2.6,12.0,315.0,247.49,195.66
2018,4,11,8,45,236.0,225.0,2.55,12.05,362.0,280.69,222.37
2018,4,11,9,0,285.0,235.0,2.5,12.1,409.0,322.93,256.55
2018,4,11,9,15,158.5,241.5,2.6,12.15,339.5,291.48,232.91
2018,4,11,9,30,32.0,248.0,2.7,12.2,270.0,246.82,197.08
2018,4,11,9,45,112.0,288.5,2.8,12.2,371.0,326.15,260.75
2018,4,11,10,0,192.0,329.0,2.9,12.2,472.0,415.75,331.31
2018,4,11,10,15,337.0,314.0,3.1,12.25,577.0,500.05,398.54
2018,4,11,10,30,482.0,299.0,3.3,12.3,682.0,595.86,473.89
2018,4,11,10,45,463.5,317.5,3.45,12.3,694.0,620.15,491.9
2018,4,11,11,0,445.0,336.0,3.6,12.3,706.0,642.34,508.49
2018,4,11,11,15,376.0,370.0,3.75,12.3,686.5,638.97,504.61
2018,4,11,11,30,307.0,404.0,3.9,12.3,667.0,630.64,496.89
2018,4,11,11,45,274.5,415.0,4.0,12.3,651.5,626.02,492.91
2018,4,11,12,0,242.0,426.0,4.1,12.3,636.0,617.49,485.92
2018,4,11,12,15,255.5,419.0,4.15,12.3,640.5,632.16,497.7
2018,4,11,12,30,269.0,412.0,4.2,12.3,645.0,644.43,507.65
2018,4,11,12,45,338.5,387.0,4.3,12.3,677.5,686.81,542.08
2018,4,11,13,0,408.0,362.0,4.4,12.3,710.0,732.96,578.93
2018,4,11,13,15,316.0,382.0,4.4,12.25,648.5,672.84,531.97
2018,4,11,13,30,224.0,402.0,4.4,12.2,587.0,609.52,482.52
2018,4,11,13,45,178.0,387.0,4.45,12.2,531.5,555.68,441.52
2018,4,11,14,0,132.0,372.0,4.5,12.2,476.0,501.35,399.5
2018,4,11,14,15,86.5,334.0,4.55,12.2,401.0,415.51,332.68
2018,4,11,14,30,41.0,296.0,4.6,12.2,326.0,337.1,270.35
2018,4,11,14,45,28.5,261.5,4.65,12.25,282.0,290.92,233.92
2018,4,11,15,0,16.0,227.0,4.7,12.3,238.0,238.12,191.6
2018,4,11,15,15,12.5,206.0,4.7,12.3,214.0,214.14,172.56
2018,4,11,15,30,9.0,185.0,4.7,12.3,190.0,190.2,153.36
2018,4,11,15,45,5.5,138.5,4.8,12.15,141.5,140.09,112.42
2018,4,11,16,0,2.0,92.0,4.9,12.0,93.0,90.6,71.31
2018,4,11,16,15,74.0,111.0,4.95,11.85,142.5,169.19,139.91
2018,4,11,16,30,146.0,130.0,5.0,11.7,192.0,235.59,197.21
2018,4,11,16,45,209.0,122.0,5.05,11.6,198.5,268.45,225.7
2018,4,11,17,0,272.0,114.0,5.1,11.5,205.0,288.46,242.75
2018,4,11,17,15,198.0,98.0,5.15,11.3,158.0,221.47,185.06
2018,4,11,17,30,124.0,82.0,5.2,11.1,111.0,153.97,126.49
2018,4,11,17,45,94.0,64.5,5.25,10.85,83.5,117.05,93.65
2018,4,11,18,0,64.0,47.0,5.3,10.6,56.0,82.64,62.73
2018,4,11,18,15,35.5,30.0,5.2,10.4,34.5,51.5,31.43
2018,4,11,18,30,7.0,13.0,5.1,10.2,13.0,14.81,0.0
2018,4,11,18,45,3.5,6.5,5.0,10.0,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,5,45,59.0,12.5,3.1,7.9,16.0,12.29,0.0
2018,4,12,6,0,118.0,25.0,3.1,8.2,32.0,19.85,0.0
2018,4,12,6,15,240.5,39.5,3.2,8.55,71.5,30.62,20.6
2018,4,12,6,30,363.0,54.0,3.3,8.9,111.0,40.85,30.88
2018,4,12,6,45,444.5,64.0,3.45,9.3,160.5,47.58,37.42
2018,4,12,7,0,526.0,74.0,3.6,9.7,210.0,52.54,42.12
2018,4,12,7,15,579.0,82.0,3.6,9.95,262.5,90.09,54.18
2018,4,12,7,30,632.0,90.0,3.6,10.2,315.0,133.78,82.04
2018,4,12,7,45,540.0,118.0,3.6,10.45,331.0,178.3,122.57
2018,4,12,8,0,448.0,146.0,3.6,10.7,347.0,212.41,156.51
2018,4,12,8,15,471.0,160.5,3.55,10.9,393.5,255.61,193.92
2018,4,12,8,30,494.0,175.0,3.5,11.1,440.0,300.97,233.21
2018,4,12,8,45,579.0,169.0,3.45,11.35,506.0,352.9,276.54
2018,4,12,9,0,664.0,163.0,3.4,11.6,572.0,411.44,325.27
2018,4,12,9,15,679.5,168.0,3.35,11.75,611.5,455.97,363.05
2018,4,12,9,30,695.0,173.0,3.3,11.9,651.0,501.01,400.39
2018,4,12,9,45,631.5,207.0,3.25,12.1,658.5,529.84,423.52
2018,4,12,10,0,568.0,241.0,3.2,12.3,666.0,552.59,440.9
2018,4,12,10,15,708.0,195.5,3.2,12.45,746.0,623.08,497.12
2018,4,12,10,30,848.0,150.0,3.2,12.6,826.0,703.89,559.97
2018,4,12,10,45,833.5,161.5,3.2,12.75,841.5,735.97,583.3
2018,4,12,11,0,819.0,173.0,3.2,12.9,857.0,765.09,604.32
2018,4,12,11,15,845.0,164.5,3.3,12.95,881.0,803.04,632.04
2018,4,12,11,30,871.0,156.0,3.4,13.0,905.0,839.96,658.38
2018,4,12,11,45,868.5,159.0,3.55,13.05,911.0,863.57,675.44
2018,4,12,12,0,866.0,162.0,3.7,13.1,917.0,884.49,690.74
2018,4,12,12,15,862.5,164.5,3.8,13.1,916.0,901.31,703.07
2018,4,12,12,30,859.0,167.0,3.9,13.1,915.0,915.28,713.51
2018,4,12,12,45,852.5,169.0,4.05,13.05,905.0,923.23,720.24
2018,4,12,13,0,846.0,171.0,4.2,13.0,895.0,928.21,725.02
2018,4,12,13,15,843.5,169.0,4.25,13.0,879.0,929.73,726.9
2018,4,12,13,30,841.0,167.0,4.3,13.0,863.0,928.28,726.91
2018,4,12,13,45,837.5,162.5,4.35,13.0,839.0,920.42,722.49
2018,4,12,14,0,834.0,158.0,4.4,13.0,815.0,909.6,716.11
2018,4,12,14,15,814.0,158.5,4.4,12.95,779.0,886.71,700.86
2018,4,12,14,30,794.0,159.0,4.4,12.9,743.0,864.66,686.32
2018,4,12,14,45,793.5,151.5,4.45,12.85,710.0,845.28,674.09
2018,4,12,15,0,793.0,144.0,4.5,12.8,677.0,823.17,659.83
2018,4,12,15,15,774.5,140.0,4.5,12.8,633.5,787.87,635.26
2018,4,12,15,30,756.0,136.0,4.5,12.8,590.0,750.96,609.37
2018,4,12,15,45,734.5,130.0,4.45,12.6,542.0,708.21,578.96
2018,4,12,16,0,713.0,124.0,4.4,12.4,494.0,664.51,546.58
2018,4,12,16,15,685.5,117.0,4.35,12.2,443.5,614.92,508.76
2018,4,12,16,30,658.0,110.0,4.3,12.0,393.0,565.34,470.1
2018,4,12,16,45,618.0,102.5,4.2,11.85,341.0,507.89,423.84
2018,4,12,17,0,578.0,95.0,4.1,11.7,289.0,452.03,377.66
2018,4,12,17,15,519.0,86.0,3.95,11.35,237.5,386.43,322.36
2018,4,12,17,30,460.0,77.0,3.8,11.0,186.0,323.96,268.15
2018,4,12,17,45,373.0,64.5,3.65,10.65,138.5,251.93,204.82
2018,4,12,18,0,286.0,52.0,3.5,10.3,91.0,187.87,147.24
2018,4,12,18,15,176.5,35.0,3.45,10.05,56.0,119.27,80.41
2018,4,12,18,30,67.0,18.0,3.4,9.8,21.0,37.28,0.0
2018,4,12,18,45,33.5,9.0,3.4,9.55,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,5,45,68.5,13.0,2.35,7.8,17.5,12.78,0.0
2018,4,13,6,0,137.0,26.0,2.3,8.2,35.0,20.58,3.09
2018,4,13,6,15,254.0,40.5,2.35,8.7,75.0,31.31,21.41
2018,4,13,6,30,371.0,55.0,2.4,9.2,115.0,41.49,31.49
2018,4,13,6,45,452.5,64.0,2.4,9.7,164.0,47.17,37.05
2018,4,13,7,0,534.0,73.0,2.4,10.2,213.0,53.84,43.23
2018,4,13,7,15,587.5,80.0,2.5,10.8,265.5,91.59,53.99
2018,4,13,7,30,641.0,87.0,2.6,11.4,318.0,135.15,82.06
2018,4,13,7,45,678.0,93.0,2.7,11.95,370.5,180.82,117.97
2018,4,13,8,0,715.0,99.0,2.8,12.5,423.0,230.22,159.99
2018,4,13,8,15,741.5,103.0,2.8,12.95,472.5,278.64,202.91
2018,4,13,8,30,768.0,107.0,2.8,13.4,522.0,332.61,250.36
2018,4,13,8,45,787.5,111.5,2.8,13.8,569.0,382.89,294.42
2018,4,13,9,0,807.0,116.0,2.8,14.2,616.0,434.24,338.36
2018,4,13,9,15,826.0,117.0,2.75,14.5,659.0,483.03,379.26
2018,4,13,9,30,845.0,118.0,2.7,14.8,702.0,532.34,419.42
2018,4,13,9,45,861.5,117.5,2.65,15.1,739.5,579.16,456.61
2018,4,13,10,0,878.0,117.0,2.6,15.4,777.0,628.0,494.17
2018,4,13,10,15,885.5,119.5,2.55,15.65,807.0,670.81,526.34
2018,4,13,10,30,893.0,122.0,2.5,15.9,837.0,712.21,556.67
2018,4,13,10,45,897.0,123.5,2.5,16.15,858.5,748.63,582.54
2018,4,13,11,0,901.0,125.0,2.5,16.4,880.0,783.04,605.59
2018,4,13,11,15,904.0,126.0,2.45,16.6,895.0,814.05,625.84
2018,4,13,11,30,907.0,127.0,2.4,16.8,910.0,842.69,644.3
2018,4,13,11,45,867.0,150.5,2.4,17.0,904.0,857.03,653.21
2018,4,13,12,0,827.0,174.0,2.4,17.2,898.0,866.51,658.96
2018,4,13,12,15,845.5,163.5,2.4,17.3,903.0,888.63,673.75
2018,4,13,12,30,864.0,153.0,2.4,17.4,908.0,908.39,686.84
2018,4,13,12,45,872.0,146.0,2.45,17.5,901.5,916.33,692.43
2018,4,13,13,0,880.0,139.0,2.5,17.6,895.0,924.67,698.54
2018,4,13,13,15,884.0,133.5,2.55,17.65,880.5,927.94,701.46
2018,4,13,13,30,888.0,128.0,2.6,17.7,866.0,928.11,702.46
2018,4,13,13,45,862.0,136.0,2.65,17.75,835.5,917.01,695.92
2018,4,13,14,0,836.0,144.0,2.7,17.8,805.0,899.09,684.89
2018,4,13,14,15,825.0,141.5,2.7,17.75,772.5,880.75,673.53
2018,4,13,14,30,814.0,139.0,2.7,17.7,740.0,859.78,660.4
2018,4,13,14,45,772.5,144.5,2.75,17.6,692.0,819.07,633.85
2018,4,13,15,0,731.0,150.0,2.8,17.5,644.0,780.65,608.76
2018,4,13,15,15,759.5,132.5,2.8,17.5,617.0,769.5,602.53
2018,4,13,15,30,788.0,115.0,2.8,17.5,590.0,751.72,591.35
2018,4,13,15,45,744.5,113.5,2.8,17.1,533.5,699.01,555.46
2018,4,13,16,0,701.0,112.0,2.8,16.7,477.0,644.19,517.13
2018,4,13,16,15,669.0,105.0,2.85,16.35,425.5,591.81,479.06
2018,4,13,16,30,637.0,98.0,2.9,16.0,374.0,539.85,440.17
2018,4,13,16,45,595.5,91.5,2.9,15.65,323.0,483.4,396.33
2018,4,13,17,0,554.0,85.0,2.9,15.3,272.0,428.78,352.6
2018,4,13,17,15,496.5,76.0,2.9,14.8,222.5,365.08,300.27
2018,4,13,17,30,439.0,67.0,2.9,14.3,173.0,305.31,249.5
2018,4,13,17,45,363.5,56.0,2.95,13.75,129.0,237.94,191.25
2018,4,13,18,0,288.0,45.0,3.0,13.2,85.0,180.16,139.77
