Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,15,189.0,31.0,2.95,12.85,53.0,118.01,80.12
2018,4,13,18,30,90.0,17.0,2.9,12.5,21.0,43.24,0.0
2018,4,13,18,45,45.0,8.5,2.9,12.15,10.5,8.36,0.0
2018,4,13,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,14,5,15,2.5,1.0,2.35,8.95,1.0,0.0,0.0
2018,4,14,5,30,5.0,2.0,2.3,9.3,2.0,0.0,0.0
2018,4,14,5,45,84.0,15.5,2.25,9.7,21.0,15.24,0.0
2018,4,14,6,0,163.0,29.0,2.2,10.1,40.0,23.02,6.9
2018,4,14,6,15,276.5,41.5,2.15,10.5,79.5,31.99,22.01
2018,4,14,6,30,390.0,54.0,2.1,10.9,119.0,41.51,31.35
2018,4,14,6,45,467.5,63.0,2.1,11.3,168.5,45.86,35.67
2018,4,14,7,0,545.0,72.0,2.1,11.7,218.0,55.6,44.57
2018,4,14,7,15,599.0,79.0,2.0,12.2,271.0,94.21,54.6
2018,4,14,7,30,653.0,86.0,1.9,12.7,324.0,138.65,83.75
2018,4,14,7,45,690.0,91.5,1.85,13.25,377.0,184.65,119.98
2018,4,14,8,0,727.0,97.0,1.8,13.8,430.0,234.36,162.01
2018,4,14,8,15,754.5,101.0,1.75,14.35,480.5,283.73,205.13
2018,4,14,8,30,782.0,105.0,1.7,14.9,531.0,338.61,252.45
2018,4,14,8,45,803.0,108.0,1.6,15.45,578.0,388.8,295.27
2018,4,14,9,0,824.0,111.0,1.5,16.0,625.0,440.18,337.76
2018,4,14,9,15,841.5,112.5,1.45,16.4,668.0,489.53,377.74
2018,4,14,9,30,859.0,114.0,1.4,16.8,711.0,539.23,416.67
2018,4,14,9,45,874.0,114.0,1.35,17.2,748.0,588.9,454.23
2018,4,14,10,0,889.0,114.0,1.3,17.6,785.0,635.21,488.21
2018,4,14,10,15,898.0,115.5,1.35,17.8,816.0,678.43,520.15
2018,4,14,10,30,907.0,117.0,1.4,18.0,847.0,720.31,550.45
2018,4,14,10,45,913.5,118.0,1.4,18.25,870.0,758.42,576.05
2018,4,14,11,0,920.0,119.0,1.4,18.5,893.0,794.63,599.34
2018,4,14,11,15,923.5,120.0,1.5,18.6,908.5,826.48,620.96
2018,4,14,11,30,927.0,121.0,1.6,18.7,924.0,855.93,640.98
2018,4,14,11,45,928.0,121.5,1.65,18.8,931.0,880.33,657.07
2018,4,14,12,0,929.0,122.0,1.7,18.9,938.0,901.98,671.4
2018,4,14,12,15,929.5,121.5,1.8,18.9,937.0,919.38,683.85
2018,4,14,12,30,930.0,121.0,1.9,18.9,936.0,933.81,694.47
2018,4,14,12,45,928.0,120.5,1.95,18.9,927.0,943.0,701.19
2018,4,14,13,0,926.0,120.0,2.0,18.9,918.0,949.08,706.02
2018,4,14,13,15,922.0,119.5,2.1,18.85,901.0,950.22,708.44
2018,4,14,13,30,918.0,119.0,2.2,18.8,884.0,948.21,708.9
2018,4,14,13,45,911.5,117.5,2.3,18.75,859.0,939.82,705.21
2018,4,14,14,0,905.0,116.0,2.4,18.7,834.0,928.37,699.57
2018,4,14,14,15,896.0,114.5,2.5,18.5,802.0,911.75,690.86
2018,4,14,14,30,887.0,113.0,2.6,18.3,770.0,892.32,680.24
2018,4,14,14,45,875.0,111.0,2.7,18.15,732.0,867.14,665.45
2018,4,14,15,0,863.0,109.0,2.8,18.0,694.0,844.32,652.23
2018,4,14,15,15,847.5,106.0,2.8,18.0,650.5,810.55,630.09
2018,4,14,15,30,832.0,103.0,2.8,18.0,607.0,774.86,606.49
2018,4,14,15,45,810.0,100.0,3.0,17.5,558.5,732.58,579.99
2018,4,14,16,0,788.0,97.0,3.2,17.0,510.0,689.22,551.94
2018,4,14,16,15,758.0,94.5,3.25,16.6,459.5,640.1,517.54
2018,4,14,16,30,728.0,92.0,3.3,16.2,409.0,593.9,483.22
2018,4,14,16,45,685.5,87.5,3.3,15.8,355.5,535.57,438.27
2018,4,14,17,0,643.0,83.0,3.3,15.4,302.0,478.95,393.25
2018,4,14,17,15,565.0,74.5,3.25,14.9,243.0,401.01,329.65
2018,4,14,17,30,487.0,66.0,3.2,14.4,184.0,328.69,268.74
2018,4,14,17,45,419.0,58.0,3.15,13.95,142.0,267.33,215.06
2018,4,14,18,0,351.0,50.0,3.1,13.5,100.0,211.96,164.96
2018,4,14,18,15,226.5,34.5,3.1,13.25,62.0,136.0,94.35
2018,4,14,18,30,102.0,19.0,3.1,13.0,24.0,60.21,0.0
2018,4,14,18,45,51.0,9.5,3.1,12.8,12.0,9.34,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,4,15,5,45,94.0,15.0,2.3,10.4,21.5,14.74,0.0
2018,4,15,6,0,180.0,28.0,2.4,10.6,41.0,22.03,8.26
2018,4,15,6,15,156.0,23.5,2.55,10.95,41.5,17.39,9.46
2018,4,15,6,30,132.0,19.0,2.7,11.3,42.0,11.71,4.81
2018,4,15,6,45,66.0,33.0,2.85,11.6,44.5,27.05,18.76
2018,4,15,7,0,0.0,47.0,3.0,11.9,47.0,45.4,33.51
2018,4,15,7,15,2.0,70.5,3.1,12.15,71.0,67.85,52.63
2018,4,15,7,30,4.0,94.0,3.2,12.4,95.0,89.77,70.99
2018,4,15,7,45,2.0,95.5,3.3,12.65,96.0,91.69,72.42
2018,4,15,8,0,0.0,97.0,3.4,12.9,97.0,93.17,73.45
2018,4,15,8,15,13.5,141.0,3.5,13.05,148.5,137.33,109.57
2018,4,15,8,30,27.0,185.0,3.6,13.2,200.0,178.77,143.01
2018,4,15,8,45,71.0,232.5,3.7,13.4,276.0,238.89,190.86
2018,4,15,9,0,115.0,280.0,3.8,13.6,352.0,299.46,238.75
2018,4,15,9,15,325.0,253.0,3.9,13.65,476.0,378.3,301.42
2018,4,15,9,30,535.0,226.0,4.0,13.7,600.0,475.79,379.42
2018,4,15,9,45,685.5,180.0,4.05,13.8,684.0,542.86,433.8
2018,4,15,10,0,836.0,134.0,4.1,13.9,768.0,623.18,498.1
2018,4,15,10,15,778.5,164.5,4.2,13.9,772.5,649.42,518.3
2018,4,15,10,30,721.0,195.0,4.3,13.9,777.0,668.24,532.65
2018,4,15,10,45,504.0,283.0,4.35,13.9,695.5,624.18,495.73
2018,4,15,11,0,287.0,371.0,4.4,13.9,614.0,565.11,446.35
2018,4,15,11,15,263.5,371.5,4.45,13.8,597.5,559.27,442.11
2018,4,15,11,30,240.0,372.0,4.5,13.7,581.0,551.39,436.0
2018,4,15,11,45,141.5,320.5,4.6,13.65,444.0,428.87,340.72
2018,4,15,12,0,43.0,269.0,4.7,13.6,307.0,298.53,236.66
2018,4,15,12,15,50.0,276.0,4.75,13.5,320.0,313.22,248.93
2018,4,15,12,30,57.0,283.0,4.8,13.4,333.0,328.07,261.01
2018,4,15,12,45,32.5,241.5,4.85,13.3,270.0,266.89,212.11
2018,4,15,13,0,8.0,200.0,4.9,13.2,207.0,201.89,159.56
2018,4,15,13,15,4.5,161.0,4.95,13.0,165.0,160.67,126.53
2018,4,15,13,30,1.0,122.0,5.0,12.8,123.0,119.38,93.03
2018,4,15,13,45,0.5,108.5,5.1,12.65,109.0,105.74,82.01
2018,4,15,14,0,0.0,95.0,5.2,12.5,95.0,92.07,70.91
2018,4,15,14,15,4.0,137.5,5.2,12.4,140.5,137.35,108.5
2018,4,15,14,30,8.0,180.0,5.2,12.3,186.0,183.15,146.3
2018,4,15,14,45,17.5,198.0,5.25,12.2,210.0,209.55,168.5
2018,4,15,15,0,27.0,216.0,5.3,12.1,234.0,242.27,195.84
2018,4,15,15,15,35.0,217.0,5.3,12.1,239.0,250.41,203.16
2018,4,15,15,30,43.0,218.0,5.3,12.1,244.0,258.36,210.4
2018,4,15,15,45,28.5,184.5,5.25,11.9,201.0,211.25,172.04
2018,4,15,16,0,14.0,151.0,5.2,11.7,158.0,159.51,129.37
2018,4,15,16,15,94.0,146.5,5.15,11.45,188.0,223.11,185.37
2018,4,15,16,30,174.0,142.0,5.1,11.2,218.0,268.76,225.63
2018,4,15,16,45,211.5,125.0,5.05,10.95,206.0,275.22,231.91
2018,4,15,17,0,249.0,108.0,5.0,10.7,194.0,270.25,228.22
2018,4,15,17,15,310.5,92.0,4.85,10.45,181.0,283.88,239.25
2018,4,15,17,30,372.0,76.0,4.7,10.2,168.0,282.84,236.47
2018,4,15,17,45,366.5,62.0,4.55,9.9,134.5,248.35,203.92
2018,4,15,18,0,361.0,48.0,4.4,9.6,101.0,214.21,170.05
2018,4,15,18,15,222.0,33.5,4.25,9.45,62.0,133.25,95.21
2018,4,15,18,30,83.0,19.0,4.1,9.3,23.0,51.41,0.0
2018,4,15,18,45,41.5,9.5,3.95,9.2,11.5,19.89,0.0
2018,4,15,19,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.35,8.75,2.0,1.97,0.0
2018,4,16,6,0,0.0,4.0,2.4,8.9,4.0,3.85,0.0
2018,4,16,6,15,0.0,5.5,2.5,8.95,5.5,5.3,0.0
2018,4,16,6,30,0.0,7.0,2.6,9.0,7.0,6.74,0.43
2018,4,16,6,45,0.0,9.5,2.75,9.1,9.5,9.16,2.7
2018,4,16,7,0,0.0,12.0,2.9,9.2,12.0,11.57,4.46
2018,4,16,7,15,45.0,55.5,3.0,9.2,72.5,53.18,38.98
2018,4,16,7,30,90.0,99.0,3.1,9.2,133.0,98.46,75.47
2018,4,16,7,45,122.0,113.5,3.15,9.2,166.5,122.25,94.21
2018,4,16,8,0,154.0,128.0,3.2,9.2,200.0,144.71,112.4
2018,4,16,8,15,258.5,168.0,3.25,9.2,304.5,216.69,170.23
2018,4,16,8,30,363.0,208.0,3.3,9.2,409.0,299.56,237.35
2018,4,16,8,45,393.5,222.5,3.35,9.2,457.0,339.65,271.3
2018,4,16,9,0,424.0,237.0,3.4,9.2,505.0,386.53,310.55
2018,4,16,9,15,294.0,276.0,3.45,9.25,467.5,385.08,310.83
2018,4,16,9,30,164.0,315.0,3.5,9.3,430.0,371.67,300.01
2018,4,16,9,45,95.5,297.0,3.5,9.3,365.0,330.3,266.68
2018,4,16,10,0,27.0,279.0,3.5,9.3,300.0,278.54,224.2
2018,4,16,10,15,93.5,322.0,3.55,9.4,397.5,362.98,292.52
2018,4,16,10,30,160.0,365.0,3.6,9.5,495.0,450.9,362.07
2018,4,16,10,45,346.0,336.0,3.6,9.55,626.5,563.42,452.68
2018,4,16,11,0,532.0,307.0,3.6,9.6,758.0,688.54,550.62
2018,4,16,11,15,520.0,320.5,3.65,9.7,767.5,710.93,566.26
2018,4,16,11,30,508.0,334.0,3.7,9.8,777.0,731.44,581.01
2018,4,16,11,45,511.5,327.5,3.7,9.85,776.5,743.79,590.34
2018,4,16,12,0,515.0,321.0,3.7,9.9,776.0,754.62,598.6
2018,4,16,12,15,638.5,267.5,3.75,10.0,831.0,821.64,651.49
2018,4,16,12,30,762.0,214.0,3.8,10.1,886.0,889.46,702.49
2018,4,16,12,45,604.0,278.5,3.8,10.15,808.0,824.33,652.07
2018,4,16,13,0,446.0,343.0,3.8,10.2,730.0,754.6,596.94
2018,4,16,13,15,560.0,287.5,3.85,10.25,764.0,806.29,639.68
2018,4,16,13,30,674.0,232.0,3.9,10.3,798.0,857.34,680.77
2018,4,16,13,45,617.5,248.0,4.0,10.35,755.0,823.71,655.41
2018,4,16,14,0,561.0,264.0,4.1,10.4,712.0,786.71,627.97
2018,4,16,14,15,507.0,266.5,4.15,10.45,659.5,738.89,592.51
2018,4,16,14,30,453.0,269.0,4.2,10.5,607.0,690.48,556.23
2018,4,16,14,45,370.5,272.0,4.25,10.55,539.5,610.09,494.55
2018,4,16,15,0,288.0,275.0,4.3,10.6,472.0,539.7,439.31
2018,4,16,15,15,468.0,214.0,4.3,10.6,510.5,623.78,510.85
2018,4,16,15,30,648.0,153.0,4.3,10.6,549.0,692.37,568.64
2018,4,16,15,45,707.0,123.0,4.35,10.55,523.5,686.87,566.36
2018,4,16,16,0,766.0,93.0,4.4,10.5,498.0,672.6,557.36
2018,4,16,16,15,762.5,86.0,4.35,10.4,456.0,637.42,531.59
2018,4,16,16,30,759.0,79.0,4.3,10.3,414.0,600.45,502.93
2018,4,16,16,45,701.0,75.5,4.25,10.2,354.5,532.07,447.65
2018,4,16,17,0,643.0,72.0,4.2,10.1,295.0,469.25,395.5
2018,4,16,17,15,616.0,64.0,4.0,9.85,249.0,418.89,352.24
2018,4,16,17,30,589.0,56.0,3.8,9.6,203.0,369.72,308.46
2018,4,16,17,45,508.0,49.0,3.65,9.35,154.5,299.16,245.57
2018,4,16,18,0,427.0,42.0,3.5,9.1,106.0,235.36,187.12
2018,4,16,18,15,286.5,31.5,3.45,8.95,67.0,154.2,111.84
2018,4,16,18,30,146.0,21.0,3.4,8.8,28.0,77.45,0.0
2018,4,16,18,45,73.0,10.5,3.35,8.6,14.0,29.04,0.0
2018,4,16,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,2.0,5.65,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,2.0,6.0,4.0,0.0,0.0
2018,4,17,5,45,134.5,17.5,2.0,6.35,27.5,17.2,0.0
2018,4,17,6,0,247.0,31.0,2.0,6.7,51.0,24.33,12.6
2018,4,17,6,15,358.5,42.0,1.95,7.15,94.5,32.7,23.36
2018,4,17,6,30,470.0,53.0,1.9,7.6,138.0,39.45,30.1
2018,4,17,6,45,539.5,61.0,1.9,8.0,189.0,43.06,33.7
2018,4,17,7,0,609.0,69.0,1.9,8.4,240.0,62.18,38.21
2018,4,17,7,15,655.5,75.5,1.9,8.85,293.5,103.83,59.1
2018,4,17,7,30,702.0,82.0,1.9,9.3,347.0,150.46,92.17
2018,4,17,7,45,734.5,87.5,1.85,9.75,400.0,198.55,131.86
2018,4,17,8,0,767.0,93.0,1.8,10.2,453.0,253.3,179.38
2018,4,17,8,15,791.5,97.0,1.75,10.6,504.0,303.77,224.39
2018,4,17,8,30,816.0,101.0,1.7,11.0,555.0,356.22,270.67
2018,4,17,8,45,834.5,104.5,1.65,11.4,602.5,407.67,315.32
2018,4,17,9,0,853.0,108.0,1.6,11.8,650.0,460.01,359.38
2018,4,17,9,15,868.5,109.5,1.45,12.15,692.5,509.77,399.72
2018,4,17,9,30,884.0,111.0,1.3,12.5,735.0,562.58,440.66
2018,4,17,9,45,896.0,113.0,1.2,12.8,772.5,610.46,476.8
2018,4,17,10,0,908.0,115.0,1.1,13.1,810.0,657.63,511.09
2018,4,17,10,15,915.5,116.5,0.95,13.35,840.0,700.51,540.58
2018,4,17,10,30,923.0,118.0,0.8,13.6,870.0,741.88,567.75
2018,4,17,10,45,782.5,181.5,0.7,13.85,831.0,733.18,557.34
2018,4,17,11,0,642.0,245.0,0.6,14.1,792.0,714.3,539.96
2018,4,17,11,15,573.5,280.5,0.55,14.3,775.0,716.64,539.22
2018,4,17,11,30,505.0,316.0,0.5,14.5,758.0,713.67,534.36
2018,4,17,11,45,617.5,266.0,0.45,14.65,810.5,774.07,577.22
2018,4,17,12,0,730.0,216.0,0.4,14.8,863.0,836.9,619.35
2018,4,17,12,15,832.5,172.0,0.45,14.9,909.0,896.23,657.66
2018,4,17,12,30,935.0,128.0,0.5,15.0,955.0,953.39,694.17
2018,4,17,12,45,931.5,128.0,0.55,15.15,945.0,961.68,699.42
2018,4,17,13,0,928.0,128.0,0.6,15.3,935.0,966.82,703.61
2018,4,17,13,15,924.0,126.5,0.75,15.3,917.0,966.84,707.28
2018,4,17,13,30,920.0,125.0,0.9,15.3,899.0,963.69,708.94
2018,4,17,13,45,893.0,132.0,1.05,15.3,866.0,945.51,700.78
2018,4,17,14,0,866.0,139.0,1.2,15.3,833.0,929.61,694.05
2018,4,17,14,15,846.5,139.5,1.4,15.2,796.0,906.35,683.11
2018,4,17,14,30,827.0,140.0,1.6,15.1,759.0,880.65,670.08
2018,4,17,14,45,824.0,131.0,1.75,15.0,722.0,856.66,657.19
2018,4,17,15,0,821.0,122.0,1.9,14.9,685.0,829.93,642.07
2018,4,17,15,15,804.5,116.0,1.9,14.9,639.0,792.88,617.77
2018,4,17,15,30,788.0,110.0,1.9,14.9,593.0,754.04,592.04
2018,4,17,15,45,759.5,107.5,2.25,14.55,543.5,708.41,564.19
2018,4,17,16,0,731.0,105.0,2.6,14.2,494.0,664.88,536.54
2018,4,17,16,15,735.0,98.5,2.7,13.95,457.0,636.75,517.72
2018,4,17,16,30,739.0,92.0,2.8,13.7,420.0,606.4,495.85
2018,4,17,16,45,657.5,89.5,2.9,13.4,354.0,525.41,433.05
2018,4,17,17,0,576.0,87.0,3.0,13.1,288.0,449.23,372.28
2018,4,17,17,15,550.0,78.0,3.05,12.6,244.5,401.01,332.66
2018,4,17,17,30,524.0,69.0,3.1,12.1,201.0,353.91,292.1
2018,4,17,17,45,447.0,60.5,3.1,11.65,154.5,285.77,232.63
2018,4,17,18,0,370.0,52.0,3.1,11.2,108.0,224.17,177.29
2018,4,17,18,15,249.5,37.5,3.05,10.9,69.0,148.89,108.49
2018,4,17,18,30,129.0,23.0,3.0,10.6,30.0,75.67,0.0
2018,4,17,18,45,64.5,11.5,2.95,10.3,15.0,27.98,0.0
2018,4,17,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.75,8.3,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.7,8.4,3.0,0.0,0.0
2018,4,18,5,45,2.5,9.5,1.65,8.55,9.5,9.34,0.0
2018,4,18,6,0,0.0,16.0,1.6,8.7,16.0,15.44,6.38
2018,4,18,6,15,0.0,26.0,1.55,8.95,26.0,25.1,16.58
2018,4,18,6,30,0.0,36.0,1.5,9.2,36.0,34.76,25.75
2018,4,18,6,45,0.0,44.5,1.45,9.45,44.5,42.98,33.46
2018,4,18,7,0,0.0,53.0,1.4,9.7,53.0,51.21,38.88
2018,4,18,7,15,2.5,69.5,1.45,9.9,70.5,67.17,52.49
2018,4,18,7,30,5.0,86.0,1.5,10.1,88.0,83.02,65.74
2018,4,18,7,45,27.0,122.5,1.5,10.35,135.0,117.61,93.79
2018,4,18,8,0,49.0,159.0,1.5,10.6,182.0,156.41,125.06
2018,4,18,8,15,105.0,194.5,1.5,10.85,251.0,202.25,160.93
2018,4,18,8,30,161.0,230.0,1.5,11.1,320.0,258.19,205.06
2018,4,18,8,45,163.0,256.5,1.5,11.3,354.0,291.72,231.91
2018,4,18,9,0,165.0,283.0,1.5,11.5,388.0,325.56,258.61
2018,4,18,9,15,188.5,305.0,1.55,11.7,432.5,366.11,290.21
2018,4,18,9,30,212.0,327.0,1.6,11.9,477.0,408.77,323.06
2018,4,18,9,45,172.0,345.5,1.6,12.1,471.5,414.33,326.52
2018,4,18,10,0,132.0,364.0,1.6,12.3,466.0,416.37,327.11
2018,4,18,10,15,118.0,377.5,1.65,12.5,471.0,427.51,334.99
2018,4,18,10,30,104.0,391.0,1.7,12.7,476.0,439.52,343.31
2018,4,18,10,45,86.0,390.5,1.75,12.85,462.0,432.07,337.01
2018,4,18,11,0,68.0,390.0,1.8,13.0,448.0,423.07,329.6
2018,4,18,11,15,60.0,390.0,1.9,13.15,442.0,420.97,327.79
2018,4,18,11,30,52.0,390.0,2.0,13.3,436.0,418.19,325.42
2018,4,18,11,45,46.0,383.0,2.1,13.45,424.0,409.73,318.89
2018,4,18,12,0,40.0,376.0,2.2,13.6,412.0,400.72,311.96
2018,4,18,12,15,84.0,385.0,2.25,13.7,460.0,450.35,350.98
2018,4,18,12,30,128.0,394.0,2.3,13.8,508.0,504.98,392.96
2018,4,18,12,45,252.5,388.5,2.4,13.9,610.0,619.01,480.74
2018,4,18,13,0,377.0,383.0,2.5,14.0,712.0,730.84,564.38
2018,4,18,13,15,497.5,324.0,2.5,14.0,749.5,789.92,609.78
2018,4,18,13,30,618.0,265.0,2.5,14.0,787.0,843.63,651.4
2018,4,18,13,45,726.5,208.0,2.55,14.0,804.5,884.4,682.55
2018,4,18,14,0,835.0,151.0,2.6,14.0,822.0,916.66,705.86
2018,4,18,14,15,881.0,125.0,2.6,13.9,809.0,918.71,708.26
2018,4,18,14,30,927.0,99.0,2.6,13.8,796.0,921.15,711.39
2018,4,18,14,45,918.5,96.5,2.6,13.75,758.0,897.4,696.27
2018,4,18,15,0,910.0,94.0,2.6,13.7,720.0,870.99,679.52
2018,4,18,15,15,896.0,91.5,2.6,13.7,676.0,837.58,657.62
2018,4,18,15,30,882.0,89.0,2.6,13.7,632.0,802.11,634.14
2018,4,18,15,45,865.0,86.0,2.55,13.35,584.0,761.97,607.48
2018,4,18,16,0,848.0,83.0,2.5,13.0,536.0,724.85,582.73
2018,4,18,16,15,824.0,79.0,2.45,12.75,484.0,675.95,548.49
2018,4,18,16,30,800.0,75.0,2.4,12.5,432.0,626.59,512.67
2018,4,18,16,45,763.5,70.0,2.4,12.25,376.5,568.11,467.83
2018,4,18,17,0,727.0,65.0,2.4,12.0,321.0,510.76,422.4
2018,4,18,17,15,611.0,65.0,2.25,11.55,256.0,420.26,348.28
2018,4,18,17,30,495.0,65.0,2.1,11.1,191.0,336.32,277.71
2018,4,18,17,45,387.5,57.5,2.0,10.6,142.0,256.89,209.52
2018,4,18,18,0,280.0,50.0,1.9,10.1,93.0,186.0,147.47
2018,4,18,18,15,203.0,35.5,1.9,9.75,60.5,129.91,95.49
2018,4,18,18,30,126.0,21.0,1.9,9.4,28.0,72.81,2.27
2018,4,18,18,45,63.0,10.5,1.9,9.05,14.0,26.75,0.0
2018,4,18,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,5,15,18.5,2.5,2.2,7.35,2.5,0.0,0.0
2018,4,19,5,30,37.0,5.0,2.2,7.9,5.0,4.91,0.0
2018,4,19,5,45,168.5,18.0,2.2,8.4,31.5,17.69,0.0
2018,4,19,6,0,300.0,31.0,2.2,8.9,58.0,24.82,14.26
2018,4,19,6,15,405.5,40.5,2.3,9.45,102.5,30.6,21.44
2018,4,19,6,30,511.0,50.0,2.4,10.0,147.0,36.08,26.85
2018,4,19,6,45,576.5,57.5,2.5,10.5,198.5,39.47,30.14
2018,4,19,7,0,642.0,65.0,2.6,11.0,250.0,65.46,36.78
2018,4,19,7,15,686.5,70.5,2.65,11.5,304.0,108.17,59.7
2018,4,19,7,30,731.0,76.0,2.7,12.0,358.0,159.02,97.11
2018,4,19,7,45,761.5,81.0,2.8,12.5,411.0,207.76,137.8
2018,4,19,8,0,792.0,86.0,2.9,13.0,464.0,259.48,183.16
2018,4,19,8,15,815.5,89.0,2.9,13.35,514.5,310.15,228.63
2018,4,19,8,30,839.0,92.0,2.9,13.7,565.0,362.64,275.26
2018,4,19,8,45,856.0,95.0,2.9,14.05,612.0,414.18,320.39
2018,4,19,9,0,873.0,98.0,2.9,14.4,659.0,470.03,367.62
2018,4,19,9,15,887.5,100.0,2.9,14.7,702.0,520.37,409.47
2018,4,19,9,30,902.0,102.0,2.9,15.0,745.0,570.64,450.07
2018,4,19,9,45,914.5,103.0,2.9,15.25,782.5,618.54,487.89
2018,4,19,10,0,927.0,104.0,2.9,15.5,820.0,665.73,524.16
2018,4,19,10,15,935.0,104.5,2.95,15.65,849.5,708.57,556.8
2018,4,19,10,30,943.0,105.0,3.0,15.8,879.0,749.89,587.01
2018,4,19,10,45,948.5,105.5,3.0,16.0,901.5,787.69,612.74
2018,4,19,11,0,954.0,106.0,3.0,16.2,924.0,823.43,636.8
2018,4,19,11,15,957.5,106.5,3.1,16.25,939.0,855.38,659.03
2018,4,19,11,30,961.0,107.0,3.2,16.3,954.0,884.83,679.52
2018,4,19,11,45,962.5,107.5,3.3,16.4,961.0,909.99,696.92
2018,4,19,12,0,964.0,108.0,3.4,16.5,968.0,932.33,712.43
2018,4,19,12,15,960.0,109.5,3.45,16.55,965.0,947.93,723.19
2018,4,19,12,30,956.0,111.0,3.5,16.6,962.0,960.37,731.93
2018,4,19,12,45,949.5,113.0,3.55,16.6,951.0,967.91,737.57
2018,4,19,13,0,943.0,115.0,3.6,16.6,940.0,972.23,741.18
2018,4,19,13,15,939.0,114.0,3.6,16.6,922.5,972.56,741.87
2018,4,19,13,30,935.0,113.0,3.6,16.6,905.0,969.7,740.53
2018,4,19,13,45,928.5,112.0,3.6,16.65,879.5,961.41,735.47
2018,4,19,14,0,922.0,111.0,3.6,16.7,854.0,950.03,728.45
2018,4,19,14,15,913.0,109.0,3.6,16.6,821.5,932.36,717.58
2018,4,19,14,30,904.0,107.0,3.6,16.5,789.0,911.84,704.83
2018,4,19,14,45,892.5,105.0,3.6,16.45,750.5,886.46,688.56
2018,4,19,15,0,881.0,103.0,3.6,16.4,712.0,858.62,670.54
2018,4,19,15,15,866.5,100.5,3.6,16.4,668.5,825.49,648.54
2018,4,19,15,30,852.0,98.0,3.6,16.4,625.0,795.14,628.45
2018,4,19,15,45,831.0,95.5,3.55,16.15,576.5,753.29,600.08
2018,4,19,16,0,810.0,93.0,3.5,15.9,528.0,710.3,570.55
2018,4,19,16,15,780.0,90.5,3.5,15.6,476.0,660.11,535.36
2018,4,19,16,30,750.0,88.0,3.5,15.3,424.0,609.94,498.2
2018,4,19,16,45,710.5,83.5,3.5,14.95,370.5,554.67,455.58
2018,4,19,17,0,671.0,79.0,3.5,14.6,317.0,498.39,410.9
2018,4,19,17,15,608.0,73.5,3.45,14.05,262.5,430.01,355.12
2018,4,19,17,30,545.0,68.0,3.4,13.5,208.0,365.81,300.92
2018,4,19,17,45,471.0,59.0,3.35,12.95,160.5,297.3,241.56
2018,4,19,18,0,397.0,50.0,3.3,12.4,113.0,234.75,185.7
2018,4,19,18,15,275.5,37.0,3.2,12.05,73.0,158.12,116.73
2018,4,19,18,30,154.0,24.0,3.1,11.7,33.0,86.26,14.72
2018,4,19,18,45,77.0,12.0,2.95,11.3,16.5,32.05,0.0
2018,4,19,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,5,15,17.5,3.0,1.95,9.35,3.0,0.0,0.0
2018,4,20,5,30,35.0,6.0,1.9,9.8,6.0,5.9,0.0
2018,4,20,5,45,155.5,19.5,1.8,10.25,32.5,15.48,0.0
2018,4,20,6,0,276.0,33.0,1.7,10.7,59.0,26.53,15.99
2018,4,20,6,15,374.0,44.0,1.65,11.25,102.5,33.65,24.03
2018,4,20,6,30,472.0,55.0,1.6,11.8,146.0,40.33,30.49
2018,4,20,6,45,545.5,61.5,1.55,12.4,197.5,42.61,32.74
2018,4,20,7,0,619.0,68.0,1.5,13.0,249.0,70.02,39.48
2018,4,20,7,15,663.0,73.5,1.5,13.5,301.5,111.64,62.49
2018,4,20,7,30,707.0,79.0,1.5,14.0,354.0,157.92,96.27
2018,4,20,7,45,739.5,83.0,1.5,14.55,406.5,208.56,138.06
2018,4,20,8,0,772.0,87.0,1.5,15.1,459.0,258.81,181.32
2018,4,20,8,15,795.0,91.0,1.5,15.55,509.0,309.25,225.54
2018,4,20,8,30,818.0,95.0,1.5,16.0,559.0,361.47,270.66
2018,4,20,8,45,835.5,98.0,1.5,16.45,605.5,412.18,313.72
2018,4,20,9,0,853.0,101.0,1.5,16.9,652.0,463.67,356.14
2018,4,20,9,15,869.5,101.5,1.55,17.25,694.0,516.28,398.41
2018,4,20,9,30,886.0,102.0,1.6,17.6,736.0,565.43,437.01
2018,4,20,9,45,899.0,101.5,1.65,17.95,772.0,611.53,472.39
2018,4,20,10,0,912.0,101.0,1.7,18.3,808.0,656.96,506.36
2018,4,20,10,15,918.5,102.5,1.8,18.5,837.0,699.09,537.73
2018,4,20,10,30,925.0,104.0,1.9,18.7,866.0,739.63,566.62
2018,4,20,10,45,929.5,105.0,2.0,18.9,888.0,776.49,591.67
2018,4,20,11,0,934.0,106.0,2.1,19.1,910.0,811.27,615.18
2018,4,20,11,15,936.5,107.5,2.15,19.2,924.5,842.74,636.15
2018,4,20,11,30,939.0,109.0,2.2,19.3,939.0,871.73,655.41
2018,4,20,11,45,940.0,109.5,2.3,19.4,945.5,895.92,671.87
2018,4,20,12,0,941.0,110.0,2.4,19.5,952.0,917.32,686.55
2018,4,20,12,15,940.0,110.0,2.5,19.5,950.0,933.61,698.15
2018,4,20,12,30,939.0,110.0,2.6,19.5,948.0,946.88,707.89
2018,4,20,12,45,936.5,109.0,2.7,19.5,938.0,954.73,714.12
2018,4,20,13,0,934.0,108.0,2.8,19.5,928.0,959.42,718.4
2018,4,20,13,15,892.5,125.5,2.9,19.35,897.0,944.39,709.95
2018,4,20,13,30,851.0,143.0,3.0,19.2,866.0,931.0,702.79
2018,4,20,13,45,882.0,124.5,3.1,19.1,855.0,934.5,707.04
2018,4,20,14,0,913.0,106.0,3.2,19.0,844.0,938.86,711.87
2018,4,20,14,15,905.0,104.0,3.3,18.75,812.5,922.07,702.69
2018,4,20,14,30,897.0,102.0,3.4,18.5,781.0,902.43,691.71
2018,4,20,14,45,886.0,100.5,3.5,18.3,743.5,878.03,677.23
2018,4,20,15,0,875.0,99.0,3.6,18.1,706.0,851.19,660.94
2018,4,20,15,15,860.5,97.0,3.6,18.1,663.0,818.66,639.45
2018,4,20,15,30,846.0,95.0,3.6,18.1,620.0,788.92,619.88
2018,4,20,15,45,828.0,92.0,3.65,17.45,573.0,748.91,594.31
2018,4,20,16,0,810.0,89.0,3.7,16.8,526.0,707.6,567.31
2018,4,20,16,15,786.0,85.0,3.7,16.4,475.5,659.88,534.19
2018,4,20,16,30,762.0,81.0,3.7,16.0,425.0,611.78,499.27
2018,4,20,16,45,727.5,76.5,3.7,15.55,372.5,556.42,456.89
2018,4,20,17,0,693.0,72.0,3.7,15.1,320.0,504.58,415.84
2018,4,20,17,15,619.0,68.5,3.6,14.55,263.5,431.58,356.24
2018,4,20,17,30,545.0,65.0,3.5,14.0,207.0,363.71,299.05
2018,4,20,17,45,448.0,56.5,3.4,13.45,155.5,285.22,231.73
2018,4,20,18,0,351.0,48.0,3.3,12.9,104.0,214.95,170.06
2018,4,20,18,15,249.0,35.5,3.25,12.55,68.0,146.86,108.8
2018,4,20,18,30,147.0,23.0,3.2,12.2,32.0,83.54,22.72
2018,4,20,18,45,73.5,11.5,3.15,11.8,16.0,30.8,0.0
2018,4,20,19,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,5,15,26.0,4.0,1.95,9.45,4.0,0.0,0.0
2018,4,21,5,30,52.0,8.0,1.9,9.9,8.0,7.86,0.0
2018,4,21,5,45,169.0,20.5,1.85,10.35,34.5,16.24,0.0
2018,4,21,6,0,286.0,33.0,1.8,10.8,61.0,26.2,16.08
2018,4,21,6,15,387.0,43.5,1.8,11.25,105.5,32.86,23.4
2018,4,21,6,30,488.0,54.0,1.8,11.7,150.0,39.11,29.44
2018,4,21,6,45,556.5,60.0,1.75,12.15,201.0,41.05,31.39
2018,4,21,7,0,625.0,66.0,1.7,12.6,252.0,71.34,39.24
2018,4,21,7,15,669.0,71.5,1.7,13.1,304.5,113.43,63.4
2018,4,21,7,30,713.0,77.0,1.7,13.6,357.0,160.15,98.07
2018,4,21,7,45,745.5,80.5,1.65,14.05,409.5,210.58,140.09
2018,4,21,8,0,778.0,84.0,1.6,14.5,462.0,260.78,183.62
2018,4,21,8,15,801.0,87.0,1.6,15.05,511.5,310.66,227.53
2018,4,21,8,30,824.0,90.0,1.6,15.6,561.0,362.31,272.28
2018,4,21,8,45,842.0,92.5,1.55,16.15,607.5,413.05,315.25
2018,4,21,9,0,860.0,95.0,1.5,16.7,654.0,468.23,360.12
2018,4,21,9,15,875.0,97.0,1.45,17.15,696.5,518.14,399.77
2018,4,21,9,30,890.0,99.0,1.4,17.6,739.0,568.04,438.06
2018,4,21,9,45,902.0,99.5,1.35,18.1,775.5,614.59,472.56
2018,4,21,10,0,914.0,100.0,1.3,18.6,812.0,660.39,505.36
2018,4,21,10,15,921.0,102.0,1.25,19.0,841.5,703.32,535.21
2018,4,21,10,30,928.0,104.0,1.2,19.4,871.0,744.71,562.16
2018,4,21,10,45,933.0,104.5,1.15,19.8,893.0,781.5,584.64
2018,4,21,11,0,938.0,105.0,1.1,20.2,915.0,816.24,605.4
2018,4,21,11,15,941.0,106.0,1.05,20.5,929.5,847.67,623.89
2018,4,21,11,30,944.0,107.0,1.0,20.8,944.0,876.64,640.56
2018,4,21,11,45,945.0,107.5,0.95,21.05,950.5,900.85,654.12
2018,4,21,12,0,946.0,108.0,0.9,21.3,957.0,922.28,665.83
2018,4,21,12,15,946.0,107.5,1.05,21.4,955.5,938.95,678.49
2018,4,21,12,30,946.0,107.0,1.2,21.5,954.0,952.61,689.3
2018,4,21,12,45,943.5,107.0,1.35,21.55,944.5,961.45,697.22
2018,4,21,13,0,941.0,107.0,1.5,21.6,935.0,967.13,703.2
2018,4,21,13,15,937.0,106.5,1.65,21.5,918.0,967.77,706.39
2018,4,21,13,30,933.0,106.0,1.8,21.4,901.0,965.24,707.58
2018,4,21,13,45,927.0,105.5,2.0,21.3,876.5,957.75,706.13
2018,4,21,14,0,921.0,105.0,2.2,21.2,852.0,947.19,702.59
2018,4,21,14,15,912.5,104.0,2.3,21.05,820.5,930.88,694.27
2018,4,21,14,30,904.0,103.0,2.4,20.9,789.0,911.73,684.07
2018,4,21,14,45,890.0,102.5,2.5,20.75,750.0,885.68,669.12
2018,4,21,15,0,876.0,102.0,2.6,20.6,711.0,857.3,652.46
2018,4,21,15,15,854.0,101.5,2.6,20.6,665.0,825.01,631.82
2018,4,21,15,30,832.0,101.0,2.6,20.6,619.0,786.4,606.61
2018,4,21,15,45,821.0,95.5,2.7,20.0,574.0,749.33,584.18
2018,4,21,16,0,810.0,90.0,2.8,19.4,529.0,710.54,559.96
2018,4,21,16,15,786.0,86.5,2.85,18.95,479.0,663.34,528.36
2018,4,21,16,30,762.0,83.0,2.9,18.5,429.0,615.76,494.95
2018,4,21,16,45,727.5,79.0,2.9,18.0,376.5,560.88,453.92
2018,4,21,17,0,693.0,75.0,2.9,17.5,324.0,509.71,414.3
2018,4,21,17,15,615.0,72.0,2.9,16.85,267.0,434.89,354.66
2018,4,21,17,30,537.0,69.0,2.9,16.2,210.0,365.46,297.4
2018,4,21,17,45,446.0,59.5,2.9,15.5,159.0,288.67,232.6
2018,4,21,18,0,355.0,50.0,2.9,14.8,108.0,219.54,172.67
2018,4,21,18,15,257.0,38.0,2.9,14.35,72.0,153.51,113.75
2018,4,21,18,30,159.0,26.0,2.9,13.9,36.0,92.19,33.01
2018,4,21,18,45,83.5,14.0,2.9,13.45,19.0,36.09,0.0
2018,4,21,19,0,8.0,2.0,2.9,13.0,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.85,12.8,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,22,5,15,15.5,4.5,2.15,9.75,4.5,0.0,0.0
2018,4,22,5,30,31.0,9.0,2.1,10.2,9.0,8.85,0.0
2018,4,22,5,45,128.0,24.0,2.1,10.65,35.5,19.13,0.0
2018,4,22,6,0,225.0,39.0,2.1,11.1,62.0,30.39,19.84
2018,4,22,6,15,284.5,50.5,2.05,11.55,96.5,38.19,28.11
2018,4,22,6,30,344.0,62.0,2.0,12.0,131.0,45.59,35.2
2018,4,22,6,45,438.0,73.5,2.0,12.45,188.0,52.63,41.73
2018,4,22,7,0,532.0,85.0,2.0,12.9,245.0,86.37,53.38
2018,4,22,7,15,598.5,91.0,1.95,13.35,303.0,126.18,76.57
2018,4,22,7,30,665.0,97.0,1.9,13.8,361.0,173.09,110.84
2018,4,22,7,45,701.5,102.0,1.8,14.2,414.5,220.06,149.75
2018,4,22,8,0,738.0,107.0,1.7,14.6,468.0,270.65,193.13
2018,4,22,8,15,763.5,112.0,1.7,15.05,519.0,321.32,237.25
2018,4,22,8,30,789.0,117.0,1.7,15.5,570.0,377.5,285.07
2018,4,22,8,45,808.0,120.0,1.65,15.95,616.5,427.42,327.02
2018,4,22,9,0,827.0,123.0,1.6,16.4,663.0,478.32,368.5
2018,4,22,9,15,795.5,141.0,1.6,16.9,687.0,518.74,400.89
2018,4,22,9,30,764.0,159.0,1.6,17.4,711.0,552.39,427.02
2018,4,22,9,45,639.5,218.5,1.55,17.9,696.0,568.92,438.0
2018,4,22,10,0,515.0,278.0,1.5,18.4,681.0,574.49,439.85
2018,4,22,10,15,537.0,284.5,1.45,18.9,718.0,617.84,470.43
2018,4,22,10,30,559.0,291.0,1.4,19.4,755.0,661.8,500.37
2018,4,22,10,45,551.5,304.5,1.35,19.85,772.0,691.0,518.97
2018,4,22,11,0,544.0,318.0,1.3,20.3,789.0,718.57,536.12
2018,4,22,11,15,591.5,302.0,1.25,20.65,821.5,760.35,564.23
2018,4,22,11,30,639.0,286.0,1.2,21.0,854.0,802.33,591.81
2018,4,22,11,45,711.5,248.5,1.15,21.35,885.5,845.74,620.72
2018,4,22,12,0,784.0,211.0,1.1,21.7,917.0,889.2,647.6
2018,4,22,12,15,832.0,185.0,1.15,21.8,933.0,920.23,667.51
2018,4,22,12,30,880.0,159.0,1.2,21.9,949.0,951.0,687.38
2018,4,22,12,45,886.0,152.5,1.25,22.05,941.0,957.14,691.51
2018,4,22,13,0,892.0,146.0,1.3,22.2,933.0,964.08,696.58
2018,4,22,13,15,896.5,140.0,1.4,22.2,918.5,967.11,700.43
2018,4,22,13,30,901.0,134.0,1.5,22.2,904.0,967.01,702.41
2018,4,22,13,45,887.5,134.5,1.6,22.15,875.0,954.01,696.32
2018,4,22,14,0,874.0,135.0,1.7,22.1,846.0,943.17,691.75
2018,4,22,14,15,852.0,138.0,1.8,22.0,809.5,919.85,679.09
2018,4,22,14,30,830.0,141.0,1.9,21.9,773.0,894.17,664.83
2018,4,22,14,45,836.0,131.5,1.95,21.8,741.5,877.26,655.81
2018,4,22,15,0,842.0,122.0,2.0,21.7,710.0,857.25,644.6
2018,4,22,15,15,823.0,118.5,2.0,21.7,664.0,820.14,620.98
2018,4,22,15,30,804.0,115.0,2.0,21.7,618.0,781.36,596.13
2018,4,22,15,45,783.5,111.0,2.1,21.35,570.0,739.45,570.29
2018,4,22,16,0,763.0,107.0,2.2,21.0,522.0,696.47,543.05
2018,4,22,16,15,724.0,103.5,2.25,20.6,467.0,643.03,506.96
2018,4,22,16,30,685.0,100.0,2.3,20.2,412.0,587.74,467.38
2018,4,22,16,45,663.5,94.0,2.35,19.75,366.5,541.85,433.91
2018,4,22,17,0,642.0,88.0,2.4,19.3,321.0,496.1,399.21
2018,4,22,17,15,586.0,80.0,2.45,18.5,267.0,429.47,347.2
2018,4,22,17,30,530.0,72.0,2.5,17.7,213.0,366.48,296.12
2018,4,22,17,45,447.5,64.0,2.55,16.95,165.0,295.23,236.46
2018,4,22,18,0,365.0,56.0,2.6,16.2,117.0,230.72,180.75
2018,4,22,18,15,251.5,42.5,2.6,15.75,77.5,157.84,117.1
2018,4,22,18,30,138.0,29.0,2.6,15.3,38.0,90.37,38.21
2018,4,22,18,45,70.5,15.0,2.65,14.8,19.5,33.76,0.0
2018,4,22,19,0,3.0,1.0,2.7,14.3,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.65,14.15,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,5,15,12.0,4.0,0.6,11.9,4.0,0.0,0.0
2018,4,23,5,30,24.0,8.0,0.6,12.1,8.0,7.86,0.0
2018,4,23,5,45,95.5,23.5,0.6,12.35,32.5,19.64,0.0
2018,4,23,6,0,167.0,39.0,0.6,12.6,57.0,30.23,19.88
2018,4,23,6,15,256.5,51.0,0.6,12.95,95.5,38.43,28.28
2018,4,23,6,30,346.0,63.0,0.6,13.3,134.0,46.23,35.66
2018,4,23,6,45,416.5,77.0,0.55,13.65,186.5,55.13,43.8
2018,4,23,7,0,487.0,91.0,0.5,14.0,239.0,91.66,57.95
2018,4,23,7,15,556.5,97.0,0.55,14.55,296.5,129.8,80.39
2018,4,23,7,30,626.0,103.0,0.6,15.1,354.0,175.18,113.14
2018,4,23,7,45,662.5,108.5,0.65,15.6,406.0,220.65,150.21
2018,4,23,8,0,699.0,114.0,0.7,16.1,458.0,269.76,191.51
2018,4,23,8,15,726.5,118.0,0.75,16.55,508.0,318.26,232.84
2018,4,23,8,30,754.0,122.0,0.8,17.0,558.0,369.05,275.46
2018,4,23,8,45,774.5,126.0,0.85,17.45,605.0,419.09,316.72
2018,4,23,9,0,795.0,130.0,0.9,17.9,652.0,473.27,359.89
2018,4,23,9,15,817.5,129.5,0.85,18.5,695.0,521.96,397.04
2018,4,23,9,30,840.0,129.0,0.8,19.1,738.0,571.49,433.49
2018,4,23,9,45,860.5,125.5,0.8,19.65,775.5,617.63,466.92
2018,4,23,10,0,881.0,122.0,0.8,20.2,813.0,665.86,500.74
2018,4,23,10,15,887.5,124.0,0.75,20.65,841.5,707.21,528.29
2018,4,23,10,30,894.0,126.0,0.7,21.1,870.0,747.05,553.65
2018,4,23,10,45,899.0,127.5,0.6,21.5,892.0,783.66,574.38
2018,4,23,11,0,904.0,129.0,0.5,21.9,914.0,818.31,593.32
2018,4,23,11,15,907.0,130.0,0.45,22.15,928.5,848.8,610.44
2018,4,23,11,30,910.0,131.0,0.4,22.4,943.0,876.95,625.91
2018,4,23,11,45,911.5,131.5,0.35,22.6,949.5,900.87,638.73
2018,4,23,12,0,913.0,132.0,0.3,22.8,956.0,922.14,649.89
2018,4,23,12,15,912.0,132.0,0.3,22.85,954.0,937.96,659.13
2018,4,23,12,30,911.0,132.0,0.3,22.9,952.0,950.88,666.74
2018,4,23,12,45,908.0,131.0,0.35,22.95,941.5,958.03,672.03
2018,4,23,13,0,905.0,130.0,0.4,23.0,931.0,962.12,675.71
2018,4,23,13,15,901.0,129.5,0.5,22.95,914.0,962.75,678.8
2018,4,23,13,30,897.0,129.0,0.6,22.9,897.0,960.33,680.19
2018,4,23,13,45,891.5,127.0,0.7,22.9,872.5,951.97,677.85
2018,4,23,14,0,886.0,125.0,0.8,22.9,848.0,940.63,673.72
2018,4,23,14,15,877.5,123.5,0.95,22.7,816.5,924.23,667.78
2018,4,23,14,30,869.0,122.0,1.1,22.5,785.0,905.1,659.87
2018,4,23,14,45,857.0,119.5,1.25,22.35,747.0,884.33,650.49
2018,4,23,15,0,845.0,117.0,1.4,22.2,709.0,856.16,635.9
2018,4,23,15,15,830.0,114.0,1.4,22.2,666.0,822.77,615.36
2018,4,23,15,30,815.0,111.0,1.4,22.2,623.0,787.51,593.43
2018,4,23,15,45,794.0,107.5,1.65,21.45,575.0,745.42,570.54
2018,4,23,16,0,773.0,104.0,1.9,20.7,527.0,702.26,545.7
2018,4,23,16,15,744.5,101.0,2.0,20.2,476.5,656.25,516.18
2018,4,23,16,30,716.0,98.0,2.1,19.7,426.0,607.81,482.47
