Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,45,678.0,92.5,2.25,19.2,373.5,550.79,441.26
2018,4,23,17,0,640.0,87.0,2.4,18.7,321.0,495.19,399.47
2018,4,23,17,15,588.0,80.0,2.4,17.95,269.0,431.89,349.85
2018,4,23,17,30,536.0,73.0,2.4,17.2,217.0,371.85,300.93
2018,4,23,17,45,460.0,63.5,2.45,16.4,168.0,301.57,242.14
2018,4,23,18,0,384.0,54.0,2.5,15.6,119.0,237.42,186.68
2018,4,23,18,15,276.0,41.0,2.45,15.1,79.5,165.21,123.41
2018,4,23,18,30,168.0,28.0,2.4,14.6,40.0,99.51,47.86
2018,4,23,18,45,87.5,15.0,2.4,14.05,21.0,38.54,0.0
2018,4,23,19,0,7.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.35,13.3,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.75,10.6,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.8,10.9,1.0,0.98,0.0
2018,4,24,5,45,0.0,4.0,1.85,11.15,4.0,3.85,0.0
2018,4,24,6,0,0.0,7.0,1.9,11.4,7.0,6.74,0.11
2018,4,24,6,15,0.0,10.0,1.9,11.7,10.0,9.64,2.92
2018,4,24,6,30,0.0,13.0,1.9,12.0,13.0,12.53,5.64
2018,4,24,6,45,0.0,16.0,1.9,12.3,16.0,15.43,8.32
2018,4,24,7,0,0.0,19.0,1.9,12.6,19.0,18.33,10.19
2018,4,24,7,15,0.0,23.5,1.85,12.9,23.5,22.68,13.9
2018,4,24,7,30,0.0,28.0,1.8,13.2,28.0,27.03,17.56
2018,4,24,7,45,0.0,47.0,1.75,13.5,47.0,45.41,33.1
2018,4,24,8,0,0.0,66.0,1.7,13.8,66.0,63.81,48.42
2018,4,24,8,15,0.0,60.0,1.7,14.1,60.0,58.01,43.32
2018,4,24,8,30,0.0,54.0,1.7,14.4,54.0,52.21,38.28
2018,4,24,8,45,0.5,64.0,1.7,14.75,64.5,62.11,46.33
2018,4,24,9,0,1.0,74.0,1.7,15.1,75.0,72.06,54.34
2018,4,24,9,15,2.0,113.5,1.7,15.35,115.0,110.57,85.63
2018,4,24,9,30,3.0,153.0,1.7,15.6,155.0,148.69,116.04
2018,4,24,9,45,8.0,195.0,1.75,15.8,201.0,191.53,149.81
2018,4,24,10,0,13.0,237.0,1.8,16.0,247.0,234.81,183.41
2018,4,24,10,15,20.0,246.0,1.85,16.15,262.5,247.0,192.62
2018,4,24,10,30,27.0,255.0,1.9,16.3,278.0,262.05,204.18
2018,4,24,10,45,169.5,315.5,1.95,16.5,463.0,425.12,331.65
2018,4,24,11,0,312.0,376.0,2.0,16.7,648.0,597.9,459.98
2018,4,24,11,15,430.0,334.5,2.05,16.75,715.5,665.42,510.51
2018,4,24,11,30,548.0,293.0,2.1,16.8,783.0,738.07,564.75
2018,4,24,11,45,651.5,255.5,2.1,16.85,842.5,805.51,613.81
2018,4,24,12,0,755.0,218.0,2.1,16.9,902.0,875.09,662.4
2018,4,24,12,15,782.0,197.5,2.15,16.9,904.5,892.5,673.99
2018,4,24,12,30,809.0,177.0,2.2,16.9,907.0,909.57,685.96
2018,4,24,12,45,790.0,183.5,2.3,16.9,890.5,909.36,686.82
2018,4,24,13,0,771.0,190.0,2.4,16.9,874.0,906.25,685.97
2018,4,24,13,15,665.5,240.0,2.45,16.8,822.5,868.41,661.03
2018,4,24,13,30,560.0,290.0,2.5,16.7,771.0,823.74,628.38
2018,4,24,13,45,516.0,302.0,2.6,16.6,735.5,796.91,610.36
2018,4,24,14,0,472.0,314.0,2.7,16.5,700.0,768.74,590.98
2018,4,24,14,15,639.5,233.5,2.75,16.35,735.5,835.96,645.29
2018,4,24,14,30,807.0,153.0,2.8,16.2,771.0,890.11,685.34
2018,4,24,14,45,776.0,153.5,2.85,16.0,724.5,852.03,660.29
2018,4,24,15,0,745.0,154.0,2.9,15.8,678.0,816.05,637.26
2018,4,24,15,15,689.5,158.5,2.9,15.8,620.5,759.73,598.45
2018,4,24,15,30,634.0,163.0,2.9,15.8,563.0,703.79,558.98
2018,4,24,15,45,627.0,150.0,2.85,15.25,520.0,667.47,534.55
2018,4,24,16,0,620.0,137.0,2.8,14.7,477.0,629.59,508.29
2018,4,24,16,15,561.5,136.5,2.8,14.4,422.5,567.36,461.54
2018,4,24,16,30,503.0,136.0,2.8,14.1,368.0,504.32,413.28
2018,4,24,16,45,401.0,134.5,2.75,13.75,305.5,419.64,346.01
2018,4,24,17,0,299.0,133.0,2.7,13.4,243.0,334.02,276.52
2018,4,24,17,15,298.0,112.0,2.7,13.0,207.0,298.2,247.52
2018,4,24,17,30,297.0,91.0,2.7,12.6,171.0,269.49,222.92
2018,4,24,17,45,267.0,74.0,2.65,12.25,134.5,223.49,182.77
2018,4,24,18,0,237.0,57.0,2.6,11.9,98.0,179.83,143.6
2018,4,24,18,15,172.0,42.0,2.5,11.55,66.5,128.42,97.37
2018,4,24,18,30,107.0,27.0,2.4,11.2,35.0,73.89,38.26
2018,4,24,18,45,57.5,14.5,2.35,10.9,18.5,30.03,0.0
2018,4,24,19,0,8.0,2.0,2.3,10.6,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.25,10.45,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.15,7.85,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.2,8.2,5.0,4.91,0.0
2018,4,25,5,45,51.5,17.0,2.25,8.5,22.5,14.48,1.6
2018,4,25,6,0,97.0,29.0,2.3,8.8,40.0,24.24,15.37
2018,4,25,6,15,62.0,37.0,2.25,9.1,45.5,33.11,24.04
2018,4,25,6,30,27.0,45.0,2.2,9.4,51.0,42.62,33.0
2018,4,25,6,45,13.5,61.5,2.15,9.75,64.5,57.21,46.37
2018,4,25,7,0,0.0,78.0,2.1,10.1,78.0,74.17,58.56
2018,4,25,7,15,1.0,100.0,2.05,10.5,100.5,94.46,75.64
2018,4,25,7,30,2.0,122.0,2.0,10.9,123.0,114.97,92.58
2018,4,25,7,45,24.5,157.0,1.9,11.35,169.0,147.52,118.39
2018,4,25,8,0,47.0,192.0,1.8,11.8,215.0,185.69,148.59
2018,4,25,8,15,75.5,224.0,1.8,12.25,266.0,225.84,180.04
2018,4,25,8,30,104.0,256.0,1.8,12.7,317.0,269.11,213.79
2018,4,25,8,45,183.0,264.5,1.75,13.15,382.0,312.14,246.77
2018,4,25,9,0,262.0,273.0,1.7,13.6,447.0,362.5,285.72
2018,4,25,9,15,511.5,216.0,1.75,14.0,581.5,449.1,353.64
2018,4,25,9,30,761.0,159.0,1.8,14.4,716.0,558.57,438.42
2018,4,25,9,45,825.0,141.0,1.8,14.75,771.0,616.53,482.27
2018,4,25,10,0,889.0,123.0,1.8,15.1,826.0,677.4,527.69
2018,4,25,10,15,895.0,124.5,1.85,15.35,853.5,718.16,557.54
2018,4,25,10,30,901.0,126.0,1.9,15.6,881.0,757.36,585.16
2018,4,25,10,45,905.5,127.5,1.95,15.85,902.5,793.71,609.51
2018,4,25,11,0,910.0,129.0,2.0,16.1,924.0,828.07,632.33
2018,4,25,11,15,912.0,129.5,2.1,16.25,937.0,857.34,652.25
2018,4,25,11,30,914.0,130.0,2.2,16.4,950.0,884.19,670.54
2018,4,25,11,45,914.0,130.5,2.25,16.5,955.5,906.8,685.63
2018,4,25,12,0,914.0,131.0,2.3,16.6,961.0,926.7,698.97
2018,4,25,12,15,914.5,130.5,2.35,16.6,959.5,943.26,710.41
2018,4,25,12,30,915.0,130.0,2.4,16.6,958.0,956.94,720.05
2018,4,25,12,45,914.0,128.0,2.45,16.6,948.0,964.83,725.93
2018,4,25,13,0,913.0,126.0,2.5,16.6,938.0,969.66,729.95
2018,4,25,13,15,908.0,125.5,2.6,16.5,920.0,969.26,731.35
2018,4,25,13,30,903.0,125.0,2.7,16.4,902.0,965.79,730.82
2018,4,25,13,45,897.0,123.5,2.75,16.35,877.5,957.34,726.46
2018,4,25,14,0,891.0,122.0,2.8,16.3,853.0,945.92,720.2
2018,4,25,14,15,882.0,120.5,2.85,16.1,821.0,928.9,710.6
2018,4,25,14,30,873.0,119.0,2.9,15.9,789.0,909.16,699.18
2018,4,25,14,45,861.0,116.5,2.95,15.75,751.0,888.18,686.77
2018,4,25,15,0,849.0,114.0,3.0,15.6,713.0,859.85,669.15
2018,4,25,15,15,834.0,111.5,3.0,15.6,670.0,826.83,647.41
2018,4,25,15,30,819.0,109.0,3.0,15.6,627.0,791.95,624.22
2018,4,25,15,45,797.5,106.5,3.15,15.1,579.5,750.38,597.8
2018,4,25,16,0,776.0,104.0,3.3,14.6,532.0,707.77,569.99
2018,4,25,16,15,747.0,100.5,3.3,14.3,481.0,660.59,537.03
2018,4,25,16,30,718.0,97.0,3.3,14.0,430.0,611.04,500.29
2018,4,25,16,45,679.5,92.5,3.3,13.65,377.5,554.66,457.02
2018,4,25,17,0,641.0,88.0,3.3,13.3,325.0,499.72,413.59
2018,4,25,17,15,588.0,81.5,3.25,12.9,273.0,436.18,361.79
2018,4,25,17,30,535.0,75.0,3.2,12.5,221.0,375.98,311.05
2018,4,25,17,45,405.5,67.5,3.15,12.1,164.5,280.78,230.22
2018,4,25,18,0,276.0,60.0,3.1,11.7,108.0,200.35,160.63
2018,4,25,18,15,160.0,43.0,3.0,11.35,68.5,118.61,90.02
2018,4,25,18,30,44.0,26.0,2.9,11.0,29.0,47.47,24.73
2018,4,25,18,45,24.5,13.5,2.85,10.65,15.0,20.05,0.0
2018,4,25,19,0,5.0,1.0,2.8,10.3,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,2.8,10.2,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.8,8.3,4.0,3.93,0.0
2018,4,26,5,45,3.0,9.5,2.9,8.6,9.5,9.23,0.0
2018,4,26,6,0,0.0,15.0,3.0,8.9,15.0,14.46,6.96
2018,4,26,6,15,0.0,23.5,3.05,9.2,23.5,22.67,14.72
2018,4,26,6,30,0.0,32.0,3.1,9.5,32.0,30.89,22.39
2018,4,26,6,45,0.0,45.5,3.15,9.8,45.5,43.95,32.53
2018,4,26,7,0,0.0,59.0,3.2,10.1,59.0,57.01,43.81
2018,4,26,7,15,0.0,70.0,3.2,10.4,70.0,67.67,52.84
2018,4,26,7,30,0.0,81.0,3.2,10.7,81.0,78.11,61.54
2018,4,26,7,45,0.0,93.5,3.2,11.0,93.5,89.92,71.27
2018,4,26,8,0,0.0,106.0,3.2,11.3,106.0,101.76,80.9
2018,4,26,8,15,7.0,145.0,3.2,11.6,149.0,140.1,112.33
2018,4,26,8,30,14.0,184.0,3.2,11.9,192.0,179.02,143.77
2018,4,26,8,45,19.5,214.0,3.2,12.2,226.5,209.96,168.34
2018,4,26,9,0,25.0,244.0,3.2,12.5,261.0,241.54,193.17
2018,4,26,9,15,22.0,252.0,3.2,12.75,267.5,249.5,198.92
2018,4,26,9,30,19.0,260.0,3.2,13.0,274.0,257.11,204.39
2018,4,26,9,45,28.0,292.0,3.25,13.3,313.5,289.95,229.91
2018,4,26,10,0,37.0,324.0,3.3,13.6,353.0,327.43,258.73
2018,4,26,10,15,75.5,356.0,3.35,13.75,418.5,385.79,304.23
2018,4,26,10,30,114.0,388.0,3.4,13.9,484.0,445.33,350.07
2018,4,26,10,45,267.5,368.0,3.45,14.1,600.5,546.19,429.74
2018,4,26,11,0,421.0,348.0,3.5,14.3,717.0,657.55,515.34
2018,4,26,11,15,605.0,267.0,3.6,14.4,806.5,744.38,583.61
2018,4,26,11,30,789.0,186.0,3.7,14.5,896.0,837.84,653.85
2018,4,26,11,45,824.5,170.0,3.75,14.6,916.5,872.88,677.9
2018,4,26,12,0,860.0,154.0,3.8,14.7,937.0,906.62,701.37
2018,4,26,12,15,890.0,138.5,3.85,14.7,947.5,931.44,718.82
2018,4,26,12,30,920.0,123.0,3.9,14.7,958.0,956.69,736.68
2018,4,26,12,45,919.0,122.0,3.95,14.7,949.0,965.51,743.16
2018,4,26,13,0,918.0,121.0,4.0,14.7,940.0,971.27,747.78
2018,4,26,13,15,899.0,128.0,4.05,14.65,917.5,965.48,744.63
2018,4,26,13,30,880.0,135.0,4.1,14.6,895.0,956.71,739.6
2018,4,26,13,45,866.0,137.0,4.1,14.55,867.5,944.62,732.08
2018,4,26,14,0,852.0,139.0,4.1,14.5,840.0,934.98,726.4
2018,4,26,14,15,756.0,171.0,4.1,14.4,775.5,878.43,687.53
2018,4,26,14,30,660.0,203.0,4.1,14.3,711.0,818.98,646.35
2018,4,26,14,45,622.5,204.0,4.1,14.2,665.0,778.31,617.82
2018,4,26,15,0,585.0,205.0,4.1,14.1,619.0,736.78,587.91
2018,4,26,15,15,709.5,155.0,4.1,14.1,626.5,775.44,619.78
2018,4,26,15,30,834.0,105.0,4.1,14.1,634.0,801.3,640.26
2018,4,26,15,45,815.5,102.5,4.1,13.8,587.5,761.6,613.06
2018,4,26,16,0,797.0,100.0,4.1,13.5,541.0,720.66,584.98
2018,4,26,16,15,772.5,96.0,4.1,13.25,491.0,672.76,550.99
2018,4,26,16,30,748.0,92.0,4.1,13.0,441.0,627.11,517.3
2018,4,26,16,45,637.0,97.5,4.1,12.75,370.0,534.53,444.01
2018,4,26,17,0,526.0,103.0,4.1,12.5,299.0,448.59,374.31
2018,4,26,17,15,549.0,87.0,4.0,12.15,264.0,421.77,352.25
2018,4,26,17,30,572.0,71.0,3.9,11.8,229.0,391.8,325.92
2018,4,26,17,45,502.5,62.5,3.85,11.4,180.0,323.67,266.61
2018,4,26,18,0,433.0,54.0,3.8,11.0,131.0,261.05,210.51
2018,4,26,18,15,322.0,42.5,3.7,10.75,89.5,185.67,143.17
2018,4,26,18,30,211.0,31.0,3.6,10.5,48.0,120.44,73.05
2018,4,26,18,45,111.0,16.5,3.5,10.2,25.0,47.17,0.0
2018,4,26,19,0,11.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,26,19,15,5.5,1.0,3.45,9.9,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,5,15,23.0,6.0,1.75,10.8,6.5,0.0,0.0
2018,4,27,5,30,46.0,12.0,1.8,11.2,13.0,11.8,0.0
2018,4,27,5,45,140.0,26.5,1.8,11.6,41.5,20.72,7.81
2018,4,27,6,0,234.0,41.0,1.8,12.0,70.0,31.39,21.52
2018,4,27,6,15,311.5,52.5,1.85,12.35,110.0,39.12,29.11
2018,4,27,6,30,389.0,64.0,1.9,12.7,150.0,46.45,36.02
2018,4,27,6,45,288.5,91.0,2.0,13.05,164.0,70.36,51.56
2018,4,27,7,0,188.0,118.0,2.1,13.4,178.0,106.96,78.84
2018,4,27,7,15,314.0,124.0,2.1,13.6,245.5,138.66,98.04
2018,4,27,7,30,440.0,130.0,2.1,13.8,313.0,177.63,124.67
2018,4,27,7,45,342.5,154.0,2.1,14.05,307.5,205.72,152.95
2018,4,27,8,0,245.0,178.0,2.1,14.3,302.0,218.86,168.27
2018,4,27,8,15,183.5,216.5,2.15,14.5,314.5,250.62,196.26
2018,4,27,8,30,122.0,255.0,2.2,14.7,327.0,271.64,214.28
2018,4,27,8,45,159.0,265.0,2.2,14.9,366.5,304.13,239.66
2018,4,27,9,0,196.0,275.0,2.2,15.1,406.0,339.89,267.62
2018,4,27,9,15,196.0,302.5,2.25,15.25,440.5,375.12,294.86
2018,4,27,9,30,196.0,330.0,2.3,15.4,475.0,410.37,321.65
2018,4,27,9,45,185.5,353.0,2.3,15.55,495.0,435.4,340.1
2018,4,27,10,0,175.0,376.0,2.3,15.7,515.0,459.5,357.55
2018,4,27,10,15,249.0,380.5,2.35,15.8,586.0,520.63,404.31
2018,4,27,10,30,323.0,385.0,2.4,15.9,657.0,589.84,456.2
2018,4,27,10,45,310.5,393.0,2.4,16.0,660.0,602.18,464.3
2018,4,27,11,0,298.0,401.0,2.4,16.1,663.0,613.08,471.63
2018,4,27,11,15,222.5,408.5,2.45,16.15,606.0,571.67,439.75
2018,4,27,11,30,147.0,416.0,2.5,16.2,549.0,524.64,403.55
2018,4,27,11,45,206.5,398.5,2.5,16.25,586.5,565.08,435.36
2018,4,27,12,0,266.0,381.0,2.5,16.3,624.0,608.96,468.9
2018,4,27,12,15,244.5,413.5,2.55,16.3,636.5,629.6,482.61
2018,4,27,12,30,223.0,446.0,2.6,16.3,649.0,645.86,493.35
2018,4,27,12,45,184.0,436.5,2.65,16.3,603.0,606.16,464.07
2018,4,27,13,0,145.0,427.0,2.7,16.3,557.0,564.96,433.71
2018,4,27,13,15,92.5,379.0,2.8,16.25,461.5,464.86,359.6
2018,4,27,13,30,40.0,331.0,2.9,16.2,366.0,368.9,286.65
2018,4,27,13,45,80.0,349.5,2.95,16.15,416.5,426.34,332.5
2018,4,27,14,0,120.0,368.0,3.0,16.1,467.0,491.18,382.7
2018,4,27,14,15,177.5,359.0,3.05,15.95,499.0,535.11,418.04
2018,4,27,14,30,235.0,350.0,3.1,15.8,531.0,585.33,457.79
2018,4,27,14,45,295.5,322.5,3.2,15.7,539.5,607.72,477.44
2018,4,27,15,0,356.0,295.0,3.3,15.6,548.0,626.57,494.63
2018,4,27,15,15,372.0,272.0,3.3,15.6,522.0,609.1,483.21
2018,4,27,15,30,388.0,249.0,3.3,15.6,496.0,589.43,470.25
2018,4,27,15,45,455.0,212.5,3.35,15.25,481.0,601.43,482.99
2018,4,27,16,0,522.0,176.0,3.4,14.9,466.0,598.95,484.65
2018,4,27,16,15,567.5,151.0,3.4,14.65,439.5,587.47,478.24
2018,4,27,16,30,613.0,126.0,3.4,14.4,413.0,574.94,470.52
2018,4,27,16,45,587.0,116.0,3.4,14.15,365.0,524.21,431.4
2018,4,27,17,0,561.0,106.0,3.4,13.9,317.0,474.1,391.83
2018,4,27,17,15,525.0,96.0,3.3,13.6,269.5,419.21,347.02
2018,4,27,17,30,489.0,86.0,3.2,13.3,222.0,364.62,301.06
2018,4,27,17,45,419.5,74.5,3.1,12.95,174.0,297.53,243.46
2018,4,27,18,0,350.0,63.0,3.0,12.6,126.0,236.47,189.63
2018,4,27,18,15,250.0,48.5,2.9,12.3,86.0,166.76,128.21
2018,4,27,18,30,150.0,34.0,2.8,12.0,46.0,105.46,66.01
2018,4,27,18,45,79.5,19.0,2.65,11.7,25.0,41.03,0.0
2018,4,27,19,0,9.0,4.0,2.5,11.4,4.0,0.0,0.0
2018,4,27,19,15,4.5,2.0,2.5,11.35,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,2.0,10.95,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,2.1,11.3,16.0,13.76,0.0
2018,4,28,5,45,176.0,29.5,2.2,11.7,48.5,23.16,10.52
2018,4,28,6,0,288.0,45.0,2.3,12.1,81.0,34.6,24.37
2018,4,28,6,15,341.0,57.5,2.45,12.35,120.0,43.02,32.59
2018,4,28,6,30,394.0,70.0,2.6,12.6,159.0,50.99,40.09
2018,4,28,6,45,407.0,85.5,2.7,12.9,198.0,69.51,48.44
2018,4,28,7,0,420.0,101.0,2.8,13.2,237.0,105.48,69.08
2018,4,28,7,15,491.0,106.0,2.85,13.4,291.5,141.42,92.71
2018,4,28,7,30,562.0,111.0,2.9,13.6,346.0,183.6,124.82
2018,4,28,7,45,340.5,129.5,3.0,13.8,277.5,181.22,133.56
2018,4,28,8,0,119.0,148.0,3.1,14.0,209.0,165.31,128.98
2018,4,28,8,15,59.5,130.0,3.1,14.15,160.5,141.06,110.85
2018,4,28,8,30,0.0,112.0,3.1,14.3,112.0,107.85,84.36
2018,4,28,8,45,4.5,139.5,3.15,14.45,142.5,135.64,106.87
2018,4,28,9,0,9.0,167.0,3.2,14.6,173.0,163.86,129.44
2018,4,28,9,15,40.5,232.5,3.25,14.75,262.0,237.97,188.68
2018,4,28,9,30,72.0,298.0,3.3,14.9,351.0,317.27,250.87
2018,4,28,9,45,204.0,324.5,3.35,15.0,485.0,421.99,333.38
2018,4,28,10,0,336.0,351.0,3.4,15.1,619.0,537.91,422.76
2018,4,28,10,15,259.5,369.5,3.45,15.2,581.0,518.63,406.41
2018,4,28,10,30,183.0,388.0,3.5,15.3,543.0,495.53,387.32
2018,4,28,10,45,101.0,328.5,3.5,15.4,414.5,387.99,304.23
2018,4,28,11,0,19.0,269.0,3.5,15.5,286.0,273.88,214.0
2018,4,28,11,15,29.0,293.0,3.55,15.55,319.0,305.88,239.32
2018,4,28,11,30,39.0,317.0,3.6,15.6,352.0,339.26,265.17
2018,4,28,11,45,57.0,362.5,3.65,15.65,414.5,401.01,312.65
2018,4,28,12,0,75.0,408.0,3.7,15.7,477.0,464.06,360.36
2018,4,28,12,15,63.5,377.5,3.75,15.65,435.5,427.11,332.27
2018,4,28,12,30,52.0,347.0,3.8,15.6,394.0,389.1,303.51
2018,4,28,12,45,91.0,392.0,3.85,15.55,473.5,472.04,367.9
2018,4,28,13,0,130.0,437.0,3.9,15.5,553.0,561.54,435.6
2018,4,28,13,15,79.0,345.5,3.9,15.4,415.5,418.43,327.34
2018,4,28,13,30,28.0,254.0,3.9,15.3,278.0,279.42,219.43
2018,4,28,13,45,42.0,253.0,3.95,15.2,288.0,292.16,230.72
2018,4,28,14,0,56.0,252.0,4.0,15.1,298.0,304.64,241.47
2018,4,28,14,15,90.0,301.5,4.0,14.95,372.5,395.12,313.2
2018,4,28,14,30,124.0,351.0,4.0,14.8,447.0,479.12,378.64
2018,4,28,14,45,286.5,297.5,4.0,14.65,505.0,573.37,456.51
2018,4,28,15,0,449.0,244.0,4.0,14.5,563.0,660.82,527.74
2018,4,28,15,15,482.5,225.5,4.0,14.5,550.0,660.68,529.1
2018,4,28,15,30,516.0,207.0,4.0,14.5,537.0,657.18,528.42
2018,4,28,15,45,454.0,205.0,3.95,14.15,479.5,593.33,480.21
2018,4,28,16,0,392.0,203.0,3.9,13.8,422.0,531.79,433.18
2018,4,28,16,15,363.0,189.0,3.85,13.6,377.0,474.94,389.8
2018,4,28,16,30,334.0,175.0,3.8,13.4,332.0,428.1,353.27
2018,4,28,16,45,347.5,152.0,3.8,13.2,298.5,399.56,331.63
2018,4,28,17,0,361.0,129.0,3.8,13.0,265.0,377.41,314.21
2018,4,28,17,15,444.5,103.0,3.7,12.75,245.0,380.56,317.23
2018,4,28,17,30,528.0,77.0,3.6,12.5,225.0,378.08,313.9
2018,4,28,17,45,433.5,68.0,3.5,12.25,173.0,299.14,245.97
2018,4,28,18,0,339.0,59.0,3.4,12.0,121.0,227.46,183.22
2018,4,28,18,15,259.0,46.0,3.25,11.8,84.5,167.33,129.3
2018,4,28,18,30,179.0,33.0,3.1,11.6,48.0,114.69,74.38
2018,4,28,18,45,96.0,18.5,3.0,11.4,26.0,45.39,0.0
2018,4,28,19,0,13.0,4.0,2.9,11.2,4.0,0.0,0.0
2018,4,28,19,15,6.5,2.0,2.85,11.1,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,5,15,34.5,8.0,2.55,10.6,9.0,0.0,0.0
2018,4,29,5,30,69.0,16.0,2.7,10.8,18.0,15.73,0.0
2018,4,29,5,45,144.0,31.0,2.85,11.05,46.0,24.31,12.27
2018,4,29,6,0,219.0,46.0,3.0,11.3,74.0,35.27,25.12
2018,4,29,6,15,256.5,61.5,3.05,11.55,109.0,46.05,35.43
2018,4,29,6,30,294.0,77.0,3.1,11.8,144.0,56.27,44.96
2018,4,29,6,45,304.0,94.5,3.2,12.0,179.5,76.06,54.84
2018,4,29,7,0,314.0,112.0,3.3,12.2,215.0,113.41,79.62
2018,4,29,7,15,279.5,139.0,3.35,12.5,242.0,148.86,108.49
2018,4,29,7,30,245.0,166.0,3.4,12.8,269.0,181.23,136.77
2018,4,29,7,45,374.5,161.5,3.45,13.05,342.0,216.99,162.31
2018,4,29,8,0,504.0,157.0,3.5,13.3,415.0,269.76,203.69
2018,4,29,8,15,400.0,179.0,3.5,13.55,396.5,281.76,218.56
2018,4,29,8,30,296.0,201.0,3.5,13.8,378.0,287.81,226.9
2018,4,29,8,45,171.5,215.0,3.55,14.05,319.5,267.95,212.94
2018,4,29,9,0,47.0,229.0,3.6,14.3,261.0,234.94,186.67
2018,4,29,9,15,197.5,260.5,3.6,14.45,405.5,336.61,268.12
2018,4,29,9,30,348.0,292.0,3.6,14.6,550.0,459.8,364.76
2018,4,29,9,45,596.0,213.5,3.6,14.8,680.5,552.39,439.01
2018,4,29,10,0,844.0,135.0,3.6,15.0,811.0,668.06,529.77
2018,4,29,10,15,861.5,132.5,3.6,15.1,843.5,712.84,563.3
2018,4,29,10,30,879.0,130.0,3.6,15.2,876.0,755.25,594.04
2018,4,29,10,45,884.0,131.0,3.6,15.25,897.0,790.56,618.6
2018,4,29,11,0,889.0,132.0,3.6,15.3,918.0,823.97,641.69
2018,4,29,11,15,893.0,132.5,3.6,15.35,932.0,854.04,662.3
2018,4,29,11,30,897.0,133.0,3.6,15.4,946.0,881.87,681.27
2018,4,29,11,45,899.0,132.5,3.65,15.45,952.0,904.65,696.98
2018,4,29,12,0,901.0,132.0,3.7,15.5,958.0,924.83,710.95
2018,4,29,12,15,904.5,129.5,3.7,15.55,957.5,941.72,722.41
2018,4,29,12,30,908.0,127.0,3.7,15.6,957.0,955.84,732.03
2018,4,29,12,45,911.5,122.5,3.75,15.65,948.5,965.09,738.73
2018,4,29,13,0,915.0,118.0,3.8,15.7,940.0,971.32,743.52
2018,4,29,13,15,912.0,117.0,3.8,15.7,923.0,972.01,744.43
2018,4,29,13,30,909.0,116.0,3.8,15.7,906.0,969.63,743.41
2018,4,29,13,45,904.5,113.5,3.85,15.75,881.5,961.26,738.56
2018,4,29,14,0,900.0,111.0,3.9,15.8,857.0,949.87,731.76
2018,4,29,14,15,892.5,110.0,3.9,15.75,826.5,934.41,722.19
2018,4,29,14,30,885.0,109.0,3.9,15.7,796.0,916.18,710.79
2018,4,29,14,45,875.5,107.0,3.95,15.65,759.5,892.48,695.84
2018,4,29,15,0,866.0,105.0,4.0,15.6,723.0,866.34,679.14
2018,4,29,15,15,852.5,102.0,4.0,15.6,680.0,833.47,657.15
2018,4,29,15,30,839.0,99.0,4.0,15.6,637.0,803.54,637.22
2018,4,29,15,45,821.0,96.0,4.1,15.35,590.0,763.43,610.58
2018,4,29,16,0,803.0,93.0,4.2,15.1,543.0,722.06,582.58
2018,4,29,16,15,780.0,89.5,4.2,14.9,493.5,675.51,549.76
2018,4,29,16,30,757.0,86.0,4.2,14.7,444.0,628.55,515.86
2018,4,29,16,45,726.0,81.5,4.2,14.5,392.5,575.13,474.64
2018,4,29,17,0,695.0,77.0,4.2,14.3,341.0,525.04,434.79
2018,4,29,17,15,650.0,71.0,4.15,13.95,289.0,464.08,385.05
2018,4,29,17,30,605.0,65.0,4.1,13.6,237.0,405.78,335.89
2018,4,29,17,45,528.0,58.0,4.0,13.25,186.0,334.06,274.12
2018,4,29,18,0,451.0,51.0,3.9,12.9,135.0,268.6,216.11
2018,4,29,18,15,354.5,41.0,3.8,12.55,94.5,199.05,154.0
2018,4,29,18,30,258.0,31.0,3.7,12.2,54.0,138.57,92.26
2018,4,29,18,45,143.0,18.0,3.6,11.9,29.5,58.55,0.0
2018,4,29,19,0,28.0,5.0,3.5,11.6,5.0,4.91,0.0
2018,4,29,19,15,14.0,2.5,3.35,11.45,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,5,15,26.0,7.5,2.9,9.5,8.5,0.0,0.0
2018,4,30,5,30,52.0,15.0,3.0,9.8,17.0,14.74,0.0
2018,4,30,5,45,111.0,30.0,3.1,10.1,42.5,24.93,13.49
2018,4,30,6,0,170.0,45.0,3.2,10.4,68.0,36.76,26.62
2018,4,30,6,15,220.5,61.5,3.2,10.7,104.5,49.33,38.51
2018,4,30,6,30,271.0,78.0,3.2,11.0,141.0,56.87,45.66
2018,4,30,6,45,281.5,96.5,3.15,11.3,176.0,83.43,61.01
2018,4,30,7,0,292.0,115.0,3.1,11.6,211.0,115.39,82.02
2018,4,30,7,15,275.0,140.0,3.0,11.95,243.0,150.27,110.01
2018,4,30,7,30,258.0,165.0,2.9,12.3,275.0,183.81,138.56
2018,4,30,7,45,309.5,179.0,2.8,12.65,327.0,222.64,169.39
2018,4,30,8,0,361.0,193.0,2.7,13.0,379.0,266.59,205.0
2018,4,30,8,15,334.5,220.0,2.65,13.25,405.5,300.79,234.73
2018,4,30,8,30,308.0,247.0,2.6,13.5,432.0,332.43,261.49
2018,4,30,8,45,400.0,240.0,2.55,13.8,499.0,379.08,298.57
2018,4,30,9,0,492.0,233.0,2.5,14.1,566.0,437.64,344.94
2018,4,30,9,15,513.5,241.5,2.5,14.3,607.5,481.08,379.31
2018,4,30,9,30,535.0,250.0,2.5,14.5,649.0,525.79,414.06
2018,4,30,9,45,632.5,221.0,2.55,14.7,714.0,583.07,459.02
2018,4,30,10,0,730.0,192.0,2.6,14.9,779.0,647.29,508.54
2018,4,30,10,15,650.0,237.5,2.65,15.05,773.5,664.59,519.76
2018,4,30,10,30,570.0,283.0,2.7,15.2,768.0,675.65,526.16
2018,4,30,10,45,697.5,227.5,2.7,15.3,835.5,741.57,576.91
2018,4,30,11,0,825.0,172.0,2.7,15.4,903.0,813.97,629.55
2018,4,30,11,15,861.0,155.0,2.75,15.45,928.0,852.37,655.69
2018,4,30,11,30,897.0,138.0,2.8,15.5,953.0,888.67,680.51
2018,4,30,11,45,898.5,138.0,2.8,15.6,959.0,911.48,695.45
2018,4,30,12,0,900.0,138.0,2.8,15.7,965.0,931.7,708.73
2018,4,30,12,15,899.5,138.5,2.85,15.75,963.5,947.92,719.9
2018,4,30,12,30,899.0,139.0,2.9,15.8,962.0,961.32,729.27
2018,4,30,12,45,897.0,137.5,3.0,15.8,952.0,968.49,735.09
2018,4,30,13,0,895.0,136.0,3.1,15.8,942.0,972.68,739.05
2018,4,30,13,15,890.0,136.0,3.2,15.8,924.5,972.59,740.22
2018,4,30,13,30,885.0,136.0,3.3,15.8,907.0,969.52,739.5
2018,4,30,13,45,877.5,134.5,3.35,15.8,881.5,959.65,733.86
2018,4,30,14,0,870.0,133.0,3.4,15.8,856.0,946.91,726.39
2018,4,30,14,15,861.0,131.5,3.55,15.7,824.5,935.25,720.69
2018,4,30,14,30,852.0,130.0,3.7,15.6,793.0,915.81,709.53
2018,4,30,14,45,840.0,127.5,3.8,15.55,755.5,890.1,693.5
2018,4,30,15,0,828.0,125.0,3.9,15.5,718.0,862.08,675.76
2018,4,30,15,15,812.5,122.5,3.9,15.5,675.5,829.0,653.62
2018,4,30,15,30,797.0,120.0,3.9,15.5,633.0,794.15,630.08
2018,4,30,15,45,777.0,116.0,4.1,15.3,585.5,752.56,602.58
2018,4,30,16,0,757.0,112.0,4.3,15.1,538.0,712.7,576.03
2018,4,30,16,15,727.0,106.5,4.35,14.85,485.5,660.46,539.0
2018,4,30,16,30,697.0,101.0,4.4,14.6,433.0,608.42,500.22
2018,4,30,16,45,664.5,95.0,4.5,14.4,382.0,554.7,458.87
2018,4,30,17,0,632.0,89.0,4.6,14.2,331.0,502.0,417.07
2018,4,30,17,15,585.0,83.5,4.55,13.8,281.5,442.96,368.67
2018,4,30,17,30,538.0,78.0,4.5,13.4,232.0,386.69,321.07
2018,4,30,17,45,467.0,69.5,4.5,13.0,183.5,318.72,262.48
2018,4,30,18,0,396.0,61.0,4.5,12.6,135.0,255.79,206.74
2018,4,30,18,15,294.5,48.5,4.4,12.2,94.0,184.94,143.94
2018,4,30,18,30,193.0,36.0,4.3,11.8,53.0,124.47,84.92
2018,4,30,18,45,104.5,20.5,4.2,11.45,29.0,50.24,0.0
2018,4,30,19,0,16.0,5.0,4.1,11.1,5.0,4.91,0.0
2018,4,30,19,15,8.0,2.5,4.05,10.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,5,15,42.0,9.5,2.5,8.5,11.0,9.34,0.0
2018,5,1,5,30,84.0,19.0,2.6,9.0,22.0,18.68,0.0
2018,5,1,5,45,194.5,33.5,2.65,9.45,56.0,26.21,15.11
2018,5,1,6,0,305.0,48.0,2.7,9.9,90.0,36.7,26.7
2018,5,1,6,15,391.5,58.0,2.75,10.3,135.5,43.04,33.01
2018,5,1,6,30,478.0,68.0,2.8,10.7,181.0,48.98,38.66
2018,5,1,6,45,538.5,75.5,2.8,11.15,232.0,69.71,43.48
2018,5,1,7,0,599.0,83.0,2.8,11.6,283.0,109.09,64.44
2018,5,1,7,15,640.5,89.5,2.85,12.05,335.5,151.55,94.88
2018,5,1,7,30,682.0,96.0,2.9,12.5,388.0,198.38,133.01
2018,5,1,7,45,713.0,100.5,2.95,13.0,439.5,245.28,173.75
2018,5,1,8,0,744.0,105.0,3.0,13.5,491.0,295.14,217.69
2018,5,1,8,15,767.5,109.0,3.0,13.9,540.5,348.14,264.21
2018,5,1,8,30,791.0,113.0,3.0,14.3,590.0,399.41,308.63
2018,5,1,8,45,809.0,116.0,2.95,14.7,635.5,449.0,350.75
2018,5,1,9,0,827.0,119.0,2.9,15.1,681.0,499.42,392.34
2018,5,1,9,15,844.0,119.5,2.9,15.4,722.5,547.65,431.41
2018,5,1,9,30,861.0,120.0,2.9,15.7,764.0,596.12,469.62
2018,5,1,9,45,875.5,119.5,2.85,16.0,800.0,644.52,506.52
2018,5,1,10,0,890.0,119.0,2.8,16.3,836.0,689.71,540.18
2018,5,1,10,15,896.5,121.0,2.8,16.55,864.5,730.95,570.39
2018,5,1,10,30,903.0,123.0,2.8,16.8,893.0,770.67,597.39
2018,5,1,10,45,907.0,124.5,2.75,17.05,914.0,806.34,620.83
2018,5,1,11,0,911.0,126.0,2.7,17.3,935.0,839.99,642.63
2018,5,1,11,15,913.0,126.5,2.7,17.4,948.0,868.91,661.69
2018,5,1,11,30,915.0,127.0,2.7,17.5,961.0,895.42,679.07
2018,5,1,11,45,915.0,128.5,2.65,17.65,967.0,918.63,693.65
2018,5,1,12,0,915.0,130.0,2.6,17.8,973.0,939.17,706.39
2018,5,1,12,15,917.5,127.5,2.7,17.85,971.5,955.29,717.79
2018,5,1,12,30,920.0,125.0,2.8,17.9,970.0,968.58,727.42
2018,5,1,12,45,921.5,122.5,2.85,17.95,961.5,978.01,734.17
2018,5,1,13,0,923.0,120.0,2.9,18.0,953.0,984.42,739.03
2018,5,1,13,15,919.0,119.5,3.0,17.95,935.5,984.65,740.61
2018,5,1,13,30,915.0,119.0,3.1,17.9,918.0,981.82,740.28
2018,5,1,13,45,889.5,127.5,3.25,17.85,887.0,965.25,731.12
2018,5,1,14,0,864.0,136.0,3.4,17.8,856.0,946.08,720.24
2018,5,1,14,15,783.5,166.0,3.5,17.65,800.5,902.4,692.21
2018,5,1,14,30,703.0,196.0,3.6,17.5,745.0,856.82,662.61
2018,5,1,14,45,748.0,167.5,3.7,17.35,726.5,856.48,664.85
2018,5,1,15,0,793.0,139.0,3.8,17.2,708.0,848.41,661.35
2018,5,1,15,15,805.0,124.5,3.8,17.2,672.5,826.35,647.09
2018,5,1,15,30,817.0,110.0,3.8,17.2,637.0,800.98,630.52
2018,5,1,15,45,802.5,105.0,4.0,16.7,591.0,762.01,605.89
2018,5,1,16,0,788.0,100.0,4.2,16.2,545.0,721.61,579.69
2018,5,1,16,15,764.0,96.5,4.25,15.85,496.0,674.77,547.27
2018,5,1,16,30,740.0,93.0,4.3,15.5,447.0,630.14,515.47
2018,5,1,16,45,706.5,89.0,4.35,15.1,395.5,576.42,474.65
2018,5,1,17,0,673.0,85.0,4.4,14.7,344.0,523.74,433.39
2018,5,1,17,15,624.5,79.5,4.35,14.25,292.0,462.11,383.35
2018,5,1,17,30,576.0,74.0,4.3,13.8,240.0,403.38,334.1
2018,5,1,17,45,505.5,66.0,4.25,13.3,190.5,334.5,275.04
2018,5,1,18,0,435.0,58.0,4.2,12.8,141.0,271.14,219.05
2018,5,1,18,15,328.0,47.0,4.05,12.4,98.5,196.42,153.06
2018,5,1,18,30,221.0,36.0,3.9,12.0,56.0,134.04,93.03
2018,5,1,18,45,120.0,20.5,3.75,11.6,30.5,66.4,0.0
2018,5,1,19,0,19.0,5.0,3.6,11.2,5.0,9.57,0.0
2018,5,1,19,15,9.5,2.5,3.5,11.05,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,2,5,15,45.0,9.5,1.3,10.15,11.5,9.34,0.0
2018,5,2,5,30,90.0,19.0,1.4,10.5,23.0,15.07,0.0
2018,5,2,5,45,203.5,34.0,1.45,10.85,58.5,26.52,15.73
2018,5,2,6,0,317.0,49.0,1.5,11.2,94.0,37.4,27.27
2018,5,2,6,15,239.0,66.0,1.5,11.5,107.5,49.23,38.41
2018,5,2,6,30,161.0,83.0,1.5,11.8,121.0,64.96,52.8
2018,5,2,6,45,240.5,100.0,1.5,12.1,173.0,87.17,63.74
2018,5,2,7,0,320.0,117.0,1.5,12.4,225.0,121.72,85.4
2018,5,2,7,15,490.5,109.0,1.45,12.7,305.5,151.3,100.73
2018,5,2,7,30,661.0,101.0,1.4,13.0,386.0,201.19,135.57
2018,5,2,7,45,703.5,103.0,1.4,13.3,440.0,247.61,175.08
2018,5,2,8,0,746.0,105.0,1.4,13.6,494.0,298.17,218.72
2018,5,2,8,15,769.5,109.0,1.35,13.95,543.5,351.26,264.46
2018,5,2,8,30,793.0,113.0,1.3,14.3,593.0,402.63,307.91
2018,5,2,8,45,812.0,115.0,1.25,14.65,638.5,451.84,348.62
2018,5,2,9,0,831.0,117.0,1.2,15.0,684.0,501.96,388.73
2018,5,2,9,15,844.5,119.0,1.25,15.3,724.5,549.87,426.61
2018,5,2,9,30,858.0,121.0,1.3,15.6,765.0,597.72,463.4
2018,5,2,9,45,868.0,122.5,1.35,15.9,799.5,644.99,498.74
2018,5,2,10,0,878.0,124.0,1.4,16.2,834.0,688.75,530.8
2018,5,2,10,15,884.5,125.0,1.45,16.4,861.0,728.59,559.62
2018,5,2,10,30,891.0,126.0,1.5,16.6,888.0,766.93,585.45
2018,5,2,10,45,896.0,127.5,1.55,16.85,909.5,802.92,609.19
2018,5,2,11,0,901.0,129.0,1.6,17.1,931.0,836.99,631.47
2018,5,2,11,15,904.0,129.5,1.65,17.25,944.5,866.41,650.75
2018,5,2,11,30,907.0,130.0,1.7,17.4,958.0,893.5,668.48
2018,5,2,11,45,908.5,130.0,1.75,17.55,964.0,916.37,683.4
2018,5,2,12,0,910.0,130.0,1.8,17.7,970.0,936.63,696.66
2018,5,2,12,15,912.5,128.0,1.85,17.75,969.0,953.12,707.79
2018,5,2,12,30,915.0,126.0,1.9,17.8,968.0,966.8,717.2
2018,5,2,12,45,917.0,123.0,1.95,17.85,959.5,976.12,723.88
2018,5,2,13,0,919.0,120.0,2.0,17.9,951.0,982.44,728.76
2018,5,2,13,15,915.5,118.5,2.05,17.9,933.5,982.08,729.52
2018,5,2,13,30,912.0,117.0,2.1,17.9,916.0,978.64,728.46
2018,5,2,13,45,906.0,116.5,2.15,17.85,891.5,970.86,724.79
2018,5,2,14,0,900.0,116.0,2.2,17.8,867.0,960.14,719.29
2018,5,2,14,15,892.0,114.0,2.25,17.7,835.5,943.12,709.81
2018,5,2,14,30,884.0,112.0,2.3,17.6,804.0,923.35,698.54
2018,5,2,14,45,873.0,110.0,2.35,17.5,766.5,898.3,683.66
2018,5,2,15,0,862.0,108.0,2.4,17.4,729.0,870.88,667.11
2018,5,2,15,15,848.0,106.0,2.4,17.4,686.5,843.75,650.0
2018,5,2,15,30,834.0,104.0,2.4,17.4,644.0,809.72,627.95
2018,5,2,15,45,815.5,101.0,2.55,17.0,597.0,769.3,603.09
2018,5,2,16,0,797.0,98.0,2.7,16.6,550.0,727.68,576.75
2018,5,2,16,15,772.0,94.0,2.7,16.3,499.5,679.24,543.69
2018,5,2,16,30,747.0,90.0,2.7,16.0,449.0,630.54,509.64
2018,5,2,16,45,714.0,86.0,2.75,15.7,397.5,579.16,471.31
2018,5,2,17,0,681.0,82.0,2.8,15.4,346.0,526.47,430.77
2018,5,2,17,15,635.5,76.0,2.75,15.0,294.0,465.59,382.27
2018,5,2,17,30,590.0,70.0,2.7,14.6,242.0,407.41,334.31
2018,5,2,17,45,523.5,63.0,2.6,14.2,193.0,340.94,277.92
2018,5,2,18,0,457.0,56.0,2.5,13.8,144.0,279.64,224.21
2018,5,2,18,15,358.0,45.0,2.4,13.35,101.5,206.99,160.57
2018,5,2,18,30,259.0,34.0,2.3,12.9,59.0,144.42,101.1
2018,5,2,18,45,148.5,20.5,2.15,12.5,33.0,75.38,0.0
2018,5,2,19,0,38.0,7.0,2.0,12.1,7.0,16.27,0.0
2018,5,2,19,15,19.0,3.5,2.05,11.95,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.35,9.9,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,2.5,10.2,3.0,2.89,0.0
2018,5,3,5,45,6.0,5.5,2.6,10.5,6.5,5.33,0.0
2018,5,3,6,0,12.0,8.0,2.7,10.8,10.0,7.67,1.13
2018,5,3,6,15,15.5,11.5,2.7,11.05,15.0,10.88,4.14
2018,5,3,6,30,19.0,15.0,2.7,11.3,20.0,14.02,7.06
2018,5,3,6,45,9.5,21.5,2.7,11.55,24.0,21.26,12.54
2018,5,3,7,0,0.0,28.0,2.7,11.8,28.0,27.02,17.72
2018,5,3,7,15,0.0,34.5,2.7,12.0,34.5,33.31,23.06
2018,5,3,7,30,0.0,41.0,2.7,12.2,41.0,39.6,28.34
2018,5,3,7,45,0.0,62.0,2.7,12.45,62.0,59.93,45.47
2018,5,3,8,0,0.0,83.0,2.7,12.7,83.0,80.29,62.37
2018,5,3,8,15,0.0,108.0,2.7,12.9,108.0,103.99,81.84
2018,5,3,8,30,0.0,133.0,2.7,13.1,133.0,127.51,100.9
2018,5,3,8,45,0.0,139.0,2.7,13.3,139.0,133.37,105.3
2018,5,3,9,0,0.0,145.0,2.7,13.5,145.0,139.22,109.71
2018,5,3,9,15,2.5,165.0,2.7,13.8,167.0,159.54,125.8
2018,5,3,9,30,5.0,185.0,2.7,14.1,189.0,180.14,141.96
2018,5,3,9,45,7.5,205.0,2.7,14.35,211.0,201.0,158.23
2018,5,3,10,0,10.0,225.0,2.7,14.6,233.0,222.14,174.59
2018,5,3,10,15,11.0,239.5,2.7,14.85,248.5,237.32,186.11
2018,5,3,10,30,12.0,254.0,2.7,15.1,264.0,252.63,197.68
2018,5,3,10,45,15.5,281.0,2.7,15.35,294.5,281.83,220.04
2018,5,3,11,0,19.0,308.0,2.7,15.6,325.0,311.38,242.42
2018,5,3,11,15,22.5,328.0,2.7,15.8,348.5,334.6,259.84
2018,5,3,11,30,26.0,348.0,2.7,16.0,372.0,358.62,277.78
2018,5,3,11,45,54.5,392.0,2.75,16.2,442.5,428.16,330.71
2018,5,3,12,0,83.0,436.0,2.8,16.4,513.0,499.45,383.83
2018,5,3,12,15,102.0,443.5,2.85,16.45,538.0,527.74,404.96
2018,5,3,12,30,121.0,451.0,2.9,16.5,563.0,560.21,429.25
2018,5,3,12,45,220.0,424.5,2.9,16.6,625.0,629.95,483.32
2018,5,3,13,0,319.0,398.0,2.9,16.7,687.0,705.18,540.1
2018,5,3,13,15,429.5,350.0,2.95,16.7,731.5,769.7,589.62
2018,5,3,13,30,540.0,302.0,3.0,16.7,776.0,827.75,634.24
2018,5,3,13,45,543.0,292.0,3.0,16.7,757.5,821.32,630.15
2018,5,3,14,0,546.0,282.0,3.0,16.7,739.0,812.77,625.16
2018,5,3,14,15,455.0,307.0,3.0,16.65,678.5,752.43,580.73
2018,5,3,14,30,364.0,332.0,3.0,16.6,618.0,685.35,531.28
2018,5,3,14,45,348.0,321.0,2.95,16.55,584.0,655.89,510.85
2018,5,3,15,0,332.0,310.0,2.9,16.5,550.0,625.76,489.51
2018,5,3,15,15,288.5,298.5,2.9,16.5,498.0,571.31,449.4
