Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,30,245.0,287.0,2.9,16.5,446.0,517.97,409.64
2018,5,3,15,45,183.0,267.0,2.95,16.15,381.0,433.18,345.5
2018,5,3,16,0,121.0,247.0,3.0,15.8,316.0,360.26,288.93
2018,5,3,16,15,216.0,209.5,3.0,15.55,319.0,385.49,312.93
2018,5,3,16,30,311.0,172.0,3.0,15.3,322.0,411.49,336.55
2018,5,3,16,45,343.5,141.0,3.05,15.0,289.5,396.2,325.93
2018,5,3,17,0,376.0,110.0,3.1,14.7,257.0,368.07,304.73
2018,5,3,17,15,189.0,69.5,3.15,14.3,143.5,189.62,157.11
2018,5,3,17,30,2.0,29.0,3.2,13.9,30.0,29.05,19.26
2018,5,3,17,45,1.0,18.5,3.2,13.45,19.0,18.33,10.08
2018,5,3,18,0,0.0,8.0,3.2,13.0,8.0,7.71,0.92
2018,5,3,18,15,0.0,6.5,3.15,12.6,6.5,6.26,0.0
2018,5,3,18,30,0.0,5.0,3.1,12.2,5.0,4.82,0.0
2018,5,3,18,45,3.5,4.0,3.05,11.8,4.0,4.92,0.0
2018,5,3,19,0,7.0,3.0,3.0,11.4,3.0,4.69,0.0
2018,5,3,19,15,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.0,2.2,9.3,7.5,6.88,0.0
2018,5,4,5,30,10.0,14.0,2.4,9.7,15.0,13.51,0.0
2018,5,4,5,45,5.0,28.0,2.55,10.15,28.5,26.71,16.56
2018,5,4,6,0,0.0,42.0,2.7,10.6,42.0,39.73,29.49
2018,5,4,6,15,1.0,61.5,2.65,11.05,61.5,57.2,45.63
2018,5,4,6,30,2.0,81.0,2.6,11.5,81.0,74.47,61.39
2018,5,4,6,45,49.5,106.0,2.5,11.95,122.5,95.07,74.59
2018,5,4,7,0,97.0,131.0,2.4,12.4,164.0,119.66,92.44
2018,5,4,7,15,111.5,140.5,2.15,12.9,184.5,137.05,105.56
2018,5,4,7,30,126.0,150.0,1.9,13.4,205.0,155.59,120.08
2018,5,4,7,45,79.5,133.0,1.65,13.95,169.0,138.5,107.7
2018,5,4,8,0,33.0,116.0,1.4,14.5,133.0,118.6,92.6
2018,5,4,8,15,25.5,139.0,1.3,14.95,153.0,138.87,109.09
2018,5,4,8,30,18.0,162.0,1.2,15.4,173.0,161.31,126.83
2018,5,4,8,45,68.5,214.5,1.15,15.9,261.0,229.06,179.86
2018,5,4,9,0,119.0,267.0,1.1,16.4,349.0,300.56,234.6
2018,5,4,9,15,89.0,283.0,1.15,16.8,346.5,309.75,240.7
2018,5,4,9,30,59.0,299.0,1.2,17.2,344.0,312.41,241.82
2018,5,4,9,45,135.0,336.0,1.3,17.65,444.5,393.56,303.54
2018,5,4,10,0,211.0,373.0,1.4,18.1,545.0,484.47,370.69
2018,5,4,10,15,250.5,379.0,1.45,18.4,589.5,525.44,400.23
2018,5,4,10,30,290.0,385.0,1.5,18.7,634.0,571.97,433.77
2018,5,4,10,45,466.5,324.5,1.55,18.95,736.5,662.71,501.82
2018,5,4,11,0,643.0,264.0,1.6,19.2,839.0,763.32,574.82
2018,5,4,11,15,567.5,309.0,1.55,19.4,822.0,765.53,572.32
2018,5,4,11,30,492.0,354.0,1.5,19.6,805.0,761.98,566.73
2018,5,4,11,45,541.0,341.0,1.45,19.8,840.0,807.09,597.48
2018,5,4,12,0,590.0,328.0,1.4,20.0,875.0,852.4,627.34
2018,5,4,12,15,586.0,326.5,1.4,20.1,869.0,860.57,632.12
2018,5,4,12,30,582.0,325.0,1.4,20.2,863.0,866.71,636.02
2018,5,4,12,45,652.0,284.0,1.45,20.35,880.5,900.6,661.0
2018,5,4,13,0,722.0,243.0,1.5,20.5,898.0,932.94,683.79
2018,5,4,13,15,785.0,200.5,1.6,20.45,901.0,950.69,696.86
2018,5,4,13,30,848.0,158.0,1.7,20.4,904.0,968.85,710.48
2018,5,4,13,45,832.0,161.0,1.8,20.35,876.0,956.08,704.1
2018,5,4,14,0,816.0,164.0,1.9,20.3,848.0,940.67,696.32
2018,5,4,14,15,828.5,150.5,2.05,20.1,823.0,931.71,693.74
2018,5,4,14,30,841.0,137.0,2.2,19.9,798.0,919.42,688.82
2018,5,4,14,45,846.5,127.0,2.35,19.7,766.0,901.31,679.9
2018,5,4,15,0,852.0,117.0,2.5,19.5,734.0,880.13,668.8
2018,5,4,15,15,832.5,115.5,2.5,19.5,689.0,844.1,645.63
2018,5,4,15,30,813.0,114.0,2.5,19.5,644.0,806.48,621.25
2018,5,4,15,45,786.5,110.5,2.7,18.9,593.0,759.72,592.7
2018,5,4,16,0,760.0,107.0,2.9,18.3,542.0,712.29,562.76
2018,5,4,16,15,752.0,100.0,2.95,17.9,498.0,674.14,537.73
2018,5,4,16,30,744.0,93.0,3.0,17.5,454.0,634.6,510.94
2018,5,4,16,45,716.0,88.0,3.05,17.1,403.5,585.52,474.66
2018,5,4,17,0,688.0,83.0,3.1,16.7,353.0,534.58,435.86
2018,5,4,17,15,645.0,77.5,3.1,16.15,302.0,475.31,389.18
2018,5,4,17,30,602.0,72.0,3.1,15.6,251.0,418.48,342.77
2018,5,4,17,45,537.0,64.5,3.1,15.1,201.0,351.39,286.32
2018,5,4,18,0,472.0,57.0,3.1,14.6,151.0,289.34,232.29
2018,5,4,18,15,371.0,47.0,3.0,14.1,107.5,215.81,168.01
2018,5,4,18,30,270.0,37.0,2.9,13.6,64.0,152.83,109.46
2018,5,4,18,45,155.5,23.0,2.8,13.1,36.5,82.15,0.0
2018,5,4,19,0,41.0,9.0,2.7,12.6,9.0,19.14,0.0
2018,5,4,19,15,20.5,4.5,2.65,12.4,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.0,2.5,10.7,4.0,3.93,0.0
2018,5,5,5,30,8.0,8.0,2.5,10.9,8.0,7.77,0.0
2018,5,5,5,45,4.0,12.5,2.55,11.1,12.5,12.15,4.53
2018,5,5,6,0,0.0,17.0,2.6,11.3,17.0,16.39,8.87
2018,5,5,6,15,0.0,26.0,2.55,11.45,26.0,25.09,16.91
2018,5,5,6,30,0.0,35.0,2.5,11.6,35.0,33.79,24.92
2018,5,5,6,45,32.0,78.0,2.45,11.8,89.0,73.02,56.33
2018,5,5,7,0,64.0,121.0,2.4,12.0,143.0,113.82,89.01
2018,5,5,7,15,134.0,148.5,2.4,12.15,204.5,147.04,113.25
2018,5,5,7,30,204.0,176.0,2.4,12.3,266.0,191.95,147.59
2018,5,5,7,45,198.0,201.0,2.45,12.45,297.0,223.68,174.41
2018,5,5,8,0,192.0,226.0,2.5,12.6,328.0,254.99,200.7
2018,5,5,8,15,159.0,248.5,2.5,12.95,338.0,274.51,217.41
2018,5,5,8,30,126.0,271.0,2.5,13.3,348.0,290.84,230.85
2018,5,5,8,45,152.5,295.0,2.45,13.6,395.5,331.57,262.62
2018,5,5,9,0,179.0,319.0,2.4,13.9,443.0,374.87,295.97
2018,5,5,9,15,150.5,333.0,2.3,14.3,441.0,382.7,301.15
2018,5,5,9,30,122.0,347.0,2.2,14.7,439.0,387.84,304.02
2018,5,5,9,45,137.0,370.5,2.1,15.05,478.5,425.73,332.1
2018,5,5,10,0,152.0,394.0,2.0,15.4,518.0,464.9,360.51
2018,5,5,10,15,144.5,407.0,2.05,15.45,528.0,480.15,371.29
2018,5,5,10,30,137.0,420.0,2.1,15.5,538.0,494.68,381.6
2018,5,5,10,45,186.0,429.0,2.1,15.6,593.5,548.17,421.62
2018,5,5,11,0,235.0,438.0,2.1,15.7,649.0,604.47,462.91
2018,5,5,11,15,215.5,436.5,2.25,15.6,632.0,596.8,457.33
2018,5,5,11,30,196.0,435.0,2.4,15.5,615.0,587.43,450.89
2018,5,5,11,45,107.5,367.0,2.55,15.4,466.0,452.22,350.28
2018,5,5,12,0,19.0,299.0,2.7,15.3,317.0,307.11,238.51
2018,5,5,12,15,83.0,357.5,2.85,15.2,434.5,426.18,332.27
2018,5,5,12,30,147.0,416.0,3.0,15.1,552.0,549.94,426.14
2018,5,5,12,45,262.0,409.5,3.15,15.0,649.0,659.24,509.83
2018,5,5,13,0,377.0,403.0,3.3,14.9,746.0,765.82,590.01
2018,5,5,13,15,345.5,399.5,3.35,14.85,709.5,737.25,568.81
2018,5,5,13,30,314.0,396.0,3.4,14.8,673.0,707.29,547.42
2018,5,5,13,45,293.5,390.5,3.5,14.75,643.5,684.49,531.58
2018,5,5,14,0,273.0,385.0,3.6,14.7,614.0,660.76,514.89
2018,5,5,14,15,377.0,336.0,3.65,14.75,640.0,705.0,551.96
2018,5,5,14,30,481.0,287.0,3.7,14.8,666.0,753.11,590.95
2018,5,5,14,45,635.5,213.0,3.8,14.85,689.0,809.82,637.91
2018,5,5,15,0,790.0,139.0,3.9,14.9,712.0,851.33,669.68
2018,5,5,15,15,750.0,141.5,3.9,14.9,660.0,806.75,638.52
2018,5,5,15,30,710.0,144.0,3.9,14.9,608.0,758.93,605.24
2018,5,5,15,45,737.5,124.0,3.9,15.0,575.5,739.78,592.75
2018,5,5,16,0,765.0,104.0,3.9,15.1,543.0,714.14,575.19
2018,5,5,16,15,742.5,99.5,3.9,14.95,494.5,667.97,542.48
2018,5,5,16,30,720.0,95.0,3.9,14.8,446.0,624.0,510.64
2018,5,5,16,45,653.0,96.5,3.9,14.65,387.5,555.15,457.03
2018,5,5,17,0,586.0,98.0,3.9,14.5,329.0,489.84,405.01
2018,5,5,17,15,532.0,90.5,3.9,14.1,277.5,426.01,353.48
2018,5,5,17,30,478.0,83.0,3.9,13.7,226.0,365.67,303.27
2018,5,5,17,45,387.0,73.5,3.85,13.3,175.0,286.74,236.35
2018,5,5,18,0,296.0,64.0,3.8,12.9,124.0,218.8,177.38
2018,5,5,18,15,263.0,51.0,3.75,12.45,93.0,177.95,139.89
2018,5,5,18,30,230.0,38.0,3.7,12.0,62.0,140.57,102.28
2018,5,5,18,45,132.5,23.5,3.65,11.6,35.5,76.67,3.64
2018,5,5,19,0,35.0,9.0,3.6,11.2,9.0,17.71,0.0
2018,5,5,19,15,17.5,4.5,3.6,11.05,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,5,15,63.0,11.0,2.95,10.15,14.5,10.81,0.0
2018,5,6,5,30,126.0,22.0,3.1,10.4,29.0,17.32,0.0
2018,5,6,5,45,208.5,34.5,3.2,10.65,60.5,26.54,16.79
2018,5,6,6,0,291.0,47.0,3.3,10.9,92.0,35.3,25.65
2018,5,6,6,15,351.5,60.0,3.3,11.2,134.5,44.0,33.88
2018,5,6,6,30,412.0,73.0,3.3,11.5,177.0,52.23,41.51
2018,5,6,6,45,417.0,89.5,3.25,11.75,215.0,85.94,56.23
2018,5,6,7,0,422.0,106.0,3.2,12.0,253.0,122.51,81.33
2018,5,6,7,15,405.0,129.5,3.2,12.4,289.0,162.4,114.16
2018,5,6,7,30,388.0,153.0,3.2,12.8,325.0,200.95,147.65
2018,5,6,7,45,379.0,172.0,3.2,13.15,356.5,236.18,178.61
2018,5,6,8,0,370.0,191.0,3.2,13.5,388.0,275.09,212.34
2018,5,6,8,15,338.0,220.5,3.2,13.85,413.5,309.25,241.98
2018,5,6,8,30,306.0,250.0,3.2,14.2,439.0,340.37,268.16
2018,5,6,8,45,374.0,253.0,3.2,14.6,500.5,390.14,307.69
2018,5,6,9,0,442.0,256.0,3.2,15.0,562.0,442.02,348.69
2018,5,6,9,15,513.5,245.0,3.3,15.3,620.5,492.96,389.14
2018,5,6,9,30,585.0,234.0,3.4,15.6,679.0,548.75,432.96
2018,5,6,9,45,714.0,187.5,3.5,15.9,754.5,613.09,483.88
2018,5,6,10,0,843.0,141.0,3.6,16.2,830.0,687.96,541.99
2018,5,6,10,15,875.5,130.5,3.65,16.4,867.0,735.59,577.66
2018,5,6,10,30,908.0,120.0,3.7,16.6,904.0,781.97,610.01
2018,5,6,10,45,817.5,177.0,3.8,16.8,895.5,796.74,619.67
2018,5,6,11,0,727.0,234.0,3.9,17.0,887.0,805.0,623.91
2018,5,6,11,15,791.0,200.5,3.95,17.1,920.5,848.85,655.69
2018,5,6,11,30,855.0,167.0,4.0,17.2,954.0,893.49,686.51
2018,5,6,11,45,681.0,257.5,4.1,17.3,887.0,851.02,655.44
2018,5,6,12,0,507.0,348.0,4.2,17.4,820.0,799.82,614.29
2018,5,6,12,15,427.5,384.0,4.2,17.4,781.5,774.5,594.2
2018,5,6,12,30,348.0,420.0,4.2,17.4,743.0,743.34,569.64
2018,5,6,12,45,442.0,382.0,4.2,17.35,788.0,803.97,616.44
2018,5,6,13,0,536.0,344.0,4.2,17.3,833.0,861.19,659.88
2018,5,6,13,15,471.0,358.0,4.15,17.2,781.5,819.2,628.56
2018,5,6,13,30,406.0,372.0,4.1,17.1,730.0,775.41,596.34
2018,5,6,13,45,394.0,365.0,4.05,17.0,705.0,752.86,581.03
2018,5,6,14,0,382.0,358.0,4.0,16.9,680.0,734.55,568.48
2018,5,6,14,15,349.0,352.5,3.9,16.65,638.5,697.24,541.67
2018,5,6,14,30,316.0,347.0,3.8,16.4,597.0,659.44,514.4
2018,5,6,14,45,277.5,330.0,3.75,16.2,542.0,604.2,474.12
2018,5,6,15,0,239.0,313.0,3.7,16.0,487.0,549.21,433.5
2018,5,6,15,15,279.5,293.0,3.7,16.0,485.0,558.91,443.3
2018,5,6,15,30,320.0,273.0,3.7,16.0,483.0,565.61,450.49
2018,5,6,15,45,314.0,253.5,3.65,15.55,447.0,532.38,426.88
2018,5,6,16,0,308.0,234.0,3.6,15.1,411.0,498.45,402.56
2018,5,6,16,15,314.0,210.0,3.6,14.85,377.0,467.62,380.39
2018,5,6,16,30,320.0,186.0,3.6,14.6,343.0,435.33,356.59
2018,5,6,16,45,263.0,161.5,3.55,14.4,281.0,359.3,296.05
2018,5,6,17,0,206.0,137.0,3.5,14.2,219.0,286.84,237.19
2018,5,6,17,15,290.5,115.0,3.5,13.95,212.5,303.36,252.17
2018,5,6,17,30,375.0,93.0,3.5,13.7,206.0,320.19,265.71
2018,5,6,17,45,353.5,77.0,3.45,13.45,167.5,275.21,226.68
2018,5,6,18,0,332.0,61.0,3.4,13.2,129.0,231.6,187.73
2018,5,6,18,15,233.0,49.0,3.25,12.95,90.0,163.84,128.51
2018,5,6,18,30,134.0,37.0,3.1,12.7,51.0,99.2,71.57
2018,5,6,18,45,78.0,22.5,3.0,12.4,29.5,55.24,7.77
2018,5,6,19,0,22.0,8.0,2.9,12.1,8.0,13.48,0.0
2018,5,6,19,15,11.0,4.0,2.9,12.0,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,5,15,79.5,12.0,3.05,10.65,17.0,11.8,0.0
2018,5,7,5,30,159.0,24.0,3.1,11.0,34.0,18.95,0.55
2018,5,7,5,45,277.5,36.5,3.1,11.4,72.5,28.13,18.23
2018,5,7,6,0,396.0,49.0,3.1,11.8,111.0,37.51,27.54
2018,5,7,6,15,475.5,57.0,3.0,12.25,158.5,41.28,31.34
2018,5,7,6,30,555.0,65.0,2.9,12.7,206.0,44.87,34.74
2018,5,7,6,45,607.5,71.0,2.8,13.15,257.5,80.59,45.15
2018,5,7,7,0,660.0,77.0,2.7,13.6,309.0,122.38,70.52
2018,5,7,7,15,697.0,82.0,2.65,14.15,361.5,166.53,104.08
2018,5,7,7,30,734.0,87.0,2.6,14.7,414.0,214.51,144.14
2018,5,7,7,45,743.0,95.5,2.55,15.25,460.0,262.13,186.4
2018,5,7,8,0,752.0,104.0,2.5,15.8,506.0,313.87,231.92
2018,5,7,8,15,789.0,102.5,2.4,16.3,559.0,363.55,274.63
2018,5,7,8,30,826.0,101.0,2.3,16.8,612.0,416.34,319.0
2018,5,7,8,45,841.0,104.0,2.2,17.35,657.0,466.15,360.01
2018,5,7,9,0,856.0,107.0,2.1,17.9,702.0,516.45,400.0
2018,5,7,9,15,870.0,108.0,2.1,18.25,742.5,567.78,440.04
2018,5,7,9,30,884.0,109.0,2.1,18.6,783.0,615.58,476.42
2018,5,7,9,45,895.5,109.5,2.05,18.95,818.0,661.01,509.83
2018,5,7,10,0,907.0,110.0,2.0,19.3,853.0,705.65,541.72
2018,5,7,10,15,913.5,112.0,2.05,19.5,881.5,747.18,570.59
2018,5,7,10,30,920.0,114.0,2.1,19.7,910.0,787.15,597.24
2018,5,7,10,45,924.0,115.0,2.15,19.9,931.0,822.54,620.54
2018,5,7,11,0,928.0,116.0,2.2,20.1,952.0,855.87,642.33
2018,5,7,11,15,931.5,116.0,2.25,20.2,965.5,885.65,661.88
2018,5,7,11,30,935.0,116.0,2.3,20.3,979.0,913.05,679.83
2018,5,7,11,45,937.0,115.5,2.35,20.4,985.0,936.16,694.94
2018,5,7,12,0,939.0,115.0,2.4,20.5,991.0,956.6,708.35
2018,5,7,12,15,922.0,124.5,2.45,20.5,983.0,966.72,715.32
2018,5,7,12,30,905.0,134.0,2.5,20.5,975.0,973.62,720.37
2018,5,7,12,45,912.5,128.0,2.55,20.55,968.5,984.97,728.35
2018,5,7,13,0,920.0,122.0,2.6,20.6,962.0,993.37,734.47
2018,5,7,13,15,919.5,119.5,2.65,20.55,946.0,994.7,736.36
2018,5,7,13,30,919.0,117.0,2.7,20.5,930.0,992.97,736.42
2018,5,7,13,45,874.0,136.5,2.7,20.5,893.0,968.99,721.27
2018,5,7,14,0,829.0,156.0,2.7,20.5,856.0,948.48,708.65
2018,5,7,14,15,840.0,143.5,2.8,20.35,830.5,938.99,704.68
2018,5,7,14,30,851.0,131.0,2.9,20.2,805.0,926.2,698.42
2018,5,7,14,45,864.0,118.0,2.95,20.1,775.0,906.11,686.71
2018,5,7,15,0,877.0,105.0,3.0,20.0,745.0,887.97,676.41
2018,5,7,15,15,864.0,102.0,3.0,20.0,702.0,855.15,655.28
2018,5,7,15,30,851.0,99.0,3.0,20.0,659.0,820.39,632.77
2018,5,7,15,45,835.5,95.5,3.2,19.45,612.5,786.18,612.83
2018,5,7,16,0,820.0,92.0,3.4,18.9,566.0,745.62,587.72
2018,5,7,16,15,799.0,88.5,3.5,18.5,516.5,699.83,557.35
2018,5,7,16,30,778.0,85.0,3.6,18.1,467.0,653.47,525.85
2018,5,7,16,45,748.0,81.0,3.65,17.65,415.5,600.26,487.21
2018,5,7,17,0,718.0,77.0,3.7,17.2,364.0,547.71,447.2
2018,5,7,17,15,676.0,72.0,3.7,16.7,312.0,490.55,402.03
2018,5,7,17,30,634.0,67.0,3.7,16.2,260.0,433.43,355.35
2018,5,7,17,45,572.0,61.0,3.65,15.7,210.0,367.91,300.15
2018,5,7,18,0,510.0,55.0,3.6,15.2,160.0,307.15,247.13
2018,5,7,18,15,403.0,46.5,3.5,14.75,115.0,230.64,180.44
2018,5,7,18,30,296.0,38.0,3.4,14.3,70.0,163.63,119.83
2018,5,7,18,45,175.5,23.5,3.3,13.9,40.0,91.13,24.6
2018,5,7,19,0,55.0,9.0,3.2,13.5,10.0,23.0,0.0
2018,5,7,19,15,27.5,4.5,3.2,13.35,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,3.0,10.95,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,3.1,11.0,2.0,0.0,0.0
2018,5,8,5,15,14.5,6.5,3.2,11.35,7.0,6.39,0.0
2018,5,8,5,30,19.0,11.0,3.3,11.7,12.0,10.36,0.0
2018,5,8,5,45,9.5,20.0,3.45,12.0,20.5,19.46,10.93
2018,5,8,6,0,0.0,29.0,3.6,12.3,29.0,27.99,19.12
2018,5,8,6,15,40.0,42.5,3.65,12.65,53.0,37.89,28.28
2018,5,8,6,30,80.0,56.0,3.7,13.0,77.0,49.33,38.69
2018,5,8,6,45,42.0,81.0,3.75,13.35,92.0,76.59,58.57
2018,5,8,7,0,4.0,106.0,3.8,13.7,107.0,99.75,79.11
2018,5,8,7,15,16.0,131.0,3.8,13.95,138.0,124.64,99.13
2018,5,8,7,30,28.0,156.0,3.8,14.2,169.0,146.89,116.75
2018,5,8,7,45,119.0,188.5,3.75,14.5,251.5,195.84,153.65
2018,5,8,8,0,210.0,221.0,3.7,14.8,334.0,258.48,202.27
2018,5,8,8,15,259.5,226.5,3.6,15.0,379.0,288.68,226.34
2018,5,8,8,30,309.0,232.0,3.5,15.2,424.0,328.1,258.08
2018,5,8,8,45,325.5,249.5,3.45,15.45,464.5,367.45,289.74
2018,5,8,9,0,342.0,267.0,3.4,15.7,505.0,408.18,321.94
2018,5,8,9,15,419.0,261.0,3.3,15.9,569.5,458.65,361.75
2018,5,8,9,30,496.0,255.0,3.2,16.1,634.0,518.94,408.56
2018,5,8,9,45,674.5,189.0,3.1,16.3,729.0,593.01,467.07
2018,5,8,10,0,853.0,123.0,3.0,16.5,824.0,683.51,536.64
2018,5,8,10,15,807.5,149.0,2.95,16.85,830.0,707.41,552.44
2018,5,8,10,30,762.0,175.0,2.9,17.2,836.0,728.28,565.89
2018,5,8,10,45,830.5,145.5,2.85,17.55,881.5,780.42,601.86
2018,5,8,11,0,899.0,116.0,2.8,17.9,927.0,834.34,637.68
2018,5,8,11,15,910.5,112.0,2.8,18.15,943.5,866.11,658.21
2018,5,8,11,30,922.0,108.0,2.8,18.4,960.0,895.93,677.44
2018,5,8,11,45,924.5,107.0,2.8,18.65,966.0,918.6,691.74
2018,5,8,12,0,927.0,106.0,2.8,18.9,972.0,938.64,704.32
2018,5,8,12,15,925.0,107.5,2.95,18.95,970.0,954.3,715.77
2018,5,8,12,30,923.0,109.0,3.1,19.0,968.0,967.07,725.38
2018,5,8,12,45,918.5,110.0,3.25,19.05,957.5,974.06,731.22
2018,5,8,13,0,914.0,111.0,3.4,19.1,947.0,978.04,735.17
2018,5,8,13,15,910.5,110.0,3.55,19.0,930.0,977.92,736.87
2018,5,8,13,30,907.0,109.0,3.7,18.9,913.0,974.77,736.63
2018,5,8,13,45,901.5,108.0,3.85,18.8,889.0,966.75,733.15
2018,5,8,14,0,896.0,107.0,4.0,18.7,865.0,955.8,727.74
2018,5,8,14,15,888.5,106.0,4.05,18.55,834.5,940.16,718.7
2018,5,8,14,30,881.0,105.0,4.1,18.4,804.0,921.81,707.85
2018,5,8,14,45,870.5,103.0,4.15,18.2,767.0,897.1,692.69
2018,5,8,15,0,860.0,101.0,4.2,18.0,730.0,870.04,675.83
2018,5,8,15,15,847.0,99.0,4.2,18.0,688.5,838.66,655.07
2018,5,8,15,30,834.0,97.0,4.2,18.0,647.0,805.41,632.86
2018,5,8,15,45,816.5,94.5,4.05,17.65,601.0,771.16,609.99
2018,5,8,16,0,799.0,92.0,3.9,17.3,555.0,730.78,582.39
2018,5,8,16,15,776.5,89.0,3.85,17.1,506.5,685.14,550.56
2018,5,8,16,30,754.0,86.0,3.8,16.9,458.0,639.09,517.92
2018,5,8,16,45,725.0,81.5,3.75,16.65,407.5,586.86,478.93
2018,5,8,17,0,696.0,77.0,3.7,16.4,357.0,537.57,440.56
2018,5,8,17,15,655.5,72.0,3.6,16.1,306.0,479.83,394.34
2018,5,8,17,30,615.0,67.0,3.5,15.8,255.0,424.36,348.51
2018,5,8,17,45,557.5,60.5,3.45,15.45,206.5,361.26,295.13
2018,5,8,18,0,500.0,54.0,3.4,15.1,158.0,302.58,243.74
2018,5,8,18,15,401.0,45.0,3.2,14.75,114.0,229.1,179.46
2018,5,8,18,30,302.0,36.0,3.0,14.4,70.0,164.68,121.16
2018,5,8,18,45,179.5,23.5,2.85,14.0,41.0,93.13,32.44
2018,5,8,19,0,57.0,11.0,2.7,13.6,12.0,25.59,0.0
2018,5,8,19,15,28.5,5.5,2.65,13.45,6.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.95,11.35,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,11.4,2.0,0.0,0.0
2018,5,9,5,15,61.0,9.5,3.1,11.7,13.0,9.34,0.0
2018,5,9,5,30,110.0,17.0,3.2,12.0,24.0,13.01,1.05
2018,5,9,5,45,133.0,22.5,3.35,12.3,38.5,16.72,8.65
2018,5,9,6,0,156.0,28.0,3.5,12.6,53.0,20.24,12.27
2018,5,9,6,15,78.0,36.0,3.65,12.85,48.5,29.5,20.78
2018,5,9,6,30,0.0,44.0,3.8,13.1,44.0,42.49,32.57
2018,5,9,6,45,0.0,65.0,3.9,13.35,65.0,62.66,48.04
2018,5,9,7,0,0.0,86.0,4.0,13.6,86.0,82.02,64.35
2018,5,9,7,15,1.0,107.5,4.1,13.9,108.0,102.03,80.89
2018,5,9,7,30,2.0,129.0,4.2,14.2,130.0,122.23,97.34
2018,5,9,7,45,2.0,136.5,4.25,14.45,137.5,129.89,103.27
2018,5,9,8,0,2.0,144.0,4.3,14.7,145.0,137.47,109.08
2018,5,9,8,15,1.0,145.0,4.3,14.95,145.5,138.69,109.64
2018,5,9,8,30,0.0,146.0,4.3,15.2,146.0,139.67,110.02
2018,5,9,8,45,2.0,163.5,4.3,15.5,165.0,157.16,123.78
2018,5,9,9,0,4.0,181.0,4.3,15.8,184.0,174.89,137.61
2018,5,9,9,15,12.5,222.5,4.3,16.05,232.0,218.64,172.2
2018,5,9,9,30,21.0,264.0,4.3,16.3,280.0,263.2,206.94
2018,5,9,9,45,66.5,325.0,4.3,16.55,379.0,345.71,271.43
2018,5,9,10,0,112.0,386.0,4.3,16.8,478.0,432.74,338.08
2018,5,9,10,15,162.5,401.0,4.3,16.95,539.5,488.98,381.0
2018,5,9,10,30,213.0,416.0,4.3,17.1,601.0,548.76,426.21
2018,5,9,10,45,524.0,289.0,4.3,17.3,759.0,679.25,530.67
2018,5,9,11,0,835.0,162.0,4.3,17.5,917.0,828.24,642.66
2018,5,9,11,15,884.5,139.0,4.25,17.6,949.0,871.52,671.53
2018,5,9,11,30,934.0,116.0,4.2,17.7,981.0,915.46,701.25
2018,5,9,11,45,933.5,117.5,4.15,17.8,986.5,938.2,715.99
2018,5,9,12,0,933.0,119.0,4.1,17.9,992.0,958.21,728.99
2018,5,9,12,15,928.5,121.5,4.1,17.95,989.0,972.73,738.69
2018,5,9,12,30,924.0,124.0,4.1,18.0,986.0,984.3,746.49
2018,5,9,12,45,920.0,124.5,4.1,18.05,975.5,991.38,751.35
2018,5,9,13,0,916.0,125.0,4.1,18.1,965.0,995.45,754.29
2018,5,9,13,15,916.0,122.0,4.15,18.05,948.5,996.75,756.08
2018,5,9,13,30,916.0,119.0,4.2,18.0,932.0,994.98,755.92
2018,5,9,13,45,908.0,119.0,4.25,18.0,907.0,985.69,750.6
2018,5,9,14,0,900.0,119.0,4.3,18.0,882.0,973.5,743.43
2018,5,9,14,15,889.5,119.5,4.35,17.85,850.5,956.72,733.58
2018,5,9,14,30,879.0,120.0,4.4,17.7,819.0,937.33,722.17
2018,5,9,14,45,865.5,119.0,4.5,17.55,781.0,911.17,706.38
2018,5,9,15,0,852.0,118.0,4.6,17.4,743.0,888.08,692.69
2018,5,9,15,15,845.0,113.0,4.6,17.4,703.0,858.82,673.36
2018,5,9,15,30,838.0,108.0,4.6,17.4,663.0,827.32,652.36
2018,5,9,15,45,814.5,105.5,4.7,16.95,613.0,783.27,623.64
2018,5,9,16,0,791.0,103.0,4.8,16.5,563.0,738.31,593.71
2018,5,9,16,15,762.5,98.0,4.75,16.25,510.0,686.24,556.62
2018,5,9,16,30,734.0,93.0,4.7,16.0,457.0,634.18,518.92
2018,5,9,16,45,699.5,88.5,4.65,15.75,405.0,581.52,478.54
2018,5,9,17,0,665.0,84.0,4.6,15.5,353.0,527.65,436.05
2018,5,9,17,15,626.0,79.5,4.5,15.2,304.5,472.6,391.37
2018,5,9,17,30,587.0,75.0,4.4,14.9,256.0,419.65,347.08
2018,5,9,17,45,528.0,67.5,4.3,14.55,207.5,355.7,292.54
2018,5,9,18,0,469.0,60.0,4.2,14.2,159.0,296.24,240.26
2018,5,9,18,15,376.5,50.5,4.1,13.9,116.0,225.83,178.2
2018,5,9,18,30,284.0,41.0,4.0,13.6,73.0,164.72,122.6
2018,5,9,18,45,170.0,26.5,3.9,13.25,43.0,95.07,39.53
2018,5,9,19,0,56.0,12.0,3.8,12.9,13.0,26.44,0.0
2018,5,9,19,15,28.0,6.0,3.7,12.8,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.05,10.95,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.0,11.0,2.0,0.0,0.0
2018,5,10,5,15,65.5,13.5,3.1,11.4,18.0,13.27,0.0
2018,5,10,5,30,124.0,25.0,3.2,11.8,34.0,19.55,5.68
2018,5,10,5,45,240.0,38.5,3.25,12.25,72.5,29.5,19.68
2018,5,10,6,0,356.0,52.0,3.3,12.7,111.0,38.97,28.83
2018,5,10,6,15,452.0,60.0,3.3,12.95,161.5,43.36,33.15
2018,5,10,6,30,548.0,68.0,3.3,13.2,212.0,52.31,41.34
2018,5,10,6,45,603.0,73.5,3.25,13.45,263.5,88.16,49.65
2018,5,10,7,0,658.0,79.0,3.2,13.7,315.0,129.89,76.27
2018,5,10,7,15,694.0,83.5,3.3,14.1,367.0,173.51,110.32
2018,5,10,7,30,730.0,88.0,3.4,14.5,419.0,220.86,150.47
2018,5,10,7,45,756.5,92.0,3.5,14.9,470.0,272.06,195.51
2018,5,10,8,0,783.0,96.0,3.6,15.3,521.0,322.31,240.04
2018,5,10,8,15,779.0,106.5,3.6,15.7,561.5,369.74,282.35
2018,5,10,8,30,775.0,117.0,3.6,16.1,602.0,416.29,322.83
2018,5,10,8,45,666.0,167.5,3.65,16.55,605.0,446.76,349.69
2018,5,10,9,0,557.0,218.0,3.7,17.0,608.0,470.61,369.39
2018,5,10,9,15,547.5,239.0,3.7,17.25,640.5,511.18,401.22
2018,5,10,9,30,538.0,260.0,3.7,17.5,673.0,550.36,431.08
2018,5,10,9,45,529.0,278.5,3.7,17.8,699.5,586.19,457.68
2018,5,10,10,0,520.0,297.0,3.7,18.1,726.0,620.57,482.62
2018,5,10,10,15,550.5,298.0,3.7,18.3,765.5,665.51,515.83
2018,5,10,10,30,581.0,299.0,3.7,18.5,805.0,711.53,549.27
2018,5,10,10,45,620.0,287.0,3.7,18.65,838.5,751.88,578.8
2018,5,10,11,0,659.0,275.0,3.7,18.8,872.0,794.06,609.29
2018,5,10,11,15,630.5,297.0,3.65,18.9,875.0,812.36,620.62
2018,5,10,11,30,602.0,319.0,3.6,19.0,878.0,828.87,630.65
2018,5,10,11,45,635.0,300.0,3.6,19.1,892.5,855.75,650.25
2018,5,10,12,0,668.0,281.0,3.6,19.2,907.0,882.99,669.9
2018,5,10,12,15,636.5,303.0,3.7,19.15,898.5,889.57,673.96
2018,5,10,12,30,605.0,325.0,3.8,19.1,890.0,894.09,676.73
2018,5,10,12,45,625.5,308.5,3.95,19.05,887.5,906.18,687.12
2018,5,10,13,0,646.0,292.0,4.1,19.0,885.0,916.9,696.54
2018,5,10,13,15,699.5,253.0,4.15,19.0,884.5,934.03,710.82
2018,5,10,13,30,753.0,214.0,4.2,19.0,884.0,947.72,721.01
2018,5,10,13,45,781.5,188.5,4.25,19.0,867.5,944.41,719.61
2018,5,10,14,0,810.0,163.0,4.3,19.0,851.0,941.67,718.85
2018,5,10,14,15,765.0,177.5,4.4,18.9,808.5,908.65,697.69
2018,5,10,14,30,720.0,192.0,4.5,18.8,766.0,878.52,678.79
2018,5,10,14,45,767.0,161.5,4.55,18.75,747.5,874.57,677.88
2018,5,10,15,0,814.0,131.0,4.6,18.7,729.0,870.07,676.53
2018,5,10,15,15,781.5,132.5,4.6,18.7,680.0,826.91,647.03
2018,5,10,15,30,749.0,134.0,4.6,18.7,631.0,785.99,619.12
2018,5,10,15,45,732.5,125.0,4.7,18.35,582.5,742.89,590.6
2018,5,10,16,0,716.0,116.0,4.8,18.0,534.0,698.64,560.64
2018,5,10,16,15,713.0,107.0,4.8,17.65,492.5,663.47,536.64
2018,5,10,16,30,710.0,98.0,4.8,17.3,451.0,626.66,510.73
2018,5,10,16,45,686.0,94.0,4.85,17.0,405.0,580.12,475.52
2018,5,10,17,0,662.0,90.0,4.9,16.7,359.0,533.92,439.59
2018,5,10,17,15,610.0,84.5,4.9,16.25,306.0,470.1,388.45
2018,5,10,17,30,558.0,79.0,4.9,15.8,253.0,409.5,338.43
2018,5,10,17,45,491.0,69.5,4.85,15.35,202.0,340.47,280.04
2018,5,10,18,0,424.0,60.0,4.8,14.9,151.0,276.79,224.63
2018,5,10,18,15,339.0,51.5,4.65,14.45,112.0,211.41,166.97
2018,5,10,18,30,254.0,43.0,4.5,14.0,73.0,156.94,117.32
2018,5,10,18,45,150.5,28.0,4.4,13.55,43.5,91.84,42.9
2018,5,10,19,0,47.0,13.0,4.3,13.1,14.0,25.16,0.0
2018,5,10,19,15,23.5,6.5,4.2,12.9,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.5,10.0,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.5,10.0,2.0,0.0,0.0
2018,5,11,5,15,62.5,14.0,2.6,10.4,18.0,13.76,0.0
2018,5,11,5,30,113.0,26.0,2.7,10.8,34.0,20.32,7.21
2018,5,11,5,45,203.0,40.0,2.8,11.2,68.5,30.64,20.85
2018,5,11,6,0,293.0,54.0,2.9,11.6,103.0,40.44,30.31
2018,5,11,6,15,414.0,60.5,3.0,12.1,156.0,43.58,33.49
2018,5,11,6,30,535.0,67.0,3.1,12.6,209.0,52.94,35.01
2018,5,11,6,45,517.0,83.0,3.2,13.05,244.0,92.91,56.14
2018,5,11,7,0,499.0,99.0,3.3,13.5,279.0,132.19,84.96
2018,5,11,7,15,519.0,112.0,3.3,14.0,324.5,172.71,117.27
2018,5,11,7,30,539.0,125.0,3.3,14.5,370.0,214.68,152.79
2018,5,11,7,45,555.5,136.0,3.35,14.95,414.0,256.7,189.34
2018,5,11,8,0,572.0,147.0,3.4,15.4,458.0,300.3,227.23
2018,5,11,8,15,588.0,158.0,3.45,15.8,503.0,345.17,265.77
2018,5,11,8,30,604.0,169.0,3.5,16.2,548.0,391.31,304.6
2018,5,11,8,45,632.5,174.5,3.5,16.6,596.5,439.31,343.98
2018,5,11,9,0,661.0,180.0,3.5,17.0,645.0,489.38,384.13
2018,5,11,9,15,690.0,183.0,3.5,17.3,692.0,539.3,423.49
2018,5,11,9,30,719.0,186.0,3.5,17.6,739.0,590.84,463.21
2018,5,11,9,45,763.5,175.5,3.5,17.9,786.0,641.21,501.67
2018,5,11,10,0,808.0,165.0,3.5,18.2,833.0,695.42,542.15
2018,5,11,10,15,872.5,140.0,3.45,18.5,883.0,750.86,582.96
2018,5,11,10,30,937.0,115.0,3.4,18.8,933.0,807.73,621.49
2018,5,11,10,45,949.5,111.5,3.35,19.05,957.0,845.91,646.39
2018,5,11,11,0,962.0,108.0,3.3,19.3,981.0,882.44,670.01
2018,5,11,11,15,965.5,107.5,3.3,19.55,994.5,912.45,689.25
2018,5,11,11,30,969.0,107.0,3.3,19.8,1008.0,940.01,706.78
2018,5,11,11,45,971.0,106.5,3.3,20.05,1014.0,963.64,721.62
2018,5,11,12,0,973.0,106.0,3.3,20.3,1020.0,984.51,734.62
2018,5,11,12,15,972.0,107.0,3.3,20.45,1018.0,1001.24,745.19
2018,5,11,12,30,971.0,108.0,3.3,20.6,1016.0,1014.97,753.86
2018,5,11,12,45,968.0,108.5,3.35,20.75,1006.0,1023.24,759.42
2018,5,11,13,0,965.0,109.0,3.4,20.9,996.0,1028.37,763.07
2018,5,11,13,15,961.5,107.5,3.5,21.0,978.0,1027.83,763.64
2018,5,11,13,30,958.0,106.0,3.6,21.1,960.0,1024.1,762.24
2018,5,11,13,45,953.5,105.0,3.65,21.15,935.5,1016.79,758.37
2018,5,11,14,0,949.0,104.0,3.7,21.2,911.0,1006.39,752.56
2018,5,11,14,15,942.5,102.0,3.75,21.2,879.5,990.04,742.99
2018,5,11,14,30,936.0,100.0,3.8,21.2,848.0,970.78,731.55
2018,5,11,14,45,927.0,98.5,3.9,21.2,810.5,947.02,717.37
2018,5,11,15,0,918.0,97.0,4.0,21.2,773.0,920.71,701.39
2018,5,11,15,15,905.5,95.0,4.0,21.2,730.0,888.44,680.66
2018,5,11,15,30,893.0,93.0,4.0,21.2,687.0,854.11,658.39
2018,5,11,15,45,878.0,89.5,3.95,21.0,639.5,814.22,632.26
2018,5,11,16,0,863.0,86.0,3.9,20.8,592.0,772.82,604.78
2018,5,11,16,15,842.5,82.5,3.8,20.5,541.0,730.63,576.4
2018,5,11,16,30,822.0,79.0,3.7,20.2,490.0,683.08,543.6
2018,5,11,16,45,794.5,75.5,3.55,19.95,437.5,630.42,505.86
2018,5,11,17,0,767.0,72.0,3.4,19.7,385.0,578.15,465.98
2018,5,11,17,15,727.0,67.5,3.3,19.2,331.5,518.04,419.35
2018,5,11,17,30,687.0,63.0,3.2,18.7,278.0,459.95,372.72
2018,5,11,17,45,630.0,57.0,3.05,18.25,226.5,396.66,320.09
2018,5,11,18,0,573.0,51.0,2.9,17.8,175.0,335.31,267.34
2018,5,11,18,15,484.5,44.0,2.85,17.35,129.5,264.55,205.94
2018,5,11,18,30,396.0,37.0,2.8,16.9,84.0,201.64,149.23
2018,5,11,18,45,255.0,25.0,2.75,16.45,50.0,121.51,61.81
2018,5,11,19,0,114.0,13.0,2.7,16.0,16.0,43.05,0.0
2018,5,11,19,15,57.0,6.5,2.65,15.95,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.1,13.1,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,13.1,2.0,0.0,0.0
2018,5,12,5,15,142.5,14.5,2.1,13.7,24.5,14.25,0.0
2018,5,12,5,30,268.0,27.0,2.1,14.3,47.0,21.83,8.85
2018,5,12,5,45,380.0,36.0,2.1,14.9,88.0,27.45,17.86
2018,5,12,6,0,492.0,45.0,2.1,15.5,129.0,32.75,23.13
2018,5,12,6,15,561.5,51.0,2.15,15.95,177.5,35.14,25.53
2018,5,12,6,30,631.0,57.0,2.2,16.4,226.0,47.58,27.79
2018,5,12,6,45,677.0,62.0,2.25,16.85,278.0,90.12,46.99
2018,5,12,7,0,723.0,67.0,2.3,17.3,330.0,134.1,75.55
2018,5,12,7,15,756.0,71.0,2.25,17.65,383.0,179.93,111.42
2018,5,12,7,30,789.0,75.0,2.2,18.0,436.0,229.18,152.98
2018,5,12,7,45,813.0,78.0,2.2,18.4,487.0,278.42,196.06
2018,5,12,8,0,837.0,81.0,2.2,18.8,538.0,329.81,240.9
2018,5,12,8,15,855.5,83.5,2.05,19.15,587.0,384.85,287.76
2018,5,12,8,30,874.0,86.0,1.9,19.5,636.0,436.75,330.97
2018,5,12,8,45,887.0,88.5,1.8,19.85,680.5,487.05,371.75
2018,5,12,9,0,900.0,91.0,1.7,20.2,725.0,537.52,411.22
2018,5,12,9,15,906.0,94.5,1.65,20.45,763.5,585.0,447.53
2018,5,12,9,30,912.0,98.0,1.6,20.7,802.0,631.63,482.01
2018,5,12,9,45,915.5,102.5,1.5,20.95,835.0,676.54,513.76
2018,5,12,10,0,919.0,107.0,1.4,21.2,868.0,720.03,543.41
2018,5,12,10,15,924.5,108.0,1.45,21.3,895.0,760.11,570.17
2018,5,12,10,30,930.0,109.0,1.5,21.4,922.0,798.55,595.4
2018,5,12,10,45,934.0,110.0,1.5,21.5,942.5,834.01,617.9
2018,5,12,11,0,938.0,111.0,1.5,21.6,963.0,867.39,638.87
2018,5,12,11,15,940.0,111.5,1.6,21.6,976.0,896.41,658.35
2018,5,12,11,30,942.0,112.0,1.7,21.6,989.0,922.99,676.28
2018,5,12,11,45,942.0,112.0,1.8,21.6,993.5,944.75,691.13
2018,5,12,12,0,942.0,112.0,1.9,21.6,998.0,963.77,704.32
2018,5,12,12,15,935.5,116.0,2.0,21.5,994.5,977.91,714.73
2018,5,12,12,30,929.0,120.0,2.1,21.4,991.0,989.05,723.34
2018,5,12,12,45,918.0,126.0,2.25,21.3,979.0,994.95,729.25
2018,5,12,13,0,907.0,132.0,2.4,21.2,967.0,997.83,733.3
2018,5,12,13,15,902.5,130.5,2.5,21.05,949.0,996.38,734.24
2018,5,12,13,30,898.0,129.0,2.6,20.9,931.0,991.94,733.34
2018,5,12,13,45,891.0,128.5,2.75,20.7,906.0,983.2,730.29
2018,5,12,14,0,884.0,128.0,2.9,20.5,881.0,971.6,725.36
2018,5,12,14,15,876.0,126.0,2.95,20.2,850.0,954.73,716.37
2018,5,12,14,30,868.0,124.0,3.0,19.9,819.0,935.21,705.62
2018,5,12,14,45,856.5,122.5,3.05,19.65,782.0,910.51,691.19
2018,5,12,15,0,845.0,121.0,3.1,19.4,745.0,888.93,678.88
2018,5,12,15,15,831.0,118.0,3.1,19.4,702.5,856.06,657.65
2018,5,12,15,30,817.0,115.0,3.1,19.4,660.0,821.34,635.07
2018,5,12,15,45,799.0,111.5,3.05,18.75,613.5,781.2,609.65
2018,5,12,16,0,781.0,108.0,3.0,18.1,567.0,739.87,583.0
2018,5,12,16,15,757.0,104.0,2.9,17.7,517.5,692.55,550.7
2018,5,12,16,30,733.0,100.0,2.8,17.3,468.0,647.65,519.69
2018,5,12,16,45,701.0,95.5,2.7,16.95,417.0,594.28,480.0
2018,5,12,17,0,669.0,91.0,2.6,16.6,366.0,541.82,440.02
2018,5,12,17,15,626.0,85.0,2.5,16.15,314.5,482.34,393.5
2018,5,12,17,30,583.0,79.0,2.4,15.7,263.0,425.29,347.45
2018,5,12,17,45,522.0,71.5,2.25,15.3,214.0,360.21,293.3
2018,5,12,18,0,461.0,64.0,2.1,14.9,165.0,299.74,241.38
2018,5,12,18,15,354.0,51.5,1.95,14.45,117.0,218.65,172.09
2018,5,12,18,30,247.0,39.0,1.8,14.0,69.0,149.72,112.1
2018,5,12,18,45,136.5,22.5,1.6,13.5,38.0,81.17,43.47
2018,5,12,19,0,26.0,6.0,1.4,13.0,7.0,12.86,0.0
2018,5,12,19,15,13.0,3.0,1.45,12.8,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.75,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,2.1,11.1,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,2.2,11.4,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.3,11.7,9.0,8.67,2.09
2018,5,13,6,15,0.0,13.0,2.35,12.0,13.0,12.53,5.66
2018,5,13,6,30,0.0,17.0,2.4,12.3,17.0,16.39,8.52
2018,5,13,6,45,0.0,33.0,2.45,12.55,33.0,31.85,21.83
2018,5,13,7,0,0.0,49.0,2.5,12.8,49.0,47.33,35.02
2018,5,13,7,15,0.0,62.5,2.45,13.1,62.5,60.4,45.97
2018,5,13,7,30,0.0,76.0,2.4,13.4,76.0,73.49,56.79
2018,5,13,7,45,0.0,93.0,2.4,13.65,93.0,89.72,70.11
2018,5,13,8,0,0.0,110.0,2.4,13.9,110.0,105.75,83.08
2018,5,13,8,15,0.0,120.5,2.4,14.2,120.5,115.76,90.93
2018,5,13,8,30,0.0,131.0,2.4,14.5,131.0,125.78,98.74
2018,5,13,8,45,1.5,151.5,2.4,14.8,152.5,145.86,114.64
2018,5,13,9,0,3.0,172.0,2.4,15.1,174.0,166.12,130.51
2018,5,13,9,15,7.0,203.0,2.4,15.35,208.5,197.72,155.32
2018,5,13,9,30,11.0,234.0,2.4,15.6,243.0,229.75,180.14
2018,5,13,9,45,12.0,244.0,2.45,15.85,254.0,240.74,188.24
2018,5,13,10,0,13.0,254.0,2.5,16.1,265.0,251.81,196.45
2018,5,13,10,15,15.0,271.0,2.55,16.3,284.0,270.27,210.42
2018,5,13,10,30,17.0,288.0,2.6,16.5,303.0,288.94,224.46
2018,5,13,10,45,17.5,294.0,2.6,16.7,309.5,296.2,229.62
2018,5,13,11,0,18.0,300.0,2.6,16.9,316.0,303.46,234.83
2018,5,13,11,15,20.0,317.0,2.65,16.95,335.5,322.54,249.26
2018,5,13,11,30,22.0,334.0,2.7,17.0,355.0,341.79,263.74
2018,5,13,11,45,22.5,338.0,2.75,17.1,359.5,347.31,267.76
2018,5,13,12,0,23.0,342.0,2.8,17.2,364.0,352.81,271.84
2018,5,13,12,15,23.0,340.0,2.85,17.2,362.0,351.97,271.26
2018,5,13,12,30,23.0,338.0,2.9,17.2,360.0,354.62,273.38
2018,5,13,12,45,20.5,320.0,2.9,17.2,339.5,331.84,256.18
2018,5,13,13,0,18.0,302.0,2.9,17.2,319.0,312.42,241.54
2018,5,13,13,15,19.0,309.0,2.95,17.1,326.5,320.93,248.42
2018,5,13,13,30,20.0,316.0,3.0,17.0,334.0,329.47,255.28
2018,5,13,13,45,21.0,313.0,3.05,16.95,331.5,328.01,254.54
2018,5,13,14,0,22.0,310.0,3.1,16.9,329.0,326.5,253.84
2018,5,13,14,15,26.5,312.0,3.1,16.75,334.0,340.96,265.58
