Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,30,31.0,314.0,3.1,16.6,339.0,348.32,271.91
2018,5,13,14,45,37.0,309.5,3.1,16.45,338.0,350.09,274.13
2018,5,13,15,0,43.0,305.0,3.1,16.3,337.0,351.63,276.24
2018,5,13,15,15,53.0,295.0,3.1,16.3,332.0,350.41,276.32
2018,5,13,15,30,63.0,285.0,3.1,16.3,327.0,348.64,276.0
2018,5,13,15,45,81.5,270.0,3.1,15.9,320.5,347.6,277.02
2018,5,13,16,0,100.0,255.0,3.1,15.5,314.0,345.29,277.01
2018,5,13,16,15,128.5,233.5,3.1,15.25,302.5,350.07,282.66
2018,5,13,16,30,157.0,212.0,3.1,15.0,291.0,343.85,279.54
2018,5,13,16,45,204.5,185.5,3.05,14.7,277.0,342.03,280.21
2018,5,13,17,0,252.0,159.0,3.0,14.4,263.0,343.72,283.11
2018,5,13,17,15,275.0,134.5,3.0,14.05,234.0,320.37,265.01
2018,5,13,17,30,298.0,110.0,3.0,13.7,205.0,294.25,243.84
2018,5,13,17,45,265.5,93.0,2.95,13.4,166.5,246.41,203.19
2018,5,13,18,0,233.0,76.0,2.9,13.1,128.0,201.08,163.72
2018,5,13,18,15,182.0,60.0,2.8,12.8,94.0,152.09,120.6
2018,5,13,18,30,131.0,44.0,2.7,12.5,60.0,107.77,81.03
2018,5,13,18,45,77.0,28.0,2.6,12.2,36.5,65.13,36.48
2018,5,13,19,0,23.0,12.0,2.5,11.9,13.0,18.0,0.0
2018,5,13,19,15,11.5,6.0,2.5,11.75,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.45,10.5,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.4,10.5,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,2.4,10.7,3.0,2.95,0.0
2018,5,14,5,30,0.0,4.0,2.4,10.9,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.4,11.1,7.0,6.74,0.24
2018,5,14,6,0,0.0,10.0,2.4,11.3,10.0,9.64,2.97
2018,5,14,6,15,0.0,14.0,2.35,11.6,14.0,13.5,6.55
2018,5,14,6,30,0.0,18.0,2.3,11.9,18.0,17.36,9.37
2018,5,14,6,45,0.0,32.0,2.25,12.15,32.0,30.89,21.04
2018,5,14,7,0,0.0,46.0,2.2,12.4,46.0,44.43,32.59
2018,5,14,7,15,0.0,49.5,2.2,12.7,49.5,47.82,35.34
2018,5,14,7,30,0.0,53.0,2.2,13.0,53.0,51.21,38.04
2018,5,14,7,45,0.0,54.0,2.2,13.35,54.0,52.19,38.67
2018,5,14,8,0,0.0,55.0,2.2,13.7,55.0,53.17,39.29
2018,5,14,8,15,0.0,69.0,2.25,13.95,69.0,66.74,50.45
2018,5,14,8,30,0.0,83.0,2.3,14.2,83.0,80.32,61.49
2018,5,14,8,45,0.0,93.5,2.3,14.5,93.5,90.52,69.62
2018,5,14,9,0,0.0,104.0,2.3,14.8,104.0,100.55,77.55
2018,5,14,9,15,0.0,113.0,2.4,15.0,113.0,109.16,84.31
2018,5,14,9,30,0.0,122.0,2.5,15.2,122.0,117.8,91.06
2018,5,14,9,45,1.0,137.5,2.55,15.45,138.5,133.28,103.3
2018,5,14,10,0,2.0,153.0,2.6,15.7,155.0,148.88,115.53
2018,5,14,10,15,3.5,160.5,2.7,15.8,163.5,157.31,122.1
2018,5,14,10,30,5.0,168.0,2.8,15.9,172.0,165.88,128.77
2018,5,14,10,45,5.5,173.0,2.9,16.0,177.5,171.38,132.99
2018,5,14,11,0,6.0,178.0,3.0,16.1,183.0,176.92,137.25
2018,5,14,11,15,7.0,185.5,3.05,16.2,191.5,185.32,143.79
2018,5,14,11,30,8.0,193.0,3.1,16.3,200.0,193.79,150.38
2018,5,14,11,45,11.0,226.0,3.1,16.35,236.0,228.79,177.8
2018,5,14,12,0,14.0,259.0,3.1,16.4,272.0,264.06,205.15
2018,5,14,12,15,15.0,270.0,3.15,16.35,284.0,276.32,214.64
2018,5,14,12,30,16.0,281.0,3.2,16.3,296.0,288.63,224.24
2018,5,14,12,45,18.0,298.5,3.25,16.3,315.0,308.34,239.53
2018,5,14,13,0,20.0,316.0,3.3,16.3,334.0,328.19,254.88
2018,5,14,13,15,25.5,329.5,3.3,16.25,352.5,353.15,274.29
2018,5,14,13,30,31.0,343.0,3.3,16.2,371.0,373.56,290.2
2018,5,14,13,45,37.0,351.5,3.3,16.15,384.0,389.43,302.74
2018,5,14,14,0,43.0,360.0,3.3,16.1,397.0,405.34,315.36
2018,5,14,14,15,54.5,358.5,3.35,15.95,403.5,415.91,324.46
2018,5,14,14,30,66.0,357.0,3.4,15.8,410.0,426.16,333.4
2018,5,14,14,45,73.5,346.0,3.4,15.7,402.5,422.2,331.39
2018,5,14,15,0,81.0,335.0,3.4,15.6,395.0,417.75,329.1
2018,5,14,15,15,79.0,311.0,3.4,15.6,367.0,390.34,308.83
2018,5,14,15,30,77.0,287.0,3.4,15.6,339.0,362.6,288.22
2018,5,14,15,45,89.5,272.5,3.4,15.2,328.5,356.9,285.5
2018,5,14,16,0,102.0,258.0,3.4,14.8,318.0,350.28,281.92
2018,5,14,16,15,119.5,231.0,3.45,14.5,295.5,340.57,275.99
2018,5,14,16,30,137.0,204.0,3.5,14.2,273.0,320.51,261.69
2018,5,14,16,45,196.5,182.0,3.5,13.95,269.5,332.77,273.93
2018,5,14,17,0,256.0,160.0,3.5,13.7,266.0,347.76,287.69
2018,5,14,17,15,265.0,137.0,3.45,13.35,234.0,317.76,263.8
2018,5,14,17,30,274.0,114.0,3.4,13.0,202.0,286.25,237.97
2018,5,14,17,45,236.5,96.5,3.35,12.7,163.0,236.37,195.51
2018,5,14,18,0,199.0,79.0,3.3,12.4,124.0,189.47,154.73
2018,5,14,18,15,152.5,61.5,3.25,12.1,91.0,141.98,112.93
2018,5,14,18,30,106.0,44.0,3.2,11.8,58.0,98.53,74.3
2018,5,14,18,45,60.0,28.5,3.1,11.55,35.5,55.86,32.07
2018,5,14,19,0,14.0,13.0,3.0,11.3,13.0,16.58,0.0
2018,5,14,19,15,7.0,6.5,3.0,11.2,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.6,2.0,0.0,0.0
2018,5,15,5,15,20.0,6.5,2.1,11.0,8.0,6.39,0.0
2018,5,15,5,30,33.0,11.0,2.2,11.4,14.0,9.5,1.49
2018,5,15,5,45,38.0,17.5,2.3,11.8,23.0,14.85,7.32
2018,5,15,6,0,43.0,24.0,2.4,12.2,32.0,22.16,14.13
2018,5,15,6,15,21.5,32.0,2.35,12.5,36.0,31.16,22.39
2018,5,15,6,30,0.0,40.0,2.3,12.8,40.0,38.62,27.59
2018,5,15,6,45,14.5,82.0,2.3,13.05,87.5,78.93,61.4
2018,5,15,7,0,29.0,124.0,2.3,13.3,135.0,115.17,90.96
2018,5,15,7,15,22.0,143.0,2.25,13.55,152.0,136.77,108.88
2018,5,15,7,30,15.0,162.0,2.2,13.8,169.0,154.27,123.18
2018,5,15,7,45,57.0,197.0,2.15,14.05,228.0,193.32,153.34
2018,5,15,8,0,99.0,232.0,2.1,14.3,287.0,240.89,190.36
2018,5,15,8,15,134.5,256.0,2.1,14.55,337.5,276.89,218.3
2018,5,15,8,30,170.0,280.0,2.1,14.8,388.0,320.94,252.55
2018,5,15,8,45,104.0,277.5,2.15,15.05,345.0,298.85,235.39
2018,5,15,9,0,38.0,275.0,2.2,15.3,302.0,273.89,215.36
2018,5,15,9,15,29.5,275.5,2.25,15.5,297.0,272.96,214.21
2018,5,15,9,30,21.0,276.0,2.3,15.7,292.0,274.69,214.98
2018,5,15,9,45,24.0,295.5,2.35,15.9,314.5,296.38,231.36
2018,5,15,10,0,27.0,315.0,2.4,16.1,337.0,315.14,245.34
2018,5,15,10,15,24.5,315.5,2.45,16.2,336.0,316.31,245.79
2018,5,15,10,30,22.0,316.0,2.5,16.3,335.0,319.2,247.65
2018,5,15,10,45,22.0,324.0,2.6,16.45,343.5,328.26,254.29
2018,5,15,11,0,22.0,332.0,2.7,16.6,352.0,337.29,260.9
2018,5,15,11,15,32.0,358.5,2.75,16.65,388.0,372.21,287.46
2018,5,15,11,30,42.0,385.0,2.8,16.7,424.0,408.79,314.98
2018,5,15,11,45,89.5,416.0,2.9,16.75,500.0,483.82,372.26
2018,5,15,12,0,137.0,447.0,3.0,16.8,576.0,563.33,431.71
2018,5,15,12,15,110.0,443.5,3.05,16.8,547.0,540.36,413.78
2018,5,15,12,30,83.0,440.0,3.1,16.8,518.0,512.21,392.56
2018,5,15,12,45,60.5,410.0,3.2,16.75,466.5,463.9,356.79
2018,5,15,13,0,38.0,380.0,3.3,16.7,415.0,414.54,319.8
2018,5,15,13,15,51.5,389.0,3.35,16.6,435.5,438.49,338.89
2018,5,15,13,30,65.0,398.0,3.4,16.5,456.0,462.5,357.73
2018,5,15,13,45,74.5,382.0,3.45,16.4,447.0,456.73,354.39
2018,5,15,14,0,84.0,366.0,3.5,16.3,438.0,450.42,350.8
2018,5,15,14,15,156.5,349.5,3.5,16.15,477.5,510.03,399.11
2018,5,15,14,30,229.0,333.0,3.5,16.0,517.0,567.94,445.33
2018,5,15,14,45,248.5,332.5,3.5,15.85,524.0,583.84,458.29
2018,5,15,15,0,268.0,332.0,3.5,15.7,531.0,598.32,470.45
2018,5,15,15,15,445.0,254.5,3.5,15.7,563.0,672.63,532.2
2018,5,15,15,30,622.0,177.0,3.5,15.7,595.0,731.83,581.63
2018,5,15,15,45,698.5,141.0,3.5,15.3,580.0,738.64,589.01
2018,5,15,16,0,775.0,105.0,3.5,14.9,565.0,735.37,589.1
2018,5,15,16,15,757.5,100.0,3.5,14.65,518.0,692.02,558.96
2018,5,15,16,30,740.0,95.0,3.5,14.4,471.0,647.94,528.01
2018,5,15,16,45,714.5,90.0,3.45,14.2,421.5,600.44,492.54
2018,5,15,17,0,689.0,85.0,3.4,14.0,372.0,550.98,454.16
2018,5,15,17,15,637.0,80.5,3.35,13.75,318.5,486.96,403.04
2018,5,15,17,30,585.0,76.0,3.3,13.5,265.0,426.14,353.05
2018,5,15,17,45,466.0,72.5,3.25,13.3,206.0,335.75,277.36
2018,5,15,18,0,347.0,69.0,3.2,13.1,147.0,253.37,206.99
2018,5,15,18,15,341.0,55.0,3.05,12.9,115.5,219.37,175.2
2018,5,15,18,30,335.0,41.0,2.9,12.7,84.0,186.6,142.57
2018,5,15,18,45,207.0,28.0,2.75,12.5,51.0,113.82,71.29
2018,5,15,19,0,79.0,15.0,2.6,12.3,18.0,36.38,0.0
2018,5,15,19,15,39.5,7.5,2.55,12.15,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.25,11.2,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.2,11.3,5.0,4.91,0.0
2018,5,16,5,15,131.0,18.0,2.3,11.6,28.0,17.69,0.0
2018,5,16,5,30,237.0,31.0,2.4,11.9,51.0,24.21,12.91
2018,5,16,5,45,330.0,41.5,2.45,12.25,89.5,32.06,22.3
2018,5,16,6,0,423.0,52.0,2.5,12.6,128.0,38.5,28.61
2018,5,16,6,15,496.0,59.5,2.55,12.85,176.5,41.84,31.91
2018,5,16,6,30,569.0,67.0,2.6,13.1,225.0,61.2,36.55
2018,5,16,6,45,581.0,77.0,2.6,13.35,266.5,99.38,57.25
2018,5,16,7,0,593.0,87.0,2.6,13.6,308.0,139.11,86.15
2018,5,16,7,15,593.5,101.5,2.55,13.85,350.5,182.2,122.26
2018,5,16,7,30,594.0,116.0,2.5,14.1,393.0,225.54,160.33
2018,5,16,7,45,673.5,110.0,2.45,14.35,457.0,272.58,199.58
2018,5,16,8,0,753.0,104.0,2.4,14.6,521.0,330.63,248.35
2018,5,16,8,15,743.0,117.5,2.4,14.85,559.5,373.4,286.5
2018,5,16,8,30,733.0,131.0,2.4,15.1,598.0,418.05,324.94
2018,5,16,8,45,619.0,180.0,2.4,15.3,593.0,444.48,348.14
2018,5,16,9,0,505.0,229.0,2.4,15.5,588.0,460.63,361.62
2018,5,16,9,15,360.0,297.0,2.45,15.7,560.0,468.21,366.69
2018,5,16,9,30,215.0,365.0,2.5,15.9,532.0,463.04,360.69
2018,5,16,9,45,237.5,378.0,2.6,16.05,570.0,500.63,389.21
2018,5,16,10,0,260.0,391.0,2.7,16.2,608.0,536.57,416.09
2018,5,16,10,15,301.5,383.5,2.7,16.3,643.0,572.48,443.16
2018,5,16,10,30,343.0,376.0,2.7,16.4,678.0,610.57,471.64
2018,5,16,10,45,611.0,258.5,2.75,16.5,811.5,724.26,560.85
2018,5,16,11,0,879.0,141.0,2.8,16.6,945.0,852.73,653.74
2018,5,16,11,15,826.0,167.0,2.75,16.6,931.0,859.33,656.43
2018,5,16,11,30,773.0,193.0,2.7,16.6,917.0,860.57,656.57
2018,5,16,11,45,696.5,229.5,2.65,16.65,884.5,848.35,647.4
2018,5,16,12,0,620.0,266.0,2.6,16.7,852.0,830.45,633.12
2018,5,16,12,15,399.5,356.0,2.6,16.65,733.5,727.89,555.17
2018,5,16,12,30,179.0,446.0,2.6,16.6,615.0,612.24,466.16
2018,5,16,12,45,284.0,400.5,2.6,16.6,665.5,675.35,516.22
2018,5,16,13,0,389.0,355.0,2.6,16.6,716.0,739.69,565.25
2018,5,16,13,15,357.5,356.0,2.7,16.55,683.0,709.65,543.79
2018,5,16,13,30,326.0,357.0,2.8,16.5,650.0,683.35,525.38
2018,5,16,13,45,396.0,325.5,2.9,16.45,672.0,726.06,559.47
2018,5,16,14,0,466.0,294.0,3.0,16.4,694.0,759.91,586.81
2018,5,16,14,15,502.5,264.5,3.0,16.3,682.0,761.05,589.82
2018,5,16,14,30,539.0,235.0,3.0,16.2,670.0,762.08,592.98
2018,5,16,14,45,543.0,224.5,3.05,16.1,646.0,747.97,584.46
2018,5,16,15,0,547.0,214.0,3.1,16.0,622.0,731.78,574.52
2018,5,16,15,15,335.0,246.5,3.1,16.0,492.0,559.84,443.67
2018,5,16,15,30,123.0,279.0,3.1,16.0,362.0,401.42,318.32
2018,5,16,15,45,105.5,266.5,3.15,15.65,334.0,372.09,296.92
2018,5,16,16,0,88.0,254.0,3.2,15.3,306.0,334.88,268.58
2018,5,16,16,15,163.0,229.0,3.15,15.1,315.5,371.17,300.5
2018,5,16,16,30,238.0,204.0,3.1,14.9,325.0,401.64,327.15
2018,5,16,16,45,397.5,157.0,3.1,14.65,334.0,458.18,375.91
2018,5,16,17,0,557.0,110.0,3.1,14.4,343.0,496.05,408.69
2018,5,16,17,15,577.0,93.5,3.05,14.15,307.0,466.98,385.57
2018,5,16,17,30,597.0,77.0,3.0,13.9,271.0,434.98,359.3
2018,5,16,17,45,541.0,70.0,3.0,13.65,222.5,372.16,306.47
2018,5,16,18,0,485.0,63.0,3.0,13.4,174.0,313.5,255.59
2018,5,16,18,15,402.5,53.5,2.85,13.1,130.0,245.47,195.92
2018,5,16,18,30,320.0,44.0,2.7,12.8,86.0,184.61,141.38
2018,5,16,18,45,208.0,30.5,2.6,12.5,53.5,118.56,76.55
2018,5,16,19,0,96.0,17.0,2.5,12.2,21.0,43.2,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.05,10.5,8.36,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.3,10.8,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.3,10.9,5.0,4.91,0.0
2018,5,17,5,15,120.0,18.5,2.4,11.3,28.0,18.18,0.0
2018,5,17,5,30,217.0,32.0,2.5,11.7,51.0,24.97,13.87
2018,5,17,5,45,307.0,42.5,2.65,12.1,88.5,32.26,22.54
2018,5,17,6,0,397.0,53.0,2.8,12.5,126.0,39.25,29.31
2018,5,17,6,15,286.5,72.0,2.85,12.8,133.0,52.21,41.19
2018,5,17,6,30,176.0,91.0,2.9,13.1,140.0,77.2,57.0
2018,5,17,6,45,157.0,119.5,2.9,13.45,170.0,113.42,84.9
2018,5,17,7,0,138.0,148.0,2.9,13.8,200.0,143.6,109.7
2018,5,17,7,15,314.0,143.5,2.9,14.15,284.0,175.7,128.59
2018,5,17,7,30,490.0,139.0,2.9,14.5,368.0,224.01,162.86
2018,5,17,7,45,623.0,119.0,2.9,14.8,443.5,267.96,197.43
2018,5,17,8,0,756.0,99.0,2.9,15.1,519.0,328.62,246.99
2018,5,17,8,15,775.5,102.5,2.85,15.4,566.0,376.75,288.97
2018,5,17,8,30,795.0,106.0,2.8,15.7,613.0,426.24,331.12
2018,5,17,8,45,810.5,108.0,2.75,16.0,656.0,473.66,370.65
2018,5,17,9,0,826.0,110.0,2.7,16.3,699.0,521.63,409.48
2018,5,17,9,15,835.0,113.5,2.7,16.55,737.0,570.66,448.11
2018,5,17,9,30,844.0,117.0,2.7,16.8,775.0,615.89,482.97
2018,5,17,9,45,850.0,120.5,2.7,17.0,807.5,658.52,515.14
2018,5,17,10,0,856.0,124.0,2.7,17.2,840.0,700.06,545.75
2018,5,17,10,15,862.0,126.0,2.75,17.4,866.5,738.96,573.16
2018,5,17,10,30,868.0,128.0,2.8,17.6,893.0,776.4,598.68
2018,5,17,10,45,872.0,129.5,2.85,17.75,913.0,810.21,621.57
2018,5,17,11,0,876.0,131.0,2.9,17.9,933.0,842.12,643.05
2018,5,17,11,15,878.5,131.5,2.95,18.0,945.5,869.82,661.66
2018,5,17,11,30,881.0,132.0,3.0,18.1,958.0,895.29,678.73
2018,5,17,11,45,881.5,133.0,3.1,18.15,963.5,917.12,693.83
2018,5,17,12,0,882.0,134.0,3.2,18.2,969.0,936.45,707.31
2018,5,17,12,15,885.0,131.5,3.3,18.2,968.0,952.14,718.53
2018,5,17,12,30,888.0,129.0,3.4,18.2,967.0,965.17,728.08
2018,5,17,12,45,890.0,126.0,3.5,18.15,959.0,974.02,735.05
2018,5,17,13,0,892.0,123.0,3.6,18.1,951.0,980.01,740.23
2018,5,17,13,15,888.5,122.5,3.7,18.0,934.5,980.36,741.84
2018,5,17,13,30,885.0,122.0,3.8,17.9,918.0,977.8,741.62
2018,5,17,13,45,880.0,120.5,3.9,17.8,894.5,969.9,737.85
2018,5,17,14,0,875.0,119.0,4.0,17.7,871.0,959.16,732.24
2018,5,17,14,15,868.0,117.0,4.05,17.6,841.0,943.24,722.83
2018,5,17,14,30,861.0,115.0,4.1,17.5,811.0,924.69,711.65
2018,5,17,14,45,779.5,142.0,4.15,17.35,750.5,872.47,676.81
2018,5,17,15,0,698.0,169.0,4.2,17.2,690.0,818.96,640.74
2018,5,17,15,15,482.5,232.0,4.2,17.2,583.0,682.1,538.48
2018,5,17,15,30,267.0,295.0,4.2,17.2,476.0,549.75,434.8
2018,5,17,15,45,303.5,260.0,4.2,16.85,452.0,535.61,427.69
2018,5,17,16,0,340.0,225.0,4.2,16.5,428.0,518.06,417.23
2018,5,17,16,15,438.5,184.5,4.2,16.3,423.5,546.84,443.13
2018,5,17,16,30,537.0,144.0,4.2,16.1,419.0,557.97,455.07
2018,5,17,16,45,528.5,129.0,4.2,15.85,376.0,516.19,423.45
2018,5,17,17,0,520.0,114.0,4.2,15.6,333.0,477.59,393.65
2018,5,17,17,15,538.0,97.0,4.15,15.35,297.5,448.43,370.72
2018,5,17,17,30,556.0,80.0,4.1,15.1,262.0,416.58,344.49
2018,5,17,17,45,457.0,75.0,4.1,14.8,207.5,335.6,276.66
2018,5,17,18,0,358.0,70.0,4.1,14.5,153.0,260.84,212.78
2018,5,17,18,15,292.5,57.5,4.0,14.2,114.5,203.16,162.09
2018,5,17,18,30,227.0,45.0,3.9,13.9,76.0,151.63,116.01
2018,5,17,18,45,139.0,30.0,3.8,13.55,46.5,96.12,62.83
2018,5,17,19,0,51.0,15.0,3.7,13.2,17.0,28.92,0.0
2018,5,17,19,15,25.5,7.5,3.65,13.05,8.5,13.33,0.0
2018,5,17,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.75,11.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.8,11.5,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,2.9,11.8,3.5,3.37,0.0
2018,5,18,5,30,0.0,6.0,3.0,12.1,6.0,5.78,0.0
2018,5,18,5,45,0.0,9.0,3.1,12.4,9.0,8.67,1.94
2018,5,18,6,0,0.0,12.0,3.2,12.7,12.0,11.57,4.67
2018,5,18,6,15,0.0,18.0,3.2,13.0,18.0,17.36,9.97
2018,5,18,6,30,0.0,24.0,3.2,13.3,24.0,23.15,14.27
2018,5,18,6,45,0.0,46.0,3.2,13.55,46.0,44.43,32.47
2018,5,18,7,0,0.0,68.0,3.2,13.8,68.0,65.73,50.46
2018,5,18,7,15,0.0,81.0,3.15,14.15,81.0,78.19,60.73
2018,5,18,7,30,0.0,94.0,3.1,14.5,94.0,90.46,70.69
2018,5,18,7,45,0.0,112.0,3.0,14.8,112.0,107.36,84.38
2018,5,18,8,0,0.0,130.0,2.9,15.1,130.0,124.29,97.9
2018,5,18,8,15,10.5,176.0,2.85,15.4,182.5,170.76,135.11
2018,5,18,8,30,21.0,222.0,2.8,15.7,235.0,218.11,172.41
2018,5,18,8,45,46.0,266.5,2.75,16.0,298.5,267.02,210.4
2018,5,18,9,0,71.0,311.0,2.7,16.3,362.0,322.7,253.15
2018,5,18,9,15,131.0,339.5,2.65,16.5,439.5,382.62,299.12
2018,5,18,9,30,191.0,368.0,2.6,16.7,517.0,452.0,351.64
2018,5,18,9,45,315.5,341.5,2.6,16.95,600.0,515.67,400.89
2018,5,18,10,0,440.0,315.0,2.6,17.2,683.0,589.41,457.12
2018,5,18,10,15,640.0,231.0,2.6,17.35,786.0,674.86,523.38
2018,5,18,10,30,840.0,147.0,2.6,17.5,889.0,773.45,596.13
2018,5,18,10,45,860.5,140.0,2.65,17.7,915.0,811.93,621.62
2018,5,18,11,0,881.0,133.0,2.7,17.9,941.0,849.15,646.53
2018,5,18,11,15,802.5,181.0,2.8,17.95,925.0,854.78,650.26
2018,5,18,11,30,724.0,229.0,2.9,18.0,909.0,855.27,650.8
2018,5,18,11,45,781.0,200.5,2.95,18.05,938.0,895.82,678.76
2018,5,18,12,0,838.0,172.0,3.0,18.1,967.0,937.24,706.79
2018,5,18,12,15,775.0,208.5,3.1,18.05,942.5,929.91,702.32
2018,5,18,12,30,712.0,245.0,3.2,18.0,918.0,922.17,698.04
2018,5,18,12,45,618.0,300.0,3.25,18.0,880.0,897.17,679.23
2018,5,18,13,0,524.0,355.0,3.3,18.0,842.0,869.66,657.78
2018,5,18,13,15,478.0,362.5,3.35,17.9,800.5,838.24,635.99
2018,5,18,13,30,432.0,370.0,3.4,17.8,759.0,805.03,612.77
2018,5,18,13,45,453.0,351.5,3.45,17.75,750.0,808.07,616.96
2018,5,18,14,0,474.0,333.0,3.5,17.7,741.0,808.97,619.46
2018,5,18,14,15,539.5,291.5,3.55,17.6,740.5,825.38,634.68
2018,5,18,14,30,605.0,250.0,3.6,17.5,740.0,840.0,648.54
2018,5,18,14,45,567.0,239.5,3.65,17.35,682.5,783.99,609.77
2018,5,18,15,0,529.0,229.0,3.7,17.2,625.0,729.82,572.07
2018,5,18,15,15,442.5,245.5,3.7,17.2,564.0,662.45,521.71
2018,5,18,15,30,356.0,262.0,3.7,17.2,503.0,588.92,466.14
2018,5,18,15,45,348.5,248.0,3.85,16.85,470.5,559.44,446.2
2018,5,18,16,0,341.0,234.0,4.0,16.5,438.0,529.34,425.17
2018,5,18,16,15,364.0,208.5,4.05,16.25,410.0,508.79,411.69
2018,5,18,16,30,387.0,183.0,4.1,16.0,382.0,494.48,402.48
2018,5,18,16,45,395.5,160.5,4.2,15.7,345.5,461.9,378.61
2018,5,18,17,0,404.0,138.0,4.3,15.4,309.0,427.55,352.71
2018,5,18,17,15,397.5,120.0,4.3,15.05,270.0,387.55,321.0
2018,5,18,17,30,391.0,102.0,4.3,14.7,231.0,347.23,288.01
2018,5,18,17,45,420.0,83.5,4.25,14.35,200.5,324.35,268.2
2018,5,18,18,0,449.0,65.0,4.2,14.0,170.0,300.61,246.01
2018,5,18,18,15,354.0,55.0,4.15,13.7,125.5,226.45,181.38
2018,5,18,18,30,259.0,45.0,4.1,13.4,81.0,163.91,126.1
2018,5,18,18,45,174.0,32.0,4.0,13.1,52.0,110.37,74.09
2018,5,18,19,0,89.0,19.0,3.9,12.8,23.0,53.94,0.0
2018,5,18,19,15,44.5,9.5,3.9,12.6,11.5,19.82,0.0
2018,5,18,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,45,2.5,2.0,4.3,11.15,2.0,0.0,0.0
2018,5,19,5,0,5.0,4.0,4.3,11.2,4.0,3.93,0.0
2018,5,19,5,15,67.5,19.5,4.35,11.35,25.5,16.39,0.0
2018,5,19,5,30,130.0,35.0,4.4,11.5,47.0,28.85,17.51
2018,5,19,5,45,164.0,50.0,4.4,11.7,74.5,40.58,29.9
2018,5,19,6,0,198.0,65.0,4.4,11.9,102.0,51.92,40.66
2018,5,19,6,15,230.5,81.5,4.45,12.2,137.0,63.94,51.77
2018,5,19,6,30,263.0,98.0,4.5,12.5,172.0,86.29,62.53
2018,5,19,6,45,179.5,122.5,4.55,12.75,177.5,118.45,88.41
2018,5,19,7,0,96.0,147.0,4.6,13.0,183.0,138.26,107.55
2018,5,19,7,15,78.5,167.0,4.55,13.3,199.5,162.87,128.53
2018,5,19,7,30,61.0,187.0,4.5,13.6,216.0,181.56,144.45
2018,5,19,7,45,107.5,214.5,4.5,13.95,272.0,218.04,172.75
2018,5,19,8,0,154.0,242.0,4.5,14.3,328.0,263.78,208.82
2018,5,19,8,15,175.0,264.0,4.5,14.55,370.0,300.14,237.89
2018,5,19,8,30,196.0,286.0,4.5,14.8,412.0,338.58,268.44
2018,5,19,8,45,375.5,254.5,4.45,15.1,516.0,403.29,319.68
2018,5,19,9,0,555.0,223.0,4.4,15.4,620.0,483.77,383.74
2018,5,19,9,15,565.5,233.0,4.45,15.65,656.5,525.24,416.57
2018,5,19,9,30,576.0,243.0,4.5,15.9,693.0,566.93,449.07
2018,5,19,9,45,481.5,298.0,4.5,16.1,685.0,581.42,458.4
2018,5,19,10,0,387.0,353.0,4.5,16.3,677.0,590.55,462.97
2018,5,19,10,15,584.5,269.5,4.55,16.45,777.0,671.06,527.82
2018,5,19,10,30,782.0,186.0,4.6,16.6,877.0,767.0,602.84
2018,5,19,10,45,825.5,168.0,4.65,16.75,912.5,811.73,634.27
2018,5,19,11,0,869.0,150.0,4.7,16.9,948.0,856.08,665.32
2018,5,19,11,15,869.5,152.5,4.7,16.9,960.5,883.81,684.4
2018,5,19,11,30,870.0,155.0,4.7,16.9,973.0,909.29,701.95
2018,5,19,11,45,867.0,158.5,4.75,16.95,977.5,930.22,716.55
2018,5,19,12,0,864.0,162.0,4.8,17.0,982.0,952.08,731.88
2018,5,19,12,15,865.5,160.5,4.8,16.95,981.0,963.85,740.11
2018,5,19,12,30,867.0,159.0,4.8,16.9,980.0,976.49,749.11
2018,5,19,12,45,867.5,157.0,4.85,16.9,971.5,985.01,755.6
2018,5,19,13,0,868.0,155.0,4.9,16.9,963.0,990.77,760.31
2018,5,19,13,15,864.0,154.5,4.9,16.85,946.5,990.87,760.96
2018,5,19,13,30,860.0,154.0,4.9,16.8,930.0,993.68,763.68
2018,5,19,13,45,846.0,156.0,4.9,16.75,903.0,981.4,755.95
2018,5,19,14,0,832.0,158.0,4.9,16.7,876.0,966.47,746.56
2018,5,19,14,15,828.5,154.5,4.9,16.55,848.0,953.13,738.67
2018,5,19,14,30,825.0,151.0,4.9,16.4,820.0,937.12,728.95
2018,5,19,14,45,792.0,157.0,4.95,16.3,776.0,901.67,705.59
2018,5,19,15,0,759.0,163.0,5.0,16.2,732.0,868.6,683.86
2018,5,19,15,15,755.5,154.5,5.0,16.2,694.5,841.05,665.43
2018,5,19,15,30,752.0,146.0,5.0,16.2,657.0,811.3,645.28
2018,5,19,15,45,704.5,145.0,5.0,15.9,598.0,751.79,603.5
2018,5,19,16,0,657.0,144.0,5.0,15.6,539.0,693.01,561.64
2018,5,19,16,15,630.0,136.0,4.95,15.3,489.0,643.16,524.97
2018,5,19,16,30,603.0,128.0,4.9,15.0,439.0,593.5,487.56
2018,5,19,16,45,568.5,124.0,4.9,14.7,393.0,543.54,449.05
2018,5,19,17,0,534.0,120.0,4.9,14.4,347.0,491.37,407.96
2018,5,19,17,15,508.5,113.0,4.85,14.05,306.5,447.11,372.25
2018,5,19,17,30,483.0,106.0,4.8,13.7,266.0,404.14,336.53
2018,5,19,17,45,421.5,96.5,4.8,13.35,219.0,341.16,283.25
2018,5,19,18,0,360.0,87.0,4.8,13.0,172.0,283.21,232.93
2018,5,19,18,15,281.0,72.5,4.7,12.75,129.0,217.37,175.22
2018,5,19,18,30,202.0,58.0,4.6,12.5,86.0,154.06,119.46
2018,5,19,18,45,123.0,39.5,4.5,12.25,54.5,98.82,67.62
2018,5,19,19,0,44.0,21.0,4.4,12.0,23.0,38.59,0.0
2018,5,19,19,15,22.0,10.5,4.35,11.95,11.5,15.54,0.0
2018,5,19,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,20,4,45,2.5,3.0,4.2,11.15,3.0,0.0,0.0
2018,5,20,5,0,5.0,6.0,4.2,11.2,6.0,5.9,0.0
2018,5,20,5,15,41.0,19.5,4.25,11.35,23.0,17.23,0.0
2018,5,20,5,30,77.0,33.0,4.3,11.5,40.0,27.31,16.5
2018,5,20,5,45,117.5,49.5,4.3,11.65,68.0,40.18,29.62
2018,5,20,6,0,158.0,66.0,4.3,11.8,96.0,52.63,41.34
2018,5,20,6,15,197.0,84.0,4.3,11.95,132.5,65.72,53.42
2018,5,20,6,30,236.0,102.0,4.3,12.1,169.0,89.02,65.29
2018,5,20,6,45,279.5,118.0,4.3,12.25,213.0,119.12,85.09
2018,5,20,7,0,323.0,134.0,4.3,12.4,257.0,153.64,110.63
2018,5,20,7,15,331.5,154.0,4.25,12.5,296.0,189.48,140.44
2018,5,20,7,30,340.0,174.0,4.2,12.6,335.0,226.38,171.94
2018,5,20,7,45,396.5,182.0,4.15,12.7,389.5,263.13,202.23
2018,5,20,8,0,453.0,190.0,4.1,12.8,444.0,309.85,241.16
2018,5,20,8,15,440.5,213.0,4.1,13.0,477.5,348.79,274.77
2018,5,20,8,30,428.0,236.0,4.1,13.2,511.0,386.46,306.5
2018,5,20,8,45,456.5,244.0,4.05,13.4,555.5,429.06,341.26
2018,5,20,9,0,485.0,252.0,4.0,13.6,600.0,473.9,377.24
2018,5,20,9,15,501.5,262.0,4.0,13.95,639.0,515.8,410.15
2018,5,20,9,30,518.0,272.0,4.0,14.3,678.0,558.55,443.07
2018,5,20,9,45,606.5,243.0,3.95,14.6,738.0,612.46,485.32
2018,5,20,10,0,695.0,214.0,3.9,14.9,798.0,672.55,531.57
2018,5,20,10,15,765.5,184.5,3.95,15.2,846.5,725.62,572.07
2018,5,20,10,30,836.0,155.0,4.0,15.5,895.0,779.94,611.68
2018,5,20,10,45,777.0,198.5,4.0,15.8,898.5,802.87,626.61
2018,5,20,11,0,718.0,242.0,4.0,16.1,902.0,820.82,637.3
2018,5,20,11,15,699.0,259.0,4.05,16.3,909.0,843.3,652.35
2018,5,20,11,30,680.0,276.0,4.1,16.5,916.0,863.19,665.38
2018,5,20,11,45,615.5,316.5,4.15,16.65,898.5,862.13,662.29
2018,5,20,12,0,551.0,357.0,4.2,16.8,881.0,858.76,657.59
2018,5,20,12,15,529.5,368.5,4.25,16.85,871.0,862.63,659.87
2018,5,20,12,30,508.0,380.0,4.3,16.9,861.0,864.37,660.62
2018,5,20,12,45,520.0,365.0,4.4,16.9,853.5,869.83,666.06
2018,5,20,13,0,532.0,350.0,4.5,16.9,846.0,873.4,670.22
2018,5,20,13,15,536.5,339.5,4.55,16.75,832.0,872.28,670.92
2018,5,20,13,30,541.0,329.0,4.6,16.6,818.0,869.11,670.27
2018,5,20,13,45,427.0,359.0,4.7,16.4,738.5,791.75,613.36
2018,5,20,14,0,313.0,389.0,4.8,16.2,659.0,708.16,551.08
2018,5,20,14,15,335.0,361.5,4.85,16.0,641.5,699.68,547.73
2018,5,20,14,30,357.0,334.0,4.9,15.8,624.0,689.14,542.49
2018,5,20,14,45,458.5,287.0,4.9,15.55,642.5,736.73,582.45
2018,5,20,15,0,560.0,240.0,4.9,15.3,661.0,770.65,612.08
2018,5,20,15,15,510.5,241.5,4.9,15.3,609.0,718.53,573.1
2018,5,20,15,30,461.0,243.0,4.9,15.3,557.0,667.15,534.62
2018,5,20,15,45,471.5,221.0,4.9,14.95,523.5,640.71,517.17
2018,5,20,16,0,482.0,199.0,4.9,14.6,490.0,612.07,497.63
2018,5,20,16,15,546.0,166.5,4.85,14.45,470.0,610.03,499.0
2018,5,20,16,30,610.0,134.0,4.8,14.3,450.0,606.03,498.32
2018,5,20,16,45,585.5,122.5,4.8,14.15,400.5,554.41,458.47
2018,5,20,17,0,561.0,111.0,4.8,14.0,351.0,503.3,418.3
2018,5,20,17,15,529.0,103.5,4.7,13.85,306.5,452.79,377.2
2018,5,20,17,30,497.0,96.0,4.6,13.7,262.0,401.05,334.14
2018,5,20,17,45,441.5,88.5,4.55,13.5,217.5,342.79,284.52
2018,5,20,18,0,386.0,81.0,4.5,13.3,173.0,289.02,237.49
2018,5,20,18,15,304.5,68.0,4.4,13.05,130.0,222.45,179.2
2018,5,20,18,30,223.0,55.0,4.3,12.8,87.0,163.52,126.99
2018,5,20,18,45,137.0,38.0,4.2,12.5,55.5,100.81,69.7
2018,5,20,19,0,51.0,21.0,4.1,12.2,24.0,43.36,0.0
2018,5,20,19,15,25.5,10.5,3.95,12.05,12.0,16.42,0.0
2018,5,20,19,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,4,45,9.0,3.5,1.85,10.55,3.5,0.0,0.0
2018,5,21,5,0,18.0,7.0,1.8,10.7,7.0,6.88,0.0
2018,5,21,5,15,95.0,22.5,1.75,11.05,30.5,18.78,0.0
2018,5,21,5,30,172.0,38.0,1.7,11.4,54.0,29.76,18.75
2018,5,21,5,45,266.0,51.0,1.7,11.75,93.5,38.93,28.58
2018,5,21,6,0,360.0,64.0,1.7,12.1,133.0,47.64,36.91
2018,5,21,6,15,428.5,74.0,1.6,12.45,179.5,53.55,42.49
2018,5,21,6,30,497.0,84.0,1.5,12.8,226.0,80.14,51.04
2018,5,21,6,45,546.5,90.5,1.4,13.2,275.5,114.69,70.13
2018,5,21,7,0,596.0,97.0,1.3,13.6,325.0,154.56,98.46
2018,5,21,7,15,631.0,103.5,1.25,14.0,375.5,196.95,132.66
2018,5,21,7,30,666.0,110.0,1.2,14.4,426.0,242.96,171.49
2018,5,21,7,45,693.0,114.5,1.2,14.85,475.0,288.45,210.75
2018,5,21,8,0,720.0,119.0,1.2,15.3,524.0,336.44,251.79
2018,5,21,8,15,741.0,123.0,1.3,15.75,571.0,384.04,292.23
2018,5,21,8,30,762.0,127.0,1.4,16.2,618.0,436.35,335.34
2018,5,21,8,45,778.0,130.5,1.45,16.65,661.0,483.75,373.58
2018,5,21,9,0,794.0,134.0,1.5,17.1,704.0,531.8,411.29
2018,5,21,9,15,810.0,134.5,1.6,17.45,743.5,577.58,446.81
2018,5,21,9,30,826.0,135.0,1.7,17.8,783.0,623.57,481.66
2018,5,21,9,45,840.0,134.5,1.8,18.15,817.5,667.33,514.18
2018,5,21,10,0,854.0,134.0,1.9,18.5,852.0,712.19,546.77
2018,5,21,10,15,861.0,136.0,2.0,18.7,879.5,751.66,574.38
2018,5,21,10,30,868.0,138.0,2.1,18.9,907.0,789.76,600.17
2018,5,21,10,45,872.5,139.0,2.2,19.1,927.0,823.44,622.77
2018,5,21,11,0,877.0,140.0,2.3,19.3,947.0,855.26,644.05
2018,5,21,11,15,879.5,141.0,2.4,19.4,960.0,883.41,663.04
2018,5,21,11,30,882.0,142.0,2.5,19.5,973.0,909.35,680.56
2018,5,21,11,45,883.0,142.0,2.65,19.55,978.0,930.7,695.6
2018,5,21,12,0,884.0,142.0,2.8,19.6,983.0,949.58,709.07
2018,5,21,12,15,882.0,142.5,2.9,19.6,980.5,963.59,719.1
2018,5,21,12,30,880.0,143.0,3.0,19.6,978.0,974.9,727.46
2018,5,21,12,45,876.0,143.5,3.15,19.55,968.0,981.56,733.38
2018,5,21,13,0,872.0,144.0,3.3,19.5,958.0,985.4,737.53
2018,5,21,13,15,868.5,143.0,3.45,19.4,941.5,985.4,739.34
2018,5,21,13,30,865.0,142.0,3.6,19.3,925.0,982.56,739.34
2018,5,21,13,45,860.0,139.5,3.7,19.15,901.0,973.93,735.31
2018,5,21,14,0,855.0,137.0,3.8,19.0,877.0,962.52,729.49
2018,5,21,14,15,848.0,134.5,3.9,18.8,847.0,946.51,720.69
2018,5,21,14,30,841.0,132.0,4.0,18.6,817.0,933.48,714.0
2018,5,21,14,45,831.5,129.5,4.1,18.4,781.5,910.15,700.11
2018,5,21,15,0,822.0,127.0,4.2,18.2,746.0,884.52,684.59
2018,5,21,15,15,808.0,124.0,4.2,18.2,704.5,852.27,663.27
2018,5,21,15,30,794.0,121.0,4.2,18.2,663.0,818.26,640.61
2018,5,21,15,45,684.0,146.0,4.25,17.65,590.5,737.84,585.14
2018,5,21,16,0,574.0,171.0,4.3,17.1,518.0,658.3,527.39
2018,5,21,16,15,429.5,189.5,4.3,16.75,437.0,547.88,442.44
2018,5,21,16,30,285.0,208.0,4.3,16.4,356.0,441.59,358.42
2018,5,21,16,45,309.0,181.5,4.3,16.05,327.0,419.21,343.01
2018,5,21,17,0,333.0,155.0,4.3,15.7,298.0,394.04,324.51
2018,5,21,17,15,353.5,131.0,4.3,15.3,265.5,375.2,310.19
2018,5,21,17,30,374.0,107.0,4.3,14.9,233.0,345.25,286.16
2018,5,21,17,45,362.0,90.5,4.25,14.5,195.5,304.46,251.73
2018,5,21,18,0,350.0,74.0,4.2,14.1,158.0,264.13,216.48
2018,5,21,18,15,295.5,61.0,4.15,13.8,120.5,210.49,169.13
2018,5,21,18,30,241.0,48.0,4.1,13.5,83.0,161.88,125.41
2018,5,21,18,45,156.5,33.5,4.05,13.15,53.0,106.76,74.53
2018,5,21,19,0,72.0,19.0,4.0,12.8,23.0,46.6,0.0
2018,5,21,19,15,36.0,9.5,3.95,12.65,11.5,18.01,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.5,2.8,11.05,1.5,0.0,0.0
2018,5,22,5,0,4.0,3.0,2.8,11.1,3.0,2.95,0.0
2018,5,22,5,15,2.0,7.0,2.8,11.3,7.0,6.75,0.0
2018,5,22,5,30,0.0,11.0,2.8,11.5,11.0,10.6,3.1
2018,5,22,5,45,23.5,20.0,2.8,11.7,24.5,18.59,10.74
2018,5,22,6,0,47.0,29.0,2.8,11.9,38.0,26.52,18.12
2018,5,22,6,15,23.5,39.5,2.8,12.1,44.0,38.1,28.71
2018,5,22,6,30,0.0,50.0,2.8,12.3,50.0,48.3,35.96
2018,5,22,6,45,0.0,68.0,2.75,12.5,68.0,65.65,50.74
2018,5,22,7,0,0.0,86.0,2.7,12.7,86.0,82.4,64.79
2018,5,22,7,15,0.0,103.0,2.7,12.9,103.0,98.29,77.91
2018,5,22,7,30,0.0,120.0,2.7,13.1,120.0,114.23,90.89
2018,5,22,7,45,0.0,125.5,2.7,13.3,125.5,119.78,95.1
2018,5,22,8,0,0.0,131.0,2.7,13.5,131.0,125.27,99.23
2018,5,22,8,15,1.5,152.0,2.7,13.7,153.0,145.58,115.46
2018,5,22,8,30,3.0,173.0,2.7,13.9,175.0,166.09,131.68
2018,5,22,8,45,7.0,198.0,2.7,14.1,203.0,191.67,151.82
2018,5,22,9,0,11.0,223.0,2.7,14.3,231.0,217.69,172.13
2018,5,22,9,15,20.0,262.0,2.75,14.5,277.5,259.87,205.07
2018,5,22,9,30,29.0,301.0,2.8,14.7,324.0,298.88,235.1
2018,5,22,9,45,34.0,324.5,2.85,14.9,352.5,326.14,255.69
2018,5,22,10,0,39.0,348.0,2.9,15.1,381.0,353.98,276.62
2018,5,22,10,15,55.0,378.0,2.95,15.25,426.0,396.32,308.74
2018,5,22,10,30,71.0,408.0,3.0,15.4,471.0,440.07,341.56
2018,5,22,10,45,78.0,421.0,3.05,15.55,491.5,462.21,357.77
2018,5,22,11,0,85.0,434.0,3.1,15.7,512.0,484.77,374.33
2018,5,22,11,15,73.0,427.0,3.1,15.85,495.0,472.57,364.48
2018,5,22,11,30,61.0,420.0,3.1,16.0,478.0,459.39,354.06
2018,5,22,11,45,142.0,383.5,3.15,16.1,518.5,501.87,388.92
2018,5,22,12,0,223.0,347.0,3.2,16.2,559.0,547.52,425.66
2018,5,22,12,15,127.0,357.5,3.2,16.25,478.0,472.42,366.4
2018,5,22,12,30,31.0,368.0,3.2,16.3,397.0,392.15,302.64
2018,5,22,12,45,24.5,339.0,3.25,16.3,362.0,358.91,277.81
2018,5,22,13,0,18.0,310.0,3.3,16.3,327.0,320.48,248.62
2018,5,22,13,15,17.0,298.5,3.3,16.3,314.0,308.72,239.87
2018,5,22,13,30,16.0,287.0,3.3,16.3,301.0,296.83,230.93
2018,5,22,13,45,15.0,274.5,3.3,16.25,287.5,283.83,221.17
2018,5,22,14,0,14.0,262.0,3.3,16.2,274.0,270.72,211.31
2018,5,22,14,15,12.5,247.0,3.35,16.1,257.5,254.55,199.08
2018,5,22,14,30,11.0,232.0,3.4,16.0,241.0,238.32,186.75
2018,5,22,14,45,8.0,209.5,3.4,15.9,216.0,213.13,167.18
2018,5,22,15,0,5.0,187.0,3.4,15.8,191.0,187.95,147.48
2018,5,22,15,15,3.5,175.0,3.4,15.8,177.5,174.73,137.2
2018,5,22,15,30,2.0,163.0,3.4,15.8,164.0,161.54,126.88
2018,5,22,15,45,3.0,166.5,3.4,15.45,168.0,166.21,131.23
2018,5,22,16,0,4.0,170.0,3.4,15.1,172.0,171.0,135.7
2018,5,22,16,15,11.5,173.0,3.4,14.85,179.0,180.42,144.18
2018,5,22,16,30,19.0,176.0,3.4,14.6,186.0,189.68,152.55
2018,5,22,16,45,53.5,171.5,3.45,14.4,195.5,216.07,175.73
2018,5,22,17,0,88.0,167.0,3.5,14.2,205.0,233.71,191.5
2018,5,22,17,15,154.0,145.5,3.5,13.85,201.5,255.22,210.94
2018,5,22,17,30,220.0,124.0,3.5,13.5,198.0,270.5,224.43
2018,5,22,17,45,219.0,104.5,3.45,13.2,168.0,239.29,197.98
2018,5,22,18,0,218.0,85.0,3.4,12.9,138.0,207.67,170.39
2018,5,22,18,15,173.0,68.0,3.35,12.65,104.0,159.94,128.51
2018,5,22,18,30,128.0,51.0,3.3,12.4,70.0,116.13,89.72
2018,5,22,18,45,78.5,34.5,3.25,12.1,45.0,75.47,52.44
2018,5,22,19,0,29.0,18.0,3.2,11.8,20.0,29.89,0.0
2018,5,22,19,15,14.5,9.0,3.15,11.7,10.0,12.37,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.2,11.55,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.2,11.6,1.0,0.98,0.0
2018,5,23,5,15,0.0,3.0,2.3,11.75,3.0,2.89,0.0
2018,5,23,5,30,0.0,5.0,2.4,11.9,5.0,4.82,0.0
2018,5,23,5,45,14.5,9.0,2.45,12.05,12.0,8.6,1.94
2018,5,23,6,0,29.0,13.0,2.5,12.2,19.0,10.93,4.15
2018,5,23,6,15,14.5,18.0,2.5,12.3,21.0,16.74,9.47
2018,5,23,6,30,0.0,23.0,2.5,12.4,23.0,22.19,13.52
2018,5,23,6,45,0.0,39.5,2.5,12.55,39.5,38.14,27.22
2018,5,23,7,0,0.0,56.0,2.5,12.7,56.0,54.11,40.78
2018,5,23,7,15,0.0,77.0,2.55,12.85,77.0,74.46,57.86
2018,5,23,7,30,0.0,98.0,2.6,13.0,98.0,94.2,74.19
2018,5,23,7,45,0.0,106.0,2.65,13.15,106.0,101.88,80.28
2018,5,23,8,0,0.0,114.0,2.7,13.3,114.0,109.56,86.32
2018,5,23,8,15,2.5,146.0,2.8,13.5,147.5,140.45,111.37
2018,5,23,8,30,5.0,178.0,2.9,13.7,181.0,171.56,136.25
2018,5,23,8,45,4.0,174.0,2.95,13.9,176.5,168.11,132.97
2018,5,23,9,0,3.0,170.0,3.0,14.1,172.0,164.41,129.59
2018,5,23,9,15,4.5,181.5,3.05,14.3,185.0,176.46,138.95
2018,5,23,9,30,6.0,193.0,3.1,14.5,198.0,188.67,148.37
2018,5,23,9,45,7.5,203.0,3.2,14.7,209.5,199.63,156.78
2018,5,23,10,0,9.0,213.0,3.3,14.9,221.0,210.72,165.28
2018,5,23,10,15,9.5,214.5,3.3,15.0,223.0,213.16,166.94
2018,5,23,10,30,10.0,216.0,3.3,15.1,225.0,215.6,168.65
