Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,45,11.0,228.5,3.35,15.2,238.5,228.95,178.98
2018,5,23,11,0,12.0,241.0,3.4,15.3,252.0,242.41,189.34
2018,5,23,11,15,12.5,247.5,3.4,15.35,259.0,249.77,194.94
2018,5,23,11,30,13.0,254.0,3.4,15.4,266.0,257.15,200.58
2018,5,23,11,45,13.0,250.5,3.4,15.4,262.5,254.44,198.4
2018,5,23,12,0,13.0,247.0,3.4,15.4,259.0,251.65,196.23
2018,5,23,12,15,14.5,263.5,3.4,15.45,277.0,269.68,210.28
2018,5,23,12,30,16.0,280.0,3.4,15.5,295.0,287.82,224.32
2018,5,23,12,45,17.5,293.0,3.4,15.5,309.5,302.62,235.82
2018,5,23,13,0,19.0,306.0,3.4,15.5,324.0,317.5,247.38
2018,5,23,13,15,21.5,318.5,3.4,15.45,338.5,332.93,259.48
2018,5,23,13,30,24.0,331.0,3.4,15.4,353.0,354.7,276.42
2018,5,23,13,45,22.5,315.0,3.4,15.4,335.0,331.57,258.88
2018,5,23,14,0,21.0,299.0,3.4,15.4,317.0,314.56,246.1
2018,5,23,14,15,17.5,275.0,3.45,15.3,289.5,287.45,225.47
2018,5,23,14,30,14.0,251.0,3.5,15.2,262.0,260.27,204.62
2018,5,23,14,45,13.0,243.0,3.55,15.05,253.0,251.54,198.27
2018,5,23,15,0,12.0,235.0,3.6,14.9,244.0,242.82,191.87
2018,5,23,15,15,11.0,220.0,3.6,14.9,228.0,226.96,179.68
2018,5,23,15,30,10.0,205.0,3.6,14.9,212.0,211.08,167.42
2018,5,23,15,45,26.0,219.5,3.65,14.55,236.0,246.92,197.47
2018,5,23,16,0,42.0,234.0,3.7,14.2,260.0,276.28,222.23
2018,5,23,16,15,91.0,225.5,3.7,13.95,275.0,304.9,247.56
2018,5,23,16,30,140.0,217.0,3.7,13.7,290.0,338.46,276.57
2018,5,23,16,45,184.0,192.5,3.65,13.4,278.5,338.01,278.23
2018,5,23,17,0,228.0,168.0,3.6,13.1,267.0,341.61,282.78
2018,5,23,17,15,263.5,143.0,3.55,12.85,243.5,326.89,271.88
2018,5,23,17,30,299.0,118.0,3.5,12.6,220.0,308.43,257.19
2018,5,23,17,45,291.5,100.0,3.45,12.3,185.5,272.02,226.29
2018,5,23,18,0,284.0,82.0,3.4,12.0,151.0,243.17,200.58
2018,5,23,18,15,233.0,66.5,3.3,11.75,114.5,184.04,148.88
2018,5,23,18,30,182.0,51.0,3.2,11.5,78.0,136.91,106.79
2018,5,23,18,45,118.5,35.5,3.05,11.2,50.5,90.27,64.06
2018,5,23,19,0,55.0,20.0,2.9,10.9,23.0,43.51,0.0
2018,5,23,19,15,27.5,10.0,2.9,10.85,11.5,16.55,0.0
2018,5,23,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,10.2,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,10.3,1.0,0.98,0.0
2018,5,24,5,15,0.0,3.0,2.0,10.55,3.0,2.89,0.0
2018,5,24,5,30,0.0,5.0,2.0,10.8,5.0,4.82,0.0
2018,5,24,5,45,0.0,7.5,2.05,11.05,7.5,7.23,0.75
2018,5,24,6,0,0.0,10.0,2.1,11.3,10.0,9.64,3.03
2018,5,24,6,15,0.0,20.0,2.1,11.5,20.0,19.29,11.83
2018,5,24,6,30,0.0,30.0,2.1,11.7,30.0,28.95,19.42
2018,5,24,6,45,0.0,60.0,2.05,11.9,60.0,57.98,44.33
2018,5,24,7,0,0.0,90.0,2.0,12.1,90.0,86.03,68.01
2018,5,24,7,15,0.0,102.0,2.05,12.35,102.0,97.42,77.3
2018,5,24,7,30,0.0,114.0,2.1,12.6,114.0,108.84,86.5
2018,5,24,7,45,0.0,124.5,2.1,12.85,124.5,118.9,94.46
2018,5,24,8,0,0.0,135.0,2.1,13.1,135.0,128.97,102.34
2018,5,24,8,15,1.0,152.0,2.1,13.4,152.5,145.42,115.34
2018,5,24,8,30,2.0,169.0,2.1,13.7,170.0,162.01,128.31
2018,5,24,8,45,4.5,186.0,2.15,14.0,189.0,179.47,141.88
2018,5,24,9,0,7.0,203.0,2.2,14.3,208.0,197.2,155.58
2018,5,24,9,15,7.5,206.5,2.2,14.55,212.0,201.53,158.53
2018,5,24,9,30,8.0,210.0,2.2,14.8,216.0,205.85,161.52
2018,5,24,9,45,11.0,234.0,2.25,15.05,243.0,231.06,181.02
2018,5,24,10,0,14.0,258.0,2.3,15.3,270.0,256.58,200.55
2018,5,24,10,15,23.0,305.0,2.35,15.5,325.0,305.95,238.47
2018,5,24,10,30,32.0,352.0,2.4,15.7,380.0,358.69,278.31
2018,5,24,10,45,25.5,326.0,2.45,15.85,349.0,331.79,257.24
2018,5,24,11,0,19.0,300.0,2.5,16.0,318.0,304.61,236.19
2018,5,24,11,15,16.0,280.5,2.6,16.1,295.5,284.46,220.64
2018,5,24,11,30,13.0,261.0,2.7,16.2,273.0,263.92,204.71
2018,5,24,11,45,12.5,252.5,2.75,16.3,264.0,255.94,198.5
2018,5,24,12,0,12.0,244.0,2.8,16.4,255.0,247.83,192.18
2018,5,24,12,15,25.0,264.0,2.9,16.3,287.5,282.22,219.49
2018,5,24,12,30,38.0,284.0,3.0,16.2,320.0,315.57,245.76
2018,5,24,12,45,71.0,359.0,3.1,16.15,425.5,423.35,328.7
2018,5,24,13,0,104.0,434.0,3.2,16.1,531.0,532.86,410.69
2018,5,24,13,15,102.0,436.0,3.25,15.9,530.0,535.49,412.63
2018,5,24,13,30,100.0,438.0,3.3,15.7,529.0,537.86,414.99
2018,5,24,13,45,110.0,429.5,3.4,15.5,527.0,547.92,423.72
2018,5,24,14,0,120.0,421.0,3.5,15.3,525.0,550.64,427.14
2018,5,24,14,15,99.0,398.0,3.5,15.05,482.0,499.85,389.72
2018,5,24,14,30,78.0,375.0,3.5,14.8,439.0,456.73,357.73
2018,5,24,14,45,67.0,346.5,3.5,14.55,399.5,417.03,328.36
2018,5,24,15,0,56.0,318.0,3.5,14.3,360.0,377.23,298.51
2018,5,24,15,15,36.5,274.5,3.5,14.3,301.5,313.85,249.29
2018,5,24,15,30,17.0,231.0,3.5,14.3,243.0,243.8,193.96
2018,5,24,15,45,14.0,211.0,3.45,13.9,220.5,220.99,176.51
2018,5,24,16,0,11.0,191.0,3.4,13.5,198.0,198.25,158.81
2018,5,24,16,15,15.5,184.5,3.35,13.35,193.0,195.46,157.31
2018,5,24,16,30,20.0,178.0,3.3,13.2,188.0,192.48,155.59
2018,5,24,16,45,136.5,168.0,3.3,13.05,228.0,277.19,228.73
2018,5,24,17,0,253.0,158.0,3.3,12.9,268.0,346.53,287.57
2018,5,24,17,15,321.0,133.0,3.25,12.8,254.5,350.62,291.95
2018,5,24,17,30,389.0,108.0,3.2,12.7,241.0,356.59,297.02
2018,5,24,17,45,341.0,95.0,3.15,12.55,197.5,300.33,249.38
2018,5,24,18,0,293.0,82.0,3.1,12.4,154.0,247.9,204.1
2018,5,24,18,15,242.5,68.5,3.0,12.2,119.0,197.91,160.05
2018,5,24,18,30,192.0,55.0,2.9,12.0,84.0,146.36,114.35
2018,5,24,18,45,119.5,38.5,2.75,11.85,54.5,95.0,68.04
2018,5,24,19,0,47.0,22.0,2.6,11.7,25.0,40.94,3.03
2018,5,24,19,15,23.5,11.0,2.55,11.55,12.5,16.6,0.0
2018,5,24,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.95,11.45,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.9,11.5,1.0,0.98,0.0
2018,5,25,5,15,0.0,3.5,1.95,11.65,3.5,3.37,0.0
2018,5,25,5,30,0.0,6.0,2.0,11.8,6.0,5.78,0.0
2018,5,25,5,45,0.0,10.0,2.05,11.95,10.0,9.64,2.87
2018,5,25,6,0,0.0,14.0,2.1,12.1,14.0,13.5,6.47
2018,5,25,6,15,1.5,33.0,2.15,12.2,33.5,31.85,23.12
2018,5,25,6,30,3.0,52.0,2.2,12.3,53.0,50.37,37.66
2018,5,25,6,45,3.0,68.0,2.2,12.45,69.0,65.96,50.89
2018,5,25,7,0,3.0,84.0,2.2,12.6,85.0,81.06,63.53
2018,5,25,7,15,1.5,88.5,2.15,12.8,89.0,85.44,67.03
2018,5,25,7,30,0.0,93.0,2.1,13.0,93.0,89.6,70.29
2018,5,25,7,45,0.0,77.5,2.1,13.2,77.5,74.95,57.74
2018,5,25,8,0,0.0,62.0,2.1,13.4,62.0,59.95,44.96
2018,5,25,8,15,0.5,95.5,2.1,13.6,96.0,92.55,71.9
2018,5,25,8,30,1.0,129.0,2.1,13.8,130.0,124.43,97.78
2018,5,25,8,45,2.5,154.0,2.05,13.95,156.0,148.81,117.22
2018,5,25,9,0,4.0,179.0,2.0,14.1,182.0,173.35,136.58
2018,5,25,9,15,3.0,164.0,2.05,14.25,166.5,159.19,124.81
2018,5,25,9,30,2.0,149.0,2.1,14.4,151.0,144.71,112.91
2018,5,25,9,45,2.5,150.5,2.1,14.55,153.0,146.68,114.27
2018,5,25,10,0,3.0,152.0,2.1,14.7,155.0,148.67,115.64
2018,5,25,10,15,2.5,146.5,2.1,14.8,149.0,143.27,111.11
2018,5,25,10,30,2.0,141.0,2.1,14.9,143.0,137.8,106.56
2018,5,25,10,45,1.0,123.0,2.15,15.05,124.0,119.83,91.99
2018,5,25,11,0,0.0,105.0,2.2,15.2,105.0,101.72,77.3
2018,5,25,11,15,2.0,133.5,2.2,15.25,135.5,131.0,100.84
2018,5,25,11,30,4.0,162.0,2.2,15.3,166.0,160.45,124.23
2018,5,25,11,45,9.0,211.0,2.2,15.4,219.5,212.62,165.34
2018,5,25,12,0,14.0,260.0,2.2,15.5,273.0,265.22,206.11
2018,5,25,12,15,22.0,302.5,2.25,15.55,323.5,317.28,246.13
2018,5,25,12,30,30.0,345.0,2.3,15.6,374.0,368.44,284.97
2018,5,25,12,45,39.5,376.0,2.35,15.6,413.5,410.27,316.58
2018,5,25,13,0,49.0,407.0,2.4,15.6,453.0,452.65,348.39
2018,5,25,13,15,57.0,411.0,2.45,15.55,463.5,466.55,359.17
2018,5,25,13,30,65.0,415.0,2.5,15.5,474.0,480.39,370.1
2018,5,25,13,45,81.5,409.5,2.5,15.45,481.5,492.44,380.07
2018,5,25,14,0,98.0,404.0,2.5,15.4,489.0,504.05,389.77
2018,5,25,14,15,117.0,397.0,2.5,15.35,495.0,524.06,405.72
2018,5,25,14,30,136.0,390.0,2.5,15.3,501.0,535.44,415.38
2018,5,25,14,45,132.0,372.5,2.5,15.2,476.5,513.39,399.82
2018,5,25,15,0,128.0,355.0,2.5,15.1,452.0,490.88,384.03
2018,5,25,15,15,130.0,333.5,2.5,15.1,427.5,468.88,368.64
2018,5,25,15,30,132.0,312.0,2.5,15.1,403.0,446.19,352.61
2018,5,25,15,45,134.5,289.0,2.5,14.85,376.5,421.58,335.31
2018,5,25,16,0,137.0,266.0,2.5,14.6,350.0,396.26,317.26
2018,5,25,16,15,258.0,220.5,2.5,14.4,362.5,444.25,359.37
2018,5,25,16,30,379.0,175.0,2.5,14.2,375.0,483.3,393.49
2018,5,25,16,45,475.0,142.0,2.5,14.05,366.5,499.88,409.01
2018,5,25,17,0,571.0,109.0,2.5,13.9,358.0,511.78,420.27
2018,5,25,17,15,573.0,95.0,2.5,13.7,318.5,474.44,391.05
2018,5,25,17,30,575.0,81.0,2.5,13.5,279.0,435.78,359.95
2018,5,25,17,45,542.0,73.0,2.45,13.3,235.0,384.36,316.93
2018,5,25,18,0,509.0,65.0,2.4,13.1,191.0,335.07,274.22
2018,5,25,18,15,425.0,57.0,2.35,12.95,146.0,265.86,214.13
2018,5,25,18,30,341.0,49.0,2.3,12.8,101.0,203.19,158.7
2018,5,25,18,45,186.0,34.0,2.25,12.6,61.0,117.68,84.98
2018,5,25,19,0,31.0,19.0,2.2,12.4,21.0,31.89,3.92
2018,5,25,19,15,15.5,9.5,2.15,12.3,10.5,13.18,0.0
2018,5,25,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,26,4,45,11.0,3.0,2.75,11.15,3.0,0.0,0.0
2018,5,26,5,0,22.0,6.0,2.8,11.2,6.0,5.9,0.0
2018,5,26,5,15,118.5,19.5,2.85,11.45,30.5,15.19,0.0
2018,5,26,5,30,215.0,33.0,2.9,11.7,55.0,25.33,15.65
2018,5,26,5,45,228.5,37.0,2.95,11.95,72.0,27.39,18.54
2018,5,26,6,0,242.0,41.0,3.0,12.2,89.0,29.41,20.71
2018,5,26,6,15,130.0,42.0,2.95,12.5,68.5,34.01,25.01
2018,5,26,6,30,18.0,43.0,2.9,12.8,48.0,42.34,30.28
2018,5,26,6,45,9.5,72.0,2.85,13.15,74.5,70.2,54.08
2018,5,26,7,0,1.0,101.0,2.8,13.5,101.0,96.01,75.99
2018,5,26,7,15,4.0,126.5,2.7,13.9,128.0,120.05,95.57
2018,5,26,7,30,7.0,152.0,2.6,14.3,155.0,144.49,115.17
2018,5,26,7,45,9.5,170.0,2.5,14.7,175.0,162.58,129.32
2018,5,26,8,0,12.0,188.0,2.4,15.1,195.0,180.97,143.57
2018,5,26,8,15,41.5,227.5,2.3,15.5,254.0,224.52,177.48
2018,5,26,8,30,71.0,267.0,2.2,15.9,313.0,275.04,216.49
2018,5,26,8,45,83.5,296.5,2.1,16.25,354.0,311.85,244.36
2018,5,26,9,0,96.0,326.0,2.0,16.6,395.0,350.0,272.88
2018,5,26,9,15,100.0,342.0,1.9,16.9,417.5,372.79,289.35
2018,5,26,9,30,104.0,358.0,1.8,17.2,440.0,395.87,305.87
2018,5,26,9,45,100.0,375.5,1.75,17.5,457.0,415.34,319.41
2018,5,26,10,0,96.0,393.0,1.7,17.8,474.0,434.46,332.53
2018,5,26,10,15,78.5,397.0,1.7,18.0,464.5,431.11,329.02
2018,5,26,10,30,61.0,401.0,1.7,18.2,455.0,426.3,324.51
2018,5,26,10,45,49.0,391.5,1.7,18.4,435.5,411.94,313.23
2018,5,26,11,0,37.0,382.0,1.7,18.6,416.0,396.47,301.18
2018,5,26,11,15,55.0,406.5,1.8,18.7,458.0,437.98,332.21
2018,5,26,11,30,73.0,431.0,1.9,18.8,500.0,480.67,363.52
2018,5,26,11,45,391.5,327.5,2.0,18.9,701.5,675.42,513.3
2018,5,26,12,0,710.0,224.0,2.1,19.0,903.0,878.09,658.84
2018,5,26,12,15,803.0,180.5,2.2,19.05,947.0,934.19,695.16
2018,5,26,12,30,896.0,137.0,2.3,19.1,991.0,987.72,730.97
2018,5,26,12,45,897.0,135.0,2.45,19.1,983.0,996.81,738.18
2018,5,26,13,0,898.0,133.0,2.6,19.1,975.0,1003.07,744.05
2018,5,26,13,15,892.5,133.0,2.75,19.05,958.0,1002.17,745.43
2018,5,26,13,30,887.0,133.0,2.9,19.0,941.0,998.39,745.01
2018,5,26,13,45,879.5,133.0,3.1,18.9,917.0,989.84,742.01
2018,5,26,14,0,872.0,133.0,3.3,18.8,893.0,978.52,737.13
2018,5,26,14,15,863.5,132.0,3.4,18.65,863.0,962.55,728.48
2018,5,26,14,30,855.0,131.0,3.5,18.5,833.0,944.02,718.1
2018,5,26,14,45,842.5,130.0,3.65,18.35,796.5,924.99,707.68
2018,5,26,15,0,830.0,129.0,3.8,18.2,760.0,898.21,691.74
2018,5,26,15,15,800.5,131.5,3.8,18.2,713.0,858.25,665.19
2018,5,26,15,30,771.0,134.0,3.8,18.2,666.0,817.26,637.74
2018,5,26,15,45,770.5,125.0,3.95,17.8,627.0,787.1,619.45
2018,5,26,16,0,770.0,116.0,4.1,17.4,588.0,754.78,599.18
2018,5,26,16,15,747.0,113.0,4.1,17.15,540.0,712.58,570.35
2018,5,26,16,30,724.0,110.0,4.1,16.9,492.0,667.43,538.87
2018,5,26,16,45,694.5,105.0,4.15,16.65,442.0,615.4,500.59
2018,5,26,17,0,665.0,100.0,4.2,16.4,392.0,564.08,461.56
2018,5,26,17,15,625.0,94.0,4.15,16.0,341.0,506.13,416.17
2018,5,26,17,30,585.0,88.0,4.1,15.6,290.0,450.3,371.2
2018,5,26,17,45,529.5,80.5,4.1,15.25,241.0,386.98,318.74
2018,5,26,18,0,474.0,73.0,4.1,14.9,192.0,327.68,268.09
2018,5,26,18,15,396.5,63.0,3.95,14.5,147.5,259.22,208.76
2018,5,26,18,30,319.0,53.0,3.8,14.1,103.0,200.11,156.4
2018,5,26,18,45,217.0,40.0,3.7,13.75,68.5,136.49,99.5
2018,5,26,19,0,115.0,27.0,3.6,13.4,34.0,72.19,20.55
2018,5,26,19,15,59.0,14.0,3.5,13.2,17.5,28.49,0.0
2018,5,26,19,30,3.0,1.0,3.4,13.0,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,3.25,12.8,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.5,1.45,11.5,5.0,0.0,0.0
2018,5,27,5,0,42.0,9.0,1.4,11.7,10.0,8.85,0.0
2018,5,27,5,15,151.5,23.0,1.4,12.25,37.5,18.11,0.0
2018,5,27,5,30,261.0,37.0,1.4,12.8,65.0,28.61,18.43
2018,5,27,5,45,359.5,46.0,1.4,13.3,106.0,34.89,25.04
2018,5,27,6,0,458.0,55.0,1.4,13.8,147.0,39.83,29.84
2018,5,27,6,15,520.5,62.5,1.4,14.3,194.5,43.15,32.98
2018,5,27,6,30,583.0,70.0,1.4,14.8,242.0,77.05,43.28
2018,5,27,6,45,633.0,74.0,1.4,15.25,293.0,114.21,64.72
2018,5,27,7,0,683.0,78.0,1.4,15.7,344.0,156.61,95.61
2018,5,27,7,15,715.5,82.0,1.45,16.25,395.0,204.0,134.5
2018,5,27,7,30,748.0,86.0,1.5,16.8,446.0,251.24,174.85
2018,5,27,7,45,772.0,89.0,1.5,17.35,495.5,298.3,215.75
2018,5,27,8,0,796.0,92.0,1.5,17.9,545.0,347.5,257.95
2018,5,27,8,15,813.5,94.5,1.5,18.35,591.0,395.7,298.75
2018,5,27,8,30,831.0,97.0,1.5,18.8,637.0,445.01,339.31
2018,5,27,8,45,845.0,99.5,1.55,19.2,680.5,497.17,381.0
2018,5,27,9,0,859.0,102.0,1.6,19.6,724.0,545.81,418.96
2018,5,27,9,15,870.5,103.5,1.65,19.9,763.0,592.24,454.48
2018,5,27,9,30,882.0,105.0,1.7,20.2,802.0,638.34,488.85
2018,5,27,9,45,890.0,106.5,1.75,20.55,835.0,681.63,520.26
2018,5,27,10,0,898.0,108.0,1.8,20.9,868.0,723.9,549.67
2018,5,27,10,15,903.5,108.5,1.9,21.15,894.0,762.23,575.32
2018,5,27,10,30,909.0,109.0,2.0,21.4,920.0,799.0,599.74
2018,5,27,10,45,913.5,110.0,2.05,21.65,940.5,833.7,622.2
2018,5,27,11,0,918.0,111.0,2.1,21.9,961.0,866.47,643.22
2018,5,27,11,15,920.5,111.5,2.2,22.0,974.0,894.98,662.16
2018,5,27,11,30,923.0,112.0,2.3,22.1,987.0,921.18,679.61
2018,5,27,11,45,923.5,112.0,2.4,22.2,992.0,942.68,693.99
2018,5,27,12,0,924.0,112.0,2.5,22.3,997.0,961.58,706.75
2018,5,27,12,15,923.0,112.5,2.55,22.35,995.0,976.88,716.93
2018,5,27,12,30,922.0,113.0,2.6,22.4,993.0,989.4,725.4
2018,5,27,12,45,920.0,112.5,2.7,22.45,983.5,997.12,731.33
2018,5,27,13,0,918.0,112.0,2.8,22.5,974.0,1001.92,735.49
2018,5,27,13,15,915.0,111.5,2.85,22.45,958.0,1002.81,737.07
2018,5,27,13,30,912.0,111.0,2.9,22.4,942.0,1000.74,736.85
2018,5,27,13,45,907.5,109.0,2.9,22.4,918.5,992.74,732.29
2018,5,27,14,0,903.0,107.0,2.9,22.4,895.0,981.82,725.98
2018,5,27,14,15,896.5,105.5,2.9,22.3,865.5,966.7,717.26
2018,5,27,14,30,890.0,104.0,2.9,22.2,836.0,948.87,706.84
2018,5,27,14,45,881.5,102.0,2.9,22.1,800.5,926.07,693.14
2018,5,27,15,0,873.0,100.0,2.9,22.0,765.0,900.87,677.83
2018,5,27,15,15,861.0,98.5,2.9,22.0,724.5,870.88,658.96
2018,5,27,15,30,849.0,97.0,2.9,22.0,684.0,838.97,638.69
2018,5,27,15,45,834.0,94.5,2.85,21.7,639.5,801.73,614.97
2018,5,27,16,0,819.0,92.0,2.8,21.4,595.0,767.96,593.49
2018,5,27,16,15,800.0,88.5,2.8,21.15,547.0,723.9,564.49
2018,5,27,16,30,781.0,85.0,2.8,20.9,499.0,679.14,534.53
2018,5,27,16,45,756.0,81.5,2.75,20.65,449.5,629.77,500.34
2018,5,27,17,0,731.0,78.0,2.7,20.4,400.0,580.65,464.41
2018,5,27,17,15,696.0,73.5,2.7,19.85,349.5,524.74,422.43
2018,5,27,17,30,661.0,69.0,2.7,19.3,299.0,472.79,381.99
2018,5,27,17,45,612.0,64.0,2.65,18.8,250.0,412.67,333.46
2018,5,27,18,0,563.0,59.0,2.6,18.3,201.0,356.03,286.07
2018,5,27,18,15,489.5,52.0,2.5,17.7,155.5,290.06,229.85
2018,5,27,18,30,416.0,45.0,2.4,17.1,110.0,230.38,177.55
2018,5,27,18,45,305.5,35.0,2.3,16.5,74.0,161.36,116.66
2018,5,27,19,0,195.0,25.0,2.2,15.9,38.0,97.66,34.48
2018,5,27,19,15,102.0,13.5,2.15,15.6,20.0,38.9,0.0
2018,5,27,19,30,9.0,2.0,2.1,15.3,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,2.05,15.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.5,1.0,13.3,6.0,0.0,0.0
2018,5,28,5,0,74.0,11.0,1.0,13.4,12.0,10.81,0.0
2018,5,28,5,15,195.0,22.5,1.0,13.85,40.0,18.15,0.85
2018,5,28,5,30,316.0,34.0,1.0,14.3,68.0,26.54,16.65
2018,5,28,5,45,408.0,42.0,1.0,14.75,109.5,31.03,21.55
2018,5,28,6,0,500.0,50.0,1.0,15.2,151.0,35.3,25.68
2018,5,28,6,15,560.5,56.0,0.95,15.7,198.5,37.61,27.9
2018,5,28,6,30,621.0,62.0,0.9,16.2,246.0,73.02,38.23
2018,5,28,6,45,663.0,66.5,0.8,16.75,296.5,111.75,60.88
2018,5,28,7,0,705.0,71.0,0.7,17.3,347.0,157.9,94.88
2018,5,28,7,15,735.5,74.5,0.7,17.95,397.5,202.11,130.85
2018,5,28,7,30,766.0,78.0,0.7,18.6,448.0,249.42,170.77
2018,5,28,7,45,789.0,81.0,0.7,19.25,497.5,297.06,211.45
2018,5,28,8,0,812.0,84.0,0.7,19.9,547.0,346.72,253.15
2018,5,28,8,15,830.0,86.5,0.75,20.45,594.0,399.9,296.84
2018,5,28,8,30,848.0,89.0,0.8,21.0,641.0,449.98,337.08
2018,5,28,8,45,861.5,91.0,0.85,21.6,684.5,498.32,374.86
2018,5,28,9,0,875.0,93.0,0.9,22.2,728.0,546.92,411.65
2018,5,28,9,15,882.5,96.5,0.95,22.65,766.0,593.5,446.09
2018,5,28,9,30,890.0,100.0,1.0,23.1,804.0,639.41,479.08
2018,5,28,9,45,894.5,103.5,1.05,23.55,836.0,682.51,509.24
2018,5,28,10,0,899.0,107.0,1.1,24.0,868.0,724.33,537.16
2018,5,28,10,15,905.0,108.0,1.2,24.3,895.0,763.5,562.7
2018,5,28,10,30,911.0,109.0,1.3,24.6,922.0,801.14,587.05
2018,5,28,10,45,915.5,110.0,1.35,24.95,942.5,835.9,608.66
2018,5,28,11,0,920.0,111.0,1.4,25.3,963.0,868.71,628.86
2018,5,28,11,15,922.5,111.5,1.55,25.5,976.0,897.27,647.85
2018,5,28,11,30,925.0,112.0,1.7,25.7,989.0,923.51,665.36
2018,5,28,11,45,926.5,112.0,1.8,25.85,995.0,945.95,680.0
2018,5,28,12,0,928.0,112.0,1.9,26.0,1001.0,965.83,693.08
2018,5,28,12,15,927.0,112.0,2.0,26.0,999.0,980.71,703.48
2018,5,28,12,30,926.0,112.0,2.1,26.0,997.0,992.79,712.24
2018,5,28,12,45,922.5,112.5,2.25,26.0,987.0,1000.11,718.64
2018,5,28,13,0,919.0,113.0,2.4,26.0,977.0,1004.51,723.28
2018,5,28,13,15,915.0,113.0,2.5,25.9,960.5,1004.97,725.26
2018,5,28,13,30,911.0,113.0,2.6,25.8,944.0,1002.48,725.48
2018,5,28,13,45,905.5,112.0,2.65,25.7,920.5,994.6,721.86
2018,5,28,14,0,900.0,111.0,2.7,25.6,897.0,983.84,716.5
2018,5,28,14,15,893.0,109.5,2.75,25.45,867.0,968.34,708.27
2018,5,28,14,30,886.0,108.0,2.8,25.3,837.0,950.16,698.35
2018,5,28,14,45,876.5,106.5,2.85,25.2,801.5,927.11,685.07
2018,5,28,15,0,867.0,105.0,2.9,25.1,766.0,901.71,670.22
2018,5,28,15,15,855.0,103.0,2.9,25.1,725.5,871.37,651.34
2018,5,28,15,30,843.0,101.0,2.9,25.1,685.0,839.12,631.1
2018,5,28,15,45,828.0,98.0,2.9,24.6,640.5,806.53,611.67
2018,5,28,16,0,813.0,95.0,2.9,24.1,596.0,767.5,587.47
2018,5,28,16,15,794.0,91.5,2.85,23.75,548.0,723.66,558.88
2018,5,28,16,30,775.0,88.0,2.8,23.4,500.0,679.14,529.35
2018,5,28,16,45,749.5,84.5,2.8,23.0,450.5,629.64,495.89
2018,5,28,17,0,724.0,81.0,2.8,22.6,401.0,580.44,460.56
2018,5,28,17,15,690.0,76.5,2.75,22.05,351.0,527.7,421.11
2018,5,28,17,30,656.0,72.0,2.7,21.5,301.0,474.44,380.0
2018,5,28,17,45,607.0,66.0,2.65,20.9,251.5,413.29,331.33
2018,5,28,18,0,558.0,60.0,2.6,20.3,202.0,355.64,283.72
2018,5,28,18,15,485.0,52.5,2.55,19.65,156.5,289.43,227.92
2018,5,28,18,30,412.0,45.0,2.5,19.0,111.0,229.51,175.94
2018,5,28,18,45,294.5,35.0,2.4,18.3,74.0,158.11,114.05
2018,5,28,19,0,177.0,25.0,2.3,17.6,37.0,92.93,36.87
2018,5,28,19,15,93.0,13.5,2.3,17.3,19.5,36.8,0.0
2018,5,28,19,30,9.0,2.0,2.3,17.0,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.35,16.65,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,29,4,45,39.0,5.5,1.85,14.4,6.5,0.0,0.0
2018,5,29,5,0,78.0,11.0,1.9,14.5,13.0,10.81,0.0
2018,5,29,5,15,200.5,23.0,2.0,14.85,41.5,18.57,1.79
2018,5,29,5,30,323.0,35.0,2.1,15.2,70.0,27.45,17.36
2018,5,29,5,45,413.0,43.5,2.15,15.55,112.0,32.35,22.6
2018,5,29,6,0,503.0,52.0,2.2,15.9,154.0,36.99,27.07
2018,5,29,6,15,563.0,58.5,2.2,16.3,202.0,40.4,30.26
2018,5,29,6,30,623.0,65.0,2.2,16.7,250.0,76.44,40.64
2018,5,29,6,45,664.0,69.5,2.2,17.1,300.0,115.17,63.59
2018,5,29,7,0,705.0,74.0,2.2,17.5,350.0,161.41,98.11
2018,5,29,7,15,735.0,78.0,2.2,18.05,401.0,205.94,134.85
2018,5,29,7,30,765.0,82.0,2.2,18.6,452.0,253.53,175.66
2018,5,29,7,45,787.5,85.5,2.25,19.15,501.5,301.4,217.38
2018,5,29,8,0,810.0,89.0,2.3,19.7,551.0,351.25,260.31
2018,5,29,8,15,827.0,91.5,2.3,20.1,597.5,399.86,301.68
2018,5,29,8,30,844.0,94.0,2.3,20.5,644.0,453.4,345.64
2018,5,29,8,45,856.5,97.0,2.35,20.9,687.5,501.98,384.87
2018,5,29,9,0,869.0,100.0,2.4,21.3,731.0,550.73,423.14
2018,5,29,9,15,883.0,100.5,2.45,21.6,771.0,598.06,459.55
2018,5,29,9,30,897.0,101.0,2.5,21.9,811.0,645.26,494.94
2018,5,29,9,45,908.5,100.5,2.55,22.2,845.5,689.55,527.43
2018,5,29,10,0,920.0,100.0,2.6,22.5,880.0,733.06,557.66
2018,5,29,10,15,926.0,101.0,2.65,22.7,907.0,772.95,584.24
2018,5,29,10,30,932.0,102.0,2.7,22.9,934.0,811.27,609.52
2018,5,29,10,45,936.0,103.0,2.8,23.1,954.5,846.25,632.67
2018,5,29,11,0,940.0,104.0,2.9,23.3,975.0,879.22,654.38
2018,5,29,11,15,942.5,104.5,3.0,23.35,988.5,908.27,673.78
2018,5,29,11,30,945.0,105.0,3.1,23.4,1002.0,934.95,691.63
2018,5,29,11,45,946.5,105.5,3.2,23.45,1008.5,958.25,707.27
2018,5,29,12,0,948.0,106.0,3.3,23.5,1015.0,978.94,721.26
2018,5,29,12,15,946.5,107.0,3.4,23.4,1013.5,994.61,732.44
2018,5,29,12,30,945.0,108.0,3.5,23.3,1012.0,1007.42,741.88
2018,5,29,12,45,941.0,109.5,3.65,23.2,1002.5,1015.42,748.64
2018,5,29,13,0,937.0,111.0,3.8,23.1,993.0,1020.45,753.57
2018,5,29,13,15,934.5,111.0,3.9,22.9,977.5,1022.42,756.55
2018,5,29,13,30,932.0,111.0,4.0,22.7,962.0,1021.4,757.68
2018,5,29,13,45,928.0,110.0,4.15,22.5,939.5,1014.9,755.6
2018,5,29,14,0,924.0,109.0,4.3,22.3,917.0,1005.45,751.62
2018,5,29,14,15,918.5,107.0,4.35,22.05,887.5,990.63,743.64
2018,5,29,14,30,913.0,105.0,4.4,21.8,858.0,973.01,733.83
2018,5,29,14,45,904.5,103.5,4.5,21.55,822.5,950.46,721.1
2018,5,29,15,0,896.0,102.0,4.6,21.3,787.0,925.45,706.78
2018,5,29,15,15,884.5,100.5,4.6,21.3,746.0,895.48,687.44
2018,5,29,15,30,873.0,99.0,4.6,21.3,705.0,863.5,666.64
2018,5,29,15,45,859.0,96.5,4.65,20.75,660.0,826.52,643.83
2018,5,29,16,0,845.0,94.0,4.7,20.2,615.0,792.92,623.12
2018,5,29,16,15,826.5,91.0,4.7,19.85,567.0,749.02,593.73
2018,5,29,16,30,808.0,88.0,4.7,19.5,519.0,704.34,563.29
2018,5,29,16,45,781.5,85.0,4.7,19.15,468.0,653.52,527.6
2018,5,29,17,0,755.0,82.0,4.7,18.8,417.0,603.0,490.17
2018,5,29,17,15,718.5,78.0,4.7,18.35,365.0,545.7,445.94
2018,5,29,17,30,682.0,74.0,4.7,17.9,313.0,492.75,403.66
2018,5,29,17,45,610.5,70.5,4.75,17.4,259.0,421.33,345.26
2018,5,29,18,0,539.0,67.0,4.8,16.9,205.0,355.2,289.47
2018,5,29,18,15,436.5,59.5,4.75,16.35,155.5,276.5,222.19
2018,5,29,18,30,334.0,52.0,4.7,15.8,106.0,206.04,161.0
2018,5,29,18,45,237.0,39.0,4.65,15.25,71.0,142.68,104.95
2018,5,29,19,0,140.0,26.0,4.6,14.7,36.0,83.78,36.97
2018,5,29,19,15,75.0,14.0,4.55,14.4,19.0,32.87,0.0
2018,5,29,19,30,10.0,2.0,4.5,14.1,2.0,0.0,0.0
2018,5,29,19,45,5.0,1.0,4.5,13.8,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,4.0,5.15,11.45,4.0,0.0,0.0
2018,5,30,5,0,1.0,8.0,5.2,11.5,8.0,7.86,0.0
2018,5,30,5,15,19.0,22.0,5.25,11.6,24.0,20.42,3.41
2018,5,30,5,30,37.0,36.0,5.3,11.7,40.0,31.46,21.07
2018,5,30,5,45,33.5,53.0,5.3,11.85,58.0,47.58,36.36
2018,5,30,6,0,30.0,70.0,5.3,12.0,76.0,62.04,49.83
2018,5,30,6,15,21.0,75.5,5.35,12.2,80.5,67.94,55.44
2018,5,30,6,30,12.0,81.0,5.4,12.4,85.0,77.08,60.16
2018,5,30,6,45,131.0,110.5,5.45,12.55,161.5,108.65,81.72
2018,5,30,7,0,250.0,140.0,5.5,12.7,238.0,153.28,113.52
2018,5,30,7,15,295.0,159.5,5.5,12.9,291.0,192.24,144.6
2018,5,30,7,30,340.0,179.0,5.5,13.1,344.0,235.78,180.3
2018,5,30,7,45,359.0,195.5,5.55,13.25,386.0,273.75,212.71
2018,5,30,8,0,378.0,212.0,5.6,13.4,428.0,313.57,246.61
2018,5,30,8,15,414.5,221.5,5.55,13.65,476.5,351.72,278.63
2018,5,30,8,30,451.0,231.0,5.5,13.9,525.0,397.48,316.5
2018,5,30,8,45,437.0,254.5,5.5,14.1,555.0,434.2,346.81
2018,5,30,9,0,423.0,278.0,5.5,14.3,585.0,469.43,375.18
2018,5,30,9,15,392.5,304.5,5.5,14.65,601.5,499.76,398.58
2018,5,30,9,30,362.0,331.0,5.5,15.0,618.0,523.54,416.29
2018,5,30,9,45,283.0,356.5,5.5,15.35,586.5,511.86,405.59
2018,5,30,10,0,204.0,382.0,5.5,15.7,555.0,496.96,391.93
2018,5,30,10,15,289.5,376.0,5.5,15.95,630.0,561.36,442.61
2018,5,30,10,30,375.0,370.0,5.5,16.2,705.0,634.38,498.9
2018,5,30,10,45,428.0,368.5,5.5,16.45,759.0,689.1,540.12
2018,5,30,11,0,481.0,367.0,5.5,16.7,813.0,748.01,583.93
2018,5,30,11,15,503.5,358.5,5.55,16.75,831.5,776.13,605.06
2018,5,30,11,30,526.0,350.0,5.6,16.8,850.0,804.01,626.07
2018,5,30,11,45,601.0,309.5,5.65,16.9,884.0,846.85,659.61
2018,5,30,12,0,676.0,269.0,5.7,17.0,918.0,892.08,694.58
2018,5,30,12,15,737.0,237.5,5.7,16.95,944.0,932.57,724.1
2018,5,30,12,30,798.0,206.0,5.7,16.9,970.0,968.92,750.0
2018,5,30,12,45,847.5,174.5,5.75,16.9,979.0,995.42,769.11
2018,5,30,13,0,897.0,143.0,5.8,16.9,988.0,1014.34,782.98
2018,5,30,13,15,895.0,141.5,5.85,16.8,972.5,1015.49,784.8
2018,5,30,13,30,893.0,140.0,5.9,16.7,957.0,1013.75,784.8
2018,5,30,13,45,889.0,139.0,5.9,16.65,935.0,1007.69,781.39
2018,5,30,14,0,885.0,138.0,5.9,16.6,913.0,998.79,776.11
2018,5,30,14,15,877.5,137.0,5.9,16.45,883.5,983.79,766.9
2018,5,30,14,30,870.0,136.0,5.9,16.3,854.0,966.17,755.92
2018,5,30,14,45,859.5,134.0,5.95,16.15,818.0,947.96,744.85
2018,5,30,15,0,849.0,132.0,6.0,16.0,782.0,921.7,727.96
2018,5,30,15,15,836.0,129.5,6.0,16.0,741.0,890.53,706.75
2018,5,30,15,30,823.0,127.0,6.0,16.0,700.0,857.47,684.08
2018,5,30,15,45,802.0,126.0,6.0,15.55,654.0,817.7,657.39
2018,5,30,16,0,781.0,125.0,6.0,15.1,608.0,776.87,629.59
2018,5,30,16,15,752.5,124.0,6.0,14.8,559.0,732.82,598.57
2018,5,30,16,30,724.0,123.0,6.0,14.5,510.0,685.69,564.62
2018,5,30,16,45,687.5,119.5,6.0,14.2,458.0,630.42,522.23
2018,5,30,17,0,651.0,116.0,6.0,13.9,406.0,576.28,479.8
2018,5,30,17,15,604.0,110.5,5.9,13.6,354.0,514.85,430.23
2018,5,30,17,30,557.0,105.0,5.8,13.3,302.0,455.98,381.57
2018,5,30,17,45,491.5,98.0,5.75,12.95,251.5,387.18,323.64
2018,5,30,18,0,426.0,91.0,5.7,12.6,201.0,326.08,270.72
2018,5,30,18,15,345.0,79.0,5.6,12.35,155.5,257.82,210.85
2018,5,30,18,30,264.0,67.0,5.5,12.1,110.0,196.93,156.7
2018,5,30,18,45,170.5,50.0,5.35,11.8,74.0,129.16,96.87
2018,5,30,19,0,77.0,33.0,5.2,11.5,38.0,71.07,34.17
2018,5,30,19,15,39.0,17.5,5.2,11.45,20.0,27.2,0.0
2018,5,30,19,30,1.0,2.0,5.2,11.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.15,11.3,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,4.5,10.75,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,4.5,10.8,12.0,10.81,0.0
2018,5,31,5,15,107.5,27.5,4.5,11.0,38.5,22.82,5.25
2018,5,31,5,30,190.0,44.0,4.5,11.2,65.0,34.31,23.6
2018,5,31,5,45,280.0,56.5,4.55,11.4,105.0,42.89,32.32
2018,5,31,6,0,370.0,69.0,4.6,11.6,145.0,51.06,40.13
2018,5,31,6,15,429.0,79.0,4.6,11.9,190.0,58.73,47.27
2018,5,31,6,30,488.0,89.0,4.6,12.2,235.0,91.86,58.14
2018,5,31,6,45,550.0,94.0,4.6,12.5,287.5,126.45,79.03
2018,5,31,7,0,612.0,99.0,4.6,12.8,340.0,167.35,109.28
2018,5,31,7,15,650.0,103.5,4.55,13.15,391.0,209.47,144.42
2018,5,31,7,30,688.0,108.0,4.5,13.5,442.0,255.48,184.39
2018,5,31,7,45,718.5,111.0,4.45,13.85,492.0,301.7,225.4
2018,5,31,8,0,749.0,114.0,4.4,14.2,542.0,350.73,268.57
2018,5,31,8,15,771.5,116.0,4.35,14.5,589.5,401.49,312.68
2018,5,31,8,30,794.0,118.0,4.3,14.8,637.0,450.49,354.53
2018,5,31,8,45,812.5,120.0,4.25,15.1,681.5,499.0,395.03
2018,5,31,9,0,831.0,122.0,4.2,15.4,726.0,548.34,435.11
2018,5,31,9,15,844.5,123.5,4.25,15.65,765.5,594.98,472.53
2018,5,31,9,30,858.0,125.0,4.3,15.9,805.0,644.01,510.82
2018,5,31,9,45,869.0,125.0,4.3,16.1,838.5,686.96,543.74
2018,5,31,10,0,880.0,125.0,4.3,16.3,872.0,729.17,575.37
2018,5,31,10,15,886.5,126.5,4.35,16.5,899.5,768.51,602.97
2018,5,31,10,30,893.0,128.0,4.4,16.7,927.0,806.42,629.33
2018,5,31,10,45,898.0,129.0,4.45,16.85,947.5,841.07,653.31
2018,5,31,11,0,903.0,130.0,4.5,17.0,968.0,873.86,675.87
2018,5,31,11,15,905.5,130.5,4.55,17.05,981.0,902.06,695.4
2018,5,31,11,30,908.0,131.0,4.6,17.1,994.0,928.01,713.36
2018,5,31,11,45,909.0,132.0,4.6,17.15,1000.5,950.72,728.7
2018,5,31,12,0,910.0,133.0,4.6,17.2,1007.0,970.95,742.34
2018,5,31,12,15,907.0,135.5,4.6,17.25,1005.5,986.3,752.67
2018,5,31,12,30,904.0,138.0,4.6,17.3,1004.0,998.91,761.22
2018,5,31,12,45,897.0,141.0,4.6,17.3,993.5,1005.41,765.82
2018,5,31,13,0,890.0,144.0,4.6,17.3,983.0,1009.05,768.62
2018,5,31,13,15,887.5,142.0,4.6,17.3,966.5,1009.23,769.17
2018,5,31,13,30,885.0,140.0,4.6,17.3,950.0,1006.52,767.89
2018,5,31,13,45,881.0,137.5,4.55,17.3,927.0,998.98,762.97
2018,5,31,14,0,877.0,135.0,4.5,17.3,904.0,988.6,756.23
2018,5,31,14,15,870.5,133.5,4.5,17.2,875.0,974.11,747.51
2018,5,31,14,30,864.0,132.0,4.5,17.1,846.0,956.99,737.05
2018,5,31,14,45,855.5,129.5,4.5,17.0,811.0,940.07,726.81
2018,5,31,15,0,847.0,127.0,4.5,16.9,776.0,915.17,710.96
2018,5,31,15,15,834.5,124.0,4.5,16.9,735.0,883.94,690.35
2018,5,31,15,30,822.0,121.0,4.5,16.9,694.0,850.82,668.3
2018,5,31,15,45,805.5,118.0,4.5,16.6,649.0,812.66,643.18
2018,5,31,16,0,789.0,115.0,4.5,16.3,604.0,773.21,616.83
2018,5,31,16,15,768.5,110.5,4.5,16.1,555.5,727.96,585.54
2018,5,31,16,30,748.0,106.0,4.5,15.9,507.0,684.87,555.41
2018,5,31,16,45,721.0,101.5,4.5,15.65,457.0,634.31,518.59
2018,5,31,17,0,694.0,97.0,4.5,15.4,407.0,584.22,480.32
2018,5,31,17,15,656.0,91.5,4.5,15.05,356.0,526.86,435.36
2018,5,31,17,30,618.0,86.0,4.5,14.7,305.0,471.39,390.61
2018,5,31,17,45,566.0,79.0,4.45,14.4,255.5,408.89,338.59
2018,5,31,18,0,514.0,72.0,4.4,14.1,206.0,350.06,288.12
2018,5,31,18,15,438.5,63.5,4.3,13.7,160.5,283.04,229.77
2018,5,31,18,30,363.0,55.0,4.2,13.3,115.0,222.23,175.69
2018,5,31,18,45,257.5,43.0,4.05,12.9,78.5,155.56,116.5
2018,5,31,19,0,152.0,31.0,3.9,12.5,42.0,95.17,49.39
2018,5,31,19,15,79.0,16.5,3.8,12.25,22.0,36.6,0.0
2018,5,31,19,30,6.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.65,11.8,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,1,4,45,28.0,6.0,2.25,10.35,6.5,0.0,0.0
2018,6,1,5,0,56.0,12.0,2.2,10.5,13.0,11.8,0.0
2018,6,1,5,15,164.0,26.0,2.2,11.0,41.5,20.5,4.72
2018,6,1,5,30,272.0,40.0,2.2,11.5,70.0,30.93,20.78
2018,6,1,5,45,364.5,49.0,2.2,12.0,111.0,37.35,27.41
2018,6,1,6,0,457.0,58.0,2.2,12.5,152.0,42.18,32.12
2018,6,1,6,15,520.0,65.5,2.05,13.0,200.0,48.24,37.72
2018,6,1,6,30,583.0,73.0,1.9,13.5,248.0,83.3,47.43
2018,6,1,6,45,628.0,78.0,1.8,14.0,298.0,120.89,70.39
2018,6,1,7,0,673.0,83.0,1.7,14.5,348.0,163.21,102.06
2018,6,1,7,15,706.0,86.5,1.65,15.05,398.5,206.53,138.0
2018,6,1,7,30,739.0,90.0,1.6,15.6,449.0,256.36,180.59
2018,6,1,7,45,764.0,93.5,1.55,16.1,499.0,303.63,221.69
2018,6,1,8,0,789.0,97.0,1.5,16.6,549.0,353.15,264.12
2018,6,1,8,15,808.0,100.0,1.45,17.2,596.5,401.93,305.04
2018,6,1,8,30,827.0,103.0,1.4,17.8,644.0,451.98,345.71
2018,6,1,8,45,842.5,105.0,1.3,18.4,687.5,500.51,383.69
2018,6,1,9,0,858.0,107.0,1.2,19.0,731.0,552.86,422.89
2018,6,1,9,15,871.5,107.5,1.2,19.4,770.5,599.4,457.6
2018,6,1,9,30,885.0,108.0,1.2,19.8,810.0,645.79,491.2
2018,6,1,9,45,896.5,107.0,1.2,20.15,843.5,689.14,521.87
2018,6,1,10,0,908.0,106.0,1.2,20.5,877.0,731.72,550.4
2018,6,1,10,15,913.5,107.5,1.3,20.75,904.0,771.24,576.63
2018,6,1,10,30,919.0,109.0,1.4,21.0,931.0,809.21,601.63
2018,6,1,10,45,923.0,109.5,1.45,21.25,951.0,843.32,623.35
2018,6,1,11,0,927.0,110.0,1.5,21.5,971.0,875.44,643.66
2018,6,1,11,15,930.0,110.0,1.65,21.65,984.0,904.12,663.12
2018,6,1,11,30,933.0,110.0,1.8,21.8,997.0,930.49,681.08
2018,6,1,11,45,934.5,110.5,1.9,21.95,1003.5,953.58,696.35
2018,6,1,12,0,936.0,111.0,2.0,22.1,1010.0,974.1,710.02
2018,6,1,12,15,935.5,110.5,2.15,22.15,1008.0,989.12,721.07
2018,6,1,12,30,935.0,110.0,2.3,22.2,1006.0,1001.33,730.41
2018,6,1,12,45,933.5,109.5,2.45,22.25,997.0,1009.71,737.37
2018,6,1,13,0,932.0,109.0,2.6,22.3,988.0,1015.14,742.51
2018,6,1,13,15,928.5,108.5,2.7,22.25,972.0,1015.67,744.36
2018,6,1,13,30,925.0,108.0,2.8,22.2,956.0,1013.21,744.4
2018,6,1,13,45,920.5,107.0,2.95,22.2,933.0,1006.31,741.93
2018,6,1,14,0,916.0,106.0,3.1,22.2,910.0,996.49,737.58
2018,6,1,14,15,909.0,105.0,3.2,22.05,880.0,981.43,729.82
2018,6,1,14,30,902.0,104.0,3.3,21.9,850.0,963.67,720.28
2018,6,1,14,45,893.0,102.5,3.4,21.75,814.5,940.92,707.35
2018,6,1,15,0,884.0,101.0,3.5,21.6,779.0,915.76,692.72
2018,6,1,15,15,873.0,98.5,3.5,21.6,738.5,885.48,673.47
2018,6,1,15,30,862.0,96.0,3.5,21.6,698.0,853.18,652.75
2018,6,1,15,45,847.0,94.0,3.6,21.2,653.5,816.28,630.13
2018,6,1,16,0,832.0,92.0,3.7,20.8,609.0,782.83,609.61
2018,6,1,16,15,813.0,89.0,3.75,20.45,561.0,739.03,580.86
2018,6,1,16,30,794.0,86.0,3.8,20.1,513.0,694.51,551.08
2018,6,1,16,45,769.0,82.5,3.85,19.8,463.0,644.73,516.62
2018,6,1,17,0,744.0,79.0,3.9,19.5,413.0,595.17,480.61
2018,6,1,17,15,710.0,74.5,3.85,19.0,362.0,539.33,438.0
2018,6,1,17,30,676.0,70.0,3.8,18.5,311.0,487.27,396.94
2018,6,1,17,45,629.0,65.0,3.8,18.0,261.5,427.39,348.34
2018,6,1,18,0,582.0,60.0,3.8,17.5,212.0,370.77,300.72
2018,6,1,18,15,513.0,53.0,3.65,16.9,166.0,305.5,244.66
2018,6,1,18,30,444.0,46.0,3.5,16.3,120.0,246.09,192.16
2018,6,1,18,45,337.0,37.0,3.4,15.7,82.5,177.2,131.44
2018,6,1,19,0,230.0,28.0,3.3,15.1,45.0,114.83,62.02
2018,6,1,19,15,122.0,15.0,3.2,14.85,23.5,46.41,0.0
2018,6,1,19,30,14.0,2.0,3.1,14.6,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,3.0,14.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,2,4,45,47.0,6.0,1.6,13.55,7.0,0.0,0.0
2018,6,2,5,0,94.0,12.0,1.6,13.7,14.0,11.8,0.0
2018,6,2,5,15,223.0,23.0,1.55,14.3,44.0,18.29,3.9
2018,6,2,5,30,352.0,34.0,1.5,14.9,74.0,26.17,16.5
2018,6,2,5,45,440.5,42.0,1.5,15.5,116.5,30.72,21.24
2018,6,2,6,0,529.0,50.0,1.5,16.1,159.0,35.01,25.34
2018,6,2,6,15,586.5,55.5,1.5,16.55,207.0,40.74,30.56
