Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,30,644.0,61.0,1.5,17.0,255.0,77.06,39.45
2018,6,2,6,45,683.5,65.0,1.5,17.5,305.0,119.3,65.72
2018,6,2,7,0,723.0,69.0,1.5,18.0,355.0,162.46,97.9
2018,6,2,7,15,752.0,72.5,1.5,18.6,405.5,207.2,134.88
2018,6,2,7,30,781.0,76.0,1.5,19.2,456.0,254.9,175.64
2018,6,2,7,45,803.0,79.0,1.55,19.8,505.5,302.87,217.18
2018,6,2,8,0,825.0,82.0,1.6,20.4,555.0,356.96,262.94
2018,6,2,8,15,841.5,85.0,1.65,21.0,602.0,406.29,304.22
2018,6,2,8,30,858.0,88.0,1.7,21.6,649.0,456.57,345.11
2018,6,2,8,45,871.0,89.5,1.7,22.25,692.0,504.56,382.89
2018,6,2,9,0,884.0,91.0,1.7,22.9,735.0,552.75,419.57
2018,6,2,9,15,888.5,96.0,1.75,23.4,772.5,599.22,454.25
2018,6,2,9,30,893.0,101.0,1.8,23.9,810.0,644.78,487.28
2018,6,2,9,45,893.5,106.5,1.8,24.4,841.0,687.09,516.77
2018,6,2,10,0,894.0,112.0,1.8,24.9,872.0,727.84,543.79
2018,6,2,10,15,900.5,113.5,1.8,25.25,899.5,767.61,568.96
2018,6,2,10,30,907.0,115.0,1.8,25.6,927.0,805.91,592.83
2018,6,2,10,45,912.5,116.0,1.75,25.9,948.5,841.33,614.13
2018,6,2,11,0,918.0,117.0,1.7,26.2,970.0,874.89,633.95
2018,6,2,11,15,921.5,117.0,1.75,26.4,983.5,903.8,651.92
2018,6,2,11,30,925.0,117.0,1.8,26.6,997.0,930.46,668.44
2018,6,2,11,45,926.5,117.5,1.8,26.8,1003.5,953.43,682.03
2018,6,2,12,0,928.0,118.0,1.8,27.0,1010.0,973.87,694.04
2018,6,2,12,15,929.5,116.0,1.85,27.05,1008.5,989.25,703.96
2018,6,2,12,30,931.0,114.0,1.9,27.1,1007.0,1001.88,712.29
2018,6,2,12,45,931.0,112.5,2.0,27.15,998.5,1010.72,718.99
2018,6,2,13,0,931.0,111.0,2.1,27.2,990.0,1016.64,723.97
2018,6,2,13,15,927.5,111.0,2.2,27.15,974.0,1017.72,726.32
2018,6,2,13,30,924.0,111.0,2.3,27.1,958.0,1015.83,726.92
2018,6,2,13,45,919.0,109.5,2.35,27.0,934.5,1007.99,723.45
2018,6,2,14,0,914.0,108.0,2.4,26.9,911.0,997.23,718.26
2018,6,2,14,15,906.0,107.0,2.5,26.75,880.5,981.29,710.46
2018,6,2,14,30,898.0,106.0,2.6,26.6,850.0,962.68,700.92
2018,6,2,14,45,889.0,104.5,2.65,26.4,814.5,940.04,688.43
2018,6,2,15,0,880.0,103.0,2.7,26.2,779.0,915.01,674.32
2018,6,2,15,15,868.5,100.5,2.7,26.2,738.5,884.42,655.52
2018,6,2,15,30,857.0,98.0,2.7,26.2,698.0,851.85,635.32
2018,6,2,15,45,842.0,96.0,2.8,25.7,653.5,815.13,613.99
2018,6,2,16,0,827.0,94.0,2.9,25.2,609.0,781.91,594.67
2018,6,2,16,15,808.0,91.0,2.9,24.75,561.0,738.3,566.96
2018,6,2,16,30,789.0,88.0,2.9,24.3,513.0,693.98,538.27
2018,6,2,16,45,763.5,84.5,2.9,23.9,463.0,644.04,504.75
2018,6,2,17,0,738.0,81.0,2.9,23.5,413.0,594.35,469.69
2018,6,2,17,15,704.0,76.5,2.8,22.8,362.5,538.74,428.59
2018,6,2,17,30,670.0,72.0,2.7,22.1,312.0,487.04,389.05
2018,6,2,17,45,622.5,66.5,2.65,21.4,262.5,426.51,341.38
2018,6,2,18,0,575.0,61.0,2.6,20.7,213.0,369.29,294.6
2018,6,2,18,15,505.0,54.5,2.5,20.0,167.0,304.38,240.14
2018,6,2,18,30,435.0,48.0,2.4,19.3,121.0,245.33,189.08
2018,6,2,18,45,324.5,38.5,2.35,18.55,83.0,174.82,128.41
2018,6,2,19,0,214.0,29.0,2.3,17.8,45.0,112.8,62.66
2018,6,2,19,15,117.5,16.5,2.25,17.45,24.5,46.9,0.0
2018,6,2,19,30,21.0,4.0,2.2,17.1,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,2.2,16.75,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,3,4,45,41.0,6.0,1.9,14.5,7.0,0.0,0.0
2018,6,3,5,0,82.0,12.0,1.9,14.6,14.0,11.8,0.0
2018,6,3,5,15,205.0,24.0,1.85,14.95,43.5,19.24,4.75
2018,6,3,5,30,328.0,36.0,1.8,15.3,73.0,28.07,18.09
2018,6,3,5,45,417.0,44.0,1.8,15.65,115.0,32.5,22.78
2018,6,3,6,0,506.0,52.0,1.8,16.0,157.0,36.7,26.84
2018,6,3,6,15,565.5,58.0,1.75,16.4,205.0,43.2,32.75
2018,6,3,6,30,625.0,64.0,1.7,16.8,253.0,79.06,41.55
2018,6,3,6,45,666.0,69.0,1.65,17.2,303.5,118.32,65.66
2018,6,3,7,0,707.0,74.0,1.6,17.6,354.0,165.02,100.88
2018,6,3,7,15,737.0,78.0,1.65,18.1,404.5,209.6,137.75
2018,6,3,7,30,767.0,82.0,1.7,18.6,455.0,257.23,178.55
2018,6,3,7,45,789.5,84.5,1.7,19.1,504.0,304.21,219.37
2018,6,3,8,0,812.0,87.0,1.7,19.6,553.0,353.17,261.32
2018,6,3,8,15,829.0,90.0,1.75,20.05,600.0,402.2,302.71
2018,6,3,8,30,846.0,93.0,1.8,20.5,647.0,456.16,346.65
2018,6,3,8,45,858.5,95.5,1.8,20.95,690.0,504.25,384.93
2018,6,3,9,0,871.0,98.0,1.8,21.4,733.0,552.52,422.18
2018,6,3,9,15,881.0,100.0,1.85,21.75,771.5,598.89,457.35
2018,6,3,9,30,891.0,102.0,1.9,22.1,810.0,644.81,491.27
2018,6,3,9,45,899.0,103.5,1.95,22.4,843.0,688.31,522.74
2018,6,3,10,0,907.0,105.0,2.0,22.7,876.0,730.8,551.91
2018,6,3,10,15,913.0,106.0,2.05,22.95,903.0,770.17,577.74
2018,6,3,10,30,919.0,107.0,2.1,23.2,930.0,808.01,602.3
2018,6,3,10,45,923.0,108.0,2.15,23.45,950.5,842.56,624.46
2018,6,3,11,0,927.0,109.0,2.2,23.7,971.0,875.15,645.19
2018,6,3,11,15,930.0,109.5,2.25,23.85,984.5,904.29,663.82
2018,6,3,11,30,933.0,110.0,2.3,24.0,998.0,931.15,680.92
2018,6,3,11,45,935.0,110.0,2.4,24.1,1004.5,954.23,696.18
2018,6,3,12,0,937.0,110.0,2.5,24.2,1011.0,974.76,709.86
2018,6,3,12,15,935.0,111.0,2.55,24.15,1009.0,989.87,720.06
2018,6,3,12,30,933.0,112.0,2.6,24.1,1007.0,1002.17,728.58
2018,6,3,12,45,929.5,113.0,2.7,24.1,998.0,1010.17,734.79
2018,6,3,13,0,926.0,114.0,2.8,24.1,989.0,1015.24,739.24
2018,6,3,13,15,894.0,132.5,2.9,23.95,965.5,1007.35,735.84
2018,6,3,13,30,862.0,151.0,3.0,23.8,942.0,996.66,730.76
2018,6,3,13,45,806.5,178.0,3.05,23.7,903.5,975.68,718.42
2018,6,3,14,0,751.0,205.0,3.1,23.6,865.0,951.21,703.82
2018,6,3,14,15,706.0,219.5,3.2,23.45,823.5,918.74,684.29
2018,6,3,14,30,661.0,234.0,3.3,23.3,782.0,884.83,663.56
2018,6,3,14,45,696.0,204.0,3.35,23.15,759.5,877.49,660.62
2018,6,3,15,0,731.0,174.0,3.4,23.0,737.0,865.99,654.67
2018,6,3,15,15,755.5,151.5,3.4,23.0,706.5,849.03,644.37
2018,6,3,15,30,780.0,129.0,3.4,23.0,676.0,825.51,629.58
2018,6,3,15,45,756.0,126.0,3.5,22.55,628.0,782.29,602.41
2018,6,3,16,0,732.0,123.0,3.6,22.1,580.0,741.23,576.38
2018,6,3,16,15,734.0,111.0,3.55,21.8,538.5,704.18,551.87
2018,6,3,16,30,736.0,99.0,3.5,21.5,497.0,667.97,527.61
2018,6,3,16,45,746.0,88.5,3.5,21.2,458.5,637.11,507.13
2018,6,3,17,0,756.0,78.0,3.5,20.9,420.0,603.8,483.68
2018,6,3,17,15,718.5,73.5,3.5,20.4,367.0,545.29,439.56
2018,6,3,17,30,681.0,69.0,3.5,19.9,314.0,488.54,395.48
2018,6,3,17,45,638.0,64.0,3.5,19.4,265.5,432.73,350.51
2018,6,3,18,0,595.0,59.0,3.5,18.9,217.0,377.64,304.53
2018,6,3,18,15,530.5,52.5,3.45,18.3,171.5,314.27,250.49
2018,6,3,18,30,466.0,46.0,3.4,17.7,126.0,256.31,199.48
2018,6,3,18,45,358.0,37.0,3.35,17.05,87.0,185.76,137.87
2018,6,3,19,0,250.0,28.0,3.3,16.4,48.0,122.92,71.12
2018,6,3,19,15,139.0,16.0,3.3,16.05,26.0,52.24,0.0
2018,6,3,19,30,28.0,4.0,3.3,15.7,4.0,0.0,0.0
2018,6,3,19,45,14.0,2.0,3.35,15.4,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,4,4,45,45.5,6.5,4.05,13.1,7.5,0.0,0.0
2018,6,4,5,0,91.0,13.0,4.1,13.2,15.0,12.78,0.0
2018,6,4,5,15,220.0,24.5,4.2,13.5,45.5,19.7,5.37
2018,6,4,5,30,349.0,36.0,4.3,13.8,76.0,28.02,18.17
2018,6,4,5,45,439.0,43.5,4.4,14.1,118.5,32.0,22.48
2018,6,4,6,0,529.0,51.0,4.5,14.4,161.0,35.8,26.2
2018,6,4,6,15,587.0,57.0,4.55,14.85,209.5,43.03,32.78
2018,6,4,6,30,645.0,63.0,4.6,15.3,258.0,79.83,41.68
2018,6,4,6,45,685.0,67.5,4.65,15.75,308.5,122.73,69.04
2018,6,4,7,0,725.0,72.0,4.7,16.2,359.0,166.44,102.3
2018,6,4,7,15,755.0,75.5,4.7,16.5,410.0,211.44,140.37
2018,6,4,7,30,785.0,79.0,4.7,16.8,461.0,259.49,182.61
2018,6,4,7,45,806.5,82.5,4.7,17.1,511.0,307.91,225.94
2018,6,4,8,0,828.0,86.0,4.7,17.4,561.0,358.21,270.52
2018,6,4,8,15,845.0,88.5,4.65,17.65,608.5,411.58,316.82
2018,6,4,8,30,862.0,91.0,4.6,17.9,656.0,461.78,359.64
2018,6,4,8,45,875.0,94.0,4.6,18.15,700.0,511.27,400.96
2018,6,4,9,0,888.0,97.0,4.6,18.4,744.0,560.98,441.35
2018,6,4,9,15,894.5,100.5,4.6,18.6,782.0,607.4,478.31
2018,6,4,9,30,901.0,104.0,4.6,18.8,820.0,653.08,513.78
2018,6,4,9,45,904.0,108.5,4.6,18.95,852.0,696.43,546.74
2018,6,4,10,0,907.0,113.0,4.6,19.1,884.0,738.39,577.3
2018,6,4,10,15,915.0,113.5,4.65,19.15,912.5,778.81,605.78
2018,6,4,10,30,923.0,114.0,4.7,19.2,941.0,817.83,633.08
2018,6,4,10,45,928.5,114.5,4.7,19.3,962.5,853.29,657.25
2018,6,4,11,0,934.0,115.0,4.7,19.4,984.0,886.85,679.95
2018,6,4,11,15,925.5,123.0,4.75,19.4,994.0,913.44,698.29
2018,6,4,11,30,917.0,131.0,4.8,19.4,1004.0,937.22,714.74
2018,6,4,11,45,864.0,167.5,4.85,19.4,994.5,947.94,722.18
2018,6,4,12,0,811.0,204.0,4.9,19.4,985.0,952.72,725.67
2018,6,4,12,15,795.5,214.0,4.95,19.4,979.0,963.16,733.25
2018,6,4,12,30,780.0,224.0,5.0,19.4,973.0,974.18,741.29
2018,6,4,12,45,823.0,193.0,5.0,19.4,977.0,992.11,753.82
2018,6,4,13,0,866.0,162.0,5.0,19.4,981.0,1010.46,766.67
2018,6,4,13,15,882.5,149.0,5.05,19.4,971.5,1013.07,769.2
2018,6,4,13,30,899.0,136.0,5.1,19.4,962.0,1017.93,773.51
2018,6,4,13,45,895.5,133.5,5.1,19.4,939.0,1010.92,769.34
2018,6,4,14,0,892.0,131.0,5.1,19.4,916.0,1001.02,763.37
2018,6,4,14,15,866.0,138.0,5.1,19.3,879.5,976.7,747.78
2018,6,4,14,30,840.0,145.0,5.1,19.2,843.0,956.27,735.0
2018,6,4,14,45,812.0,149.0,5.15,19.1,800.0,923.18,713.6
2018,6,4,15,0,784.0,153.0,5.2,19.0,757.0,888.48,690.97
2018,6,4,15,15,809.0,134.0,5.2,19.0,728.5,874.95,682.86
2018,6,4,15,30,834.0,115.0,5.2,19.0,700.0,857.45,671.84
2018,6,4,15,45,838.5,106.0,5.2,18.6,662.0,829.96,654.61
2018,6,4,16,0,843.0,97.0,5.2,18.2,624.0,799.83,635.36
2018,6,4,16,15,825.5,93.5,5.2,17.95,576.0,756.37,605.59
2018,6,4,16,30,808.0,90.0,5.2,17.7,528.0,712.04,574.78
2018,6,4,16,45,783.0,86.5,5.2,17.4,477.5,661.79,538.99
2018,6,4,17,0,758.0,83.0,5.2,17.1,427.0,611.71,501.73
2018,6,4,17,15,723.0,79.5,5.15,16.7,375.5,555.77,457.98
2018,6,4,17,30,688.0,76.0,5.1,16.3,324.0,504.01,416.22
2018,6,4,17,45,639.0,70.5,5.1,15.9,273.0,441.8,364.86
2018,6,4,18,0,590.0,65.0,5.1,15.5,222.0,382.96,314.65
2018,6,4,18,15,517.0,58.0,4.95,15.0,175.0,315.19,255.72
2018,6,4,18,30,444.0,51.0,4.8,14.5,128.0,253.49,200.69
2018,6,4,18,45,334.0,41.0,4.7,14.05,88.5,181.73,137.22
2018,6,4,19,0,224.0,31.0,4.6,13.6,49.0,119.94,72.4
2018,6,4,19,15,122.5,18.0,4.55,13.35,27.0,50.06,0.0
2018,6,4,19,30,21.0,5.0,4.5,13.1,5.0,4.91,0.0
2018,6,4,19,45,10.5,2.5,4.4,12.8,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.5,4.15,11.0,7.0,0.0,0.0
2018,6,5,5,0,51.0,13.0,4.2,11.1,14.0,12.78,0.0
2018,6,5,5,15,152.0,28.0,4.2,11.4,43.0,22.11,7.13
2018,6,5,5,30,253.0,43.0,4.2,11.7,72.0,33.33,22.91
2018,6,5,5,45,343.5,54.0,4.25,12.0,113.5,40.72,30.4
2018,6,5,6,0,434.0,65.0,4.3,12.3,155.0,48.54,37.82
2018,6,5,6,15,497.0,72.5,4.25,12.75,202.5,56.14,44.81
2018,6,5,6,30,560.0,80.0,4.2,13.2,250.0,90.08,53.32
2018,6,5,6,45,604.5,87.0,4.2,13.6,300.5,128.18,77.54
2018,6,5,7,0,649.0,94.0,4.2,14.0,351.0,170.96,110.17
2018,6,5,7,15,682.5,98.5,4.1,14.35,401.5,213.99,146.3
2018,6,5,7,30,716.0,103.0,4.0,14.7,452.0,260.44,186.74
2018,6,5,7,45,742.0,107.0,3.9,15.1,502.0,307.48,228.33
2018,6,5,8,0,768.0,111.0,3.8,15.5,552.0,360.17,274.09
2018,6,5,8,15,788.0,114.0,3.65,15.8,599.5,408.25,315.65
2018,6,5,8,30,808.0,117.0,3.5,16.1,647.0,457.75,357.32
2018,6,5,8,45,824.0,119.0,3.4,16.4,690.5,505.59,396.73
2018,6,5,9,0,840.0,121.0,3.3,16.7,734.0,554.05,435.48
2018,6,5,9,15,857.0,119.5,3.25,17.0,773.5,603.13,473.75
2018,6,5,9,30,874.0,118.0,3.2,17.3,813.0,649.29,508.93
2018,6,5,9,45,891.0,114.5,3.1,17.6,848.5,693.55,541.7
2018,6,5,10,0,908.0,111.0,3.0,17.9,884.0,737.48,572.63
2018,6,5,10,15,914.5,112.0,3.0,18.15,911.5,777.27,599.38
2018,6,5,10,30,921.0,113.0,3.0,18.4,939.0,815.58,624.82
2018,6,5,10,45,926.0,114.0,3.0,18.6,960.0,851.03,648.15
2018,6,5,11,0,931.0,115.0,3.0,18.8,981.0,884.57,669.99
2018,6,5,11,15,933.5,115.5,3.05,18.9,994.5,913.45,689.12
2018,6,5,11,30,936.0,116.0,3.1,19.0,1008.0,940.01,706.69
2018,6,5,11,45,937.0,116.5,3.2,19.1,1014.0,962.79,722.1
2018,6,5,12,0,938.0,117.0,3.3,19.2,1020.0,983.0,735.85
2018,6,5,12,15,935.0,118.5,3.4,19.15,1017.5,997.78,746.46
2018,6,5,12,30,932.0,120.0,3.5,19.1,1015.0,1009.72,755.33
2018,6,5,12,45,926.0,122.5,3.55,19.1,1005.0,1016.91,760.63
2018,6,5,13,0,920.0,125.0,3.6,19.1,995.0,1021.18,764.12
2018,6,5,13,15,917.5,124.0,3.65,19.05,979.5,1022.41,765.86
2018,6,5,13,30,915.0,123.0,3.7,19.0,964.0,1020.69,765.78
2018,6,5,13,45,911.5,120.5,3.75,18.95,941.0,1013.52,762.15
2018,6,5,14,0,908.0,118.0,3.8,18.9,918.0,1003.43,756.69
2018,6,5,14,15,901.5,116.5,3.85,18.8,888.5,988.65,748.29
2018,6,5,14,30,895.0,115.0,3.9,18.7,859.0,971.17,738.12
2018,6,5,14,45,887.0,113.0,3.95,18.6,824.0,949.16,724.87
2018,6,5,15,0,879.0,111.0,4.0,18.5,789.0,924.72,709.93
2018,6,5,15,15,867.0,109.0,4.0,18.5,748.5,894.43,690.31
2018,6,5,15,30,855.0,107.0,4.0,18.5,708.0,862.2,669.26
2018,6,5,15,45,840.5,104.0,4.0,18.25,663.0,830.11,648.81
2018,6,5,16,0,826.0,101.0,4.0,18.0,618.0,791.37,623.33
2018,6,5,16,15,806.5,98.0,4.0,17.75,570.0,747.5,593.77
2018,6,5,16,30,787.0,95.0,4.0,17.5,522.0,702.92,563.24
2018,6,5,16,45,762.0,90.5,4.0,17.25,471.5,652.31,527.56
2018,6,5,17,0,737.0,86.0,4.0,17.0,421.0,601.9,490.28
2018,6,5,17,15,702.0,81.5,4.0,16.65,370.0,548.14,448.79
2018,6,5,17,30,667.0,77.0,4.0,16.3,319.0,493.7,405.56
2018,6,5,17,45,615.5,71.5,4.05,15.9,268.0,431.0,354.42
2018,6,5,18,0,564.0,66.0,4.1,15.5,217.0,371.91,304.55
2018,6,5,18,15,495.5,58.5,4.0,15.05,171.0,306.72,248.24
2018,6,5,18,30,427.0,51.0,3.9,14.6,125.0,247.23,195.45
2018,6,5,18,45,324.5,41.0,3.8,14.15,87.0,178.86,135.1
2018,6,5,19,0,222.0,31.0,3.7,13.7,49.0,119.97,74.01
2018,6,5,19,15,122.5,18.0,3.65,13.4,27.0,50.24,0.0
2018,6,5,19,30,23.0,5.0,3.6,13.1,5.0,4.91,0.0
2018,6,5,19,45,11.5,2.5,3.6,12.8,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,6,4,45,13.5,5.0,3.3,11.55,5.5,0.0,0.0
2018,6,6,5,0,27.0,10.0,3.3,11.6,11.0,9.83,0.0
2018,6,6,5,15,97.5,24.5,3.35,11.8,34.5,20.52,6.44
2018,6,6,5,30,168.0,39.0,3.4,12.0,58.0,29.94,20.01
2018,6,6,5,45,247.5,53.0,3.5,12.2,96.5,39.84,29.61
2018,6,6,6,0,327.0,67.0,3.6,12.4,135.0,49.25,38.45
2018,6,6,6,15,394.0,78.5,3.6,12.65,182.5,60.46,48.69
2018,6,6,6,30,461.0,90.0,3.6,12.9,230.0,93.7,59.55
2018,6,6,6,45,537.0,95.5,3.65,13.15,287.0,129.02,81.2
2018,6,6,7,0,613.0,101.0,3.7,13.4,344.0,171.95,112.74
2018,6,6,7,15,646.0,107.0,3.7,13.7,394.0,214.38,148.34
2018,6,6,7,30,679.0,113.0,3.7,14.0,444.0,260.2,188.15
2018,6,6,7,45,703.5,117.5,3.7,14.35,492.0,305.42,228.17
2018,6,6,8,0,728.0,122.0,3.7,14.7,540.0,352.89,269.78
2018,6,6,8,15,748.0,125.5,3.7,15.05,586.5,399.77,310.4
2018,6,6,8,30,768.0,129.0,3.7,15.4,633.0,451.23,353.66
2018,6,6,8,45,784.5,132.5,3.7,15.75,676.5,498.82,392.98
2018,6,6,9,0,801.0,136.0,3.7,16.1,720.0,547.13,431.86
2018,6,6,9,15,814.0,137.5,3.75,16.4,758.5,592.12,467.5
2018,6,6,9,30,827.0,139.0,3.8,16.7,797.0,637.08,502.3
2018,6,6,9,45,837.5,140.5,3.85,16.95,830.5,680.16,535.04
2018,6,6,10,0,848.0,142.0,3.9,17.2,864.0,722.62,566.64
2018,6,6,10,15,855.5,143.0,3.95,17.4,891.0,762.42,594.82
2018,6,6,10,30,863.0,144.0,4.0,17.6,918.0,799.62,620.4
2018,6,6,10,45,868.5,144.5,4.1,17.85,938.5,833.31,643.41
2018,6,6,11,0,874.0,145.0,4.2,18.1,959.0,865.27,665.11
2018,6,6,11,15,781.0,192.5,4.25,18.2,927.5,856.81,658.49
2018,6,6,11,30,688.0,240.0,4.3,18.3,896.0,842.49,648.08
2018,6,6,11,45,592.0,289.0,4.35,18.4,856.0,820.5,629.93
2018,6,6,12,0,496.0,338.0,4.4,18.5,816.0,794.77,608.88
2018,6,6,12,15,648.5,264.5,4.45,18.5,888.5,877.57,672.77
2018,6,6,12,30,801.0,191.0,4.5,18.5,961.0,959.18,730.12
2018,6,6,12,45,800.5,191.0,4.5,18.55,954.5,968.97,736.35
2018,6,6,13,0,800.0,191.0,4.5,18.6,948.0,976.23,741.44
2018,6,6,13,15,778.5,199.0,4.55,18.55,925.5,968.47,737.04
2018,6,6,13,30,757.0,207.0,4.6,18.5,903.0,962.09,733.79
2018,6,6,13,45,671.0,240.0,4.6,18.45,846.0,913.08,700.47
2018,6,6,14,0,585.0,273.0,4.6,18.4,789.0,862.26,663.74
2018,6,6,14,15,696.0,217.5,4.65,18.25,811.5,908.25,700.29
2018,6,6,14,30,807.0,162.0,4.7,18.1,834.0,944.1,727.01
2018,6,6,14,45,795.0,160.0,4.7,17.95,798.5,920.08,711.45
2018,6,6,15,0,783.0,158.0,4.7,17.8,763.0,893.95,694.77
2018,6,6,15,15,768.5,154.5,4.7,17.8,722.5,862.06,673.51
2018,6,6,15,30,754.0,151.0,4.7,17.8,682.0,832.17,653.62
2018,6,6,15,45,733.5,147.5,4.8,17.3,637.0,792.24,628.04
2018,6,6,16,0,713.0,144.0,4.9,16.8,592.0,751.42,601.33
2018,6,6,16,15,661.0,146.5,4.9,16.45,536.5,692.01,558.97
2018,6,6,16,30,609.0,149.0,4.9,16.1,481.0,634.15,515.74
2018,6,6,16,45,592.5,139.5,4.9,15.75,437.0,590.5,483.43
2018,6,6,17,0,576.0,130.0,4.9,15.4,393.0,546.68,450.14
2018,6,6,17,15,542.0,121.5,4.85,15.0,345.5,490.09,405.65
2018,6,6,17,30,508.0,113.0,4.8,14.6,298.0,438.76,364.17
2018,6,6,17,45,443.0,104.5,4.7,14.2,248.0,372.65,309.26
2018,6,6,18,0,378.0,96.0,4.6,13.8,198.0,311.69,257.41
2018,6,6,18,15,244.0,78.5,4.55,13.55,139.0,207.46,168.97
2018,6,6,18,30,110.0,61.0,4.5,13.3,80.0,116.62,91.61
2018,6,6,18,45,75.5,44.5,4.4,13.05,55.5,81.43,60.44
2018,6,6,19,0,41.0,28.0,4.3,12.8,31.0,48.38,28.28
2018,6,6,19,15,22.5,15.5,4.25,12.65,17.0,21.25,0.0
2018,6,6,19,30,4.0,3.0,4.2,12.5,3.0,2.95,0.0
2018,6,6,19,45,2.0,1.5,4.1,12.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.0,3.55,11.2,3.0,0.0,0.0
2018,6,7,5,0,1.0,6.0,3.6,11.3,6.0,5.9,0.0
2018,6,7,5,15,0.5,17.5,3.7,11.6,17.5,16.89,4.47
2018,6,7,5,30,0.0,29.0,3.8,11.9,29.0,27.95,18.33
2018,6,7,5,45,78.0,48.5,3.85,12.2,65.0,42.17,31.67
2018,6,7,6,0,156.0,68.0,3.9,12.5,101.0,54.08,42.72
2018,6,7,6,15,89.5,87.5,3.95,12.85,107.5,74.11,57.11
2018,6,7,6,30,23.0,107.0,4.0,13.2,114.0,96.11,75.68
2018,6,7,6,45,59.5,133.0,4.05,13.5,155.5,123.83,97.05
2018,6,7,7,0,96.0,159.0,4.1,13.8,197.0,155.42,121.36
2018,6,7,7,15,186.0,174.5,4.05,14.15,261.0,188.96,145.3
2018,6,7,7,30,276.0,190.0,4.0,14.5,325.0,230.75,176.98
2018,6,7,7,45,445.0,173.5,3.95,14.85,417.5,278.03,212.23
2018,6,7,8,0,614.0,157.0,3.9,15.2,510.0,344.61,264.77
2018,6,7,8,15,685.5,148.0,3.85,15.5,572.5,395.17,306.98
2018,6,7,8,30,757.0,139.0,3.8,15.8,635.0,452.22,354.05
2018,6,7,8,45,775.5,141.5,3.75,16.15,679.0,502.77,395.37
2018,6,7,9,0,794.0,144.0,3.7,16.5,723.0,550.83,433.82
2018,6,7,9,15,812.5,143.5,3.8,16.75,763.5,596.85,470.39
2018,6,7,9,30,831.0,143.0,3.9,17.0,804.0,643.32,506.53
2018,6,7,9,45,848.5,141.0,3.95,17.25,840.0,687.97,540.5
2018,6,7,10,0,866.0,139.0,4.0,17.5,876.0,733.88,574.67
2018,6,7,10,15,876.0,139.0,4.1,17.7,905.0,773.94,602.96
2018,6,7,10,30,886.0,139.0,4.2,17.9,934.0,812.84,629.89
2018,6,7,10,45,894.0,138.0,4.25,18.05,955.5,847.88,653.81
2018,6,7,11,0,902.0,137.0,4.3,18.2,977.0,881.26,676.46
2018,6,7,11,15,907.5,136.0,4.3,18.3,991.5,910.67,696.13
2018,6,7,11,30,913.0,135.0,4.3,18.4,1006.0,937.99,714.31
2018,6,7,11,45,918.0,133.0,4.35,18.55,1013.5,961.69,730.03
2018,6,7,12,0,923.0,131.0,4.4,18.7,1021.0,983.01,744.36
2018,6,7,12,15,921.0,132.0,4.4,18.75,1019.0,998.15,754.38
2018,6,7,12,30,919.0,133.0,4.4,18.8,1017.0,1010.54,762.65
2018,6,7,12,45,915.0,134.0,4.4,18.85,1007.5,1018.21,767.82
2018,6,7,13,0,911.0,135.0,4.4,18.9,998.0,1023.01,771.19
2018,6,7,13,15,909.0,133.5,4.4,18.9,982.5,1024.36,772.51
2018,6,7,13,30,907.0,132.0,4.4,18.9,967.0,1022.78,772.0
2018,6,7,13,45,903.5,130.0,4.4,18.85,944.5,1016.32,768.46
2018,6,7,14,0,900.0,128.0,4.4,18.8,922.0,1006.97,763.1
2018,6,7,14,15,894.5,125.0,4.4,18.75,892.5,991.82,753.9
2018,6,7,14,30,889.0,122.0,4.4,18.7,863.0,973.94,742.93
2018,6,7,14,45,881.5,119.5,4.45,18.6,828.0,952.1,729.84
2018,6,7,15,0,874.0,117.0,4.5,18.5,793.0,927.81,715.03
2018,6,7,15,15,860.0,115.0,4.5,18.5,751.5,895.97,694.18
2018,6,7,15,30,846.0,113.0,4.5,18.5,710.0,867.59,675.74
2018,6,7,15,45,833.0,109.5,4.45,18.2,666.0,831.35,651.96
2018,6,7,16,0,820.0,106.0,4.4,17.9,622.0,793.57,626.88
2018,6,7,16,15,800.5,101.5,4.35,17.65,572.5,748.25,595.84
2018,6,7,16,30,781.0,97.0,4.3,17.4,523.0,702.24,563.87
2018,6,7,16,45,754.0,92.0,4.3,17.1,471.5,649.9,526.87
2018,6,7,17,0,727.0,87.0,4.3,16.8,420.0,597.91,488.33
2018,6,7,17,15,692.0,84.5,4.25,16.4,371.0,546.93,448.74
2018,6,7,17,30,657.0,82.0,4.2,16.0,322.0,495.19,407.45
2018,6,7,17,45,606.5,76.0,4.15,15.6,271.5,432.78,356.37
2018,6,7,18,0,556.0,70.0,4.1,15.2,221.0,373.86,306.6
2018,6,7,18,15,485.5,61.5,4.0,14.75,174.0,306.79,248.86
2018,6,7,18,30,415.0,53.0,3.9,14.3,127.0,245.62,194.82
2018,6,7,18,45,313.0,42.5,3.75,13.85,88.5,176.74,134.22
2018,6,7,19,0,211.0,32.0,3.6,13.4,50.0,119.13,76.35
2018,6,7,19,15,115.5,18.5,3.55,13.15,27.5,49.19,0.0
2018,6,7,19,30,20.0,5.0,3.5,12.9,5.0,9.41,0.0
2018,6,7,19,45,10.0,2.5,3.45,12.65,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,2.9,11.55,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,2.9,11.7,14.0,11.8,0.0
2018,6,8,5,15,168.5,26.0,2.95,12.05,43.0,20.37,6.69
2018,6,8,5,30,272.0,40.0,3.0,12.4,72.0,30.78,20.73
2018,6,8,5,45,356.5,51.0,3.0,12.8,113.0,38.26,28.16
2018,6,8,6,0,441.0,62.0,3.0,13.2,154.0,45.58,35.06
2018,6,8,6,15,501.5,69.5,3.0,13.65,201.0,54.32,37.0
2018,6,8,6,30,562.0,77.0,3.0,14.1,248.0,88.41,51.36
2018,6,8,6,45,607.0,82.5,2.95,14.6,297.5,125.38,74.64
2018,6,8,7,0,652.0,88.0,2.9,15.1,347.0,167.07,106.22
2018,6,8,7,15,684.0,92.5,2.95,15.7,397.0,209.92,142.0
2018,6,8,7,30,716.0,97.0,3.0,16.3,447.0,256.02,181.79
2018,6,8,7,45,742.0,100.0,3.0,16.85,496.0,305.35,224.72
2018,6,8,8,0,768.0,103.0,3.0,17.4,545.0,353.58,266.43
2018,6,8,8,15,787.0,106.0,3.0,17.9,591.5,401.22,307.14
2018,6,8,8,30,806.0,109.0,3.0,18.4,638.0,450.18,347.88
2018,6,8,8,45,821.5,111.0,3.05,18.85,681.0,497.62,386.6
2018,6,8,9,0,837.0,113.0,3.1,19.3,724.0,545.63,424.71
2018,6,8,9,15,849.5,114.5,3.1,19.65,763.0,594.73,462.57
2018,6,8,9,30,862.0,116.0,3.1,20.0,802.0,640.43,497.03
2018,6,8,9,45,871.5,117.0,3.1,20.35,835.0,683.32,528.61
2018,6,8,10,0,881.0,118.0,3.1,20.7,868.0,725.37,558.46
2018,6,8,10,15,888.0,118.5,3.15,20.9,895.0,764.11,584.71
2018,6,8,10,30,895.0,119.0,3.2,21.1,922.0,801.47,609.77
2018,6,8,10,45,901.5,118.5,3.25,21.3,943.0,835.93,632.65
2018,6,8,11,0,908.0,118.0,3.3,21.5,964.0,868.63,654.2
2018,6,8,11,15,911.5,118.0,3.35,21.6,977.5,897.31,673.17
2018,6,8,11,30,915.0,118.0,3.4,21.7,991.0,923.8,690.64
2018,6,8,11,45,917.0,117.5,3.5,21.85,997.0,946.13,705.52
2018,6,8,12,0,919.0,117.0,3.6,22.0,1003.0,965.98,718.8
2018,6,8,12,15,916.0,118.0,3.7,22.0,1000.5,980.03,728.69
2018,6,8,12,30,913.0,119.0,3.8,22.0,998.0,991.31,736.87
2018,6,8,12,45,909.0,120.5,3.9,22.0,989.0,999.31,742.98
2018,6,8,13,0,905.0,122.0,4.0,22.0,980.0,1004.47,747.32
2018,6,8,13,15,891.0,127.0,4.05,21.9,960.0,1000.57,745.69
2018,6,8,13,30,877.0,132.0,4.1,21.8,940.0,993.86,742.35
2018,6,8,13,45,763.0,173.0,4.15,21.75,863.5,930.05,700.15
2018,6,8,14,0,649.0,214.0,4.2,21.7,787.0,863.89,656.02
2018,6,8,14,15,767.5,162.0,4.25,21.55,818.0,915.27,693.57
2018,6,8,14,30,886.0,110.0,4.3,21.4,849.0,958.85,724.87
2018,6,8,14,45,755.5,148.0,4.35,21.25,759.5,871.56,665.85
2018,6,8,15,0,625.0,186.0,4.4,21.1,670.0,784.73,606.66
2018,6,8,15,15,590.0,184.5,4.4,21.1,622.5,740.29,576.32
2018,6,8,15,30,555.0,183.0,4.4,21.1,575.0,695.58,544.41
2018,6,8,15,45,608.5,161.5,4.35,20.6,566.0,703.71,553.69
2018,6,8,16,0,662.0,140.0,4.3,20.1,557.0,706.76,558.28
2018,6,8,16,15,561.0,153.5,4.25,19.75,488.0,622.82,496.23
2018,6,8,16,30,460.0,167.0,4.2,19.4,419.0,540.3,433.45
2018,6,8,16,45,499.5,143.5,4.15,19.05,393.0,526.36,425.24
2018,6,8,17,0,539.0,120.0,4.1,18.7,367.0,512.2,415.98
2018,6,8,17,15,563.0,102.5,4.0,18.25,333.5,486.74,397.1
2018,6,8,17,30,587.0,85.0,3.9,17.8,300.0,458.05,374.82
2018,6,8,17,45,516.5,80.0,3.8,17.35,248.5,388.78,318.35
2018,6,8,18,0,446.0,75.0,3.7,16.9,197.0,324.75,264.86
2018,6,8,18,15,379.0,64.5,3.55,16.45,153.5,259.67,209.41
2018,6,8,18,30,312.0,54.0,3.4,16.0,110.0,203.45,160.34
2018,6,8,18,45,248.0,41.5,3.25,15.55,77.5,152.09,114.72
2018,6,8,19,0,184.0,29.0,3.1,15.1,45.0,106.97,68.67
2018,6,8,19,15,104.5,17.0,3.1,14.85,25.0,44.9,0.0
2018,6,8,19,30,25.0,5.0,3.1,14.6,5.0,10.57,0.0
2018,6,8,19,45,12.5,2.5,3.05,14.35,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.5,3.15,12.6,6.0,0.0,0.0
2018,6,9,5,0,39.0,11.0,3.3,12.7,12.0,10.81,0.0
2018,6,9,5,15,100.0,25.0,3.4,12.75,35.0,20.92,7.11
2018,6,9,5,30,161.0,39.0,3.5,12.8,58.0,29.9,19.95
2018,6,9,5,45,207.0,54.0,3.65,12.9,90.0,40.59,30.19
2018,6,9,6,0,253.0,69.0,3.8,13.0,122.0,50.75,39.68
2018,6,9,6,15,265.0,87.0,3.85,13.05,155.5,71.22,53.2
2018,6,9,6,30,277.0,105.0,3.9,13.1,189.0,100.58,71.16
2018,6,9,6,45,325.5,119.0,3.95,13.2,235.5,127.26,88.67
2018,6,9,7,0,374.0,133.0,4.0,13.3,282.0,163.59,116.27
2018,6,9,7,15,442.0,137.5,4.0,13.45,336.5,200.77,145.39
2018,6,9,7,30,510.0,142.0,4.0,13.6,391.0,244.56,181.33
2018,6,9,7,45,494.5,159.0,4.0,13.7,421.0,280.62,214.07
2018,6,9,8,0,479.0,176.0,4.0,13.8,451.0,315.23,245.08
2018,6,9,8,15,449.0,205.0,4.05,14.05,480.0,352.95,277.71
2018,6,9,8,30,419.0,234.0,4.1,14.3,509.0,387.87,307.03
2018,6,9,8,45,456.0,243.0,4.15,14.55,560.5,435.07,345.17
2018,6,9,9,0,493.0,252.0,4.2,14.8,612.0,485.26,385.11
2018,6,9,9,15,575.5,234.5,4.25,15.1,676.0,540.21,428.81
2018,6,9,9,30,658.0,217.0,4.3,15.4,740.0,601.4,476.81
2018,6,9,9,45,680.0,218.5,4.4,15.75,779.0,645.88,510.83
2018,6,9,10,0,702.0,220.0,4.5,16.1,818.0,690.99,544.85
2018,6,9,10,15,698.0,232.5,4.55,16.4,843.0,727.53,571.36
2018,6,9,10,30,694.0,245.0,4.6,16.7,868.0,762.53,596.34
2018,6,9,10,45,715.5,240.5,4.7,17.0,895.5,800.54,624.22
2018,6,9,11,0,737.0,236.0,4.8,17.3,923.0,838.22,651.57
2018,6,9,11,15,608.5,304.5,4.9,17.4,877.0,815.14,631.43
2018,6,9,11,30,480.0,373.0,5.0,17.5,831.0,786.27,607.01
2018,6,9,11,45,483.5,379.0,5.1,17.55,843.0,809.6,624.29
2018,6,9,12,0,487.0,385.0,5.2,17.6,855.0,831.87,640.51
2018,6,9,12,15,636.0,302.0,5.25,17.6,915.0,902.35,696.2
2018,6,9,12,30,785.0,219.0,5.3,17.6,975.0,971.68,747.25
2018,6,9,12,45,819.0,195.5,5.35,17.65,978.0,991.78,761.32
2018,6,9,13,0,853.0,172.0,5.4,17.7,981.0,1009.24,773.93
2018,6,9,13,15,810.0,193.5,5.45,17.7,951.5,994.34,764.21
2018,6,9,13,30,767.0,215.0,5.5,17.7,922.0,980.87,755.74
2018,6,9,13,45,678.0,255.0,5.55,17.7,869.0,935.96,725.0
2018,6,9,14,0,589.0,295.0,5.6,17.7,816.0,887.98,689.18
2018,6,9,14,15,675.0,239.0,5.65,17.6,817.0,911.48,710.53
2018,6,9,14,30,761.0,183.0,5.7,17.5,818.0,927.73,723.66
2018,6,9,14,45,657.0,216.5,5.7,17.4,748.5,856.92,673.71
2018,6,9,15,0,553.0,250.0,5.7,17.3,679.0,784.29,619.46
2018,6,9,15,15,561.0,231.5,5.7,17.3,647.0,761.63,604.62
2018,6,9,15,30,569.0,213.0,5.7,17.3,615.0,736.68,587.75
2018,6,9,15,45,591.5,188.0,5.75,17.0,582.5,718.4,576.94
2018,6,9,16,0,614.0,163.0,5.8,16.7,550.0,693.57,561.05
2018,6,9,16,15,588.5,155.5,5.75,16.45,503.5,646.94,526.43
2018,6,9,16,30,563.0,148.0,5.7,16.2,457.0,600.41,491.41
2018,6,9,16,45,511.0,144.5,5.65,15.95,404.5,536.13,441.4
2018,6,9,17,0,459.0,141.0,5.6,15.7,352.0,478.78,395.88
2018,6,9,17,15,384.0,135.0,5.55,15.4,297.5,407.18,337.81
2018,6,9,17,30,309.0,129.0,5.5,15.1,243.0,332.89,276.61
2018,6,9,17,45,275.0,113.0,5.4,14.85,203.0,284.06,235.7
2018,6,9,18,0,241.0,97.0,5.3,14.6,163.0,237.78,196.07
2018,6,9,18,15,190.5,80.0,5.15,14.3,125.5,185.43,150.72
2018,6,9,18,30,140.0,63.0,5.0,14.0,88.0,137.43,108.73
2018,6,9,18,45,135.5,46.5,4.85,13.7,65.0,111.33,84.27
2018,6,9,19,0,131.0,30.0,4.7,13.4,42.0,91.79,59.91
2018,6,9,19,15,70.0,17.0,4.6,13.3,23.0,41.7,0.0
2018,6,9,19,30,9.0,4.0,4.5,13.2,4.0,5.98,0.0
2018,6,9,19,45,4.5,2.0,4.4,13.05,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,45,20.5,6.0,2.8,10.0,6.5,0.0,0.0
2018,6,10,5,0,41.0,12.0,2.8,10.2,13.0,11.8,0.0
2018,6,10,5,15,127.5,25.0,2.8,10.6,38.0,19.5,6.44
2018,6,10,5,30,214.0,38.0,2.8,11.0,63.0,29.09,19.43
2018,6,10,5,45,309.5,47.5,2.8,11.45,102.5,35.41,25.81
2018,6,10,6,0,405.0,57.0,2.8,11.9,142.0,40.9,31.08
2018,6,10,6,15,446.5,67.5,2.75,12.5,184.0,52.27,35.64
2018,6,10,6,30,488.0,78.0,2.7,13.1,226.0,85.35,51.3
2018,6,10,6,45,521.5,88.5,2.7,13.65,273.0,121.92,75.62
2018,6,10,7,0,555.0,99.0,2.7,14.2,320.0,162.04,106.6
2018,6,10,7,15,643.0,97.5,2.6,14.7,386.5,206.19,141.01
2018,6,10,7,30,731.0,96.0,2.5,15.2,453.0,259.1,184.33
2018,6,10,7,45,757.5,98.5,2.45,15.7,502.5,308.78,227.6
2018,6,10,8,0,784.0,101.0,2.4,16.2,552.0,357.44,269.7
2018,6,10,8,15,803.0,104.5,2.35,16.65,599.5,406.26,311.28
2018,6,10,8,30,822.0,108.0,2.3,17.1,647.0,456.38,352.77
2018,6,10,8,45,836.5,109.5,2.25,17.55,689.5,503.6,390.93
2018,6,10,9,0,851.0,111.0,2.2,18.0,732.0,554.52,430.58
2018,6,10,9,15,863.5,112.0,2.2,18.35,771.0,600.54,465.88
2018,6,10,9,30,876.0,113.0,2.2,18.7,810.0,646.36,500.08
2018,6,10,9,45,886.0,113.0,2.15,19.05,843.0,689.21,531.0
2018,6,10,10,0,896.0,113.0,2.1,19.4,876.0,731.24,559.87
2018,6,10,10,15,903.0,113.0,2.2,19.6,903.0,770.05,586.17
2018,6,10,10,30,910.0,113.0,2.3,19.8,930.0,807.44,611.31
2018,6,10,10,45,916.5,112.0,2.35,20.0,950.5,841.91,633.93
2018,6,10,11,0,923.0,111.0,2.4,20.2,971.0,874.57,655.2
2018,6,10,11,15,926.5,110.0,2.55,20.3,984.0,902.7,674.44
2018,6,10,11,30,930.0,109.0,2.7,20.4,997.0,928.58,692.2
2018,6,10,11,45,933.0,107.5,2.85,20.45,1003.0,951.16,707.93
2018,6,10,12,0,936.0,106.0,3.0,20.5,1009.0,971.23,722.06
2018,6,10,12,15,934.5,106.0,3.15,20.5,1007.0,985.94,732.85
2018,6,10,12,30,933.0,106.0,3.3,20.5,1005.0,997.85,741.9
2018,6,10,12,45,930.5,106.0,3.45,20.5,996.0,1005.95,748.53
2018,6,10,13,0,928.0,106.0,3.6,20.5,987.0,1011.13,753.33
2018,6,10,13,15,925.0,105.0,3.7,20.4,971.0,1011.88,755.21
2018,6,10,13,30,922.0,104.0,3.8,20.3,955.0,1009.65,755.24
2018,6,10,13,45,918.5,102.5,3.95,20.2,932.5,1003.48,753.06
2018,6,10,14,0,915.0,101.0,4.1,20.1,910.0,994.4,748.98
2018,6,10,14,15,909.5,99.0,4.15,19.95,881.0,980.01,740.89
2018,6,10,14,30,904.0,97.0,4.2,19.8,852.0,962.86,731.0
2018,6,10,14,45,897.0,94.5,4.3,19.65,817.5,941.12,718.24
2018,6,10,15,0,890.0,92.0,4.4,19.5,783.0,916.87,703.76
2018,6,10,15,15,879.5,90.0,4.4,19.5,743.5,887.69,684.84
2018,6,10,15,30,869.0,88.0,4.4,19.5,704.0,856.46,664.41
2018,6,10,15,45,857.0,85.5,4.5,19.05,660.5,821.55,642.99
2018,6,10,16,0,845.0,83.0,4.6,18.6,617.0,785.03,620.03
2018,6,10,16,15,829.5,80.0,4.6,18.35,570.5,743.8,592.18
2018,6,10,16,30,814.0,77.0,4.6,18.1,524.0,701.62,563.2
2018,6,10,16,45,791.5,73.5,4.6,17.8,474.5,657.51,532.37
2018,6,10,17,0,769.0,70.0,4.6,17.5,425.0,608.89,497.44
2018,6,10,17,15,739.5,66.5,4.55,17.15,375.0,556.09,456.53
2018,6,10,17,30,710.0,63.0,4.5,16.8,325.0,504.37,415.23
2018,6,10,17,45,668.5,58.5,4.45,16.5,276.0,446.23,367.38
2018,6,10,18,0,627.0,54.0,4.4,16.2,227.0,390.73,320.15
2018,6,10,18,15,565.0,49.0,4.2,15.75,181.0,330.61,267.69
2018,6,10,18,30,503.0,44.0,4.0,15.3,135.0,273.56,216.59
2018,6,10,18,45,404.0,36.5,3.85,14.9,95.5,205.47,156.15
2018,6,10,19,0,305.0,29.0,3.7,14.5,56.0,146.69,97.3
2018,6,10,19,15,173.5,17.5,3.6,14.25,31.0,74.38,0.0
2018,6,10,19,30,42.0,6.0,3.5,14.0,6.0,15.49,0.0
2018,6,10,19,45,21.0,3.0,3.45,13.8,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.5,2.7,12.25,8.0,0.0,0.0
2018,6,11,5,0,100.0,13.0,2.7,12.4,16.0,12.78,0.0
2018,6,11,5,15,227.0,24.0,2.65,12.75,46.0,18.99,6.08
2018,6,11,5,30,354.0,35.0,2.6,13.1,76.0,26.85,17.34
2018,6,11,5,45,438.5,42.0,2.5,13.45,117.5,30.48,21.25
2018,6,11,6,0,523.0,49.0,2.4,13.8,159.0,33.94,24.65
2018,6,11,6,15,579.5,55.0,2.35,14.4,206.5,43.24,26.56
2018,6,11,6,30,636.0,61.0,2.3,15.0,254.0,79.58,41.18
2018,6,11,6,45,675.0,65.0,2.25,15.6,303.5,121.23,67.95
2018,6,11,7,0,714.0,69.0,2.2,16.2,353.0,163.78,100.31
2018,6,11,7,15,743.0,72.5,2.15,16.8,403.0,207.93,137.3
2018,6,11,7,30,772.0,76.0,2.1,17.4,453.0,255.01,178.03
2018,6,11,7,45,793.5,79.0,2.0,18.0,502.0,302.21,219.27
2018,6,11,8,0,815.0,82.0,1.9,18.6,551.0,351.29,261.42
2018,6,11,8,15,831.5,85.0,1.85,19.1,597.5,404.16,305.67
2018,6,11,8,30,848.0,88.0,1.8,19.6,644.0,453.8,346.26
2018,6,11,8,45,861.0,90.0,1.75,20.15,687.0,501.62,384.19
2018,6,11,9,0,874.0,92.0,1.7,20.7,730.0,549.68,421.0
2018,6,11,9,15,877.5,98.0,1.65,21.05,767.5,595.92,455.49
2018,6,11,9,30,881.0,104.0,1.6,21.4,805.0,641.22,488.16
2018,6,11,9,45,879.5,111.0,1.6,21.8,835.5,683.03,517.58
2018,6,11,10,0,878.0,118.0,1.6,22.2,866.0,723.17,544.68
2018,6,11,10,15,885.0,120.0,1.65,22.5,894.0,763.19,570.75
2018,6,11,10,30,892.0,122.0,1.7,22.8,922.0,801.84,595.63
2018,6,11,10,45,897.0,122.5,1.75,23.1,943.0,835.98,617.28
2018,6,11,11,0,902.0,123.0,1.8,23.4,964.0,868.3,637.61
2018,6,11,11,15,905.0,123.5,1.9,23.55,977.5,896.94,656.33
2018,6,11,11,30,908.0,124.0,2.0,23.7,991.0,923.38,673.65
2018,6,11,11,45,902.0,129.0,2.1,23.85,995.0,943.66,686.99
2018,6,11,12,0,896.0,134.0,2.2,24.0,999.0,961.27,698.7
2018,6,11,12,15,906.5,128.0,2.35,24.1,1002.0,981.09,712.57
2018,6,11,12,30,917.0,122.0,2.5,24.2,1005.0,998.45,724.88
2018,6,11,12,45,919.0,119.5,2.6,24.25,998.0,1008.44,732.17
2018,6,11,13,0,921.0,117.0,2.7,24.3,991.0,1015.58,737.8
2018,6,11,13,15,917.5,116.0,2.8,24.3,975.0,1015.96,739.34
2018,6,11,13,30,914.0,115.0,2.9,24.3,959.0,1013.4,739.11
2018,6,11,13,45,909.5,114.0,3.0,24.25,936.5,1006.95,736.61
2018,6,11,14,0,905.0,113.0,3.1,24.2,914.0,997.63,732.31
2018,6,11,14,15,898.5,111.5,3.2,24.1,885.0,983.06,724.77
2018,6,11,14,30,892.0,110.0,3.3,24.0,856.0,965.8,715.49
2018,6,11,14,45,883.0,108.5,3.35,23.9,821.5,943.62,702.56
2018,6,11,15,0,874.0,107.0,3.4,23.8,787.0,919.07,688.03
2018,6,11,15,15,862.5,105.0,3.4,23.8,747.0,889.51,669.47
2018,6,11,15,30,851.0,103.0,3.4,23.8,707.0,857.99,649.51
2018,6,11,15,45,837.5,100.5,3.45,23.4,663.5,827.5,631.39
2018,6,11,16,0,824.0,98.0,3.5,23.0,620.0,790.4,608.36
2018,6,11,16,15,806.5,95.0,3.5,22.65,573.0,748.3,581.07
2018,6,11,16,30,789.0,92.0,3.5,22.3,526.0,705.36,552.74
2018,6,11,16,45,765.0,88.0,3.5,22.0,476.5,656.05,519.05
2018,6,11,17,0,741.0,84.0,3.5,21.7,427.0,606.86,484.11
2018,6,11,17,15,708.5,79.5,3.5,21.1,376.5,552.06,443.45
2018,6,11,17,30,676.0,75.0,3.5,20.5,326.0,501.05,404.3
2018,6,11,17,45,631.0,70.0,3.5,19.95,276.5,441.97,357.36
2018,6,11,18,0,586.0,65.0,3.5,19.4,227.0,385.9,311.2
2018,6,11,18,15,520.5,58.0,3.45,18.75,180.5,321.34,256.81
2018,6,11,18,30,455.0,51.0,3.4,18.1,134.0,262.19,205.41
2018,6,11,18,45,356.5,42.0,3.3,17.45,95.0,194.39,146.55
2018,6,11,19,0,258.0,33.0,3.2,16.8,56.0,136.64,90.77
2018,6,11,19,15,148.0,20.5,3.15,16.45,32.0,71.27,0.0
2018,6,11,19,30,38.0,8.0,3.1,16.1,8.0,16.58,0.0
2018,6,11,19,45,19.0,4.0,3.05,15.75,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
