Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,1.8,13.85,8.0,0.0,0.0
2018,6,12,5,0,118.0,13.0,1.8,14.1,16.0,12.78,0.0
2018,6,12,5,15,255.0,23.5,1.8,14.7,48.0,18.5,5.72
2018,6,12,5,30,392.0,34.0,1.8,15.3,80.0,25.9,16.37
2018,6,12,5,45,476.5,40.5,1.75,15.9,122.5,29.15,19.87
2018,6,12,6,0,561.0,47.0,1.7,16.5,165.0,32.27,22.9
2018,6,12,6,15,616.0,52.5,1.7,16.95,213.5,44.89,27.34
2018,6,12,6,30,671.0,58.0,1.7,17.4,262.0,82.22,41.83
2018,6,12,6,45,709.0,62.0,1.7,17.85,312.5,122.18,66.65
2018,6,12,7,0,747.0,66.0,1.7,18.3,363.0,166.2,99.94
2018,6,12,7,15,774.0,69.5,1.75,18.9,413.5,211.52,137.7
2018,6,12,7,30,801.0,73.0,1.8,19.5,464.0,259.58,179.04
2018,6,12,7,45,821.5,75.5,1.85,20.1,513.0,311.71,223.98
2018,6,12,8,0,842.0,78.0,1.9,20.7,562.0,361.24,266.38
2018,6,12,8,15,857.0,81.0,2.0,21.15,609.0,410.56,308.11
2018,6,12,8,30,872.0,84.0,2.1,21.6,656.0,460.7,349.41
2018,6,12,8,45,884.0,86.0,2.2,22.05,699.0,509.11,388.35
2018,6,12,9,0,896.0,88.0,2.3,22.5,742.0,557.64,426.31
2018,6,12,9,15,905.5,89.5,2.35,22.75,780.5,604.2,461.97
2018,6,12,9,30,915.0,91.0,2.4,23.0,819.0,650.26,496.35
2018,6,12,9,45,922.0,93.0,2.45,23.25,852.5,694.43,528.53
2018,6,12,10,0,929.0,95.0,2.5,23.5,886.0,737.5,557.89
2018,6,12,10,15,934.0,96.0,2.6,23.65,913.0,776.89,584.35
2018,6,12,10,30,939.0,97.0,2.7,23.8,940.0,814.67,609.55
2018,6,12,10,45,943.0,98.0,2.75,23.9,961.0,849.88,632.66
2018,6,12,11,0,947.0,99.0,2.8,24.0,982.0,883.08,654.31
2018,6,12,11,15,950.0,100.0,2.9,24.05,996.5,913.3,674.39
2018,6,12,11,30,953.0,101.0,3.0,24.1,1011.0,941.2,692.94
2018,6,12,11,45,954.5,101.5,3.05,24.1,1018.0,964.84,708.46
2018,6,12,12,0,956.0,102.0,3.1,24.1,1025.0,985.89,722.35
2018,6,12,12,15,955.0,102.5,3.2,24.05,1023.5,1001.91,733.56
2018,6,12,12,30,954.0,103.0,3.3,24.0,1022.0,1015.09,743.06
2018,6,12,12,45,951.5,103.5,3.4,23.95,1013.5,1023.94,749.85
2018,6,12,13,0,949.0,104.0,3.5,23.9,1005.0,1029.83,754.84
2018,6,12,13,15,947.5,103.0,3.55,23.75,990.5,1032.17,757.57
2018,6,12,13,30,946.0,102.0,3.6,23.6,976.0,1031.48,758.46
2018,6,12,13,45,942.0,101.5,3.7,23.5,954.0,1025.87,756.46
2018,6,12,14,0,938.0,101.0,3.8,23.4,932.0,1017.29,752.61
2018,6,12,14,15,933.0,99.5,3.8,23.25,903.5,1003.79,745.06
2018,6,12,14,30,928.0,98.0,3.8,23.1,875.0,987.46,735.72
2018,6,12,14,45,921.5,96.0,3.85,22.95,840.5,966.46,723.62
2018,6,12,15,0,915.0,94.0,3.9,22.8,806.0,942.88,709.77
2018,6,12,15,15,904.5,92.5,3.9,22.8,766.0,913.82,691.46
2018,6,12,15,30,894.0,91.0,3.9,22.8,726.0,882.66,671.64
2018,6,12,15,45,882.0,88.5,3.9,22.4,682.0,847.18,649.71
2018,6,12,16,0,870.0,86.0,3.9,22.0,638.0,810.03,626.35
2018,6,12,16,15,853.5,83.5,3.9,21.75,590.5,767.89,598.72
2018,6,12,16,30,837.0,81.0,3.9,21.5,543.0,729.36,573.34
2018,6,12,16,45,814.0,78.0,3.9,21.25,492.5,680.2,539.64
2018,6,12,17,0,791.0,75.0,3.9,21.0,442.0,631.01,505.25
2018,6,12,17,15,760.0,71.5,3.85,20.55,390.5,576.37,464.24
2018,6,12,17,30,729.0,68.0,3.8,20.1,339.0,522.87,422.82
2018,6,12,17,45,686.0,63.5,3.75,19.65,288.5,462.99,374.97
2018,6,12,18,0,643.0,59.0,3.7,19.2,238.0,408.35,329.57
2018,6,12,18,15,579.5,53.5,3.65,18.5,190.5,343.94,275.16
2018,6,12,18,30,516.0,48.0,3.6,17.8,143.0,284.72,223.41
2018,6,12,18,45,409.5,40.0,3.55,17.15,101.5,212.28,160.46
2018,6,12,19,0,303.0,32.0,3.5,16.5,60.0,149.59,100.35
2018,6,12,19,15,179.0,20.0,3.5,16.15,34.0,79.06,0.0
2018,6,12,19,30,55.0,8.0,3.5,15.8,8.0,20.54,0.0
2018,6,12,19,45,27.5,4.0,3.5,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,13,4,45,51.5,6.5,3.2,12.8,8.0,0.0,0.0
2018,6,13,5,0,103.0,13.0,3.2,13.0,16.0,12.78,0.0
2018,6,13,5,15,237.0,25.0,3.2,13.5,48.0,20.0,6.69
2018,6,13,5,30,371.0,37.0,3.2,14.0,80.0,28.82,18.93
2018,6,13,5,45,460.0,44.0,3.2,14.45,123.0,32.31,22.75
2018,6,13,6,0,549.0,51.0,3.2,14.9,166.0,35.68,26.06
2018,6,13,6,15,607.0,56.5,3.15,15.4,215.0,44.84,27.53
2018,6,13,6,30,665.0,62.0,3.1,15.9,264.0,82.09,42.19
2018,6,13,6,45,705.5,66.0,3.05,16.4,315.0,125.29,69.88
2018,6,13,7,0,746.0,70.0,3.0,16.9,366.0,169.48,103.46
2018,6,13,7,15,773.0,73.0,3.05,17.6,416.5,214.28,141.12
2018,6,13,7,30,800.0,76.0,3.1,18.3,467.0,261.84,182.45
2018,6,13,7,45,821.0,79.0,3.1,19.0,516.5,310.2,224.9
2018,6,13,8,0,842.0,82.0,3.1,19.7,566.0,364.58,271.5
2018,6,13,8,15,858.0,84.5,3.1,20.35,613.0,413.88,313.37
2018,6,13,8,30,874.0,87.0,3.1,21.0,660.0,464.07,354.8
2018,6,13,8,45,886.0,89.0,3.1,21.6,703.0,512.58,393.84
2018,6,13,9,0,898.0,91.0,3.1,22.2,746.0,561.21,431.76
2018,6,13,9,15,904.5,94.0,3.15,22.6,784.0,607.51,467.31
2018,6,13,9,30,911.0,97.0,3.2,23.0,822.0,653.07,501.35
2018,6,13,9,45,915.0,100.0,3.25,23.4,854.0,696.05,532.68
2018,6,13,10,0,919.0,103.0,3.3,23.8,886.0,737.72,561.31
2018,6,13,10,15,923.5,104.5,3.35,24.0,912.5,776.89,587.51
2018,6,13,10,30,928.0,106.0,3.4,24.2,939.0,814.45,612.37
2018,6,13,10,45,932.0,107.0,3.45,24.45,959.5,849.36,635.12
2018,6,13,11,0,936.0,108.0,3.5,24.7,980.0,882.3,656.41
2018,6,13,11,15,938.5,108.5,3.55,24.8,994.0,911.39,675.39
2018,6,13,11,30,941.0,109.0,3.6,24.9,1008.0,938.17,692.81
2018,6,13,11,45,941.0,109.5,3.7,24.95,1013.5,960.27,707.58
2018,6,13,12,0,941.0,110.0,3.8,25.0,1019.0,979.77,720.7
2018,6,13,12,15,937.5,112.0,3.9,24.9,1016.5,994.75,731.36
2018,6,13,12,30,934.0,114.0,4.0,24.8,1014.0,1006.92,740.29
2018,6,13,12,45,927.5,117.0,4.1,24.75,1004.5,1014.33,746.06
2018,6,13,13,0,921.0,120.0,4.2,24.7,995.0,1018.83,750.05
2018,6,13,13,15,918.0,119.0,4.3,24.5,979.5,1019.81,752.28
2018,6,13,13,30,915.0,118.0,4.4,24.3,964.0,1017.85,752.69
2018,6,13,13,45,910.5,117.0,4.5,24.1,941.5,1011.51,750.29
2018,6,13,14,0,906.0,116.0,4.6,23.9,919.0,1002.3,746.36
2018,6,13,14,15,901.0,114.0,4.7,23.65,891.0,988.75,739.79
2018,6,13,14,30,896.0,112.0,4.8,23.4,863.0,972.45,731.38
2018,6,13,14,45,888.0,110.0,4.85,23.1,828.5,950.71,718.99
2018,6,13,15,0,880.0,108.0,4.9,22.8,794.0,926.53,704.89
2018,6,13,15,15,869.0,106.0,4.9,22.8,754.0,897.37,686.08
2018,6,13,15,30,858.0,104.0,4.9,22.8,714.0,866.21,665.81
2018,6,13,15,45,845.0,101.5,4.95,22.15,670.5,830.99,644.48
2018,6,13,16,0,832.0,99.0,5.0,21.5,627.0,799.21,625.33
2018,6,13,16,15,814.5,95.5,5.0,21.1,579.5,756.35,596.85
2018,6,13,16,30,797.0,92.0,5.0,20.7,532.0,712.62,567.31
2018,6,13,16,45,773.5,88.0,5.0,20.3,482.5,663.41,533.08
2018,6,13,17,0,750.0,84.0,5.0,19.9,433.0,614.26,497.65
2018,6,13,17,15,718.0,79.5,4.95,19.4,382.0,559.43,455.75
2018,6,13,17,30,686.0,75.0,4.9,18.9,331.0,508.3,415.45
2018,6,13,17,45,641.5,70.0,4.85,18.4,281.5,449.03,367.39
2018,6,13,18,0,597.0,65.0,4.8,17.9,232.0,392.7,320.17
2018,6,13,18,15,531.0,58.5,4.7,17.35,185.0,327.89,264.67
2018,6,13,18,30,465.0,52.0,4.6,16.8,138.0,268.47,212.33
2018,6,13,18,45,366.0,42.5,4.45,16.25,98.0,199.27,151.68
2018,6,13,19,0,267.0,33.0,4.3,15.7,58.0,139.23,94.42
2018,6,13,19,15,154.5,20.5,4.3,15.35,33.0,73.73,0.0
2018,6,13,19,30,42.0,8.0,4.3,15.0,8.0,17.59,0.0
2018,6,13,19,45,21.0,4.0,4.3,14.6,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,4,45,33.5,6.5,3.7,11.7,7.5,0.0,0.0
2018,6,14,5,0,67.0,13.0,3.7,11.8,15.0,12.78,0.0
2018,6,14,5,15,180.5,27.5,3.65,12.15,45.5,21.62,7.73
2018,6,14,5,30,294.0,42.0,3.6,12.5,76.0,32.43,22.15
2018,6,14,5,45,358.0,51.5,3.55,12.85,113.0,38.65,28.49
2018,6,14,6,0,422.0,61.0,3.5,13.2,150.0,44.61,34.2
2018,6,14,6,15,397.5,78.5,3.3,13.65,179.5,61.31,43.5
2018,6,14,6,30,373.0,96.0,3.1,14.1,209.0,94.19,62.32
2018,6,14,6,45,501.5,94.5,2.95,14.55,276.0,125.11,78.88
2018,6,14,7,0,630.0,93.0,2.8,15.0,343.0,168.16,108.1
2018,6,14,7,15,689.5,92.5,2.7,15.4,400.0,211.06,142.79
2018,6,14,7,30,749.0,92.0,2.6,15.8,457.0,263.13,186.57
2018,6,14,7,45,774.0,95.0,2.45,16.25,507.0,310.19,227.78
2018,6,14,8,0,799.0,98.0,2.3,16.7,557.0,359.5,270.35
2018,6,14,8,15,817.0,101.0,2.25,17.05,604.0,408.13,311.87
2018,6,14,8,30,835.0,104.0,2.2,17.4,651.0,457.96,353.22
2018,6,14,8,45,849.5,106.0,2.1,17.8,694.5,506.18,391.98
2018,6,14,9,0,864.0,108.0,2.0,18.2,738.0,558.14,432.12
2018,6,14,9,15,879.0,107.5,2.05,18.5,778.0,604.78,468.08
2018,6,14,9,30,894.0,107.0,2.1,18.8,818.0,651.41,503.16
2018,6,14,9,45,907.5,105.5,2.15,19.1,853.0,695.9,535.91
2018,6,14,10,0,921.0,104.0,2.2,19.4,888.0,739.8,566.51
2018,6,14,10,15,927.0,105.0,2.3,19.55,915.5,779.71,593.63
2018,6,14,10,30,933.0,106.0,2.4,19.7,943.0,818.09,619.53
2018,6,14,10,45,937.5,106.5,2.5,19.9,964.0,853.11,642.87
2018,6,14,11,0,942.0,107.0,2.6,20.1,985.0,886.19,664.81
2018,6,14,11,15,944.5,108.0,2.7,20.15,999.0,915.93,684.83
2018,6,14,11,30,947.0,109.0,2.8,20.2,1013.0,943.36,703.31
2018,6,14,11,45,948.0,109.0,2.9,20.3,1019.5,966.04,718.52
2018,6,14,12,0,949.0,109.0,3.0,20.4,1026.0,986.14,732.09
2018,6,14,12,15,948.0,109.5,3.05,20.4,1024.5,1002.17,742.92
2018,6,14,12,30,947.0,110.0,3.1,20.4,1023.0,1015.39,752.03
2018,6,14,12,45,944.0,111.0,3.2,20.45,1014.5,1024.33,758.69
2018,6,14,13,0,941.0,112.0,3.3,20.5,1006.0,1030.33,763.56
2018,6,14,13,15,938.0,111.0,3.35,20.45,990.5,1031.34,765.16
2018,6,14,13,30,935.0,110.0,3.4,20.4,975.0,1029.35,764.92
2018,6,14,13,45,930.0,109.5,3.45,20.4,952.0,1022.95,761.75
2018,6,14,14,0,925.0,109.0,3.5,20.4,929.0,1013.64,756.77
2018,6,14,14,15,917.5,108.0,3.5,20.3,899.5,998.54,747.94
2018,6,14,14,30,910.0,107.0,3.5,20.2,870.0,980.73,737.38
2018,6,14,14,45,900.0,106.0,3.55,20.15,834.5,957.98,723.74
2018,6,14,15,0,890.0,105.0,3.6,20.1,799.0,932.84,708.46
2018,6,14,15,15,879.0,102.5,3.6,20.1,758.5,902.94,689.4
2018,6,14,15,30,868.0,100.0,3.6,20.1,718.0,871.0,668.87
2018,6,14,15,45,853.0,98.0,3.6,19.8,673.5,834.37,645.64
2018,6,14,16,0,838.0,96.0,3.6,19.5,629.0,801.25,624.68
2018,6,14,16,15,819.0,93.5,3.6,19.25,581.5,758.18,596.11
2018,6,14,16,30,800.0,91.0,3.6,19.0,534.0,714.33,566.58
2018,6,14,16,45,775.0,88.0,3.6,18.75,484.0,665.1,532.48
2018,6,14,17,0,750.0,85.0,3.6,18.5,434.0,616.01,497.28
2018,6,14,17,15,717.0,81.0,3.6,18.1,383.5,563.42,457.46
2018,6,14,17,30,684.0,77.0,3.6,17.7,333.0,510.09,415.88
2018,6,14,17,45,636.5,72.5,3.6,17.3,283.0,449.79,367.37
2018,6,14,18,0,589.0,68.0,3.6,16.9,233.0,392.67,319.82
2018,6,14,18,15,520.0,61.5,3.55,16.4,186.0,326.7,263.75
2018,6,14,18,30,451.0,55.0,3.5,15.9,139.0,266.31,210.9
2018,6,14,18,45,347.5,45.5,3.4,15.4,99.0,195.79,149.49
2018,6,14,19,0,244.0,36.0,3.3,14.9,59.0,136.61,93.64
2018,6,14,19,15,139.5,22.0,3.3,14.6,33.5,71.8,0.0
2018,6,14,19,30,35.0,8.0,3.3,14.3,8.0,16.0,0.0
2018,6,14,19,45,17.5,4.0,3.3,13.95,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.25,11.85,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.3,12.0,15.0,12.78,0.0
2018,6,15,5,15,161.0,27.5,3.35,12.3,44.0,21.62,7.66
2018,6,15,5,30,266.0,42.0,3.4,12.6,73.0,32.43,22.13
2018,6,15,5,45,327.0,52.5,3.45,12.9,108.5,39.44,29.19
2018,6,15,6,0,388.0,63.0,3.5,13.2,144.0,46.11,35.53
2018,6,15,6,15,265.5,88.5,3.5,13.5,150.5,72.42,54.06
2018,6,15,6,30,143.0,114.0,3.5,13.8,157.0,104.18,78.37
2018,6,15,6,45,187.5,132.5,3.5,14.1,200.0,132.73,98.78
2018,6,15,7,0,232.0,151.0,3.5,14.4,243.0,161.07,119.79
2018,6,15,7,15,422.0,136.0,3.55,14.65,331.0,195.32,140.94
2018,6,15,7,30,612.0,121.0,3.6,14.9,419.0,250.67,181.98
2018,6,15,7,45,688.0,112.5,3.6,15.15,481.0,296.43,220.69
2018,6,15,8,0,764.0,104.0,3.6,15.4,543.0,352.54,268.2
2018,6,15,8,15,784.0,106.5,3.6,15.7,589.5,399.84,309.3
2018,6,15,8,30,804.0,109.0,3.6,16.0,636.0,448.54,350.67
2018,6,15,8,45,820.5,111.0,3.6,16.25,679.5,496.31,390.41
2018,6,15,9,0,837.0,113.0,3.6,16.5,723.0,544.74,429.67
2018,6,15,9,15,848.5,114.5,3.6,16.75,761.5,593.25,467.9
2018,6,15,9,30,860.0,116.0,3.6,17.0,800.0,638.27,502.69
2018,6,15,9,45,869.5,117.5,3.55,17.25,833.5,681.54,535.19
2018,6,15,10,0,879.0,119.0,3.5,17.5,867.0,724.0,566.01
2018,6,15,10,15,886.0,120.0,3.55,17.6,894.5,763.18,593.27
2018,6,15,10,30,893.0,121.0,3.6,17.7,922.0,801.01,619.37
2018,6,15,10,45,898.5,121.0,3.6,17.85,943.0,835.17,642.34
2018,6,15,11,0,904.0,121.0,3.6,18.0,964.0,867.55,663.92
2018,6,15,11,15,908.0,121.0,3.65,18.05,978.0,896.7,683.7
2018,6,15,11,30,912.0,121.0,3.7,18.1,992.0,923.7,701.97
2018,6,15,11,45,914.5,120.5,3.7,18.15,999.0,946.61,717.14
2018,6,15,12,0,917.0,120.0,3.7,18.2,1006.0,967.09,730.68
2018,6,15,12,15,916.0,121.0,3.8,18.2,1005.5,983.21,742.11
2018,6,15,12,30,915.0,122.0,3.9,18.2,1005.0,996.64,751.84
2018,6,15,12,45,911.5,123.0,3.95,18.15,996.0,1004.91,758.01
2018,6,15,13,0,908.0,124.0,4.0,18.1,987.0,1010.34,762.41
2018,6,15,13,15,906.0,122.5,4.1,18.0,972.0,1011.86,764.75
2018,6,15,13,30,904.0,121.0,4.2,17.9,957.0,1010.48,765.26
2018,6,15,13,45,901.0,118.5,4.25,17.85,935.0,1004.19,762.09
2018,6,15,14,0,898.0,116.0,4.3,17.8,913.0,995.02,757.08
2018,6,15,14,15,893.0,114.5,4.35,17.65,885.5,982.14,749.89
2018,6,15,14,30,888.0,113.0,4.4,17.5,858.0,966.56,741.13
2018,6,15,14,45,881.0,110.5,4.45,17.4,824.0,945.42,728.39
2018,6,15,15,0,874.0,108.0,4.5,17.3,790.0,921.83,713.92
2018,6,15,15,15,862.5,106.5,4.5,17.3,750.5,892.96,695.02
2018,6,15,15,30,851.0,105.0,4.5,17.3,711.0,862.14,674.68
2018,6,15,15,45,836.5,102.5,4.45,17.0,667.5,830.99,654.44
2018,6,15,16,0,822.0,100.0,4.4,16.7,624.0,793.24,629.2
2018,6,15,16,15,800.5,98.5,4.4,16.45,576.5,749.86,599.72
2018,6,15,16,30,779.0,97.0,4.4,16.2,529.0,705.9,569.36
2018,6,15,16,45,716.0,101.5,4.35,16.0,470.0,641.2,522.26
2018,6,15,17,0,653.0,106.0,4.3,15.8,411.0,577.3,472.91
2018,6,15,17,15,628.5,98.0,4.25,15.45,364.0,527.21,434.2
2018,6,15,17,30,604.0,90.0,4.2,15.1,317.0,477.92,394.96
2018,6,15,17,45,567.5,83.0,4.2,14.75,271.5,424.12,350.87
2018,6,15,18,0,531.0,76.0,4.2,14.4,226.0,372.59,307.22
2018,6,15,18,15,458.5,69.0,4.1,14.0,180.0,306.73,250.47
2018,6,15,18,30,386.0,62.0,4.0,13.6,134.0,246.4,197.29
2018,6,15,18,45,282.0,50.0,3.85,13.25,94.5,177.02,136.6
2018,6,15,19,0,178.0,38.0,3.7,12.9,55.0,117.94,81.92
2018,6,15,19,15,98.5,23.0,3.65,12.7,31.5,58.92,0.0
2018,6,15,19,30,19.0,8.0,3.6,12.5,8.0,12.3,0.0
2018,6,15,19,45,9.5,4.0,3.55,12.35,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,16,4,45,24.5,7.0,1.0,12.3,7.5,0.0,0.0
2018,6,16,5,0,49.0,14.0,1.0,12.4,15.0,13.76,0.0
2018,6,16,5,15,149.5,29.0,1.05,12.7,44.0,22.91,8.37
2018,6,16,5,30,250.0,44.0,1.1,13.0,73.0,34.11,23.56
2018,6,16,5,45,299.5,54.0,1.15,13.25,105.0,40.65,30.25
2018,6,16,6,0,349.0,64.0,1.2,13.5,137.0,46.88,36.21
2018,6,16,6,15,185.0,85.5,1.2,13.85,125.0,69.27,51.99
2018,6,16,6,30,21.0,107.0,1.2,14.2,113.0,99.41,78.12
2018,6,16,6,45,41.0,130.0,1.2,14.55,145.0,119.62,93.66
2018,6,16,7,0,61.0,153.0,1.2,14.9,177.0,145.43,113.63
2018,6,16,7,15,107.5,176.5,1.2,15.25,226.0,174.76,135.37
2018,6,16,7,30,154.0,200.0,1.2,15.6,275.0,213.06,164.63
2018,6,16,7,45,181.5,220.5,1.2,15.95,318.0,247.99,191.88
2018,6,16,8,0,209.0,241.0,1.2,16.3,361.0,285.66,221.2
2018,6,16,8,15,225.5,262.5,1.3,16.7,402.0,322.53,249.95
2018,6,16,8,30,242.0,284.0,1.4,17.1,443.0,356.42,276.14
2018,6,16,8,45,460.5,232.5,1.45,17.5,559.5,427.34,330.67
2018,6,16,9,0,679.0,181.0,1.5,17.9,676.0,519.07,400.8
2018,6,16,9,15,752.5,159.5,1.55,18.2,735.5,573.2,441.98
2018,6,16,9,30,826.0,138.0,1.6,18.5,795.0,634.49,487.87
2018,6,16,9,45,858.5,129.5,1.7,18.85,837.0,684.82,524.81
2018,6,16,10,0,891.0,121.0,1.8,19.2,879.0,733.88,560.03
2018,6,16,10,15,898.0,121.5,1.95,19.4,906.5,773.07,586.81
2018,6,16,10,30,905.0,122.0,2.1,19.6,934.0,810.87,612.56
2018,6,16,10,45,909.5,123.0,2.2,19.8,955.0,845.58,635.66
2018,6,16,11,0,914.0,124.0,2.3,20.0,976.0,878.42,657.42
2018,6,16,11,15,918.0,124.0,2.45,20.05,990.5,907.89,677.68
2018,6,16,11,30,922.0,124.0,2.6,20.1,1005.0,935.19,696.51
2018,6,16,11,45,898.0,137.0,2.75,20.2,999.5,947.21,705.05
2018,6,16,12,0,874.0,150.0,2.9,20.3,994.0,955.87,711.55
2018,6,16,12,15,771.5,201.5,3.05,20.25,946.0,929.19,694.82
2018,6,16,12,30,669.0,253.0,3.2,20.2,898.0,897.89,675.07
2018,6,16,12,45,422.5,364.5,3.35,20.15,770.5,780.75,588.31
2018,6,16,13,0,176.0,476.0,3.5,20.1,643.0,650.8,489.67
2018,6,16,13,15,145.0,465.0,3.6,19.95,601.0,613.27,463.55
2018,6,16,13,30,114.0,454.0,3.7,19.8,559.0,574.86,435.92
2018,6,16,13,45,149.5,432.5,3.85,19.65,567.0,589.82,449.49
2018,6,16,14,0,185.0,411.0,4.0,19.5,575.0,603.64,462.03
2018,6,16,14,15,257.0,371.0,4.05,19.3,591.0,639.57,491.92
2018,6,16,14,30,329.0,331.0,4.1,19.1,607.0,665.0,514.17
2018,6,16,14,45,609.5,221.5,4.15,18.95,707.0,819.74,635.33
2018,6,16,15,0,890.0,112.0,4.2,18.8,807.0,941.16,722.23
2018,6,16,15,15,803.0,134.0,4.2,18.8,737.0,875.46,676.61
2018,6,16,15,30,716.0,156.0,4.2,18.8,667.0,809.22,631.21
2018,6,16,15,45,471.0,209.5,4.35,18.3,537.0,638.72,506.03
2018,6,16,16,0,226.0,263.0,4.5,17.8,407.0,476.02,379.06
2018,6,16,16,15,475.5,188.5,4.55,17.5,462.0,593.47,477.95
2018,6,16,16,30,725.0,114.0,4.6,17.2,517.0,687.56,555.08
2018,6,16,16,45,744.0,101.0,4.7,16.85,481.0,661.2,537.38
2018,6,16,17,0,763.0,88.0,4.8,16.5,445.0,629.38,515.2
2018,6,16,17,15,726.5,84.5,4.8,16.1,393.0,574.78,472.95
2018,6,16,17,30,690.0,81.0,4.8,15.7,341.0,519.51,429.08
2018,6,16,17,45,639.0,76.5,4.8,15.3,289.5,456.93,377.92
2018,6,16,18,0,588.0,72.0,4.8,14.9,238.0,397.76,327.97
2018,6,16,18,15,513.5,65.5,4.7,14.45,190.0,329.05,268.76
2018,6,16,18,30,439.0,59.0,4.6,14.0,142.0,266.3,213.31
2018,6,16,18,45,326.0,48.5,4.5,13.55,100.5,191.75,148.12
2018,6,16,19,0,213.0,38.0,4.4,13.1,59.0,129.41,90.43
2018,6,16,19,15,114.5,22.5,4.4,12.85,33.0,66.04,0.0
2018,6,16,19,30,16.0,7.0,4.4,12.6,7.0,10.63,0.0
2018,6,16,19,45,8.0,3.5,4.35,12.35,3.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,17,4,45,3.5,2.5,1.7,12.65,2.5,0.0,0.0
2018,6,17,5,0,7.0,5.0,1.7,12.7,5.0,4.91,0.0
2018,6,17,5,15,17.0,11.5,1.7,12.85,13.0,10.83,0.91
2018,6,17,5,30,27.0,18.0,1.7,13.0,21.0,16.76,8.71
2018,6,17,5,45,13.5,24.0,1.75,13.2,25.5,23.35,15.01
2018,6,17,6,0,0.0,30.0,1.8,13.4,30.0,28.95,20.26
2018,6,17,6,15,0.0,37.5,1.85,13.55,37.5,36.2,25.41
2018,6,17,6,30,0.0,45.0,1.9,13.7,45.0,43.46,31.64
2018,6,17,6,45,0.0,54.0,1.9,13.9,54.0,52.17,39.0
2018,6,17,7,0,0.0,63.0,1.9,14.1,63.0,60.89,46.25
2018,6,17,7,15,0.0,84.0,1.9,14.3,84.0,81.07,63.02
2018,6,17,7,30,0.0,105.0,1.9,14.5,105.0,100.71,79.08
2018,6,17,7,45,0.5,126.0,1.9,14.75,126.5,120.51,95.02
2018,6,17,8,0,1.0,147.0,1.9,15.0,148.0,140.4,110.82
2018,6,17,8,15,4.5,173.0,1.85,15.35,176.0,166.12,131.04
2018,6,17,8,30,8.0,199.0,1.8,15.7,204.0,192.25,151.3
2018,6,17,8,45,15.0,231.0,1.75,16.0,241.5,225.94,177.31
2018,6,17,9,0,22.0,263.0,1.7,16.3,279.0,260.38,203.52
2018,6,17,9,15,21.0,270.0,1.65,16.7,286.0,268.1,208.63
2018,6,17,9,30,20.0,277.0,1.6,17.1,293.0,275.66,213.68
2018,6,17,9,45,16.5,264.0,1.55,17.5,277.5,262.82,203.08
2018,6,17,10,0,13.0,251.0,1.5,17.9,262.0,249.4,192.17
2018,6,17,10,15,17.5,285.5,1.45,18.2,301.0,286.18,219.8
2018,6,17,10,30,22.0,320.0,1.4,18.5,340.0,323.43,247.14
2018,6,17,10,45,38.5,359.0,1.35,18.85,394.5,373.12,283.58
2018,6,17,11,0,55.0,398.0,1.3,19.2,449.0,426.37,321.82
2018,6,17,11,15,260.5,369.5,1.3,19.45,617.5,578.47,436.28
2018,6,17,11,30,466.0,341.0,1.3,19.7,786.0,742.94,553.09
2018,6,17,11,45,679.0,238.0,1.3,20.0,891.5,850.0,628.2
2018,6,17,12,0,892.0,135.0,1.3,20.3,997.0,958.11,696.29
2018,6,17,12,15,893.0,134.0,1.35,20.45,996.5,973.96,705.35
2018,6,17,12,30,894.0,133.0,1.4,20.6,996.0,987.23,714.04
2018,6,17,12,45,893.5,132.0,1.4,20.75,988.5,996.39,719.44
2018,6,17,13,0,893.0,131.0,1.4,20.9,981.0,1002.78,723.24
2018,6,17,13,15,890.0,130.0,1.45,20.9,965.5,1003.92,725.08
2018,6,17,13,30,887.0,129.0,1.5,20.9,950.0,1002.21,725.28
2018,6,17,13,45,882.0,128.0,1.6,20.95,928.0,995.72,723.16
2018,6,17,14,0,877.0,127.0,1.7,21.0,906.0,986.45,719.32
2018,6,17,14,15,870.0,125.5,1.75,20.9,877.5,972.02,711.94
2018,6,17,14,30,863.0,124.0,1.8,20.8,849.0,955.0,702.93
2018,6,17,14,45,853.5,122.5,1.85,20.7,815.0,933.14,690.76
2018,6,17,15,0,844.0,121.0,1.9,20.6,781.0,909.0,677.07
2018,6,17,15,15,832.0,118.5,1.9,20.6,741.5,884.85,662.51
2018,6,17,15,30,820.0,116.0,1.9,20.6,702.0,853.31,642.91
2018,6,17,15,45,803.5,114.0,2.05,20.2,658.0,816.78,622.11
2018,6,17,16,0,787.0,112.0,2.2,19.8,614.0,778.97,599.85
2018,6,17,16,15,766.5,108.0,2.25,19.5,566.5,734.71,571.49
2018,6,17,16,30,746.0,104.0,2.3,19.2,519.0,689.87,542.15
2018,6,17,16,45,720.0,100.5,2.4,18.85,470.5,643.89,511.64
2018,6,17,17,0,694.0,97.0,2.5,18.5,422.0,595.81,477.43
2018,6,17,17,15,659.5,91.5,2.55,18.05,372.0,540.57,436.44
2018,6,17,17,30,625.0,86.0,2.6,17.6,322.0,486.89,395.3
2018,6,17,17,45,578.0,80.0,2.65,17.1,273.5,427.52,348.24
2018,6,17,18,0,531.0,74.0,2.7,16.6,225.0,371.3,302.07
2018,6,17,18,15,466.5,66.0,2.65,16.1,179.5,308.11,248.68
2018,6,17,18,30,402.0,58.0,2.6,15.6,134.0,250.14,198.29
2018,6,17,18,45,306.5,46.5,2.55,15.15,95.0,182.14,139.4
2018,6,17,19,0,211.0,35.0,2.5,14.7,56.0,124.89,86.68
2018,6,17,19,15,122.5,21.5,2.45,14.4,32.0,67.22,0.0
2018,6,17,19,30,34.0,8.0,2.4,14.1,8.0,15.86,0.0
2018,6,17,19,45,17.0,4.0,2.3,13.85,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,12.2,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.4,3.0,2.95,0.0
2018,6,18,5,15,0.0,8.0,1.65,12.8,8.0,7.71,0.0
2018,6,18,5,30,0.0,13.0,1.7,13.2,13.0,12.53,5.08
2018,6,18,5,45,0.0,20.5,1.75,13.6,20.5,19.77,11.82
2018,6,18,6,0,0.0,28.0,1.8,14.0,28.0,27.02,18.48
2018,6,18,6,15,0.0,37.0,1.75,14.35,37.0,35.72,24.91
2018,6,18,6,30,0.0,46.0,1.7,14.7,46.0,44.43,32.34
2018,6,18,6,45,0.0,63.0,1.65,15.05,63.0,60.89,46.19
2018,6,18,7,0,0.0,80.0,1.6,15.4,80.0,77.08,59.59
2018,6,18,7,15,0.0,102.0,1.6,15.8,102.0,97.54,76.3
2018,6,18,7,30,0.0,124.0,1.6,16.2,124.0,118.01,92.73
2018,6,18,7,45,0.5,135.0,1.55,16.6,135.5,128.72,100.94
2018,6,18,8,0,1.0,146.0,1.5,17.0,147.0,139.48,109.11
2018,6,18,8,15,5.0,173.0,1.5,17.4,176.5,166.31,130.04
2018,6,18,8,30,9.0,200.0,1.5,17.8,206.0,193.58,150.99
2018,6,18,8,45,16.5,233.5,1.5,18.2,245.0,228.93,177.97
2018,6,18,9,0,24.0,267.0,1.5,18.6,284.0,265.05,205.13
2018,6,18,9,15,124.5,294.5,1.5,18.95,392.5,341.79,264.1
2018,6,18,9,30,225.0,322.0,1.5,19.3,501.0,431.33,331.4
2018,6,18,9,45,530.5,230.0,1.5,19.65,675.0,556.57,427.52
2018,6,18,10,0,836.0,138.0,1.5,20.0,849.0,708.84,539.28
2018,6,18,10,15,852.5,135.0,1.55,20.25,880.0,751.36,566.84
2018,6,18,10,30,869.0,132.0,1.6,20.5,911.0,791.78,593.26
2018,6,18,10,45,874.0,132.5,1.65,20.7,931.5,825.36,614.96
2018,6,18,11,0,879.0,133.0,1.7,20.9,952.0,857.18,635.43
2018,6,18,11,15,882.0,133.0,1.8,21.05,965.0,884.94,653.8
2018,6,18,11,30,885.0,133.0,1.9,21.2,978.0,910.58,670.79
2018,6,18,11,45,853.0,151.0,2.0,21.3,970.0,919.31,676.84
2018,6,18,12,0,821.0,169.0,2.1,21.4,962.0,928.26,683.3
2018,6,18,12,15,736.5,207.0,2.2,21.4,918.0,903.78,667.99
2018,6,18,12,30,652.0,245.0,2.3,21.4,874.0,873.59,649.07
2018,6,18,12,45,469.5,332.0,2.35,21.4,783.0,793.72,590.57
2018,6,18,13,0,287.0,419.0,2.4,21.4,692.0,705.99,525.34
2018,6,18,13,15,260.0,423.0,2.5,21.35,667.5,688.32,513.81
2018,6,18,13,30,233.0,427.0,2.6,21.3,643.0,669.65,500.95
2018,6,18,13,45,338.5,358.5,2.65,21.2,664.0,704.26,530.5
2018,6,18,14,0,444.0,290.0,2.7,21.1,685.0,743.45,562.6
2018,6,18,14,15,333.0,322.0,2.75,20.95,613.0,660.99,502.18
2018,6,18,14,30,222.0,354.0,2.8,20.8,541.0,587.97,447.76
2018,6,18,14,45,357.0,300.0,2.85,20.7,586.0,664.11,508.44
2018,6,18,15,0,492.0,246.0,2.9,20.6,631.0,726.19,557.59
2018,6,18,15,15,660.0,178.0,2.9,20.6,666.5,799.02,613.01
2018,6,18,15,30,828.0,110.0,2.9,20.6,702.0,853.98,652.22
2018,6,18,15,45,814.5,107.0,3.0,20.25,659.0,818.69,630.12
2018,6,18,16,0,801.0,104.0,3.1,19.9,616.0,781.91,607.35
2018,6,18,16,15,783.5,100.0,3.1,19.65,569.5,739.59,579.42
2018,6,18,16,30,766.0,96.0,3.1,19.4,523.0,696.45,550.49
2018,6,18,16,45,743.0,92.0,3.15,19.15,474.5,648.78,517.84
2018,6,18,17,0,720.0,88.0,3.2,18.9,426.0,601.17,483.84
2018,6,18,17,15,689.5,83.5,3.15,18.55,377.0,550.92,445.79
2018,6,18,17,30,659.0,79.0,3.1,18.2,328.0,499.61,405.86
2018,6,18,17,45,616.5,73.0,3.1,17.85,279.0,441.33,359.26
2018,6,18,18,0,574.0,67.0,3.1,17.5,230.0,385.83,313.35
2018,6,18,18,15,505.5,60.5,3.05,17.05,183.5,320.64,258.26
2018,6,18,18,30,437.0,54.0,3.0,16.6,137.0,261.05,206.43
2018,6,18,18,45,319.5,43.0,2.9,16.2,94.5,184.2,140.55
2018,6,18,19,0,202.0,32.0,2.8,15.8,52.0,117.92,81.53
2018,6,18,19,15,118.0,19.5,2.75,15.5,29.5,63.53,0.0
2018,6,18,19,30,34.0,7.0,2.7,15.2,7.0,14.9,0.0
2018,6,18,19,45,17.0,3.5,2.7,14.9,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,4,45,11.0,2.5,2.15,12.9,3.0,0.0,0.0
2018,6,19,5,0,22.0,5.0,2.2,13.1,6.0,4.91,0.0
2018,6,19,5,15,73.0,14.0,2.2,13.4,21.5,10.57,0.57
2018,6,19,5,30,124.0,23.0,2.2,13.7,37.0,17.09,8.93
2018,6,19,5,45,124.5,28.5,2.2,13.95,48.5,20.62,12.53
2018,6,19,6,0,125.0,34.0,2.2,14.2,60.0,23.96,15.73
2018,6,19,6,15,62.5,40.5,2.2,14.4,53.5,37.04,27.53
2018,6,19,6,30,0.0,47.0,2.2,14.6,47.0,45.39,33.16
2018,6,19,6,45,0.0,62.0,2.2,14.85,62.0,59.92,45.4
2018,6,19,7,0,0.0,77.0,2.2,15.1,77.0,74.33,57.37
2018,6,19,7,15,3.0,114.5,2.15,15.35,116.0,109.38,86.19
2018,6,19,7,30,6.0,152.0,2.1,15.6,155.0,144.46,114.5
2018,6,19,7,45,12.5,176.0,2.05,15.8,183.0,168.98,133.75
2018,6,19,8,0,19.0,200.0,2.0,16.0,211.0,194.24,153.42
2018,6,19,8,15,21.0,215.0,2.0,16.4,228.0,210.45,165.66
2018,6,19,8,30,23.0,230.0,2.0,16.8,245.0,226.85,177.97
2018,6,19,8,45,17.5,227.5,2.0,17.2,239.5,223.93,175.01
2018,6,19,9,0,12.0,225.0,2.0,17.6,234.0,220.26,171.5
2018,6,19,9,15,14.0,242.0,2.0,18.1,253.0,238.27,184.89
2018,6,19,9,30,16.0,259.0,2.0,18.6,272.0,256.5,198.26
2018,6,19,9,45,19.5,280.0,2.0,19.05,296.5,279.65,215.33
2018,6,19,10,0,23.0,301.0,2.0,19.5,321.0,303.16,232.47
2018,6,19,10,15,19.5,291.0,2.05,19.9,308.0,292.79,223.93
2018,6,19,10,30,16.0,281.0,2.1,20.3,295.0,281.95,215.19
2018,6,19,10,45,18.0,300.0,2.1,20.65,316.5,302.67,230.38
2018,6,19,11,0,20.0,319.0,2.1,21.0,338.0,323.59,245.48
2018,6,19,11,15,27.0,345.0,2.2,21.2,370.5,355.31,268.94
2018,6,19,11,30,34.0,371.0,2.3,21.4,403.0,388.61,293.34
2018,6,19,11,45,37.5,385.0,2.4,21.55,421.0,407.77,307.23
2018,6,19,12,0,41.0,399.0,2.5,21.7,439.0,427.18,321.34
2018,6,19,12,15,256.5,357.5,2.6,21.65,605.5,597.03,451.87
2018,6,19,12,30,472.0,316.0,2.7,21.6,772.0,771.77,579.86
2018,6,19,12,45,643.5,240.0,2.85,21.6,856.0,870.22,651.81
2018,6,19,13,0,815.0,164.0,3.0,21.6,940.0,964.81,715.92
2018,6,19,13,15,493.5,254.5,3.1,21.45,722.0,751.81,568.61
2018,6,19,13,30,172.0,345.0,3.2,21.3,504.0,519.67,395.34
2018,6,19,13,45,117.0,342.5,3.35,21.2,449.5,465.05,355.3
2018,6,19,14,0,62.0,340.0,3.5,21.1,395.0,403.0,308.12
2018,6,19,14,15,358.5,256.5,3.55,20.9,559.5,624.77,483.26
2018,6,19,14,30,655.0,173.0,3.6,20.7,724.0,818.88,627.78
2018,6,19,14,45,768.0,138.0,3.65,20.5,758.5,875.92,668.05
2018,6,19,15,0,881.0,103.0,3.7,20.3,793.0,924.1,703.02
2018,6,19,15,15,856.0,105.0,3.7,20.3,747.0,886.9,678.23
2018,6,19,15,30,831.0,107.0,3.7,20.3,701.0,848.39,652.98
2018,6,19,15,45,734.0,121.0,3.8,19.8,622.0,766.33,597.86
2018,6,19,16,0,637.0,135.0,3.9,19.3,543.0,685.34,542.1
2018,6,19,16,15,479.0,160.0,3.9,19.0,453.5,565.18,451.98
2018,6,19,16,30,321.0,185.0,3.9,18.7,364.0,449.55,361.67
2018,6,19,16,45,255.0,188.0,3.9,18.45,322.0,395.7,319.48
2018,6,19,17,0,189.0,191.0,3.9,18.2,280.0,338.34,273.71
2018,6,19,17,15,257.5,161.0,3.85,17.8,267.0,350.33,285.6
2018,6,19,17,30,326.0,131.0,3.8,17.4,254.0,347.73,285.06
2018,6,19,17,45,353.0,108.5,3.75,17.05,224.0,332.36,272.61
2018,6,19,18,0,380.0,86.0,3.7,16.7,194.0,305.52,249.99
2018,6,19,18,15,340.0,73.0,3.6,16.3,155.5,255.47,207.01
2018,6,19,18,30,300.0,60.0,3.5,15.9,117.0,208.78,165.9
2018,6,19,18,45,232.5,47.0,3.4,15.5,83.5,155.4,119.03
2018,6,19,19,0,165.0,34.0,3.3,15.1,50.0,108.61,75.59
2018,6,19,19,15,96.5,21.0,3.3,14.8,29.0,59.67,0.0
2018,6,19,19,30,28.0,8.0,3.3,14.5,8.0,14.49,0.0
2018,6,19,19,45,14.0,4.0,3.25,14.25,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.0,2.9,11.65,1.0,0.0,0.0
2018,6,20,5,0,0.0,2.0,3.0,11.8,2.0,1.97,0.0
2018,6,20,5,15,0.0,5.0,3.05,12.15,5.0,4.82,0.0
2018,6,20,5,30,0.0,8.0,3.1,12.5,8.0,7.71,0.94
2018,6,20,5,45,0.0,11.5,3.15,12.85,11.5,11.08,4.16
2018,6,20,6,0,0.0,15.0,3.2,13.2,15.0,14.46,7.3
2018,6,20,6,15,0.0,18.0,3.25,13.6,18.0,17.36,9.97
2018,6,20,6,30,0.0,21.0,3.3,14.0,21.0,20.26,11.75
2018,6,20,6,45,0.0,30.5,3.3,14.4,30.5,29.44,19.56
2018,6,20,7,0,0.0,40.0,3.3,14.8,40.0,38.63,27.27
2018,6,20,7,15,0.0,76.0,3.3,15.15,76.0,73.49,56.5
2018,6,20,7,30,0.0,112.0,3.3,15.5,112.0,107.11,84.16
2018,6,20,7,45,1.5,139.0,3.25,15.85,140.0,132.63,104.66
2018,6,20,8,0,3.0,166.0,3.2,16.2,168.0,158.32,125.02
2018,6,20,8,15,4.5,177.5,3.2,16.55,180.5,170.19,134.0
2018,6,20,8,30,6.0,189.0,3.2,16.9,193.0,182.2,143.06
2018,6,20,8,45,10.0,213.5,3.15,17.25,220.5,207.5,162.61
2018,6,20,9,0,14.0,238.0,3.1,17.6,248.0,233.24,182.27
2018,6,20,9,15,26.0,278.5,3.15,17.85,298.5,274.55,214.07
2018,6,20,9,30,38.0,319.0,3.2,18.1,349.0,320.83,249.27
2018,6,20,9,45,38.0,332.0,3.25,18.35,363.0,335.78,260.0
2018,6,20,10,0,38.0,345.0,3.3,18.6,377.0,350.76,270.8
2018,6,20,10,15,41.5,364.5,3.4,18.75,400.5,374.3,288.25
2018,6,20,10,30,45.0,384.0,3.5,18.9,424.0,398.24,305.87
2018,6,20,10,45,45.5,393.0,3.55,19.1,434.5,410.37,314.44
2018,6,20,11,0,46.0,402.0,3.6,19.3,445.0,422.54,323.07
2018,6,20,11,15,45.0,406.0,3.7,19.35,448.5,428.71,327.47
2018,6,20,11,30,44.0,410.0,3.8,19.4,452.0,434.77,331.84
2018,6,20,11,45,64.5,435.5,3.9,19.45,497.5,480.93,366.55
2018,6,20,12,0,85.0,461.0,4.0,19.5,543.0,528.2,401.64
2018,6,20,12,15,171.5,455.5,4.05,19.5,621.0,610.79,464.67
2018,6,20,12,30,258.0,450.0,4.1,19.5,699.0,696.57,528.77
2018,6,20,12,45,353.0,409.5,4.15,19.45,747.5,754.36,573.22
2018,6,20,13,0,448.0,369.0,4.2,19.4,796.0,816.52,620.39
2018,6,20,13,15,592.0,290.5,4.25,19.35,845.0,883.86,672.83
2018,6,20,13,30,736.0,212.0,4.3,19.3,894.0,948.57,720.31
2018,6,20,13,45,808.0,173.0,4.35,19.2,905.5,975.72,739.69
2018,6,20,14,0,880.0,134.0,4.4,19.1,917.0,996.93,755.38
2018,6,20,14,15,902.0,118.5,4.4,19.0,899.0,995.93,755.74
2018,6,20,14,30,924.0,103.0,4.4,18.9,881.0,991.24,753.87
2018,6,20,14,45,916.5,101.5,4.4,18.8,846.5,970.28,740.94
2018,6,20,15,0,909.0,100.0,4.4,18.7,812.0,946.79,726.38
2018,6,20,15,15,858.5,113.0,4.4,18.7,758.0,898.12,693.84
2018,6,20,15,30,808.0,126.0,4.4,18.7,704.0,854.81,664.91
2018,6,20,15,45,621.0,176.5,4.35,18.35,604.5,734.79,580.03
2018,6,20,16,0,434.0,227.0,4.3,18.0,505.0,616.2,489.42
2018,6,20,16,15,565.5,173.0,4.25,17.8,506.5,648.19,518.84
2018,6,20,16,30,697.0,119.0,4.2,17.6,508.0,673.78,541.72
2018,6,20,16,45,741.5,98.5,4.2,17.35,478.0,655.83,530.17
2018,6,20,17,0,786.0,78.0,4.2,17.1,448.0,635.69,517.05
2018,6,20,17,15,728.0,78.5,4.15,16.8,390.5,568.48,465.1
2018,6,20,17,30,670.0,79.0,4.1,16.5,333.0,507.09,416.35
2018,6,20,17,45,632.0,71.5,4.0,16.15,283.5,449.06,369.26
2018,6,20,18,0,594.0,64.0,3.9,15.8,234.0,393.43,322.59
2018,6,20,18,15,474.5,60.5,3.8,15.45,179.5,306.84,249.44
2018,6,20,18,30,355.0,57.0,3.7,15.1,125.0,228.51,182.24
2018,6,20,18,45,250.5,45.0,3.6,14.7,86.5,159.72,122.79
2018,6,20,19,0,146.0,33.0,3.5,14.3,48.0,101.03,70.54
2018,6,20,19,15,86.0,20.0,3.5,14.05,27.5,51.55,0.0
2018,6,20,19,30,26.0,7.0,3.5,13.8,7.0,13.05,0.0
2018,6,20,19,45,13.0,3.5,3.5,13.55,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,21,4,45,1.5,2.0,3.1,11.25,2.0,0.0,0.0
2018,6,21,5,0,3.0,4.0,3.1,11.4,4.0,3.93,0.0
2018,6,21,5,15,1.5,11.5,3.1,11.75,11.5,11.09,0.65
2018,6,21,5,30,0.0,19.0,3.1,12.1,19.0,18.33,10.04
2018,6,21,5,45,0.0,30.5,3.15,12.5,30.5,29.45,20.4
2018,6,21,6,0,0.0,42.0,3.2,12.9,42.0,40.57,30.63
2018,6,21,6,15,0.0,55.0,3.15,13.4,55.0,53.05,41.93
2018,6,21,6,30,0.0,68.0,3.1,13.9,68.0,65.23,50.11
2018,6,21,6,45,2.0,88.0,3.05,14.4,89.0,83.86,65.62
2018,6,21,7,0,4.0,108.0,3.0,14.9,110.0,102.75,81.05
2018,6,21,7,15,20.5,144.0,2.95,15.4,154.0,138.75,109.8
2018,6,21,7,30,37.0,180.0,2.9,15.9,198.0,171.91,135.85
2018,6,21,7,45,89.0,209.0,2.85,16.35,258.5,215.15,168.95
2018,6,21,8,0,141.0,238.0,2.8,16.8,319.0,259.2,202.82
2018,6,21,8,15,373.5,207.5,2.75,17.3,445.5,323.72,251.23
2018,6,21,8,30,606.0,177.0,2.7,17.8,572.0,417.03,323.33
2018,6,21,8,45,745.0,139.0,2.65,18.3,658.0,479.55,372.56
2018,6,21,9,0,884.0,101.0,2.6,18.8,744.0,559.48,434.4
2018,6,21,9,15,904.5,98.0,2.5,19.25,786.5,607.87,471.04
2018,6,21,9,30,925.0,95.0,2.4,19.7,829.0,656.66,507.0
2018,6,21,9,45,935.0,95.5,2.35,20.15,864.0,701.94,539.46
2018,6,21,10,0,945.0,96.0,2.3,20.6,899.0,746.35,569.16
2018,6,21,10,15,951.0,96.0,2.3,20.9,926.5,786.3,595.13
2018,6,21,10,30,957.0,96.0,2.3,21.2,954.0,824.69,619.74
2018,6,21,10,45,961.0,97.0,2.25,21.55,975.5,860.68,641.93
2018,6,21,11,0,965.0,98.0,2.2,21.9,997.0,894.65,662.48
2018,6,21,11,15,967.5,99.0,2.35,22.05,1011.5,925.18,682.95
2018,6,21,11,30,970.0,100.0,2.5,22.2,1026.0,953.35,701.87
2018,6,21,11,45,971.5,100.0,2.6,22.35,1033.0,977.17,717.5
2018,6,21,12,0,973.0,100.0,2.7,22.5,1040.0,998.35,731.47
2018,6,21,12,15,969.0,102.5,2.8,22.5,1038.5,1014.1,742.42
2018,6,21,12,30,965.0,105.0,2.9,22.5,1037.0,1026.94,751.61
2018,6,21,12,45,958.0,108.5,3.05,22.5,1027.5,1034.93,758.21
2018,6,21,13,0,951.0,112.0,3.2,22.5,1018.0,1039.92,762.99
2018,6,21,13,15,948.5,111.5,3.3,22.45,1003.0,1042.26,765.87
2018,6,21,13,30,946.0,111.0,3.4,22.4,988.0,1041.59,766.91
2018,6,21,13,45,942.5,109.5,3.5,22.35,966.0,1035.9,764.77
2018,6,21,14,0,939.0,108.0,3.6,22.3,944.0,1027.23,760.77
2018,6,21,14,15,933.0,106.5,3.6,22.25,915.0,1013.21,752.59
2018,6,21,14,30,927.0,105.0,3.6,22.2,886.0,996.38,742.65
2018,6,21,14,45,919.5,103.0,3.6,22.15,851.0,974.9,729.66
2018,6,21,15,0,912.0,101.0,3.6,22.1,816.0,950.86,714.99
2018,6,21,15,15,901.5,99.5,3.6,22.1,776.0,922.27,697.08
2018,6,21,15,30,891.0,98.0,3.6,22.1,736.0,891.55,677.66
2018,6,21,15,45,877.0,95.5,3.55,21.9,691.0,854.81,654.18
2018,6,21,16,0,863.0,93.0,3.5,21.7,646.0,816.5,629.42
2018,6,21,16,15,845.5,90.0,3.5,21.5,598.0,778.29,604.7
2018,6,21,16,30,828.0,87.0,3.5,21.3,550.0,734.26,575.42
2018,6,21,16,45,805.0,84.0,3.5,21.1,500.0,685.57,542.22
2018,6,21,17,0,782.0,81.0,3.5,20.9,450.0,636.82,508.31
2018,6,21,17,15,751.5,77.0,3.45,20.45,398.5,582.3,467.76
2018,6,21,17,30,721.0,73.0,3.4,20.0,347.0,528.84,426.75
2018,6,21,17,45,678.0,68.0,3.35,19.6,296.0,471.0,380.79
2018,6,21,18,0,635.0,63.0,3.3,19.2,245.0,413.73,333.78
2018,6,21,18,15,572.0,57.0,3.15,18.55,197.0,348.91,279.38
2018,6,21,18,30,509.0,51.0,3.0,17.9,149.0,289.21,227.6
2018,6,21,18,45,413.0,42.5,2.85,17.25,107.5,219.64,167.27
2018,6,21,19,0,317.0,34.0,2.7,16.6,66.0,158.83,111.0
2018,6,21,19,15,189.0,21.5,2.7,16.25,38.0,86.68,2.43
2018,6,21,19,30,61.0,9.0,2.7,15.9,10.0,23.36,0.0
2018,6,21,19,45,30.5,4.5,2.7,15.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
