Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.5,2.05,13.4,7.5,0.0,0.0
2018,6,22,5,0,84.0,13.0,2.0,13.7,15.0,12.78,0.0
2018,6,22,5,15,208.5,25.0,1.95,14.3,45.0,20.25,5.46
2018,6,22,5,30,333.0,37.0,1.9,14.9,75.0,29.09,18.97
2018,6,22,5,45,423.0,45.0,1.9,15.55,117.0,33.48,23.64
2018,6,22,6,0,513.0,53.0,1.9,16.2,159.0,37.66,27.65
2018,6,22,6,15,573.0,59.5,1.85,16.75,207.5,44.8,34.1
2018,6,22,6,30,633.0,66.0,1.8,17.3,256.0,81.04,42.95
2018,6,22,6,45,675.0,71.0,1.75,17.8,307.0,120.36,66.89
2018,6,22,7,0,717.0,76.0,1.7,18.3,358.0,167.35,102.07
2018,6,22,7,15,747.5,80.0,1.65,19.0,409.0,212.08,138.71
2018,6,22,7,30,778.0,84.0,1.6,19.7,460.0,259.94,179.24
2018,6,22,7,45,801.0,87.0,1.55,20.4,510.0,307.68,220.16
2018,6,22,8,0,824.0,90.0,1.5,21.1,560.0,357.48,262.13
2018,6,22,8,15,841.5,92.5,1.5,21.75,607.5,406.57,302.84
2018,6,22,8,30,859.0,95.0,1.5,22.4,655.0,460.67,346.01
2018,6,22,8,45,872.5,97.0,1.45,23.05,699.0,509.25,383.64
2018,6,22,9,0,886.0,99.0,1.4,23.7,743.0,558.13,420.16
2018,6,22,9,15,895.0,102.0,1.4,24.1,782.0,605.44,454.98
2018,6,22,9,30,904.0,105.0,1.4,24.5,821.0,652.25,488.38
2018,6,22,9,45,910.5,107.5,1.4,24.95,855.0,696.28,518.81
2018,6,22,10,0,917.0,110.0,1.4,25.4,889.0,739.23,547.05
2018,6,22,10,15,923.5,111.0,1.5,25.65,917.0,779.54,573.28
2018,6,22,10,30,930.0,112.0,1.6,25.9,945.0,818.39,598.36
2018,6,22,10,45,934.5,113.0,1.65,26.1,966.5,854.01,620.77
2018,6,22,11,0,939.0,114.0,1.7,26.3,988.0,887.72,641.82
2018,6,22,11,15,940.5,114.5,1.85,26.35,1001.0,916.33,661.0
2018,6,22,11,30,942.0,115.0,2.0,26.4,1014.0,942.6,678.72
2018,6,22,11,45,943.0,115.0,2.1,26.45,1020.5,965.49,693.79
2018,6,22,12,0,944.0,115.0,2.2,26.5,1027.0,985.82,707.3
2018,6,22,12,15,942.5,116.0,2.35,26.45,1026.0,1002.13,719.15
2018,6,22,12,30,941.0,117.0,2.5,26.4,1025.0,1015.66,729.35
2018,6,22,12,45,938.0,118.0,2.6,26.4,1017.0,1024.92,736.28
2018,6,22,13,0,935.0,119.0,2.7,26.4,1009.0,1031.27,741.5
2018,6,22,13,15,932.0,118.5,2.8,26.3,994.0,1033.17,744.3
2018,6,22,13,30,929.0,118.0,2.9,26.2,979.0,1032.1,745.34
2018,6,22,13,45,924.5,116.5,3.0,26.15,956.5,1025.59,742.84
2018,6,22,14,0,920.0,115.0,3.1,26.1,934.0,1016.16,738.55
2018,6,22,14,15,914.0,113.5,3.15,26.05,905.5,1002.41,731.14
2018,6,22,14,30,908.0,112.0,3.2,26.0,877.0,985.91,722.0
2018,6,22,14,45,900.0,110.0,3.3,25.9,842.5,964.34,710.07
2018,6,22,15,0,892.0,108.0,3.4,25.8,808.0,940.29,696.45
2018,6,22,15,15,881.0,106.0,3.4,25.8,768.0,911.2,678.46
2018,6,22,15,30,870.0,104.0,3.4,25.8,728.0,880.05,659.04
2018,6,22,15,45,856.0,101.5,3.4,25.5,683.5,843.94,636.85
2018,6,22,16,0,842.0,99.0,3.4,25.2,639.0,811.29,616.84
2018,6,22,16,15,824.0,96.0,3.4,24.9,591.5,768.5,589.42
2018,6,22,16,30,806.0,93.0,3.4,24.6,544.0,724.84,560.98
2018,6,22,16,45,782.5,89.0,3.4,24.25,493.5,675.44,527.94
2018,6,22,17,0,759.0,85.0,3.4,23.9,443.0,626.05,493.96
2018,6,22,17,15,726.0,81.0,3.35,23.35,392.0,570.81,453.46
2018,6,22,17,30,693.0,77.0,3.3,22.8,341.0,519.33,414.49
2018,6,22,17,45,647.5,72.0,3.3,22.2,290.5,459.05,367.58
2018,6,22,18,0,602.0,67.0,3.3,21.6,240.0,401.76,321.37
2018,6,22,18,15,536.0,60.0,3.2,20.9,192.0,335.78,266.73
2018,6,22,18,30,470.0,53.0,3.1,20.2,144.0,275.19,214.95
2018,6,22,18,45,372.5,44.0,3.0,19.45,103.5,206.18,155.91
2018,6,22,19,0,275.0,35.0,2.9,18.7,63.0,146.06,101.47
2018,6,22,19,15,161.0,22.0,2.9,18.35,36.5,79.71,3.73
2018,6,22,19,30,47.0,9.0,2.9,18.0,10.0,20.05,0.0
2018,6,22,19,45,23.5,4.5,2.9,17.6,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,23,4,45,46.0,6.5,2.15,16.1,7.5,0.0,0.0
2018,6,23,5,0,92.0,13.0,2.1,16.3,15.0,12.78,0.0
2018,6,23,5,15,221.5,24.0,2.1,16.85,44.5,19.28,4.49
2018,6,23,5,30,351.0,35.0,2.1,17.4,74.0,27.17,17.1
2018,6,23,5,45,442.0,42.5,2.15,17.95,116.5,31.23,21.42
2018,6,23,6,0,533.0,50.0,2.2,18.5,159.0,35.09,25.12
2018,6,23,6,15,592.0,55.5,2.15,18.95,207.5,41.13,30.56
2018,6,23,6,30,651.0,61.0,2.1,19.4,256.0,77.34,39.13
2018,6,23,6,45,692.0,65.0,2.1,19.8,306.5,119.6,65.14
2018,6,23,7,0,733.0,69.0,2.1,20.2,357.0,162.91,97.12
2018,6,23,7,15,762.5,72.0,2.1,20.85,407.5,207.35,133.54
2018,6,23,7,30,792.0,75.0,2.1,21.5,458.0,254.8,173.87
2018,6,23,7,45,814.0,78.0,2.05,22.1,508.0,302.9,215.3
2018,6,23,8,0,836.0,81.0,2.0,22.7,558.0,357.17,260.92
2018,6,23,8,15,853.0,83.0,2.0,23.35,605.0,406.04,301.61
2018,6,23,8,30,870.0,85.0,2.0,24.0,652.0,455.93,341.94
2018,6,23,8,45,883.0,87.5,2.0,24.6,696.0,505.17,380.62
2018,6,23,9,0,896.0,90.0,2.0,25.2,740.0,554.66,418.23
2018,6,23,9,15,905.5,91.5,2.0,25.7,779.0,601.3,452.81
2018,6,23,9,30,915.0,93.0,2.0,26.2,818.0,647.47,486.0
2018,6,23,9,45,922.0,95.0,2.0,26.75,852.0,691.78,516.81
2018,6,23,10,0,929.0,97.0,2.0,27.3,886.0,735.03,544.98
2018,6,23,10,15,935.0,98.0,2.0,27.6,914.0,775.38,570.44
2018,6,23,10,30,941.0,99.0,2.0,27.9,942.0,814.2,594.58
2018,6,23,10,45,946.5,99.5,2.0,28.25,964.0,850.48,616.65
2018,6,23,11,0,952.0,100.0,2.0,28.6,986.0,884.86,637.27
2018,6,23,11,15,954.5,100.5,2.1,28.7,1000.5,914.64,656.38
2018,6,23,11,30,957.0,101.0,2.2,28.8,1015.0,942.08,674.03
2018,6,23,11,45,959.0,102.0,2.25,28.95,1023.0,967.11,689.53
2018,6,23,12,0,961.0,103.0,2.3,29.1,1031.0,989.58,703.44
2018,6,23,12,15,960.5,103.5,2.35,29.15,1031.0,1006.57,714.24
2018,6,23,12,30,960.0,104.0,2.4,29.2,1031.0,1020.74,723.4
2018,6,23,12,45,957.5,104.5,2.45,29.25,1022.5,1030.1,729.67
2018,6,23,13,0,955.0,105.0,2.5,29.3,1014.0,1036.49,734.23
2018,6,23,13,15,952.5,104.0,2.55,29.25,999.0,1038.36,736.4
2018,6,23,13,30,950.0,103.0,2.6,29.2,984.0,1037.18,736.81
2018,6,23,13,45,946.5,102.0,2.65,29.2,962.5,1032.01,734.69
2018,6,23,14,0,943.0,101.0,2.7,29.2,941.0,1023.84,730.81
2018,6,23,14,15,938.0,100.0,2.7,29.15,913.0,1011.29,723.94
2018,6,23,14,30,933.0,99.0,2.7,29.1,885.0,995.91,715.38
2018,6,23,14,45,925.5,97.5,2.7,29.0,850.5,974.89,703.44
2018,6,23,15,0,918.0,96.0,2.7,28.9,816.0,951.32,689.89
2018,6,23,15,15,908.0,94.0,2.7,28.9,776.0,922.52,672.65
2018,6,23,15,30,898.0,92.0,2.7,28.9,736.0,891.54,653.95
2018,6,23,15,45,882.0,90.5,2.7,28.6,690.5,854.04,631.53
2018,6,23,16,0,866.0,89.0,2.7,28.3,645.0,815.08,607.87
2018,6,23,16,15,840.5,89.0,2.65,27.95,595.0,773.85,582.14
2018,6,23,16,30,815.0,89.0,2.6,27.6,545.0,727.41,552.39
2018,6,23,16,45,783.5,88.0,2.55,27.25,493.5,675.36,518.12
2018,6,23,17,0,752.0,87.0,2.5,26.9,442.0,623.87,483.2
2018,6,23,17,15,709.0,85.0,2.45,26.1,389.5,567.17,442.83
2018,6,23,17,30,666.0,83.0,2.4,25.3,337.0,510.43,401.15
2018,6,23,17,45,606.0,79.0,2.3,24.45,284.5,444.26,350.77
2018,6,23,18,0,546.0,75.0,2.2,23.6,232.0,382.27,301.94
2018,6,23,18,15,473.5,67.5,2.15,22.75,185.0,314.96,247.51
2018,6,23,18,30,401.0,60.0,2.1,21.9,138.0,253.52,196.27
2018,6,23,18,45,305.0,48.0,2.0,21.05,97.5,184.52,138.45
2018,6,23,19,0,209.0,36.0,1.9,20.2,57.0,126.06,87.0
2018,6,23,19,15,122.5,21.5,1.9,19.8,32.5,68.26,3.8
2018,6,23,19,30,36.0,7.0,1.9,19.4,8.0,15.48,0.0
2018,6,23,19,45,18.0,3.5,1.85,19.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,24,4,45,21.0,4.5,2.05,14.85,5.0,0.0,0.0
2018,6,24,5,0,42.0,9.0,2.1,14.9,10.0,8.85,0.0
2018,6,24,5,15,117.5,24.0,2.15,15.2,35.5,18.78,3.93
2018,6,24,5,30,193.0,39.0,2.2,15.5,61.0,30.07,19.67
2018,6,24,5,45,240.0,53.0,2.25,15.75,93.5,39.99,29.25
2018,6,24,6,0,287.0,67.0,2.3,16.0,126.0,49.42,37.99
2018,6,24,6,15,169.5,87.5,2.35,16.4,125.0,69.43,55.82
2018,6,24,6,30,52.0,108.0,2.4,16.8,124.0,97.93,75.25
2018,6,24,6,45,85.5,131.5,2.4,17.2,163.0,124.64,95.19
2018,6,24,7,0,119.0,155.0,2.4,17.6,202.0,150.6,114.47
2018,6,24,7,15,158.0,176.0,2.45,17.95,247.0,183.34,139.36
2018,6,24,7,30,197.0,197.0,2.5,18.3,292.0,220.02,167.77
2018,6,24,7,45,242.5,214.5,2.55,18.7,344.0,254.97,194.89
2018,6,24,8,0,288.0,232.0,2.6,19.1,396.0,298.99,229.37
2018,6,24,8,15,400.0,221.0,2.65,19.35,469.5,344.67,264.72
2018,6,24,8,30,512.0,210.0,2.7,19.6,543.0,404.43,311.49
2018,6,24,8,45,626.5,184.5,2.75,19.9,619.5,461.45,356.4
2018,6,24,9,0,741.0,159.0,2.8,20.2,696.0,528.49,408.69
2018,6,24,9,15,768.5,155.5,2.85,20.35,739.0,577.66,446.74
2018,6,24,9,30,796.0,152.0,2.9,20.5,782.0,625.05,482.91
2018,6,24,9,45,776.5,167.5,2.95,20.6,803.5,660.28,508.95
2018,6,24,10,0,757.0,183.0,3.0,20.7,825.0,692.73,532.43
2018,6,24,10,15,808.5,164.0,3.05,20.75,870.0,742.25,569.25
2018,6,24,10,30,860.0,145.0,3.1,20.8,915.0,794.07,605.0
2018,6,24,10,45,863.0,147.5,3.1,20.85,935.5,827.82,627.38
2018,6,24,11,0,866.0,150.0,3.1,20.9,956.0,859.75,648.49
2018,6,24,11,15,866.0,153.5,3.1,20.85,969.5,888.11,667.32
2018,6,24,11,30,866.0,157.0,3.1,20.8,983.0,914.29,684.66
2018,6,24,11,45,863.5,160.0,3.1,20.75,989.0,935.49,698.64
2018,6,24,12,0,861.0,163.0,3.1,20.7,995.0,957.81,713.43
2018,6,24,12,15,865.5,161.0,3.05,20.65,997.0,972.46,722.72
2018,6,24,12,30,870.0,159.0,3.0,20.6,999.0,988.25,732.89
2018,6,24,12,45,874.0,155.0,3.0,20.6,993.0,999.11,740.11
2018,6,24,13,0,878.0,151.0,3.0,20.6,987.0,1007.3,745.71
2018,6,24,13,15,871.0,153.0,3.0,20.6,971.5,1007.93,746.45
2018,6,24,13,30,864.0,155.0,3.0,20.6,956.0,1005.81,745.56
2018,6,24,13,45,787.0,188.0,2.95,20.55,904.5,970.51,722.48
2018,6,24,14,0,710.0,221.0,2.9,20.5,853.0,932.14,697.54
2018,6,24,14,15,767.5,187.5,2.95,20.4,851.0,944.59,707.76
2018,6,24,14,30,825.0,154.0,3.0,20.3,849.0,957.36,717.9
2018,6,24,14,45,800.0,156.0,3.0,20.2,807.5,925.73,697.76
2018,6,24,15,0,775.0,158.0,3.0,20.1,766.0,892.39,676.73
2018,6,24,15,15,631.5,180.0,3.0,20.1,659.0,776.63,597.54
2018,6,24,15,30,488.0,202.0,3.0,20.1,552.0,657.48,511.75
2018,6,24,15,45,278.5,227.0,3.1,19.75,424.0,486.05,382.53
2018,6,24,16,0,69.0,252.0,3.2,19.4,296.0,317.78,249.56
2018,6,24,16,15,82.5,242.5,3.25,19.15,291.5,317.8,251.5
2018,6,24,16,30,96.0,233.0,3.3,18.9,287.0,316.92,252.17
2018,6,24,16,45,146.0,212.5,3.3,18.6,286.0,337.01,270.29
2018,6,24,17,0,196.0,192.0,3.3,18.3,285.0,344.6,278.35
2018,6,24,17,15,241.5,164.5,3.25,17.9,266.0,344.65,280.09
2018,6,24,17,30,287.0,137.0,3.2,17.5,247.0,332.05,271.33
2018,6,24,17,45,306.0,115.0,3.2,17.1,217.0,306.47,251.0
2018,6,24,18,0,325.0,93.0,3.2,16.7,187.0,286.4,234.03
2018,6,24,18,15,287.0,78.5,3.05,16.3,149.5,238.01,192.68
2018,6,24,18,30,249.0,64.0,2.9,15.9,112.0,192.8,153.19
2018,6,24,18,45,188.0,49.5,2.8,15.5,80.0,142.28,109.12
2018,6,24,19,0,127.0,35.0,2.7,15.1,48.0,91.22,63.55
2018,6,24,19,15,70.5,21.0,2.65,14.85,27.5,48.86,2.34
2018,6,24,19,30,14.0,7.0,2.6,14.6,7.0,10.23,0.0
2018,6,24,19,45,7.0,3.5,2.55,14.3,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,45,15.5,4.0,3.05,12.85,4.5,0.0,0.0
2018,6,25,5,0,31.0,8.0,3.1,13.0,9.0,7.86,0.0
2018,6,25,5,15,96.0,19.5,3.15,13.3,29.0,15.06,1.75
2018,6,25,5,30,161.0,31.0,3.2,13.6,49.0,23.52,14.26
2018,6,25,5,45,128.0,38.5,3.2,13.9,57.0,31.73,22.22
2018,6,25,6,0,95.0,46.0,3.2,14.2,65.0,37.38,27.61
2018,6,25,6,15,47.5,49.0,3.15,14.55,58.5,43.66,33.38
2018,6,25,6,30,0.0,52.0,3.1,14.9,52.0,50.24,37.21
2018,6,25,6,45,0.0,62.0,3.0,15.25,62.0,59.92,45.33
2018,6,25,7,0,0.0,72.0,2.9,15.6,72.0,69.61,53.31
2018,6,25,7,15,0.0,101.5,2.85,15.9,101.5,97.03,75.95
2018,6,25,7,30,0.0,131.0,2.8,16.2,131.0,124.23,98.01
2018,6,25,7,45,0.5,144.0,2.75,16.55,144.5,136.8,107.75
2018,6,25,8,0,1.0,157.0,2.7,16.9,158.0,149.43,117.46
2018,6,25,8,15,6.5,182.5,2.7,17.25,187.0,175.43,137.77
2018,6,25,8,30,12.0,208.0,2.7,17.6,216.0,202.03,158.32
2018,6,25,8,45,18.0,235.0,2.7,17.9,247.5,230.83,180.42
2018,6,25,9,0,24.0,262.0,2.7,18.2,279.0,260.28,202.8
2018,6,25,9,15,44.0,296.5,2.75,18.5,330.5,300.61,233.56
2018,6,25,9,30,64.0,331.0,2.8,18.8,382.0,347.17,268.71
2018,6,25,9,45,137.5,330.5,2.85,19.05,445.5,395.95,306.57
2018,6,25,10,0,211.0,330.0,2.9,19.3,509.0,450.45,348.53
2018,6,25,10,15,443.0,264.0,2.95,19.55,655.5,567.39,440.02
2018,6,25,10,30,675.0,198.0,3.0,19.8,802.0,700.28,540.36
2018,6,25,10,45,794.5,157.0,3.0,20.05,884.0,781.84,597.36
2018,6,25,11,0,914.0,116.0,3.0,20.3,966.0,867.45,655.03
2018,6,25,11,15,917.5,116.5,3.1,20.5,981.0,897.19,674.36
2018,6,25,11,30,921.0,117.0,3.2,20.7,996.0,924.76,692.63
2018,6,25,11,45,923.0,118.0,3.25,20.85,1004.0,949.17,708.56
2018,6,25,12,0,925.0,119.0,3.3,21.0,1012.0,971.13,722.88
2018,6,25,12,15,927.5,117.0,3.4,21.05,1012.5,988.12,734.59
2018,6,25,12,30,930.0,115.0,3.5,21.1,1013.0,1002.45,744.64
2018,6,25,12,45,932.5,113.0,3.55,21.2,1007.0,1014.02,752.47
2018,6,25,13,0,935.0,111.0,3.6,21.3,1001.0,1022.73,758.53
2018,6,25,13,15,933.0,110.0,3.7,21.25,986.5,1025.15,761.33
2018,6,25,13,30,931.0,109.0,3.8,21.2,972.0,1024.59,762.32
2018,6,25,13,45,927.5,108.0,3.85,21.2,951.0,1019.6,759.98
2018,6,25,14,0,924.0,107.0,3.9,21.2,930.0,1011.67,755.82
2018,6,25,14,15,919.0,105.0,3.95,21.1,902.0,998.36,748.44
2018,6,25,14,30,914.0,103.0,4.0,21.0,874.0,982.25,739.25
2018,6,25,14,45,907.5,101.5,4.05,20.9,840.5,962.56,727.68
2018,6,25,15,0,901.0,100.0,4.1,20.8,807.0,940.32,714.38
2018,6,25,15,15,891.0,97.5,4.1,20.8,767.5,911.42,695.92
2018,6,25,15,30,881.0,95.0,4.1,20.8,728.0,880.38,675.93
2018,6,25,15,45,869.0,93.0,4.15,20.4,685.0,846.23,654.87
2018,6,25,16,0,857.0,91.0,4.2,20.0,642.0,810.43,632.37
2018,6,25,16,15,841.0,88.0,4.25,19.65,595.0,768.88,605.24
2018,6,25,16,30,825.0,85.0,4.3,19.3,548.0,730.95,580.32
2018,6,25,16,45,803.0,82.0,4.35,19.0,498.5,683.14,547.57
2018,6,25,17,0,781.0,79.0,4.4,18.7,449.0,635.19,514.04
2018,6,25,17,15,751.0,75.5,4.4,18.25,398.5,581.63,473.75
2018,6,25,17,30,721.0,72.0,4.4,17.8,348.0,529.07,432.82
2018,6,25,17,45,677.5,67.5,4.4,17.35,297.0,471.43,386.37
2018,6,25,18,0,634.0,63.0,4.4,16.9,246.0,414.47,338.95
2018,6,25,18,15,563.5,57.5,4.3,16.45,197.0,346.65,281.11
2018,6,25,18,30,493.0,52.0,4.2,16.0,148.0,284.58,226.63
2018,6,25,18,45,380.5,43.5,4.1,15.55,105.0,209.27,161.16
2018,6,25,19,0,268.0,35.0,4.0,15.1,62.0,144.42,102.35
2018,6,25,19,15,164.5,22.5,3.95,14.8,36.5,81.78,8.53
2018,6,25,19,30,61.0,10.0,3.9,14.5,11.0,24.46,0.0
2018,6,25,19,45,30.5,5.0,3.85,14.2,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,4,45,22.0,5.5,2.8,11.5,6.0,0.0,0.0
2018,6,26,5,0,44.0,11.0,2.8,11.7,12.0,10.81,0.0
2018,6,26,5,15,133.0,26.5,2.8,12.15,39.0,20.96,4.15
2018,6,26,5,30,222.0,42.0,2.8,12.6,66.0,32.66,22.03
2018,6,26,5,45,305.0,55.0,2.8,13.0,106.0,41.74,31.09
2018,6,26,6,0,388.0,68.0,2.8,13.4,146.0,50.37,39.23
2018,6,26,6,15,451.5,77.5,2.75,13.85,193.0,57.59,45.88
2018,6,26,6,30,515.0,87.0,2.7,14.3,240.0,91.2,56.48
2018,6,26,6,45,561.5,95.0,2.65,14.75,290.0,127.56,78.82
2018,6,26,7,0,608.0,103.0,2.6,15.2,340.0,168.82,109.37
2018,6,26,7,15,644.0,108.5,2.55,15.55,390.5,210.67,143.61
2018,6,26,7,30,680.0,114.0,2.5,15.9,441.0,256.23,182.38
2018,6,26,7,45,707.5,118.5,2.5,16.3,490.5,302.01,222.13
2018,6,26,8,0,735.0,123.0,2.5,16.7,540.0,350.36,263.73
2018,6,26,8,15,756.0,126.5,2.5,17.1,587.0,397.73,304.06
2018,6,26,8,30,777.0,130.0,2.5,17.5,634.0,449.89,347.1
2018,6,26,8,45,795.0,132.0,2.5,17.85,678.0,497.12,385.5
2018,6,26,9,0,813.0,134.0,2.5,18.2,722.0,545.26,423.56
2018,6,26,9,15,829.0,134.5,2.5,18.55,762.5,591.56,459.29
2018,6,26,9,30,845.0,135.0,2.5,18.9,803.0,638.12,494.28
2018,6,26,9,45,859.5,134.0,2.55,19.25,838.5,682.37,527.0
2018,6,26,10,0,874.0,133.0,2.6,19.6,874.0,727.9,559.86
2018,6,26,10,15,882.0,134.0,2.65,19.8,902.5,767.93,587.28
2018,6,26,10,30,890.0,135.0,2.7,20.0,931.0,806.71,613.19
2018,6,26,10,45,896.0,135.5,2.75,20.2,953.0,842.02,636.5
2018,6,26,11,0,902.0,136.0,2.8,20.4,975.0,875.59,658.51
2018,6,26,11,15,907.0,136.0,2.9,20.5,990.5,905.98,678.87
2018,6,26,11,30,912.0,136.0,3.0,20.6,1006.0,934.3,697.84
2018,6,26,11,45,915.5,135.5,3.05,20.65,1014.0,958.61,713.89
2018,6,26,12,0,919.0,135.0,3.1,20.7,1022.0,980.54,728.41
2018,6,26,12,15,924.5,130.5,3.2,20.7,1023.0,998.03,740.59
2018,6,26,12,30,930.0,126.0,3.3,20.7,1024.0,1012.92,751.16
2018,6,26,12,45,935.5,121.5,3.35,20.7,1018.5,1025.06,759.64
2018,6,26,13,0,941.0,117.0,3.4,20.7,1013.0,1034.35,766.36
2018,6,26,13,15,939.5,115.5,3.45,20.6,998.5,1036.88,769.05
2018,6,26,13,30,938.0,114.0,3.5,20.5,984.0,1036.41,769.94
2018,6,26,13,45,935.5,111.5,3.55,20.45,962.0,1030.92,767.48
2018,6,26,14,0,933.0,109.0,3.6,20.4,940.0,1022.43,763.17
2018,6,26,14,15,928.0,107.5,3.65,20.25,912.0,1009.64,756.37
2018,6,26,14,30,923.0,106.0,3.7,20.1,884.0,994.02,747.76
2018,6,26,14,45,917.0,103.0,3.75,20.0,850.0,973.12,735.47
2018,6,26,15,0,911.0,100.0,3.8,19.9,816.0,949.59,721.4
2018,6,26,15,15,900.5,98.5,3.8,19.9,776.0,921.17,703.36
2018,6,26,15,30,890.0,97.0,3.8,19.9,736.0,890.61,683.81
2018,6,26,15,45,879.0,94.0,3.85,19.5,692.5,856.02,662.57
2018,6,26,16,0,868.0,91.0,3.9,19.1,649.0,819.66,639.81
2018,6,26,16,15,853.5,87.5,3.9,18.85,602.0,778.4,612.59
2018,6,26,16,30,839.0,84.0,3.9,18.6,555.0,740.62,587.56
2018,6,26,16,45,817.0,81.0,3.95,18.3,505.0,692.33,554.52
2018,6,26,17,0,795.0,78.0,4.0,18.0,455.0,643.87,520.69
2018,6,26,17,15,764.5,74.5,3.95,17.6,403.5,589.44,479.79
2018,6,26,17,30,734.0,71.0,3.9,17.2,352.0,536.04,438.16
2018,6,26,17,45,691.5,66.5,3.9,16.85,301.0,476.04,389.94
2018,6,26,18,0,649.0,62.0,3.9,16.5,250.0,421.26,344.2
2018,6,26,18,15,586.0,56.5,3.8,16.05,201.5,356.31,288.79
2018,6,26,18,30,523.0,51.0,3.7,15.6,153.0,296.42,236.04
2018,6,26,18,45,426.5,42.5,3.65,15.15,110.5,225.8,174.02
2018,6,26,19,0,330.0,34.0,3.6,14.7,68.0,164.02,116.54
2018,6,26,19,15,193.5,21.5,3.55,14.45,39.0,88.93,10.55
2018,6,26,19,30,57.0,9.0,3.5,14.2,10.0,22.53,0.0
2018,6,26,19,45,28.5,4.5,3.45,13.9,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,45,21.0,5.5,3.2,12.0,6.0,0.0,0.0
2018,6,27,5,0,42.0,11.0,3.3,12.2,12.0,10.81,0.0
2018,6,27,5,15,134.0,24.5,3.35,12.6,37.5,19.28,2.76
2018,6,27,5,30,226.0,38.0,3.4,13.0,63.0,29.34,19.13
2018,6,27,5,45,170.0,42.0,3.45,13.35,66.0,31.21,21.8
2018,6,27,6,0,114.0,46.0,3.5,13.7,69.0,37.41,27.67
2018,6,27,6,15,57.0,57.5,3.5,14.1,69.0,50.37,39.41
2018,6,27,6,30,0.0,69.0,3.5,14.5,69.0,66.03,50.67
2018,6,27,6,45,0.0,83.5,3.45,14.9,83.5,79.6,62.0
2018,6,27,7,0,0.0,98.0,3.4,15.3,98.0,93.22,73.18
2018,6,27,7,15,4.0,126.5,3.4,15.65,128.5,120.07,95.0
2018,6,27,7,30,8.0,155.0,3.4,16.0,159.0,147.37,116.86
2018,6,27,7,45,16.5,180.0,3.4,16.3,189.0,173.4,137.31
2018,6,27,8,0,25.0,205.0,3.4,16.6,219.0,200.37,158.37
2018,6,27,8,15,50.5,233.5,3.4,16.9,265.0,233.01,183.6
2018,6,27,8,30,76.0,262.0,3.4,17.2,311.0,272.72,214.37
2018,6,27,8,45,90.5,283.5,3.4,17.45,346.0,303.69,238.16
2018,6,27,9,0,105.0,305.0,3.4,17.7,381.0,332.02,259.78
2018,6,27,9,15,176.5,293.0,3.4,17.9,429.0,368.86,288.79
2018,6,27,9,30,248.0,281.0,3.4,18.1,477.0,407.23,319.17
2018,6,27,9,45,286.0,289.0,3.45,18.35,524.0,451.35,353.03
2018,6,27,10,0,324.0,297.0,3.5,18.6,571.0,498.12,388.52
2018,6,27,10,15,510.5,257.0,3.5,18.75,705.5,609.34,474.54
2018,6,27,10,30,697.0,217.0,3.5,18.9,840.0,733.65,567.56
2018,6,27,10,45,719.5,213.0,3.55,19.0,869.5,773.02,595.52
2018,6,27,11,0,742.0,209.0,3.6,19.1,899.0,812.15,622.89
2018,6,27,11,15,737.0,212.0,3.65,19.2,906.0,833.92,637.5
2018,6,27,11,30,732.0,215.0,3.7,19.3,913.0,853.64,650.81
2018,6,27,11,45,804.0,183.5,3.75,19.35,955.5,906.08,686.94
2018,6,27,12,0,876.0,152.0,3.8,19.4,998.0,956.66,721.22
2018,6,27,12,15,860.5,158.0,3.85,19.35,988.5,963.95,726.19
2018,6,27,12,30,845.0,164.0,3.9,19.3,979.0,972.93,732.75
2018,6,27,12,45,789.0,187.0,3.95,19.3,943.5,953.1,719.63
2018,6,27,13,0,733.0,210.0,4.0,19.3,908.0,933.36,706.8
2018,6,27,13,15,576.5,264.0,4.05,19.2,808.0,841.52,642.47
2018,6,27,13,30,420.0,318.0,4.1,19.1,708.0,746.23,571.84
2018,6,27,13,45,540.0,267.0,4.15,19.0,756.0,814.47,625.66
2018,6,27,14,0,660.0,216.0,4.2,18.9,804.0,878.26,673.71
2018,6,27,14,15,666.0,204.5,4.25,18.75,782.0,868.82,668.04
2018,6,27,14,30,672.0,193.0,4.3,18.6,760.0,856.88,661.18
2018,6,27,14,45,527.5,210.5,4.35,18.5,644.5,732.46,572.11
2018,6,27,15,0,383.0,228.0,4.4,18.4,529.0,607.36,478.56
2018,6,27,15,15,432.5,205.0,4.4,18.4,528.5,620.8,491.58
2018,6,27,15,30,482.0,182.0,4.4,18.4,528.0,630.42,501.07
2018,6,27,15,45,324.5,205.0,4.5,18.0,431.5,510.87,408.4
2018,6,27,16,0,167.0,228.0,4.6,17.6,335.0,380.52,305.0
2018,6,27,16,15,287.5,207.5,4.65,17.35,375.5,458.29,370.51
2018,6,27,16,30,408.0,187.0,4.7,17.1,416.0,528.06,428.22
2018,6,27,16,45,494.5,154.0,4.75,16.8,406.0,540.32,440.86
2018,6,27,17,0,581.0,121.0,4.8,16.5,396.0,548.82,450.25
2018,6,27,17,15,615.0,103.5,4.8,16.15,365.0,528.79,435.69
2018,6,27,17,30,649.0,86.0,4.8,15.8,334.0,504.62,417.1
2018,6,27,17,45,601.5,80.0,4.85,15.45,284.0,443.81,367.4
2018,6,27,18,0,554.0,74.0,4.9,15.1,234.0,386.16,318.88
2018,6,27,18,15,466.0,67.0,4.8,14.75,184.0,311.66,255.06
2018,6,27,18,30,378.0,60.0,4.7,14.4,134.0,243.13,195.28
2018,6,27,18,45,300.0,48.5,4.6,14.05,97.0,183.7,142.54
2018,6,27,19,0,222.0,37.0,4.5,13.7,60.0,131.96,94.26
2018,6,27,19,15,128.0,22.5,4.45,13.5,34.5,71.53,8.07
2018,6,27,19,30,34.0,8.0,4.4,13.3,9.0,16.04,0.0
2018,6,27,19,45,17.0,4.0,4.35,13.15,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,4.05,12.25,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,4.1,12.4,12.0,10.81,0.0
2018,6,28,5,15,156.0,25.0,4.15,12.8,39.5,19.74,2.26
2018,6,28,5,30,263.0,39.0,4.2,13.2,67.0,30.23,19.79
2018,6,28,5,45,358.5,48.0,4.3,13.6,107.5,36.77,26.61
2018,6,28,6,0,454.0,57.0,4.4,14.0,148.0,41.67,31.39
2018,6,28,6,15,519.0,63.5,4.4,14.45,195.0,44.69,34.29
2018,6,28,6,30,584.0,70.0,4.4,14.9,242.0,78.25,43.89
2018,6,28,6,45,630.0,75.0,4.4,15.4,292.0,115.35,65.86
2018,6,28,7,0,676.0,80.0,4.4,15.9,342.0,157.26,96.8
2018,6,28,7,15,709.0,84.0,4.35,16.3,392.5,200.56,132.72
2018,6,28,7,30,742.0,88.0,4.3,16.7,443.0,250.34,175.66
2018,6,28,7,45,766.0,90.5,4.25,17.1,491.5,296.09,216.25
2018,6,28,8,0,790.0,93.0,4.2,17.5,540.0,344.05,258.46
2018,6,28,8,15,808.0,96.0,4.15,17.9,587.0,392.15,300.23
2018,6,28,8,30,826.0,99.0,4.1,18.3,634.0,441.48,342.06
2018,6,28,8,45,840.5,101.0,4.0,18.65,677.5,492.93,384.37
2018,6,28,9,0,855.0,103.0,3.9,19.0,721.0,540.98,423.0
2018,6,28,9,15,865.0,105.5,3.85,19.3,759.5,587.17,459.33
2018,6,28,9,30,875.0,108.0,3.8,19.6,798.0,633.0,494.41
2018,6,28,9,45,882.5,109.5,3.75,19.9,831.0,675.75,526.35
2018,6,28,10,0,890.0,111.0,3.7,20.2,864.0,717.55,556.54
2018,6,28,10,15,896.5,112.0,3.7,20.45,892.0,757.03,583.31
2018,6,28,10,30,903.0,113.0,3.7,20.7,920.0,795.12,608.82
2018,6,28,10,45,907.0,114.5,3.7,20.9,941.0,830.13,632.06
2018,6,28,11,0,911.0,116.0,3.7,21.1,962.0,863.27,653.83
2018,6,28,11,15,914.0,116.5,3.75,21.15,976.5,892.62,673.53
2018,6,28,11,30,917.0,117.0,3.8,21.2,991.0,919.78,691.71
2018,6,28,11,45,918.0,117.5,3.85,21.3,998.0,942.84,706.97
2018,6,28,12,0,919.0,118.0,3.9,21.4,1005.0,963.42,720.61
2018,6,28,12,15,921.0,116.5,4.0,21.35,1005.5,980.44,732.64
2018,6,28,12,30,923.0,115.0,4.1,21.3,1006.0,994.81,743.0
2018,6,28,12,45,925.0,112.5,4.15,21.3,999.5,1005.44,750.52
2018,6,28,13,0,927.0,110.0,4.2,21.3,993.0,1013.23,756.26
2018,6,28,13,15,924.0,109.5,4.3,21.25,978.0,1015.26,758.72
2018,6,28,13,30,921.0,109.0,4.4,21.2,963.0,1014.34,759.34
2018,6,28,13,45,917.0,108.5,4.45,21.15,942.0,1009.52,757.16
2018,6,28,14,0,913.0,108.0,4.5,21.1,921.0,1001.8,753.35
2018,6,28,14,15,907.5,106.5,4.5,20.95,893.5,988.75,745.86
2018,6,28,14,30,902.0,105.0,4.5,20.8,866.0,972.95,736.61
2018,6,28,14,45,893.5,104.0,4.5,20.7,832.0,952.21,723.88
2018,6,28,15,0,885.0,103.0,4.5,20.6,798.0,929.04,709.52
2018,6,28,15,15,874.5,100.5,4.5,20.6,758.5,900.13,690.86
2018,6,28,15,30,864.0,98.0,4.5,20.6,719.0,869.14,670.7
2018,6,28,15,45,850.5,96.0,4.55,20.3,676.0,834.25,648.75
2018,6,28,16,0,837.0,94.0,4.6,20.0,633.0,797.82,625.41
2018,6,28,16,15,820.5,91.0,4.6,19.75,586.0,761.37,601.33
2018,6,28,16,30,804.0,88.0,4.6,19.5,539.0,719.05,572.57
2018,6,28,16,45,781.0,85.0,4.6,19.2,490.0,671.29,539.36
2018,6,28,17,0,758.0,82.0,4.6,18.9,441.0,623.49,505.44
2018,6,28,17,15,728.0,78.0,4.6,18.5,391.0,570.26,464.98
2018,6,28,17,30,698.0,74.0,4.6,18.1,341.0,520.3,425.83
2018,6,28,17,45,655.5,69.5,4.65,17.7,291.5,462.06,378.9
2018,6,28,18,0,613.0,65.0,4.7,17.3,242.0,406.52,332.58
2018,6,28,18,15,550.0,58.5,4.6,16.8,194.5,341.94,277.39
2018,6,28,18,30,487.0,52.0,4.5,16.3,147.0,282.47,225.04
2018,6,28,18,45,391.5,43.5,4.4,15.8,106.0,213.81,164.74
2018,6,28,19,0,296.0,35.0,4.3,15.3,65.0,153.81,109.24
2018,6,28,19,15,175.5,22.0,4.2,14.95,37.5,84.47,10.42
2018,6,28,19,30,55.0,9.0,4.1,14.6,10.0,22.07,0.0
2018,6,28,19,45,27.5,4.5,4.05,14.3,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,29,4,45,45.5,5.5,1.25,13.45,6.5,0.0,0.0
2018,6,29,5,0,91.0,11.0,1.2,13.7,13.0,10.81,0.0
2018,6,29,5,15,221.0,22.0,1.3,14.3,41.5,17.64,0.68
2018,6,29,5,30,351.0,33.0,1.4,14.9,70.0,25.62,15.78
2018,6,29,5,45,442.5,40.0,1.45,15.45,111.5,29.31,19.95
2018,6,29,6,0,534.0,47.0,1.5,16.0,153.0,32.85,23.4
2018,6,29,6,15,593.0,52.5,1.55,16.5,201.0,34.94,25.4
2018,6,29,6,30,652.0,58.0,1.6,17.0,249.0,73.88,38.2
2018,6,29,6,45,694.0,61.5,1.65,17.45,299.5,112.3,60.17
2018,6,29,7,0,736.0,65.0,1.7,17.9,350.0,155.19,91.43
2018,6,29,7,15,765.5,68.0,1.75,18.5,400.5,199.64,127.89
2018,6,29,7,30,795.0,71.0,1.8,19.1,451.0,247.11,168.52
2018,6,29,7,45,817.0,74.0,1.85,19.7,501.0,299.6,213.78
2018,6,29,8,0,839.0,77.0,1.9,20.3,551.0,349.67,256.77
2018,6,29,8,15,855.0,79.5,1.9,20.75,598.0,398.72,298.36
2018,6,29,8,30,871.0,82.0,1.9,21.2,645.0,448.73,339.58
2018,6,29,8,45,883.5,84.0,1.95,21.7,688.5,497.37,378.69
2018,6,29,9,0,896.0,86.0,2.0,22.2,732.0,546.24,416.81
2018,6,29,9,15,902.5,89.5,2.05,22.5,770.5,593.09,452.65
2018,6,29,9,30,909.0,93.0,2.1,22.8,809.0,639.24,487.01
2018,6,29,9,45,912.5,96.0,2.15,23.15,841.5,682.11,518.08
2018,6,29,10,0,916.0,99.0,2.2,23.5,874.0,723.68,546.77
2018,6,29,10,15,921.5,101.0,2.25,23.65,902.0,764.3,573.74
2018,6,29,10,30,927.0,103.0,2.3,23.8,930.0,803.41,599.44
2018,6,29,10,45,930.5,103.5,2.35,24.0,950.5,837.87,621.68
2018,6,29,11,0,934.0,104.0,2.4,24.2,971.0,870.36,642.51
2018,6,29,11,15,936.5,104.0,2.5,24.25,985.0,899.42,661.77
2018,6,29,11,30,939.0,104.0,2.6,24.3,999.0,926.19,679.54
2018,6,29,11,45,940.5,104.5,2.65,24.35,1006.5,950.15,695.07
2018,6,29,12,0,942.0,105.0,2.7,24.4,1014.0,971.58,708.99
2018,6,29,12,15,941.0,105.5,2.8,24.4,1013.5,988.05,720.34
2018,6,29,12,30,940.0,106.0,2.9,24.4,1013.0,1001.75,730.02
2018,6,29,12,45,937.0,107.5,3.0,24.4,1005.5,1011.68,737.38
2018,6,29,13,0,934.0,109.0,3.1,24.4,998.0,1018.72,742.98
2018,6,29,13,15,932.0,107.5,3.15,24.35,983.5,1020.77,745.2
2018,6,29,13,30,930.0,106.0,3.2,24.3,969.0,1019.83,745.64
2018,6,29,13,45,926.5,105.0,3.3,24.25,947.5,1014.97,744.04
2018,6,29,14,0,923.0,104.0,3.4,24.2,926.0,1007.18,740.63
2018,6,29,14,15,917.5,102.0,3.45,24.15,897.5,993.51,733.06
2018,6,29,14,30,912.0,100.0,3.5,24.1,869.0,977.05,723.73
2018,6,29,14,45,904.5,98.5,3.5,24.0,835.5,956.55,711.57
2018,6,29,15,0,897.0,97.0,3.5,23.9,802.0,933.54,697.75
2018,6,29,15,15,886.5,95.0,3.5,23.9,762.5,904.91,679.84
2018,6,29,15,30,876.0,93.0,3.5,23.9,723.0,874.16,660.45
2018,6,29,15,45,862.5,91.0,3.6,23.6,679.5,838.95,639.13
2018,6,29,16,0,849.0,89.0,3.7,23.3,636.0,802.16,616.38
2018,6,29,16,15,831.5,86.5,3.7,23.05,588.5,760.28,589.08
2018,6,29,16,30,814.0,84.0,3.7,22.8,541.0,722.13,564.1
2018,6,29,16,45,791.0,81.5,3.7,22.55,492.0,674.6,531.79
2018,6,29,17,0,768.0,79.0,3.7,22.3,443.0,627.03,498.84
2018,6,29,17,15,737.0,75.5,3.7,21.8,392.5,573.34,459.3
2018,6,29,17,30,706.0,72.0,3.7,21.3,342.0,520.75,419.21
2018,6,29,17,45,664.0,67.0,3.65,20.8,292.0,463.96,374.3
2018,6,29,18,0,622.0,62.0,3.6,20.3,242.0,407.74,328.38
2018,6,29,18,15,561.5,56.0,3.55,19.65,195.0,344.55,275.53
2018,6,29,18,30,501.0,50.0,3.5,19.0,148.0,286.27,225.1
2018,6,29,18,45,409.0,41.5,3.45,18.3,107.0,218.37,166.3
2018,6,29,19,0,317.0,33.0,3.4,17.6,66.0,158.98,111.73
2018,6,29,19,15,190.5,21.0,3.4,17.2,38.0,87.78,10.64
2018,6,29,19,30,64.0,9.0,3.4,16.8,10.0,24.24,0.0
2018,6,29,19,45,32.0,4.5,3.35,16.45,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,30,4,45,58.0,5.5,1.35,17.45,6.5,0.0,0.0
2018,6,30,5,0,116.0,11.0,1.3,17.6,13.0,10.81,0.0
2018,6,30,5,15,256.0,20.5,1.3,18.1,42.5,16.21,0.0
2018,6,30,5,30,396.0,30.0,1.3,18.6,72.0,22.82,13.13
2018,6,30,5,45,483.0,36.5,1.25,19.1,114.0,26.26,16.98
2018,6,30,6,0,570.0,43.0,1.2,19.6,156.0,32.29,22.53
2018,6,30,6,15,626.0,48.0,1.15,20.05,204.0,34.37,24.52
2018,6,30,6,30,682.0,53.0,1.1,20.5,252.0,69.98,33.91
2018,6,30,6,45,720.0,57.0,1.05,20.95,302.5,109.89,56.39
2018,6,30,7,0,758.0,61.0,1.0,21.4,353.0,153.88,87.99
2018,6,30,7,15,785.5,64.0,1.0,21.95,404.0,198.99,124.38
2018,6,30,7,30,813.0,67.0,1.0,22.5,455.0,251.28,168.06
2018,6,30,7,45,833.5,69.5,1.0,23.0,504.5,299.42,209.11
2018,6,30,8,0,854.0,72.0,1.0,23.5,554.0,349.3,251.09
2018,6,30,8,15,870.0,74.5,1.1,24.0,601.5,399.04,292.47
2018,6,30,8,30,886.0,77.0,1.2,24.5,649.0,449.73,333.51
2018,6,30,8,45,897.5,79.0,1.25,25.0,692.5,498.58,371.89
2018,6,30,9,0,909.0,81.0,1.3,25.5,736.0,547.54,409.16
2018,6,30,9,15,916.0,83.0,1.35,25.9,774.0,593.89,443.63
2018,6,30,9,30,923.0,85.0,1.4,26.3,812.0,639.55,476.63
2018,6,30,9,45,928.5,87.5,1.45,26.75,845.5,683.83,507.67
2018,6,30,10,0,934.0,90.0,1.5,27.2,879.0,726.94,536.09
2018,6,30,10,15,939.0,91.5,1.55,27.5,907.0,767.39,561.79
2018,6,30,10,30,944.0,93.0,1.6,27.8,935.0,806.27,586.19
2018,6,30,10,45,947.5,94.0,1.6,28.1,956.5,841.74,607.64
2018,6,30,11,0,951.0,95.0,1.6,28.4,978.0,875.21,627.61
2018,6,30,11,15,953.0,96.0,1.7,28.5,992.5,905.26,646.9
2018,6,30,11,30,955.0,97.0,1.8,28.6,1007.0,932.96,664.71
2018,6,30,11,45,955.0,97.5,1.85,28.75,1013.0,955.92,678.84
2018,6,30,12,0,955.0,98.0,1.9,28.9,1019.0,976.25,691.39
2018,6,30,12,15,952.0,100.0,1.95,28.85,1018.0,992.52,702.03
2018,6,30,12,30,949.0,102.0,2.0,28.8,1017.0,1005.95,711.02
2018,6,30,12,45,944.0,104.0,2.1,28.8,1008.5,1014.57,717.59
2018,6,30,13,0,939.0,106.0,2.2,28.8,1000.0,1020.23,722.46
2018,6,30,13,15,935.5,106.0,2.25,28.7,985.0,1022.38,724.97
2018,6,30,13,30,932.0,106.0,2.3,28.6,970.0,1021.55,725.76
2018,6,30,13,45,926.5,105.0,2.35,28.55,947.5,1014.77,722.81
2018,6,30,14,0,921.0,104.0,2.4,28.5,925.0,1005.07,718.14
2018,6,30,14,15,915.0,102.5,2.45,28.35,896.5,991.51,711.4
2018,6,30,14,30,909.0,101.0,2.5,28.2,868.0,975.17,702.95
2018,6,30,14,45,901.0,99.5,2.6,28.0,834.0,954.29,692.17
2018,6,30,15,0,893.0,98.0,2.7,27.8,800.0,930.92,679.71
2018,6,30,15,15,882.5,96.5,2.7,27.8,761.0,902.94,662.8
2018,6,30,15,30,872.0,95.0,2.7,27.8,722.0,872.88,644.48
2018,6,30,15,45,854.5,94.0,2.8,27.3,677.0,835.52,623.01
2018,6,30,16,0,837.0,93.0,2.9,26.8,632.0,796.83,600.25
2018,6,30,16,15,809.5,94.0,2.9,26.35,583.0,756.25,575.02
2018,6,30,16,30,782.0,95.0,2.9,25.9,534.0,710.52,545.7
2018,6,30,16,45,749.5,93.5,2.9,25.45,483.0,658.36,511.15
2018,6,30,17,0,717.0,92.0,2.9,25.0,432.0,609.34,477.38
2018,6,30,17,15,677.0,89.0,2.9,24.2,381.0,552.56,436.54
2018,6,30,17,30,637.0,86.0,2.9,23.4,330.0,497.71,395.78
2018,6,30,17,45,582.0,80.5,2.95,22.65,279.0,433.75,346.56
2018,6,30,18,0,527.0,75.0,3.0,21.9,228.0,373.6,298.6
2018,6,30,18,15,460.5,67.0,2.95,21.1,182.0,309.31,245.75
2018,6,30,18,30,394.0,59.0,2.9,20.3,136.0,250.43,195.86
2018,6,30,18,45,305.5,47.0,2.85,19.5,96.5,184.03,139.4
2018,6,30,19,0,217.0,35.0,2.8,18.7,57.0,127.74,89.15
2018,6,30,19,15,127.5,21.0,2.75,18.3,32.5,69.43,6.96
2018,6,30,19,30,38.0,7.0,2.7,17.9,8.0,16.02,0.0
2018,6,30,19,45,19.0,3.5,2.65,17.5,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.15,14.85,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.2,14.9,9.0,7.86,0.0
2018,7,1,5,15,156.0,21.5,2.2,15.2,35.5,16.87,0.0
2018,7,1,5,30,262.0,35.0,2.2,15.5,62.0,27.01,16.73
2018,7,1,5,45,351.0,45.5,2.2,15.75,102.0,34.62,24.47
2018,7,1,6,0,440.0,56.0,2.2,16.0,142.0,41.01,30.55
2018,7,1,6,15,502.0,63.5,2.15,16.35,188.5,44.3,33.68
2018,7,1,6,30,564.0,71.0,2.1,16.7,235.0,75.91,43.06
2018,7,1,6,45,609.0,77.0,2.1,17.05,284.5,112.66,64.29
2018,7,1,7,0,654.0,83.0,2.1,17.4,334.0,154.11,94.32
2018,7,1,7,15,686.0,88.0,2.05,17.8,384.0,196.92,129.15
2018,7,1,7,30,718.0,93.0,2.0,18.2,434.0,243.01,168.29
2018,7,1,7,45,742.0,97.0,1.95,18.6,483.0,292.3,210.73
2018,7,1,8,0,766.0,101.0,1.9,19.0,532.0,340.4,251.97
2018,7,1,8,15,784.0,104.5,1.9,19.35,578.5,387.81,292.21
2018,7,1,8,30,802.0,108.0,1.9,19.7,625.0,436.5,332.48
2018,7,1,8,45,815.5,111.5,1.9,20.1,668.5,484.12,370.82
2018,7,1,9,0,829.0,115.0,1.9,20.5,712.0,532.2,408.36
2018,7,1,9,15,838.5,118.5,1.95,20.8,750.5,578.29,443.75
2018,7,1,9,30,848.0,122.0,2.0,21.1,789.0,626.67,479.78
2018,7,1,9,45,854.0,125.5,2.05,21.4,822.0,669.31,510.9
2018,7,1,10,0,860.0,129.0,2.1,21.7,855.0,710.94,540.63
2018,7,1,10,15,860.5,134.5,2.2,21.85,881.0,749.24,567.12
2018,7,1,10,30,861.0,140.0,2.3,22.0,907.0,785.84,591.74
2018,7,1,10,45,858.0,145.5,2.4,22.2,925.5,817.83,612.97
2018,7,1,11,0,855.0,151.0,2.5,22.4,944.0,847.67,632.69
2018,7,1,11,15,853.0,155.5,2.55,22.4,957.0,875.21,650.95
2018,7,1,11,30,851.0,160.0,2.6,22.4,970.0,902.69,669.17
2018,7,1,11,45,846.0,165.0,2.7,22.4,975.5,924.22,683.83
2018,7,1,12,0,841.0,170.0,2.8,22.4,981.0,943.3,696.96
2018,7,1,12,15,841.0,170.0,2.9,22.35,981.0,959.68,708.53
2018,7,1,12,30,841.0,170.0,3.0,22.3,981.0,973.6,718.59
2018,7,1,12,45,838.0,170.5,3.05,22.25,973.5,982.58,725.1
2018,7,1,13,0,835.0,171.0,3.1,22.2,966.0,988.9,730.01
2018,7,1,13,15,829.5,171.0,3.1,22.1,950.5,989.58,731.07
2018,7,1,13,30,824.0,171.0,3.1,22.0,935.0,987.55,730.5
2018,7,1,13,45,816.5,170.5,3.15,21.9,913.0,980.37,727.04
