Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,0,809.0,170.0,3.2,21.8,891.0,970.55,721.96
2018,7,1,14,15,802.5,167.5,3.2,21.6,863.5,957.07,714.42
2018,7,1,14,30,796.0,165.0,3.2,21.4,836.0,941.08,705.28
2018,7,1,14,45,788.0,161.0,3.2,21.25,803.0,919.69,692.4
2018,7,1,15,0,780.0,157.0,3.2,21.1,770.0,896.04,678.01
2018,7,1,15,15,766.5,154.0,3.2,21.1,731.0,866.37,659.06
2018,7,1,15,30,753.0,151.0,3.2,21.1,692.0,838.49,641.32
2018,7,1,15,45,741.5,144.5,3.2,20.6,650.0,803.46,619.62
2018,7,1,16,0,730.0,138.0,3.2,20.1,608.0,766.95,596.61
2018,7,1,16,15,718.0,129.5,3.2,19.75,563.0,726.49,570.07
2018,7,1,16,30,706.0,121.0,3.2,19.4,518.0,684.92,542.31
2018,7,1,16,45,686.5,114.0,3.2,19.1,470.5,638.74,510.05
2018,7,1,17,0,667.0,107.0,3.2,18.8,423.0,592.43,476.3
2018,7,1,17,15,610.0,103.5,3.2,18.4,367.5,525.93,425.85
2018,7,1,17,30,553.0,100.0,3.2,18.0,312.0,462.74,376.65
2018,7,1,17,45,482.5,93.0,3.2,17.6,258.5,388.56,317.39
2018,7,1,18,0,412.0,86.0,3.2,17.2,205.0,323.77,264.03
2018,7,1,18,15,348.0,74.0,3.15,16.75,161.0,261.96,211.93
2018,7,1,18,30,284.0,62.0,3.1,16.3,117.0,205.71,163.43
2018,7,1,18,45,220.0,48.5,3.05,15.9,84.0,153.48,117.78
2018,7,1,19,0,156.0,35.0,3.0,15.5,51.0,107.47,75.68
2018,7,1,19,15,87.5,21.0,2.95,15.3,29.0,53.86,3.95
2018,7,1,19,30,19.0,7.0,2.9,15.1,7.0,11.45,0.0
2018,7,1,19,45,9.5,3.5,2.85,14.9,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.5,1.4,14.05,3.5,0.0,0.0
2018,7,2,5,0,27.0,7.0,1.4,14.2,7.0,6.88,0.0
2018,7,2,5,15,98.0,21.0,1.45,14.6,29.5,16.46,0.0
2018,7,2,5,30,169.0,35.0,1.5,15.0,52.0,27.02,16.72
2018,7,2,5,45,243.5,49.5,1.5,15.35,89.0,37.48,26.99
2018,7,2,6,0,318.0,64.0,1.5,15.7,126.0,47.43,36.22
2018,7,2,6,15,377.0,76.0,1.45,16.15,170.0,54.91,43.07
2018,7,2,6,30,436.0,88.0,1.4,16.6,214.0,84.39,53.92
2018,7,2,6,45,474.5,99.0,1.35,17.0,260.0,119.05,75.07
2018,7,2,7,0,513.0,110.0,1.3,17.4,306.0,157.68,103.12
2018,7,2,7,15,557.0,116.0,1.3,17.85,356.5,196.36,133.39
2018,7,2,7,30,601.0,122.0,1.3,18.3,407.0,239.78,168.92
2018,7,2,7,45,613.0,132.5,1.25,18.7,450.5,282.52,205.36
2018,7,2,8,0,625.0,143.0,1.2,19.1,494.0,326.39,242.29
2018,7,2,8,15,544.5,178.0,1.25,19.55,503.0,358.61,270.8
2018,7,2,8,30,464.0,213.0,1.3,20.0,512.0,382.04,290.99
2018,7,2,8,45,348.0,268.5,1.3,20.45,501.5,402.94,307.4
2018,7,2,9,0,232.0,324.0,1.3,20.9,491.0,413.29,314.32
2018,7,2,9,15,219.0,346.0,1.4,21.2,510.5,437.86,332.26
2018,7,2,9,30,206.0,368.0,1.5,21.5,530.0,461.22,348.87
2018,7,2,9,45,240.5,378.5,1.55,21.8,575.5,500.26,377.19
2018,7,2,10,0,275.0,389.0,1.6,22.1,621.0,545.73,409.64
2018,7,2,10,15,368.0,366.0,1.7,22.25,687.5,605.46,453.78
2018,7,2,10,30,461.0,343.0,1.8,22.4,754.0,668.83,499.97
2018,7,2,10,45,356.5,383.5,1.9,22.6,706.0,643.43,479.48
2018,7,2,11,0,252.0,424.0,2.0,22.8,658.0,609.27,453.08
2018,7,2,11,15,285.0,409.0,2.15,22.8,677.5,633.87,472.26
2018,7,2,11,30,318.0,394.0,2.3,22.8,697.0,659.27,491.58
2018,7,2,11,45,419.5,360.5,2.4,22.85,763.0,730.01,543.7
2018,7,2,12,0,521.0,327.0,2.5,22.9,829.0,803.23,596.49
2018,7,2,12,15,612.5,287.0,2.65,22.75,877.5,861.73,639.58
2018,7,2,12,30,704.0,247.0,2.8,22.6,926.0,921.65,682.6
2018,7,2,12,45,695.0,249.0,2.9,22.45,915.0,925.9,686.21
2018,7,2,13,0,686.0,251.0,3.0,22.3,904.0,927.78,688.83
2018,7,2,13,15,702.0,240.0,3.05,22.1,899.5,938.52,697.27
2018,7,2,13,30,718.0,229.0,3.1,21.9,895.0,946.8,704.11
2018,7,2,13,45,715.0,225.0,3.2,21.7,875.0,941.21,702.14
2018,7,2,14,0,712.0,221.0,3.3,21.5,855.0,933.17,698.71
2018,7,2,14,15,709.5,214.5,3.3,21.2,829.5,920.59,691.87
2018,7,2,14,30,707.0,208.0,3.3,20.9,804.0,905.62,683.49
2018,7,2,14,45,703.5,200.5,3.35,20.65,773.5,886.33,672.38
2018,7,2,15,0,700.0,193.0,3.4,20.4,743.0,864.8,659.72
2018,7,2,15,15,685.5,188.5,3.4,20.4,704.5,834.47,639.96
2018,7,2,15,30,671.0,184.0,3.4,20.4,666.0,802.62,619.09
2018,7,2,15,45,668.0,172.5,3.4,19.9,627.5,771.67,599.87
2018,7,2,16,0,665.0,161.0,3.4,19.4,589.0,738.89,579.08
2018,7,2,16,15,668.0,147.5,3.4,19.1,550.0,706.94,558.21
2018,7,2,16,30,671.0,134.0,3.4,18.8,511.0,672.96,535.34
2018,7,2,16,45,662.0,122.5,3.4,18.5,466.0,630.62,505.33
2018,7,2,17,0,653.0,111.0,3.4,18.2,421.0,587.37,473.91
2018,7,2,17,15,623.0,103.5,3.4,17.85,372.0,534.34,433.84
2018,7,2,17,30,593.0,96.0,3.4,17.5,323.0,482.51,393.56
2018,7,2,17,45,560.5,85.5,3.45,17.15,275.5,427.36,349.52
2018,7,2,18,0,528.0,75.0,3.5,16.8,228.0,374.16,305.53
2018,7,2,18,15,409.5,67.0,3.45,16.45,172.0,282.53,228.98
2018,7,2,18,30,291.0,59.0,3.4,16.1,116.0,205.0,163.02
2018,7,2,18,45,265.0,46.5,3.35,15.7,87.0,168.04,129.2
2018,7,2,19,0,239.0,34.0,3.3,15.3,58.0,133.75,94.57
2018,7,2,19,15,145.0,21.5,3.3,15.05,34.0,75.05,6.67
2018,7,2,19,30,51.0,9.0,3.3,14.8,10.0,21.11,0.0
2018,7,2,19,45,25.5,4.5,3.25,14.55,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,3,4,45,15.5,4.0,2.05,12.75,4.0,0.0,0.0
2018,7,3,5,0,31.0,8.0,2.0,13.0,8.0,7.86,0.0
2018,7,3,5,15,118.0,23.0,1.95,13.45,33.5,18.2,0.0
2018,7,3,5,30,205.0,38.0,1.9,13.9,59.0,29.59,18.83
2018,7,3,5,45,291.5,51.0,1.85,14.35,98.0,38.78,28.21
2018,7,3,6,0,378.0,64.0,1.8,14.8,137.0,47.52,36.42
2018,7,3,6,15,416.0,75.5,1.7,15.25,177.5,54.61,42.96
2018,7,3,6,30,454.0,87.0,1.6,15.7,218.0,83.64,53.31
2018,7,3,6,45,316.0,115.0,1.45,16.2,214.5,122.08,84.29
2018,7,3,7,0,178.0,143.0,1.3,16.7,211.0,147.45,109.52
2018,7,3,7,15,220.0,161.5,1.3,17.05,257.5,176.34,131.18
2018,7,3,7,30,262.0,180.0,1.3,17.4,304.0,214.13,160.58
2018,7,3,7,45,412.5,170.0,1.25,17.8,390.0,258.18,192.3
2018,7,3,8,0,563.0,160.0,1.2,18.2,476.0,320.85,240.0
2018,7,3,8,15,655.5,148.0,1.2,18.6,546.5,372.54,280.97
2018,7,3,8,30,748.0,136.0,1.2,19.0,617.0,433.44,328.84
2018,7,3,8,45,765.0,139.5,1.25,19.45,660.5,480.56,366.2
2018,7,3,9,0,782.0,143.0,1.3,19.9,704.0,531.41,405.28
2018,7,3,9,15,789.0,148.5,1.35,20.2,741.5,575.96,439.01
2018,7,3,9,30,796.0,154.0,1.4,20.5,779.0,620.11,471.61
2018,7,3,9,45,797.0,161.5,1.45,20.8,810.0,661.64,501.48
2018,7,3,10,0,798.0,169.0,1.5,21.1,841.0,701.96,529.82
2018,7,3,10,15,805.0,170.5,1.6,21.25,868.0,739.73,556.78
2018,7,3,10,30,812.0,172.0,1.7,21.4,895.0,776.41,582.04
2018,7,3,10,45,816.5,174.0,1.8,21.6,916.0,810.32,604.53
2018,7,3,11,0,821.0,176.0,1.9,21.8,937.0,842.69,625.9
2018,7,3,11,15,823.5,178.0,2.0,21.9,951.5,871.66,645.19
2018,7,3,11,30,826.0,180.0,2.1,22.0,966.0,898.71,663.23
2018,7,3,11,45,826.0,182.0,2.2,22.1,973.0,921.5,678.46
2018,7,3,12,0,826.0,184.0,2.3,22.2,980.0,942.06,692.31
2018,7,3,12,15,829.0,182.0,2.4,22.2,981.0,959.24,704.29
2018,7,3,12,30,832.0,180.0,2.5,22.2,982.0,974.05,714.82
2018,7,3,12,45,834.5,176.0,2.6,22.2,975.0,983.9,722.23
2018,7,3,13,0,837.0,172.0,2.7,22.2,968.0,991.13,728.06
2018,7,3,13,15,832.0,171.5,2.75,22.1,953.0,991.89,729.61
2018,7,3,13,30,827.0,171.0,2.8,22.0,938.0,989.91,729.53
2018,7,3,13,45,820.0,170.0,2.85,21.95,915.5,982.76,726.03
2018,7,3,14,0,813.0,169.0,2.9,21.9,893.0,972.96,720.9
2018,7,3,14,15,805.5,166.5,2.95,21.75,865.0,958.54,713.06
2018,7,3,14,30,798.0,164.0,3.0,21.6,837.0,941.62,703.61
2018,7,3,14,45,788.5,161.0,3.0,21.45,803.5,919.9,690.59
2018,7,3,15,0,779.0,158.0,3.0,21.3,770.0,895.97,676.09
2018,7,3,15,15,765.5,154.5,3.0,21.3,730.5,865.83,656.91
2018,7,3,15,30,752.0,151.0,3.0,21.3,691.0,837.48,638.93
2018,7,3,15,45,737.0,146.0,3.0,20.8,648.5,801.21,616.45
2018,7,3,16,0,722.0,141.0,3.0,20.3,606.0,763.65,592.79
2018,7,3,16,15,704.0,135.0,3.05,19.95,560.0,721.53,565.37
2018,7,3,16,30,686.0,129.0,3.1,19.6,514.0,678.73,536.96
2018,7,3,16,45,661.0,122.5,3.1,19.25,466.0,629.87,502.27
2018,7,3,17,0,636.0,116.0,3.1,18.9,418.0,581.3,466.85
2018,7,3,17,15,601.0,109.0,3.1,18.45,368.5,526.25,425.57
2018,7,3,17,30,566.0,102.0,3.1,18.0,319.0,472.79,384.33
2018,7,3,17,45,520.5,94.0,3.1,17.55,271.0,414.18,337.67
2018,7,3,18,0,475.0,86.0,3.1,17.1,223.0,356.41,290.28
2018,7,3,18,15,412.0,75.5,3.05,16.65,178.0,294.02,237.7
2018,7,3,18,30,349.0,65.0,3.0,16.2,133.0,237.12,188.44
2018,7,3,18,45,266.5,51.0,2.95,15.75,94.5,174.32,134.02
2018,7,3,19,0,184.0,37.0,2.9,15.3,56.0,119.52,84.39
2018,7,3,19,15,105.5,22.5,2.9,15.05,32.0,65.03,4.04
2018,7,3,19,30,27.0,8.0,2.9,14.8,8.0,14.35,0.0
2018,7,3,19,45,13.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,4,45,19.5,4.0,2.35,12.45,4.5,0.0,0.0
2018,7,4,5,0,39.0,8.0,2.4,12.6,9.0,7.86,0.0
2018,7,4,5,15,135.0,21.5,2.5,13.0,33.5,16.96,0.0
2018,7,4,5,30,231.0,35.0,2.6,13.4,58.0,27.13,16.72
2018,7,4,5,45,230.5,42.5,2.65,13.75,76.0,31.9,22.24
2018,7,4,6,0,230.0,50.0,2.7,14.1,94.0,36.44,26.71
2018,7,4,6,15,115.0,64.5,2.65,14.4,86.5,51.27,40.13
2018,7,4,6,30,0.0,79.0,2.6,14.7,79.0,74.46,57.74
2018,7,4,6,45,12.5,107.0,2.55,15.0,112.0,100.66,79.15
2018,7,4,7,0,25.0,135.0,2.5,15.3,145.0,124.42,98.04
2018,7,4,7,15,27.0,153.0,2.5,15.6,165.0,142.81,112.76
2018,7,4,7,30,29.0,171.0,2.5,15.9,185.0,161.5,127.6
2018,7,4,7,45,19.0,174.5,2.45,16.2,184.0,168.9,133.48
2018,7,4,8,0,9.0,178.0,2.4,16.5,183.0,170.77,134.7
2018,7,4,8,15,9.5,190.0,2.45,16.75,195.5,183.09,144.11
2018,7,4,8,30,10.0,202.0,2.5,17.0,208.0,195.44,153.44
2018,7,4,8,45,8.5,197.5,2.5,17.3,203.0,191.8,150.0
2018,7,4,9,0,7.0,193.0,2.5,17.6,198.0,187.79,146.33
2018,7,4,9,15,7.5,200.0,2.55,17.8,205.5,195.33,151.9
2018,7,4,9,30,8.0,207.0,2.6,18.0,213.0,202.9,157.46
2018,7,4,9,45,15.5,243.0,2.65,18.2,255.5,242.18,187.85
2018,7,4,10,0,23.0,279.0,2.7,18.4,298.0,279.32,216.16
2018,7,4,10,15,51.0,340.5,2.75,18.55,385.0,358.26,276.41
2018,7,4,10,30,79.0,402.0,2.8,18.7,472.0,439.63,337.08
2018,7,4,10,45,114.5,391.5,2.85,18.8,496.0,461.1,353.56
2018,7,4,11,0,150.0,381.0,2.9,18.9,520.0,486.52,373.24
2018,7,4,11,15,107.0,405.0,2.95,19.0,505.0,479.36,366.13
2018,7,4,11,30,64.0,429.0,3.0,19.1,490.0,469.66,357.19
2018,7,4,11,45,61.0,431.5,3.0,19.15,490.0,473.04,359.44
2018,7,4,12,0,58.0,434.0,3.0,19.2,490.0,476.15,361.46
2018,7,4,12,15,104.0,434.0,2.95,19.25,534.0,525.1,398.69
2018,7,4,12,30,150.0,434.0,2.9,19.3,578.0,573.23,434.7
2018,7,4,12,45,311.5,383.5,2.9,19.3,680.5,686.38,521.06
2018,7,4,13,0,473.0,333.0,2.9,19.3,783.0,802.46,606.68
2018,7,4,13,15,673.0,237.0,2.85,19.3,866.5,906.67,682.84
2018,7,4,13,30,873.0,141.0,2.8,19.3,950.0,998.4,743.59
2018,7,4,13,45,892.5,128.0,2.8,19.3,938.5,1004.31,747.25
2018,7,4,14,0,912.0,115.0,2.8,19.3,927.0,1006.91,749.66
2018,7,4,14,15,906.5,113.0,2.75,19.25,899.0,993.61,741.37
2018,7,4,14,30,901.0,111.0,2.7,19.2,871.0,977.54,731.46
2018,7,4,14,45,894.0,108.5,2.7,19.15,837.0,956.85,719.0
2018,7,4,15,0,887.0,106.0,2.7,19.1,803.0,933.62,704.88
2018,7,4,15,15,876.0,104.0,2.7,19.1,763.5,904.93,686.92
2018,7,4,15,30,865.0,102.0,2.7,19.1,724.0,874.18,667.49
2018,7,4,15,45,852.5,99.0,2.7,18.8,680.5,839.16,645.71
2018,7,4,16,0,840.0,96.0,2.7,18.5,637.0,807.43,626.06
2018,7,4,16,15,823.5,93.0,2.7,18.25,590.0,766.07,599.12
2018,7,4,16,30,807.0,90.0,2.7,18.0,543.0,723.71,571.1
2018,7,4,16,45,785.0,86.0,2.75,17.75,493.5,675.47,538.46
2018,7,4,17,0,763.0,82.0,2.8,17.5,444.0,627.09,504.97
2018,7,4,17,15,732.0,78.0,2.8,17.1,393.0,573.02,464.59
2018,7,4,17,30,701.0,74.0,2.8,16.7,342.0,520.03,423.78
2018,7,4,17,45,658.5,69.0,2.8,16.35,292.0,463.31,378.44
2018,7,4,18,0,616.0,64.0,2.8,16.0,242.0,407.04,331.94
2018,7,4,18,15,555.5,57.5,2.75,15.6,194.5,343.48,278.02
2018,7,4,18,30,495.0,51.0,2.7,15.2,147.0,284.82,226.58
2018,7,4,18,45,403.5,42.5,2.6,14.8,106.5,217.32,167.29
2018,7,4,19,0,312.0,34.0,2.5,14.4,66.0,158.18,111.99
2018,7,4,19,15,187.5,21.5,2.45,14.1,38.0,86.99,5.33
2018,7,4,19,30,63.0,9.0,2.4,13.8,10.0,23.98,0.0
2018,7,4,19,45,31.5,4.5,2.35,13.55,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,5,4,45,24.0,2.5,1.65,11.5,3.0,0.0,0.0
2018,7,5,5,0,48.0,5.0,1.7,11.7,6.0,4.91,0.0
2018,7,5,5,15,157.5,16.0,1.8,12.15,29.5,12.19,0.0
2018,7,5,5,30,267.0,27.0,1.9,12.6,53.0,20.35,11.11
2018,7,5,5,45,333.0,31.5,2.0,13.1,82.5,22.18,13.81
2018,7,5,6,0,399.0,36.0,2.1,13.6,112.0,24.03,15.76
2018,7,5,6,15,243.0,35.0,2.05,14.0,85.5,21.6,13.73
2018,7,5,6,30,87.0,34.0,2.0,14.4,59.0,31.59,19.24
2018,7,5,6,45,43.5,44.0,2.0,14.85,56.5,43.98,30.17
2018,7,5,7,0,0.0,54.0,2.0,15.3,54.0,52.17,38.72
2018,7,5,7,15,0.0,80.5,1.95,15.7,80.5,77.74,59.97
2018,7,5,7,30,0.0,107.0,1.9,16.1,107.0,102.39,80.08
2018,7,5,7,45,2.0,135.5,1.85,16.5,136.5,129.37,101.67
2018,7,5,8,0,4.0,164.0,1.8,16.9,166.0,156.54,123.07
2018,7,5,8,15,50.5,217.0,1.75,17.3,249.0,218.06,170.89
2018,7,5,8,30,97.0,270.0,1.7,17.7,332.0,287.26,223.94
2018,7,5,8,45,349.0,231.0,1.65,18.1,477.0,365.4,283.66
2018,7,5,9,0,601.0,192.0,1.6,18.5,622.0,477.35,368.98
2018,7,5,9,15,761.0,137.0,1.6,18.9,712.5,547.96,422.85
2018,7,5,9,30,921.0,82.0,1.6,19.3,803.0,630.65,484.97
2018,7,5,9,45,929.5,82.5,1.55,19.65,837.5,675.1,516.5
2018,7,5,10,0,938.0,83.0,1.5,20.0,872.0,718.6,545.66
2018,7,5,10,15,944.0,84.0,1.5,20.35,900.5,759.62,571.99
2018,7,5,10,30,950.0,85.0,1.5,20.7,929.0,799.12,596.93
2018,7,5,10,45,954.0,86.0,1.5,21.05,951.0,835.36,619.38
2018,7,5,11,0,958.0,87.0,1.5,21.4,973.0,869.61,640.28
2018,7,5,11,15,961.5,87.0,1.55,21.6,988.5,900.35,659.71
2018,7,5,11,30,965.0,87.0,1.6,21.8,1004.0,928.79,677.6
2018,7,5,11,45,966.0,87.5,1.65,22.05,1011.5,953.03,692.65
2018,7,5,12,0,967.0,88.0,1.7,22.3,1019.0,974.64,706.05
2018,7,5,12,15,962.0,91.5,1.75,22.4,1017.5,990.88,716.5
2018,7,5,12,30,957.0,95.0,1.8,22.5,1016.0,1004.19,725.22
2018,7,5,12,45,948.5,99.5,1.9,22.6,1007.0,1012.2,731.35
2018,7,5,13,0,940.0,104.0,2.0,22.7,998.0,1017.2,735.71
2018,7,5,13,15,938.5,103.0,2.05,22.7,984.0,1020.46,738.73
2018,7,5,13,30,937.0,102.0,2.1,22.7,970.0,1020.71,739.97
2018,7,5,13,45,934.5,100.0,2.15,22.7,949.0,1015.94,738.14
2018,7,5,14,0,932.0,98.0,2.2,22.7,928.0,1008.18,734.52
2018,7,5,14,15,927.5,96.0,2.2,22.65,900.0,995.54,727.44
2018,7,5,14,30,923.0,94.0,2.2,22.6,872.0,980.04,718.64
2018,7,5,14,45,917.0,92.0,2.25,22.6,838.5,960.36,707.58
2018,7,5,15,0,911.0,90.0,2.3,22.6,805.0,938.05,694.81
2018,7,5,15,15,901.5,88.0,2.3,22.6,766.0,910.1,677.78
2018,7,5,15,30,892.0,86.0,2.3,22.6,727.0,879.95,659.25
2018,7,5,15,45,881.5,83.5,2.3,22.4,684.0,846.35,638.77
2018,7,5,16,0,871.0,81.0,2.3,22.2,641.0,810.94,616.85
2018,7,5,16,15,857.0,77.5,2.3,22.0,594.0,770.0,590.8
2018,7,5,16,30,843.0,74.0,2.3,21.8,547.0,727.86,563.52
2018,7,5,16,45,823.0,71.0,2.3,21.6,497.5,680.99,532.34
2018,7,5,17,0,803.0,68.0,2.3,21.4,448.0,638.08,503.44
2018,7,5,17,15,771.5,64.5,2.25,21.05,396.0,582.72,463.52
2018,7,5,17,30,740.0,61.0,2.2,20.7,344.0,528.48,422.47
2018,7,5,17,45,706.0,57.0,2.2,20.3,295.5,473.66,379.77
2018,7,5,18,0,672.0,53.0,2.2,19.9,247.0,420.73,336.86
2018,7,5,18,15,596.5,49.5,2.15,19.2,197.0,350.86,279.25
2018,7,5,18,30,521.0,46.0,2.1,18.5,147.0,290.01,227.14
2018,7,5,18,45,407.5,38.5,2.1,17.85,104.0,214.29,162.63
2018,7,5,19,0,294.0,31.0,2.1,17.2,61.0,149.19,104.03
2018,7,5,19,15,161.5,18.0,2.2,16.9,33.0,75.98,1.76
2018,7,5,19,30,29.0,5.0,2.3,16.6,5.0,11.87,0.0
2018,7,5,19,45,14.5,2.5,2.4,16.3,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,1.9,15.95,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,1.9,16.1,4.0,3.93,0.0
2018,7,6,5,15,7.5,11.5,1.9,16.3,11.5,11.18,0.0
2018,7,6,5,30,0.0,19.0,1.9,16.5,19.0,18.34,9.15
2018,7,6,5,45,0.0,30.5,1.9,16.7,30.5,29.45,19.81
2018,7,6,6,0,0.0,42.0,1.9,16.9,42.0,40.57,29.99
2018,7,6,6,15,6.0,58.0,1.95,17.1,59.5,55.35,43.25
2018,7,6,6,30,12.0,74.0,2.0,17.3,77.0,70.56,53.58
2018,7,6,6,45,44.0,108.5,2.05,17.5,124.5,101.23,77.61
2018,7,6,7,0,76.0,143.0,2.1,17.7,172.0,137.14,105.33
2018,7,6,7,15,121.5,168.0,2.1,18.0,221.5,167.19,127.58
2018,7,6,7,30,167.0,193.0,2.1,18.3,271.0,206.17,157.36
2018,7,6,7,45,143.5,211.0,2.1,18.55,283.5,225.06,173.44
2018,7,6,8,0,120.0,229.0,2.1,18.8,296.0,241.72,187.33
2018,7,6,8,15,85.5,231.5,2.1,19.1,281.5,243.36,189.09
2018,7,6,8,30,51.0,234.0,2.1,19.4,267.0,236.87,184.0
2018,7,6,8,45,69.5,272.5,2.1,19.75,320.5,282.99,219.23
2018,7,6,9,0,88.0,311.0,2.1,20.1,374.0,331.05,255.25
2018,7,6,9,15,64.5,284.5,2.1,20.4,332.0,300.48,231.29
2018,7,6,9,30,41.0,258.0,2.1,20.7,290.0,266.7,204.94
2018,7,6,9,45,21.5,191.5,2.15,21.0,208.5,195.64,149.79
2018,7,6,10,0,2.0,125.0,2.2,21.3,127.0,122.14,91.85
2018,7,6,10,15,3.0,137.0,2.2,21.5,140.0,134.48,101.48
2018,7,6,10,30,4.0,149.0,2.2,21.7,153.0,146.93,111.0
2018,7,6,10,45,6.5,179.5,2.25,21.95,185.5,178.39,135.21
2018,7,6,11,0,9.0,210.0,2.3,22.2,218.0,210.07,159.29
2018,7,6,11,15,12.5,234.5,2.35,22.35,246.0,237.09,179.71
2018,7,6,11,30,16.0,259.0,2.4,22.5,274.0,264.39,200.21
2018,7,6,11,45,18.0,283.5,2.45,22.6,300.5,290.62,219.74
2018,7,6,12,0,20.0,308.0,2.5,22.7,327.0,317.06,239.3
2018,7,6,12,15,51.5,362.5,2.6,22.8,412.0,403.03,303.69
2018,7,6,12,30,83.0,417.0,2.7,22.9,497.0,489.12,366.65
2018,7,6,12,45,69.0,398.5,2.8,22.95,464.5,460.2,345.23
2018,7,6,13,0,55.0,380.0,2.9,23.0,432.0,430.47,323.62
2018,7,6,13,15,42.5,351.5,2.95,23.0,391.5,391.46,295.12
2018,7,6,13,30,30.0,323.0,3.0,23.0,351.0,351.85,265.89
2018,7,6,13,45,143.0,350.5,3.1,23.0,478.5,497.9,377.93
2018,7,6,14,0,256.0,378.0,3.2,23.0,606.0,644.48,485.96
2018,7,6,14,15,313.5,364.0,3.3,22.85,634.5,685.7,517.18
2018,7,6,14,30,371.0,350.0,3.4,22.7,663.0,724.58,547.3
2018,7,6,14,45,300.5,352.5,3.45,22.6,599.5,658.6,499.57
2018,7,6,15,0,230.0,355.0,3.5,22.5,536.0,585.09,446.31
2018,7,6,15,15,196.0,331.5,3.5,22.5,480.0,526.8,404.31
2018,7,6,15,30,162.0,308.0,3.5,22.5,424.0,469.14,362.0
2018,7,6,15,45,150.0,287.5,3.6,22.25,390.0,434.41,337.36
2018,7,6,16,0,138.0,267.0,3.7,22.0,356.0,399.76,312.29
2018,7,6,16,15,188.0,245.0,3.65,21.8,356.5,412.63,324.79
2018,7,6,16,30,238.0,223.0,3.6,21.6,357.0,430.43,340.6
2018,7,6,16,45,350.5,184.5,3.55,21.4,361.0,461.45,368.05
2018,7,6,17,0,463.0,146.0,3.5,21.2,365.0,492.31,394.47
2018,7,6,17,15,376.0,142.0,3.45,20.95,306.5,414.43,333.38
2018,7,6,17,30,289.0,138.0,3.4,20.7,248.0,334.81,270.2
2018,7,6,17,45,260.5,119.0,3.3,20.45,207.5,286.11,231.17
2018,7,6,18,0,232.0,100.0,3.2,20.2,167.0,239.34,192.71
2018,7,6,18,15,227.5,82.5,3.15,19.85,137.5,207.83,165.88
2018,7,6,18,30,223.0,65.0,3.1,19.5,108.0,176.34,138.09
2018,7,6,18,45,166.5,50.0,3.0,19.15,77.0,128.53,96.82
2018,7,6,19,0,110.0,35.0,2.9,18.8,46.0,85.97,58.6
2018,7,6,19,15,66.0,21.0,2.9,18.55,26.5,47.6,0.0
2018,7,6,19,30,22.0,7.0,2.9,18.3,7.0,12.15,0.0
2018,7,6,19,45,11.0,3.5,2.85,18.1,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,7,4,45,11.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,7,7,5,0,22.0,5.0,2.9,14.4,5.0,4.91,0.0
2018,7,7,5,15,67.0,16.0,2.95,14.75,21.5,13.62,0.0
2018,7,7,5,30,112.0,27.0,3.0,15.1,38.0,20.62,10.95
2018,7,7,5,45,249.5,37.0,3.0,15.45,79.0,27.64,18.32
2018,7,7,6,0,387.0,47.0,3.0,15.8,120.0,33.42,23.82
2018,7,7,6,15,231.5,65.5,3.0,16.3,112.5,46.97,36.0
2018,7,7,6,30,76.0,84.0,3.0,16.8,105.0,74.81,55.78
2018,7,7,6,45,77.0,102.5,2.95,17.3,127.5,95.1,71.34
2018,7,7,7,0,78.0,121.0,2.9,17.8,150.0,115.74,87.71
2018,7,7,7,15,85.0,154.0,2.95,18.35,190.0,153.61,118.09
2018,7,7,7,30,92.0,187.0,3.0,18.9,230.0,188.41,145.7
2018,7,7,7,45,221.0,190.5,3.05,19.4,309.5,224.59,170.87
2018,7,7,8,0,350.0,194.0,3.1,19.9,389.0,282.05,214.32
2018,7,7,8,15,376.0,207.5,3.15,20.3,433.5,317.39,242.97
2018,7,7,8,30,402.0,221.0,3.2,20.7,478.0,359.68,276.73
2018,7,7,8,45,332.5,253.0,3.25,21.1,475.5,379.86,293.11
2018,7,7,9,0,263.0,285.0,3.3,21.5,473.0,389.35,300.35
2018,7,7,9,15,323.5,279.0,3.35,21.8,523.0,431.63,333.02
2018,7,7,9,30,384.0,273.0,3.4,22.1,573.0,475.2,366.46
2018,7,7,9,45,297.0,326.0,3.5,22.35,564.0,488.19,374.3
2018,7,7,10,0,210.0,379.0,3.6,22.6,555.0,494.27,376.47
2018,7,7,10,15,286.0,379.0,3.6,22.75,627.5,556.29,423.01
2018,7,7,10,30,362.0,379.0,3.6,22.9,700.0,626.7,474.68
2018,7,7,10,45,497.5,332.0,3.65,23.05,785.0,703.58,532.34
2018,7,7,11,0,633.0,285.0,3.7,23.2,870.0,787.96,594.31
2018,7,7,11,15,684.0,261.5,3.75,23.25,902.5,830.1,624.57
2018,7,7,11,30,735.0,238.0,3.8,23.3,935.0,872.92,654.79
2018,7,7,11,45,752.5,229.0,3.8,23.35,947.5,899.8,672.45
2018,7,7,12,0,770.0,220.0,3.8,23.4,960.0,925.21,689.19
2018,7,7,12,15,839.0,174.0,3.85,23.4,980.5,958.65,711.76
2018,7,7,12,30,908.0,128.0,3.9,23.4,1001.0,989.09,732.21
2018,7,7,12,45,884.5,141.5,3.95,23.4,987.0,991.31,733.93
2018,7,7,13,0,861.0,155.0,4.0,23.4,973.0,990.52,733.96
2018,7,7,13,15,792.0,191.0,4.05,23.35,934.5,971.12,721.79
2018,7,7,13,30,723.0,227.0,4.1,23.3,896.0,948.08,707.3
2018,7,7,13,45,559.5,294.0,4.2,23.25,804.5,857.75,643.97
2018,7,7,14,0,396.0,361.0,4.3,23.2,713.0,768.7,578.46
2018,7,7,14,15,460.5,328.0,4.35,23.0,725.0,796.34,601.83
2018,7,7,14,30,525.0,295.0,4.4,22.8,737.0,820.57,622.16
2018,7,7,14,45,564.0,263.5,4.5,22.65,721.0,818.57,623.95
2018,7,7,15,0,603.0,232.0,4.6,22.5,705.0,816.06,625.56
2018,7,7,15,15,546.5,238.5,4.6,22.5,651.0,758.98,584.74
2018,7,7,15,30,490.0,245.0,4.6,22.5,597.0,705.74,546.34
2018,7,7,15,45,640.5,175.0,4.65,22.0,605.0,750.43,585.68
2018,7,7,16,0,791.0,105.0,4.7,21.5,613.0,776.82,607.61
2018,7,7,16,15,809.0,90.5,4.75,21.3,576.5,751.25,591.21
2018,7,7,16,30,827.0,76.0,4.8,21.1,540.0,717.67,569.0
2018,7,7,16,45,807.5,72.5,4.8,20.85,491.0,671.17,536.69
2018,7,7,17,0,788.0,69.0,4.8,20.6,442.0,628.62,506.83
2018,7,7,17,15,762.0,65.5,4.7,20.25,392.5,577.4,468.32
2018,7,7,17,30,736.0,62.0,4.6,19.9,343.0,526.87,428.63
2018,7,7,17,45,697.0,58.0,4.55,19.6,293.0,469.41,382.22
2018,7,7,18,0,658.0,54.0,4.5,19.3,243.0,414.26,336.16
2018,7,7,18,15,588.0,50.0,4.4,18.85,194.5,349.41,280.92
2018,7,7,18,30,518.0,46.0,4.3,18.4,146.0,288.41,227.51
2018,7,7,18,45,416.0,38.0,4.15,17.95,103.5,216.67,165.0
2018,7,7,19,0,314.0,30.0,4.0,17.5,61.0,154.57,107.45
2018,7,7,19,15,199.5,19.5,4.0,17.2,35.5,87.91,0.0
2018,7,7,19,30,85.0,9.0,4.0,16.9,10.0,29.16,0.0
2018,7,7,19,45,42.5,4.5,4.0,16.55,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,4,45,33.0,4.0,3.35,13.0,4.0,0.0,0.0
2018,7,8,5,0,66.0,8.0,3.4,13.1,8.0,7.86,0.0
2018,7,8,5,15,210.5,18.5,3.4,13.45,35.0,14.9,0.0
2018,7,8,5,30,355.0,29.0,3.4,13.8,62.0,22.59,12.47
2018,7,8,5,45,446.5,36.5,3.4,14.2,103.0,26.9,17.75
2018,7,8,6,0,538.0,44.0,3.4,14.6,144.0,30.98,21.78
2018,7,8,6,15,436.5,65.5,3.45,15.1,162.5,46.83,36.05
2018,7,8,6,30,335.0,87.0,3.5,15.6,181.0,75.61,51.03
2018,7,8,6,45,528.0,76.5,3.55,16.15,258.5,98.85,57.38
2018,7,8,7,0,721.0,66.0,3.6,16.7,336.0,144.19,83.77
2018,7,8,7,15,756.5,67.5,3.6,17.25,387.5,187.46,118.64
2018,7,8,7,30,792.0,69.0,3.6,17.8,439.0,234.38,158.84
2018,7,8,7,45,813.0,72.5,3.6,18.4,488.5,286.87,204.83
2018,7,8,8,0,834.0,76.0,3.6,19.0,538.0,336.86,248.66
2018,7,8,8,15,850.0,78.5,3.65,19.45,585.5,385.77,291.29
2018,7,8,8,30,866.0,81.0,3.7,19.9,633.0,435.66,333.74
2018,7,8,8,45,878.5,83.0,3.7,20.35,676.5,484.26,374.06
2018,7,8,9,0,891.0,85.0,3.7,20.8,720.0,533.1,413.41
2018,7,8,9,15,898.5,88.0,3.75,21.2,759.0,580.12,450.45
2018,7,8,9,30,906.0,91.0,3.8,21.6,798.0,626.55,486.04
2018,7,8,9,45,911.0,94.0,3.8,22.0,831.5,670.6,518.82
2018,7,8,10,0,916.0,97.0,3.8,22.4,865.0,713.48,549.56
2018,7,8,10,15,923.0,97.5,3.85,22.6,893.5,754.12,577.29
2018,7,8,10,30,930.0,98.0,3.9,22.8,922.0,793.37,603.78
2018,7,8,10,45,936.0,97.5,3.9,23.05,944.5,829.31,627.41
2018,7,8,11,0,942.0,97.0,3.9,23.3,967.0,863.43,649.6
2018,7,8,11,15,946.0,97.5,3.95,23.4,983.0,894.81,670.41
2018,7,8,11,30,950.0,98.0,4.0,23.5,999.0,923.97,689.67
2018,7,8,11,45,952.5,98.0,4.05,23.55,1007.5,948.94,706.22
2018,7,8,12,0,955.0,98.0,4.1,23.6,1016.0,971.38,721.1
2018,7,8,12,15,953.5,99.0,4.15,23.6,1015.5,988.43,732.59
2018,7,8,12,30,952.0,100.0,4.2,23.6,1015.0,1002.65,742.3
2018,7,8,12,45,948.0,101.5,4.25,23.6,1007.0,1012.09,748.94
2018,7,8,13,0,944.0,103.0,4.3,23.6,999.0,1018.56,753.75
2018,7,8,13,15,942.0,101.5,4.3,23.55,984.5,1020.93,755.82
2018,7,8,13,30,940.0,100.0,4.3,23.5,970.0,1020.27,756.02
2018,7,8,13,45,936.5,99.0,4.35,23.5,949.0,1015.65,753.86
2018,7,8,14,0,933.0,98.0,4.4,23.5,928.0,1008.04,749.85
2018,7,8,14,15,927.5,97.0,4.4,23.4,900.0,995.57,742.69
2018,7,8,14,30,922.0,96.0,4.4,23.3,872.0,980.28,733.74
2018,7,8,14,45,915.5,94.0,4.4,23.2,838.5,960.24,721.65
2018,7,8,15,0,909.0,92.0,4.4,23.1,805.0,937.58,707.82
2018,7,8,15,15,899.0,90.0,4.4,23.1,765.5,909.29,689.84
2018,7,8,15,30,889.0,88.0,4.4,23.1,726.0,878.82,670.31
2018,7,8,15,45,877.5,85.5,4.45,22.7,682.5,844.5,649.24
2018,7,8,16,0,866.0,83.0,4.5,22.3,639.0,808.43,626.79
2018,7,8,16,15,851.5,80.0,4.5,22.0,592.5,767.86,600.23
2018,7,8,16,30,837.0,77.0,4.5,21.7,546.0,726.14,572.44
2018,7,8,16,45,817.0,73.5,4.55,21.4,496.5,678.94,540.31
2018,7,8,17,0,797.0,70.0,4.6,21.1,447.0,635.71,510.49
2018,7,8,17,15,769.5,66.5,4.55,20.65,396.5,583.17,471.52
2018,7,8,17,30,742.0,63.0,4.5,20.2,346.0,531.42,431.35
2018,7,8,17,45,704.0,59.0,4.5,19.75,296.0,474.25,385.64
2018,7,8,18,0,666.0,55.0,4.5,19.3,246.0,419.29,340.07
2018,7,8,18,15,609.0,49.5,4.4,18.7,198.0,356.14,286.38
2018,7,8,18,30,552.0,44.0,4.3,18.1,150.0,300.26,236.95
2018,7,8,18,45,463.0,37.0,4.2,17.55,108.5,233.1,177.65
2018,7,8,19,0,374.0,30.0,4.1,17.0,67.0,174.27,121.16
2018,7,8,19,15,230.5,19.5,4.1,16.65,38.5,96.42,0.0
2018,7,8,19,30,87.0,9.0,4.1,16.3,10.0,29.6,0.0
2018,7,8,19,45,43.5,4.5,4.05,15.9,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,9,4,45,31.0,3.5,3.35,13.0,3.5,0.0,0.0
2018,7,9,5,0,62.0,7.0,3.4,13.1,7.0,6.88,0.0
2018,7,9,5,15,128.0,17.5,3.4,13.5,26.5,13.75,0.0
2018,7,9,5,30,194.0,28.0,3.4,13.9,46.0,21.53,11.47
2018,7,9,5,45,358.0,36.0,3.4,14.3,93.0,26.5,17.37
2018,7,9,6,0,522.0,44.0,3.4,14.7,140.0,31.07,21.83
2018,7,9,6,15,361.5,67.5,3.4,15.25,143.5,48.74,37.71
2018,7,9,6,30,201.0,91.0,3.4,15.8,147.0,78.94,56.95
2018,7,9,6,45,291.0,103.0,3.35,16.35,202.0,107.2,73.58
2018,7,9,7,0,381.0,115.0,3.3,16.9,257.0,138.96,94.1
2018,7,9,7,15,568.5,95.5,3.3,17.6,342.5,174.14,115.23
2018,7,9,7,30,756.0,76.0,3.3,18.3,428.0,231.09,156.93
2018,7,9,7,45,795.0,74.5,3.35,19.0,481.0,278.04,197.6
2018,7,9,8,0,834.0,73.0,3.4,19.7,534.0,332.92,244.65
2018,7,9,8,15,850.0,75.0,3.3,20.35,581.0,381.38,286.45
2018,7,9,8,30,866.0,77.0,3.2,21.0,628.0,430.82,327.92
2018,7,9,8,45,878.5,79.5,3.15,21.7,672.0,479.87,367.85
2018,7,9,9,0,891.0,82.0,3.1,22.4,716.0,529.17,406.67
2018,7,9,9,15,899.0,84.5,3.05,22.9,755.0,576.03,442.76
2018,7,9,9,30,907.0,87.0,3.0,23.4,794.0,622.35,477.32
2018,7,9,9,45,911.5,89.5,2.95,23.9,826.5,665.69,508.69
2018,7,9,10,0,916.0,92.0,2.9,24.4,859.0,707.8,537.83
2018,7,9,10,15,922.5,92.5,2.95,24.7,887.5,748.11,564.59
2018,7,9,10,30,929.0,93.0,3.0,25.0,916.0,786.97,590.09
2018,7,9,10,45,934.0,94.0,3.0,25.3,938.5,823.52,613.49
2018,7,9,11,0,939.0,95.0,3.0,25.6,961.0,858.19,635.41
2018,7,9,11,15,942.0,96.0,3.1,25.7,976.5,889.16,655.84
2018,7,9,11,30,945.0,97.0,3.2,25.8,992.0,917.85,674.74
2018,7,9,11,45,946.5,97.0,3.3,25.95,999.5,941.86,690.42
2018,7,9,12,0,948.0,97.0,3.4,26.1,1007.0,963.29,704.46
2018,7,9,12,15,947.0,98.0,3.5,26.1,1007.5,980.72,716.37
2018,7,9,12,30,946.0,99.0,3.6,26.1,1008.0,995.35,726.55
2018,7,9,12,45,943.5,99.5,3.7,26.1,1000.5,1005.19,733.71
2018,7,9,13,0,941.0,100.0,3.8,26.1,993.0,1012.08,739.08
2018,7,9,13,15,939.0,99.5,3.9,26.0,979.0,1015.46,742.57
2018,7,9,13,30,937.0,99.0,4.0,25.9,965.0,1015.83,744.23
2018,7,9,13,45,934.0,97.5,4.1,25.85,944.0,1011.2,742.57
2018,7,9,14,0,931.0,96.0,4.2,25.8,923.0,1003.57,739.05
2018,7,9,14,15,926.0,94.5,4.3,25.65,895.5,991.07,732.67
2018,7,9,14,30,921.0,93.0,4.4,25.5,868.0,975.73,724.45
2018,7,9,14,45,914.0,91.0,4.45,25.4,834.0,955.22,712.39
2018,7,9,15,0,907.0,89.0,4.5,25.3,800.0,932.11,698.59
2018,7,9,15,15,897.5,87.0,4.5,25.3,761.0,904.3,680.98
2018,7,9,15,30,888.0,85.0,4.5,25.3,722.0,874.28,661.91
2018,7,9,15,45,876.0,82.5,4.65,24.9,678.5,839.54,641.42
2018,7,9,16,0,864.0,80.0,4.8,24.5,635.0,803.08,619.31
2018,7,9,16,15,849.0,77.0,4.8,24.15,588.0,762.15,592.64
2018,7,9,16,30,834.0,74.0,4.8,23.8,541.0,720.1,564.76
2018,7,9,16,45,813.5,71.0,4.8,23.45,491.5,673.2,532.79
2018,7,9,17,0,793.0,68.0,4.8,23.1,442.0,630.3,503.2
2018,7,9,17,15,764.5,64.0,4.75,22.65,391.0,576.68,463.61
2018,7,9,17,30,736.0,60.0,4.7,22.2,340.0,523.95,422.86
2018,7,9,17,45,697.0,56.5,4.65,21.7,290.5,467.08,377.52
2018,7,9,18,0,658.0,53.0,4.6,21.2,241.0,412.55,332.47
2018,7,9,18,15,601.5,47.5,4.45,20.7,193.5,350.05,279.44
2018,7,9,18,30,545.0,42.0,4.3,20.2,146.0,294.57,230.55
2018,7,9,18,45,457.5,35.5,4.2,19.7,105.5,229.01,172.93
2018,7,9,19,0,370.0,29.0,4.1,19.2,65.0,171.68,117.86
2018,7,9,19,15,229.0,19.0,4.05,18.9,37.5,95.18,0.0
2018,7,9,19,30,88.0,9.0,4.0,18.6,10.0,29.78,0.0
2018,7,9,19,45,44.0,4.5,3.95,18.3,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,4,45,32.0,3.5,2.7,13.5,3.5,0.0,0.0
2018,7,10,5,0,64.0,7.0,2.8,13.7,7.0,6.88,0.0
2018,7,10,5,15,220.5,17.0,2.85,14.1,34.0,13.59,0.0
2018,7,10,5,30,377.0,27.0,2.9,14.5,61.0,20.86,10.73
2018,7,10,5,45,470.0,34.0,3.0,14.9,102.5,24.83,15.86
2018,7,10,6,0,563.0,41.0,3.1,15.3,144.0,31.24,21.92
2018,7,10,6,15,622.0,46.0,3.05,15.9,192.0,33.35,23.99
2018,7,10,6,30,681.0,51.0,3.0,16.5,240.0,57.03,28.86
2018,7,10,6,45,720.5,55.5,3.0,17.05,291.0,97.03,48.79
2018,7,10,7,0,760.0,60.0,3.0,17.6,342.0,141.27,79.41
2018,7,10,7,15,788.5,63.0,3.0,18.35,393.5,186.48,115.73
2018,7,10,7,30,817.0,66.0,3.0,19.1,445.0,239.01,160.34
2018,7,10,7,45,838.0,69.0,3.0,19.9,495.5,287.93,203.08
2018,7,10,8,0,859.0,72.0,3.0,20.7,546.0,338.67,247.09
2018,7,10,8,15,875.0,74.0,3.0,21.2,593.5,388.35,289.94
2018,7,10,8,30,891.0,76.0,3.0,21.7,641.0,438.99,332.49
2018,7,10,8,45,902.5,78.5,3.0,22.2,685.5,488.77,373.22
2018,7,10,9,0,914.0,81.0,3.0,22.7,730.0,538.68,412.79
2018,7,10,9,15,920.0,83.5,3.05,23.05,768.5,585.5,449.3
2018,7,10,9,30,926.0,86.0,3.1,23.4,807.0,631.56,484.25
2018,7,10,9,45,930.0,89.5,3.1,23.75,840.5,676.33,517.11
2018,7,10,10,0,934.0,93.0,3.1,24.1,874.0,719.81,547.77
2018,7,10,10,15,940.0,94.0,3.2,24.25,903.0,760.95,575.69
2018,7,10,10,30,946.0,95.0,3.3,24.4,932.0,800.59,602.35
2018,7,10,10,45,949.5,96.0,3.4,24.6,953.5,836.58,626.23
2018,7,10,11,0,953.0,97.0,3.5,24.8,975.0,870.57,648.64
2018,7,10,11,15,955.0,97.5,3.6,24.85,989.5,900.68,668.73
2018,7,10,11,30,957.0,98.0,3.7,24.9,1004.0,928.42,687.24
2018,7,10,11,45,958.5,98.5,3.8,24.95,1012.0,953.23,703.82
2018,7,10,12,0,960.0,99.0,3.9,25.0,1020.0,975.46,718.72
2018,7,10,12,15,959.5,99.0,4.0,24.95,1020.0,992.64,730.65
2018,7,10,12,30,959.0,99.0,4.1,24.9,1020.0,1006.98,740.82
2018,7,10,12,45,956.5,99.5,4.2,24.8,1012.5,1017.0,748.4
2018,7,10,13,0,954.0,100.0,4.3,24.7,1005.0,1024.04,754.15
2018,7,10,13,15,951.5,99.5,4.4,24.55,990.5,1027.03,757.51
2018,7,10,13,30,949.0,99.0,4.5,24.4,976.0,1026.98,758.99
2018,7,10,13,45,945.0,98.5,4.6,24.25,955.0,1022.42,757.84
2018,7,10,14,0,941.0,98.0,4.7,24.1,934.0,1014.87,754.92
2018,7,10,14,15,935.0,97.0,4.7,23.85,905.5,1001.91,747.9
2018,7,10,14,30,929.0,96.0,4.7,23.6,877.0,986.11,739.05
2018,7,10,14,45,921.5,94.5,4.75,23.35,843.0,965.61,727.47
2018,7,10,15,0,914.0,93.0,4.8,23.1,809.0,942.52,714.11
2018,7,10,15,15,904.0,91.0,4.8,23.1,769.5,914.17,695.99
2018,7,10,15,30,894.0,89.0,4.8,23.1,730.0,883.62,676.3
2018,7,10,15,45,881.5,87.0,4.8,22.55,686.0,848.91,655.01
2018,7,10,16,0,869.0,85.0,4.8,22.0,642.0,812.49,632.24
2018,7,10,16,15,853.0,82.0,4.8,21.65,594.5,770.68,604.73
2018,7,10,16,30,837.0,79.0,4.8,21.3,547.0,727.8,576.03
2018,7,10,16,45,816.0,75.5,4.75,21.0,497.0,684.32,546.07
2018,7,10,17,0,795.0,72.0,4.7,20.7,447.0,636.04,511.93
2018,7,10,17,15,766.5,69.0,4.65,20.3,396.5,583.52,472.62
2018,7,10,17,30,738.0,66.0,4.6,19.9,346.0,531.86,432.31
2018,7,10,17,45,699.0,61.5,4.55,19.5,295.5,473.69,385.54
2018,7,10,18,0,660.0,57.0,4.5,19.1,245.0,417.82,339.02
2018,7,10,18,15,600.0,51.5,4.4,18.55,197.0,356.08,286.31
2018,7,10,18,30,540.0,46.0,4.3,18.0,149.0,296.99,234.29
2018,7,10,18,45,446.5,38.5,4.2,17.5,107.0,228.11,173.66
2018,7,10,19,0,353.0,31.0,4.1,17.0,65.0,167.92,115.87
2018,7,10,19,15,214.5,20.0,4.05,16.65,37.5,91.65,0.0
2018,7,10,19,30,76.0,9.0,4.0,16.3,10.0,26.88,0.0
2018,7,10,19,45,38.0,4.5,3.95,15.95,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,4,45,23.0,3.0,1.8,13.2,3.0,0.0,0.0
2018,7,11,5,0,46.0,6.0,1.8,13.4,6.0,5.9,0.0
2018,7,11,5,15,182.0,17.5,1.75,13.85,31.5,17.2,0.0
2018,7,11,5,30,318.0,29.0,1.7,14.3,57.0,22.94,12.17
2018,7,11,5,45,399.5,37.5,1.65,14.75,95.0,28.12,18.71
2018,7,11,6,0,481.0,46.0,1.6,15.2,133.0,33.01,23.49
2018,7,11,6,15,298.0,68.0,1.5,15.65,127.5,49.22,38.07
2018,7,11,6,30,115.0,90.0,1.4,16.1,122.0,79.46,59.36
2018,7,11,6,45,145.5,114.5,1.3,16.6,163.0,108.52,80.16
2018,7,11,7,0,176.0,139.0,1.2,17.1,204.0,140.95,104.24
2018,7,11,7,15,459.0,111.0,1.2,17.55,315.0,167.73,113.91
2018,7,11,7,30,742.0,83.0,1.2,18.0,426.0,231.53,156.59
2018,7,11,7,45,792.5,79.5,1.2,18.5,483.0,279.04,196.66
2018,7,11,8,0,843.0,76.0,1.2,19.0,540.0,335.65,244.05
2018,7,11,8,15,860.5,78.0,1.2,19.45,588.0,385.16,286.05
2018,7,11,8,30,878.0,80.0,1.2,19.9,636.0,435.79,327.84
2018,7,11,8,45,891.5,81.5,1.25,20.35,680.5,485.04,367.62
2018,7,11,9,0,905.0,83.0,1.3,20.8,725.0,534.62,406.45
2018,7,11,9,15,909.0,88.0,1.35,21.15,763.5,582.25,442.8
2018,7,11,9,30,913.0,93.0,1.4,21.5,802.0,628.99,477.45
2018,7,11,9,45,913.0,99.0,1.45,21.85,835.0,673.03,509.2
2018,7,11,10,0,913.0,105.0,1.5,22.2,868.0,715.51,539.06
2018,7,11,10,15,919.5,106.5,1.55,22.4,897.0,756.78,566.25
2018,7,11,10,30,926.0,108.0,1.6,22.6,926.0,796.64,592.12
2018,7,11,10,45,931.0,108.0,1.7,22.85,948.0,832.33,615.38
2018,7,11,11,0,936.0,108.0,1.8,23.1,970.0,866.14,637.32
2018,7,11,11,15,939.0,109.0,1.8,23.2,985.5,897.19,656.67
2018,7,11,11,30,942.0,110.0,1.8,23.3,1001.0,925.98,674.46
2018,7,11,11,45,944.0,110.0,1.85,23.45,1009.0,950.54,689.95
