Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,946.0,110.0,1.9,23.6,1017.0,972.57,703.85
2018,7,11,12,15,947.5,108.5,1.95,23.6,1017.5,990.05,715.33
2018,7,11,12,30,949.0,107.0,2.0,23.6,1018.0,1004.75,725.16
2018,7,11,12,45,949.5,106.0,2.05,23.65,1011.5,1016.15,732.87
2018,7,11,13,0,950.0,105.0,2.1,23.7,1005.0,1024.6,738.85
2018,7,11,13,15,947.5,104.0,2.15,23.6,990.5,1027.15,741.65
2018,7,11,13,30,945.0,103.0,2.2,23.5,976.0,1026.65,742.69
2018,7,11,13,45,941.0,102.0,2.25,23.45,954.5,1021.66,740.84
2018,7,11,14,0,937.0,101.0,2.3,23.4,933.0,1013.66,737.21
2018,7,11,14,15,931.0,100.0,2.35,23.2,905.0,1000.79,730.96
2018,7,11,14,30,925.0,99.0,2.4,23.0,877.0,985.07,722.96
2018,7,11,14,45,917.0,97.5,2.45,22.85,842.5,964.21,711.47
2018,7,11,15,0,909.0,96.0,2.5,22.7,808.0,940.78,698.29
2018,7,11,15,15,899.0,94.5,2.5,22.7,768.5,913.13,681.41
2018,7,11,15,30,889.0,93.0,2.5,22.7,729.0,883.28,663.01
2018,7,11,15,45,875.5,91.0,2.6,22.15,685.0,847.9,642.85
2018,7,11,16,0,862.0,89.0,2.7,21.6,641.0,810.87,621.16
2018,7,11,16,15,844.0,86.5,2.65,21.25,593.0,768.31,593.7
2018,7,11,16,30,826.0,84.0,2.6,20.9,545.0,729.44,568.53
2018,7,11,16,45,803.5,81.0,2.6,20.6,495.0,681.32,536.32
2018,7,11,17,0,781.0,78.0,2.6,20.3,445.0,633.07,503.36
2018,7,11,17,15,750.0,74.0,2.55,19.9,393.5,578.31,463.0
2018,7,11,17,30,719.0,70.0,2.5,19.5,342.0,524.62,422.06
2018,7,11,17,45,676.5,65.5,2.4,19.1,291.5,465.26,375.14
2018,7,11,18,0,634.0,61.0,2.3,18.7,241.0,411.12,330.67
2018,7,11,18,15,571.5,55.0,2.25,18.2,193.0,346.52,276.66
2018,7,11,18,30,509.0,49.0,2.2,17.7,145.0,287.0,225.13
2018,7,11,18,45,413.5,41.0,2.1,17.2,104.0,218.16,165.35
2018,7,11,19,0,318.0,33.0,2.0,16.7,63.0,158.0,108.3
2018,7,11,19,15,190.5,20.5,1.95,16.35,36.0,84.9,0.0
2018,7,11,19,30,63.0,8.0,1.9,16.0,9.0,22.77,0.0
2018,7,11,19,45,31.5,4.0,1.9,15.7,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,12,4,45,14.5,2.5,1.2,13.6,2.5,0.0,0.0
2018,7,12,5,0,29.0,5.0,1.2,13.8,5.0,4.91,0.0
2018,7,12,5,15,141.5,17.5,1.3,14.25,28.5,17.2,0.0
2018,7,12,5,30,254.0,30.0,1.4,14.7,52.0,24.08,12.77
2018,7,12,5,45,212.5,35.0,1.45,15.15,61.5,26.25,17.03
2018,7,12,6,0,171.0,40.0,1.5,15.6,71.0,29.05,19.96
2018,7,12,6,15,96.0,55.5,1.5,16.0,74.0,48.48,37.36
2018,7,12,6,30,21.0,71.0,1.5,16.4,77.0,65.85,49.71
2018,7,12,6,45,55.5,103.5,1.55,16.8,123.0,97.17,74.11
2018,7,12,7,0,90.0,136.0,1.6,17.2,169.0,127.77,97.23
2018,7,12,7,15,294.5,133.5,1.6,17.65,265.0,162.52,116.61
2018,7,12,7,30,499.0,131.0,1.6,18.1,361.0,216.15,153.15
2018,7,12,7,45,639.5,111.5,1.65,18.5,440.5,261.42,187.6
2018,7,12,8,0,780.0,92.0,1.7,18.9,520.0,324.12,237.37
2018,7,12,8,15,798.0,95.0,1.75,19.3,567.0,371.83,278.19
2018,7,12,8,30,816.0,98.0,1.8,19.7,614.0,420.83,319.17
2018,7,12,8,45,830.0,100.5,1.85,20.05,657.5,468.63,358.29
2018,7,12,9,0,844.0,103.0,1.9,20.4,701.0,520.4,399.19
2018,7,12,9,15,852.0,107.5,1.9,20.7,740.0,567.19,435.21
2018,7,12,9,30,860.0,112.0,1.9,21.0,779.0,613.51,469.85
2018,7,12,9,45,864.0,116.0,1.95,21.3,811.5,656.19,501.24
2018,7,12,10,0,868.0,120.0,2.0,21.6,844.0,697.71,531.07
2018,7,12,10,15,834.0,138.0,2.05,21.8,853.0,723.54,548.74
2018,7,12,10,30,800.0,156.0,2.1,22.0,862.0,744.91,562.6
2018,7,12,10,45,656.5,223.0,2.1,22.2,812.0,723.03,544.61
2018,7,12,11,0,513.0,290.0,2.1,22.4,762.0,693.06,520.07
2018,7,12,11,15,401.0,368.0,2.15,22.4,740.5,689.61,514.48
2018,7,12,11,30,289.0,446.0,2.2,22.4,719.0,680.37,504.35
2018,7,12,11,45,293.5,449.5,2.25,22.4,729.0,698.37,517.15
2018,7,12,12,0,298.0,453.0,2.3,22.4,739.0,715.87,529.37
2018,7,12,12,15,276.0,460.0,2.35,22.35,725.0,711.55,526.02
2018,7,12,12,30,254.0,467.0,2.4,22.3,711.0,705.81,521.86
2018,7,12,12,45,314.0,436.0,2.5,22.25,735.0,739.32,547.94
2018,7,12,13,0,374.0,405.0,2.6,22.2,759.0,772.29,573.33
2018,7,12,13,15,417.0,382.0,2.6,22.1,771.5,800.74,594.41
2018,7,12,13,30,460.0,359.0,2.6,22.0,784.0,823.67,611.86
2018,7,12,13,45,514.5,320.5,2.65,21.95,785.5,839.84,625.69
2018,7,12,14,0,569.0,282.0,2.7,21.9,787.0,854.48,638.59
2018,7,12,14,15,512.0,300.5,2.7,21.65,744.0,815.91,611.81
2018,7,12,14,30,455.0,319.0,2.7,21.4,701.0,778.17,585.69
2018,7,12,14,45,446.5,307.0,2.65,21.2,669.5,753.68,569.99
2018,7,12,15,0,438.0,295.0,2.6,21.0,638.0,727.81,553.13
2018,7,12,15,15,551.0,233.0,2.6,21.0,642.0,755.94,577.84
2018,7,12,15,30,664.0,171.0,2.6,21.0,646.0,780.45,598.31
2018,7,12,15,45,703.5,144.5,2.45,20.4,620.0,769.09,591.95
2018,7,12,16,0,743.0,118.0,2.3,19.8,594.0,750.33,580.67
2018,7,12,16,15,723.0,113.5,2.25,19.55,547.5,710.22,553.99
2018,7,12,16,30,703.0,109.0,2.2,19.3,501.0,666.99,524.83
2018,7,12,16,45,678.0,104.0,2.15,19.05,453.5,619.25,491.69
2018,7,12,17,0,653.0,99.0,2.1,18.8,406.0,571.8,457.02
2018,7,12,17,15,621.0,93.0,2.1,18.55,358.0,519.25,417.71
2018,7,12,17,30,589.0,87.0,2.1,18.3,310.0,468.06,378.29
2018,7,12,17,45,546.0,80.0,2.05,18.1,263.0,411.22,332.95
2018,7,12,18,0,503.0,73.0,2.0,17.9,216.0,357.22,288.49
2018,7,12,18,15,442.5,64.5,2.0,17.7,172.0,296.44,237.38
2018,7,12,18,30,382.0,56.0,2.0,17.5,128.0,240.6,189.06
2018,7,12,18,45,294.0,44.5,2.0,17.3,90.5,175.74,133.08
2018,7,12,19,0,206.0,33.0,2.0,17.1,53.0,121.35,82.37
2018,7,12,19,15,120.0,20.0,1.95,17.05,30.0,64.44,0.0
2018,7,12,19,30,34.0,7.0,1.9,17.0,7.0,14.9,0.0
2018,7,12,19,45,17.0,3.5,1.85,16.9,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.0,1.35,15.05,1.0,0.0,0.0
2018,7,13,5,0,6.0,2.0,1.4,15.1,2.0,1.97,0.0
2018,7,13,5,15,3.0,7.0,1.4,15.45,7.0,6.88,0.0
2018,7,13,5,30,0.0,12.0,1.4,15.8,12.0,11.57,3.03
2018,7,13,5,45,0.0,21.5,1.4,16.15,21.5,20.74,12.2
2018,7,13,6,0,0.0,31.0,1.4,16.5,31.0,29.93,20.63
2018,7,13,6,15,0.0,40.0,1.4,16.9,40.0,38.63,28.54
2018,7,13,6,30,0.0,49.0,1.4,17.3,49.0,47.33,34.39
2018,7,13,6,45,0.5,65.0,1.45,17.7,65.0,62.81,47.31
2018,7,13,7,0,1.0,81.0,1.5,18.1,81.0,77.83,59.61
2018,7,13,7,15,5.5,105.0,1.55,18.5,107.5,100.77,78.05
2018,7,13,7,30,10.0,129.0,1.6,18.9,134.0,124.18,96.59
2018,7,13,7,45,34.0,153.0,1.65,19.25,171.5,149.93,116.22
2018,7,13,8,0,58.0,177.0,1.7,19.6,209.0,181.08,140.21
2018,7,13,8,15,65.5,217.0,1.75,19.95,256.0,222.42,172.33
2018,7,13,8,30,73.0,257.0,1.8,20.3,303.0,264.67,204.59
2018,7,13,8,45,106.0,288.0,1.85,20.6,360.0,311.85,240.18
2018,7,13,9,0,139.0,319.0,1.9,20.9,417.0,358.03,274.69
2018,7,13,9,15,106.0,309.5,1.9,21.2,387.0,340.49,260.8
2018,7,13,9,30,73.0,300.0,1.9,21.5,357.0,322.8,246.78
2018,7,13,9,45,167.0,293.5,1.95,21.75,431.0,378.07,289.67
2018,7,13,10,0,261.0,287.0,2.0,22.0,505.0,440.59,337.35
2018,7,13,10,15,326.5,324.0,2.0,22.25,606.0,532.94,404.47
2018,7,13,10,30,392.0,361.0,2.0,22.5,707.0,627.94,471.48
2018,7,13,10,45,357.5,390.5,2.05,22.7,712.0,646.32,482.36
2018,7,13,11,0,323.0,420.0,2.1,22.9,717.0,660.09,490.43
2018,7,13,11,15,301.0,431.5,2.1,23.05,711.5,665.18,492.87
2018,7,13,11,30,279.0,443.0,2.1,23.2,706.0,668.55,494.13
2018,7,13,11,45,320.5,420.0,2.1,23.35,725.0,693.9,512.68
2018,7,13,12,0,362.0,397.0,2.1,23.5,744.0,719.72,531.32
2018,7,13,12,15,601.0,270.5,2.15,23.55,846.5,830.18,613.86
2018,7,13,12,30,840.0,144.0,2.2,23.6,949.0,936.66,685.16
2018,7,13,12,45,740.5,199.5,2.25,23.65,905.5,912.17,668.54
2018,7,13,13,0,641.0,255.0,2.3,23.7,862.0,883.93,650.41
2018,7,13,13,15,687.5,224.0,2.3,23.7,866.0,903.94,664.55
2018,7,13,13,30,734.0,193.0,2.3,23.7,870.0,917.73,673.9
2018,7,13,13,45,789.0,159.0,2.35,23.7,871.5,937.4,687.72
2018,7,13,14,0,844.0,125.0,2.4,23.7,873.0,947.91,695.59
2018,7,13,14,15,838.5,123.0,2.4,23.65,846.5,935.46,688.26
2018,7,13,14,30,833.0,121.0,2.4,23.6,820.0,920.41,679.51
2018,7,13,14,45,826.0,118.0,2.45,23.55,787.5,900.41,667.97
2018,7,13,15,0,819.0,115.0,2.5,23.5,755.0,878.03,654.86
2018,7,13,15,15,807.5,112.5,2.5,23.5,717.0,855.2,640.89
2018,7,13,15,30,796.0,110.0,2.5,23.5,679.0,825.17,621.99
2018,7,13,15,45,782.5,106.5,2.6,23.25,637.0,790.58,601.1
2018,7,13,16,0,769.0,103.0,2.7,23.0,595.0,754.53,578.84
2018,7,13,16,15,752.0,99.5,2.75,22.75,550.0,714.45,553.05
2018,7,13,16,30,735.0,96.0,2.8,22.5,505.0,673.55,526.2
2018,7,13,16,45,711.0,92.0,2.9,22.25,457.5,626.43,494.43
2018,7,13,17,0,687.0,88.0,3.0,22.0,410.0,581.74,462.85
2018,7,13,17,15,655.0,83.0,3.05,21.55,361.5,529.01,423.8
2018,7,13,17,30,623.0,78.0,3.1,21.1,313.0,477.63,384.53
2018,7,13,17,45,580.0,72.0,3.1,20.7,265.5,420.56,339.27
2018,7,13,18,0,537.0,66.0,3.1,20.3,218.0,366.33,294.78
2018,7,13,18,15,475.5,58.5,3.1,19.85,173.5,304.83,243.14
2018,7,13,18,30,414.0,51.0,3.1,19.4,129.0,248.42,194.32
2018,7,13,18,45,319.0,41.0,3.05,18.9,90.5,182.1,137.18
2018,7,13,19,0,224.0,31.0,3.0,18.4,52.0,124.42,83.5
2018,7,13,19,15,129.5,19.0,3.0,18.1,29.5,65.53,0.0
2018,7,13,19,30,35.0,7.0,3.0,17.8,7.0,15.1,0.0
2018,7,13,19,45,17.5,3.5,2.95,17.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,4,45,12.0,2.0,2.65,14.85,2.0,0.0,0.0
2018,7,14,5,0,24.0,4.0,2.7,14.9,4.0,3.93,0.0
2018,7,14,5,15,55.0,10.5,2.7,15.25,14.0,10.32,0.0
2018,7,14,5,30,86.0,17.0,2.7,15.6,24.0,12.81,3.76
2018,7,14,5,45,119.5,24.5,2.75,15.9,41.5,18.06,9.85
2018,7,14,6,0,153.0,32.0,2.8,16.2,59.0,23.04,14.59
2018,7,14,6,15,95.0,39.5,2.8,16.6,58.0,32.19,22.87
2018,7,14,6,30,37.0,47.0,2.8,17.0,57.0,42.91,30.11
2018,7,14,6,45,18.5,70.5,2.8,17.4,75.5,67.26,50.45
2018,7,14,7,0,0.0,94.0,2.8,17.8,94.0,89.25,69.25
2018,7,14,7,15,1.5,119.5,2.8,18.25,120.0,112.86,88.32
2018,7,14,7,30,3.0,145.0,2.8,18.7,146.0,136.71,107.26
2018,7,14,7,45,5.5,160.5,2.75,19.1,163.0,152.31,119.25
2018,7,14,8,0,8.0,176.0,2.7,19.5,180.0,168.19,131.34
2018,7,14,8,15,14.5,200.5,2.7,19.85,209.0,193.83,151.03
2018,7,14,8,30,21.0,225.0,2.7,20.2,238.0,220.19,171.08
2018,7,14,8,45,34.0,256.0,2.75,20.6,279.0,251.26,194.59
2018,7,14,9,0,47.0,287.0,2.8,21.0,320.0,288.16,222.36
2018,7,14,9,15,64.0,316.0,2.85,21.25,364.0,326.89,251.41
2018,7,14,9,30,81.0,345.0,2.9,21.5,408.0,367.32,281.46
2018,7,14,9,45,178.5,350.0,2.95,21.75,496.5,435.43,333.42
2018,7,14,10,0,276.0,355.0,3.0,22.0,585.0,511.51,390.61
2018,7,14,10,15,513.0,263.5,3.05,22.1,709.0,607.55,465.57
2018,7,14,10,30,750.0,172.0,3.1,22.2,833.0,720.61,551.27
2018,7,14,10,45,821.5,140.0,3.2,22.35,880.5,773.46,587.51
2018,7,14,11,0,893.0,108.0,3.3,22.5,928.0,828.33,624.89
2018,7,14,11,15,888.0,113.5,3.35,22.5,940.0,855.8,643.21
2018,7,14,11,30,883.0,119.0,3.4,22.5,952.0,880.76,659.99
2018,7,14,11,45,894.0,114.0,3.45,22.5,963.5,907.36,677.92
2018,7,14,12,0,905.0,109.0,3.5,22.5,975.0,931.88,694.42
2018,7,14,12,15,883.0,122.0,3.55,22.45,967.0,941.05,700.79
2018,7,14,12,30,861.0,135.0,3.6,22.4,959.0,947.05,705.25
2018,7,14,12,45,864.0,130.5,3.65,22.35,952.5,956.77,712.34
2018,7,14,13,0,867.0,126.0,3.7,22.3,946.0,963.78,717.69
2018,7,14,13,15,804.5,145.5,3.7,22.25,897.5,928.68,694.45
2018,7,14,13,30,742.0,165.0,3.7,22.2,849.0,896.54,673.42
2018,7,14,13,45,729.0,170.5,3.7,22.15,829.5,890.67,670.33
2018,7,14,14,0,716.0,176.0,3.7,22.1,810.0,882.49,665.56
2018,7,14,14,15,794.0,141.5,3.75,22.0,824.0,917.29,690.83
2018,7,14,14,30,872.0,107.0,3.8,21.9,838.0,941.93,708.91
2018,7,14,14,45,864.0,104.5,3.8,21.75,804.5,920.86,695.81
2018,7,14,15,0,856.0,102.0,3.8,21.6,771.0,897.34,681.38
2018,7,14,15,15,845.0,101.0,3.8,21.6,733.0,870.47,664.23
2018,7,14,15,30,834.0,100.0,3.8,21.6,695.0,841.61,645.65
2018,7,14,15,45,821.5,96.5,3.85,21.15,652.5,806.88,624.13
2018,7,14,16,0,809.0,93.0,3.9,20.7,610.0,775.44,604.71
2018,7,14,16,15,754.5,98.0,3.9,20.45,551.0,714.26,562.59
2018,7,14,16,30,700.0,103.0,3.9,20.2,492.0,656.93,522.64
2018,7,14,16,45,649.0,103.0,3.9,19.9,437.5,596.42,479.1
2018,7,14,17,0,598.0,103.0,3.9,19.6,383.0,538.11,435.03
2018,7,14,17,15,533.0,103.0,3.85,19.3,331.0,473.35,384.63
2018,7,14,17,30,468.0,103.0,3.8,19.0,279.0,409.02,333.48
2018,7,14,17,45,413.5,93.5,3.8,18.7,232.0,348.63,284.52
2018,7,14,18,0,359.0,84.0,3.8,18.4,185.0,292.42,237.74
2018,7,14,18,15,258.0,70.5,3.75,18.1,135.5,214.19,172.05
2018,7,14,18,30,157.0,57.0,3.7,17.8,86.0,137.68,107.52
2018,7,14,18,45,130.0,43.5,3.7,17.45,62.5,105.92,79.19
2018,7,14,19,0,103.0,30.0,3.7,17.1,39.0,76.75,50.16
2018,7,14,19,15,58.5,17.5,3.7,16.85,22.0,39.93,0.0
2018,7,14,19,30,14.0,5.0,3.7,16.6,5.0,8.19,0.0
2018,7,14,19,45,7.0,2.5,3.7,16.35,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,45,15.5,2.0,2.65,13.8,2.0,0.0,0.0
2018,7,15,5,0,31.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,15,5,15,147.0,15.5,2.75,14.25,26.0,15.24,0.0
2018,7,15,5,30,263.0,27.0,2.8,14.6,48.0,21.45,9.79
2018,7,15,5,45,230.5,25.5,2.9,14.95,53.0,17.78,9.63
2018,7,15,6,0,198.0,24.0,3.0,15.3,58.0,15.27,7.81
2018,7,15,6,15,119.0,23.0,3.0,15.65,45.5,15.87,8.47
2018,7,15,6,30,40.0,22.0,3.0,16.0,33.0,19.03,9.98
2018,7,15,6,45,20.0,31.0,3.05,16.35,36.5,31.52,20.45
2018,7,15,7,0,0.0,40.0,3.1,16.7,40.0,38.62,27.1
2018,7,15,7,15,0.0,63.5,3.1,17.0,63.5,61.37,46.07
2018,7,15,7,30,0.0,87.0,3.1,17.3,87.0,83.92,64.58
2018,7,15,7,45,0.0,99.5,3.1,17.65,99.5,95.74,73.99
2018,7,15,8,0,0.0,112.0,3.1,18.0,112.0,107.58,83.31
2018,7,15,8,15,0.0,124.0,3.05,18.3,124.0,118.99,92.18
2018,7,15,8,30,0.0,136.0,3.0,18.6,136.0,130.41,100.99
2018,7,15,8,45,1.5,153.5,3.0,18.95,154.5,147.67,114.36
2018,7,15,9,0,3.0,171.0,3.0,19.3,173.0,165.11,127.76
2018,7,15,9,15,6.0,194.0,3.0,19.5,198.5,188.68,145.96
2018,7,15,9,30,9.0,217.0,3.0,19.7,224.0,212.58,164.25
2018,7,15,9,45,12.5,241.5,3.05,19.95,251.5,238.52,183.96
2018,7,15,10,0,16.0,266.0,3.1,20.2,279.0,264.83,203.78
2018,7,15,10,15,19.5,285.5,3.15,20.3,302.0,286.82,220.29
2018,7,15,10,30,23.0,305.0,3.2,20.4,325.0,306.91,235.29
2018,7,15,10,45,45.0,351.0,3.25,20.55,391.5,369.11,282.33
2018,7,15,11,0,67.0,397.0,3.3,20.7,458.0,433.15,329.9
2018,7,15,11,15,318.5,330.0,3.35,20.75,629.0,583.67,447.9
2018,7,15,11,30,570.0,263.0,3.4,20.8,800.0,748.36,571.55
2018,7,15,11,45,747.0,191.5,3.45,20.8,901.5,852.21,645.51
2018,7,15,12,0,924.0,120.0,3.5,20.8,1003.0,958.94,717.78
2018,7,15,12,15,935.5,114.5,3.55,20.85,1009.0,981.65,732.3
2018,7,15,12,30,947.0,109.0,3.6,20.9,1015.0,1001.85,745.89
2018,7,15,12,45,944.0,110.0,3.65,20.95,1007.5,1012.03,752.88
2018,7,15,13,0,941.0,111.0,3.7,21.0,1000.0,1019.25,758.09
2018,7,15,13,15,938.5,110.0,3.75,21.0,985.5,1021.93,760.56
2018,7,15,13,30,936.0,109.0,3.8,21.0,971.0,1021.59,761.17
2018,7,15,13,45,933.0,107.5,3.8,21.05,950.0,1017.21,758.74
2018,7,15,14,0,930.0,106.0,3.8,21.1,929.0,1009.82,754.44
2018,7,15,14,15,924.5,104.5,3.8,21.1,901.0,997.08,746.83
2018,7,15,14,30,919.0,103.0,3.8,21.1,873.0,981.49,737.41
2018,7,15,14,45,911.5,101.5,3.85,21.05,839.0,961.27,725.4
2018,7,15,15,0,904.0,100.0,3.9,21.0,805.0,938.47,711.65
2018,7,15,15,15,893.5,97.5,3.9,21.0,765.0,909.44,693.16
2018,7,15,15,30,883.0,95.0,3.9,21.0,725.0,878.23,673.12
2018,7,15,15,45,869.5,92.5,3.9,20.8,680.5,842.47,650.28
2018,7,15,16,0,856.0,90.0,3.9,20.6,636.0,805.07,626.05
2018,7,15,16,15,838.5,87.0,3.9,20.4,588.0,762.53,597.82
2018,7,15,16,30,821.0,84.0,3.9,20.2,540.0,723.65,571.88
2018,7,15,16,45,798.5,81.0,3.9,20.0,490.0,675.7,538.75
2018,7,15,17,0,776.0,78.0,3.9,19.8,440.0,627.62,504.9
2018,7,15,17,15,746.0,74.0,3.85,19.45,389.0,573.71,464.14
2018,7,15,17,30,716.0,70.0,3.8,19.1,338.0,520.78,422.91
2018,7,15,17,45,673.0,65.0,3.8,18.8,287.5,463.04,376.45
2018,7,15,18,0,630.0,60.0,3.8,18.5,237.0,405.98,329.0
2018,7,15,18,15,567.0,54.0,3.7,18.05,189.0,341.45,274.09
2018,7,15,18,30,504.0,48.0,3.6,17.6,141.0,282.08,221.9
2018,7,15,18,45,406.0,39.5,3.55,17.15,100.0,212.29,160.73
2018,7,15,19,0,308.0,31.0,3.5,16.7,59.0,151.64,101.21
2018,7,15,19,15,177.0,19.0,3.45,16.4,33.0,77.93,0.0
2018,7,15,19,30,46.0,7.0,3.4,16.1,7.0,17.6,0.0
2018,7,15,19,45,23.0,3.5,3.35,15.8,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.7,13.35,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,16,5,15,122.5,12.5,2.75,13.9,21.0,12.29,0.0
2018,7,16,5,30,221.0,22.0,2.8,14.3,39.0,16.69,6.04
2018,7,16,5,45,141.0,19.5,2.85,14.7,33.0,14.29,6.63
2018,7,16,6,0,61.0,17.0,2.9,15.1,27.0,14.33,6.98
2018,7,16,6,15,30.5,20.5,2.9,15.55,25.5,19.04,11.29
2018,7,16,6,30,0.0,24.0,2.9,16.0,24.0,23.15,14.07
2018,7,16,6,45,0.0,32.0,2.9,16.45,32.0,30.89,20.62
2018,7,16,7,0,0.0,40.0,2.9,16.9,40.0,38.62,27.08
2018,7,16,7,15,0.0,64.0,2.85,17.35,64.0,61.86,46.42
2018,7,16,7,30,0.0,88.0,2.8,17.8,88.0,84.83,65.21
2018,7,16,7,45,0.0,100.0,2.75,18.2,100.0,96.19,74.19
2018,7,16,8,0,0.0,112.0,2.7,18.6,112.0,107.57,83.09
2018,7,16,8,15,2.5,143.0,2.7,19.0,144.5,137.42,106.74
2018,7,16,8,30,5.0,174.0,2.7,19.4,177.0,167.48,130.2
2018,7,16,8,45,17.0,214.0,2.7,19.75,225.5,210.31,163.4
2018,7,16,9,0,29.0,254.0,2.7,20.1,274.0,250.0,193.7
2018,7,16,9,15,232.0,249.5,2.7,20.5,427.0,351.4,273.06
2018,7,16,9,30,435.0,245.0,2.7,20.9,580.0,475.11,367.85
2018,7,16,9,45,670.5,175.5,2.7,21.25,719.0,579.58,447.89
2018,7,16,10,0,906.0,106.0,2.7,21.6,858.0,705.83,541.73
2018,7,16,10,15,924.0,102.0,2.7,21.9,892.0,750.13,571.1
2018,7,16,10,30,942.0,98.0,2.7,22.2,926.0,793.78,599.75
2018,7,16,10,45,947.5,98.5,2.7,22.5,949.0,831.03,623.65
2018,7,16,11,0,953.0,99.0,2.7,22.8,972.0,866.4,646.07
2018,7,16,11,15,956.0,100.0,2.75,22.95,988.0,898.11,666.62
2018,7,16,11,30,959.0,101.0,2.8,23.1,1004.0,927.5,685.58
2018,7,16,11,45,960.5,101.0,2.85,23.25,1012.0,952.17,701.38
2018,7,16,12,0,962.0,101.0,2.9,23.4,1020.0,974.22,715.51
2018,7,16,12,15,959.0,103.0,2.95,23.45,1019.5,991.34,726.75
2018,7,16,12,30,956.0,105.0,3.0,23.5,1019.0,1005.56,736.21
2018,7,16,12,45,951.0,107.5,3.05,23.5,1011.0,1015.43,743.1
2018,7,16,13,0,946.0,110.0,3.1,23.5,1003.0,1022.3,748.18
2018,7,16,13,15,943.0,109.5,3.15,23.4,988.5,1025.05,751.01
2018,7,16,13,30,940.0,109.0,3.2,23.3,974.0,1024.75,752.01
2018,7,16,13,45,936.0,108.0,3.25,23.25,952.5,1019.95,750.04
2018,7,16,14,0,932.0,107.0,3.3,23.2,931.0,1012.13,746.24
2018,7,16,14,15,926.0,105.5,3.35,23.0,902.5,998.92,739.42
2018,7,16,14,30,920.0,104.0,3.4,22.8,874.0,982.86,730.79
2018,7,16,14,45,912.0,102.0,3.4,22.65,839.5,961.64,718.27
2018,7,16,15,0,904.0,100.0,3.4,22.5,805.0,937.85,704.04
2018,7,16,15,15,893.5,98.5,3.4,22.5,765.5,909.92,686.59
2018,7,16,15,30,883.0,97.0,3.4,22.5,726.0,879.82,667.62
2018,7,16,15,45,870.0,94.0,3.4,22.15,681.5,843.95,645.41
2018,7,16,16,0,857.0,91.0,3.4,21.8,637.0,806.39,621.78
2018,7,16,16,15,840.5,88.0,3.35,21.55,589.5,769.36,597.74
2018,7,16,16,30,824.0,85.0,3.3,21.3,542.0,726.43,569.13
2018,7,16,16,45,801.5,81.5,3.3,21.1,491.5,677.8,535.98
2018,7,16,17,0,779.0,78.0,3.3,20.9,441.0,629.03,502.03
2018,7,16,17,15,748.5,74.0,3.25,20.55,389.5,574.67,461.37
2018,7,16,17,30,718.0,70.0,3.2,20.2,338.0,521.34,420.25
2018,7,16,17,45,676.0,65.0,3.15,19.85,287.5,464.1,374.61
2018,7,16,18,0,634.0,60.0,3.1,19.5,237.0,407.43,327.88
2018,7,16,18,15,563.5,54.5,3.0,19.0,188.0,339.86,271.05
2018,7,16,18,30,493.0,49.0,2.9,18.5,139.0,278.08,217.42
2018,7,16,18,45,376.0,39.5,2.75,18.0,96.0,200.71,150.97
2018,7,16,19,0,259.0,30.0,2.6,17.5,53.0,134.49,88.27
2018,7,16,19,15,146.0,17.5,2.6,17.15,29.0,67.23,0.0
2018,7,16,19,30,33.0,5.0,2.6,16.8,5.0,12.57,0.0
2018,7,16,19,45,16.5,2.5,2.6,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,4,45,1.5,0.5,2.3,13.5,0.5,0.0,0.0
2018,7,17,5,0,3.0,1.0,2.3,13.7,1.0,0.0,0.0
2018,7,17,5,15,53.0,8.5,2.4,14.15,12.5,8.36,0.0
2018,7,17,5,30,103.0,16.0,2.5,14.6,24.0,12.1,2.53
2018,7,17,5,45,66.5,18.5,2.55,15.05,25.0,15.71,7.8
2018,7,17,6,0,30.0,21.0,2.6,15.5,26.0,19.51,11.5
2018,7,17,6,15,15.0,26.5,2.55,15.95,29.0,25.79,17.25
2018,7,17,6,30,0.0,32.0,2.5,16.4,32.0,30.88,20.59
2018,7,17,6,45,0.0,48.5,2.5,16.85,48.5,46.85,34.07
2018,7,17,7,0,0.0,65.0,2.5,17.3,65.0,62.82,47.36
2018,7,17,7,15,0.5,95.0,2.5,17.8,95.0,90.87,70.4
2018,7,17,7,30,1.0,125.0,2.5,18.3,125.0,118.54,92.71
2018,7,17,7,45,1.5,138.0,2.45,18.8,138.5,131.15,102.41
2018,7,17,8,0,2.0,151.0,2.4,19.3,152.0,143.83,112.05
2018,7,17,8,15,6.0,174.0,2.4,19.7,177.5,166.86,129.84
2018,7,17,8,30,10.0,197.0,2.4,20.1,203.0,190.37,147.79
2018,7,17,8,45,16.0,215.0,2.4,20.55,225.5,210.71,163.05
2018,7,17,9,0,22.0,233.0,2.4,21.0,248.0,231.66,178.67
2018,7,17,9,15,164.5,241.0,2.4,21.4,366.5,311.1,240.62
2018,7,17,9,30,307.0,249.0,2.4,21.8,485.0,406.43,313.75
2018,7,17,9,45,538.0,207.0,2.4,22.15,643.5,524.06,403.62
2018,7,17,10,0,769.0,165.0,2.4,22.5,802.0,665.32,507.7
2018,7,17,10,15,848.0,135.5,2.4,22.75,861.0,725.89,550.96
2018,7,17,10,30,927.0,106.0,2.4,23.0,920.0,788.9,592.87
2018,7,17,10,45,932.5,107.0,2.4,23.25,943.0,826.2,616.56
2018,7,17,11,0,938.0,108.0,2.4,23.5,966.0,861.67,638.97
2018,7,17,11,15,941.5,108.0,2.45,23.65,981.5,892.51,658.81
2018,7,17,11,30,945.0,108.0,2.5,23.8,997.0,921.1,677.12
2018,7,17,11,45,946.5,108.0,2.5,23.9,1005.0,945.54,692.38
2018,7,17,12,0,948.0,108.0,2.5,24.0,1013.0,967.39,705.97
2018,7,17,12,15,944.0,111.0,2.55,24.0,1012.5,984.4,717.22
2018,7,17,12,30,940.0,114.0,2.6,24.0,1012.0,998.55,726.73
2018,7,17,12,45,933.0,117.0,2.65,24.05,1003.0,1006.94,732.51
2018,7,17,13,0,926.0,120.0,2.7,24.1,994.0,1012.34,736.52
2018,7,17,13,15,923.5,119.5,2.7,24.0,980.0,1015.6,739.24
2018,7,17,13,30,921.0,119.0,2.7,23.9,966.0,1015.87,740.17
2018,7,17,13,45,917.0,118.0,2.75,23.85,945.0,1011.21,738.38
2018,7,17,14,0,913.0,117.0,2.8,23.8,924.0,1003.59,734.82
2018,7,17,14,15,907.0,116.0,2.85,23.6,896.0,991.17,728.65
2018,7,17,14,30,901.0,115.0,2.9,23.4,868.0,975.95,720.73
2018,7,17,14,45,892.5,113.0,2.95,23.25,833.5,954.66,708.68
2018,7,17,15,0,884.0,111.0,3.0,23.1,799.0,930.84,694.96
2018,7,17,15,15,872.5,109.5,3.0,23.1,759.5,902.52,677.39
2018,7,17,15,30,861.0,108.0,3.0,23.1,720.0,872.13,658.37
2018,7,17,15,45,847.0,104.5,3.1,22.7,675.5,840.63,640.1
2018,7,17,16,0,833.0,101.0,3.2,22.3,631.0,802.34,616.74
2018,7,17,16,15,799.5,101.5,3.2,22.0,578.5,751.84,583.52
2018,7,17,16,30,766.0,102.0,3.2,21.7,526.0,701.41,549.79
2018,7,17,16,45,739.5,98.0,3.25,21.35,475.5,653.91,517.81
2018,7,17,17,0,713.0,94.0,3.3,21.0,425.0,604.3,482.32
2018,7,17,17,15,698.5,85.5,3.3,20.6,378.5,557.65,447.84
2018,7,17,17,30,684.0,77.0,3.3,20.2,332.0,510.83,412.0
2018,7,17,17,45,638.0,72.0,3.3,19.8,281.5,450.71,364.2
2018,7,17,18,0,592.0,67.0,3.3,19.4,231.0,393.59,317.18
2018,7,17,18,15,525.0,59.5,3.2,18.9,183.0,327.15,261.21
2018,7,17,18,30,458.0,52.0,3.1,18.4,135.0,266.2,208.28
2018,7,17,18,45,356.5,42.5,3.0,17.95,95.0,196.11,147.47
2018,7,17,19,0,255.0,33.0,2.9,17.5,55.0,136.97,89.11
2018,7,17,19,15,142.5,19.0,2.85,17.2,30.0,57.88,0.0
2018,7,17,19,30,30.0,5.0,2.8,16.9,5.0,11.84,0.0
2018,7,17,19,45,15.0,2.5,2.8,16.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.1,14.6,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.1,14.8,2.0,0.0,0.0
2018,7,18,5,15,118.5,14.5,2.15,15.35,23.0,14.25,0.0
2018,7,18,5,30,224.0,27.0,2.2,15.9,44.0,21.91,8.47
2018,7,18,5,45,328.0,37.5,2.25,16.45,82.0,29.05,19.02
2018,7,18,6,0,432.0,48.0,2.3,17.0,120.0,35.73,25.52
2018,7,18,6,15,310.5,50.5,2.25,17.4,111.5,36.24,26.3
2018,7,18,6,30,189.0,53.0,2.2,17.8,103.0,39.95,26.24
2018,7,18,6,45,95.0,74.0,2.15,18.25,99.0,71.06,50.92
2018,7,18,7,0,1.0,95.0,2.1,18.7,95.0,90.09,69.64
2018,7,18,7,15,23.5,132.5,2.0,19.15,143.0,123.87,96.04
2018,7,18,7,30,46.0,170.0,1.9,19.6,191.0,162.32,125.81
2018,7,18,7,45,246.5,168.0,1.8,20.1,299.0,207.42,155.13
2018,7,18,8,0,447.0,166.0,1.7,20.6,407.0,275.99,205.09
2018,7,18,8,15,635.0,131.0,1.7,21.0,508.0,334.25,249.28
2018,7,18,8,30,823.0,96.0,1.7,21.4,609.0,413.53,310.6
2018,7,18,8,45,838.0,98.5,1.65,21.75,653.5,466.03,352.57
2018,7,18,9,0,853.0,101.0,1.6,22.1,698.0,515.12,390.95
2018,7,18,9,15,841.0,113.5,1.65,22.35,730.5,555.74,422.53
2018,7,18,9,30,829.0,126.0,1.7,22.6,763.0,597.81,454.1
2018,7,18,9,45,853.5,121.5,1.7,22.85,803.5,647.36,490.2
2018,7,18,10,0,878.0,117.0,1.7,23.1,844.0,694.71,523.91
2018,7,18,10,15,885.0,118.5,1.75,23.25,873.0,735.37,551.9
2018,7,18,10,30,892.0,120.0,1.8,23.4,902.0,774.72,577.75
2018,7,18,10,45,869.5,137.5,1.85,23.6,915.5,804.46,596.81
2018,7,18,11,0,847.0,155.0,1.9,23.8,929.0,831.41,614.01
2018,7,18,11,15,823.5,169.0,1.95,23.85,932.0,851.27,626.85
2018,7,18,11,30,800.0,183.0,2.0,23.9,935.0,867.86,637.64
2018,7,18,11,45,857.0,153.5,2.05,24.0,965.0,908.47,664.15
2018,7,18,12,0,914.0,124.0,2.1,24.1,995.0,951.07,691.54
2018,7,18,12,15,801.0,189.5,2.2,24.1,953.5,931.02,679.03
2018,7,18,12,30,688.0,255.0,2.3,24.1,912.0,906.1,663.89
2018,7,18,12,45,546.0,327.0,2.35,24.05,846.0,853.52,625.95
2018,7,18,13,0,404.0,399.0,2.4,24.0,780.0,797.05,584.67
2018,7,18,13,15,399.5,395.0,2.45,23.95,767.0,794.76,584.34
2018,7,18,13,30,395.0,391.0,2.5,23.9,754.0,785.76,579.18
2018,7,18,13,45,431.5,363.5,2.55,23.85,751.5,801.32,591.99
2018,7,18,14,0,468.0,336.0,2.6,23.8,749.0,809.43,599.79
2018,7,18,14,15,607.0,261.0,2.65,23.7,779.0,865.11,643.2
2018,7,18,14,30,746.0,186.0,2.7,23.6,809.0,913.44,678.2
2018,7,18,14,45,645.0,218.0,2.7,23.5,741.0,845.16,632.99
2018,7,18,15,0,544.0,250.0,2.7,23.4,673.0,774.84,583.93
2018,7,18,15,15,459.5,264.0,2.7,23.4,608.5,705.5,534.98
2018,7,18,15,30,375.0,278.0,2.7,23.4,544.0,629.64,480.61
2018,7,18,15,45,517.5,216.0,2.85,22.95,558.5,683.55,526.15
2018,7,18,16,0,660.0,154.0,3.0,22.5,573.0,722.51,559.69
2018,7,18,16,15,715.5,127.0,3.1,22.15,549.0,716.65,558.01
2018,7,18,16,30,771.0,100.0,3.2,21.8,525.0,702.25,550.48
2018,7,18,16,45,746.5,95.0,3.3,21.4,475.0,652.37,516.79
2018,7,18,17,0,722.0,90.0,3.4,21.0,425.0,605.05,483.41
2018,7,18,17,15,688.0,85.5,3.45,20.45,374.5,550.28,442.78
2018,7,18,17,30,654.0,81.0,3.5,19.9,324.0,496.94,401.89
2018,7,18,17,45,607.5,75.0,3.55,19.35,274.0,436.66,354.04
2018,7,18,18,0,561.0,69.0,3.6,18.8,224.0,379.46,306.96
2018,7,18,18,15,460.5,62.5,3.5,18.3,172.5,300.02,240.41
2018,7,18,18,30,360.0,56.0,3.4,17.8,121.0,227.9,178.82
2018,7,18,18,45,234.0,43.5,3.3,17.35,80.5,151.13,113.54
2018,7,18,19,0,108.0,31.0,3.2,16.9,40.0,80.26,50.35
2018,7,18,19,15,61.5,17.5,3.05,16.65,22.0,34.04,0.0
2018,7,18,19,30,15.0,4.0,2.9,16.4,4.0,3.93,0.0
2018,7,18,19,45,7.5,2.0,2.75,16.15,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.0,2.5,14.15,1.0,0.0,0.0
2018,7,19,5,0,10.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,19,5,15,111.5,15.0,2.8,14.75,22.5,14.74,0.0
2018,7,19,5,30,213.0,28.0,3.0,15.1,43.0,22.05,7.87
2018,7,19,5,45,178.5,29.0,3.2,15.5,48.5,21.77,12.86
2018,7,19,6,0,144.0,30.0,3.4,15.9,54.0,21.7,13.36
2018,7,19,6,15,72.0,39.0,3.3,16.15,51.0,31.85,22.55
2018,7,19,6,30,0.0,48.0,3.2,16.4,48.0,46.37,33.66
2018,7,19,6,45,0.0,68.5,3.15,16.7,68.5,65.78,50.02
2018,7,19,7,0,0.0,89.0,3.1,17.0,89.0,84.67,65.69
2018,7,19,7,15,23.5,128.0,2.9,17.3,138.5,120.06,93.71
2018,7,19,7,30,47.0,167.0,2.7,17.6,188.0,159.91,124.99
2018,7,19,7,45,160.0,188.5,2.55,17.9,272.5,206.53,158.67
2018,7,19,8,0,273.0,210.0,2.4,18.2,357.0,263.92,201.88
2018,7,19,8,15,511.0,167.5,2.25,18.65,474.0,322.36,244.77
2018,7,19,8,30,749.0,125.0,2.1,19.1,591.0,405.19,308.33
2018,7,19,8,45,796.0,118.5,1.95,19.5,646.0,459.99,351.98
2018,7,19,9,0,843.0,112.0,1.8,19.9,701.0,515.12,394.89
2018,7,19,9,15,855.5,114.5,1.75,20.35,742.0,566.23,433.68
2018,7,19,9,30,868.0,117.0,1.7,20.8,783.0,613.85,468.8
2018,7,19,9,45,877.5,119.0,1.65,21.25,818.5,658.85,500.96
2018,7,19,10,0,887.0,121.0,1.6,21.7,854.0,703.08,531.59
2018,7,19,10,15,893.5,122.5,1.65,22.05,883.0,743.81,559.4
2018,7,19,10,30,900.0,124.0,1.7,22.4,912.0,783.16,584.8
2018,7,19,10,45,904.0,126.0,1.7,22.8,934.5,819.49,607.32
2018,7,19,11,0,908.0,128.0,1.7,23.2,957.0,853.97,628.37
2018,7,19,11,15,911.0,129.0,1.85,23.4,972.5,884.69,648.87
2018,7,19,11,30,914.0,130.0,2.0,23.6,988.0,913.21,667.92
2018,7,19,11,45,914.5,131.5,2.1,23.8,996.0,937.7,683.82
2018,7,19,12,0,915.0,133.0,2.2,24.0,1004.0,959.67,698.16
2018,7,19,12,15,916.5,132.0,2.35,24.0,1005.0,977.58,710.99
2018,7,19,12,30,918.0,131.0,2.5,24.0,1006.0,992.81,722.19
2018,7,19,12,45,911.0,134.0,2.65,24.0,997.0,1001.14,729.02
2018,7,19,13,0,904.0,137.0,2.8,24.0,988.0,1006.56,734.1
2018,7,19,13,15,907.5,132.0,3.0,23.75,975.5,1011.18,739.92
2018,7,19,13,30,911.0,127.0,3.2,23.5,963.0,1012.82,743.83
2018,7,19,13,45,893.5,133.5,3.35,23.25,937.5,1002.93,739.83
2018,7,19,14,0,876.0,140.0,3.5,23.0,912.0,990.35,734.13
2018,7,19,14,15,878.5,133.0,3.55,22.6,886.5,980.32,729.9
2018,7,19,14,30,881.0,126.0,3.6,22.2,861.0,967.29,723.69
2018,7,19,14,45,869.5,125.0,3.65,21.85,825.5,944.66,710.89
2018,7,19,15,0,858.0,124.0,3.7,21.5,790.0,919.69,696.49
2018,7,19,15,15,842.5,121.5,3.7,21.5,748.0,892.81,679.51
2018,7,19,15,30,827.0,119.0,3.7,21.5,706.0,858.57,657.34
2018,7,19,15,45,809.5,115.5,3.55,20.85,660.0,819.87,632.74
2018,7,19,16,0,792.0,112.0,3.4,20.2,614.0,779.82,606.91
2018,7,19,16,15,772.0,111.0,3.35,19.95,569.0,739.45,580.09
2018,7,19,16,30,752.0,110.0,3.3,19.7,524.0,701.16,554.42
2018,7,19,16,45,722.5,106.5,3.2,19.45,473.5,650.22,518.53
2018,7,19,17,0,693.0,103.0,3.1,19.2,423.0,599.77,481.12
2018,7,19,17,15,655.5,98.0,3.05,18.95,372.0,543.29,438.28
2018,7,19,17,30,618.0,93.0,3.0,18.7,321.0,488.51,395.55
2018,7,19,17,45,567.5,85.5,2.95,18.4,270.5,425.75,345.31
2018,7,19,18,0,517.0,78.0,2.9,18.1,220.0,366.4,296.27
2018,7,19,18,15,451.5,68.0,2.8,17.7,173.5,301.14,241.14
2018,7,19,18,30,386.0,58.0,2.7,17.3,127.0,240.81,188.81
2018,7,19,18,45,294.5,45.5,2.6,16.9,88.5,175.77,132.16
2018,7,19,19,0,203.0,33.0,2.5,16.5,50.0,119.19,75.24
2018,7,19,19,15,112.5,19.0,2.45,16.25,27.5,49.33,0.0
2018,7,19,19,30,22.0,5.0,2.4,16.0,5.0,4.91,0.0
2018,7,19,19,45,11.0,2.5,2.4,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,1.55,12.55,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,7,20,5,15,51.5,13.5,1.7,13.15,17.0,13.27,0.0
2018,7,20,5,30,97.0,25.0,1.8,13.6,32.0,20.91,6.43
2018,7,20,5,45,109.0,39.5,1.95,14.05,53.0,32.45,22.0
2018,7,20,6,0,121.0,54.0,2.1,14.5,74.0,43.64,32.67
2018,7,20,6,15,96.5,73.0,2.1,14.95,92.5,61.39,48.76
2018,7,20,6,30,72.0,92.0,2.1,15.4,111.0,77.06,62.79
2018,7,20,6,45,86.5,115.0,2.15,15.8,142.5,101.58,77.38
2018,7,20,7,0,101.0,138.0,2.2,16.2,174.0,127.91,97.49
2018,7,20,7,15,117.0,154.5,2.2,16.65,202.0,151.18,115.37
2018,7,20,7,30,133.0,171.0,2.2,17.1,230.0,176.05,134.86
2018,7,20,7,45,317.5,169.5,2.2,17.55,333.5,225.46,168.91
2018,7,20,8,0,502.0,168.0,2.2,18.0,437.0,292.45,218.92
2018,7,20,8,15,591.5,158.0,2.25,18.35,503.5,340.53,257.62
2018,7,20,8,30,681.0,148.0,2.3,18.7,570.0,396.97,303.15
2018,7,20,8,45,571.5,182.0,2.3,19.1,554.0,412.08,317.62
2018,7,20,9,0,462.0,216.0,2.3,19.5,538.0,417.17,322.9
2018,7,20,9,15,522.5,213.0,2.3,19.8,597.5,469.82,363.79
2018,7,20,9,30,583.0,210.0,2.3,20.1,657.0,525.97,406.45
2018,7,20,9,45,654.0,195.5,2.3,20.4,718.0,583.43,449.65
2018,7,20,10,0,725.0,181.0,2.3,20.7,779.0,645.6,495.44
2018,7,20,10,15,683.5,202.0,2.35,20.9,781.5,665.51,508.97
2018,7,20,10,30,642.0,223.0,2.4,21.1,784.0,681.22,519.41
2018,7,20,10,45,666.5,218.5,2.4,21.35,814.0,720.17,546.97
2018,7,20,11,0,691.0,214.0,2.4,21.6,844.0,759.17,573.97
2018,7,20,11,15,732.0,201.0,2.45,21.65,878.5,803.62,604.64
2018,7,20,11,30,773.0,188.0,2.5,21.7,913.0,847.63,634.17
2018,7,20,11,45,802.5,174.0,2.6,21.8,932.5,880.6,656.32
2018,7,20,12,0,832.0,160.0,2.7,21.9,952.0,912.38,677.71
2018,7,20,12,15,836.5,156.5,2.75,21.85,953.0,929.89,689.58
2018,7,20,12,30,841.0,153.0,2.8,21.8,954.0,941.1,697.46
2018,7,20,12,45,845.5,148.0,2.85,21.8,948.5,951.87,705.07
2018,7,20,13,0,850.0,143.0,2.9,21.8,943.0,959.99,711.03
2018,7,20,13,15,846.5,142.0,2.95,21.7,928.5,961.67,713.12
2018,7,20,13,30,843.0,141.0,3.0,21.6,914.0,960.6,713.54
2018,7,20,13,45,837.5,139.5,3.05,21.5,892.5,954.33,710.63
2018,7,20,14,0,832.0,138.0,3.1,21.4,871.0,945.36,706.04
2018,7,20,14,15,824.0,136.0,3.1,21.25,842.5,930.84,697.57
2018,7,20,14,30,816.0,134.0,3.1,21.1,814.0,919.35,691.27
2018,7,20,14,45,806.0,132.0,3.15,20.95,780.5,898.08,678.68
2018,7,20,15,0,796.0,130.0,3.2,20.8,747.0,874.55,664.58
2018,7,20,15,15,783.5,127.0,3.2,20.8,708.5,845.58,645.97
2018,7,20,15,30,771.0,124.0,3.2,20.8,670.0,814.76,626.01
2018,7,20,15,45,753.0,121.0,3.2,20.35,626.5,777.64,602.49
2018,7,20,16,0,735.0,118.0,3.2,19.9,583.0,739.34,577.83
2018,7,20,16,15,710.5,115.5,3.2,19.65,536.5,698.32,550.38
2018,7,20,16,30,686.0,113.0,3.2,19.4,490.0,654.43,520.38
2018,7,20,16,45,656.0,109.0,3.15,19.1,441.5,604.91,484.73
2018,7,20,17,0,626.0,105.0,3.1,18.8,393.0,556.06,448.33
2018,7,20,17,15,588.0,99.0,3.05,18.5,344.0,500.8,406.02
2018,7,20,17,30,550.0,93.0,3.0,18.2,295.0,447.41,364.03
2018,7,20,17,45,499.5,86.0,2.95,17.9,248.0,388.16,316.12
2018,7,20,18,0,449.0,79.0,2.9,17.6,201.0,329.98,267.77
2018,7,20,18,15,384.5,68.0,2.85,17.3,157.5,268.05,215.14
2018,7,20,18,30,320.0,57.0,2.8,17.0,114.0,211.85,166.21
2018,7,20,18,45,237.0,43.5,2.75,16.75,78.5,151.87,113.85
2018,7,20,19,0,154.0,30.0,2.7,16.5,43.0,98.85,60.62
2018,7,20,19,15,85.0,17.0,2.65,16.35,23.5,39.74,0.0
2018,7,20,19,30,16.0,4.0,2.6,16.2,4.0,3.93,0.0
2018,7,20,19,45,8.0,2.0,2.55,16.05,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.7,14.55,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.7,14.6,1.0,0.0,0.0
2018,7,21,5,15,57.0,13.0,1.75,14.9,16.5,12.78,0.0
2018,7,21,5,30,109.0,25.0,1.8,15.2,32.0,19.61,4.68
2018,7,21,5,45,188.5,40.0,1.85,15.55,65.0,30.83,20.4
2018,7,21,6,0,268.0,55.0,1.9,15.9,98.0,41.51,30.6
2018,7,21,6,15,223.0,70.5,1.9,16.25,115.0,55.98,43.75
2018,7,21,6,30,178.0,86.0,1.9,16.6,132.0,68.51,54.99
