Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,45,151.5,111.5,1.95,17.0,156.5,102.2,75.57
2018,7,21,7,0,125.0,137.0,2.0,17.4,181.0,129.25,97.15
2018,7,21,7,15,251.5,143.0,2.0,17.8,249.0,157.46,114.18
2018,7,21,7,30,378.0,149.0,2.0,18.2,317.0,197.47,142.04
2018,7,21,7,45,513.0,134.0,2.05,18.6,391.5,239.09,172.73
2018,7,21,8,0,648.0,119.0,2.1,19.0,466.0,291.83,214.03
2018,7,21,8,15,671.0,124.0,2.1,19.35,512.0,337.02,252.49
2018,7,21,8,30,694.0,129.0,2.1,19.7,558.0,384.11,291.8
2018,7,21,8,45,712.5,131.5,2.1,20.05,600.5,428.72,328.44
2018,7,21,9,0,731.0,134.0,2.1,20.4,643.0,477.26,367.03
2018,7,21,9,15,739.0,140.5,2.15,20.7,680.5,521.55,401.68
2018,7,21,9,30,747.0,147.0,2.2,21.0,718.0,565.6,435.28
2018,7,21,9,45,750.5,153.5,2.25,21.25,749.5,606.46,465.81
2018,7,21,10,0,754.0,160.0,2.3,21.5,781.0,646.38,494.99
2018,7,21,10,15,763.5,161.5,2.35,21.75,809.5,684.82,522.69
2018,7,21,10,30,773.0,163.0,2.4,22.0,838.0,722.44,549.33
2018,7,21,10,45,780.5,163.5,2.45,22.2,860.0,756.59,572.22
2018,7,21,11,0,788.0,164.0,2.5,22.4,882.0,789.44,593.99
2018,7,21,11,15,793.0,164.0,2.55,22.5,897.0,818.27,613.13
2018,7,21,11,30,798.0,164.0,2.6,22.6,912.0,845.35,631.06
2018,7,21,11,45,801.5,164.0,2.65,22.7,920.5,869.21,646.81
2018,7,21,12,0,805.0,164.0,2.7,22.8,929.0,891.01,661.2
2018,7,21,12,15,733.5,204.0,2.75,22.8,901.5,882.57,655.65
2018,7,21,12,30,662.0,244.0,2.8,22.8,874.0,868.92,646.92
2018,7,21,12,45,751.0,191.0,2.85,22.8,900.5,908.55,674.18
2018,7,21,13,0,840.0,138.0,2.9,22.8,927.0,944.69,698.57
2018,7,21,13,15,839.0,136.0,2.95,22.7,914.0,947.69,701.26
2018,7,21,13,30,838.0,134.0,3.0,22.6,901.0,947.95,702.54
2018,7,21,13,45,835.0,131.5,3.05,22.55,881.0,943.01,700.35
2018,7,21,14,0,832.0,129.0,3.1,22.5,861.0,935.34,696.47
2018,7,21,14,15,827.0,126.5,3.1,22.35,834.5,923.07,689.51
2018,7,21,14,30,822.0,124.0,3.1,22.2,808.0,908.19,680.9
2018,7,21,14,45,815.0,121.0,3.1,22.05,776.0,888.42,669.03
2018,7,21,15,0,808.0,118.0,3.1,21.9,744.0,871.6,659.24
2018,7,21,15,15,796.5,115.5,3.1,21.9,706.0,843.77,641.46
2018,7,21,15,30,785.0,113.0,3.1,21.9,668.0,814.02,622.35
2018,7,21,15,45,771.5,109.5,3.15,21.5,626.0,779.72,601.12
2018,7,21,16,0,758.0,106.0,3.2,21.1,584.0,743.97,578.56
2018,7,21,16,15,742.0,101.0,3.2,20.85,539.0,703.32,551.54
2018,7,21,16,30,726.0,96.0,3.2,20.6,494.0,661.78,523.47
2018,7,21,16,45,702.5,92.0,3.2,20.3,447.0,615.34,491.31
2018,7,21,17,0,679.0,88.0,3.2,20.0,400.0,571.39,459.18
2018,7,21,17,15,646.0,82.5,3.2,19.65,351.0,517.82,418.57
2018,7,21,17,30,613.0,77.0,3.2,19.3,302.0,465.7,377.88
2018,7,21,17,45,568.5,71.0,3.15,18.95,254.5,408.4,331.64
2018,7,21,18,0,524.0,65.0,3.1,18.6,207.0,354.11,286.35
2018,7,21,18,15,459.5,57.5,3.0,18.25,163.0,292.19,233.55
2018,7,21,18,30,395.0,50.0,2.9,17.9,119.0,235.63,184.0
2018,7,21,18,45,295.0,39.0,2.85,17.55,81.5,168.11,125.33
2018,7,21,19,0,195.0,28.0,2.8,17.2,44.0,108.46,64.74
2018,7,21,19,15,108.0,16.0,2.7,17.0,24.0,44.82,0.0
2018,7,21,19,30,21.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,21,19,45,10.5,2.0,2.55,16.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,7,22,5,15,83.5,13.5,1.95,15.6,18.5,13.27,0.0
2018,7,22,5,30,159.0,25.0,2.0,15.9,35.0,19.68,3.57
2018,7,22,5,45,235.5,34.5,2.05,16.15,64.5,26.38,16.51
2018,7,22,6,0,312.0,44.0,2.1,16.4,94.0,32.52,22.7
2018,7,22,6,15,212.5,42.0,2.15,16.75,81.5,29.97,20.82
2018,7,22,6,30,113.0,40.0,2.2,17.1,69.0,32.88,23.53
2018,7,22,6,45,56.5,53.5,2.2,17.45,68.0,51.01,35.76
2018,7,22,7,0,0.0,67.0,2.2,17.8,67.0,64.76,48.9
2018,7,22,7,15,1.0,98.5,2.25,18.25,99.0,93.94,72.82
2018,7,22,7,30,2.0,130.0,2.3,18.7,131.0,122.95,96.16
2018,7,22,7,45,8.5,155.5,2.3,19.1,160.0,148.21,115.9
2018,7,22,8,0,15.0,181.0,2.3,19.5,189.0,174.22,136.01
2018,7,22,8,15,84.0,220.0,2.35,19.8,271.0,229.67,178.2
2018,7,22,8,30,153.0,259.0,2.4,20.1,353.0,291.68,225.52
2018,7,22,8,45,458.5,190.0,2.4,20.45,502.0,367.9,283.43
2018,7,22,9,0,764.0,121.0,2.4,20.8,651.0,480.33,369.95
2018,7,22,9,15,800.0,113.5,2.45,21.05,697.5,528.35,407.61
2018,7,22,9,30,836.0,106.0,2.5,21.3,744.0,581.39,448.43
2018,7,22,9,45,840.0,111.0,2.55,21.6,777.0,624.4,480.66
2018,7,22,10,0,844.0,116.0,2.6,21.9,810.0,666.29,511.36
2018,7,22,10,15,814.0,141.0,2.65,22.0,830.0,700.05,535.27
2018,7,22,10,30,784.0,166.0,2.7,22.1,850.0,732.26,557.5
2018,7,22,10,45,729.0,205.0,2.8,22.25,853.5,753.94,571.46
2018,7,22,11,0,674.0,244.0,2.9,22.4,857.0,771.87,582.52
2018,7,22,11,15,701.0,226.0,2.95,22.4,873.0,799.74,603.02
2018,7,22,11,30,728.0,208.0,3.0,22.4,889.0,827.02,621.8
2018,7,22,11,45,807.0,163.0,3.1,22.45,924.0,872.19,652.68
2018,7,22,12,0,886.0,118.0,3.2,22.5,959.0,916.24,682.48
2018,7,22,12,15,887.5,117.0,3.25,22.5,960.0,933.57,694.04
2018,7,22,12,30,889.0,116.0,3.3,22.5,961.0,948.3,704.14
2018,7,22,12,45,889.0,114.5,3.35,22.5,954.0,958.43,711.28
2018,7,22,13,0,889.0,113.0,3.4,22.5,947.0,965.75,716.7
2018,7,22,13,15,871.5,121.0,3.45,22.45,928.5,963.02,715.67
2018,7,22,13,30,854.0,129.0,3.5,22.4,910.0,957.48,712.94
2018,7,22,13,45,865.0,118.5,3.55,22.35,894.0,957.72,714.22
2018,7,22,14,0,876.0,108.0,3.6,22.3,878.0,954.83,713.46
2018,7,22,14,15,870.0,106.5,3.6,22.2,850.5,942.11,706.01
2018,7,22,14,30,864.0,105.0,3.6,22.1,823.0,926.69,696.88
2018,7,22,14,45,856.0,103.0,3.6,22.0,790.0,906.28,684.41
2018,7,22,15,0,848.0,101.0,3.6,21.9,757.0,883.44,670.32
2018,7,22,15,15,837.0,99.0,3.6,21.9,718.5,855.64,652.52
2018,7,22,15,30,826.0,97.0,3.6,21.9,680.0,825.83,633.27
2018,7,22,15,45,812.5,94.5,3.6,21.65,637.5,791.53,611.34
2018,7,22,16,0,799.0,92.0,3.6,21.4,595.0,760.57,591.6
2018,7,22,16,15,782.0,88.5,3.55,21.25,549.0,719.5,563.86
2018,7,22,16,30,765.0,85.0,3.5,21.1,503.0,677.53,535.16
2018,7,22,16,45,741.5,81.0,3.5,20.9,454.5,629.7,501.88
2018,7,22,17,0,718.0,77.0,3.5,20.7,406.0,581.91,467.43
2018,7,22,17,15,686.0,73.5,3.5,20.45,357.0,529.63,427.61
2018,7,22,17,30,654.0,70.0,3.5,20.2,308.0,480.81,389.21
2018,7,22,17,45,610.5,64.0,3.45,19.9,259.5,422.33,342.01
2018,7,22,18,0,567.0,58.0,3.4,19.6,211.0,366.78,295.63
2018,7,22,18,15,503.5,51.5,3.35,19.25,166.0,304.7,242.66
2018,7,22,18,30,440.0,45.0,3.3,18.9,121.0,247.96,192.75
2018,7,22,18,45,344.5,35.5,3.2,18.55,83.5,181.9,134.76
2018,7,22,19,0,249.0,26.0,3.1,18.2,46.0,122.7,70.95
2018,7,22,19,15,140.0,15.5,3.1,17.95,25.0,52.72,0.0
2018,7,22,19,30,31.0,5.0,3.1,17.7,4.0,0.0,0.0
2018,7,22,19,45,15.5,2.5,3.1,17.45,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,23,4,45,6.5,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,23,5,0,13.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,7,23,5,15,78.0,10.0,2.5,14.75,14.5,9.83,0.0
2018,7,23,5,30,143.0,18.0,2.5,15.1,27.0,13.89,0.0
2018,7,23,5,45,101.0,22.0,2.55,15.45,31.0,16.38,8.1
2018,7,23,6,0,59.0,26.0,2.6,15.8,35.0,21.74,13.34
2018,7,23,6,15,58.0,35.0,2.6,16.25,46.5,31.66,22.35
2018,7,23,6,30,57.0,44.0,2.6,16.7,58.0,39.36,29.3
2018,7,23,6,45,28.5,60.5,2.55,17.15,67.5,58.5,42.98
2018,7,23,7,0,0.0,77.0,2.5,17.6,77.0,73.89,56.56
2018,7,23,7,15,6.0,110.0,2.5,18.1,112.5,104.79,81.62
2018,7,23,7,30,12.0,143.0,2.5,18.6,148.0,136.21,106.64
2018,7,23,7,45,32.0,175.0,2.5,19.05,191.5,166.61,130.01
2018,7,23,8,0,52.0,207.0,2.5,19.5,235.0,202.78,157.88
2018,7,23,8,15,148.5,216.5,2.5,19.9,306.0,244.42,188.68
2018,7,23,8,30,245.0,226.0,2.5,20.3,377.0,294.87,227.17
2018,7,23,8,45,453.5,191.0,2.5,20.75,496.0,365.7,281.47
2018,7,23,9,0,662.0,156.0,2.5,21.2,615.0,457.76,352.36
2018,7,23,9,15,766.0,125.5,2.55,21.55,686.5,519.78,400.58
2018,7,23,9,30,870.0,95.0,2.6,21.9,758.0,589.7,454.11
2018,7,23,9,45,880.5,95.5,2.65,22.25,793.0,634.06,487.27
2018,7,23,10,0,891.0,96.0,2.7,22.6,828.0,677.73,519.28
2018,7,23,10,15,898.0,97.0,2.75,22.85,857.0,718.52,547.55
2018,7,23,10,30,905.0,98.0,2.8,23.1,886.0,757.96,573.9
2018,7,23,10,45,910.0,99.5,2.85,23.35,909.0,794.8,598.22
2018,7,23,11,0,915.0,101.0,2.9,23.6,932.0,829.81,621.12
2018,7,23,11,15,917.5,101.5,2.95,23.75,947.0,859.83,640.74
2018,7,23,11,30,920.0,102.0,3.0,23.9,962.0,887.59,658.8
2018,7,23,11,45,920.5,103.5,3.05,24.05,970.0,912.17,674.73
2018,7,23,12,0,921.0,105.0,3.1,24.2,978.0,934.2,688.99
2018,7,23,12,15,918.0,107.5,3.2,24.25,978.0,951.36,700.7
2018,7,23,12,30,915.0,110.0,3.3,24.3,978.0,965.73,710.68
2018,7,23,12,45,909.5,112.0,3.35,24.35,970.0,974.4,716.65
2018,7,23,13,0,904.0,114.0,3.4,24.4,962.0,980.15,720.86
2018,7,23,13,15,901.5,114.0,3.5,24.25,948.5,983.84,724.75
2018,7,23,13,30,899.0,114.0,3.6,24.1,935.0,984.61,726.83
2018,7,23,13,45,894.5,113.0,3.65,24.0,914.0,979.51,724.67
2018,7,23,14,0,890.0,112.0,3.7,23.9,893.0,971.51,720.73
2018,7,23,14,15,885.0,110.0,3.75,23.7,865.5,959.15,714.24
2018,7,23,14,30,880.0,108.0,3.8,23.5,838.0,944.01,705.96
2018,7,23,14,45,873.0,105.5,3.85,23.35,804.5,923.8,694.15
2018,7,23,15,0,866.0,103.0,3.9,23.2,771.0,901.05,680.63
2018,7,23,15,15,855.0,101.0,3.9,23.2,732.0,872.91,662.7
2018,7,23,15,30,844.0,99.0,3.9,23.2,693.0,842.7,643.3
2018,7,23,15,45,831.5,95.5,3.9,22.95,649.5,807.67,621.01
2018,7,23,16,0,819.0,92.0,3.9,22.7,606.0,775.85,600.8
2018,7,23,16,15,802.5,88.5,3.85,22.5,559.5,734.54,573.19
2018,7,23,16,30,786.0,85.0,3.8,22.3,513.0,692.25,544.54
2018,7,23,16,45,755.5,83.0,3.75,22.1,462.0,641.0,508.76
2018,7,23,17,0,725.0,81.0,3.7,21.9,411.0,590.26,471.95
2018,7,23,17,15,653.5,82.5,3.65,21.55,353.0,520.9,418.81
2018,7,23,17,30,582.0,84.0,3.6,21.2,295.0,453.93,366.23
2018,7,23,17,45,497.0,81.0,3.55,20.85,241.5,379.2,306.19
2018,7,23,18,0,412.0,78.0,3.5,20.5,188.0,308.48,247.97
2018,7,23,18,15,322.5,67.0,3.4,20.0,142.0,237.11,188.27
2018,7,23,18,30,233.0,56.0,3.3,19.5,96.0,173.91,134.58
2018,7,23,18,45,162.5,41.0,3.2,18.95,64.5,121.09,88.91
2018,7,23,19,0,92.0,26.0,3.1,18.4,33.0,66.23,35.19
2018,7,23,19,15,52.0,14.0,3.15,18.1,17.5,27.6,0.0
2018,7,23,19,30,12.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,3.2,17.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,24,5,15,67.0,10.0,2.95,15.25,14.0,9.83,0.0
2018,7,24,5,30,134.0,20.0,3.0,15.5,28.0,15.58,0.0
2018,7,24,5,45,133.5,28.0,3.0,15.8,42.5,21.18,12.01
2018,7,24,6,0,133.0,36.0,3.0,16.1,57.0,29.77,20.28
2018,7,24,6,15,132.5,53.5,3.0,16.5,80.5,43.18,32.42
2018,7,24,6,30,132.0,71.0,3.0,16.9,104.0,56.05,43.96
2018,7,24,6,45,111.0,89.0,3.0,17.35,121.0,81.9,60.17
2018,7,24,7,0,90.0,107.0,3.0,17.8,138.0,101.6,75.84
2018,7,24,7,15,62.5,125.0,2.95,18.3,148.0,122.62,93.78
2018,7,24,7,30,35.0,143.0,2.9,18.8,158.0,137.03,106.35
2018,7,24,7,45,20.5,144.5,2.9,19.3,153.5,141.31,109.94
2018,7,24,8,0,6.0,146.0,2.9,19.8,149.0,140.26,109.02
2018,7,24,8,15,8.5,172.5,2.9,20.25,177.5,166.07,129.1
2018,7,24,8,30,11.0,199.0,2.9,20.7,206.0,192.2,149.13
2018,7,24,8,45,15.5,222.0,2.9,21.1,232.5,216.4,167.42
2018,7,24,9,0,20.0,245.0,2.9,21.5,259.0,241.11,185.93
2018,7,24,9,15,53.0,257.5,2.95,21.9,297.0,267.85,206.2
2018,7,24,9,30,86.0,270.0,3.0,22.3,335.0,298.48,229.5
2018,7,24,9,45,180.0,279.5,3.05,22.65,424.5,370.37,284.94
2018,7,24,10,0,274.0,289.0,3.1,23.0,514.0,446.47,342.75
2018,7,24,10,15,375.0,279.5,3.15,23.3,599.0,518.71,397.33
2018,7,24,10,30,476.0,270.0,3.2,23.6,684.0,600.36,457.8
2018,7,24,10,45,599.5,232.0,3.25,23.95,767.0,677.75,515.02
2018,7,24,11,0,723.0,194.0,3.3,24.3,850.0,762.38,575.94
2018,7,24,11,15,765.0,177.0,3.35,24.45,881.5,804.45,603.98
2018,7,24,11,30,807.0,160.0,3.4,24.6,913.0,846.35,631.96
2018,7,24,11,45,835.5,147.0,3.45,24.75,932.5,877.81,652.67
2018,7,24,12,0,864.0,134.0,3.5,24.9,952.0,909.8,673.73
2018,7,24,12,15,888.0,122.0,3.55,24.95,963.5,936.94,691.76
2018,7,24,12,30,912.0,110.0,3.6,25.0,975.0,961.93,708.4
2018,7,24,12,45,908.5,112.5,3.65,25.05,968.5,972.98,715.86
2018,7,24,13,0,905.0,115.0,3.7,25.1,962.0,981.15,721.63
2018,7,24,13,15,903.0,113.5,3.75,25.05,948.0,983.83,724.18
2018,7,24,13,30,901.0,112.0,3.8,25.0,934.0,983.55,724.93
2018,7,24,13,45,897.5,110.5,3.9,24.95,913.0,978.87,723.21
2018,7,24,14,0,894.0,109.0,4.0,24.9,892.0,971.27,719.65
2018,7,24,14,15,888.0,107.5,4.0,24.75,864.5,958.43,712.38
2018,7,24,14,30,882.0,106.0,4.0,24.6,837.0,942.83,703.35
2018,7,24,14,45,875.0,104.0,4.05,24.45,804.0,923.09,691.87
2018,7,24,15,0,868.0,102.0,4.1,24.3,771.0,900.84,678.67
2018,7,24,15,15,857.0,100.0,4.1,24.3,731.5,872.63,660.72
2018,7,24,15,30,846.0,98.0,4.1,24.3,692.0,842.36,641.3
2018,7,24,15,45,833.5,95.0,4.1,23.95,649.0,807.82,619.62
2018,7,24,16,0,821.0,92.0,4.1,23.6,606.0,776.48,600.02
2018,7,24,16,15,805.0,88.0,4.1,23.35,559.5,734.92,572.55
2018,7,24,16,30,789.0,84.0,4.1,23.1,513.0,692.33,543.95
2018,7,24,16,45,767.5,80.0,4.1,22.8,464.0,645.04,511.46
2018,7,24,17,0,746.0,76.0,4.1,22.5,415.0,597.61,477.68
2018,7,24,17,15,703.5,74.0,4.1,22.05,362.5,539.33,433.61
2018,7,24,17,30,661.0,72.0,4.1,21.6,310.0,485.49,391.59
2018,7,24,17,45,596.0,67.5,4.05,21.15,257.0,416.85,336.52
2018,7,24,18,0,531.0,63.0,4.0,20.7,204.0,352.98,283.68
2018,7,24,18,15,459.0,55.0,3.95,20.25,158.0,287.01,227.8
2018,7,24,18,30,387.0,47.0,3.9,19.8,112.0,227.2,175.79
2018,7,24,18,45,267.5,34.0,3.8,19.35,72.0,151.45,110.97
2018,7,24,19,0,148.0,21.0,3.7,18.9,32.0,81.76,41.94
2018,7,24,19,15,78.5,11.0,3.7,18.6,16.5,31.56,0.0
2018,7,24,19,30,9.0,1.0,3.7,18.3,1.0,0.0,0.0
2018,7,24,19,45,4.5,0.5,3.65,18.0,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,3.5,2.8,16.4,3.5,3.44,0.0
2018,7,25,5,30,0.0,7.0,2.8,16.8,7.0,6.75,0.0
2018,7,25,5,45,43.0,16.0,2.8,17.2,22.5,13.66,5.63
2018,7,25,6,0,86.0,25.0,2.8,17.6,38.0,20.96,12.5
2018,7,25,6,15,74.0,36.0,2.75,18.0,50.0,29.56,20.29
2018,7,25,6,30,62.0,47.0,2.7,18.4,62.0,41.75,31.16
2018,7,25,6,45,36.5,73.5,2.65,18.85,83.0,69.63,51.77
2018,7,25,7,0,11.0,100.0,2.6,19.3,104.0,94.98,73.17
2018,7,25,7,15,53.5,122.0,2.55,19.85,145.0,118.66,90.35
2018,7,25,7,30,96.0,144.0,2.5,20.4,186.0,145.29,109.92
2018,7,25,7,45,74.0,165.0,2.5,21.0,199.5,168.19,128.93
2018,7,25,8,0,52.0,186.0,2.5,21.6,213.0,184.89,142.49
2018,7,25,8,15,53.5,215.0,2.5,22.3,245.5,214.33,165.05
2018,7,25,8,30,55.0,244.0,2.5,23.0,278.0,244.14,187.45
2018,7,25,8,45,124.5,258.0,2.55,23.7,342.0,286.98,219.35
2018,7,25,9,0,194.0,272.0,2.6,24.4,406.0,340.61,259.5
2018,7,25,9,15,309.5,270.0,2.6,24.85,498.0,406.52,309.16
2018,7,25,9,30,425.0,268.0,2.6,25.3,590.0,483.26,366.34
2018,7,25,9,45,645.5,189.5,2.6,25.75,705.0,567.57,430.32
2018,7,25,10,0,866.0,111.0,2.6,26.2,820.0,672.34,507.66
2018,7,25,10,15,881.0,108.0,2.7,26.35,851.5,714.22,537.01
2018,7,25,10,30,896.0,105.0,2.8,26.5,883.0,755.32,564.64
2018,7,25,10,45,899.5,107.5,2.9,26.65,905.5,791.76,588.86
2018,7,25,11,0,903.0,110.0,3.0,26.8,928.0,826.3,611.71
2018,7,25,11,15,906.0,111.0,3.1,26.75,943.5,856.99,632.37
2018,7,25,11,30,909.0,112.0,3.2,26.7,959.0,885.48,651.58
2018,7,25,11,45,910.0,112.5,3.35,26.65,967.0,909.42,668.1
2018,7,25,12,0,911.0,113.0,3.5,26.6,975.0,930.84,683.04
2018,7,25,12,15,913.0,112.0,3.6,26.45,976.0,949.11,695.94
2018,7,25,12,30,915.0,111.0,3.7,26.3,977.0,964.69,707.19
2018,7,25,12,45,916.5,109.5,3.85,26.15,971.5,976.53,716.39
2018,7,25,13,0,918.0,108.0,4.0,26.0,966.0,985.5,723.83
2018,7,25,13,15,915.5,107.0,4.05,25.8,952.0,988.21,726.81
2018,7,25,13,30,913.0,106.0,4.1,25.6,938.0,987.93,727.97
2018,7,25,13,45,899.0,110.5,4.15,25.4,913.5,979.34,723.74
2018,7,25,14,0,885.0,115.0,4.2,25.2,889.0,967.99,717.79
2018,7,25,14,15,735.0,178.5,4.25,24.95,807.5,892.52,668.51
2018,7,25,14,30,585.0,242.0,4.3,24.7,726.0,816.6,616.83
2018,7,25,14,45,641.0,207.0,4.35,24.5,717.0,825.49,626.63
2018,7,25,15,0,697.0,172.0,4.4,24.3,708.0,829.51,631.21
2018,7,25,15,15,655.0,178.5,4.4,24.3,661.5,787.02,602.47
2018,7,25,15,30,613.0,185.0,4.4,24.3,615.0,744.18,573.17
2018,7,25,15,45,603.0,174.0,4.4,23.65,574.5,709.39,550.84
2018,7,25,16,0,593.0,163.0,4.4,23.0,534.0,673.28,527.16
2018,7,25,16,15,517.0,168.5,4.4,22.65,473.5,598.87,472.59
2018,7,25,16,30,441.0,174.0,4.4,22.3,413.0,532.5,422.89
2018,7,25,16,45,422.5,161.5,4.35,21.95,372.5,490.8,392.27
2018,7,25,17,0,404.0,149.0,4.3,21.6,332.0,449.42,361.15
2018,7,25,17,15,430.0,126.0,4.25,21.2,299.5,424.56,343.05
2018,7,25,17,30,456.0,103.0,4.2,20.8,267.0,396.37,321.43
2018,7,25,17,45,427.0,88.5,4.15,20.4,223.0,345.01,279.75
2018,7,25,18,0,398.0,74.0,4.1,20.0,179.0,295.47,238.33
2018,7,25,18,15,208.0,61.5,4.0,19.6,115.5,169.89,134.39
2018,7,25,18,30,18.0,49.0,3.9,19.2,52.0,59.25,42.98
2018,7,25,18,45,24.5,35.0,3.8,18.8,37.5,46.27,31.08
2018,7,25,19,0,31.0,21.0,3.7,18.4,23.0,35.1,14.3
2018,7,25,19,15,21.5,11.0,3.65,18.2,12.0,16.46,0.0
2018,7,25,19,30,12.0,1.0,3.6,18.0,1.0,0.0,0.0
2018,7,25,19,45,6.0,0.5,3.5,17.8,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,26,5,15,12.0,4.0,2.6,15.6,4.5,3.93,0.0
2018,7,26,5,30,24.0,8.0,2.6,16.0,9.0,6.97,0.0
2018,7,26,5,45,12.0,13.0,2.55,16.4,13.5,12.64,4.75
2018,7,26,6,0,0.0,18.0,2.5,16.8,18.0,17.36,9.42
2018,7,26,6,15,0.0,27.5,2.45,17.2,27.5,26.54,17.71
2018,7,26,6,30,0.0,37.0,2.4,17.6,37.0,35.72,25.96
2018,7,26,6,45,0.0,60.0,2.3,18.0,60.0,57.99,43.24
2018,7,26,7,0,0.0,83.0,2.2,18.4,83.0,79.13,60.74
2018,7,26,7,15,0.0,106.5,2.15,18.95,106.5,100.71,78.24
2018,7,26,7,30,0.0,130.0,2.1,19.5,130.0,122.37,95.48
2018,7,26,7,45,2.5,146.5,2.05,20.0,148.0,138.58,107.94
2018,7,26,8,0,5.0,163.0,2.0,20.5,166.0,155.1,120.49
2018,7,26,8,15,11.5,186.0,1.95,20.95,193.0,179.07,138.73
2018,7,26,8,30,18.0,209.0,1.9,21.4,220.0,203.77,157.34
2018,7,26,8,45,18.0,221.5,1.9,21.9,233.0,216.9,166.82
2018,7,26,9,0,18.0,234.0,1.9,22.4,246.0,230.02,176.21
2018,7,26,9,15,18.0,245.5,1.95,22.75,258.5,242.22,184.95
2018,7,26,9,30,18.0,257.0,2.0,23.1,271.0,254.4,193.63
2018,7,26,9,45,39.0,298.0,2.05,23.45,329.5,302.81,229.84
2018,7,26,10,0,60.0,339.0,2.1,23.8,388.0,356.82,269.56
2018,7,26,10,15,243.5,312.0,2.2,23.95,521.5,458.18,347.73
2018,7,26,10,30,427.0,285.0,2.3,24.1,655.0,576.93,436.56
2018,7,26,10,45,548.0,247.5,2.4,24.3,735.0,651.1,491.18
2018,7,26,11,0,669.0,210.0,2.5,24.5,815.0,732.47,550.21
2018,7,26,11,15,576.5,249.5,2.6,24.5,777.5,715.51,536.33
2018,7,26,11,30,484.0,289.0,2.7,24.5,740.0,693.22,519.11
2018,7,26,11,45,401.0,336.5,2.85,24.5,712.0,680.68,508.58
2018,7,26,12,0,318.0,384.0,3.0,24.5,684.0,662.46,493.78
2018,7,26,12,15,290.0,395.5,3.05,24.45,669.5,657.23,489.69
2018,7,26,12,30,262.0,407.0,3.1,24.4,655.0,650.4,484.37
2018,7,26,12,45,288.5,382.5,3.2,24.3,653.5,657.61,491.37
2018,7,26,13,0,315.0,358.0,3.3,24.2,652.0,663.87,497.69
2018,7,26,13,15,234.0,386.0,3.35,24.1,602.5,619.63,464.27
2018,7,26,13,30,153.0,414.0,3.4,24.0,553.0,568.3,425.7
2018,7,26,13,45,179.5,392.0,3.5,23.9,551.5,573.43,431.6
2018,7,26,14,0,206.0,370.0,3.6,23.8,550.0,577.44,436.47
2018,7,26,14,15,134.5,369.0,3.65,23.7,485.0,509.55,385.76
2018,7,26,14,30,63.0,368.0,3.7,23.6,420.0,434.34,329.12
2018,7,26,14,45,59.0,349.5,3.7,23.5,396.5,412.12,313.58
2018,7,26,15,0,55.0,331.0,3.7,23.4,373.0,389.68,297.58
2018,7,26,15,15,327.0,245.5,3.7,23.4,476.0,555.64,430.94
2018,7,26,15,30,599.0,160.0,3.7,23.4,579.0,704.3,545.82
2018,7,26,15,45,701.0,130.5,3.75,23.05,590.0,742.42,574.7
2018,7,26,16,0,803.0,101.0,3.8,22.7,601.0,770.07,596.88
2018,7,26,16,15,791.0,95.5,3.85,22.45,555.5,730.49,570.6
2018,7,26,16,30,779.0,90.0,3.9,22.2,510.0,689.62,543.38
2018,7,26,16,45,707.0,95.5,3.9,21.95,448.5,620.27,493.98
2018,7,26,17,0,635.0,101.0,3.9,21.7,387.0,552.55,442.81
2018,7,26,17,15,574.0,98.0,3.85,21.3,332.5,486.06,391.78
2018,7,26,17,30,513.0,95.0,3.8,20.9,278.0,423.24,342.25
2018,7,26,17,45,448.0,86.0,3.8,20.5,227.5,352.74,285.5
2018,7,26,18,0,383.0,77.0,3.8,20.1,177.0,291.05,234.3
2018,7,26,18,15,328.0,64.5,3.75,19.65,137.0,235.16,186.69
2018,7,26,18,30,273.0,52.0,3.7,19.2,97.0,184.18,142.24
2018,7,26,18,45,194.5,38.5,3.65,18.75,65.0,128.87,93.78
2018,7,26,19,0,116.0,25.0,3.6,18.3,33.0,76.47,33.95
2018,7,26,19,15,66.0,13.5,3.6,18.05,17.5,30.47,0.0
2018,7,26,19,30,16.0,2.0,3.6,17.8,2.0,0.0,0.0
2018,7,26,19,45,8.0,1.0,3.6,17.55,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,5,15,4.0,3.0,3.6,14.65,3.0,2.95,0.0
2018,7,27,5,30,8.0,6.0,3.6,14.9,6.0,5.78,0.0
2018,7,27,5,45,4.0,11.5,3.6,15.15,11.5,11.18,3.52
2018,7,27,6,0,0.0,17.0,3.6,15.4,17.0,16.39,8.63
2018,7,27,6,15,0.0,24.5,3.6,15.8,24.5,23.64,15.25
2018,7,27,6,30,0.0,32.0,3.6,16.2,32.0,30.89,21.81
2018,7,27,6,45,0.0,51.5,3.55,16.6,51.5,49.75,36.54
2018,7,27,7,0,0.0,71.0,3.5,17.0,71.0,68.4,52.12
2018,7,27,7,15,0.0,91.5,3.45,17.45,91.5,87.39,67.73
2018,7,27,7,30,0.0,112.0,3.4,17.9,112.0,106.41,83.1
2018,7,27,7,45,0.0,127.0,3.35,18.4,127.0,120.59,94.24
2018,7,27,8,0,0.0,142.0,3.3,18.9,142.0,134.81,105.25
2018,7,27,8,15,4.5,166.5,3.3,19.3,169.0,159.17,124.24
2018,7,27,8,30,9.0,191.0,3.3,19.7,196.0,184.05,143.42
2018,7,27,8,45,20.0,224.5,3.25,20.1,237.5,220.4,171.38
2018,7,27,9,0,31.0,258.0,3.2,20.5,279.0,253.35,196.36
2018,7,27,9,15,43.5,282.0,3.25,20.85,313.5,284.13,219.56
2018,7,27,9,30,56.0,306.0,3.3,21.2,348.0,316.19,243.55
2018,7,27,9,45,52.5,325.5,3.35,21.55,366.5,335.65,257.54
2018,7,27,10,0,49.0,345.0,3.4,21.9,385.0,354.92,271.27
2018,7,27,10,15,41.5,341.0,3.4,22.15,375.5,349.83,266.71
2018,7,27,10,30,34.0,337.0,3.4,22.4,366.0,343.89,261.59
2018,7,27,10,45,32.0,340.5,3.45,22.7,368.5,348.38,264.41
2018,7,27,11,0,30.0,344.0,3.5,23.0,371.0,352.67,267.07
2018,7,27,11,15,29.5,351.5,3.55,23.15,378.5,361.82,273.54
2018,7,27,11,30,29.0,359.0,3.6,23.3,386.0,370.96,280.0
2018,7,27,11,45,36.0,377.0,3.65,23.45,411.0,396.78,299.01
2018,7,27,12,0,43.0,395.0,3.7,23.6,436.0,423.08,318.24
2018,7,27,12,15,52.0,410.0,3.75,23.65,459.5,448.71,337.12
2018,7,27,12,30,61.0,425.0,3.8,23.7,483.0,474.73,356.22
2018,7,27,12,45,120.0,403.0,3.9,23.7,515.5,515.42,388.27
2018,7,27,13,0,179.0,381.0,4.0,23.7,548.0,553.03,417.95
2018,7,27,13,15,132.0,388.0,4.0,23.7,510.0,518.68,391.46
2018,7,27,13,30,85.0,395.0,4.0,23.7,472.0,477.29,360.01
2018,7,27,13,45,69.5,386.5,4.05,23.7,448.5,455.54,344.11
2018,7,27,14,0,54.0,378.0,4.1,23.7,425.0,433.56,327.88
2018,7,27,14,15,89.5,364.5,4.1,23.6,439.5,454.4,345.36
2018,7,27,14,30,125.0,351.0,4.1,23.5,454.0,482.35,367.81
2018,7,27,14,45,204.5,320.0,4.1,23.45,480.5,522.79,401.11
2018,7,27,15,0,284.0,289.0,4.1,23.4,507.0,568.28,437.67
2018,7,27,15,15,290.5,281.5,4.1,23.4,494.0,562.22,433.99
2018,7,27,15,30,297.0,274.0,4.1,23.4,481.0,554.96,429.66
2018,7,27,15,45,265.0,269.5,4.05,23.2,445.5,517.74,402.36
2018,7,27,16,0,233.0,265.0,4.0,23.0,410.0,472.63,369.12
2018,7,27,16,15,252.0,241.5,4.0,22.75,387.0,464.86,365.2
2018,7,27,16,30,271.0,218.0,4.0,22.5,364.0,446.0,352.71
2018,7,27,16,45,353.0,180.0,4.0,22.2,350.5,452.6,361.07
2018,7,27,17,0,435.0,142.0,4.0,21.9,337.0,460.95,369.98
2018,7,27,17,15,492.5,118.5,4.0,21.35,313.5,453.7,366.02
2018,7,27,17,30,550.0,95.0,4.0,20.8,290.0,443.95,359.14
2018,7,27,17,45,453.0,89.0,4.05,20.25,232.5,358.3,290.2
2018,7,27,18,0,356.0,83.0,4.1,19.7,175.0,284.28,229.09
2018,7,27,18,15,258.5,70.0,4.1,19.05,129.0,210.21,167.0
2018,7,27,18,30,161.0,57.0,4.1,18.4,83.0,138.51,106.58
2018,7,27,18,45,98.5,40.0,4.1,17.8,54.0,90.3,64.79
2018,7,27,19,0,36.0,23.0,4.1,17.2,25.0,39.58,13.4
2018,7,27,19,15,21.0,12.0,4.1,16.85,13.0,17.23,0.0
2018,7,27,19,30,6.0,1.0,4.1,16.5,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,4.1,16.15,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,5,15,16.5,6.0,2.4,13.95,7.0,5.9,0.0
2018,7,28,5,30,33.0,12.0,2.4,14.3,14.0,10.34,0.0
2018,7,28,5,45,48.0,28.5,2.4,14.65,34.0,25.38,15.04
2018,7,28,6,0,63.0,45.0,2.4,15.0,54.0,39.15,28.4
2018,7,28,6,15,66.0,66.5,2.35,15.35,79.5,56.24,43.97
2018,7,28,6,30,69.0,88.0,2.3,15.7,105.0,76.61,62.23
2018,7,28,6,45,115.5,110.0,2.2,16.1,146.0,96.01,72.58
2018,7,28,7,0,162.0,132.0,2.1,16.5,187.0,125.57,93.33
2018,7,28,7,15,199.5,152.0,2.05,16.9,230.5,157.28,116.71
2018,7,28,7,30,237.0,172.0,2.0,17.3,274.0,188.19,140.2
2018,7,28,7,45,273.5,190.5,1.95,17.7,322.5,226.17,170.04
2018,7,28,8,0,310.0,209.0,1.9,18.1,371.0,267.85,203.06
2018,7,28,8,15,320.5,230.0,1.9,18.5,411.5,306.53,234.25
2018,7,28,8,30,331.0,251.0,1.9,18.9,452.0,346.24,265.74
2018,7,28,8,45,341.0,268.5,1.85,19.3,489.0,383.72,294.85
2018,7,28,9,0,351.0,286.0,1.8,19.7,526.0,421.97,323.9
2018,7,28,9,15,390.0,295.0,1.85,20.05,577.0,468.69,359.14
2018,7,28,9,30,429.0,304.0,1.9,20.4,628.0,515.14,393.71
2018,7,28,9,45,491.5,298.5,2.0,20.75,686.0,569.33,433.98
2018,7,28,10,0,554.0,293.0,2.1,21.1,744.0,627.84,476.77
2018,7,28,10,15,569.0,297.0,2.15,21.4,775.0,666.06,503.77
2018,7,28,10,30,584.0,301.0,2.2,21.7,806.0,704.35,530.52
2018,7,28,10,45,594.0,304.0,2.3,22.0,829.0,737.79,553.8
2018,7,28,11,0,604.0,307.0,2.4,22.3,852.0,769.44,575.64
2018,7,28,11,15,611.5,308.0,2.5,22.55,868.0,797.46,594.9
2018,7,28,11,30,619.0,309.0,2.6,22.8,884.0,824.44,613.32
2018,7,28,11,45,625.0,309.0,2.65,23.05,893.5,847.95,628.94
2018,7,28,12,0,631.0,309.0,2.7,23.3,903.0,870.03,643.54
2018,7,28,12,15,665.0,287.0,2.8,23.45,913.5,894.98,661.69
2018,7,28,12,30,699.0,265.0,2.9,23.6,924.0,918.56,678.89
2018,7,28,12,45,742.5,235.0,3.0,23.7,930.5,941.29,694.58
2018,7,28,13,0,786.0,205.0,3.1,23.8,937.0,958.55,706.56
2018,7,28,13,15,785.5,201.0,3.2,23.8,923.0,960.7,708.95
2018,7,28,13,30,785.0,197.0,3.3,23.8,909.0,960.16,709.79
2018,7,28,13,45,784.5,191.5,3.35,23.75,889.0,955.39,707.71
2018,7,28,14,0,784.0,186.0,3.4,23.7,869.0,947.89,703.95
2018,7,28,14,15,748.5,195.0,3.45,23.6,830.0,923.68,689.17
2018,7,28,14,30,713.0,204.0,3.5,23.5,791.0,894.09,670.81
2018,7,28,14,45,710.0,195.5,3.55,23.4,759.0,874.26,659.08
2018,7,28,15,0,707.0,187.0,3.6,23.3,727.0,852.09,645.64
2018,7,28,15,15,631.0,198.5,3.6,23.3,661.5,784.78,599.79
2018,7,28,15,30,555.0,210.0,3.6,23.3,596.0,715.28,550.39
2018,7,28,15,45,520.0,206.0,3.6,22.95,549.0,668.96,518.59
2018,7,28,16,0,485.0,202.0,3.6,22.6,502.0,623.02,486.36
2018,7,28,16,15,407.5,198.0,3.65,22.3,436.5,545.0,428.93
2018,7,28,16,30,330.0,194.0,3.7,22.0,371.0,461.93,366.56
2018,7,28,16,45,336.0,173.0,3.7,21.65,338.0,432.16,345.52
2018,7,28,17,0,342.0,152.0,3.7,21.3,305.0,400.98,322.62
2018,7,28,17,15,351.5,134.0,3.65,20.85,274.0,382.78,309.12
2018,7,28,17,30,361.0,116.0,3.6,20.4,243.0,354.09,286.79
2018,7,28,17,45,348.0,98.0,3.6,19.9,204.5,311.7,252.51
2018,7,28,18,0,335.0,80.0,3.6,19.4,166.0,269.76,217.4
2018,7,28,18,15,288.5,65.5,3.55,18.85,128.0,217.72,172.9
2018,7,28,18,30,242.0,51.0,3.5,18.3,90.0,169.76,130.95
2018,7,28,18,45,172.0,36.5,3.45,17.75,59.5,117.96,85.07
2018,7,28,19,0,102.0,22.0,3.4,17.2,29.0,66.86,21.91
2018,7,28,19,15,53.5,11.5,3.4,16.9,15.0,25.03,0.0
2018,7,28,19,30,5.0,1.0,3.4,16.6,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.45,16.3,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,5,15,19.5,6.5,2.5,14.5,7.5,6.39,0.0
2018,7,29,5,30,39.0,13.0,2.5,14.7,15.0,11.16,0.0
2018,7,29,5,45,68.5,31.0,2.55,14.85,39.0,25.75,15.13
2018,7,29,6,0,98.0,49.0,2.6,15.0,63.0,42.11,30.92
2018,7,29,6,15,91.5,67.0,2.55,15.25,84.0,56.55,44.23
2018,7,29,6,30,85.0,85.0,2.5,15.5,105.0,70.63,57.0
2018,7,29,6,45,94.0,107.0,2.5,15.75,134.5,92.62,70.5
2018,7,29,7,0,103.0,129.0,2.5,16.0,164.0,117.8,89.5
2018,7,29,7,15,125.0,151.5,2.5,16.35,200.5,146.28,111.27
2018,7,29,7,30,147.0,174.0,2.5,16.7,237.0,177.22,135.41
2018,7,29,7,45,155.0,196.5,2.45,17.05,270.5,207.27,159.57
2018,7,29,8,0,163.0,219.0,2.4,17.4,304.0,238.28,184.41
2018,7,29,8,15,159.5,240.5,2.4,17.9,330.0,265.56,206.21
2018,7,29,8,30,156.0,262.0,2.4,18.4,356.0,292.57,227.38
2018,7,29,8,45,219.5,275.5,2.35,18.95,419.0,341.32,264.47
2018,7,29,9,0,283.0,289.0,2.3,19.5,482.0,391.44,302.42
2018,7,29,9,15,428.0,263.5,2.35,19.8,575.5,456.59,352.61
2018,7,29,9,30,573.0,238.0,2.4,20.1,669.0,537.34,414.14
2018,7,29,9,45,642.5,220.0,2.45,20.45,725.0,589.13,453.18
2018,7,29,10,0,712.0,202.0,2.5,20.8,781.0,646.13,495.57
2018,7,29,10,15,727.5,201.5,2.55,20.85,811.5,686.09,524.87
2018,7,29,10,30,743.0,201.0,2.6,20.9,842.0,725.77,553.63
2018,7,29,10,45,758.0,198.5,2.65,20.95,867.0,762.7,580.11
2018,7,29,11,0,773.0,196.0,2.7,21.0,892.0,799.13,605.44
2018,7,29,11,15,783.5,193.5,2.75,20.9,909.5,830.12,626.63
2018,7,29,11,30,794.0,191.0,2.8,20.8,927.0,859.64,646.82
2018,7,29,11,45,794.0,191.5,2.85,20.7,933.0,881.24,661.61
2018,7,29,12,0,794.0,192.0,2.9,20.6,939.0,900.62,675.02
2018,7,29,12,15,792.0,193.5,2.95,20.45,939.0,916.84,686.52
2018,7,29,12,30,790.0,195.0,3.0,20.3,939.0,930.63,696.49
2018,7,29,12,45,687.0,247.0,3.1,20.2,890.5,900.22,676.88
2018,7,29,13,0,584.0,299.0,3.2,20.1,842.0,863.19,650.14
2018,7,29,13,15,502.5,330.5,3.25,19.95,792.5,823.5,621.65
2018,7,29,13,30,421.0,362.0,3.3,19.8,743.0,781.93,591.47
2018,7,29,13,45,398.5,365.0,3.35,19.7,719.0,766.35,581.16
2018,7,29,14,0,376.0,368.0,3.4,19.6,695.0,743.19,565.43
2018,7,29,14,15,396.5,348.0,3.45,19.5,682.5,748.3,571.02
2018,7,29,14,30,417.0,328.0,3.5,19.4,670.0,745.03,570.7
2018,7,29,14,45,407.0,316.0,3.55,19.3,638.5,719.9,553.99
2018,7,29,15,0,397.0,304.0,3.6,19.2,607.0,693.52,536.39
2018,7,29,15,15,393.0,287.5,3.6,19.2,574.0,658.13,512.17
2018,7,29,15,30,389.0,271.0,3.6,19.2,541.0,629.67,492.64
2018,7,29,15,45,442.5,235.5,3.7,18.95,523.5,636.04,500.88
2018,7,29,16,0,496.0,200.0,3.8,18.7,506.0,628.92,499.09
2018,7,29,16,15,431.5,198.5,3.85,18.55,449.5,563.42,449.93
2018,7,29,16,30,367.0,197.0,3.9,18.4,393.0,492.11,395.78
2018,7,29,16,45,340.0,179.5,3.95,18.2,347.0,441.93,357.85
2018,7,29,17,0,313.0,162.0,4.0,18.0,301.0,392.88,319.9
2018,7,29,17,15,280.0,143.5,4.0,17.7,256.5,340.29,278.27
2018,7,29,17,30,247.0,125.0,4.0,17.4,212.0,289.76,237.38
2018,7,29,17,45,281.0,102.5,3.95,17.15,186.0,272.54,223.29
2018,7,29,18,0,315.0,80.0,3.9,16.9,160.0,259.38,211.1
2018,7,29,18,15,278.5,66.5,3.8,16.6,125.5,214.04,171.33
2018,7,29,18,30,242.0,53.0,3.7,16.3,91.0,171.95,133.53
2018,7,29,18,45,168.0,37.0,3.6,16.05,59.0,117.14,84.57
2018,7,29,19,0,94.0,21.0,3.5,15.8,27.0,62.49,15.55
2018,7,29,19,15,47.5,10.5,3.45,15.65,13.5,22.41,0.0
2018,7,29,19,30,1.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,29,19,45,0.5,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,5,15,1.0,4.0,2.9,13.7,4.0,3.93,0.0
2018,7,30,5,30,2.0,8.0,2.9,13.9,8.0,7.71,0.0
2018,7,30,5,45,10.0,21.0,2.9,14.1,22.5,20.25,10.55
2018,7,30,6,0,18.0,34.0,2.9,14.3,37.0,32.15,22.32
2018,7,30,6,15,23.5,50.5,2.85,14.65,55.5,46.69,35.65
2018,7,30,6,30,29.0,67.0,2.8,15.0,74.0,60.93,48.56
2018,7,30,6,45,26.0,91.5,2.8,15.3,99.0,82.66,63.91
2018,7,30,7,0,23.0,116.0,2.8,15.6,124.0,105.24,82.39
2018,7,30,7,15,36.0,139.5,2.7,16.1,154.0,129.19,101.21
2018,7,30,7,30,49.0,163.0,2.6,16.6,184.0,154.7,121.15
2018,7,30,7,45,54.0,186.0,2.55,17.05,212.0,179.47,140.7
2018,7,30,8,0,59.0,209.0,2.5,17.5,240.0,204.91,160.61
2018,7,30,8,15,137.0,233.0,2.45,18.0,313.5,251.53,195.64
2018,7,30,8,30,215.0,257.0,2.4,18.5,387.0,310.38,240.52
2018,7,30,8,45,288.0,267.5,2.4,19.0,455.5,358.75,277.48
2018,7,30,9,0,361.0,278.0,2.4,19.5,524.0,418.37,322.91
2018,7,30,9,15,384.5,289.5,2.45,19.85,565.5,459.52,354.21
2018,7,30,9,30,408.0,301.0,2.5,20.2,607.0,499.04,383.97
2018,7,30,9,45,478.5,295.0,2.55,20.6,670.5,556.58,427.02
2018,7,30,10,0,549.0,289.0,2.6,21.0,734.0,619.13,472.99
2018,7,30,10,15,562.5,293.5,2.65,21.2,764.0,656.58,499.89
2018,7,30,10,30,576.0,298.0,2.7,21.4,794.0,693.99,526.53
2018,7,30,10,45,586.0,301.5,2.8,21.6,817.5,727.62,550.37
2018,7,30,11,0,596.0,305.0,2.9,21.8,841.0,760.63,573.54
2018,7,30,11,15,604.5,305.5,2.95,21.85,857.0,787.69,592.54
2018,7,30,11,30,613.0,306.0,3.0,21.9,873.0,814.86,611.49
2018,7,30,11,45,620.0,304.5,3.05,22.0,882.5,837.69,627.26
2018,7,30,12,0,627.0,303.0,3.1,22.1,892.0,859.12,642.04
2018,7,30,12,15,635.0,294.5,3.15,22.2,891.0,873.18,652.01
2018,7,30,12,30,643.0,286.0,3.2,22.3,890.0,885.42,660.83
2018,7,30,12,45,538.0,329.0,3.25,22.35,832.0,840.65,627.66
2018,7,30,13,0,433.0,372.0,3.3,22.4,774.0,792.34,592.03
2018,7,30,13,15,446.5,355.0,3.3,22.35,764.0,794.23,594.83
2018,7,30,13,30,460.0,338.0,3.3,22.3,754.0,794.29,596.08
2018,7,30,13,45,430.5,340.5,3.3,22.25,722.5,771.39,580.08
2018,7,30,14,0,401.0,343.0,3.3,22.2,691.0,747.11,563.2
2018,7,30,14,15,367.0,350.5,3.3,22.1,661.0,715.75,541.31
2018,7,30,14,30,333.0,358.0,3.3,22.0,631.0,690.76,523.64
2018,7,30,14,45,414.0,313.0,3.3,21.9,638.0,722.62,550.06
2018,7,30,15,0,495.0,268.0,3.3,21.8,645.0,742.88,568.04
2018,7,30,15,15,569.0,231.0,3.3,21.8,642.0,759.99,583.26
2018,7,30,15,30,643.0,194.0,3.3,21.8,639.0,775.18,597.0
2018,7,30,15,45,612.0,192.0,3.35,21.5,593.5,731.73,567.35
2018,7,30,16,0,581.0,190.0,3.4,21.2,548.0,685.09,535.33
2018,7,30,16,15,538.5,186.5,3.4,20.9,497.5,631.7,497.3
2018,7,30,16,30,496.0,183.0,3.4,20.6,447.0,579.64,459.51
2018,7,30,16,45,454.0,174.0,3.45,20.25,397.0,523.54,418.19
2018,7,30,17,0,412.0,165.0,3.5,19.9,347.0,469.47,377.41
2018,7,30,17,15,371.0,149.5,3.5,19.4,298.0,403.34,326.57
2018,7,30,17,30,330.0,134.0,3.5,18.9,249.0,348.13,282.89
2018,7,30,17,45,282.5,115.0,3.5,18.35,202.0,288.2,234.24
2018,7,30,18,0,235.0,96.0,3.5,17.8,155.0,231.96,187.4
2018,7,30,18,15,189.0,74.5,3.45,17.35,115.0,177.07,140.69
2018,7,30,18,30,143.0,53.0,3.4,16.9,75.0,125.76,96.46
2018,7,30,18,45,95.5,34.0,3.4,16.45,46.5,80.84,56.67
2018,7,30,19,0,48.0,15.0,3.4,16.0,18.0,34.91,2.88
2018,7,30,19,15,24.0,7.5,3.4,15.75,9.0,13.43,0.0
2018,7,30,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
