Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,5,15,5.0,4.5,2.45,13.5,4.5,4.42,0.0
2018,7,31,5,30,10.0,9.0,2.5,13.8,9.0,8.48,0.0
2018,7,31,5,45,9.0,21.5,2.5,14.15,22.0,20.64,10.65
2018,7,31,6,0,8.0,34.0,2.5,14.5,35.0,32.72,22.76
2018,7,31,6,15,12.0,52.0,2.45,14.85,54.5,49.13,37.74
2018,7,31,6,30,16.0,70.0,2.4,15.2,74.0,63.16,50.47
2018,7,31,6,45,24.0,94.5,2.35,15.55,102.0,84.66,65.58
2018,7,31,7,0,32.0,119.0,2.3,15.9,130.0,108.05,84.27
2018,7,31,7,15,49.0,143.5,2.25,16.25,163.0,133.75,104.31
2018,7,31,7,30,66.0,168.0,2.2,16.6,196.0,161.44,125.87
2018,7,31,7,45,80.5,192.5,2.15,17.0,231.0,190.51,148.58
2018,7,31,8,0,95.0,217.0,2.1,17.4,266.0,221.22,172.5
2018,7,31,8,15,109.0,241.0,2.15,17.8,302.5,252.97,197.15
2018,7,31,8,30,123.0,265.0,2.2,18.2,339.0,281.75,219.31
2018,7,31,8,45,184.0,281.5,2.2,18.6,402.0,330.22,256.22
2018,7,31,9,0,245.0,298.0,2.2,19.0,465.0,379.99,294.04
2018,7,31,9,15,346.0,289.5,2.2,19.5,540.5,438.8,338.66
2018,7,31,9,30,447.0,281.0,2.2,20.0,616.0,502.51,386.63
2018,7,31,9,45,572.0,245.0,2.2,20.5,694.5,567.64,435.67
2018,7,31,10,0,697.0,209.0,2.2,21.0,773.0,640.45,489.55
2018,7,31,10,15,711.0,209.5,2.3,21.25,803.0,679.79,517.98
2018,7,31,10,30,725.0,210.0,2.4,21.5,833.0,718.77,545.96
2018,7,31,10,45,738.0,208.5,2.45,21.8,857.0,754.59,570.96
2018,7,31,11,0,751.0,207.0,2.5,22.1,881.0,789.54,595.02
2018,7,31,11,15,759.5,205.5,2.55,22.25,897.5,819.75,615.13
2018,7,31,11,30,768.0,204.0,2.6,22.4,914.0,847.78,633.59
2018,7,31,11,45,775.5,201.0,2.7,22.55,923.0,872.07,649.86
2018,7,31,12,0,783.0,198.0,2.8,22.7,932.0,894.48,664.91
2018,7,31,12,15,789.0,194.0,2.85,22.7,934.0,912.52,677.12
2018,7,31,12,30,795.0,190.0,2.9,22.7,936.0,928.3,687.92
2018,7,31,12,45,791.5,189.5,3.0,22.7,927.5,936.26,693.99
2018,7,31,13,0,788.0,189.0,3.1,22.7,919.0,941.58,698.47
2018,7,31,13,15,683.0,233.5,3.15,22.65,859.5,896.76,669.15
2018,7,31,13,30,578.0,278.0,3.2,22.6,800.0,846.0,633.57
2018,7,31,13,45,513.5,300.0,3.25,22.55,755.5,808.21,607.1
2018,7,31,14,0,449.0,322.0,3.3,22.5,711.0,770.41,580.15
2018,7,31,14,15,625.0,236.5,3.3,22.4,758.5,848.17,640.8
2018,7,31,14,30,801.0,151.0,3.3,22.3,806.0,913.16,686.52
2018,7,31,14,45,796.0,146.0,3.35,22.2,773.5,893.53,674.29
2018,7,31,15,0,791.0,141.0,3.4,22.1,741.0,871.44,661.02
2018,7,31,15,15,778.0,137.5,3.4,22.1,701.5,841.58,641.81
2018,7,31,15,30,765.0,134.0,3.4,22.1,662.0,809.85,621.25
2018,7,31,15,45,753.0,128.0,3.45,21.75,619.5,774.56,599.06
2018,7,31,16,0,741.0,122.0,3.5,21.4,577.0,740.64,577.57
2018,7,31,16,15,724.5,115.5,3.5,21.15,530.5,698.45,549.29
2018,7,31,16,30,708.0,109.0,3.5,20.9,484.0,655.41,519.96
2018,7,31,16,45,682.0,103.5,3.55,20.6,435.0,606.29,484.75
2018,7,31,17,0,656.0,98.0,3.6,20.3,386.0,557.51,448.57
2018,7,31,17,15,617.5,92.0,3.6,19.85,336.0,501.04,405.41
2018,7,31,17,30,579.0,86.0,3.6,19.4,286.0,446.47,362.4
2018,7,31,17,45,526.5,78.0,3.55,18.95,237.0,384.41,311.93
2018,7,31,18,0,474.0,70.0,3.5,18.5,188.0,326.07,262.91
2018,7,31,18,15,395.5,60.0,3.45,18.0,143.0,256.52,203.69
2018,7,31,18,30,317.0,50.0,3.4,17.5,98.0,196.87,151.55
2018,7,31,18,45,217.5,35.0,3.35,17.05,62.5,131.29,93.09
2018,7,31,19,0,118.0,20.0,3.3,16.6,27.0,67.09,2.31
2018,7,31,19,15,59.0,10.0,3.35,16.3,13.5,24.59,0.0
2018,7,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,1,5,15,8.5,3.5,2.7,13.2,4.0,3.44,0.0
2018,8,1,5,30,17.0,7.0,2.7,13.5,8.0,6.88,0.0
2018,8,1,5,45,14.0,13.5,2.65,13.8,14.5,12.68,4.22
2018,8,1,6,0,11.0,20.0,2.6,14.1,21.0,19.46,11.26
2018,8,1,6,15,5.5,28.5,2.55,14.45,29.0,27.51,18.72
2018,8,1,6,30,0.0,37.0,2.5,14.8,37.0,35.72,26.24
2018,8,1,6,45,0.0,58.5,2.4,15.2,58.5,56.52,42.49
2018,8,1,7,0,0.0,80.0,2.3,15.6,80.0,76.26,59.04
2018,8,1,7,15,0.0,103.5,2.25,16.05,103.5,97.8,76.79
2018,8,1,7,30,0.0,127.0,2.2,16.5,127.0,119.43,94.29
2018,8,1,7,45,3.5,146.5,2.2,17.0,148.5,138.48,109.22
2018,8,1,8,0,7.0,166.0,2.2,17.5,170.0,157.96,124.31
2018,8,1,8,15,14.0,190.0,2.2,18.0,198.5,183.01,143.61
2018,8,1,8,30,21.0,214.0,2.2,18.5,227.0,208.85,163.32
2018,8,1,8,45,28.0,238.0,2.25,19.0,256.5,230.88,179.89
2018,8,1,9,0,35.0,262.0,2.3,19.5,286.0,258.12,200.36
2018,8,1,9,15,58.5,295.0,2.4,19.9,337.5,302.58,234.06
2018,8,1,9,30,82.0,328.0,2.5,20.3,389.0,349.4,269.14
2018,8,1,9,45,253.0,299.0,2.6,20.7,501.0,425.37,328.44
2018,8,1,10,0,424.0,270.0,2.7,21.1,613.0,519.56,400.64
2018,8,1,10,15,453.5,277.0,2.8,21.4,655.5,565.21,434.05
2018,8,1,10,30,483.0,284.0,2.9,21.7,698.0,612.31,468.31
2018,8,1,10,45,592.5,247.0,3.0,21.95,768.5,679.34,518.6
2018,8,1,11,0,702.0,210.0,3.1,22.2,839.0,752.65,572.48
2018,8,1,11,15,730.0,201.0,3.15,22.35,865.0,790.27,598.45
2018,8,1,11,30,758.0,192.0,3.2,22.5,891.0,826.89,623.09
2018,8,1,11,45,519.5,305.0,3.3,22.65,786.0,750.17,564.98
2018,8,1,12,0,281.0,418.0,3.4,22.8,681.0,659.92,494.77
2018,8,1,12,15,316.5,406.0,3.45,22.9,702.5,689.26,517.16
2018,8,1,12,30,352.0,394.0,3.5,23.0,724.0,718.54,538.73
2018,8,1,12,45,519.0,313.5,3.6,23.1,796.0,806.07,605.26
2018,8,1,13,0,686.0,233.0,3.7,23.2,868.0,891.57,668.22
2018,8,1,13,15,784.0,181.5,3.7,23.25,896.0,935.69,697.76
2018,8,1,13,30,882.0,130.0,3.7,23.3,924.0,975.06,724.25
2018,8,1,13,45,877.5,128.5,3.75,23.35,902.5,969.62,721.11
2018,8,1,14,0,873.0,127.0,3.8,23.4,881.0,961.3,716.49
2018,8,1,14,15,864.0,126.0,3.85,23.35,852.0,946.46,707.85
2018,8,1,14,30,855.0,125.0,3.9,23.3,823.0,928.96,697.51
2018,8,1,14,45,843.5,123.5,3.95,23.25,787.5,906.12,683.56
2018,8,1,15,0,832.0,122.0,4.0,23.2,752.0,886.33,671.73
2018,8,1,15,15,819.0,119.5,4.0,23.2,712.0,856.63,652.59
2018,8,1,15,30,806.0,117.0,4.0,23.2,672.0,824.97,632.07
2018,8,1,15,45,785.5,115.5,4.05,22.8,627.0,786.46,607.69
2018,8,1,16,0,765.0,114.0,4.1,22.4,582.0,746.81,582.16
2018,8,1,16,15,735.0,113.0,4.1,22.05,533.0,702.35,552.39
2018,8,1,16,30,705.0,112.0,4.1,21.7,484.0,655.37,520.25
2018,8,1,16,45,668.5,109.0,4.1,21.35,433.0,601.92,481.2
2018,8,1,17,0,632.0,106.0,4.1,21.0,382.0,549.57,441.96
2018,8,1,17,15,586.5,100.5,4.15,20.4,331.0,490.27,396.7
2018,8,1,17,30,541.0,95.0,4.2,19.8,280.0,433.42,351.93
2018,8,1,17,45,480.0,86.5,4.2,19.2,230.5,365.48,296.85
2018,8,1,18,0,419.0,78.0,4.2,18.6,181.0,305.61,246.65
2018,8,1,18,15,347.5,64.5,4.15,18.0,136.5,240.33,190.87
2018,8,1,18,30,276.0,51.0,4.1,17.4,92.0,181.59,139.62
2018,8,1,18,45,188.0,35.5,4.0,16.85,58.5,121.68,85.46
2018,8,1,19,0,100.0,20.0,3.9,16.3,25.0,61.16,0.0
2018,8,1,19,15,50.0,10.0,3.9,16.0,12.5,22.23,0.0
2018,8,1,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,5,15,25.0,6.5,2.95,13.0,7.5,6.39,0.0
2018,8,2,5,30,50.0,13.0,3.0,13.3,15.0,12.78,0.0
2018,8,2,5,45,39.0,16.5,3.05,13.6,19.5,14.09,5.11
2018,8,2,6,0,28.0,20.0,3.1,13.9,24.0,18.56,10.47
2018,8,2,6,15,14.0,27.5,3.1,14.3,29.5,26.76,18.06
2018,8,2,6,30,0.0,35.0,3.1,14.7,35.0,33.79,24.51
2018,8,2,6,45,1.0,50.5,3.05,15.05,51.0,48.81,35.95
2018,8,2,7,0,2.0,66.0,3.0,15.4,67.0,63.91,48.61
2018,8,2,7,15,6.0,102.5,3.05,15.9,105.0,97.63,76.48
2018,8,2,7,30,10.0,139.0,3.1,16.4,143.0,131.49,103.95
2018,8,2,7,45,14.0,159.0,3.1,16.85,165.5,151.66,119.8
2018,8,2,8,0,18.0,179.0,3.1,17.3,188.0,172.32,135.89
2018,8,2,8,15,24.5,201.5,3.15,17.7,215.5,196.47,154.6
2018,8,2,8,30,31.0,224.0,3.2,18.1,243.0,216.66,170.01
2018,8,2,8,45,33.0,243.0,3.25,18.5,264.5,237.18,185.63
2018,8,2,9,0,35.0,262.0,3.3,18.9,286.0,257.99,201.3
2018,8,2,9,15,67.0,288.0,3.35,19.3,337.0,300.66,233.97
2018,8,2,9,30,99.0,314.0,3.4,19.7,388.0,346.36,268.7
2018,8,2,9,45,198.0,322.0,3.45,20.05,479.0,415.96,322.4
2018,8,2,10,0,297.0,330.0,3.5,20.4,570.0,493.78,381.62
2018,8,2,10,15,419.5,303.0,3.55,20.7,655.0,564.83,436.04
2018,8,2,10,30,542.0,276.0,3.6,21.0,740.0,646.61,497.52
2018,8,2,10,45,666.0,230.5,3.7,21.25,816.0,718.49,551.66
2018,8,2,11,0,790.0,185.0,3.8,21.5,892.0,797.62,609.36
2018,8,2,11,15,825.5,171.0,3.85,21.6,921.0,838.59,637.05
2018,8,2,11,30,861.0,157.0,3.9,21.7,950.0,879.18,664.53
2018,8,2,11,45,866.5,155.5,3.95,21.8,959.5,902.85,680.25
2018,8,2,12,0,872.0,154.0,4.0,21.9,969.0,925.97,695.72
2018,8,2,12,15,876.0,152.0,4.0,21.9,971.0,944.89,708.37
2018,8,2,12,30,880.0,150.0,4.0,21.9,973.0,961.26,719.37
2018,8,2,12,45,884.0,146.0,4.0,21.9,967.5,973.02,727.35
2018,8,2,13,0,888.0,142.0,4.0,21.9,962.0,981.98,733.59
2018,8,2,13,15,884.5,141.0,4.0,21.85,947.0,983.95,735.38
2018,8,2,13,30,881.0,140.0,4.0,21.8,932.0,982.98,735.38
2018,8,2,13,45,875.5,139.0,4.0,21.8,910.0,977.2,732.13
2018,8,2,14,0,870.0,138.0,4.0,21.8,888.0,968.55,727.08
2018,8,2,14,15,861.0,137.5,4.0,21.7,859.5,954.34,718.66
2018,8,2,14,30,852.0,137.0,4.0,21.6,831.0,943.02,712.34
2018,8,2,14,45,839.0,136.5,4.0,21.5,795.5,920.09,698.09
2018,8,2,15,0,826.0,136.0,4.0,21.4,760.0,894.85,682.32
2018,8,2,15,15,813.0,133.0,4.0,21.4,719.5,864.77,662.89
2018,8,2,15,30,800.0,130.0,4.0,21.4,679.0,832.73,642.01
2018,8,2,15,45,775.5,129.5,4.0,21.05,632.5,792.14,615.72
2018,8,2,16,0,751.0,129.0,4.0,20.7,586.0,753.94,590.85
2018,8,2,16,15,716.5,128.5,4.05,20.35,536.0,704.47,557.46
2018,8,2,16,30,682.0,128.0,4.1,20.0,486.0,655.29,522.82
2018,8,2,16,45,642.0,124.0,4.1,19.65,434.0,599.03,481.37
2018,8,2,17,0,602.0,120.0,4.1,19.3,382.0,544.1,439.9
2018,8,2,17,15,553.0,113.0,4.1,18.8,329.5,482.05,391.98
2018,8,2,17,30,504.0,106.0,4.1,18.3,277.0,420.88,343.4
2018,8,2,17,45,439.5,96.0,4.1,17.8,227.0,354.38,289.0
2018,8,2,18,0,375.0,86.0,4.1,17.3,177.0,293.07,237.35
2018,8,2,18,15,303.0,69.5,4.0,16.8,132.0,226.36,180.26
2018,8,2,18,30,231.0,53.0,3.9,16.3,87.0,166.19,127.89
2018,8,2,18,45,155.5,35.5,3.8,15.85,54.5,110.52,76.84
2018,8,2,19,0,80.0,18.0,3.7,15.4,22.0,52.0,0.0
2018,8,2,19,15,40.0,9.0,3.65,15.15,11.0,18.67,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.5,12.85,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.5,13.2,7.0,5.9,0.0
2018,8,3,5,45,43.0,20.5,2.5,13.55,25.5,18.67,8.29
2018,8,3,6,0,68.0,35.0,2.5,13.9,44.0,31.1,21.28
2018,8,3,6,15,97.5,58.5,2.45,14.3,77.5,50.06,38.55
2018,8,3,6,30,127.0,82.0,2.4,14.7,111.0,68.25,55.01
2018,8,3,6,45,158.5,109.5,2.4,15.1,155.0,93.62,71.09
2018,8,3,7,0,190.0,137.0,2.4,15.5,199.0,127.66,94.96
2018,8,3,7,15,220.0,163.0,2.25,15.9,246.5,164.1,122.04
2018,8,3,7,30,250.0,189.0,2.1,16.3,294.0,199.69,149.35
2018,8,3,7,45,278.0,209.0,2.0,16.7,339.5,237.6,179.27
2018,8,3,8,0,306.0,229.0,1.9,17.1,385.0,278.38,211.67
2018,8,3,8,15,330.0,247.0,1.85,17.7,430.5,319.02,243.81
2018,8,3,8,30,354.0,265.0,1.8,18.3,476.0,361.93,277.31
2018,8,3,8,45,377.0,279.5,1.7,18.95,520.0,403.64,309.15
2018,8,3,9,0,400.0,294.0,1.6,19.6,564.0,447.25,341.68
2018,8,3,9,15,467.5,282.5,1.6,20.3,616.5,489.36,373.09
2018,8,3,9,30,535.0,271.0,1.6,21.0,669.0,540.12,410.41
2018,8,3,9,45,617.0,242.0,1.55,21.7,722.5,588.24,445.34
2018,8,3,10,0,699.0,213.0,1.5,22.4,776.0,641.79,483.46
2018,8,3,10,15,709.5,216.0,1.55,22.9,805.0,681.18,510.7
2018,8,3,10,30,720.0,219.0,1.6,23.4,834.0,719.99,537.08
2018,8,3,10,45,727.5,221.0,1.6,23.85,856.5,754.85,559.96
2018,8,3,11,0,735.0,223.0,1.6,24.3,879.0,788.56,581.65
2018,8,3,11,15,717.0,235.5,1.7,24.5,885.0,810.11,595.88
2018,8,3,11,30,699.0,248.0,1.8,24.7,891.0,828.98,608.28
2018,8,3,11,45,720.5,240.0,1.9,24.9,907.5,859.78,629.49
2018,8,3,12,0,742.0,232.0,2.0,25.1,924.0,889.37,648.91
2018,8,3,12,15,729.0,239.5,2.2,25.1,920.0,901.42,658.34
2018,8,3,12,30,716.0,247.0,2.4,25.1,916.0,910.91,666.29
2018,8,3,12,45,698.0,256.0,2.55,25.15,904.0,914.7,669.98
2018,8,3,13,0,680.0,265.0,2.7,25.2,892.0,915.93,671.68
2018,8,3,13,15,676.0,262.5,2.8,25.1,877.5,916.44,673.43
2018,8,3,13,30,672.0,260.0,2.9,25.0,863.0,914.53,673.63
2018,8,3,13,45,666.0,256.5,3.0,24.95,842.0,907.3,670.21
2018,8,3,14,0,660.0,253.0,3.1,24.9,821.0,897.71,665.27
2018,8,3,14,15,653.0,246.5,3.2,24.7,793.0,881.8,656.57
2018,8,3,14,30,646.0,240.0,3.3,24.5,765.0,863.64,646.32
2018,8,3,14,45,637.0,233.0,3.4,24.35,732.0,841.01,632.79
2018,8,3,15,0,628.0,226.0,3.5,24.2,699.0,816.4,617.77
2018,8,3,15,15,611.5,220.0,3.5,24.2,660.0,784.45,596.51
2018,8,3,15,30,595.0,214.0,3.5,24.2,621.0,748.4,572.28
2018,8,3,15,45,580.0,203.0,3.6,23.7,578.0,710.0,547.65
2018,8,3,16,0,565.0,192.0,3.7,23.2,535.0,670.66,521.8
2018,8,3,16,15,544.5,180.5,3.7,22.8,489.0,625.84,490.77
2018,8,3,16,30,524.0,169.0,3.7,22.4,443.0,580.86,458.96
2018,8,3,16,45,494.5,158.0,3.75,22.0,395.5,530.3,422.17
2018,8,3,17,0,465.0,147.0,3.8,21.6,348.0,480.77,385.22
2018,8,3,17,15,425.5,134.0,3.8,21.05,299.5,424.18,341.81
2018,8,3,17,30,386.0,121.0,3.8,20.5,251.0,370.0,299.08
2018,8,3,17,45,337.5,104.5,3.75,19.95,204.0,309.81,250.25
2018,8,3,18,0,289.0,88.0,3.7,19.4,157.0,253.41,203.22
2018,8,3,18,15,233.0,69.0,3.65,18.95,116.0,188.18,148.08
2018,8,3,18,30,177.0,50.0,3.6,18.5,75.0,134.63,101.85
2018,8,3,18,45,117.0,32.0,3.5,18.05,46.0,85.85,57.31
2018,8,3,19,0,57.0,14.0,3.4,17.6,17.0,35.39,0.0
2018,8,3,19,15,28.5,7.0,3.35,17.45,8.5,13.82,0.0
2018,8,3,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,2.25,15.25,4.0,0.0,0.0
2018,8,4,5,30,20.0,7.0,2.3,15.6,8.0,6.88,0.0
2018,8,4,5,45,45.5,21.5,2.35,15.9,26.5,19.46,8.34
2018,8,4,6,0,71.0,36.0,2.4,16.2,45.0,31.86,21.64
2018,8,4,6,15,89.0,55.0,2.45,16.6,71.5,47.39,35.83
2018,8,4,6,30,107.0,74.0,2.5,17.0,98.0,62.46,49.42
2018,8,4,6,45,65.0,92.0,2.5,17.35,107.5,82.78,63.06
2018,8,4,7,0,23.0,110.0,2.5,17.7,117.0,99.66,77.15
2018,8,4,7,15,32.5,134.0,2.5,18.1,146.5,123.37,95.85
2018,8,4,7,30,42.0,158.0,2.5,18.5,176.0,148.32,115.4
2018,8,4,7,45,123.5,185.5,2.5,18.95,246.5,188.7,144.61
2018,8,4,8,0,205.0,213.0,2.5,19.4,317.0,241.91,184.62
2018,8,4,8,15,287.0,224.5,2.55,19.95,386.0,285.84,217.82
2018,8,4,8,30,369.0,236.0,2.6,20.5,455.0,342.32,261.25
2018,8,4,8,45,405.0,245.5,2.65,21.1,503.5,381.66,292.02
2018,8,4,9,0,441.0,255.0,2.7,21.7,552.0,428.07,327.79
2018,8,4,9,15,545.0,234.5,2.8,22.2,624.0,485.76,372.11
2018,8,4,9,30,649.0,214.0,2.9,22.7,696.0,550.98,421.67
2018,8,4,9,45,702.5,194.0,3.0,23.2,738.5,594.6,454.75
2018,8,4,10,0,756.0,174.0,3.1,23.7,781.0,641.43,489.78
2018,8,4,10,15,715.0,199.5,3.2,23.85,790.5,668.56,509.01
2018,8,4,10,30,674.0,225.0,3.3,24.0,800.0,691.42,524.81
2018,8,4,10,45,676.0,235.5,3.4,24.2,825.0,728.5,551.0
2018,8,4,11,0,678.0,246.0,3.5,24.4,850.0,764.3,575.84
2018,8,4,11,15,725.5,227.0,3.6,24.4,883.5,807.89,607.66
2018,8,4,11,30,773.0,208.0,3.7,24.4,917.0,851.93,638.29
2018,8,4,11,45,773.0,212.0,3.85,24.4,926.5,877.11,655.68
2018,8,4,12,0,773.0,216.0,4.0,24.4,936.0,900.15,671.78
2018,8,4,12,15,806.0,196.0,4.05,24.35,947.0,925.35,689.04
2018,8,4,12,30,839.0,176.0,4.1,24.3,958.0,950.45,706.25
2018,8,4,12,45,855.5,164.0,4.2,24.3,956.0,965.95,717.2
2018,8,4,13,0,872.0,152.0,4.3,24.3,954.0,974.27,723.5
2018,8,4,13,15,857.0,158.0,4.35,24.2,936.0,977.35,726.47
2018,8,4,13,30,842.0,164.0,4.4,24.1,918.0,973.06,724.63
2018,8,4,13,45,821.5,170.5,4.45,24.0,891.5,961.3,717.9
2018,8,4,14,0,801.0,177.0,4.5,23.9,865.0,946.92,709.51
2018,8,4,14,15,779.5,182.0,4.55,23.7,833.0,927.61,698.26
2018,8,4,14,30,758.0,187.0,4.6,23.5,801.0,910.21,688.36
2018,8,4,14,45,729.0,191.5,4.65,23.25,761.5,879.81,669.53
2018,8,4,15,0,700.0,196.0,4.7,23.0,722.0,847.89,649.54
2018,8,4,15,15,684.0,191.0,4.7,23.0,682.0,815.92,628.42
2018,8,4,15,30,668.0,186.0,4.7,23.0,642.0,782.41,606.04
2018,8,4,15,45,640.0,183.0,4.65,22.4,596.0,739.83,577.27
2018,8,4,16,0,612.0,180.0,4.6,21.8,550.0,696.77,547.69
2018,8,4,16,15,587.0,171.5,4.55,21.45,502.5,647.02,512.37
2018,8,4,16,30,562.0,163.0,4.5,21.1,455.0,600.64,478.82
2018,8,4,16,45,538.0,150.5,4.45,20.75,407.0,550.79,442.02
2018,8,4,17,0,514.0,138.0,4.4,20.4,359.0,501.45,404.74
2018,8,4,17,15,490.5,123.0,4.3,19.95,311.5,450.31,365.17
2018,8,4,17,30,467.0,108.0,4.2,19.5,264.0,400.09,325.17
2018,8,4,17,45,436.0,92.5,4.1,19.05,218.5,346.55,281.22
2018,8,4,18,0,405.0,77.0,4.0,18.6,173.0,295.07,237.5
2018,8,4,18,15,350.5,62.5,3.9,18.1,131.0,237.04,187.29
2018,8,4,18,30,296.0,48.0,3.8,17.6,89.0,183.97,140.1
2018,8,4,18,45,209.5,33.0,3.7,17.1,56.0,125.07,83.91
2018,8,4,19,0,123.0,18.0,3.6,16.6,23.0,63.21,0.0
2018,8,4,19,15,61.5,9.0,3.6,16.35,11.5,23.67,0.0
2018,8,4,19,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,5,15,0.5,1.5,2.65,13.0,1.5,0.0,0.0
2018,8,5,5,30,1.0,3.0,2.7,13.3,3.0,2.95,0.0
2018,8,5,5,45,0.5,7.5,2.8,13.55,7.5,7.23,0.0
2018,8,5,6,0,0.0,12.0,2.9,13.8,12.0,11.57,4.34
2018,8,5,6,15,0.0,18.5,2.8,14.15,18.5,17.84,10.14
2018,8,5,6,30,0.0,25.0,2.7,14.5,25.0,24.12,15.9
2018,8,5,6,45,0.0,45.0,2.65,14.85,45.0,43.46,31.45
2018,8,5,7,0,0.0,65.0,2.6,15.2,65.0,62.79,47.8
2018,8,5,7,15,0.0,80.5,2.55,15.65,80.5,77.27,59.79
2018,8,5,7,30,0.0,96.0,2.5,16.1,96.0,91.79,71.61
2018,8,5,7,45,0.0,111.0,2.4,16.55,111.0,105.91,82.91
2018,8,5,8,0,0.0,126.0,2.3,17.0,126.0,120.08,94.06
2018,8,5,8,15,1.5,147.0,2.3,17.55,148.0,140.22,109.83
2018,8,5,8,30,3.0,168.0,2.3,18.1,170.0,160.57,125.56
2018,8,5,8,45,14.5,203.5,2.3,18.6,213.0,198.46,154.95
2018,8,5,9,0,26.0,239.0,2.3,19.1,256.0,233.34,181.56
2018,8,5,9,15,118.5,283.0,2.3,19.6,369.5,318.11,246.79
2018,8,5,9,30,211.0,327.0,2.3,20.1,483.0,415.29,320.03
2018,8,5,9,45,354.0,310.5,2.35,20.6,587.5,493.86,379.39
2018,8,5,10,0,497.0,294.0,2.4,21.1,692.0,584.65,446.92
2018,8,5,10,15,562.0,276.5,2.45,21.5,742.5,635.06,483.69
2018,8,5,10,30,627.0,259.0,2.5,21.9,793.0,688.09,522.1
2018,8,5,10,45,612.0,273.0,2.55,22.3,805.5,714.24,539.41
2018,8,5,11,0,597.0,287.0,2.6,22.7,818.0,738.15,555.04
2018,8,5,11,15,662.5,262.5,2.7,22.9,861.5,789.1,591.91
2018,8,5,11,30,728.0,238.0,2.8,23.1,905.0,841.64,629.29
2018,8,5,11,45,683.0,263.5,2.85,23.35,893.5,847.75,631.56
2018,8,5,12,0,638.0,289.0,2.9,23.6,882.0,850.14,631.63
2018,8,5,12,15,614.5,300.5,2.95,23.65,872.0,855.07,634.62
2018,8,5,12,30,591.0,312.0,3.0,23.7,862.0,857.93,636.17
2018,8,5,12,45,679.5,261.0,3.05,23.8,888.5,900.39,667.93
2018,8,5,13,0,768.0,210.0,3.1,23.9,915.0,941.16,695.54
2018,8,5,13,15,777.0,202.5,3.15,23.95,906.0,945.51,698.7
2018,8,5,13,30,786.0,195.0,3.2,24.0,897.0,950.34,702.6
2018,8,5,13,45,778.0,194.0,3.25,24.05,875.0,942.93,698.46
2018,8,5,14,0,770.0,193.0,3.3,24.1,853.0,936.69,695.31
2018,8,5,14,15,756.5,193.0,3.35,24.0,823.0,920.28,685.8
2018,8,5,14,30,743.0,193.0,3.4,23.9,793.0,901.53,674.82
2018,8,5,14,45,724.5,191.5,3.45,23.85,756.0,874.49,658.06
2018,8,5,15,0,706.0,190.0,3.5,23.8,719.0,845.59,639.98
2018,8,5,15,15,690.5,185.0,3.5,23.8,679.0,813.91,619.48
2018,8,5,15,30,675.0,180.0,3.5,23.8,639.0,780.65,597.77
2018,8,5,15,45,645.0,178.0,3.55,23.4,592.5,737.37,569.2
2018,8,5,16,0,615.0,176.0,3.6,23.0,546.0,693.69,539.6
2018,8,5,16,15,574.0,171.5,3.6,22.65,494.5,636.01,498.87
2018,8,5,16,30,533.0,167.0,3.6,22.3,443.0,583.02,460.68
2018,8,5,16,45,490.5,159.0,3.55,22.0,392.5,526.65,418.91
2018,8,5,17,0,448.0,151.0,3.5,21.7,342.0,472.31,377.75
2018,8,5,17,15,403.0,137.5,3.45,21.1,292.5,412.66,331.95
2018,8,5,17,30,358.0,124.0,3.4,20.5,243.0,355.93,287.17
2018,8,5,17,45,304.5,106.0,3.35,19.9,195.0,285.83,230.56
2018,8,5,18,0,251.0,88.0,3.3,19.3,147.0,227.49,181.98
2018,8,5,18,15,196.5,67.5,3.25,18.75,106.5,169.99,133.17
2018,8,5,18,30,142.0,47.0,3.2,18.2,66.0,116.94,87.6
2018,8,5,18,45,89.0,29.0,3.15,17.65,39.0,72.29,45.75
2018,8,5,19,0,36.0,11.0,3.1,17.1,12.0,21.01,0.0
2018,8,5,19,15,18.0,5.5,3.1,16.85,6.0,5.41,0.0
2018,8,5,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,6,5,15,4.5,2.5,2.05,13.85,2.5,0.0,0.0
2018,8,6,5,30,9.0,5.0,2.0,14.2,5.0,4.91,0.0
2018,8,6,5,45,24.0,17.0,1.95,14.5,19.5,15.64,4.8
2018,8,6,6,0,39.0,29.0,1.9,14.8,34.0,26.15,16.78
2018,8,6,6,15,60.0,49.5,1.85,15.25,61.0,43.1,32.23
2018,8,6,6,30,81.0,70.0,1.8,15.7,88.0,59.42,46.98
2018,8,6,6,45,80.5,95.5,1.7,16.15,117.0,80.72,61.68
2018,8,6,7,0,80.0,121.0,1.6,16.6,146.0,111.16,85.04
2018,8,6,7,15,124.0,146.5,1.55,17.1,193.5,138.62,104.71
2018,8,6,7,30,168.0,172.0,1.5,17.6,241.0,175.12,131.99
2018,8,6,7,45,193.5,195.5,1.45,18.05,285.5,210.81,159.67
2018,8,6,8,0,219.0,219.0,1.4,18.5,330.0,249.23,189.62
2018,8,6,8,15,266.0,239.5,1.4,19.15,387.5,290.14,220.83
2018,8,6,8,30,313.0,260.0,1.4,19.8,445.0,340.25,259.01
2018,8,6,8,45,352.5,276.0,1.4,20.4,499.5,387.98,295.1
2018,8,6,9,0,392.0,292.0,1.4,21.0,554.0,439.25,333.26
2018,8,6,9,15,416.5,300.5,1.45,21.6,594.5,479.78,363.19
2018,8,6,9,30,441.0,309.0,1.5,22.2,635.0,518.79,391.59
2018,8,6,9,45,466.0,311.0,1.55,22.8,670.5,557.2,419.13
2018,8,6,10,0,491.0,313.0,1.6,23.4,706.0,596.97,447.14
2018,8,6,10,15,505.5,318.0,1.7,23.85,735.5,633.5,472.79
2018,8,6,10,30,520.0,323.0,1.8,24.3,765.0,670.2,498.18
2018,8,6,10,45,534.0,324.0,1.9,24.8,788.5,702.85,520.44
2018,8,6,11,0,548.0,325.0,2.0,25.3,812.0,735.23,542.25
2018,8,6,11,15,556.5,326.5,2.15,25.5,828.5,763.17,561.74
2018,8,6,11,30,565.0,328.0,2.3,25.7,845.0,790.19,580.51
2018,8,6,11,45,571.5,327.5,2.4,25.9,854.0,812.5,595.71
2018,8,6,12,0,578.0,327.0,2.5,26.1,863.0,833.46,609.99
2018,8,6,12,15,620.0,301.0,2.65,26.25,876.5,859.56,629.42
2018,8,6,12,30,662.0,275.0,2.8,26.4,890.0,885.68,648.79
2018,8,6,12,45,716.0,239.5,2.9,26.6,900.0,911.87,667.4
2018,8,6,13,0,770.0,204.0,3.0,26.8,910.0,932.76,681.39
2018,8,6,13,15,763.5,205.0,3.1,26.75,895.5,937.41,685.51
2018,8,6,13,30,757.0,206.0,3.2,26.7,881.0,936.45,686.17
2018,8,6,13,45,748.0,205.5,3.3,26.65,859.0,928.99,682.66
2018,8,6,14,0,739.0,205.0,3.4,26.6,837.0,918.98,677.57
2018,8,6,14,15,720.5,207.0,3.45,26.5,806.0,900.32,666.58
2018,8,6,14,30,702.0,209.0,3.5,26.4,775.0,879.53,654.22
2018,8,6,14,45,676.5,211.0,3.55,26.25,737.0,850.47,636.33
2018,8,6,15,0,651.0,213.0,3.6,26.1,699.0,819.89,616.94
2018,8,6,15,15,635.0,207.0,3.6,26.1,659.5,787.88,595.82
2018,8,6,15,30,619.0,201.0,3.6,26.1,620.0,754.43,573.5
2018,8,6,15,45,581.5,199.5,3.6,25.6,572.0,704.11,539.65
2018,8,6,16,0,544.0,198.0,3.6,25.1,524.0,657.49,507.79
2018,8,6,16,15,497.0,194.0,3.55,24.6,472.5,601.69,468.32
2018,8,6,16,30,450.0,190.0,3.5,24.1,421.0,547.63,429.33
2018,8,6,16,45,407.0,178.5,3.5,23.65,371.0,490.19,387.19
2018,8,6,17,0,364.0,167.0,3.5,23.2,321.0,427.36,340.02
2018,8,6,17,15,324.0,149.0,3.4,22.45,272.5,369.68,295.89
2018,8,6,17,30,284.0,131.0,3.3,21.7,224.0,314.68,252.64
2018,8,6,17,45,238.5,109.5,3.25,21.0,178.5,255.46,204.84
2018,8,6,18,0,193.0,88.0,3.2,20.3,133.0,199.75,158.71
2018,8,6,18,15,148.5,65.0,3.15,19.7,94.5,146.07,113.41
2018,8,6,18,30,104.0,42.0,3.1,19.1,56.0,95.55,70.37
2018,8,6,18,45,63.5,25.5,3.1,18.55,33.0,58.22,34.73
2018,8,6,19,0,23.0,9.0,3.1,18.0,10.0,15.3,0.0
2018,8,6,19,15,11.5,4.5,3.1,17.7,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,12.0,3.5,2.2,13.95,4.0,0.0,0.0
2018,8,7,5,30,24.0,7.0,2.2,14.4,8.0,6.88,0.0
2018,8,7,5,45,51.5,24.0,2.2,14.8,29.5,21.33,7.8
2018,8,7,6,0,79.0,41.0,2.2,15.2,51.0,35.54,24.68
2018,8,7,6,15,123.0,60.0,2.15,15.5,83.0,48.14,36.55
2018,8,7,6,30,167.0,79.0,2.1,15.8,115.0,62.14,49.32
2018,8,7,6,45,193.0,98.0,2.1,16.15,150.5,78.87,59.24
2018,8,7,7,0,219.0,117.0,2.1,16.5,186.0,107.55,77.46
2018,8,7,7,15,217.5,139.0,2.05,16.9,218.0,138.29,100.68
2018,8,7,7,30,216.0,161.0,2.0,17.3,250.0,169.18,125.47
2018,8,7,7,45,197.0,186.0,1.95,17.7,275.0,203.5,154.19
2018,8,7,8,0,178.0,211.0,1.9,18.1,300.0,231.4,177.46
2018,8,7,8,15,175.5,233.5,1.95,18.55,329.0,260.72,201.01
2018,8,7,8,30,173.0,256.0,2.0,19.0,358.0,289.87,224.01
2018,8,7,8,45,180.0,278.5,2.0,19.5,392.0,322.74,249.21
2018,8,7,9,0,187.0,301.0,2.0,20.0,426.0,356.3,274.49
2018,8,7,9,15,188.5,322.0,2.05,20.25,454.5,386.45,297.12
2018,8,7,9,30,190.0,343.0,2.1,20.5,483.0,416.67,319.46
2018,8,7,9,45,189.5,361.5,2.2,20.75,507.0,443.58,339.13
2018,8,7,10,0,189.0,380.0,2.3,21.0,531.0,470.31,358.43
2018,8,7,10,15,222.5,388.5,2.4,21.15,572.5,510.82,388.42
2018,8,7,10,30,256.0,397.0,2.5,21.3,614.0,550.97,417.92
2018,8,7,10,45,297.0,397.5,2.6,21.4,656.0,594.29,449.8
2018,8,7,11,0,338.0,398.0,2.7,21.5,698.0,639.66,482.88
2018,8,7,11,15,380.0,391.0,2.75,21.55,733.5,680.52,512.57
2018,8,7,11,30,422.0,384.0,2.8,21.6,769.0,722.64,542.97
2018,8,7,11,45,389.5,399.0,2.9,21.65,757.0,722.67,542.16
2018,8,7,12,0,357.0,414.0,3.0,21.7,745.0,720.41,540.01
2018,8,7,12,15,430.0,386.5,3.05,21.75,785.0,771.36,577.83
2018,8,7,12,30,503.0,359.0,3.1,21.8,825.0,821.84,614.66
2018,8,7,12,45,498.0,356.5,3.1,21.85,815.0,824.55,616.22
2018,8,7,13,0,493.0,354.0,3.1,21.9,805.0,825.41,616.92
2018,8,7,13,15,517.5,339.0,3.15,21.95,805.5,839.56,627.98
2018,8,7,13,30,542.0,324.0,3.2,22.0,806.0,851.76,637.68
2018,8,7,13,45,486.0,332.5,3.25,22.0,757.0,810.22,608.51
2018,8,7,14,0,430.0,341.0,3.3,22.0,708.0,767.31,578.45
2018,8,7,14,15,519.0,299.5,3.35,21.95,727.5,806.29,609.77
2018,8,7,14,30,608.0,258.0,3.4,21.9,747.0,842.79,638.65
2018,8,7,14,45,611.5,246.0,3.45,21.8,719.5,826.87,629.05
2018,8,7,15,0,615.0,234.0,3.5,21.7,692.0,808.59,618.16
2018,8,7,15,15,598.5,226.5,3.5,21.7,652.0,772.89,594.06
2018,8,7,15,30,582.0,219.0,3.5,21.7,612.0,738.49,570.67
2018,8,7,15,45,569.5,208.5,3.5,21.35,571.0,703.05,547.14
2018,8,7,16,0,557.0,198.0,3.5,21.0,530.0,666.56,522.45
2018,8,7,16,15,541.5,185.0,3.5,20.7,485.5,624.18,492.88
2018,8,7,16,30,526.0,172.0,3.5,20.4,441.0,581.29,462.34
2018,8,7,16,45,500.0,159.0,3.5,20.1,393.0,530.97,425.28
2018,8,7,17,0,474.0,146.0,3.5,19.8,345.0,481.38,387.88
2018,8,7,17,15,436.5,131.5,3.4,19.3,296.0,424.19,343.53
2018,8,7,17,30,399.0,117.0,3.3,18.8,247.0,369.23,299.72
2018,8,7,17,45,347.0,100.5,3.25,18.35,199.0,307.05,248.79
2018,8,7,18,0,295.0,84.0,3.2,17.9,151.0,249.0,199.91
2018,8,7,18,15,239.0,65.0,3.15,17.4,110.5,190.73,149.94
2018,8,7,18,30,183.0,46.0,3.1,16.9,70.0,137.44,103.34
2018,8,7,18,45,116.5,28.5,3.0,16.4,41.5,79.87,47.73
2018,8,7,19,0,50.0,11.0,2.9,15.9,13.0,24.7,0.0
2018,8,7,19,15,25.0,5.5,2.9,15.65,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,5,15,12.0,3.5,1.9,13.55,4.0,0.0,0.0
2018,8,8,5,30,24.0,7.0,1.9,13.9,8.0,6.88,0.0
2018,8,8,5,45,44.0,23.0,1.9,14.25,27.5,20.48,6.39
2018,8,8,6,0,64.0,39.0,1.9,14.6,47.0,33.96,23.32
2018,8,8,6,15,102.5,59.5,1.8,14.95,78.5,50.47,38.64
2018,8,8,6,30,141.0,80.0,1.7,15.3,110.0,66.52,53.24
2018,8,8,6,45,174.0,99.5,1.6,15.7,147.0,79.05,59.99
2018,8,8,7,0,207.0,119.0,1.5,16.1,184.0,107.6,78.15
2018,8,8,7,15,207.0,140.0,1.45,16.5,215.0,137.21,100.33
2018,8,8,7,30,207.0,161.0,1.4,16.9,246.0,171.79,127.95
2018,8,8,7,45,215.5,183.5,1.35,17.3,282.0,204.82,154.42
2018,8,8,8,0,224.0,206.0,1.3,17.7,318.0,238.88,181.75
2018,8,8,8,15,284.5,219.5,1.3,18.2,376.5,277.99,211.65
2018,8,8,8,30,345.0,233.0,1.3,18.7,435.0,327.65,249.9
2018,8,8,8,45,449.0,227.0,1.25,19.15,512.0,380.03,289.72
2018,8,8,9,0,553.0,221.0,1.2,19.6,589.0,445.78,339.41
2018,8,8,9,15,582.5,226.5,1.2,20.0,635.5,493.17,375.16
2018,8,8,9,30,612.0,232.0,1.2,20.4,682.0,542.13,411.35
2018,8,8,9,45,612.5,244.0,1.25,20.85,713.0,581.73,439.99
2018,8,8,10,0,613.0,256.0,1.3,21.3,744.0,620.47,467.38
2018,8,8,10,15,628.0,258.5,1.3,21.55,774.5,659.28,494.52
2018,8,8,10,30,643.0,261.0,1.3,21.8,805.0,698.05,521.08
2018,8,8,10,45,656.5,261.0,1.35,22.1,829.5,733.14,545.08
2018,8,8,11,0,670.0,261.0,1.4,22.4,854.0,767.66,568.37
2018,8,8,11,15,679.0,260.5,1.45,22.6,870.5,797.3,588.3
2018,8,8,11,30,688.0,260.0,1.5,22.8,887.0,825.7,607.26
2018,8,8,11,45,696.0,257.5,1.6,23.0,896.5,849.93,623.93
2018,8,8,12,0,704.0,255.0,1.7,23.2,906.0,872.5,639.46
2018,8,8,12,15,704.5,255.5,1.75,23.25,907.0,889.43,650.92
2018,8,8,12,30,705.0,256.0,1.8,23.3,908.0,904.2,661.02
2018,8,8,12,45,703.5,254.0,1.85,23.4,900.5,912.4,666.71
2018,8,8,13,0,702.0,252.0,1.9,23.5,893.0,918.19,670.95
2018,8,8,13,15,701.0,249.0,1.95,23.5,880.0,920.99,673.64
2018,8,8,13,30,700.0,246.0,2.0,23.5,867.0,921.3,674.84
2018,8,8,13,45,698.5,240.0,2.1,23.55,847.0,915.57,672.59
2018,8,8,14,0,697.0,234.0,2.2,23.6,827.0,907.3,668.77
2018,8,8,14,15,690.0,229.0,2.25,23.45,799.0,892.46,660.71
2018,8,8,14,30,683.0,224.0,2.3,23.3,771.0,875.28,651.17
2018,8,8,14,45,674.0,217.5,2.4,23.2,737.5,852.5,638.13
2018,8,8,15,0,665.0,211.0,2.5,23.1,704.0,827.63,623.39
2018,8,8,15,15,649.0,204.5,2.5,23.1,664.0,794.79,601.91
2018,8,8,15,30,633.0,198.0,2.5,23.1,624.0,760.47,579.25
2018,8,8,15,45,615.5,189.5,2.6,22.7,580.0,721.56,554.53
2018,8,8,16,0,598.0,181.0,2.7,22.3,536.0,678.63,526.43
2018,8,8,16,15,576.0,171.0,2.75,21.95,489.5,633.29,495.46
2018,8,8,16,30,554.0,161.0,2.8,21.6,443.0,587.84,463.64
2018,8,8,16,45,523.5,150.0,2.85,21.3,394.0,535.64,425.75
2018,8,8,17,0,493.0,139.0,2.9,21.0,345.0,484.5,387.62
2018,8,8,17,15,453.0,126.0,2.9,20.4,295.5,426.76,343.5
2018,8,8,17,30,413.0,113.0,2.9,19.8,246.0,371.45,299.92
2018,8,8,17,45,351.0,97.5,2.9,19.25,196.5,304.77,245.74
2018,8,8,18,0,289.0,82.0,2.9,18.7,147.0,243.15,194.27
2018,8,8,18,15,221.5,63.5,2.85,18.2,105.5,174.48,136.2
2018,8,8,18,30,154.0,45.0,2.8,17.7,64.0,118.61,88.0
2018,8,8,18,45,90.5,27.5,2.75,17.15,37.5,69.42,38.76
2018,8,8,19,0,27.0,10.0,2.7,16.6,11.0,17.25,0.0
2018,8,8,19,15,13.5,5.0,2.7,16.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,9,5,15,13.0,3.0,1.7,13.8,3.5,0.0,0.0
2018,8,9,5,30,26.0,6.0,1.7,14.2,7.0,5.9,0.0
2018,8,9,5,45,73.5,21.0,1.65,14.6,28.5,17.72,3.81
2018,8,9,6,0,121.0,36.0,1.6,15.0,50.0,29.75,19.62
2018,8,9,6,15,171.0,57.5,1.55,15.45,88.0,46.3,34.89
2018,8,9,6,30,221.0,79.0,1.5,15.9,126.0,62.19,49.3
2018,8,9,6,45,264.0,99.5,1.45,16.35,171.0,79.05,64.3
2018,8,9,7,0,307.0,120.0,1.4,16.8,216.0,113.36,79.66
2018,8,9,7,15,344.5,138.5,1.35,17.35,264.0,150.17,104.83
2018,8,9,7,30,382.0,157.0,1.3,17.9,312.0,190.94,135.4
2018,8,9,7,45,414.0,172.0,1.25,18.45,360.5,227.32,164.01
2018,8,9,8,0,446.0,187.0,1.2,19.0,409.0,271.19,199.2
2018,8,9,8,15,473.0,199.0,1.2,19.55,456.0,314.11,233.84
2018,8,9,8,30,500.0,211.0,1.2,20.1,503.0,359.54,270.01
2018,8,9,8,45,522.5,220.5,1.2,20.65,547.5,403.32,304.36
2018,8,9,9,0,545.0,230.0,1.2,21.2,592.0,448.83,339.22
2018,8,9,9,15,574.0,233.0,1.2,21.75,635.0,493.43,372.64
2018,8,9,9,30,603.0,236.0,1.2,22.3,678.0,539.91,406.61
2018,8,9,9,45,632.5,233.5,1.2,22.8,717.5,582.76,437.4
2018,8,9,10,0,662.0,231.0,1.2,23.3,757.0,627.35,468.71
2018,8,9,10,15,672.5,235.0,1.2,23.75,786.5,666.37,495.24
2018,8,9,10,30,683.0,239.0,1.2,24.2,816.0,704.9,520.86
2018,8,9,10,45,691.0,241.5,1.25,24.65,838.5,739.52,543.83
2018,8,9,11,0,699.0,244.0,1.3,25.1,861.0,773.11,565.77
2018,8,9,11,15,705.0,245.5,1.35,25.3,877.0,802.97,585.51
2018,8,9,11,30,711.0,247.0,1.4,25.5,893.0,831.36,604.12
2018,8,9,11,45,715.0,247.0,1.5,25.75,901.5,855.0,619.98
2018,8,9,12,0,719.0,247.0,1.6,26.0,910.0,876.77,634.59
2018,8,9,12,15,723.0,244.5,1.7,26.05,911.5,894.12,646.55
2018,8,9,12,30,727.0,242.0,1.8,26.1,913.0,909.3,657.2
2018,8,9,12,45,729.5,238.5,1.95,26.15,907.5,919.82,665.47
2018,8,9,13,0,732.0,235.0,2.1,26.2,902.0,927.9,672.27
2018,8,9,13,15,730.0,231.5,2.2,26.2,887.5,929.26,674.44
2018,8,9,13,30,728.0,228.0,2.3,26.2,873.0,928.01,675.07
2018,8,9,13,45,724.5,223.5,2.4,26.15,852.0,921.74,672.65
2018,8,9,14,0,721.0,219.0,2.5,26.1,831.0,912.89,668.63
2018,8,9,14,15,714.5,213.5,2.55,26.05,802.5,897.69,660.07
2018,8,9,14,30,708.0,208.0,2.6,26.0,774.0,880.06,649.98
2018,8,9,14,45,699.5,201.5,2.65,25.95,740.0,857.26,636.44
2018,8,9,15,0,691.0,195.0,2.7,25.9,706.0,832.3,621.43
2018,8,9,15,15,675.0,190.0,2.7,25.9,666.0,800.47,601.2
2018,8,9,15,30,659.0,185.0,2.7,25.9,626.0,767.12,579.53
2018,8,9,15,45,643.0,176.0,2.75,25.6,582.0,728.18,554.54
2018,8,9,16,0,627.0,167.0,2.8,25.3,538.0,688.13,528.28
2018,8,9,16,15,608.5,157.0,2.8,25.0,491.5,644.23,498.47
2018,8,9,16,30,590.0,147.0,2.8,24.7,445.0,599.81,467.61
2018,8,9,16,45,560.0,136.5,2.75,24.4,395.5,543.75,427.15
2018,8,9,17,0,530.0,126.0,2.7,24.1,346.0,492.03,388.88
2018,8,9,17,15,483.5,113.5,2.65,23.45,293.0,429.43,341.55
2018,8,9,17,30,437.0,101.0,2.6,22.8,240.0,369.77,295.04
2018,8,9,17,45,387.5,86.5,2.5,22.15,193.5,309.54,246.54
2018,8,9,18,0,338.0,72.0,2.4,21.5,147.0,253.19,199.7
2018,8,9,18,15,272.5,57.5,2.45,20.9,107.5,194.42,149.95
2018,8,9,18,30,207.0,43.0,2.5,20.3,68.0,141.87,104.21
2018,8,9,18,45,126.5,27.0,2.5,19.7,40.0,85.37,44.83
2018,8,9,19,0,46.0,11.0,2.5,19.1,12.0,23.32,0.0
2018,8,9,19,15,23.0,5.5,2.5,18.85,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
