Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,5,15,17.0,4.5,2.05,14.5,5.0,0.0,0.0
2018,8,10,5,30,34.0,9.0,2.1,15.0,10.0,8.85,0.0
2018,8,10,5,45,136.0,24.5,2.15,15.45,38.5,19.25,3.32
2018,8,10,6,0,238.0,40.0,2.2,15.9,67.0,30.87,20.37
2018,8,10,6,15,331.5,51.5,2.1,16.3,110.0,38.67,28.09
2018,8,10,6,30,425.0,63.0,2.0,16.7,153.0,46.37,35.27
2018,8,10,6,45,478.5,74.0,1.95,17.1,201.0,54.58,42.68
2018,8,10,7,0,532.0,85.0,1.9,17.5,249.0,91.84,54.9
2018,8,10,7,15,572.0,93.0,1.9,18.0,299.0,130.72,79.37
2018,8,10,7,30,612.0,101.0,1.9,18.5,349.0,173.91,111.91
2018,8,10,7,45,640.0,108.0,1.9,19.05,398.0,217.93,148.19
2018,8,10,8,0,668.0,115.0,1.9,19.6,447.0,264.74,187.82
2018,8,10,8,15,690.5,121.0,1.9,20.25,494.5,311.62,227.7
2018,8,10,8,30,713.0,127.0,1.9,20.9,542.0,360.39,268.49
2018,8,10,8,45,728.5,132.5,1.9,21.55,586.0,407.59,307.24
2018,8,10,9,0,744.0,138.0,1.9,22.2,630.0,455.6,345.51
2018,8,10,9,15,757.5,142.5,1.9,22.65,670.5,502.35,381.98
2018,8,10,9,30,771.0,147.0,1.9,23.1,711.0,551.95,419.38
2018,8,10,9,45,781.5,150.5,1.95,23.6,746.5,595.95,451.92
2018,8,10,10,0,792.0,154.0,2.0,24.1,782.0,639.5,483.33
2018,8,10,10,15,801.0,155.5,2.05,24.4,811.0,679.55,511.96
2018,8,10,10,30,810.0,157.0,2.1,24.7,840.0,718.63,539.36
2018,8,10,10,45,817.0,158.0,2.15,25.05,862.5,754.6,563.58
2018,8,10,11,0,824.0,159.0,2.2,25.4,885.0,789.09,585.76
2018,8,10,11,15,829.5,158.5,2.35,25.45,900.5,819.31,606.36
2018,8,10,11,30,835.0,158.0,2.5,25.5,916.0,847.62,625.71
2018,8,10,11,45,839.5,157.0,2.6,25.6,924.5,872.54,642.32
2018,8,10,12,0,844.0,156.0,2.7,25.7,933.0,895.21,657.49
2018,8,10,12,15,838.5,159.5,2.8,25.7,931.5,911.02,668.45
2018,8,10,12,30,833.0,163.0,2.9,25.7,930.0,924.1,677.75
2018,8,10,12,45,824.0,167.0,3.0,25.65,921.0,931.72,683.7
2018,8,10,13,0,815.0,171.0,3.1,25.6,912.0,936.53,687.95
2018,8,10,13,15,815.0,167.5,3.2,25.5,898.0,939.35,691.15
2018,8,10,13,30,815.0,164.0,3.3,25.4,884.0,939.36,692.6
2018,8,10,13,45,813.0,159.5,3.4,25.35,862.5,933.64,690.22
2018,8,10,14,0,811.0,155.0,3.5,25.3,841.0,925.09,686.07
2018,8,10,14,15,806.5,150.5,3.6,25.15,813.0,911.44,678.83
2018,8,10,14,30,802.0,146.0,3.7,25.0,785.0,895.1,669.82
2018,8,10,14,45,795.5,141.5,3.75,24.85,751.5,874.35,657.55
2018,8,10,15,0,789.0,137.0,3.8,24.7,718.0,851.17,643.61
2018,8,10,15,15,775.0,133.5,3.8,24.7,678.0,820.31,623.67
2018,8,10,15,30,761.0,130.0,3.8,24.7,638.0,787.62,602.39
2018,8,10,15,45,710.5,135.5,3.9,24.3,583.5,736.97,569.38
2018,8,10,16,0,660.0,141.0,4.0,23.9,529.0,684.11,534.09
2018,8,10,16,15,650.0,129.5,4.0,23.65,484.5,643.74,506.22
2018,8,10,16,30,640.0,118.0,4.0,23.4,440.0,602.21,476.78
2018,8,10,16,45,639.5,106.0,4.0,23.1,398.5,565.52,450.46
2018,8,10,17,0,639.0,94.0,4.0,22.8,357.0,527.28,422.09
2018,8,10,17,15,585.5,88.5,3.9,22.3,304.0,463.61,372.68
2018,8,10,17,30,532.0,83.0,3.8,21.8,251.0,403.16,324.44
2018,8,10,17,45,447.5,75.5,3.75,21.35,199.0,328.34,263.33
2018,8,10,18,0,363.0,68.0,3.7,20.9,147.0,258.97,205.24
2018,8,10,18,15,267.5,54.0,3.55,20.4,104.0,187.35,144.69
2018,8,10,18,30,172.0,40.0,3.4,19.9,61.0,124.82,91.09
2018,8,10,18,45,105.5,25.5,3.25,19.4,36.5,70.23,32.48
2018,8,10,19,0,39.0,11.0,3.1,18.9,12.0,21.3,0.0
2018,8,10,19,15,19.5,5.5,3.05,18.7,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,5,15,8.5,3.5,2.7,15.6,3.5,0.0,0.0
2018,8,11,5,30,17.0,7.0,2.8,15.9,7.0,6.88,0.0
2018,8,11,5,45,104.0,23.5,2.9,16.2,34.0,18.46,1.45
2018,8,11,6,0,191.0,40.0,3.0,16.5,61.0,30.94,20.24
2018,8,11,6,15,297.5,53.0,3.0,16.9,105.5,39.96,29.09
2018,8,11,6,30,404.0,66.0,3.0,17.3,150.0,48.52,37.03
2018,8,11,6,45,443.5,78.0,2.95,17.65,194.0,56.5,44.24
2018,8,11,7,0,483.0,90.0,2.9,18.0,238.0,92.36,57.24
2018,8,11,7,15,542.0,97.0,2.95,18.6,292.0,129.7,79.84
2018,8,11,7,30,601.0,104.0,3.0,19.2,346.0,173.31,111.76
2018,8,11,7,45,631.0,111.5,3.05,19.75,396.0,217.57,148.13
2018,8,11,8,0,661.0,119.0,3.1,20.3,446.0,264.86,188.17
2018,8,11,8,15,684.0,125.0,3.15,20.85,493.5,311.54,228.19
2018,8,11,8,30,707.0,131.0,3.2,21.4,541.0,360.18,269.34
2018,8,11,8,45,724.0,136.5,3.2,21.95,586.0,407.71,308.89
2018,8,11,9,0,741.0,142.0,3.2,22.5,631.0,456.22,348.17
2018,8,11,9,15,753.0,147.5,3.25,22.85,671.0,503.01,385.5
2018,8,11,9,30,765.0,153.0,3.3,23.2,711.0,549.91,421.95
2018,8,11,9,45,772.0,158.5,3.3,23.6,745.5,596.23,456.74
2018,8,11,10,0,779.0,164.0,3.3,24.0,780.0,639.09,488.19
2018,8,11,10,15,788.0,166.5,3.35,24.15,809.5,679.6,517.99
2018,8,11,10,30,797.0,169.0,3.4,24.3,839.0,719.19,546.59
2018,8,11,10,45,804.0,170.0,3.4,24.5,861.5,754.78,571.62
2018,8,11,11,0,811.0,171.0,3.4,24.7,884.0,788.94,594.28
2018,8,11,11,15,815.5,172.5,3.45,24.75,900.0,819.95,615.13
2018,8,11,11,30,820.0,174.0,3.5,24.8,916.0,849.08,634.64
2018,8,11,11,45,822.5,174.0,3.6,24.8,924.0,873.03,651.01
2018,8,11,12,0,825.0,174.0,3.7,24.8,932.0,894.71,665.93
2018,8,11,12,15,826.0,173.5,3.75,24.8,932.5,912.18,677.8
2018,8,11,12,30,827.0,173.0,3.8,24.8,933.0,927.12,688.07
2018,8,11,12,45,826.0,172.0,3.8,24.8,926.0,937.1,694.83
2018,8,11,13,0,825.0,171.0,3.8,24.8,919.0,944.34,699.9
2018,8,11,13,15,820.5,169.5,3.85,24.8,903.0,945.03,701.0
2018,8,11,13,30,816.0,168.0,3.9,24.8,887.0,942.89,700.36
2018,8,11,13,45,809.5,166.5,3.95,24.75,864.5,936.08,696.85
2018,8,11,14,0,803.0,165.0,4.0,24.7,842.0,926.51,691.61
2018,8,11,14,15,794.0,163.0,4.0,24.55,813.0,911.45,682.74
2018,8,11,14,30,785.0,161.0,4.0,24.4,784.0,893.84,672.23
2018,8,11,14,45,773.0,157.5,4.0,24.3,748.5,869.55,657.02
2018,8,11,15,0,761.0,154.0,4.0,24.2,713.0,846.42,642.66
2018,8,11,15,15,746.0,150.0,4.0,24.2,672.5,814.91,622.14
2018,8,11,15,30,731.0,146.0,4.0,24.2,632.0,781.7,600.34
2018,8,11,15,45,710.0,142.5,3.95,23.8,587.0,742.72,574.96
2018,8,11,16,0,689.0,139.0,3.9,23.4,542.0,702.79,548.59
2018,8,11,16,15,662.5,133.0,3.9,23.05,493.5,655.31,515.58
2018,8,11,16,30,636.0,127.0,3.9,22.7,445.0,607.76,481.58
2018,8,11,16,45,602.5,120.0,3.85,22.4,395.0,554.62,442.26
2018,8,11,17,0,569.0,113.0,3.8,22.1,345.0,502.49,402.74
2018,8,11,17,15,524.5,104.0,3.75,21.6,295.0,440.07,354.44
2018,8,11,17,30,480.0,95.0,3.7,21.1,245.0,383.99,309.6
2018,8,11,17,45,421.5,83.5,3.65,20.65,197.5,321.06,257.85
2018,8,11,18,0,363.0,72.0,3.6,20.2,150.0,262.9,208.57
2018,8,11,18,15,287.0,57.0,3.55,19.65,108.0,198.5,153.52
2018,8,11,18,30,211.0,42.0,3.5,19.1,66.0,141.37,103.24
2018,8,11,18,45,128.5,26.0,3.5,18.6,38.5,82.61,33.77
2018,8,11,19,0,46.0,10.0,3.5,18.1,11.0,22.06,0.0
2018,8,11,19,15,23.0,5.0,3.5,17.8,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,12,5,15,9.0,2.5,2.1,14.7,2.5,0.0,0.0
2018,8,12,5,30,18.0,5.0,2.1,15.0,5.0,4.91,0.0
2018,8,12,5,45,65.5,21.0,2.1,15.25,27.0,17.68,0.0
2018,8,12,6,0,113.0,37.0,2.1,15.5,49.0,30.49,19.85
2018,8,12,6,15,168.0,58.0,2.0,15.85,87.0,46.65,35.0
2018,8,12,6,30,223.0,79.0,1.9,16.2,125.0,62.19,49.17
2018,8,12,6,45,271.0,98.5,1.8,16.55,170.0,76.07,61.61
2018,8,12,7,0,319.0,118.0,1.7,16.9,215.0,109.51,77.0
2018,8,12,7,15,360.0,134.5,1.6,17.4,263.0,145.56,100.77
2018,8,12,7,30,401.0,151.0,1.5,17.9,311.0,181.44,126.98
2018,8,12,7,45,435.5,163.5,1.45,18.45,359.0,221.27,158.32
2018,8,12,8,0,470.0,176.0,1.4,19.0,407.0,264.57,193.23
2018,8,12,8,15,498.0,186.5,1.4,19.5,454.0,307.59,228.33
2018,8,12,8,30,526.0,197.0,1.4,20.0,501.0,353.17,265.11
2018,8,12,8,45,550.0,203.5,1.4,20.5,544.0,396.1,299.36
2018,8,12,9,0,574.0,210.0,1.4,21.0,587.0,440.83,334.24
2018,8,12,9,15,611.5,208.0,1.5,21.45,632.5,485.89,369.14
2018,8,12,9,30,649.0,206.0,1.6,21.9,678.0,533.6,405.36
2018,8,12,9,45,689.0,195.5,1.7,22.3,719.0,577.43,438.4
2018,8,12,10,0,729.0,185.0,1.8,22.7,760.0,623.42,472.47
2018,8,12,10,15,740.5,186.5,1.9,22.95,789.5,663.24,501.41
2018,8,12,10,30,752.0,188.0,2.0,23.2,819.0,702.44,529.44
2018,8,12,10,45,762.0,188.5,2.1,23.45,842.5,738.76,555.07
2018,8,12,11,0,772.0,189.0,2.2,23.7,866.0,774.43,579.9
2018,8,12,11,15,779.0,188.5,2.35,23.75,882.0,804.5,600.59
2018,8,12,11,30,786.0,188.0,2.5,23.8,898.0,832.91,620.19
2018,8,12,11,45,791.5,186.0,2.6,23.9,906.5,856.77,636.26
2018,8,12,12,0,797.0,184.0,2.7,24.0,915.0,878.56,651.01
2018,8,12,12,15,803.0,180.5,2.8,23.9,917.0,897.12,664.18
2018,8,12,12,30,809.0,177.0,2.9,23.8,919.0,913.33,675.89
2018,8,12,12,45,814.5,171.5,3.05,23.75,913.5,924.59,684.65
2018,8,12,13,0,820.0,166.0,3.2,23.7,908.0,933.18,691.76
2018,8,12,13,15,820.0,162.5,3.25,23.55,894.0,935.93,694.68
2018,8,12,13,30,820.0,159.0,3.3,23.4,880.0,935.85,695.87
2018,8,12,13,45,819.5,155.0,3.4,23.25,860.0,931.93,694.95
2018,8,12,14,0,819.0,151.0,3.5,23.1,840.0,925.15,692.22
2018,8,12,14,15,814.0,147.5,3.55,22.9,812.0,911.94,685.04
2018,8,12,14,30,809.0,144.0,3.6,22.7,784.0,896.03,676.11
2018,8,12,14,45,803.0,138.5,3.65,22.45,750.0,874.48,663.47
2018,8,12,15,0,797.0,133.0,3.7,22.2,716.0,850.43,649.08
2018,8,12,15,15,782.5,130.0,3.7,22.2,675.5,819.47,628.92
2018,8,12,15,30,768.0,127.0,3.7,22.2,635.0,786.68,607.39
2018,8,12,15,45,752.0,122.0,3.75,21.7,590.5,748.9,583.43
2018,8,12,16,0,736.0,117.0,3.8,21.2,546.0,712.68,560.25
2018,8,12,16,15,715.0,111.0,3.8,20.9,498.0,667.73,529.59
2018,8,12,16,30,694.0,105.0,3.8,20.6,450.0,622.27,497.39
2018,8,12,16,45,663.0,99.5,3.8,20.3,400.0,570.45,458.92
2018,8,12,17,0,632.0,94.0,3.8,20.0,350.0,519.42,420.02
2018,8,12,17,15,589.0,87.5,3.75,19.55,300.0,461.27,374.44
2018,8,12,17,30,546.0,81.0,3.7,19.1,250.0,405.48,329.31
2018,8,12,17,45,414.0,74.5,3.65,18.7,188.5,305.3,247.02
2018,8,12,18,0,282.0,68.0,3.6,18.3,127.0,220.31,175.69
2018,8,12,18,15,236.0,53.5,3.55,17.85,93.5,172.69,133.94
2018,8,12,18,30,190.0,39.0,3.5,17.4,60.0,129.54,94.29
2018,8,12,18,45,115.0,24.0,3.45,16.95,35.0,74.7,23.65
2018,8,12,19,0,40.0,9.0,3.4,16.5,10.0,19.36,0.0
2018,8,12,19,15,20.0,4.5,3.3,16.25,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.6,13.3,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.7,13.6,7.0,6.88,0.0
2018,8,13,5,45,76.5,22.5,2.75,13.9,29.5,18.85,0.0
2018,8,13,6,0,129.0,38.0,2.8,14.2,52.0,31.25,20.44
2018,8,13,6,15,182.0,56.0,2.8,14.6,87.0,45.15,33.83
2018,8,13,6,30,235.0,74.0,2.8,15.0,122.0,58.56,46.19
2018,8,13,6,45,145.0,91.5,2.8,15.4,124.0,75.57,61.46
2018,8,13,7,0,55.0,109.0,2.8,15.8,126.0,98.42,75.99
2018,8,13,7,15,41.0,126.5,2.8,16.2,140.5,116.35,90.57
2018,8,13,7,30,27.0,144.0,2.8,16.6,155.0,132.92,104.38
2018,8,13,7,45,31.5,164.5,2.8,17.0,179.0,154.21,121.23
2018,8,13,8,0,36.0,185.0,2.8,17.4,203.0,176.09,138.4
2018,8,13,8,15,107.5,203.0,2.8,17.75,263.5,212.28,165.33
2018,8,13,8,30,179.0,221.0,2.8,18.1,324.0,260.0,202.04
2018,8,13,8,45,334.5,219.0,2.8,18.4,431.0,326.57,253.13
2018,8,13,9,0,490.0,217.0,2.8,18.7,538.0,408.19,316.42
2018,8,13,9,15,583.5,206.0,2.8,18.95,612.0,469.01,364.01
2018,8,13,9,30,677.0,195.0,2.8,19.2,686.0,537.38,416.87
2018,8,13,9,45,685.5,200.5,2.8,19.45,719.0,578.58,448.26
2018,8,13,10,0,694.0,206.0,2.8,19.7,752.0,619.39,478.77
2018,8,13,10,15,705.0,209.0,2.85,19.85,781.5,659.0,508.21
2018,8,13,10,30,716.0,212.0,2.9,20.0,811.0,698.05,536.74
2018,8,13,10,45,671.0,231.0,2.95,20.2,804.5,710.11,544.52
2018,8,13,11,0,626.0,250.0,3.0,20.4,798.0,717.78,549.08
2018,8,13,11,15,604.0,259.5,3.05,20.45,796.0,730.72,558.07
2018,8,13,11,30,582.0,269.0,3.1,20.5,794.0,740.97,565.0
2018,8,13,11,45,586.5,270.5,3.15,20.55,803.0,763.51,581.11
2018,8,13,12,0,591.0,272.0,3.2,20.6,812.0,784.59,596.05
2018,8,13,12,15,461.0,319.0,3.25,20.6,740.5,729.12,553.85
2018,8,13,12,30,331.0,366.0,3.3,20.6,669.0,665.23,505.44
2018,8,13,12,45,273.5,370.5,3.35,20.55,619.5,624.3,475.46
2018,8,13,13,0,216.0,375.0,3.4,20.5,570.0,581.34,443.46
2018,8,13,13,15,164.5,374.5,3.45,20.5,521.5,531.97,406.63
2018,8,13,13,30,113.0,374.0,3.5,20.5,473.0,486.35,372.01
2018,8,13,13,45,137.0,351.5,3.6,20.45,468.5,487.6,374.86
2018,8,13,14,0,161.0,329.0,3.7,20.4,464.0,487.86,376.81
2018,8,13,14,15,492.0,233.0,3.75,20.3,625.0,705.74,547.57
2018,8,13,14,30,823.0,137.0,3.8,20.2,786.0,899.49,687.84
2018,8,13,14,45,773.5,141.0,3.85,20.1,729.5,849.17,652.86
2018,8,13,15,0,724.0,145.0,3.9,20.0,673.0,800.9,620.67
2018,8,13,15,15,468.0,177.5,3.9,20.0,511.5,600.77,473.87
2018,8,13,15,30,212.0,210.0,3.9,20.0,350.0,405.91,321.78
2018,8,13,15,45,222.0,198.0,3.9,19.65,335.0,396.58,316.73
2018,8,13,16,0,232.0,186.0,3.9,19.3,320.0,385.94,309.91
2018,8,13,16,15,228.0,178.0,3.9,19.05,300.5,368.19,296.85
2018,8,13,16,30,224.0,170.0,3.9,18.8,281.0,350.16,283.4
2018,8,13,16,45,256.0,155.0,3.9,18.5,268.5,347.82,283.03
2018,8,13,17,0,288.0,140.0,3.9,18.2,256.0,342.4,279.74
2018,8,13,17,15,304.5,121.0,3.9,17.8,228.0,319.94,262.16
2018,8,13,17,30,321.0,102.0,3.9,17.4,200.0,303.43,248.42
2018,8,13,17,45,285.0,85.5,3.85,17.0,160.5,253.29,206.08
2018,8,13,18,0,249.0,69.0,3.8,16.6,121.0,205.94,165.06
2018,8,13,18,15,189.5,53.5,3.7,16.25,86.5,146.44,113.56
2018,8,13,18,30,130.0,38.0,3.6,15.9,52.0,99.96,71.76
2018,8,13,18,45,72.5,22.5,3.55,15.55,29.5,54.15,9.3
2018,8,13,19,0,15.0,7.0,3.5,15.2,7.0,10.78,0.0
2018,8,13,19,15,7.5,3.5,3.45,15.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,14,5,15,5.5,2.5,2.9,13.75,2.5,0.0,0.0
2018,8,14,5,30,11.0,5.0,3.0,14.0,5.0,4.91,0.0
2018,8,14,5,45,25.0,16.5,3.1,14.25,18.5,14.98,0.0
2018,8,14,6,0,39.0,28.0,3.2,14.5,32.0,25.06,15.12
2018,8,14,6,15,41.0,43.0,3.25,14.85,49.5,37.72,27.28
2018,8,14,6,30,43.0,58.0,3.3,15.2,67.0,52.95,41.19
2018,8,14,6,45,21.5,69.5,3.35,15.55,74.0,63.21,50.53
2018,8,14,7,0,0.0,81.0,3.4,15.9,81.0,76.45,59.14
2018,8,14,7,15,0.0,92.0,3.35,16.25,92.0,87.11,67.94
2018,8,14,7,30,0.0,103.0,3.3,16.6,103.0,97.73,76.52
2018,8,14,7,45,0.0,115.5,3.3,17.0,115.5,109.67,86.02
2018,8,14,8,0,0.0,128.0,3.3,17.4,128.0,121.62,95.39
2018,8,14,8,15,1.0,145.5,3.3,17.7,146.0,138.41,108.59
2018,8,14,8,30,2.0,163.0,3.3,18.0,164.0,155.35,121.76
2018,8,14,8,45,5.0,181.5,3.3,18.35,184.5,174.16,136.26
2018,8,14,9,0,8.0,200.0,3.3,18.7,205.0,193.33,150.92
2018,8,14,9,15,12.5,223.5,3.3,18.95,232.0,218.15,169.99
2018,8,14,9,30,17.0,247.0,3.3,19.2,259.0,243.48,189.28
2018,8,14,9,45,20.0,267.0,3.3,19.45,282.0,265.21,205.61
2018,8,14,10,0,23.0,287.0,3.3,19.7,305.0,287.27,222.07
2018,8,14,10,15,29.5,311.0,3.3,19.85,335.0,312.61,241.1
2018,8,14,10,30,36.0,335.0,3.3,20.0,365.0,341.93,262.99
2018,8,14,10,45,48.5,364.0,3.3,20.15,405.5,380.96,292.15
2018,8,14,11,0,61.0,393.0,3.3,20.3,446.0,421.11,321.82
2018,8,14,11,15,57.0,393.0,3.35,20.35,443.5,421.86,321.96
2018,8,14,11,30,53.0,393.0,3.4,20.4,441.0,422.18,321.96
2018,8,14,11,45,87.0,418.5,3.45,20.5,497.5,478.79,364.59
2018,8,14,12,0,121.0,444.0,3.5,20.6,554.0,538.9,409.03
2018,8,14,12,15,149.0,437.0,3.55,20.6,573.0,562.34,426.89
2018,8,14,12,30,177.0,430.0,3.6,20.6,592.0,586.05,445.13
2018,8,14,12,45,159.5,436.0,3.6,20.6,581.0,581.23,441.04
2018,8,14,13,0,142.0,442.0,3.6,20.6,570.0,575.62,436.55
2018,8,14,13,15,169.5,424.5,3.65,20.55,574.5,587.15,446.55
2018,8,14,13,30,197.0,407.0,3.7,20.5,579.0,597.93,455.98
2018,8,14,13,45,269.0,378.5,3.75,20.45,607.0,644.25,492.53
2018,8,14,14,0,341.0,350.0,3.8,20.4,635.0,682.46,523.0
2018,8,14,14,15,490.5,275.5,3.85,20.25,669.5,748.14,575.96
2018,8,14,14,30,640.0,201.0,3.9,20.1,704.0,804.05,621.16
2018,8,14,14,45,704.5,173.5,3.9,20.0,704.0,824.35,636.56
2018,8,14,15,0,769.0,146.0,3.9,19.9,704.0,836.37,646.46
2018,8,14,15,15,609.5,179.0,3.9,19.9,605.5,725.57,567.65
2018,8,14,15,30,450.0,212.0,3.9,19.9,507.0,613.13,482.95
2018,8,14,15,45,302.0,231.0,3.9,19.55,423.0,496.52,393.89
2018,8,14,16,0,154.0,250.0,3.9,19.2,339.0,388.82,308.9
2018,8,14,16,15,309.0,200.5,3.85,18.9,358.5,452.69,364.08
2018,8,14,16,30,464.0,151.0,3.8,18.6,378.0,505.29,408.86
2018,8,14,16,45,499.5,130.5,3.8,18.35,350.5,489.53,397.87
2018,8,14,17,0,535.0,110.0,3.8,18.1,323.0,473.12,385.94
2018,8,14,17,15,465.5,102.5,3.8,17.7,268.5,399.63,327.2
2018,8,14,17,30,396.0,95.0,3.8,17.3,214.0,334.73,273.95
2018,8,14,17,45,360.0,81.0,3.75,16.9,173.5,284.18,231.21
2018,8,14,18,0,324.0,67.0,3.7,16.5,133.0,236.42,189.45
2018,8,14,18,15,269.0,52.5,3.6,16.2,96.5,183.56,142.59
2018,8,14,18,30,214.0,38.0,3.5,15.9,60.0,136.15,97.87
2018,8,14,18,45,126.5,23.0,3.35,15.55,34.0,74.92,2.52
2018,8,14,19,0,39.0,8.0,3.2,15.2,8.0,17.88,0.0
2018,8,14,19,15,19.5,4.0,3.2,15.05,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,5,15,4.5,2.0,2.55,14.2,2.0,0.0,0.0
2018,8,15,5,30,9.0,4.0,2.6,14.5,4.0,3.93,0.0
2018,8,15,5,45,4.5,11.5,2.7,14.8,11.5,11.18,0.0
2018,8,15,6,0,0.0,19.0,2.8,15.1,19.0,18.33,9.4
2018,8,15,6,15,21.5,34.0,2.85,15.45,38.5,32.31,22.48
2018,8,15,6,30,43.0,49.0,2.9,15.8,58.0,43.06,32.38
2018,8,15,6,45,21.5,66.5,2.95,16.15,71.0,60.8,48.28
2018,8,15,7,0,0.0,84.0,3.0,16.5,84.0,78.92,61.06
2018,8,15,7,15,2.0,101.0,2.95,16.9,102.0,94.99,74.24
2018,8,15,7,30,4.0,118.0,2.9,17.3,120.0,111.36,87.4
2018,8,15,7,45,5.0,135.5,2.85,17.7,138.0,128.24,100.8
2018,8,15,8,0,6.0,153.0,2.8,18.1,156.0,145.29,114.16
2018,8,15,8,15,23.5,182.5,2.75,18.4,195.5,177.97,139.54
2018,8,15,8,30,41.0,212.0,2.7,18.7,235.0,207.99,162.66
2018,8,15,8,45,36.5,220.0,2.7,19.0,242.0,216.92,169.31
2018,8,15,9,0,32.0,228.0,2.7,19.3,249.0,225.25,175.43
2018,8,15,9,15,209.5,242.0,2.7,19.55,392.0,319.62,249.09
2018,8,15,9,30,387.0,256.0,2.7,19.8,535.0,434.89,337.81
2018,8,15,9,45,558.5,214.5,2.7,20.05,639.5,515.26,399.85
2018,8,15,10,0,730.0,173.0,2.7,20.3,744.0,608.8,470.97
2018,8,15,10,15,784.0,154.5,2.75,20.45,789.0,659.85,509.23
2018,8,15,10,30,838.0,136.0,2.8,20.6,834.0,710.96,547.3
2018,8,15,10,45,848.0,135.0,2.85,20.75,857.5,748.72,573.47
2018,8,15,11,0,858.0,134.0,2.9,20.9,881.0,784.0,597.35
2018,8,15,11,15,864.0,133.5,3.0,20.9,897.0,814.93,618.74
2018,8,15,11,30,870.0,133.0,3.1,20.9,913.0,843.85,638.74
2018,8,15,11,45,874.5,131.5,3.15,20.95,921.5,868.37,655.3
2018,8,15,12,0,879.0,130.0,3.2,21.0,930.0,890.52,670.29
2018,8,15,12,15,879.5,129.5,3.25,21.0,930.0,907.59,682.01
2018,8,15,12,30,880.0,129.0,3.3,21.0,930.0,921.93,692.01
2018,8,15,12,45,878.5,128.5,3.35,21.0,922.5,931.66,699.0
2018,8,15,13,0,877.0,128.0,3.4,21.0,915.0,938.5,704.18
2018,8,15,13,15,875.0,126.0,3.45,20.95,900.0,940.45,706.32
2018,8,15,13,30,873.0,124.0,3.5,20.9,885.0,939.43,706.62
2018,8,15,13,45,869.5,121.5,3.55,20.85,863.0,933.55,703.75
2018,8,15,14,0,866.0,119.0,3.6,20.8,841.0,924.74,699.01
2018,8,15,14,15,859.5,117.0,3.6,20.7,812.0,910.83,690.73
2018,8,15,14,30,853.0,115.0,3.6,20.6,783.0,894.19,680.67
2018,8,15,14,45,845.0,112.0,3.6,20.5,748.5,872.51,667.17
2018,8,15,15,0,837.0,109.0,3.6,20.4,714.0,848.36,651.98
2018,8,15,15,15,824.0,106.5,3.6,20.4,673.5,823.13,635.77
2018,8,15,15,30,811.0,104.0,3.6,20.4,633.0,791.0,614.59
2018,8,15,15,45,795.5,100.0,3.6,20.15,588.0,753.42,589.92
2018,8,15,16,0,780.0,96.0,3.6,19.9,543.0,714.4,563.92
2018,8,15,16,15,760.0,92.0,3.55,19.65,495.5,670.88,534.01
2018,8,15,16,30,740.0,88.0,3.5,19.4,448.0,626.69,503.11
2018,8,15,16,45,710.5,83.5,3.5,19.15,398.0,577.54,466.44
2018,8,15,17,0,681.0,79.0,3.5,18.9,348.0,526.9,427.51
2018,8,15,17,15,640.0,73.5,3.45,18.55,297.5,469.35,381.97
2018,8,15,17,30,599.0,68.0,3.4,18.2,247.0,414.02,336.68
2018,8,15,17,45,538.5,61.0,3.35,17.8,198.0,349.91,282.84
2018,8,15,18,0,478.0,54.0,3.3,17.4,149.0,290.42,231.12
2018,8,15,18,15,387.5,43.5,3.2,17.0,106.0,220.14,169.77
2018,8,15,18,30,297.0,33.0,3.1,16.6,63.0,158.34,111.97
2018,8,15,18,45,178.0,20.5,3.0,16.25,35.5,85.88,0.0
2018,8,15,19,0,59.0,8.0,2.9,15.9,8.0,22.83,0.0
2018,8,15,19,15,29.5,4.0,2.9,15.7,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,16,5,15,22.0,3.5,1.9,13.25,3.5,0.0,0.0
2018,8,16,5,30,44.0,7.0,2.0,13.7,7.0,6.88,0.0
2018,8,16,5,45,110.5,19.0,2.1,14.15,27.5,14.96,0.0
2018,8,16,6,0,177.0,31.0,2.2,14.6,48.0,23.85,13.79
2018,8,16,6,15,229.0,44.5,2.25,15.0,80.5,33.48,23.51
2018,8,16,6,30,281.0,58.0,2.3,15.4,113.0,42.61,32.02
2018,8,16,6,45,145.5,76.0,2.35,15.85,105.0,59.79,47.44
2018,8,16,7,0,10.0,94.0,2.4,16.3,97.0,87.5,68.04
2018,8,16,7,15,19.5,118.0,2.4,16.7,125.0,110.7,86.63
2018,8,16,7,30,29.0,142.0,2.4,17.1,153.0,131.01,102.53
2018,8,16,7,45,42.5,167.0,2.4,17.5,186.0,157.7,123.36
2018,8,16,8,0,56.0,192.0,2.4,17.9,219.0,186.02,145.39
2018,8,16,8,15,140.0,203.5,2.35,18.25,281.0,221.16,171.03
2018,8,16,8,30,224.0,215.0,2.3,18.6,343.0,264.22,203.8
2018,8,16,8,45,510.5,164.0,2.3,19.0,486.5,341.43,261.89
2018,8,16,9,0,797.0,113.0,2.3,19.4,630.0,449.92,345.4
2018,8,16,9,15,820.0,112.5,2.25,19.7,674.5,498.94,384.53
2018,8,16,9,30,843.0,112.0,2.2,20.0,719.0,548.88,423.55
2018,8,16,9,45,853.5,114.5,2.15,20.35,755.5,597.67,460.34
2018,8,16,10,0,864.0,117.0,2.1,20.7,792.0,642.8,493.47
2018,8,16,10,15,872.0,119.0,2.1,20.95,822.0,684.93,524.06
2018,8,16,10,30,880.0,121.0,2.1,21.2,852.0,725.79,552.91
2018,8,16,10,45,886.0,122.0,2.15,21.45,875.0,762.79,577.48
2018,8,16,11,0,892.0,123.0,2.2,21.7,898.0,798.01,600.65
2018,8,16,11,15,895.5,123.5,2.25,21.8,913.5,828.83,621.05
2018,8,16,11,30,899.0,124.0,2.3,21.9,929.0,857.41,639.91
2018,8,16,11,45,900.5,125.0,2.4,22.0,937.0,882.41,656.77
2018,8,16,12,0,902.0,126.0,2.5,22.1,945.0,904.85,671.97
2018,8,16,12,15,903.5,124.5,2.6,22.15,945.0,922.19,683.99
2018,8,16,12,30,905.0,123.0,2.7,22.2,945.0,936.74,694.27
2018,8,16,12,45,905.0,122.0,2.75,22.2,938.0,947.54,701.91
2018,8,16,13,0,905.0,121.0,2.8,22.2,931.0,955.39,707.74
2018,8,16,13,15,901.5,120.0,2.85,22.15,915.0,957.0,709.71
2018,8,16,13,30,898.0,119.0,2.9,22.1,899.0,955.57,709.83
2018,8,16,13,45,893.0,117.5,2.95,22.05,876.5,949.21,706.81
2018,8,16,14,0,888.0,116.0,3.0,22.0,854.0,939.87,701.93
2018,8,16,14,15,881.0,114.5,3.05,21.85,824.5,925.79,694.23
2018,8,16,14,30,874.0,113.0,3.1,21.7,795.0,908.92,684.73
2018,8,16,14,45,864.5,110.5,3.1,21.55,759.0,886.09,670.84
2018,8,16,15,0,855.0,108.0,3.1,21.4,723.0,860.78,655.28
2018,8,16,15,15,841.5,105.5,3.1,21.4,682.0,834.68,638.77
2018,8,16,15,30,828.0,103.0,3.1,21.4,641.0,801.69,617.34
2018,8,16,15,45,811.5,99.5,3.15,21.05,595.0,763.39,593.06
2018,8,16,16,0,795.0,96.0,3.2,20.7,549.0,723.68,567.38
2018,8,16,16,15,772.5,92.5,3.2,20.45,500.0,678.41,536.73
2018,8,16,16,30,750.0,89.0,3.2,20.2,451.0,632.6,505.11
2018,8,16,16,45,719.5,84.5,3.15,19.95,400.0,582.55,467.78
2018,8,16,17,0,689.0,80.0,3.1,19.7,349.0,530.96,428.29
2018,8,16,17,15,645.0,74.5,3.05,19.3,297.5,471.43,381.55
2018,8,16,17,30,601.0,69.0,3.0,18.9,246.0,414.35,335.18
2018,8,16,17,45,537.5,61.0,2.95,18.5,196.0,347.67,279.55
2018,8,16,18,0,474.0,53.0,2.9,18.1,146.0,285.92,226.24
2018,8,16,18,15,360.0,42.5,2.85,17.65,101.0,206.9,158.44
2018,8,16,18,30,246.0,32.0,2.8,17.2,56.0,138.31,95.69
2018,8,16,18,45,143.0,19.5,2.7,16.8,31.5,73.19,0.0
2018,8,16,19,0,40.0,7.0,2.6,16.4,7.0,16.9,0.0
2018,8,16,19,15,20.0,3.5,2.6,16.2,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.65,13.65,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.7,14.1,4.0,3.93,0.0
2018,8,17,5,45,17.0,8.0,1.75,14.55,9.0,7.6,0.0
2018,8,17,6,0,17.0,12.0,1.8,15.0,14.0,11.35,3.5
2018,8,17,6,15,31.0,21.0,1.75,15.45,26.5,19.47,11.29
2018,8,17,6,30,45.0,30.0,1.7,15.9,39.0,27.38,18.56
2018,8,17,6,45,22.5,40.0,1.65,16.4,44.5,38.56,28.62
2018,8,17,7,0,0.0,50.0,1.6,16.9,50.0,48.3,35.29
2018,8,17,7,15,0.0,65.0,1.55,17.4,65.0,62.83,47.38
2018,8,17,7,30,0.0,80.0,1.5,17.9,80.0,77.02,58.96
2018,8,17,7,45,0.0,106.0,1.45,18.4,106.0,101.06,78.43
2018,8,17,8,0,0.0,132.0,1.4,18.9,132.0,125.1,97.5
2018,8,17,8,15,3.0,153.0,1.4,19.45,154.5,145.62,113.32
2018,8,17,8,30,6.0,174.0,1.4,20.0,177.0,166.52,129.23
2018,8,17,8,45,87.0,205.5,1.4,20.5,261.5,219.92,169.72
2018,8,17,9,0,168.0,237.0,1.4,21.0,346.0,288.6,221.89
2018,8,17,9,15,460.5,191.0,1.45,21.4,515.5,391.69,300.43
2018,8,17,9,30,753.0,145.0,1.5,21.8,685.0,529.6,403.73
2018,8,17,9,45,816.5,128.5,1.5,22.2,741.0,584.91,444.39
2018,8,17,10,0,880.0,112.0,1.5,22.6,797.0,646.35,489.02
2018,8,17,10,15,889.0,112.5,1.55,22.95,827.0,688.37,518.94
2018,8,17,10,30,898.0,113.0,1.6,23.3,857.0,729.13,547.12
2018,8,17,10,45,906.0,113.0,1.65,23.6,881.0,767.24,571.85
2018,8,17,11,0,914.0,113.0,1.7,23.9,905.0,803.63,595.21
2018,8,17,11,15,918.5,113.0,1.75,24.05,921.0,835.34,615.67
2018,8,17,11,30,923.0,113.0,1.8,24.2,937.0,864.79,634.6
2018,8,17,11,45,925.0,113.5,1.9,24.4,945.5,890.22,651.26
2018,8,17,12,0,927.0,114.0,2.0,24.6,954.0,913.01,666.24
2018,8,17,12,15,930.0,113.0,2.05,24.6,955.5,932.47,679.14
2018,8,17,12,30,933.0,112.0,2.1,24.6,957.0,949.11,690.32
2018,8,17,12,45,934.5,110.5,2.15,24.65,950.5,960.96,698.38
2018,8,17,13,0,936.0,109.0,2.2,24.7,944.0,969.76,704.64
2018,8,17,13,15,933.5,108.0,2.3,24.65,929.0,972.29,707.78
2018,8,17,13,30,931.0,107.0,2.4,24.6,914.0,971.67,709.05
2018,8,17,13,45,927.5,105.5,2.45,24.55,891.5,966.48,706.98
2018,8,17,14,0,924.0,104.0,2.5,24.5,869.0,958.17,703.02
2018,8,17,14,15,917.0,103.0,2.55,24.4,839.5,944.16,695.56
2018,8,17,14,30,910.0,102.0,2.6,24.3,810.0,927.25,686.28
2018,8,17,14,45,902.0,100.0,2.6,24.15,774.5,905.6,673.6
2018,8,17,15,0,894.0,98.0,2.6,24.0,739.0,881.3,659.17
2018,8,17,15,15,881.0,96.0,2.6,24.0,697.0,850.32,639.8
2018,8,17,15,30,868.0,94.0,2.6,24.0,655.0,817.24,618.92
2018,8,17,15,45,851.5,91.5,2.6,23.6,608.5,783.65,598.46
2018,8,17,16,0,835.0,89.0,2.6,23.2,562.0,743.84,573.32
2018,8,17,16,15,809.5,86.5,2.6,22.85,511.0,696.23,542.04
2018,8,17,16,30,784.0,84.0,2.6,22.5,460.0,648.2,509.84
2018,8,17,16,45,752.5,80.5,2.55,22.15,408.0,595.0,471.37
2018,8,17,17,0,721.0,77.0,2.5,21.8,356.0,544.91,433.76
2018,8,17,17,15,679.5,72.0,2.4,21.25,304.0,486.17,388.44
2018,8,17,17,30,638.0,67.0,2.3,20.7,252.0,429.62,343.19
2018,8,17,17,45,571.5,60.0,2.2,20.1,201.0,361.16,286.96
2018,8,17,18,0,505.0,53.0,2.1,19.5,150.0,297.81,232.98
2018,8,17,18,15,405.5,43.0,2.05,18.9,105.5,223.82,169.49
2018,8,17,18,30,306.0,33.0,2.0,18.3,61.0,158.95,107.29
2018,8,17,18,45,174.5,19.5,1.9,17.65,33.5,80.67,0.0
2018,8,17,19,0,43.0,6.0,1.8,17.0,6.0,16.53,0.0
2018,8,17,19,15,21.5,3.0,1.85,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,18,5,15,10.0,2.0,1.6,14.25,2.0,0.0,0.0
2018,8,18,5,30,20.0,4.0,1.6,14.7,4.0,3.93,0.0
2018,8,18,5,45,83.0,19.0,1.6,15.15,25.5,15.98,0.0
2018,8,18,6,0,146.0,34.0,1.6,15.6,47.0,26.49,15.37
2018,8,18,6,15,249.5,51.0,1.6,16.1,91.0,38.98,28.07
2018,8,18,6,30,353.0,68.0,1.6,16.6,135.0,50.86,39.03
2018,8,18,6,45,355.0,82.5,1.55,17.05,167.5,60.07,47.42
2018,8,18,7,0,357.0,97.0,1.5,17.5,200.0,83.88,56.97
2018,8,18,7,15,371.0,113.5,1.45,18.05,239.5,118.76,79.0
2018,8,18,7,30,385.0,130.0,1.4,18.6,279.0,155.26,106.17
2018,8,18,7,45,436.0,141.0,1.35,19.15,332.0,195.66,137.0
2018,8,18,8,0,487.0,152.0,1.3,19.7,385.0,241.22,173.13
2018,8,18,8,15,602.5,141.5,1.25,20.25,461.0,291.37,211.71
2018,8,18,8,30,718.0,131.0,1.2,20.8,537.0,352.57,259.56
2018,8,18,8,45,752.0,131.0,1.2,21.3,587.5,402.43,300.1
2018,8,18,9,0,786.0,131.0,1.2,21.8,638.0,457.99,343.91
2018,8,18,9,15,793.5,138.0,1.2,22.2,678.0,505.86,381.1
2018,8,18,9,30,801.0,145.0,1.2,22.6,718.0,553.34,416.84
2018,8,18,9,45,802.5,153.5,1.25,23.05,752.0,598.2,449.81
2018,8,18,10,0,804.0,162.0,1.3,23.5,786.0,641.82,480.98
2018,8,18,10,15,813.0,164.5,1.35,23.85,816.0,683.38,510.3
2018,8,18,10,30,822.0,167.0,1.4,24.2,846.0,723.92,538.3
2018,8,18,10,45,828.0,169.0,1.45,24.5,869.0,760.63,563.25
2018,8,18,11,0,834.0,171.0,1.5,24.8,892.0,795.74,586.06
2018,8,18,11,15,837.5,172.5,1.6,24.9,907.5,826.66,606.54
2018,8,18,11,30,841.0,174.0,1.7,25.0,923.0,855.53,625.67
2018,8,18,11,45,842.0,175.0,1.8,25.15,930.5,879.65,641.58
2018,8,18,12,0,843.0,176.0,1.9,25.3,938.0,901.35,655.99
2018,8,18,12,15,845.5,174.5,2.0,25.25,938.5,919.41,668.63
2018,8,18,12,30,848.0,173.0,2.1,25.2,939.0,934.85,679.69
2018,8,18,12,45,849.0,171.0,2.2,25.15,932.0,945.74,687.92
2018,8,18,13,0,850.0,169.0,2.3,25.1,925.0,953.8,694.47
2018,8,18,13,15,845.0,168.0,2.4,24.95,909.0,954.49,696.64
2018,8,18,13,30,840.0,167.0,2.5,24.8,893.0,952.24,697.05
2018,8,18,13,45,832.5,166.0,2.55,24.65,869.5,944.8,693.72
2018,8,18,14,0,825.0,165.0,2.6,24.5,846.0,934.52,688.66
2018,8,18,14,15,815.5,162.5,2.65,24.3,815.5,918.12,679.75
2018,8,18,14,30,806.0,160.0,2.7,24.1,785.0,899.09,669.16
2018,8,18,14,45,792.5,157.5,2.75,23.85,748.0,874.05,654.63
2018,8,18,15,0,779.0,155.0,2.8,23.6,711.0,850.3,640.94
2018,8,18,15,15,763.5,150.5,2.8,23.6,669.0,817.34,619.86
2018,8,18,15,30,748.0,146.0,2.8,23.6,627.0,782.64,597.48
2018,8,18,15,45,726.0,142.0,2.8,23.1,580.5,741.85,571.7
2018,8,18,16,0,704.0,138.0,2.8,22.6,534.0,700.13,544.65
2018,8,18,16,15,677.0,131.5,2.8,22.25,484.0,651.36,510.8
2018,8,18,16,30,650.0,125.0,2.8,21.9,434.0,602.53,476.08
2018,8,18,16,45,614.5,117.0,2.8,21.55,382.5,546.74,435.14
2018,8,18,17,0,579.0,109.0,2.8,21.2,331.0,492.13,393.89
2018,8,18,17,15,532.5,99.5,2.7,20.7,280.0,431.11,346.3
2018,8,18,17,30,486.0,90.0,2.6,20.2,229.0,371.36,298.22
2018,8,18,17,45,423.5,77.0,2.55,19.65,180.5,305.61,243.93
2018,8,18,18,0,361.0,64.0,2.5,19.1,132.0,245.1,192.36
2018,8,18,18,15,275.0,48.0,2.45,18.6,90.5,177.49,134.27
2018,8,18,18,30,189.0,32.0,2.4,18.1,49.0,118.35,77.44
2018,8,18,18,45,105.0,18.0,2.35,17.6,26.5,48.05,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.1,4.0,3.93,0.0
2018,8,18,19,15,10.5,2.0,2.3,16.9,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,5,15,2.0,1.0,2.15,13.65,1.0,0.0,0.0
2018,8,19,5,30,4.0,2.0,2.2,14.0,2.0,1.97,0.0
2018,8,19,5,45,2.0,9.5,2.3,14.4,9.5,9.34,0.0
2018,8,19,6,0,0.0,17.0,2.4,14.8,17.0,16.4,7.21
2018,8,19,6,15,0.0,31.0,2.35,15.15,31.0,29.94,20.31
2018,8,19,6,30,0.0,45.0,2.3,15.5,45.0,43.22,32.48
2018,8,19,6,45,0.0,59.5,2.25,15.9,59.5,56.66,44.62
2018,8,19,7,0,0.0,74.0,2.2,16.3,74.0,70.16,53.75
2018,8,19,7,15,0.0,83.0,2.15,16.7,83.0,79.01,61.05
2018,8,19,7,30,0.0,92.0,2.1,17.1,92.0,87.77,68.11
2018,8,19,7,45,0.5,110.0,2.05,17.5,110.0,104.67,81.71
2018,8,19,8,0,1.0,128.0,2.0,17.9,128.0,121.68,95.19
2018,8,19,8,15,7.5,159.5,2.0,18.3,163.5,152.61,119.55
2018,8,19,8,30,14.0,191.0,2.0,18.7,199.0,184.28,144.14
2018,8,19,8,45,18.5,211.5,2.0,19.05,223.0,206.15,160.76
2018,8,19,9,0,23.0,232.0,2.0,19.4,247.0,228.53,177.65
2018,8,19,9,15,192.0,246.5,2.0,19.8,383.0,317.38,246.19
2018,8,19,9,30,361.0,261.0,2.0,20.2,519.0,425.63,328.56
2018,8,19,9,45,581.5,210.0,2.05,20.65,649.5,519.65,400.29
2018,8,19,10,0,802.0,159.0,2.1,21.1,780.0,636.18,487.1
2018,8,19,10,15,821.0,157.5,2.15,21.4,814.0,680.43,518.87
2018,8,19,10,30,840.0,156.0,2.2,21.7,848.0,724.39,550.32
2018,8,19,10,45,849.5,155.5,2.25,22.0,872.0,761.84,576.51
2018,8,19,11,0,859.0,155.0,2.3,22.3,896.0,797.85,600.11
2018,8,19,11,15,866.0,155.0,2.3,22.5,913.0,830.72,621.27
2018,8,19,11,30,873.0,155.0,2.3,22.7,930.0,861.62,640.98
2018,8,19,11,45,878.0,154.0,2.35,22.85,939.5,887.76,657.96
2018,8,19,12,0,883.0,153.0,2.4,23.0,949.0,909.06,671.78
2018,8,19,12,15,879.0,155.5,2.4,23.05,947.5,928.3,684.13
2018,8,19,12,30,875.0,158.0,2.4,23.1,946.0,942.24,693.06
2018,8,19,12,45,867.5,161.0,2.45,23.1,936.5,950.62,699.09
2018,8,19,13,0,860.0,164.0,2.5,23.1,927.0,956.02,703.33
2018,8,19,13,15,856.0,162.5,2.55,23.0,911.0,957.1,705.14
2018,8,19,13,30,852.0,161.0,2.6,22.9,895.0,955.2,705.16
2018,8,19,13,45,807.0,175.0,2.65,22.8,855.5,928.78,689.03
2018,8,19,14,0,762.0,189.0,2.7,22.7,816.0,903.57,673.86
2018,8,19,14,15,790.0,171.5,2.75,22.5,800.5,902.48,675.19
2018,8,19,14,30,818.0,154.0,2.8,22.3,785.0,901.45,676.47
2018,8,19,14,45,804.0,151.5,2.8,22.1,747.5,875.75,660.72
2018,8,19,15,0,790.0,149.0,2.8,21.9,710.0,847.81,643.57
2018,8,19,15,15,757.5,149.5,2.8,21.9,661.5,809.17,618.4
2018,8,19,15,30,725.0,150.0,2.8,21.9,613.0,766.33,590.09
2018,8,19,15,45,503.0,181.5,2.85,21.4,491.5,604.58,473.13
2018,8,19,16,0,281.0,213.0,2.9,20.9,370.0,449.88,355.46
2018,8,19,16,15,275.5,193.0,2.9,20.55,335.5,416.16,331.69
2018,8,19,16,30,270.0,173.0,2.9,20.2,301.0,381.9,306.41
2018,8,19,16,45,326.5,149.5,2.9,19.8,286.0,383.23,309.54
2018,8,19,17,0,383.0,126.0,2.9,19.4,271.0,387.78,314.26
2018,8,19,17,15,383.0,107.5,2.9,18.9,234.0,351.79,285.78
2018,8,19,17,30,383.0,89.0,2.9,18.4,197.0,314.87,255.5
2018,8,19,17,45,335.5,75.5,2.9,17.9,156.0,260.53,209.63
2018,8,19,18,0,288.0,62.0,2.9,17.4,115.0,210.16,165.85
2018,8,19,18,15,212.5,46.0,2.8,17.0,78.5,150.33,113.77
2018,8,19,18,30,137.0,30.0,2.7,16.6,42.0,97.04,61.01
2018,8,19,18,45,74.0,16.5,2.65,16.2,22.5,37.34,0.0
2018,8,19,19,0,11.0,3.0,2.6,15.8,3.0,0.0,0.0
2018,8,19,19,15,5.5,1.5,2.6,15.65,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
