Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.1,13.9,2.0,0.0,0.0
2018,8,20,5,45,21.5,10.5,2.15,14.15,12.0,10.32,0.0
2018,8,20,6,0,37.0,19.0,2.2,14.4,22.0,17.45,7.8
2018,8,20,6,15,31.5,29.0,2.15,14.6,33.0,26.26,17.14
2018,8,20,6,30,26.0,39.0,2.1,14.8,44.0,37.13,27.2
2018,8,20,6,45,13.0,45.0,2.05,15.05,47.5,42.86,32.56
2018,8,20,7,0,0.0,51.0,2.0,15.3,51.0,49.27,36.33
2018,8,20,7,15,0.0,56.0,1.95,15.6,56.0,54.11,40.38
2018,8,20,7,30,0.0,61.0,1.9,15.9,61.0,58.95,44.32
2018,8,20,7,45,0.0,76.5,1.8,16.2,76.5,73.97,56.68
2018,8,20,8,0,0.0,92.0,1.7,16.5,92.0,88.64,68.57
2018,8,20,8,15,0.0,111.5,1.65,16.85,111.5,106.95,83.25
2018,8,20,8,30,0.0,131.0,1.6,17.2,131.0,125.28,97.73
2018,8,20,8,45,3.5,162.5,1.6,17.55,164.5,156.01,121.94
2018,8,20,9,0,7.0,194.0,1.6,17.9,198.0,187.13,146.07
2018,8,20,9,15,45.5,245.0,1.6,18.3,277.0,249.09,194.0
2018,8,20,9,30,84.0,296.0,1.6,18.7,356.0,318.01,246.33
2018,8,20,9,45,342.5,267.5,1.6,19.05,529.5,438.11,338.97
2018,8,20,10,0,601.0,239.0,1.6,19.4,703.0,583.22,447.25
2018,8,20,10,15,672.0,220.0,1.65,19.65,757.5,637.93,486.99
2018,8,20,10,30,743.0,201.0,1.7,19.9,812.0,696.56,529.62
2018,8,20,10,45,751.5,202.5,1.75,20.2,835.0,732.48,554.6
2018,8,20,11,0,760.0,204.0,1.8,20.5,858.0,767.18,578.53
2018,8,20,11,15,764.5,206.0,1.9,20.65,873.5,797.82,600.07
2018,8,20,11,30,769.0,208.0,2.0,20.8,889.0,826.68,619.82
2018,8,20,11,45,771.0,209.5,2.05,20.95,897.5,851.06,635.86
2018,8,20,12,0,773.0,211.0,2.1,21.1,906.0,873.28,650.49
2018,8,20,12,15,793.0,199.5,2.15,21.15,912.0,894.44,664.71
2018,8,20,12,30,813.0,188.0,2.2,21.2,918.0,915.0,678.61
2018,8,20,12,45,837.5,170.5,2.25,21.2,917.0,931.27,689.86
2018,8,20,13,0,862.0,153.0,2.3,21.2,916.0,944.8,699.45
2018,8,20,13,15,858.0,152.0,2.4,21.15,900.0,946.26,701.81
2018,8,20,13,30,854.0,151.0,2.5,21.1,884.0,944.75,702.43
2018,8,20,13,45,847.5,150.0,2.55,21.05,861.0,938.02,699.23
2018,8,20,14,0,841.0,149.0,2.6,21.0,838.0,928.41,694.24
2018,8,20,14,15,832.0,146.5,2.65,20.8,807.5,912.16,685.28
2018,8,20,14,30,823.0,144.0,2.7,20.6,777.0,893.23,674.58
2018,8,20,14,45,811.5,141.0,2.75,20.4,740.5,869.04,660.26
2018,8,20,15,0,800.0,138.0,2.8,20.2,704.0,842.51,644.29
2018,8,20,15,15,784.5,134.5,2.8,20.2,662.0,809.96,623.18
2018,8,20,15,30,769.0,131.0,2.8,20.2,620.0,778.68,602.88
2018,8,20,15,45,749.5,126.5,2.85,19.65,574.0,738.69,577.61
2018,8,20,16,0,730.0,122.0,2.9,19.1,528.0,697.59,551.1
2018,8,20,16,15,703.5,117.0,2.9,18.75,478.5,650.06,517.96
2018,8,20,16,30,677.0,112.0,2.9,18.4,429.0,602.41,483.43
2018,8,20,16,45,641.0,105.5,2.95,18.0,377.5,547.13,442.3
2018,8,20,17,0,605.0,99.0,3.0,17.6,326.0,493.05,400.78
2018,8,20,17,15,556.0,90.5,3.0,17.15,274.5,430.96,351.47
2018,8,20,17,30,507.0,82.0,3.0,16.7,223.0,371.8,302.84
2018,8,20,17,45,411.0,72.0,3.0,16.2,170.5,290.94,235.2
2018,8,20,18,0,315.0,62.0,3.0,15.7,118.0,220.83,175.02
2018,8,20,18,15,190.5,45.5,2.9,15.4,76.0,140.9,106.64
2018,8,20,18,30,66.0,29.0,2.8,15.1,34.0,64.75,37.54
2018,8,20,18,45,33.0,15.0,2.75,14.8,17.5,24.04,0.0
2018,8,20,19,0,0.0,1.0,2.7,14.5,1.0,0.0,0.0
2018,8,20,19,15,0.0,0.5,2.65,14.35,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.0,13.4,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,8,21,5,45,8.5,13.5,2.15,13.85,14.0,13.27,0.0
2018,8,21,6,0,12.0,25.0,2.2,14.1,26.0,23.42,12.01
2018,8,21,6,15,31.0,45.5,2.2,14.35,50.5,41.05,29.87
2018,8,21,6,30,50.0,66.0,2.2,14.6,75.0,58.26,45.74
2018,8,21,6,45,62.0,86.0,2.25,14.9,101.0,74.79,60.75
2018,8,21,7,0,74.0,106.0,2.3,15.2,127.0,93.96,72.62
2018,8,21,7,15,63.0,125.5,2.25,15.5,146.0,115.06,89.07
2018,8,21,7,30,52.0,145.0,2.2,15.8,165.0,135.16,105.51
2018,8,21,7,45,47.5,164.0,2.15,16.1,184.0,155.0,121.6
2018,8,21,8,0,43.0,183.0,2.1,16.4,203.0,174.44,137.24
2018,8,21,8,15,41.5,201.5,2.1,16.7,222.5,193.91,152.63
2018,8,21,8,30,40.0,220.0,2.1,17.0,242.0,213.28,167.72
2018,8,21,8,45,47.0,243.0,2.05,17.3,271.0,239.62,187.96
2018,8,21,9,0,54.0,266.0,2.0,17.6,300.0,266.77,208.6
2018,8,21,9,15,56.0,285.5,2.0,17.9,323.0,289.31,225.5
2018,8,21,9,30,58.0,305.0,2.0,18.2,346.0,312.11,242.4
2018,8,21,9,45,57.0,320.0,2.0,18.5,362.0,329.47,254.97
2018,8,21,10,0,56.0,335.0,2.0,18.8,378.0,346.73,267.36
2018,8,21,10,15,54.5,346.0,2.05,19.05,389.0,359.98,276.76
2018,8,21,10,30,53.0,357.0,2.1,19.3,400.0,373.06,286.0
2018,8,21,10,45,55.0,368.0,2.15,19.5,414.0,388.51,297.12
2018,8,21,11,0,57.0,379.0,2.2,19.7,428.0,404.08,308.28
2018,8,21,11,15,46.0,369.0,2.2,19.8,409.0,389.78,297.07
2018,8,21,11,30,35.0,359.0,2.2,19.9,390.0,374.47,285.25
2018,8,21,11,45,30.5,349.0,2.25,20.05,376.0,363.7,277.04
2018,8,21,12,0,26.0,339.0,2.3,20.2,362.0,352.44,268.46
2018,8,21,12,15,22.0,320.0,2.35,20.25,339.5,330.0,251.68
2018,8,21,12,30,18.0,301.0,2.4,20.3,317.0,308.87,235.84
2018,8,21,12,45,17.0,293.0,2.45,20.35,308.0,300.91,229.98
2018,8,21,13,0,16.0,285.0,2.5,20.4,299.0,292.81,223.97
2018,8,21,13,15,17.5,291.0,2.5,20.3,306.0,300.74,230.28
2018,8,21,13,30,19.0,297.0,2.5,20.2,313.0,308.7,236.61
2018,8,21,13,45,18.5,289.0,2.55,20.1,304.5,300.84,231.0
2018,8,21,14,0,18.0,281.0,2.6,20.0,296.0,292.9,225.4
2018,8,21,14,15,17.0,269.5,2.6,19.85,283.0,280.9,216.69
2018,8,21,14,30,16.0,258.0,2.6,19.7,270.0,268.83,207.92
2018,8,21,14,45,14.5,242.5,2.6,19.55,253.0,252.19,195.57
2018,8,21,15,0,13.0,227.0,2.6,19.4,236.0,235.51,183.13
2018,8,21,15,15,18.0,225.0,2.6,19.4,237.0,238.09,185.82
2018,8,21,15,30,23.0,223.0,2.6,19.4,238.0,240.56,188.4
2018,8,21,15,45,49.5,224.5,2.6,18.95,253.0,271.08,214.08
2018,8,21,16,0,76.0,226.0,2.6,18.5,268.0,293.26,233.12
2018,8,21,16,15,141.0,209.0,2.55,18.2,278.0,328.6,263.42
2018,8,21,16,30,206.0,192.0,2.5,17.9,288.0,350.86,283.11
2018,8,21,16,45,238.0,174.0,2.5,17.6,272.0,353.41,286.27
2018,8,21,17,0,270.0,156.0,2.5,17.3,256.0,344.73,280.28
2018,8,21,17,15,238.0,137.0,2.45,16.95,215.5,295.91,240.85
2018,8,21,17,30,206.0,118.0,2.4,16.6,175.0,249.41,202.46
2018,8,21,17,45,168.5,92.0,2.3,16.25,132.0,193.82,155.73
2018,8,21,18,0,131.0,66.0,2.2,15.9,89.0,140.74,110.32
2018,8,21,18,15,91.0,43.0,2.15,15.7,56.5,93.15,68.91
2018,8,21,18,30,51.0,20.0,2.1,15.5,24.0,45.42,22.64
2018,8,21,18,45,26.5,10.5,2.05,15.3,12.5,17.69,0.0
2018,8,21,19,0,2.0,1.0,2.0,15.1,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.0,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,1.0,13.95,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,1.0,14.2,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,1.05,14.5,8.0,7.86,0.0
2018,8,22,6,0,5.0,15.0,1.1,14.8,15.0,14.59,5.04
2018,8,22,6,15,17.5,31.5,1.1,15.05,34.0,29.87,20.14
2018,8,22,6,30,30.0,48.0,1.1,15.3,53.0,44.49,33.57
2018,8,22,6,45,15.0,60.0,1.15,15.55,62.5,55.25,43.41
2018,8,22,7,0,0.0,72.0,1.2,15.8,72.0,68.26,52.25
2018,8,22,7,15,0.0,81.0,1.15,16.1,81.0,77.11,59.6
2018,8,22,7,30,0.0,90.0,1.1,16.4,90.0,85.88,66.71
2018,8,22,7,45,0.0,99.5,1.1,16.7,99.5,95.05,74.01
2018,8,22,8,0,0.0,109.0,1.1,17.0,109.0,104.2,81.18
2018,8,22,8,15,0.5,129.0,1.1,17.3,129.5,123.06,96.13
2018,8,22,8,30,1.0,149.0,1.1,17.6,150.0,142.03,110.94
2018,8,22,8,45,0.5,151.0,1.15,17.95,151.5,144.27,112.22
2018,8,22,9,0,0.0,153.0,1.2,18.3,153.0,146.35,113.42
2018,8,22,9,15,1.5,163.5,1.25,18.6,164.5,157.18,121.6
2018,8,22,9,30,3.0,174.0,1.3,18.9,176.0,168.17,129.84
2018,8,22,9,45,7.5,203.5,1.35,19.2,209.0,198.79,153.4
2018,8,22,10,0,12.0,233.0,1.4,19.5,242.0,229.87,176.98
2018,8,22,10,15,19.5,270.0,1.45,19.75,285.5,270.36,207.56
2018,8,22,10,30,27.0,307.0,1.5,20.0,329.0,309.23,236.46
2018,8,22,10,45,43.5,342.5,1.6,20.25,379.0,356.51,271.63
2018,8,22,11,0,60.0,378.0,1.7,20.5,429.0,405.26,307.41
2018,8,22,11,15,74.5,393.5,1.75,20.6,458.0,435.0,329.07
2018,8,22,11,30,89.0,409.0,1.8,20.7,487.0,465.59,351.35
2018,8,22,11,45,241.5,378.5,1.9,20.85,593.5,569.43,430.5
2018,8,22,12,0,394.0,348.0,2.0,21.0,700.0,680.0,511.99
2018,8,22,12,15,366.5,365.0,2.05,20.95,692.5,681.06,511.46
2018,8,22,12,30,339.0,382.0,2.1,20.9,685.0,682.28,511.88
2018,8,22,12,45,426.5,343.0,2.15,20.9,720.5,732.88,550.25
2018,8,22,13,0,514.0,304.0,2.2,20.9,756.0,779.95,585.57
2018,8,22,13,15,499.5,306.5,2.25,20.75,739.0,774.96,582.45
2018,8,22,13,30,485.0,309.0,2.3,20.6,722.0,768.12,578.53
2018,8,22,13,45,532.0,282.0,2.35,20.45,724.0,784.97,593.04
2018,8,22,14,0,579.0,255.0,2.4,20.3,726.0,800.97,606.77
2018,8,22,14,15,664.0,216.5,2.4,20.1,737.5,834.69,633.52
2018,8,22,14,30,749.0,178.0,2.4,19.9,749.0,863.05,654.31
2018,8,22,14,45,737.5,173.5,2.4,19.7,713.0,838.65,638.92
2018,8,22,15,0,726.0,169.0,2.4,19.5,677.0,812.1,622.49
2018,8,22,15,15,708.5,164.5,2.4,19.5,635.5,778.62,600.64
2018,8,22,15,30,691.0,160.0,2.4,19.5,594.0,743.62,577.58
2018,8,22,15,45,670.0,153.5,2.4,18.95,548.5,702.46,550.44
2018,8,22,16,0,649.0,147.0,2.4,18.4,503.0,660.42,521.94
2018,8,22,16,15,620.0,141.0,2.4,18.1,455.0,612.62,487.87
2018,8,22,16,30,591.0,135.0,2.4,17.8,407.0,564.98,453.11
2018,8,22,16,45,552.5,125.5,2.4,17.45,356.0,505.43,408.42
2018,8,22,17,0,514.0,116.0,2.4,17.1,305.0,450.76,366.15
2018,8,22,17,15,462.0,105.0,2.35,16.75,255.0,388.97,316.72
2018,8,22,17,30,410.0,94.0,2.3,16.4,205.0,330.82,268.73
2018,8,22,17,45,342.5,78.5,2.25,16.0,157.5,264.18,212.6
2018,8,22,18,0,275.0,63.0,2.2,15.6,110.0,203.38,160.09
2018,8,22,18,15,196.0,45.5,2.1,15.3,73.0,142.19,106.34
2018,8,22,18,30,117.0,28.0,2.0,15.0,36.0,78.73,38.21
2018,8,22,18,45,61.0,14.5,1.9,14.7,18.5,30.99,0.0
2018,8,22,19,0,5.0,1.0,1.8,14.4,1.0,0.0,0.0
2018,8,22,19,15,2.5,0.5,1.8,14.3,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.7,13.4,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.8,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.0,1.85,14.15,8.0,7.86,0.0
2018,8,23,6,0,0.0,15.0,1.9,14.5,15.0,14.47,4.6
2018,8,23,6,15,0.0,28.0,1.95,14.8,28.0,27.04,17.65
2018,8,23,6,30,0.0,41.0,2.0,15.1,41.0,39.55,29.21
2018,8,23,6,45,0.0,59.0,2.05,15.4,59.0,56.01,44.09
2018,8,23,7,0,0.0,77.0,2.1,15.7,77.0,72.41,55.76
2018,8,23,7,15,1.5,98.5,2.1,15.95,99.0,92.17,72.21
2018,8,23,7,30,3.0,120.0,2.1,16.2,121.0,112.26,88.61
2018,8,23,7,45,19.0,149.0,2.1,16.5,157.5,141.57,111.67
2018,8,23,8,0,35.0,178.0,2.1,16.8,194.0,168.12,132.25
2018,8,23,8,15,50.5,204.0,2.05,17.05,230.5,198.02,155.49
2018,8,23,8,30,66.0,230.0,2.0,17.3,267.0,229.71,180.02
2018,8,23,8,45,65.5,249.5,2.0,17.6,288.5,251.65,196.92
2018,8,23,9,0,65.0,269.0,2.0,17.9,310.0,273.58,213.6
2018,8,23,9,15,85.0,295.0,2.05,18.15,352.5,310.78,241.94
2018,8,23,9,30,105.0,321.0,2.1,18.4,395.0,349.95,271.5
2018,8,23,9,45,146.5,341.5,2.1,18.65,450.5,394.82,305.28
2018,8,23,10,0,188.0,362.0,2.1,18.9,506.0,446.89,344.08
2018,8,23,10,15,259.0,362.0,2.1,19.1,568.5,500.14,384.03
2018,8,23,10,30,330.0,362.0,2.1,19.3,631.0,561.28,429.25
2018,8,23,10,45,438.0,335.5,2.15,19.5,703.0,627.54,478.79
2018,8,23,11,0,546.0,309.0,2.2,19.7,775.0,701.33,532.89
2018,8,23,11,15,594.0,297.0,2.25,19.85,812.0,746.94,565.43
2018,8,23,11,30,642.0,285.0,2.3,20.0,849.0,792.98,598.17
2018,8,23,11,45,643.5,286.5,2.35,20.1,856.0,814.43,612.84
2018,8,23,12,0,645.0,288.0,2.4,20.2,863.0,834.06,626.42
2018,8,23,12,15,651.5,283.5,2.45,20.2,864.0,850.35,638.19
2018,8,23,12,30,658.0,279.0,2.5,20.2,865.0,864.69,648.66
2018,8,23,12,45,664.5,272.5,2.55,20.2,859.5,874.96,656.49
2018,8,23,13,0,671.0,266.0,2.6,20.2,854.0,882.98,662.88
2018,8,23,13,15,669.0,261.5,2.65,20.15,839.0,882.91,663.82
2018,8,23,13,30,667.0,257.0,2.7,20.1,824.0,880.37,663.2
2018,8,23,13,45,663.0,251.5,2.75,20.05,802.0,872.54,659.06
2018,8,23,14,0,659.0,246.0,2.8,20.0,780.0,862.27,653.32
2018,8,23,14,15,650.0,240.0,2.85,19.85,750.5,844.62,642.72
2018,8,23,14,30,641.0,234.0,2.9,19.7,721.0,824.75,630.57
2018,8,23,14,45,629.5,227.0,2.95,19.55,686.0,799.58,614.63
2018,8,23,15,0,618.0,220.0,3.0,19.4,651.0,772.51,597.22
2018,8,23,15,15,600.0,212.5,3.0,19.4,610.0,735.47,571.88
2018,8,23,15,30,582.0,205.0,3.0,19.4,569.0,699.81,547.21
2018,8,23,15,45,561.5,195.0,3.1,18.95,524.5,658.57,519.43
2018,8,23,16,0,541.0,185.0,3.2,18.5,480.0,616.79,490.61
2018,8,23,16,15,496.0,174.5,3.2,18.15,425.0,556.85,446.51
2018,8,23,16,30,451.0,164.0,3.2,17.8,370.0,498.62,402.75
2018,8,23,16,45,416.5,147.5,3.25,17.45,320.0,442.45,359.85
2018,8,23,17,0,382.0,131.0,3.3,17.1,270.0,387.9,316.99
2018,8,23,17,15,346.0,117.0,3.3,16.7,227.5,337.31,276.0
2018,8,23,17,30,310.0,103.0,3.3,16.3,185.0,282.48,230.42
2018,8,23,17,45,247.0,82.5,3.25,15.95,139.0,217.24,175.05
2018,8,23,18,0,184.0,62.0,3.2,15.6,93.0,157.22,123.27
2018,8,23,18,15,125.0,42.5,3.15,15.3,60.0,105.42,77.56
2018,8,23,18,30,66.0,23.0,3.1,15.0,27.0,54.09,20.32
2018,8,23,18,45,34.5,12.0,3.0,14.75,14.0,21.13,0.0
2018,8,23,19,0,3.0,1.0,2.9,14.5,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,14.45,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.35,13.15,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.5,2.5,13.6,7.5,7.37,0.0
2018,8,24,6,0,0.0,14.0,2.6,13.8,14.0,13.5,3.53
2018,8,24,6,15,0.0,26.5,2.55,14.1,26.5,25.58,16.4
2018,8,24,6,30,0.0,39.0,2.5,14.4,39.0,37.67,27.61
2018,8,24,6,45,0.0,54.5,2.5,14.7,54.5,52.12,40.75
2018,8,24,7,0,0.0,70.0,2.5,15.0,70.0,66.43,50.87
2018,8,24,7,15,0.0,77.0,2.45,15.35,77.0,73.51,56.79
2018,8,24,7,30,0.0,84.0,2.4,15.7,84.0,80.45,62.42
2018,8,24,7,45,0.0,97.0,2.3,16.0,97.0,92.74,72.4
2018,8,24,8,0,0.0,110.0,2.2,16.3,110.0,105.06,82.25
2018,8,24,8,15,1.0,132.0,2.15,16.65,132.5,125.85,98.85
2018,8,24,8,30,2.0,154.0,2.1,17.0,155.0,146.82,115.35
2018,8,24,8,45,3.5,168.5,2.05,17.35,170.5,161.34,126.46
2018,8,24,9,0,5.0,183.0,2.0,17.7,186.0,176.05,137.63
2018,8,24,9,15,8.0,200.5,2.05,18.0,206.0,194.39,151.65
2018,8,24,9,30,11.0,218.0,2.1,18.3,226.0,213.07,165.83
2018,8,24,9,45,21.5,257.5,2.1,18.6,273.5,256.58,199.22
2018,8,24,10,0,32.0,297.0,2.1,18.9,321.0,297.65,230.21
2018,8,24,10,15,37.0,318.5,2.15,19.1,347.5,323.35,249.25
2018,8,24,10,30,42.0,340.0,2.2,19.3,374.0,349.6,268.63
2018,8,24,10,45,39.5,344.0,2.25,19.55,376.5,354.83,271.97
2018,8,24,11,0,37.0,348.0,2.3,19.8,379.0,359.79,275.2
2018,8,24,11,15,33.5,345.0,2.35,19.95,373.5,357.09,272.84
2018,8,24,11,30,30.0,342.0,2.4,20.1,368.0,354.01,270.25
2018,8,24,11,45,39.0,362.0,2.45,20.25,396.5,383.08,291.98
2018,8,24,12,0,48.0,382.0,2.5,20.4,425.0,412.75,313.9
2018,8,24,12,15,159.0,388.0,2.5,20.45,529.5,520.2,396.01
2018,8,24,12,30,270.0,394.0,2.5,20.5,634.0,632.04,478.63
2018,8,24,12,45,446.0,340.5,2.55,20.55,732.0,745.81,563.32
2018,8,24,13,0,622.0,287.0,2.6,20.6,830.0,858.03,644.77
2018,8,24,13,15,624.0,281.5,2.65,20.55,818.0,860.47,646.54
2018,8,24,13,30,626.0,276.0,2.7,20.5,806.0,860.58,647.76
2018,8,24,13,45,617.5,272.5,2.75,20.45,783.0,850.85,642.1
2018,8,24,14,0,609.0,269.0,2.8,20.4,760.0,837.5,634.1
2018,8,24,14,15,599.0,263.0,2.8,20.3,731.0,819.41,622.66
2018,8,24,14,30,589.0,257.0,2.8,20.2,702.0,799.34,609.85
2018,8,24,14,45,575.5,249.5,2.85,20.05,667.0,772.83,592.86
2018,8,24,15,0,562.0,242.0,2.9,19.9,632.0,744.74,574.61
2018,8,24,15,15,543.5,233.0,2.9,19.9,591.0,709.55,550.46
2018,8,24,15,30,525.0,224.0,2.9,19.9,550.0,673.38,525.35
2018,8,24,15,45,504.0,212.5,2.95,19.45,506.0,631.83,497.04
2018,8,24,16,0,483.0,201.0,3.0,19.0,462.0,589.9,467.85
2018,8,24,16,15,457.5,186.5,3.0,18.65,415.0,541.39,432.7
2018,8,24,16,30,432.0,172.0,3.0,18.3,368.0,493.3,397.06
2018,8,24,16,45,399.0,156.5,3.05,17.95,320.0,440.07,356.52
2018,8,24,17,0,366.0,141.0,3.1,17.6,272.0,381.2,310.51
2018,8,24,17,15,320.5,122.0,3.05,17.2,223.5,320.97,261.85
2018,8,24,17,30,275.0,103.0,3.0,16.8,175.0,264.01,214.54
2018,8,24,17,45,193.0,80.5,2.95,16.35,125.5,189.37,151.75
2018,8,24,18,0,111.0,58.0,2.9,15.9,76.0,115.55,89.28
2018,8,24,18,15,60.0,37.0,2.8,15.55,46.5,68.06,48.08
2018,8,24,18,30,9.0,16.0,2.7,15.2,17.0,18.76,1.32
2018,8,24,18,45,4.5,8.0,2.6,14.9,8.5,9.06,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,1.7,12.15,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,1.7,12.5,1.0,0.0,0.0
2018,8,25,5,45,29.5,11.0,1.65,12.85,13.0,10.81,0.0
2018,8,25,6,0,54.0,21.0,1.6,13.2,25.0,17.74,5.81
2018,8,25,6,15,63.5,37.5,1.6,13.65,46.0,32.92,22.69
2018,8,25,6,30,73.0,54.0,1.6,14.1,67.0,46.55,35.43
2018,8,25,6,45,66.5,73.0,1.6,14.5,87.5,61.64,49.18
2018,8,25,7,0,60.0,92.0,1.6,14.9,108.0,82.08,63.39
2018,8,25,7,15,31.0,101.5,1.55,15.3,110.0,93.38,72.32
2018,8,25,7,30,2.0,111.0,1.5,15.7,112.0,104.31,82.18
2018,8,25,7,45,3.0,127.5,1.45,16.15,129.0,120.18,94.84
2018,8,25,8,0,4.0,144.0,1.4,16.6,146.0,136.22,107.42
2018,8,25,8,15,10.0,167.5,1.35,17.05,173.0,159.93,125.85
2018,8,25,8,30,16.0,191.0,1.3,17.5,200.0,184.38,144.62
2018,8,25,8,45,26.0,219.0,1.25,18.0,235.0,215.01,167.93
2018,8,25,9,0,36.0,247.0,1.2,18.5,270.0,242.08,188.16
2018,8,25,9,15,44.0,270.5,1.2,18.9,300.0,269.9,208.89
2018,8,25,9,30,52.0,294.0,1.2,19.3,330.0,298.61,230.06
2018,8,25,9,45,97.5,319.0,1.15,19.7,391.5,350.36,268.56
2018,8,25,10,0,143.0,344.0,1.1,20.1,453.0,403.16,307.14
2018,8,25,10,15,366.0,307.5,1.15,20.45,600.5,518.04,393.71
2018,8,25,10,30,589.0,271.0,1.2,20.8,748.0,649.88,489.36
2018,8,25,10,45,632.0,262.5,1.25,21.1,787.0,695.6,520.72
2018,8,25,11,0,675.0,254.0,1.3,21.4,826.0,742.98,553.59
2018,8,25,11,15,681.0,255.5,1.35,21.6,841.5,772.07,573.23
2018,8,25,11,30,687.0,257.0,1.4,21.8,857.0,799.69,591.86
2018,8,25,11,45,691.5,257.0,1.5,22.0,865.0,823.02,608.07
2018,8,25,12,0,696.0,257.0,1.6,22.2,873.0,844.5,623.0
2018,8,25,12,15,705.5,251.0,1.7,22.25,875.0,862.47,636.19
2018,8,25,12,30,715.0,245.0,1.8,22.3,877.0,878.36,648.05
2018,8,25,12,45,725.5,236.0,1.9,22.35,872.5,889.92,656.85
2018,8,25,13,0,736.0,227.0,2.0,22.4,868.0,899.02,663.97
2018,8,25,13,15,732.0,224.5,2.1,22.35,852.0,899.08,665.47
2018,8,25,13,30,728.0,222.0,2.2,22.3,836.0,896.5,665.38
2018,8,25,13,45,722.0,218.5,2.3,22.2,813.0,888.47,661.88
2018,8,25,14,0,716.0,215.0,2.4,22.1,790.0,877.85,656.73
2018,8,25,14,15,706.5,210.5,2.5,21.85,760.0,860.59,647.49
2018,8,25,14,30,697.0,206.0,2.6,21.6,730.0,840.98,636.64
2018,8,25,14,45,684.5,199.5,2.7,21.4,693.5,814.46,620.82
2018,8,25,15,0,672.0,193.0,2.8,21.2,657.0,785.95,603.12
2018,8,25,15,15,653.5,187.5,2.8,21.2,615.5,751.76,580.02
2018,8,25,15,30,635.0,182.0,2.8,21.2,574.0,716.21,555.7
2018,8,25,15,45,613.0,173.5,2.9,20.65,528.0,673.7,527.6
2018,8,25,16,0,591.0,165.0,3.0,20.1,482.0,627.7,496.29
2018,8,25,16,15,563.0,155.0,3.05,19.65,433.5,578.67,461.38
2018,8,25,16,30,535.0,145.0,3.1,19.2,385.0,530.04,425.82
2018,8,25,16,45,497.5,134.0,3.15,18.8,335.5,475.05,384.13
2018,8,25,17,0,460.0,123.0,3.2,18.4,286.0,421.83,342.59
2018,8,25,17,15,410.5,108.5,3.2,17.85,236.5,360.2,293.12
2018,8,25,17,30,361.0,94.0,3.2,17.3,187.0,302.06,244.96
2018,8,25,17,45,298.0,76.5,3.15,16.8,141.5,238.14,190.72
2018,8,25,18,0,235.0,59.0,3.1,16.3,96.0,179.7,139.99
2018,8,25,18,15,160.5,39.5,3.0,15.9,60.5,120.5,87.22
2018,8,25,18,30,86.0,20.0,2.9,15.5,25.0,54.94,5.2
2018,8,25,18,45,43.0,10.0,2.8,15.15,12.5,21.15,0.0
2018,8,25,19,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,5,15,2.5,0.5,2.15,11.9,0.5,0.0,0.0
2018,8,26,5,30,5.0,1.0,2.2,12.3,1.0,0.0,0.0
2018,8,26,5,45,10.5,6.5,2.2,12.65,7.0,6.39,0.0
2018,8,26,6,0,16.0,12.0,2.2,13.0,13.0,11.28,1.13
2018,8,26,6,15,57.5,27.5,2.25,13.4,36.5,23.02,14.14
2018,8,26,6,30,99.0,43.0,2.3,13.8,60.0,35.19,25.45
2018,8,26,6,45,72.0,48.0,2.3,14.2,62.5,42.45,32.23
2018,8,26,7,0,45.0,53.0,2.3,14.6,65.0,47.42,34.44
2018,8,26,7,15,22.5,51.5,2.25,14.95,57.5,50.74,36.86
2018,8,26,7,30,0.0,50.0,2.2,15.3,50.0,48.3,35.46
2018,8,26,7,45,0.0,57.5,2.1,15.65,57.5,55.56,41.43
2018,8,26,8,0,0.0,65.0,2.0,16.0,65.0,62.83,47.3
2018,8,26,8,15,0.0,82.0,2.0,16.4,82.0,79.31,60.74
2018,8,26,8,30,0.0,99.0,2.0,16.8,99.0,95.5,73.74
2018,8,26,8,45,0.0,115.0,1.95,17.15,115.0,110.64,85.72
2018,8,26,9,0,0.0,131.0,1.9,17.5,131.0,125.81,97.6
2018,8,26,9,15,1.0,150.0,1.9,17.85,150.5,144.29,112.0
2018,8,26,9,30,2.0,169.0,1.9,18.2,170.0,162.91,126.36
2018,8,26,9,45,5.0,190.0,1.95,18.6,193.5,184.66,143.07
2018,8,26,10,0,8.0,211.0,2.0,19.0,217.0,206.74,159.87
2018,8,26,10,15,14.0,246.0,2.05,19.25,257.0,244.18,188.55
2018,8,26,10,30,20.0,281.0,2.1,19.5,297.0,282.21,217.29
2018,8,26,10,45,25.0,305.5,2.15,19.75,326.0,308.56,236.87
2018,8,26,11,0,30.0,330.0,2.2,20.0,355.0,337.54,258.31
2018,8,26,11,15,29.0,332.5,2.3,20.15,357.0,341.64,261.06
2018,8,26,11,30,28.0,335.0,2.4,20.3,359.0,345.6,263.84
2018,8,26,11,45,31.5,345.5,2.45,20.4,373.0,360.86,275.2
2018,8,26,12,0,35.0,356.0,2.5,20.5,387.0,376.33,286.67
2018,8,26,12,15,39.0,362.0,2.6,20.55,396.5,388.01,295.5
2018,8,26,12,30,43.0,368.0,2.7,20.6,406.0,399.79,304.46
2018,8,26,12,45,58.5,377.0,2.8,20.6,428.0,424.81,323.73
2018,8,26,13,0,74.0,386.0,2.9,20.6,450.0,450.12,343.14
2018,8,26,13,15,158.5,364.0,2.95,20.55,498.0,511.57,391.69
2018,8,26,13,30,243.0,342.0,3.0,20.5,546.0,573.59,439.92
2018,8,26,13,45,335.0,314.5,3.1,20.4,587.5,629.72,484.06
2018,8,26,14,0,427.0,287.0,3.2,20.3,629.0,690.79,531.24
2018,8,26,14,15,635.5,204.0,3.25,20.2,691.0,789.19,607.99
2018,8,26,14,30,844.0,121.0,3.3,20.1,753.0,873.12,667.95
2018,8,26,14,45,833.0,117.5,3.35,19.95,715.5,848.16,651.76
2018,8,26,15,0,822.0,114.0,3.4,19.8,678.0,820.8,634.65
2018,8,26,15,15,796.5,114.0,3.4,19.8,632.5,783.28,609.57
2018,8,26,15,30,771.0,114.0,3.4,19.8,587.0,744.44,583.37
2018,8,26,15,45,762.0,107.0,3.5,19.4,544.0,709.43,560.96
2018,8,26,16,0,753.0,100.0,3.6,19.0,501.0,672.66,536.78
2018,8,26,16,15,728.5,94.5,3.6,18.75,451.5,627.65,504.94
2018,8,26,16,30,704.0,89.0,3.6,18.5,402.0,580.05,469.44
2018,8,26,16,45,670.0,83.5,3.65,18.25,351.5,526.6,428.45
2018,8,26,17,0,636.0,78.0,3.7,18.0,301.0,474.26,387.03
2018,8,26,17,15,577.0,71.5,3.65,17.6,248.5,408.69,333.65
2018,8,26,17,30,518.0,65.0,3.6,17.2,196.0,347.05,281.78
2018,8,26,17,45,300.5,55.5,3.55,16.75,127.5,212.39,169.84
2018,8,26,18,0,83.0,46.0,3.5,16.3,59.0,87.88,66.28
2018,8,26,18,15,46.5,29.5,3.45,16.0,36.5,52.84,35.21
2018,8,26,18,30,10.0,13.0,3.4,15.7,14.0,15.7,0.0
2018,8,26,18,45,5.0,6.5,3.35,15.35,7.0,7.69,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.3,13.4,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.4,13.7,1.0,0.0,0.0
2018,8,27,5,45,46.5,13.0,2.45,14.0,16.0,12.78,0.0
2018,8,27,6,0,90.0,25.0,2.5,14.3,31.0,20.9,5.73
2018,8,27,6,15,105.5,32.5,2.5,14.6,45.5,27.01,17.37
2018,8,27,6,30,121.0,40.0,2.5,14.9,60.0,32.87,23.26
2018,8,27,6,45,92.0,41.5,2.5,15.2,60.0,33.79,24.41
2018,8,27,7,0,63.0,43.0,2.5,15.5,60.0,39.14,29.29
2018,8,27,7,15,31.5,47.0,2.45,15.8,55.5,47.17,33.42
2018,8,27,7,30,0.0,51.0,2.4,16.1,51.0,49.27,36.16
2018,8,27,7,45,0.0,53.0,2.3,16.45,53.0,51.21,37.63
2018,8,27,8,0,0.0,55.0,2.2,16.8,55.0,53.15,39.07
2018,8,27,8,15,0.0,72.0,2.15,17.15,72.0,69.62,52.55
2018,8,27,8,30,0.0,89.0,2.1,17.5,89.0,86.11,65.86
2018,8,27,8,45,1.5,123.5,2.05,17.85,124.5,119.11,92.38
2018,8,27,9,0,3.0,158.0,2.0,18.2,160.0,152.13,118.46
2018,8,27,9,15,14.0,203.0,2.0,18.45,212.5,199.32,155.4
2018,8,27,9,30,25.0,248.0,2.0,18.7,265.0,243.89,189.7
2018,8,27,9,45,52.0,290.5,2.0,19.0,329.0,299.41,232.07
2018,8,27,10,0,79.0,333.0,2.0,19.3,393.0,357.55,275.71
2018,8,27,10,15,254.5,312.5,2.0,19.5,515.5,450.33,347.65
2018,8,27,10,30,430.0,292.0,2.0,19.7,638.0,559.9,430.32
2018,8,27,10,45,595.0,235.5,2.05,19.9,729.0,641.61,491.96
2018,8,27,11,0,760.0,179.0,2.1,20.1,820.0,732.81,559.39
2018,8,27,11,15,774.5,175.5,2.1,20.25,838.5,765.15,581.17
2018,8,27,11,30,789.0,172.0,2.1,20.4,857.0,796.13,601.6
2018,8,27,11,45,794.0,171.0,2.15,20.5,865.0,820.15,617.7
2018,8,27,12,0,799.0,170.0,2.2,20.6,873.0,842.01,632.4
2018,8,27,12,15,800.5,168.0,2.25,20.6,872.0,857.57,643.14
2018,8,27,12,30,802.0,166.0,2.3,20.6,871.0,870.59,652.31
2018,8,27,12,45,802.0,164.0,2.3,20.65,863.0,879.64,658.37
2018,8,27,13,0,802.0,162.0,2.3,20.7,855.0,885.97,662.74
2018,8,27,13,15,800.5,158.5,2.35,20.6,839.5,886.65,664.27
2018,8,27,13,30,799.0,155.0,2.4,20.5,824.0,884.5,664.05
2018,8,27,13,45,795.0,152.5,2.4,20.45,802.0,878.33,660.71
2018,8,27,14,0,791.0,150.0,2.4,20.4,780.0,869.4,655.63
2018,8,27,14,15,783.5,146.5,2.45,20.25,750.5,853.62,646.65
2018,8,27,14,30,776.0,143.0,2.5,20.1,721.0,835.27,635.97
2018,8,27,14,45,767.0,138.0,2.5,20.0,685.5,811.58,621.11
2018,8,27,15,0,758.0,133.0,2.5,19.9,650.0,785.59,604.64
2018,8,27,15,15,717.5,133.5,2.5,19.9,598.5,740.86,574.55
2018,8,27,15,30,677.0,134.0,2.5,19.9,547.0,693.07,541.99
2018,8,27,15,45,682.0,124.5,2.5,19.45,512.5,668.58,526.95
2018,8,27,16,0,687.0,115.0,2.5,19.0,478.0,641.7,509.44
2018,8,27,16,15,576.0,125.0,2.55,18.7,409.0,553.98,443.71
2018,8,27,16,30,465.0,135.0,2.6,18.4,340.0,468.95,378.53
2018,8,27,16,45,371.0,130.0,2.6,18.1,280.5,388.7,315.61
2018,8,27,17,0,277.0,125.0,2.6,17.8,221.0,307.11,250.09
2018,8,27,17,15,270.0,105.0,2.6,17.4,185.5,270.21,220.17
2018,8,27,17,30,263.0,85.0,2.6,17.0,150.0,233.17,188.86
2018,8,27,17,45,216.0,68.0,2.6,16.55,113.0,182.13,145.0
2018,8,27,18,0,169.0,51.0,2.6,16.1,76.0,135.11,103.82
2018,8,27,18,15,106.5,34.5,2.55,15.85,48.0,87.63,60.44
2018,8,27,18,30,44.0,18.0,2.5,15.6,20.0,38.35,0.0
2018,8,27,18,45,22.0,9.0,2.5,15.3,10.0,14.47,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.7,13.5,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,1.8,13.8,1.0,0.0,0.0
2018,8,28,5,45,33.5,9.5,1.9,14.1,11.5,9.34,0.0
2018,8,28,6,0,63.0,18.0,2.0,14.4,22.0,15.3,1.68
2018,8,28,6,15,105.5,30.0,2.05,14.75,44.0,25.03,15.61
2018,8,28,6,30,148.0,42.0,2.1,15.1,66.0,34.45,24.6
2018,8,28,6,45,94.0,41.0,2.1,15.45,58.5,33.42,24.04
2018,8,28,7,0,40.0,40.0,2.1,15.8,51.0,36.24,26.68
2018,8,28,7,15,20.0,44.0,2.1,16.15,49.5,43.67,30.83
2018,8,28,7,30,0.0,48.0,2.1,16.5,48.0,46.36,33.66
2018,8,28,7,45,0.0,62.5,2.05,16.85,62.5,60.4,45.29
2018,8,28,8,0,0.0,77.0,2.0,17.2,77.0,74.46,56.75
2018,8,28,8,15,0.0,95.5,2.0,17.55,95.5,92.03,70.94
2018,8,28,8,30,0.0,114.0,2.0,17.9,114.0,109.45,84.81
2018,8,28,8,45,0.0,127.0,2.0,18.25,127.0,121.8,94.4
2018,8,28,9,0,0.0,140.0,2.0,18.6,140.0,134.18,103.93
2018,8,28,9,15,2.0,157.5,2.05,18.85,159.0,151.71,117.54
2018,8,28,9,30,4.0,175.0,2.1,19.1,178.0,169.48,131.22
2018,8,28,9,45,7.5,198.5,2.1,19.4,204.0,193.92,150.0
2018,8,28,10,0,11.0,222.0,2.1,19.7,230.0,218.73,168.88
2018,8,28,10,15,11.0,222.5,2.15,19.9,231.0,220.13,169.56
2018,8,28,10,30,11.0,223.0,2.2,20.1,232.0,221.45,170.27
2018,8,28,10,45,14.0,248.0,2.25,20.3,259.5,248.06,190.51
2018,8,28,11,0,17.0,273.0,2.3,20.5,287.0,274.99,210.75
2018,8,28,11,15,17.0,279.5,2.35,20.6,294.0,282.27,216.01
2018,8,28,11,30,17.0,286.0,2.4,20.7,301.0,289.54,221.33
2018,8,28,11,45,20.5,305.5,2.45,20.8,323.5,312.18,238.37
2018,8,28,12,0,24.0,325.0,2.5,20.9,346.0,336.83,256.78
2018,8,28,12,15,19.0,290.5,2.5,20.9,307.0,298.38,227.73
2018,8,28,12,30,14.0,256.0,2.5,20.9,268.0,261.14,199.55
2018,8,28,12,45,13.5,257.0,2.55,20.9,268.5,262.25,200.6
2018,8,28,13,0,13.0,258.0,2.6,20.9,269.0,263.32,201.52
2018,8,28,13,15,13.0,255.0,2.6,20.85,266.0,260.84,199.82
2018,8,28,13,30,13.0,252.0,2.6,20.8,263.0,258.31,198.12
2018,8,28,13,45,52.5,272.5,2.6,20.7,314.5,319.99,246.98
2018,8,28,14,0,92.0,293.0,2.6,20.6,366.0,383.97,296.73
2018,8,28,14,15,376.0,226.0,2.6,20.45,507.0,578.18,450.19
2018,8,28,14,30,660.0,159.0,2.6,20.3,648.0,752.77,580.82
2018,8,28,14,45,752.0,130.5,2.65,20.15,661.5,788.43,606.38
2018,8,28,15,0,844.0,102.0,2.7,20.0,675.0,815.87,627.37
2018,8,28,15,15,829.0,99.5,2.7,20.0,632.5,788.19,609.11
2018,8,28,15,30,814.0,97.0,2.7,20.0,590.0,753.99,586.56
2018,8,28,15,45,796.5,93.5,2.7,19.45,544.5,715.11,561.63
2018,8,28,16,0,779.0,90.0,2.7,18.9,499.0,674.93,535.32
2018,8,28,16,15,756.0,86.0,2.65,18.55,450.0,629.35,503.77
2018,8,28,16,30,733.0,82.0,2.6,18.2,401.0,583.35,469.78
2018,8,28,16,45,698.0,76.5,2.6,17.85,349.5,530.54,429.6
2018,8,28,17,0,663.0,71.0,2.6,17.5,298.0,476.66,387.31
2018,8,28,17,15,611.5,65.5,2.55,17.1,247.0,415.53,337.63
2018,8,28,17,30,560.0,60.0,2.5,16.7,196.0,357.66,288.78
2018,8,28,17,45,481.0,51.5,2.4,16.3,148.5,287.82,228.76
2018,8,28,18,0,402.0,43.0,2.3,15.9,101.0,224.55,172.68
2018,8,28,18,15,275.5,31.0,2.25,15.65,63.5,148.47,101.91
2018,8,28,18,30,149.0,19.0,2.2,15.4,26.0,74.22,0.0
2018,8,28,18,45,74.5,9.5,2.1,15.15,13.0,9.34,0.0
2018,8,28,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,5,45,108.5,11.5,1.4,14.3,18.5,11.3,0.0
2018,8,29,6,0,217.0,23.0,1.4,14.7,37.0,18.58,1.75
2018,8,29,6,15,342.5,33.5,1.45,15.2,78.5,25.71,16.07
2018,8,29,6,30,468.0,44.0,1.5,15.7,120.0,32.38,22.7
2018,8,29,6,45,538.5,51.0,1.55,16.2,169.0,35.53,25.82
2018,8,29,7,0,609.0,58.0,1.6,16.7,218.0,40.82,30.62
2018,8,29,7,15,655.5,63.5,1.6,17.05,269.5,80.9,41.73
2018,8,29,7,30,702.0,69.0,1.6,17.4,321.0,129.17,72.63
2018,8,29,7,45,734.0,73.0,1.6,17.75,372.5,175.17,108.13
2018,8,29,8,0,766.0,77.0,1.6,18.1,424.0,224.34,149.41
2018,8,29,8,15,789.5,80.5,1.65,18.45,473.5,273.79,192.54
2018,8,29,8,30,813.0,84.0,1.7,18.8,523.0,325.09,237.21
2018,8,29,8,45,725.5,113.5,1.75,19.1,530.5,358.04,268.81
2018,8,29,9,0,638.0,143.0,1.8,19.4,538.0,384.8,293.69
2018,8,29,9,15,467.5,209.0,1.85,19.7,509.0,398.0,306.33
2018,8,29,9,30,297.0,275.0,1.9,20.0,480.0,397.29,306.14
2018,8,29,9,45,358.0,281.5,1.95,20.25,541.0,451.92,347.83
2018,8,29,10,0,419.0,288.0,2.0,20.5,602.0,508.68,390.36
2018,8,29,10,15,537.0,249.5,2.05,20.65,668.5,567.43,435.31
2018,8,29,10,30,655.0,211.0,2.1,20.8,735.0,632.7,484.58
2018,8,29,10,45,690.5,201.5,2.15,20.95,767.5,674.08,514.8
2018,8,29,11,0,726.0,192.0,2.2,21.1,800.0,716.01,545.19
2018,8,29,11,15,795.0,163.0,2.25,21.2,839.5,765.29,580.54
2018,8,29,11,30,864.0,134.0,2.3,21.3,879.0,814.15,613.6
2018,8,29,11,45,876.5,129.0,2.4,21.4,890.0,841.35,632.0
2018,8,29,12,0,889.0,124.0,2.5,21.5,901.0,866.35,649.13
2018,8,29,12,15,907.0,116.5,2.5,21.45,908.5,891.18,665.77
2018,8,29,12,30,925.0,109.0,2.5,21.4,916.0,913.51,680.76
2018,8,29,12,45,914.5,113.5,2.55,21.4,905.0,920.21,685.67
2018,8,29,13,0,904.0,118.0,2.6,21.4,894.0,923.75,688.74
2018,8,29,13,15,900.0,117.0,2.6,21.3,877.0,924.36,689.85
2018,8,29,13,30,896.0,116.0,2.6,21.2,860.0,921.89,689.04
2018,8,29,13,45,889.0,115.5,2.6,21.1,836.0,914.22,684.9
2018,8,29,14,0,882.0,115.0,2.6,21.0,812.0,903.58,678.9
2018,8,29,14,15,873.0,114.0,2.6,20.85,781.0,887.79,669.66
2018,8,29,14,30,864.0,113.0,2.6,20.7,750.0,869.27,658.66
2018,8,29,14,45,852.0,110.5,2.55,20.5,712.5,848.7,646.04
2018,8,29,15,0,840.0,108.0,2.5,20.3,675.0,821.11,628.58
2018,8,29,15,15,824.5,105.5,2.5,20.3,632.5,788.49,607.46
2018,8,29,15,30,809.0,103.0,2.5,20.3,590.0,754.01,584.88
2018,8,29,15,45,787.0,100.0,2.4,19.9,542.5,712.47,557.26
2018,8,29,16,0,765.0,97.0,2.3,19.5,495.0,669.9,528.55
2018,8,29,16,15,734.0,94.0,2.25,19.25,444.5,622.95,495.34
2018,8,29,16,30,703.0,91.0,2.2,19.0,394.0,573.94,459.07
2018,8,29,16,45,661.0,86.0,2.15,18.7,342.0,516.43,415.37
2018,8,29,17,0,619.0,81.0,2.1,18.4,290.0,460.66,371.66
2018,8,29,17,15,562.0,73.5,2.05,18.05,238.5,396.22,319.73
2018,8,29,17,30,505.0,66.0,2.0,17.7,187.0,335.53,269.04
2018,8,29,17,45,421.0,56.0,1.9,17.35,140.0,264.43,208.55
2018,8,29,18,0,337.0,46.0,1.8,17.0,93.0,200.32,152.51
2018,8,29,18,15,223.5,32.0,1.7,16.75,57.5,131.19,86.75
