Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,110.0,18.0,1.6,16.5,22.0,49.95,0.0
2018,8,29,18,45,55.0,9.0,1.55,16.2,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.35,15.1,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.4,15.4,4.0,3.85,0.0
2018,8,30,6,15,0.0,7.0,1.4,15.7,7.0,6.74,0.01
2018,8,30,6,30,0.0,10.0,1.4,16.0,10.0,9.64,2.79
2018,8,30,6,45,0.0,15.0,1.35,16.35,15.0,14.46,7.18
2018,8,30,7,0,0.0,20.0,1.3,16.7,20.0,19.29,11.55
2018,8,30,7,15,0.0,27.0,1.25,16.95,27.0,26.05,16.51
2018,8,30,7,30,0.0,34.0,1.2,17.2,34.0,32.82,22.19
2018,8,30,7,45,6.5,66.5,1.1,17.45,69.5,65.3,49.02
2018,8,30,8,0,13.0,99.0,1.0,17.7,105.0,97.61,75.22
2018,8,30,8,15,11.5,122.0,0.95,18.0,127.5,119.32,92.62
2018,8,30,8,30,10.0,145.0,0.9,18.3,150.0,140.92,109.65
2018,8,30,8,45,28.0,193.5,0.85,18.55,210.0,188.7,146.82
2018,8,30,9,0,46.0,242.0,0.8,18.8,270.0,241.05,186.77
2018,8,30,9,15,40.0,248.0,0.85,19.05,273.5,247.61,191.26
2018,8,30,9,30,34.0,254.0,0.9,19.3,277.0,253.42,195.31
2018,8,30,9,45,47.5,283.0,0.9,19.6,317.5,289.77,222.48
2018,8,30,10,0,61.0,312.0,0.9,19.9,358.0,327.49,250.17
2018,8,30,10,15,96.0,345.0,1.0,20.1,420.0,383.61,291.83
2018,8,30,10,30,131.0,378.0,1.1,20.3,482.0,440.62,333.51
2018,8,30,10,45,136.0,379.5,1.2,20.5,490.5,453.01,342.27
2018,8,30,11,0,141.0,381.0,1.3,20.7,499.0,465.33,351.29
2018,8,30,11,15,238.5,380.5,1.4,20.85,584.0,545.68,411.21
2018,8,30,11,30,336.0,380.0,1.5,21.0,669.0,631.81,473.62
2018,8,30,11,45,342.5,379.0,1.6,21.15,675.5,647.6,484.53
2018,8,30,12,0,349.0,378.0,1.7,21.3,682.0,662.61,495.51
2018,8,30,12,15,439.0,332.0,1.8,21.4,714.0,706.24,529.04
2018,8,30,12,30,529.0,286.0,1.9,21.5,746.0,748.54,561.3
2018,8,30,12,45,694.5,212.0,2.0,21.6,809.5,829.59,621.11
2018,8,30,13,0,860.0,138.0,2.1,21.7,873.0,902.59,670.32
2018,8,30,13,15,865.5,132.5,2.2,21.7,860.0,907.05,673.96
2018,8,30,13,30,871.0,127.0,2.3,21.7,847.0,908.47,676.39
2018,8,30,13,45,864.0,125.5,2.35,21.7,822.5,899.89,671.8
2018,8,30,14,0,857.0,124.0,2.4,21.7,798.0,888.4,665.44
2018,8,30,14,15,847.0,123.0,2.5,21.6,767.0,876.69,659.69
2018,8,30,14,30,837.0,122.0,2.6,21.5,736.0,857.81,649.04
2018,8,30,14,45,823.5,120.0,2.7,21.4,698.5,832.36,633.86
2018,8,30,15,0,810.0,118.0,2.8,21.3,661.0,804.65,617.0
2018,8,30,15,15,793.5,115.0,2.8,21.3,618.5,771.36,595.22
2018,8,30,15,30,777.0,112.0,2.8,21.3,576.0,736.34,572.06
2018,8,30,15,45,752.0,109.0,3.0,20.85,528.5,696.04,546.7
2018,8,30,16,0,727.0,106.0,3.2,20.4,481.0,652.63,518.26
2018,8,30,16,15,692.5,102.5,3.3,20.05,430.5,601.75,481.57
2018,8,30,16,30,658.0,99.0,3.4,19.7,380.0,551.41,444.22
2018,8,30,16,45,614.0,93.5,3.5,19.35,329.0,493.89,400.1
2018,8,30,17,0,570.0,88.0,3.6,19.0,278.0,438.3,356.06
2018,8,30,17,15,513.0,79.5,3.6,18.5,228.0,374.88,304.33
2018,8,30,17,30,456.0,71.0,3.6,18.0,178.0,315.21,253.95
2018,8,30,17,45,374.0,59.5,3.65,17.55,132.5,245.2,193.93
2018,8,30,18,0,292.0,48.0,3.7,17.1,87.0,184.45,140.33
2018,8,30,18,15,188.5,32.0,3.65,16.75,53.0,117.94,74.74
2018,8,30,18,30,85.0,16.0,3.6,16.4,19.0,40.29,0.0
2018,8,30,18,45,42.5,8.0,3.55,16.05,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,5,45,2.0,3.5,2.55,14.4,3.5,3.44,0.0
2018,8,31,6,0,4.0,7.0,2.6,14.8,7.0,6.8,0.0
2018,8,31,6,15,2.0,15.5,2.55,15.2,15.5,14.95,6.85
2018,8,31,6,30,0.0,24.0,2.5,15.6,24.0,23.16,14.6
2018,8,31,6,45,0.0,36.5,2.5,16.0,36.5,35.24,25.54
2018,8,31,7,0,0.0,49.0,2.5,16.4,49.0,47.34,36.4
2018,8,31,7,15,0.0,68.0,2.4,16.9,68.0,65.29,49.56
2018,8,31,7,30,0.0,87.0,2.3,17.4,87.0,82.86,64.06
2018,8,31,7,45,20.0,123.5,2.2,17.9,132.5,118.89,92.63
2018,8,31,8,0,40.0,160.0,2.1,18.4,178.0,152.88,119.07
2018,8,31,8,15,304.0,152.5,2.0,19.0,313.5,209.88,156.23
2018,8,31,8,30,568.0,145.0,1.9,19.6,449.0,296.44,219.59
2018,8,31,8,45,698.0,120.5,1.8,20.15,527.0,350.78,262.36
2018,8,31,9,0,828.0,96.0,1.7,20.7,605.0,419.7,316.56
2018,8,31,9,15,842.5,97.5,1.6,21.3,645.5,467.72,354.94
2018,8,31,9,30,857.0,99.0,1.5,21.9,686.0,518.93,394.27
2018,8,31,9,45,869.0,100.0,1.45,22.5,722.0,564.69,428.51
2018,8,31,10,0,881.0,101.0,1.4,23.1,758.0,609.78,461.11
2018,8,31,10,15,889.5,102.0,1.4,23.45,787.5,651.79,491.3
2018,8,31,10,30,898.0,103.0,1.4,23.8,817.0,692.43,519.75
2018,8,31,10,45,904.0,104.0,1.4,24.2,839.5,729.77,544.29
2018,8,31,11,0,910.0,105.0,1.4,24.6,862.0,765.2,566.45
2018,8,31,11,15,914.0,105.0,1.65,24.7,876.5,796.07,588.54
2018,8,31,11,30,918.0,105.0,1.9,24.8,891.0,824.59,609.02
2018,8,31,11,45,920.0,105.0,2.1,24.95,898.0,848.98,626.16
2018,8,31,12,0,922.0,105.0,2.3,25.1,905.0,870.67,641.55
2018,8,31,12,15,923.5,104.0,2.5,25.05,904.5,888.12,654.69
2018,8,31,12,30,925.0,103.0,2.7,25.0,904.0,902.65,665.98
2018,8,31,12,45,926.0,101.0,2.95,24.95,896.0,912.71,674.76
2018,8,31,13,0,927.0,99.0,3.2,24.9,888.0,919.66,681.53
2018,8,31,13,15,924.5,98.0,3.35,24.75,872.0,921.4,684.5
2018,8,31,13,30,922.0,97.0,3.5,24.6,856.0,919.97,685.47
2018,8,31,13,45,917.0,95.5,3.65,24.45,832.0,912.66,682.57
2018,8,31,14,0,912.0,94.0,3.8,24.3,808.0,902.25,677.65
2018,8,31,14,15,905.0,93.0,3.95,24.1,778.0,887.62,670.02
2018,8,31,14,30,898.0,92.0,4.1,23.9,748.0,870.12,660.41
2018,8,31,14,45,888.5,90.0,4.2,23.65,711.0,846.66,646.53
2018,8,31,15,0,879.0,88.0,4.3,23.4,674.0,820.66,630.79
2018,8,31,15,15,865.0,85.5,4.3,23.4,631.0,788.14,609.31
2018,8,31,15,30,851.0,83.0,4.3,23.4,588.0,753.64,586.28
2018,8,31,15,45,834.5,80.0,4.4,22.75,541.5,714.95,561.73
2018,8,31,16,0,818.0,77.0,4.5,22.1,495.0,679.18,539.06
2018,8,31,16,15,794.0,73.5,4.5,21.75,445.0,632.22,506.34
2018,8,31,16,30,770.0,70.0,4.5,21.4,395.0,584.87,471.11
2018,8,31,16,45,735.0,66.0,4.5,21.0,343.5,530.22,428.98
2018,8,31,17,0,700.0,62.0,4.5,20.6,292.0,476.63,386.24
2018,8,31,17,15,549.0,65.0,4.4,20.0,225.5,375.1,303.62
2018,8,31,17,30,398.0,68.0,4.3,19.4,159.0,280.58,225.07
2018,8,31,17,45,394.0,53.5,4.2,18.85,124.0,246.47,193.73
2018,8,31,18,0,390.0,39.0,4.1,18.3,89.0,210.42,158.46
2018,8,31,18,15,218.0,25.5,4.05,17.8,51.0,117.79,69.55
2018,8,31,18,30,46.0,12.0,4.0,17.3,13.0,24.9,0.0
2018,8,31,18,45,23.0,6.0,3.9,16.85,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,5,45,9.5,7.5,2.3,14.75,8.0,7.37,0.0
2018,9,1,6,0,19.0,15.0,2.3,15.1,16.0,13.74,0.0
2018,9,1,6,15,14.5,32.5,2.25,15.55,34.0,29.99,19.21
2018,9,1,6,30,10.0,50.0,2.2,16.0,52.0,46.5,34.8
2018,9,1,6,45,24.5,71.0,2.2,16.45,77.0,62.79,49.62
2018,9,1,7,0,39.0,92.0,2.2,16.9,102.0,79.96,64.93
2018,9,1,7,15,54.0,112.5,2.05,17.35,129.5,101.07,77.69
2018,9,1,7,30,69.0,133.0,1.9,17.8,157.0,124.33,95.3
2018,9,1,7,45,137.5,154.5,1.75,18.3,212.5,153.88,115.86
2018,9,1,8,0,206.0,176.0,1.6,18.8,268.0,194.99,146.18
2018,9,1,8,15,402.0,165.5,1.55,19.3,370.5,240.19,176.48
2018,9,1,8,30,598.0,155.0,1.5,19.8,473.0,313.2,230.8
2018,9,1,8,45,637.0,158.5,1.45,20.3,524.0,361.23,269.84
2018,9,1,9,0,676.0,162.0,1.4,20.8,575.0,412.51,310.76
2018,9,1,9,15,699.5,164.0,1.45,21.2,617.0,458.41,347.37
2018,9,1,9,30,723.0,166.0,1.5,21.6,659.0,505.5,384.0
2018,9,1,9,45,744.5,165.5,1.6,21.95,696.5,550.17,418.36
2018,9,1,10,0,766.0,165.0,1.7,22.3,734.0,595.29,452.32
2018,9,1,10,15,778.0,166.0,1.85,22.5,763.5,636.08,482.99
2018,9,1,10,30,790.0,167.0,2.0,22.7,793.0,677.59,513.62
2018,9,1,10,45,798.5,168.5,2.1,22.9,816.0,714.25,540.07
2018,9,1,11,0,807.0,170.0,2.2,23.1,839.0,749.48,565.17
2018,9,1,11,15,812.5,170.5,2.4,23.15,854.0,779.89,587.25
2018,9,1,11,30,818.0,171.0,2.6,23.2,869.0,808.35,607.4
2018,9,1,11,45,774.5,191.5,2.75,23.3,856.5,815.13,612.3
2018,9,1,12,0,731.0,212.0,2.9,23.4,844.0,817.9,614.7
2018,9,1,12,15,722.0,214.5,3.0,23.4,838.0,828.39,622.44
2018,9,1,12,30,713.0,217.0,3.1,23.4,832.0,836.27,628.45
2018,9,1,12,45,729.5,210.0,3.2,23.35,834.0,854.21,641.6
2018,9,1,13,0,746.0,203.0,3.3,23.3,836.0,869.8,653.17
2018,9,1,13,15,717.5,209.5,3.4,23.25,808.5,857.06,645.47
2018,9,1,13,30,689.0,216.0,3.5,23.2,781.0,841.71,636.21
2018,9,1,13,45,656.0,220.5,3.55,23.15,745.5,817.97,620.46
2018,9,1,14,0,623.0,225.0,3.6,23.1,710.0,792.16,602.97
2018,9,1,14,15,709.5,185.5,3.6,23.0,717.0,821.95,626.39
2018,9,1,14,30,796.0,146.0,3.6,22.9,724.0,843.12,642.32
2018,9,1,14,45,770.5,146.0,3.65,22.8,682.0,813.49,623.14
2018,9,1,15,0,745.0,146.0,3.7,22.7,640.0,779.46,601.06
2018,9,1,15,15,744.0,136.5,3.7,22.7,602.5,752.96,583.79
2018,9,1,15,30,743.0,127.0,3.7,22.7,565.0,724.05,564.63
2018,9,1,15,45,723.0,121.5,3.7,22.25,519.0,683.28,537.59
2018,9,1,16,0,703.0,116.0,3.7,21.8,473.0,641.55,508.48
2018,9,1,16,15,675.5,109.5,3.7,21.4,423.5,592.92,473.22
2018,9,1,16,30,648.0,103.0,3.7,21.0,374.0,544.36,437.07
2018,9,1,16,45,604.5,96.0,3.7,20.65,322.0,486.03,392.08
2018,9,1,17,0,561.0,89.0,3.7,20.3,270.0,429.62,347.22
2018,9,1,17,15,492.0,79.5,3.65,19.7,217.5,359.64,290.31
2018,9,1,17,30,423.0,70.0,3.6,19.1,165.0,293.27,234.68
2018,9,1,17,45,325.5,57.0,3.6,18.5,118.5,218.77,171.38
2018,9,1,18,0,228.0,44.0,3.6,17.9,72.0,153.37,114.6
2018,9,1,18,15,141.5,28.0,3.55,17.45,42.5,93.39,49.79
2018,9,1,18,30,55.0,12.0,3.5,17.0,13.0,27.23,0.0
2018,9,1,18,45,27.5,6.0,3.5,16.55,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,5,45,7.0,7.0,1.35,14.35,7.5,6.88,0.0
2018,9,2,6,0,14.0,14.0,1.3,14.7,15.0,13.52,0.0
2018,9,2,6,15,18.5,33.0,1.2,15.2,35.0,30.29,19.33
2018,9,2,6,30,23.0,52.0,1.1,15.7,55.0,46.63,34.93
2018,9,2,6,45,47.0,72.0,1.05,16.15,82.5,63.4,50.19
2018,9,2,7,0,71.0,92.0,1.0,16.6,110.0,79.87,64.87
2018,9,2,7,15,88.5,115.0,0.95,17.1,142.5,99.81,75.73
2018,9,2,7,30,106.0,138.0,0.9,17.6,175.0,126.99,95.87
2018,9,2,7,45,149.0,159.0,0.8,18.05,220.0,158.53,118.87
2018,9,2,8,0,192.0,180.0,0.7,18.5,265.0,194.65,145.89
2018,9,2,8,15,342.5,176.5,0.75,19.05,349.5,237.81,175.56
2018,9,2,8,30,493.0,173.0,0.8,19.6,434.0,295.5,218.24
2018,9,2,8,45,588.0,164.0,0.8,20.15,502.5,347.36,258.43
2018,9,2,9,0,683.0,155.0,0.8,20.7,571.0,407.37,304.75
2018,9,2,9,15,699.5,160.0,0.85,21.2,611.5,453.1,340.73
2018,9,2,9,30,716.0,165.0,0.9,21.7,652.0,499.39,376.23
2018,9,2,9,45,728.0,169.5,0.95,22.2,687.0,543.14,408.96
2018,9,2,10,0,740.0,174.0,1.0,22.7,722.0,586.63,440.63
2018,9,2,10,15,750.0,177.0,1.05,23.05,751.0,627.02,469.64
2018,9,2,10,30,760.0,180.0,1.1,23.4,780.0,666.57,497.45
2018,9,2,10,45,767.5,182.0,1.15,23.75,802.0,702.42,522.19
2018,9,2,11,0,775.0,184.0,1.2,24.1,824.0,736.87,545.57
2018,9,2,11,15,780.0,185.0,1.35,24.25,839.0,767.19,567.33
2018,9,2,11,30,785.0,186.0,1.5,24.4,854.0,794.92,586.81
2018,9,2,11,45,788.0,186.5,1.65,24.55,861.5,818.55,603.19
2018,9,2,12,0,791.0,187.0,1.8,24.7,869.0,839.92,618.13
2018,9,2,12,15,792.5,186.0,1.95,24.7,868.5,856.2,630.13
2018,9,2,12,30,794.0,185.0,2.1,24.7,868.0,869.95,640.56
2018,9,2,12,45,794.0,183.0,2.25,24.7,859.5,878.79,647.84
2018,9,2,13,0,794.0,181.0,2.4,24.7,851.0,884.9,653.43
2018,9,2,13,15,789.5,178.5,2.5,24.6,834.0,883.78,654.15
2018,9,2,13,30,785.0,176.0,2.6,24.5,817.0,879.85,653.15
2018,9,2,13,45,778.0,173.5,2.75,24.35,793.0,873.84,651.35
2018,9,2,14,0,771.0,171.0,2.9,24.2,769.0,862.44,645.94
2018,9,2,14,15,761.5,167.5,2.95,24.0,738.0,845.19,636.06
2018,9,2,14,30,752.0,164.0,3.0,23.8,707.0,825.46,624.52
2018,9,2,14,45,739.0,159.5,3.1,23.55,670.0,799.4,608.95
2018,9,2,15,0,726.0,155.0,3.2,23.3,633.0,771.26,591.8
2018,9,2,15,15,707.5,150.0,3.2,23.3,590.5,736.34,568.61
2018,9,2,15,30,689.0,145.0,3.2,23.3,548.0,699.99,543.91
2018,9,2,15,45,666.5,138.0,3.25,22.65,501.5,657.32,515.31
2018,9,2,16,0,644.0,131.0,3.3,22.0,455.0,613.94,485.45
2018,9,2,16,15,615.0,123.0,3.3,21.5,406.0,564.66,449.86
2018,9,2,16,30,586.0,115.0,3.3,21.0,357.0,515.66,413.49
2018,9,2,16,45,545.0,105.5,3.3,20.55,307.0,458.48,369.53
2018,9,2,17,0,504.0,96.0,3.3,20.1,257.0,400.94,323.95
2018,9,2,17,15,447.0,84.5,3.25,19.45,208.0,338.29,272.87
2018,9,2,17,30,390.0,73.0,3.2,18.8,159.0,279.92,223.64
2018,9,2,17,45,312.0,58.0,3.15,18.2,115.0,213.2,166.54
2018,9,2,18,0,234.0,43.0,3.1,17.6,71.0,153.69,114.05
2018,9,2,18,15,143.0,27.0,3.05,17.2,41.5,90.99,41.66
2018,9,2,18,30,52.0,11.0,3.0,16.8,12.0,25.18,0.0
2018,9,2,18,45,26.0,5.5,2.95,16.45,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,5,45,8.0,4.5,1.65,13.55,5.0,4.42,0.0
2018,9,3,6,0,16.0,9.0,1.7,13.9,10.0,8.51,0.0
2018,9,3,6,15,8.0,18.0,1.7,14.35,18.5,17.51,8.71
2018,9,3,6,30,0.0,27.0,1.7,14.8,27.0,26.06,17.13
2018,9,3,6,45,0.0,41.5,1.65,15.25,41.5,40.09,29.87
2018,9,3,7,0,0.0,56.0,1.6,15.7,56.0,53.84,42.24
2018,9,3,7,15,0.5,72.0,1.6,16.15,72.0,68.69,52.55
2018,9,3,7,30,1.0,88.0,1.6,16.6,88.0,83.69,64.92
2018,9,3,7,45,31.0,129.5,1.55,17.1,143.0,121.77,94.77
2018,9,3,8,0,61.0,171.0,1.5,17.6,198.0,165.21,128.47
2018,9,3,8,15,215.5,180.0,1.5,18.05,291.0,208.02,157.51
2018,9,3,8,30,370.0,189.0,1.5,18.5,384.0,275.23,207.5
2018,9,3,8,45,566.5,154.5,1.45,18.95,483.5,329.8,248.25
2018,9,3,9,0,763.0,120.0,1.4,19.4,583.0,409.45,309.47
2018,9,3,9,15,765.5,129.5,1.45,19.75,621.0,453.45,345.45
2018,9,3,9,30,768.0,139.0,1.5,20.1,659.0,499.71,382.13
2018,9,3,9,45,763.5,150.5,1.5,20.45,690.5,543.07,415.3
2018,9,3,10,0,759.0,162.0,1.5,20.8,722.0,584.78,446.22
2018,9,3,10,15,769.5,165.0,1.6,21.1,751.5,626.12,476.98
2018,9,3,10,30,780.0,168.0,1.7,21.4,781.0,668.14,507.54
2018,9,3,10,45,788.5,169.0,1.75,21.65,803.5,703.9,533.03
2018,9,3,11,0,797.0,170.0,1.8,21.9,826.0,738.25,557.15
2018,9,3,11,15,802.0,171.0,1.85,22.1,841.0,768.39,577.97
2018,9,3,11,30,807.0,172.0,1.9,22.3,856.0,796.58,596.55
2018,9,3,11,45,810.0,172.0,2.0,22.45,863.0,820.1,612.5
2018,9,3,12,0,813.0,172.0,2.1,22.6,870.0,841.28,626.95
2018,9,3,12,15,816.0,170.0,2.2,22.65,869.5,858.06,638.75
2018,9,3,12,30,819.0,168.0,2.3,22.7,869.0,872.24,648.95
2018,9,3,12,45,820.5,164.5,2.4,22.75,860.5,880.94,655.59
2018,9,3,13,0,822.0,161.0,2.5,22.8,852.0,886.83,660.49
2018,9,3,13,15,817.0,159.0,2.6,22.7,834.5,885.69,661.19
2018,9,3,13,30,812.0,157.0,2.7,22.6,817.0,881.66,660.1
2018,9,3,13,45,805.5,154.5,2.8,22.45,792.5,872.94,656.05
2018,9,3,14,0,799.0,152.0,2.9,22.3,768.0,861.42,650.18
2018,9,3,14,15,789.5,149.0,2.95,22.05,737.0,844.1,640.29
2018,9,3,14,30,780.0,146.0,3.0,21.8,706.0,824.23,628.68
2018,9,3,14,45,768.0,141.5,3.1,21.55,669.0,801.15,615.08
2018,9,3,15,0,756.0,137.0,3.2,21.3,632.0,773.14,597.88
2018,9,3,15,15,728.5,135.5,3.2,21.3,586.5,734.29,571.69
2018,9,3,15,30,701.0,134.0,3.2,21.3,541.0,694.42,544.55
2018,9,3,15,45,524.0,151.0,3.25,20.6,441.0,560.9,445.72
2018,9,3,16,0,347.0,168.0,3.3,19.9,341.0,432.24,346.99
2018,9,3,16,15,239.5,152.5,3.25,19.55,266.0,333.13,269.09
2018,9,3,16,30,132.0,137.0,3.2,19.2,191.0,233.18,188.31
2018,9,3,16,45,336.0,112.5,3.15,18.8,224.0,338.18,276.0
2018,9,3,17,0,540.0,88.0,3.1,18.4,257.0,412.17,335.23
2018,9,3,17,15,482.0,77.5,3.0,17.95,207.5,348.06,281.78
2018,9,3,17,30,424.0,67.0,2.9,17.5,158.0,286.74,229.59
2018,9,3,17,45,339.5,54.0,2.8,17.05,114.0,218.46,170.68
2018,9,3,18,0,255.0,41.0,2.7,16.6,70.0,158.16,116.7
2018,9,3,18,15,151.5,25.0,2.6,16.3,40.0,89.48,31.49
2018,9,3,18,30,48.0,9.0,2.5,16.0,10.0,21.91,0.0
2018,9,3,18,45,24.0,4.5,2.45,15.7,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,5,45,36.0,7.0,1.95,14.05,8.5,6.88,0.0
2018,9,4,6,0,72.0,14.0,2.0,14.4,17.0,10.84,0.0
2018,9,4,6,15,146.0,26.0,2.0,14.8,43.5,19.8,10.39
2018,9,4,6,30,220.0,38.0,2.0,15.2,70.0,28.3,19.0
2018,9,4,6,45,190.0,38.5,2.0,15.6,74.0,27.56,18.75
2018,9,4,7,0,160.0,39.0,2.0,16.0,78.0,26.94,18.36
2018,9,4,7,15,80.0,42.5,1.95,16.4,62.0,38.23,24.81
2018,9,4,7,30,0.0,46.0,1.9,16.8,46.0,44.43,32.02
2018,9,4,7,45,0.0,54.0,1.85,17.25,54.0,52.17,38.38
2018,9,4,8,0,0.0,62.0,1.8,17.7,62.0,59.92,44.64
2018,9,4,8,15,1.0,84.5,1.8,18.1,85.0,81.96,62.58
2018,9,4,8,30,2.0,107.0,1.8,18.5,108.0,103.45,79.79
2018,9,4,8,45,6.5,152.0,1.75,18.9,156.0,146.91,114.38
2018,9,4,9,0,11.0,197.0,1.7,19.3,204.0,190.62,148.43
2018,9,4,9,15,20.5,222.5,1.7,19.65,236.0,219.39,170.29
2018,9,4,9,30,30.0,248.0,1.7,20.0,268.0,245.48,189.91
2018,9,4,9,45,220.0,250.0,1.7,20.3,410.5,345.16,267.33
2018,9,4,10,0,410.0,252.0,1.7,20.6,553.0,465.04,358.22
2018,9,4,10,15,635.5,189.0,1.75,20.85,676.5,564.14,433.47
2018,9,4,10,30,861.0,126.0,1.8,21.1,800.0,679.5,518.93
2018,9,4,10,45,867.5,126.5,1.85,21.35,822.0,716.76,544.95
2018,9,4,11,0,874.0,127.0,1.9,21.6,844.0,750.93,568.18
2018,9,4,11,15,877.5,128.0,1.95,21.65,858.5,781.35,588.65
2018,9,4,11,30,881.0,129.0,2.0,21.7,873.0,809.48,607.54
2018,9,4,11,45,882.5,129.5,2.05,21.8,879.5,833.12,623.28
2018,9,4,12,0,884.0,130.0,2.1,21.9,886.0,854.14,637.3
2018,9,4,12,15,885.0,129.0,2.15,21.85,885.0,870.56,648.69
2018,9,4,12,30,886.0,128.0,2.2,21.8,884.0,884.14,658.32
2018,9,4,12,45,886.5,126.0,2.25,21.75,875.5,893.38,665.18
2018,9,4,13,0,887.0,124.0,2.3,21.7,867.0,899.62,670.21
2018,9,4,13,15,882.5,124.0,2.4,21.6,850.5,900.52,672.37
2018,9,4,13,30,878.0,124.0,2.5,21.5,834.0,898.38,672.65
2018,9,4,13,45,871.0,122.5,2.6,21.35,809.0,889.53,668.63
2018,9,4,14,0,864.0,121.0,2.7,21.2,784.0,877.74,662.72
2018,9,4,14,15,854.5,119.0,2.8,21.0,752.5,864.95,656.31
2018,9,4,14,30,845.0,117.0,2.9,20.8,721.0,845.1,645.02
2018,9,4,14,45,831.5,115.0,2.95,20.6,683.0,819.36,629.29
2018,9,4,15,0,818.0,113.0,3.0,20.4,645.0,791.35,611.89
2018,9,4,15,15,801.0,110.0,3.0,20.4,602.0,757.42,589.39
2018,9,4,15,30,784.0,107.0,3.0,20.4,559.0,721.76,565.49
2018,9,4,15,45,761.0,103.5,3.05,19.85,511.5,679.7,537.97
2018,9,4,16,0,738.0,100.0,3.1,19.3,464.0,639.44,510.69
2018,9,4,16,15,707.5,95.0,3.1,19.0,414.0,589.48,473.9
2018,9,4,16,30,677.0,90.0,3.1,18.7,364.0,539.79,436.33
2018,9,4,16,45,635.5,83.5,3.05,18.35,312.5,482.52,391.62
2018,9,4,17,0,594.0,77.0,3.0,18.0,261.0,427.06,346.88
2018,9,4,17,15,533.0,69.0,2.9,17.55,210.5,362.26,293.19
2018,9,4,17,30,472.0,61.0,2.8,17.1,160.0,301.64,241.19
2018,9,4,17,45,381.0,49.5,2.7,16.65,115.0,229.59,178.9
2018,9,4,18,0,290.0,38.0,2.6,16.2,70.0,166.14,121.4
2018,9,4,18,15,173.0,23.5,2.55,15.9,40.0,92.72,18.6
2018,9,4,18,30,56.0,9.0,2.5,15.6,10.0,23.86,0.0
2018,9,4,18,45,28.0,4.5,2.45,15.3,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,5,45,12.0,4.0,2.05,13.35,4.5,3.93,0.0
2018,9,5,6,0,24.0,8.0,2.1,13.7,9.0,6.97,0.0
2018,9,5,6,15,72.0,17.5,2.15,14.1,26.5,14.92,6.32
2018,9,5,6,30,120.0,27.0,2.2,14.5,44.0,19.75,11.58
2018,9,5,6,45,98.5,29.0,2.25,14.9,47.0,24.03,15.67
2018,9,5,7,0,77.0,31.0,2.3,15.3,50.0,25.33,16.98
2018,9,5,7,15,38.5,31.5,2.3,15.65,41.0,30.31,19.27
2018,9,5,7,30,0.0,32.0,2.3,16.0,32.0,30.89,20.66
2018,9,5,7,45,0.0,44.0,2.3,16.35,44.0,42.5,30.38
2018,9,5,8,0,0.0,56.0,2.3,16.7,56.0,54.11,39.97
2018,9,5,8,15,0.0,73.5,2.3,17.0,73.5,71.07,53.89
2018,9,5,8,30,0.0,91.0,2.3,17.3,91.0,87.93,67.53
2018,9,5,8,45,0.0,109.5,2.35,17.65,109.5,105.4,81.49
2018,9,5,9,0,0.0,128.0,2.4,18.0,128.0,122.89,95.3
2018,9,5,9,15,0.5,145.0,2.45,18.25,145.5,139.24,108.09
2018,9,5,9,30,1.0,162.0,2.5,18.5,163.0,155.69,120.84
2018,9,5,9,45,2.0,167.0,2.55,18.75,168.5,161.26,124.88
2018,9,5,10,0,3.0,172.0,2.6,19.0,174.0,166.91,129.01
2018,9,5,10,15,7.0,201.0,2.65,19.15,206.5,197.13,152.58
2018,9,5,10,30,11.0,230.0,2.7,19.3,239.0,227.76,176.2
2018,9,5,10,45,15.0,254.5,2.8,19.45,267.0,254.54,196.68
2018,9,5,11,0,19.0,279.0,2.9,19.6,295.0,281.7,217.34
2018,9,5,11,15,55.0,332.5,2.95,19.65,379.0,360.31,277.81
2018,9,5,11,30,91.0,386.0,3.0,19.7,463.0,442.29,339.52
2018,9,5,11,45,248.0,360.0,3.1,19.75,571.0,549.02,422.57
2018,9,5,12,0,405.0,334.0,3.2,19.8,679.0,662.19,508.33
2018,9,5,12,15,603.5,251.0,3.3,19.75,764.0,757.57,582.01
2018,9,5,12,30,802.0,168.0,3.4,19.7,849.0,853.16,651.97
2018,9,5,12,45,842.0,148.0,3.45,19.65,856.0,877.93,669.11
2018,9,5,13,0,882.0,128.0,3.5,19.6,863.0,896.65,682.68
2018,9,5,13,15,878.0,127.0,3.6,19.45,846.0,896.93,684.2
2018,9,5,13,30,874.0,126.0,3.7,19.3,829.0,894.17,683.87
2018,9,5,13,45,868.5,123.5,3.75,19.15,804.5,885.57,679.32
2018,9,5,14,0,863.0,121.0,3.8,19.0,780.0,874.0,672.83
2018,9,5,14,15,854.0,119.0,3.8,18.8,748.5,861.59,665.72
2018,9,5,14,30,845.0,117.0,3.8,18.6,717.0,842.12,653.68
2018,9,5,14,45,833.5,114.0,3.85,18.4,679.5,816.91,637.82
2018,9,5,15,0,822.0,111.0,3.9,18.2,642.0,789.33,620.21
2018,9,5,15,15,805.0,107.5,3.9,18.2,598.5,754.74,596.68
2018,9,5,15,30,788.0,104.0,3.9,18.2,555.0,718.42,571.72
2018,9,5,15,45,766.0,100.5,3.9,17.7,508.0,677.0,543.68
2018,9,5,16,0,744.0,97.0,3.9,17.2,461.0,637.16,515.82
2018,9,5,16,15,714.5,92.0,3.85,16.9,411.0,587.71,478.56
2018,9,5,16,30,685.0,87.0,3.8,16.6,361.0,538.46,440.5
2018,9,5,16,45,643.0,81.0,3.8,16.3,309.5,481.3,395.08
2018,9,5,17,0,601.0,75.0,3.8,16.0,258.0,425.98,349.66
2018,9,5,17,15,496.5,69.5,3.7,15.6,201.0,342.28,279.73
2018,9,5,17,30,392.0,64.0,3.6,15.2,144.0,265.2,213.8
2018,9,5,17,45,225.5,49.0,3.5,14.8,92.0,163.33,127.52
2018,9,5,18,0,59.0,34.0,3.4,14.4,40.0,64.05,44.31
2018,9,5,18,15,35.0,19.5,3.3,14.15,22.5,34.97,0.0
2018,9,5,18,30,11.0,5.0,3.2,13.9,5.0,7.82,0.0
2018,9,5,18,45,5.5,2.5,3.1,13.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,5,45,19.5,3.0,2.25,12.35,4.0,0.0,0.0
2018,9,6,6,0,39.0,6.0,2.3,12.7,8.0,5.9,0.0
2018,9,6,6,15,25.5,8.5,2.3,13.05,10.5,7.37,0.19
2018,9,6,6,30,12.0,11.0,2.3,13.4,13.0,10.46,3.5
2018,9,6,6,45,6.0,17.0,2.35,13.8,18.0,16.53,9.08
2018,9,6,7,0,0.0,23.0,2.4,14.2,23.0,22.19,14.25
2018,9,6,7,15,1.0,30.0,2.4,14.6,30.5,28.99,19.15
2018,9,6,7,30,2.0,37.0,2.4,15.0,38.0,35.89,24.94
2018,9,6,7,45,5.0,50.0,2.45,15.45,52.0,48.99,35.77
2018,9,6,8,0,8.0,63.0,2.5,15.9,66.0,62.42,46.75
2018,9,6,8,15,4.0,70.0,2.5,16.3,71.5,68.65,51.89
2018,9,6,8,30,0.0,77.0,2.5,16.7,77.0,74.47,56.59
2018,9,6,8,45,0.0,79.5,2.55,17.1,79.5,76.9,58.31
2018,9,6,9,0,0.0,82.0,2.6,17.5,82.0,79.34,60.03
2018,9,6,9,15,1.0,99.0,2.65,17.8,99.5,96.16,73.51
2018,9,6,9,30,2.0,116.0,2.7,18.1,117.0,112.89,86.77
2018,9,6,9,45,3.0,143.0,2.75,18.45,145.0,139.17,107.56
2018,9,6,10,0,4.0,170.0,2.8,18.8,173.0,165.57,128.18
2018,9,6,10,15,9.0,204.5,2.8,19.15,211.5,201.61,156.22
2018,9,6,10,30,14.0,239.0,2.8,19.5,250.0,238.14,184.25
2018,9,6,10,45,23.0,262.0,2.8,19.85,280.5,265.79,205.25
2018,9,6,11,0,32.0,285.0,2.8,20.2,311.0,295.78,227.9
2018,9,6,11,15,188.0,314.0,2.8,20.5,471.0,441.63,341.37
2018,9,6,11,30,344.0,343.0,2.8,20.8,631.0,596.82,456.99
2018,9,6,11,45,580.5,252.5,2.8,21.05,743.0,710.11,542.84
2018,9,6,12,0,817.0,162.0,2.8,21.3,855.0,828.01,627.48
2018,9,6,12,15,818.0,159.5,2.8,21.55,852.5,842.43,635.82
2018,9,6,12,30,819.0,157.0,2.8,21.8,850.0,854.18,643.24
2018,9,6,12,45,785.0,167.5,2.85,22.0,825.5,846.35,637.85
2018,9,6,13,0,751.0,178.0,2.9,22.2,801.0,837.44,631.97
2018,9,6,13,15,748.0,174.5,2.9,22.25,784.5,836.45,631.71
2018,9,6,13,30,745.0,171.0,2.9,22.3,768.0,832.76,629.63
2018,9,6,13,45,553.5,213.5,2.9,22.4,649.5,711.85,543.75
2018,9,6,14,0,362.0,256.0,2.9,22.5,531.0,588.44,451.97
2018,9,6,14,15,611.0,182.5,2.95,22.45,623.5,723.46,556.89
2018,9,6,14,30,860.0,109.0,3.0,22.4,716.0,838.44,638.57
2018,9,6,14,45,870.0,99.5,3.0,22.4,685.0,823.28,628.4
2018,9,6,15,0,880.0,90.0,3.0,22.4,654.0,804.74,616.96
2018,9,6,15,15,776.5,108.5,3.0,22.4,581.5,730.71,566.07
2018,9,6,15,30,673.0,127.0,3.0,22.4,509.0,657.59,514.91
2018,9,6,15,45,661.0,117.0,3.05,22.05,465.0,619.61,489.1
2018,9,6,16,0,649.0,107.0,3.1,21.7,421.0,580.32,461.41
2018,9,6,16,15,616.5,103.5,3.05,21.4,375.5,533.92,426.82
2018,9,6,16,30,584.0,100.0,3.0,21.1,330.0,488.08,391.81
2018,9,6,16,45,567.5,87.0,3.0,20.75,284.5,441.79,355.92
2018,9,6,17,0,551.0,74.0,3.0,20.4,239.0,395.41,318.58
2018,9,6,17,15,507.0,64.0,2.9,19.7,193.0,339.07,271.93
2018,9,6,17,30,463.0,54.0,2.8,19.0,147.0,285.64,225.92
2018,9,6,17,45,291.0,44.5,2.7,18.3,97.0,183.0,140.34
2018,9,6,18,0,119.0,35.0,2.6,17.6,47.0,93.09,64.35
2018,9,6,18,15,69.5,20.0,2.65,17.15,26.0,49.43,0.0
2018,9,6,18,30,20.0,5.0,2.7,16.7,5.0,10.11,0.0
2018,9,6,18,45,10.0,2.5,2.7,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,7,5,45,7.5,3.5,1.6,14.1,4.0,0.0,0.0
2018,9,7,6,0,15.0,7.0,1.5,14.4,8.0,6.88,0.0
2018,9,7,6,15,45.0,18.0,1.45,15.05,23.5,15.32,6.21
2018,9,7,6,30,75.0,29.0,1.4,15.7,39.0,24.21,15.32
2018,9,7,6,45,75.0,41.0,1.35,16.3,55.0,36.57,26.56
2018,9,7,7,0,75.0,53.0,1.3,16.9,71.0,46.57,35.59
2018,9,7,7,15,39.5,71.5,1.25,17.45,81.0,67.26,50.25
2018,9,7,7,30,4.0,90.0,1.2,18.0,91.0,85.45,65.9
2018,9,7,7,45,18.5,123.0,1.2,18.5,130.5,117.32,91.15
2018,9,7,8,0,33.0,156.0,1.2,19.0,170.0,146.74,113.94
2018,9,7,8,15,184.0,168.0,1.2,19.6,261.5,192.68,145.11
2018,9,7,8,30,335.0,180.0,1.2,20.2,353.0,253.46,189.41
2018,9,7,8,45,569.0,143.0,1.2,20.75,468.5,314.56,233.87
2018,9,7,9,0,803.0,106.0,1.2,21.3,584.0,404.51,301.82
2018,9,7,9,15,820.0,108.5,1.25,21.8,626.0,453.2,340.96
2018,9,7,9,30,837.0,111.0,1.3,22.3,668.0,502.2,379.46
2018,9,7,9,45,850.5,112.5,1.35,22.8,704.5,548.53,414.92
2018,9,7,10,0,864.0,114.0,1.4,23.3,741.0,596.63,450.57
2018,9,7,10,15,874.0,115.0,1.5,23.55,771.0,638.77,481.94
2018,9,7,10,30,884.0,116.0,1.6,23.8,801.0,679.65,511.82
2018,9,7,10,45,891.5,116.5,1.75,24.05,823.5,716.92,539.02
2018,9,7,11,0,899.0,117.0,1.9,24.3,846.0,752.35,563.56
2018,9,7,11,15,903.0,118.0,2.0,24.4,861.0,783.67,584.7
2018,9,7,11,30,907.0,119.0,2.1,24.5,876.0,812.64,604.25
2018,9,7,11,45,909.5,118.5,2.25,24.6,882.5,836.49,620.77
2018,9,7,12,0,912.0,118.0,2.4,24.7,889.0,857.64,635.57
2018,9,7,12,15,917.5,114.5,2.5,24.7,889.0,875.51,648.12
2018,9,7,12,30,923.0,111.0,2.6,24.7,889.0,890.5,658.87
2018,9,7,12,45,928.5,106.5,2.75,24.7,881.5,901.48,667.45
2018,9,7,13,0,934.0,102.0,2.9,24.7,874.0,909.34,674.09
2018,9,7,13,15,931.0,100.5,3.0,24.6,856.5,909.78,675.8
2018,9,7,13,30,928.0,99.0,3.1,24.5,839.0,907.0,675.52
2018,9,7,13,45,923.0,97.5,3.2,24.45,814.0,899.3,671.92
2018,9,7,14,0,918.0,96.0,3.3,24.4,789.0,888.48,666.31
2018,9,7,14,15,910.5,93.5,3.35,24.25,757.0,871.42,656.47
2018,9,7,14,30,903.0,91.0,3.4,24.1,725.0,851.45,644.69
2018,9,7,14,45,892.5,89.0,3.5,24.0,687.0,826.81,629.81
2018,9,7,15,0,882.0,87.0,3.6,23.9,649.0,799.65,613.08
2018,9,7,15,15,788.5,106.0,3.6,23.9,582.5,734.16,568.13
2018,9,7,15,30,695.0,125.0,3.6,23.9,516.0,669.05,522.77
2018,9,7,15,45,754.5,100.0,3.65,23.5,491.0,662.01,520.59
2018,9,7,16,0,814.0,75.0,3.7,23.1,466.0,651.43,515.35
2018,9,7,16,15,789.0,71.0,3.65,22.8,415.5,603.58,480.44
2018,9,7,16,30,764.0,67.0,3.6,22.5,365.0,555.46,444.04
2018,9,7,16,45,727.0,62.5,3.55,22.15,313.0,499.91,400.74
2018,9,7,17,0,690.0,58.0,3.5,21.8,261.0,445.64,356.89
2018,9,7,17,15,584.0,55.5,3.35,21.1,203.5,364.48,290.47
2018,9,7,17,30,478.0,53.0,3.2,20.4,146.0,289.02,226.99
2018,9,7,17,45,289.0,42.5,3.1,19.75,93.5,178.55,135.59
2018,9,7,18,0,100.0,32.0,3.0,19.1,41.0,82.04,54.6
2018,9,7,18,15,60.5,18.0,3.0,18.65,22.5,43.3,0.0
2018,9,7,18,30,21.0,4.0,3.0,18.2,4.0,3.93,0.0
2018,9,7,18,45,10.5,2.0,3.05,17.75,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,8,5,45,75.0,8.5,3.05,14.25,11.0,0.0,0.0
2018,9,8,6,0,150.0,17.0,3.1,14.5,22.0,16.71,0.0
2018,9,8,6,15,302.5,27.5,3.1,14.95,60.5,21.64,10.71
2018,9,8,6,30,455.0,38.0,3.1,15.4,99.0,28.56,19.02
2018,9,8,6,45,442.0,50.5,3.1,15.8,131.5,36.77,26.74
2018,9,8,7,0,429.0,63.0,3.1,16.2,164.0,44.43,33.77
2018,9,8,7,15,465.0,77.5,3.0,16.7,211.5,69.12,43.58
2018,9,8,7,30,501.0,92.0,2.9,17.2,259.0,110.22,67.56
2018,9,8,7,45,639.0,82.0,2.85,17.7,331.0,147.36,89.44
2018,9,8,8,0,777.0,72.0,2.8,18.2,403.0,201.99,129.55
2018,9,8,8,15,793.0,77.5,2.8,18.85,450.5,251.65,172.85
2018,9,8,8,30,809.0,83.0,2.8,19.5,498.0,302.39,217.43
2018,9,8,8,45,833.5,84.5,2.8,20.15,546.0,353.29,261.49
2018,9,8,9,0,858.0,86.0,2.8,20.8,594.0,409.32,308.54
2018,9,8,9,15,870.5,88.5,2.8,21.35,635.0,458.27,349.25
2018,9,8,9,30,883.0,91.0,2.8,21.9,676.0,506.96,388.53
2018,9,8,9,45,891.5,94.0,2.75,22.45,711.5,553.55,424.88
2018,9,8,10,0,900.0,97.0,2.7,23.0,747.0,599.11,459.29
2018,9,8,10,15,908.0,97.5,2.8,23.3,776.0,640.83,491.0
2018,9,8,10,30,916.0,98.0,2.9,23.6,805.0,681.04,520.94
2018,9,8,10,45,921.5,99.0,3.0,23.9,827.0,718.34,548.12
2018,9,8,11,0,927.0,100.0,3.1,24.2,849.0,753.6,571.94
2018,9,8,11,15,931.0,100.5,3.2,24.35,863.5,785.07,593.35
2018,9,8,11,30,935.0,101.0,3.3,24.5,878.0,814.1,613.04
2018,9,8,11,45,937.5,101.0,3.45,24.6,885.0,838.87,630.19
2018,9,8,12,0,940.0,101.0,3.6,24.7,892.0,860.85,645.51
2018,9,8,12,15,942.0,99.5,3.7,24.75,891.0,878.04,657.5
2018,9,8,12,30,944.0,98.0,3.8,24.8,890.0,892.2,667.55
2018,9,8,12,45,945.5,96.0,3.9,24.85,881.5,902.32,674.98
2018,9,8,13,0,947.0,94.0,4.0,24.9,873.0,909.24,680.39
2018,9,8,13,15,945.0,93.0,4.1,24.9,856.5,910.95,682.54
2018,9,8,13,30,943.0,92.0,4.2,24.9,840.0,909.41,682.62
2018,9,8,13,45,940.0,90.0,4.3,24.95,816.0,902.71,679.18
2018,9,8,14,0,937.0,88.0,4.4,25.0,792.0,892.8,673.67
2018,9,8,14,15,931.5,86.5,4.4,24.85,761.5,878.17,665.07
2018,9,8,14,30,926.0,85.0,4.4,24.7,731.0,860.53,654.49
2018,9,8,14,45,890.5,91.0,4.45,24.5,684.5,824.04,631.01
2018,9,8,15,0,855.0,97.0,4.5,24.3,638.0,790.44,609.57
2018,9,8,15,15,847.0,91.0,4.5,24.3,595.5,759.07,588.79
2018,9,8,15,30,839.0,85.0,4.5,24.3,553.0,725.38,566.17
2018,9,8,15,45,840.5,78.5,4.55,23.65,512.5,695.74,547.95
2018,9,8,16,0,842.0,72.0,4.6,23.0,472.0,663.53,527.42
2018,9,8,16,15,815.0,69.0,4.55,22.5,420.5,614.64,491.87
2018,9,8,16,30,788.0,66.0,4.5,22.0,369.0,565.55,454.63
2018,9,8,16,45,748.5,62.0,4.45,21.5,316.0,508.33,409.75
2018,9,8,17,0,709.0,58.0,4.4,21.0,263.0,452.53,364.33
2018,9,8,17,15,645.0,52.5,4.3,20.25,210.0,384.94,308.03
2018,9,8,17,30,581.0,47.0,4.2,19.5,157.0,325.11,255.87
2018,9,8,17,45,468.0,38.5,4.1,18.8,109.5,244.72,186.16
2018,9,8,18,0,355.0,30.0,4.0,18.1,62.0,174.49,116.31
2018,9,8,18,15,203.0,18.5,4.0,17.65,34.0,78.31,0.0
2018,9,8,18,30,51.0,7.0,4.0,17.2,6.0,0.0,0.0
2018,9,8,18,45,25.5,3.5,4.0,16.7,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
