Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,5,45,39.5,7.0,2.35,13.65,8.5,0.0,0.0
2018,9,9,6,0,79.0,14.0,2.3,13.9,17.0,13.76,0.0
2018,9,9,6,15,194.0,29.0,2.3,14.55,51.0,22.6,11.0
2018,9,9,6,30,309.0,44.0,2.3,15.2,85.0,33.57,23.31
2018,9,9,6,45,429.0,52.5,2.25,15.8,137.0,38.82,28.52
2018,9,9,7,0,549.0,61.0,2.2,16.4,189.0,42.95,32.43
2018,9,9,7,15,603.0,68.0,2.1,16.9,240.5,63.15,36.73
2018,9,9,7,30,657.0,75.0,2.0,17.4,292.0,106.27,58.54
2018,9,9,7,45,693.5,80.5,1.9,17.9,343.5,151.47,90.29
2018,9,9,8,0,730.0,86.0,1.8,18.4,395.0,200.29,129.46
2018,9,9,8,15,756.0,91.0,1.75,19.05,445.0,252.94,174.07
2018,9,9,8,30,782.0,96.0,1.7,19.7,495.0,304.21,217.98
2018,9,9,8,45,800.0,100.5,1.65,20.3,541.0,354.25,260.69
2018,9,9,9,0,818.0,105.0,1.6,20.9,587.0,405.17,303.02
2018,9,9,9,15,829.5,107.5,1.65,21.45,626.0,452.11,341.58
2018,9,9,9,30,841.0,110.0,1.7,22.0,665.0,498.83,378.82
2018,9,9,9,45,823.5,123.0,1.7,22.55,690.5,539.74,410.29
2018,9,9,10,0,806.0,136.0,1.7,23.1,716.0,577.71,438.48
2018,9,9,10,15,808.0,142.0,1.8,23.45,743.0,617.87,468.38
2018,9,9,10,30,810.0,148.0,1.9,23.8,770.0,656.4,496.43
2018,9,9,10,45,867.5,127.0,2.0,24.15,810.0,705.73,532.5
2018,9,9,11,0,925.0,106.0,2.1,24.5,850.0,755.32,566.93
2018,9,9,11,15,927.5,107.0,2.25,24.65,864.0,786.12,587.85
2018,9,9,11,30,930.0,108.0,2.4,24.8,878.0,814.39,607.2
2018,9,9,11,45,930.0,108.5,2.55,25.0,883.5,837.58,623.0
2018,9,9,12,0,930.0,109.0,2.7,25.2,889.0,857.91,636.96
2018,9,9,12,15,929.5,109.5,2.9,25.2,887.5,874.88,649.58
2018,9,9,12,30,929.0,110.0,3.1,25.2,886.0,888.82,660.28
2018,9,9,12,45,927.0,109.5,3.3,25.2,876.0,897.41,667.47
2018,9,9,13,0,925.0,109.0,3.5,25.2,866.0,902.83,672.65
2018,9,9,13,15,920.5,108.0,3.6,25.15,848.0,902.42,673.56
2018,9,9,13,30,916.0,107.0,3.7,25.1,830.0,898.83,672.47
2018,9,9,13,45,909.5,106.0,3.8,25.0,805.0,890.39,668.33
2018,9,9,14,0,903.0,105.0,3.9,24.9,780.0,878.9,662.21
2018,9,9,14,15,896.5,102.5,3.95,24.7,748.5,862.83,653.02
2018,9,9,14,30,890.0,100.0,4.0,24.5,717.0,843.88,641.88
2018,9,9,14,45,879.5,97.5,4.05,24.35,679.0,818.93,626.43
2018,9,9,15,0,869.0,95.0,4.1,24.2,641.0,791.51,609.19
2018,9,9,15,15,852.0,92.5,4.1,24.2,596.5,761.18,589.23
2018,9,9,15,30,835.0,90.0,4.1,24.2,552.0,724.7,564.68
2018,9,9,15,45,816.5,85.5,4.15,23.65,504.0,683.31,537.58
2018,9,9,16,0,798.0,81.0,4.2,23.1,456.0,640.68,508.71
2018,9,9,16,15,773.0,76.0,4.2,22.6,405.5,592.32,473.31
2018,9,9,16,30,748.0,71.0,4.2,22.1,355.0,543.72,436.58
2018,9,9,16,45,709.5,65.0,4.2,21.65,302.5,486.41,391.64
2018,9,9,17,0,671.0,59.0,4.2,21.2,250.0,430.56,346.16
2018,9,9,17,15,607.5,52.5,4.15,20.5,198.5,366.89,292.89
2018,9,9,17,30,544.0,46.0,4.1,19.8,147.0,305.24,239.38
2018,9,9,17,45,428.5,38.0,4.0,19.1,101.5,226.69,171.27
2018,9,9,18,0,313.0,30.0,3.9,18.4,56.0,157.42,100.13
2018,9,9,18,15,172.5,17.5,3.9,17.9,30.0,67.51,0.0
2018,9,9,18,30,32.0,5.0,3.9,17.4,4.0,0.0,0.0
2018,9,9,18,45,16.0,2.5,3.85,16.95,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,10,5,45,46.0,6.5,2.65,13.25,8.0,0.0,0.0
2018,9,10,6,0,92.0,13.0,2.6,13.5,16.0,12.78,0.0
2018,9,10,6,15,235.0,26.5,2.65,14.1,52.5,21.0,9.32
2018,9,10,6,30,378.0,40.0,2.7,14.7,89.0,30.84,20.94
2018,9,10,6,45,466.5,49.5,2.7,15.25,137.5,36.26,26.31
2018,9,10,7,0,555.0,59.0,2.7,15.8,186.0,41.39,31.11
2018,9,10,7,15,607.0,65.5,2.55,16.45,237.0,59.42,34.57
2018,9,10,7,30,659.0,72.0,2.4,17.1,288.0,102.07,55.46
2018,9,10,7,45,693.0,78.5,2.3,17.7,339.5,147.82,87.5
2018,9,10,8,0,727.0,85.0,2.2,18.3,391.0,196.93,126.92
2018,9,10,8,15,753.0,90.0,2.15,19.0,440.5,249.33,171.39
2018,9,10,8,30,779.0,95.0,2.1,19.7,490.0,300.39,215.28
2018,9,10,8,45,797.0,99.5,2.0,20.4,536.0,350.25,257.93
2018,9,10,9,0,815.0,104.0,1.9,21.1,582.0,400.97,300.16
2018,9,10,9,15,838.5,103.5,1.9,21.7,625.5,450.13,340.31
2018,9,10,9,30,862.0,103.0,1.9,22.3,669.0,500.14,379.92
2018,9,10,9,45,884.5,99.5,1.9,22.9,707.5,550.21,418.38
2018,9,10,10,0,907.0,96.0,1.9,23.5,746.0,597.29,453.6
2018,9,10,10,15,914.5,98.0,1.95,23.95,775.5,640.29,485.31
2018,9,10,10,30,922.0,100.0,2.0,24.4,805.0,681.74,515.13
2018,9,10,10,45,927.0,100.5,2.05,24.85,826.5,718.36,540.95
2018,9,10,11,0,932.0,101.0,2.1,25.3,848.0,752.88,563.48
2018,9,10,11,15,935.0,102.5,2.2,25.5,862.5,784.63,584.67
2018,9,10,11,30,938.0,104.0,2.3,25.7,877.0,813.88,604.12
2018,9,10,11,45,939.0,104.0,2.4,25.95,883.0,837.46,619.65
2018,9,10,12,0,940.0,104.0,2.5,26.2,889.0,858.18,633.33
2018,9,10,12,15,935.5,106.0,2.65,26.3,885.5,873.44,644.2
2018,9,10,12,30,931.0,108.0,2.8,26.4,882.0,885.55,653.1
2018,9,10,12,45,924.0,109.5,2.9,26.45,870.0,891.9,658.05
2018,9,10,13,0,917.0,111.0,3.0,26.5,858.0,895.04,661.03
2018,9,10,13,15,913.0,110.0,3.15,26.4,840.5,894.99,662.74
2018,9,10,13,30,909.0,109.0,3.3,26.3,823.0,891.79,662.44
2018,9,10,13,45,903.0,107.5,3.4,26.2,797.5,883.25,658.33
2018,9,10,14,0,897.0,106.0,3.5,26.1,772.0,871.65,652.25
2018,9,10,14,15,888.5,104.0,3.65,25.85,740.0,854.48,643.07
2018,9,10,14,30,880.0,102.0,3.8,25.6,708.0,834.5,631.93
2018,9,10,14,45,868.0,99.5,3.9,25.35,669.5,808.51,616.28
2018,9,10,15,0,856.0,97.0,4.0,25.1,631.0,784.49,601.94
2018,9,10,15,15,839.0,94.0,4.0,25.1,586.5,749.57,578.72
2018,9,10,15,30,822.0,91.0,4.0,25.1,542.0,712.87,554.05
2018,9,10,15,45,800.0,87.5,4.15,24.3,494.0,670.55,527.07
2018,9,10,16,0,778.0,84.0,4.3,23.5,446.0,627.24,497.94
2018,9,10,16,15,747.5,79.5,4.4,22.9,395.0,576.69,461.12
2018,9,10,16,30,717.0,75.0,4.5,22.3,344.0,528.75,425.05
2018,9,10,16,45,672.0,69.5,4.55,21.7,291.5,469.95,378.96
2018,9,10,17,0,627.0,64.0,4.6,21.1,239.0,413.28,332.81
2018,9,10,17,15,558.0,57.0,4.6,20.3,188.5,345.97,276.57
2018,9,10,17,30,489.0,50.0,4.6,19.5,138.0,283.65,222.52
2018,9,10,17,45,376.5,40.0,4.6,18.75,94.5,206.85,155.74
2018,9,10,18,0,264.0,30.0,4.6,18.0,51.0,137.61,81.99
2018,9,10,18,15,140.0,16.0,4.55,17.55,26.5,55.91,0.0
2018,9,10,18,30,16.0,2.0,4.5,17.1,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.0,4.45,16.65,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,16.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,5,45,52.0,7.0,3.75,12.55,8.5,0.0,0.0
2018,9,11,6,0,104.0,14.0,3.8,12.7,17.0,13.76,0.0
2018,9,11,6,15,233.0,27.5,3.8,13.1,52.0,22.23,9.57
2018,9,11,6,30,362.0,41.0,3.8,13.5,87.0,32.05,22.01
2018,9,11,6,45,444.5,51.0,3.8,13.9,134.0,37.85,27.82
2018,9,11,7,0,527.0,61.0,3.8,14.3,181.0,43.34,33.02
2018,9,11,7,15,582.5,68.5,3.8,14.85,232.0,59.76,36.48
2018,9,11,7,30,638.0,76.0,3.8,15.4,283.0,102.08,57.1
2018,9,11,7,45,675.0,82.0,3.75,15.95,334.0,146.61,88.09
2018,9,11,8,0,712.0,88.0,3.7,16.5,385.0,194.84,126.92
2018,9,11,8,15,740.0,92.0,3.6,17.1,434.5,242.77,168.23
2018,9,11,8,30,768.0,96.0,3.5,17.7,484.0,296.15,214.65
2018,9,11,8,45,790.0,99.5,3.4,18.3,530.5,345.83,258.0
2018,9,11,9,0,812.0,103.0,3.3,18.9,577.0,396.77,301.51
2018,9,11,9,15,830.5,104.5,3.25,19.35,619.0,445.42,342.46
2018,9,11,9,30,849.0,106.0,3.2,19.8,661.0,494.47,382.57
2018,9,11,9,45,864.5,106.5,3.2,20.3,698.0,541.21,419.86
2018,9,11,10,0,880.0,107.0,3.2,20.8,735.0,589.92,457.48
2018,9,11,10,15,891.5,107.0,3.2,21.15,765.0,632.42,489.89
2018,9,11,10,30,903.0,107.0,3.2,21.5,795.0,673.71,520.63
2018,9,11,10,45,913.5,105.5,3.25,21.8,818.0,711.47,548.51
2018,9,11,11,0,924.0,104.0,3.3,22.1,841.0,747.49,573.58
2018,9,11,11,15,931.0,102.5,3.4,22.3,856.0,779.01,595.18
2018,9,11,11,30,938.0,101.0,3.5,22.5,871.0,808.2,615.11
2018,9,11,11,45,944.0,98.5,3.6,22.7,878.5,833.13,632.07
2018,9,11,12,0,950.0,96.0,3.7,22.9,886.0,855.35,647.19
2018,9,11,12,15,949.5,95.5,3.85,22.9,883.0,871.42,658.9
2018,9,11,12,30,949.0,95.0,4.0,22.9,880.0,884.37,668.61
2018,9,11,12,45,948.5,93.5,4.2,22.9,870.5,893.12,675.8
2018,9,11,13,0,948.0,92.0,4.4,22.9,861.0,898.63,680.89
2018,9,11,13,15,945.0,90.5,4.5,22.8,843.0,898.75,682.31
2018,9,11,13,30,942.0,89.0,4.6,22.7,825.0,895.6,681.78
2018,9,11,13,45,937.5,87.5,4.7,22.55,800.0,887.94,678.36
2018,9,11,14,0,933.0,86.0,4.8,22.4,775.0,877.1,672.82
2018,9,11,14,15,924.5,84.5,4.85,22.15,742.5,859.84,662.75
2018,9,11,14,30,916.0,83.0,4.9,21.9,710.0,839.67,650.65
2018,9,11,14,45,905.0,81.5,5.0,21.65,671.5,814.73,635.39
2018,9,11,15,0,894.0,80.0,5.1,21.4,633.0,787.29,618.19
2018,9,11,15,15,878.5,77.5,5.1,21.4,588.5,753.0,594.72
2018,9,11,15,30,863.0,75.0,5.1,21.4,544.0,716.8,569.67
2018,9,11,15,45,842.5,72.0,5.1,20.9,496.0,674.87,541.08
2018,9,11,16,0,822.0,69.0,5.1,20.4,448.0,635.89,514.14
2018,9,11,16,15,791.5,66.0,5.05,20.0,396.5,585.63,475.81
2018,9,11,16,30,761.0,63.0,5.0,19.6,345.0,535.52,436.5
2018,9,11,16,45,717.0,59.5,4.95,19.25,292.5,477.82,389.75
2018,9,11,17,0,673.0,56.0,4.9,18.9,240.0,421.98,342.87
2018,9,11,17,15,562.5,52.5,4.8,18.3,184.0,340.23,273.82
2018,9,11,17,30,452.0,49.0,4.7,17.7,128.0,264.51,208.37
2018,9,11,17,45,341.0,38.0,4.6,17.15,86.0,189.52,142.46
2018,9,11,18,0,230.0,27.0,4.5,16.6,44.0,120.96,65.25
2018,9,11,18,15,125.0,15.0,4.5,16.25,23.0,50.06,0.0
2018,9,11,18,30,20.0,3.0,4.5,15.9,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.45,15.55,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,12,5,45,27.0,6.0,3.4,13.35,6.5,0.0,0.0
2018,9,12,6,0,54.0,12.0,3.4,13.5,13.0,11.8,0.0
2018,9,12,6,15,113.0,27.5,3.55,13.85,38.5,22.9,9.15
2018,9,12,6,30,172.0,43.0,3.7,14.2,64.0,32.97,22.66
2018,9,12,6,45,206.5,59.0,3.8,14.6,96.5,47.45,36.13
2018,9,12,7,0,241.0,75.0,3.9,15.0,129.0,59.25,46.98
2018,9,12,7,15,184.5,98.0,3.9,15.4,145.5,80.11,59.86
2018,9,12,7,30,128.0,121.0,3.9,15.8,162.0,111.12,83.55
2018,9,12,7,45,120.0,144.5,3.9,16.25,188.0,138.17,105.11
2018,9,12,8,0,112.0,168.0,3.9,16.7,214.0,164.64,126.88
2018,9,12,8,15,250.0,174.5,3.8,17.15,295.0,205.37,155.09
2018,9,12,8,30,388.0,181.0,3.7,17.6,376.0,260.04,196.2
2018,9,12,8,45,389.5,198.0,3.65,18.0,409.0,296.75,227.28
2018,9,12,9,0,391.0,215.0,3.6,18.4,442.0,333.35,257.73
2018,9,12,9,15,390.5,230.5,3.6,18.65,471.0,367.59,285.91
2018,9,12,9,30,390.0,246.0,3.6,18.9,500.0,401.39,313.1
2018,9,12,9,45,315.0,286.0,3.55,19.2,498.5,420.86,328.07
2018,9,12,10,0,240.0,326.0,3.5,19.5,497.0,433.59,336.9
2018,9,12,10,15,279.0,331.0,3.55,19.6,537.0,471.15,365.89
2018,9,12,10,30,318.0,336.0,3.6,19.7,577.0,513.71,398.32
2018,9,12,10,45,403.0,316.0,3.65,19.85,630.5,564.94,437.92
2018,9,12,11,0,488.0,296.0,3.7,20.0,684.0,621.73,481.26
2018,9,12,11,15,486.0,302.0,3.75,20.0,694.0,643.44,497.19
2018,9,12,11,30,484.0,308.0,3.8,20.0,704.0,663.76,512.14
2018,9,12,11,45,378.0,339.0,3.85,20.0,649.5,624.61,481.51
2018,9,12,12,0,272.0,370.0,3.9,20.0,595.0,581.31,447.58
2018,9,12,12,15,340.5,356.0,3.95,19.95,637.0,631.06,486.36
2018,9,12,12,30,409.0,342.0,4.0,19.9,679.0,684.68,527.15
2018,9,12,12,45,265.5,351.0,4.05,19.85,568.5,577.99,446.32
2018,9,12,13,0,122.0,360.0,4.1,19.8,458.0,466.44,360.39
2018,9,12,13,15,356.0,292.5,4.1,19.65,570.5,603.27,470.57
2018,9,12,13,30,590.0,225.0,4.1,19.5,683.0,742.24,578.1
2018,9,12,13,45,651.5,198.5,4.15,19.4,689.0,767.09,597.9
2018,9,12,14,0,713.0,172.0,4.2,19.3,695.0,788.23,614.77
2018,9,12,14,15,648.5,186.0,4.25,19.0,646.0,744.48,584.18
2018,9,12,14,30,584.0,200.0,4.3,18.7,597.0,699.8,551.87
2018,9,12,14,45,393.0,218.0,4.3,18.45,478.5,556.76,442.84
2018,9,12,15,0,202.0,236.0,4.3,18.2,360.0,406.58,324.91
2018,9,12,15,15,162.5,227.5,4.3,18.2,322.5,365.02,292.61
2018,9,12,15,30,123.0,219.0,4.3,18.2,285.0,325.03,260.82
2018,9,12,15,45,109.5,198.5,4.4,17.7,253.5,291.39,235.1
2018,9,12,16,0,96.0,178.0,4.5,17.2,222.0,250.65,203.19
2018,9,12,16,15,103.0,154.5,4.45,17.0,196.5,234.6,190.93
2018,9,12,16,30,110.0,131.0,4.4,16.8,171.0,210.06,171.37
2018,9,12,16,45,58.0,92.0,4.35,16.55,113.0,127.42,102.41
2018,9,12,17,0,6.0,53.0,4.3,16.3,55.0,54.26,40.37
2018,9,12,17,15,3.0,38.5,4.2,16.0,39.5,38.57,26.98
2018,9,12,17,30,0.0,24.0,4.1,15.7,24.0,23.16,13.74
2018,9,12,17,45,6.0,17.0,4.0,15.45,17.5,18.76,9.53
2018,9,12,18,0,12.0,10.0,3.9,15.2,11.0,14.94,2.23
2018,9,12,18,15,12.0,6.0,3.85,15.05,6.5,9.23,0.0
2018,9,12,18,30,12.0,2.0,3.8,14.9,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.7,14.7,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,45,11.0,5.0,3.05,12.95,5.0,0.0,0.0
2018,9,13,6,0,22.0,10.0,3.1,13.1,10.0,9.83,0.0
2018,9,13,6,15,164.5,25.0,3.25,13.5,43.5,19.53,6.1
2018,9,13,6,30,307.0,40.0,3.4,13.9,77.0,31.48,21.34
2018,9,13,6,45,405.0,47.5,3.5,14.25,121.5,34.97,25.19
2018,9,13,7,0,503.0,55.0,3.6,14.6,166.0,38.41,28.58
2018,9,13,7,15,430.5,79.0,3.65,15.05,191.5,63.55,43.6
2018,9,13,7,30,358.0,103.0,3.7,15.5,217.0,102.64,68.45
2018,9,13,7,45,509.5,97.0,3.7,15.95,290.0,136.07,86.65
2018,9,13,8,0,661.0,91.0,3.7,16.4,363.0,184.73,120.57
2018,9,13,8,15,740.0,83.0,3.65,16.85,423.5,234.06,160.93
2018,9,13,8,30,819.0,75.0,3.6,17.3,484.0,287.25,206.04
2018,9,13,8,45,838.5,77.5,3.55,17.75,530.0,341.49,253.82
2018,9,13,9,0,858.0,80.0,3.5,18.2,576.0,392.54,298.28
2018,9,13,9,15,870.0,83.5,3.45,18.55,617.0,441.94,340.57
2018,9,13,9,30,882.0,87.0,3.4,18.9,658.0,491.04,381.4
2018,9,13,9,45,890.0,90.0,3.3,19.2,693.0,537.12,418.72
2018,9,13,10,0,898.0,93.0,3.2,19.5,728.0,582.11,454.08
2018,9,13,10,15,906.5,94.0,3.2,19.7,757.0,624.24,486.84
2018,9,13,10,30,915.0,95.0,3.2,19.9,786.0,664.9,517.73
2018,9,13,10,45,921.0,95.5,3.2,20.1,807.5,701.75,545.19
2018,9,13,11,0,927.0,96.0,3.2,20.3,829.0,736.56,569.59
2018,9,13,11,15,930.5,96.5,3.25,20.4,843.0,767.36,590.88
2018,9,13,11,30,934.0,97.0,3.3,20.5,857.0,795.67,610.36
2018,9,13,11,45,936.0,97.0,3.35,20.55,863.5,819.69,626.96
2018,9,13,12,0,938.0,97.0,3.4,20.6,870.0,840.89,641.64
2018,9,13,12,15,941.0,95.5,3.45,20.6,869.0,858.46,654.01
2018,9,13,12,30,944.0,94.0,3.5,20.6,868.0,873.03,664.41
2018,9,13,12,45,945.0,92.5,3.55,20.6,859.0,882.82,671.64
2018,9,13,13,0,946.0,91.0,3.6,20.6,850.0,889.41,676.81
2018,9,13,13,15,942.0,89.5,3.65,20.55,831.5,888.55,677.11
2018,9,13,13,30,938.0,88.0,3.7,20.5,813.0,884.42,675.33
2018,9,13,13,45,933.5,87.0,3.75,20.45,788.5,877.17,671.52
2018,9,13,14,0,929.0,86.0,3.8,20.4,764.0,866.77,665.64
2018,9,13,14,15,920.5,84.5,3.8,20.25,731.5,849.46,655.0
2018,9,13,14,30,912.0,83.0,3.8,20.1,699.0,829.26,642.41
2018,9,13,14,45,841.5,97.5,3.8,19.95,640.5,779.32,608.46
2018,9,13,15,0,771.0,112.0,3.8,19.8,582.0,725.3,571.24
2018,9,13,15,15,774.5,101.5,3.8,19.8,544.5,699.44,554.01
2018,9,13,15,30,778.0,91.0,3.8,19.8,507.0,670.82,534.44
2018,9,13,15,45,796.0,80.5,3.8,19.35,472.0,649.48,521.08
2018,9,13,16,0,814.0,70.0,3.8,18.9,437.0,624.57,504.14
2018,9,13,16,15,784.0,66.5,3.75,18.6,385.5,574.47,465.86
2018,9,13,16,30,754.0,63.0,3.7,18.3,334.0,524.5,426.63
2018,9,13,16,45,709.5,58.5,3.7,18.0,281.5,465.94,379.32
2018,9,13,17,0,665.0,54.0,3.7,17.7,229.0,409.34,331.83
2018,9,13,17,15,595.5,48.0,3.5,17.2,178.5,344.77,276.19
2018,9,13,17,30,526.0,42.0,3.3,16.7,128.0,282.94,221.13
2018,9,13,17,45,396.5,33.0,3.15,16.25,84.5,201.28,148.61
2018,9,13,18,0,267.0,24.0,3.0,15.8,41.0,124.76,42.9
2018,9,13,18,15,133.5,12.0,2.95,15.45,20.5,48.31,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,5,45,33.5,5.0,2.15,11.65,5.5,0.0,0.0
2018,9,14,6,0,67.0,10.0,2.2,11.9,11.0,9.83,0.0
2018,9,14,6,15,248.5,21.5,2.25,12.4,47.5,16.74,3.55
2018,9,14,6,30,430.0,33.0,2.3,12.9,84.0,24.89,15.72
2018,9,14,6,45,310.0,45.0,2.4,13.4,91.0,33.28,23.78
2018,9,14,7,0,190.0,57.0,2.5,13.9,98.0,45.81,35.24
2018,9,14,7,15,162.5,87.5,2.45,14.35,129.5,70.78,53.17
2018,9,14,7,30,135.0,118.0,2.4,14.8,161.0,108.27,81.38
2018,9,14,7,45,257.0,126.5,2.35,15.3,225.5,134.71,96.61
2018,9,14,8,0,379.0,135.0,2.3,15.8,290.0,173.31,122.93
2018,9,14,8,15,434.5,145.0,2.2,16.3,344.0,215.63,156.61
2018,9,14,8,30,490.0,155.0,2.1,16.8,398.0,263.33,195.42
2018,9,14,8,45,634.5,130.5,2.05,17.3,476.0,313.87,235.02
2018,9,14,9,0,779.0,106.0,2.0,17.8,554.0,380.73,288.3
2018,9,14,9,15,691.5,143.5,1.95,18.25,562.0,413.15,317.01
2018,9,14,9,30,604.0,181.0,1.9,18.7,570.0,439.98,339.58
2018,9,14,9,45,619.5,187.5,1.85,19.2,605.5,482.08,372.3
2018,9,14,10,0,635.0,194.0,1.8,19.7,641.0,524.4,404.18
2018,9,14,10,15,757.0,154.0,1.75,20.1,708.0,586.14,450.92
2018,9,14,10,30,879.0,114.0,1.7,20.5,775.0,657.55,503.51
2018,9,14,10,45,903.5,107.5,1.7,20.85,803.5,698.87,532.94
2018,9,14,11,0,928.0,101.0,1.7,21.2,832.0,739.27,560.63
2018,9,14,11,15,883.0,125.0,1.75,21.4,830.0,757.68,572.5
2018,9,14,11,30,838.0,149.0,1.8,21.6,828.0,772.26,582.01
2018,9,14,11,45,824.0,156.0,1.9,21.75,827.5,789.51,593.98
2018,9,14,12,0,810.0,163.0,2.0,21.9,827.0,803.7,603.9
2018,9,14,12,15,749.0,190.0,2.1,21.9,802.5,798.01,600.7
2018,9,14,12,30,688.0,217.0,2.2,21.9,778.0,787.72,593.71
2018,9,14,12,45,736.0,192.5,2.3,21.95,786.0,812.46,612.53
2018,9,14,13,0,784.0,168.0,2.4,22.0,794.0,832.88,627.3
2018,9,14,13,15,744.0,179.5,2.5,21.9,763.0,817.96,618.35
2018,9,14,13,30,704.0,191.0,2.6,21.8,732.0,798.52,606.57
2018,9,14,13,45,730.5,172.5,2.7,21.7,717.5,800.91,610.02
2018,9,14,14,0,757.0,154.0,2.8,21.6,703.0,799.96,611.07
2018,9,14,14,15,779.0,138.0,2.9,21.45,681.0,792.15,607.57
2018,9,14,14,30,801.0,122.0,3.0,21.3,659.0,783.36,603.5
2018,9,14,14,45,607.0,172.5,3.05,21.1,566.0,675.94,526.85
2018,9,14,15,0,413.0,223.0,3.1,20.9,473.0,568.14,445.33
2018,9,14,15,15,327.0,222.5,3.1,20.9,411.5,488.24,385.35
2018,9,14,15,30,241.0,222.0,3.1,20.9,350.0,420.0,332.65
2018,9,14,15,45,269.5,195.5,3.2,20.35,326.0,404.89,323.63
2018,9,14,16,0,298.0,169.0,3.3,19.8,302.0,386.86,311.71
2018,9,14,16,15,316.0,146.5,3.35,19.35,272.0,363.89,294.94
2018,9,14,16,30,334.0,124.0,3.4,18.9,242.0,346.55,281.81
2018,9,14,16,45,342.0,102.5,3.45,18.45,207.0,314.46,256.01
2018,9,14,17,0,350.0,81.0,3.5,18.0,172.0,280.59,227.56
2018,9,14,17,15,301.0,66.5,3.45,17.5,132.0,227.6,182.11
2018,9,14,17,30,252.0,52.0,3.4,17.0,92.0,178.54,138.93
2018,9,14,17,45,178.0,37.0,3.35,16.45,60.0,124.24,90.15
2018,9,14,18,0,104.0,22.0,3.3,15.9,28.0,68.93,9.8
2018,9,14,18,15,52.0,11.0,3.25,15.6,14.0,24.81,0.0
2018,9,14,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,5,45,13.0,3.0,3.45,12.75,3.0,0.0,0.0
2018,9,15,6,0,26.0,6.0,3.5,12.9,6.0,5.9,0.0
2018,9,15,6,15,153.0,18.0,3.65,13.25,34.0,13.54,0.82
2018,9,15,6,30,280.0,30.0,3.8,13.6,62.0,22.21,13.28
2018,9,15,6,45,268.0,34.5,3.95,14.0,78.0,23.76,15.3
2018,9,15,7,0,256.0,39.0,4.1,14.4,94.0,25.35,16.96
2018,9,15,7,15,128.0,58.5,4.1,14.75,86.0,48.1,34.46
2018,9,15,7,30,0.0,78.0,4.1,15.1,78.0,74.21,57.46
2018,9,15,7,45,30.5,111.5,4.1,15.45,124.0,104.8,81.63
2018,9,15,8,0,61.0,145.0,4.1,15.8,170.0,140.78,109.87
2018,9,15,8,15,39.5,154.5,4.1,16.2,171.5,149.28,117.45
2018,9,15,8,30,18.0,164.0,4.1,16.6,173.0,158.86,125.64
2018,9,15,8,45,16.5,179.0,4.05,16.95,188.0,173.76,137.33
2018,9,15,9,0,15.0,194.0,4.0,17.3,203.0,188.52,148.75
2018,9,15,9,15,99.0,225.0,4.0,17.6,288.0,245.96,193.66
2018,9,15,9,30,183.0,256.0,4.0,17.9,373.0,318.19,250.27
2018,9,15,9,45,253.0,259.5,4.0,18.2,431.0,363.54,285.88
2018,9,15,10,0,323.0,263.0,4.0,18.5,489.0,417.76,328.34
2018,9,15,10,15,489.0,226.0,4.05,18.65,584.0,494.29,389.18
2018,9,15,10,30,655.0,189.0,4.1,18.8,679.0,583.4,458.94
2018,9,15,10,45,788.0,143.5,4.1,19.0,749.5,653.68,513.56
2018,9,15,11,0,921.0,98.0,4.1,19.2,820.0,728.81,570.4
2018,9,15,11,15,935.0,93.5,4.15,19.3,837.5,762.02,593.57
2018,9,15,11,30,949.0,89.0,4.2,19.4,855.0,793.18,615.42
2018,9,15,11,45,951.0,89.0,4.25,19.5,861.0,817.34,632.25
2018,9,15,12,0,953.0,89.0,4.3,19.6,867.0,838.63,647.09
2018,9,15,12,15,954.5,88.5,4.35,19.65,865.5,856.02,659.35
2018,9,15,12,30,956.0,88.0,4.4,19.7,864.0,870.33,669.7
2018,9,15,12,45,955.0,87.5,4.4,19.75,854.5,879.4,676.14
2018,9,15,13,0,954.0,87.0,4.4,19.8,845.0,885.23,680.45
2018,9,15,13,15,950.5,86.0,4.45,19.75,826.5,885.16,681.42
2018,9,15,13,30,947.0,85.0,4.5,19.7,808.0,881.81,680.24
2018,9,15,13,45,941.5,83.0,4.5,19.65,782.0,872.48,674.63
2018,9,15,14,0,936.0,81.0,4.5,19.6,756.0,859.95,666.89
2018,9,15,14,15,928.0,79.5,4.5,19.5,723.5,842.83,656.12
2018,9,15,14,30,920.0,78.0,4.5,19.4,691.0,822.78,643.33
2018,9,15,14,45,910.5,76.0,4.55,19.3,653.0,798.22,627.59
2018,9,15,15,0,901.0,74.0,4.6,19.2,615.0,771.07,609.89
2018,9,15,15,15,885.0,72.0,4.6,19.2,570.5,736.73,586.26
2018,9,15,15,30,869.0,70.0,4.6,19.2,526.0,700.52,561.04
2018,9,15,15,45,848.0,67.5,4.6,18.75,477.5,658.7,532.2
2018,9,15,16,0,827.0,65.0,4.6,18.3,429.0,615.85,501.3
2018,9,15,16,15,798.0,61.0,4.6,17.9,377.5,569.41,465.48
2018,9,15,16,30,769.0,57.0,4.6,17.5,326.0,519.1,425.51
2018,9,15,16,45,725.0,52.5,4.55,17.15,273.5,460.56,377.31
2018,9,15,17,0,681.0,48.0,4.5,16.8,221.0,404.01,328.93
2018,9,15,17,15,602.5,43.0,4.4,16.3,170.0,333.67,267.85
2018,9,15,17,30,524.0,38.0,4.3,15.8,119.0,272.43,212.43
2018,9,15,17,45,391.5,29.5,4.15,15.3,77.0,191.86,138.51
2018,9,15,18,0,259.0,21.0,4.0,14.8,35.0,114.15,0.0
2018,9,15,18,15,129.5,10.5,3.85,14.5,17.5,44.61,0.0
2018,9,15,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,5,45,51.0,5.5,2.2,11.6,6.0,0.0,0.0
2018,9,16,6,0,102.0,11.0,2.2,11.8,12.0,10.81,0.0
2018,9,16,6,15,262.5,21.5,2.3,12.35,46.0,17.08,1.09
2018,9,16,6,30,423.0,32.0,2.4,12.9,80.0,24.29,15.03
2018,9,16,6,45,461.0,41.0,2.45,13.45,118.0,29.62,20.5
2018,9,16,7,0,499.0,50.0,2.5,14.0,156.0,34.63,25.25
2018,9,16,7,15,505.0,65.0,2.5,14.55,197.5,47.96,37.25
2018,9,16,7,30,511.0,80.0,2.5,15.1,239.0,89.08,52.95
2018,9,16,7,45,657.5,70.0,2.45,15.65,311.5,125.19,71.56
2018,9,16,8,0,804.0,60.0,2.4,16.2,384.0,179.05,109.44
2018,9,16,8,15,829.5,62.5,2.35,16.7,434.0,233.4,156.05
2018,9,16,8,30,855.0,65.0,2.3,17.2,484.0,285.39,201.88
2018,9,16,8,45,873.0,67.5,2.25,17.75,530.5,336.63,247.15
2018,9,16,9,0,891.0,70.0,2.2,18.3,577.0,388.52,292.03
2018,9,16,9,15,904.5,71.5,2.15,18.7,618.0,438.06,334.12
2018,9,16,9,30,918.0,73.0,2.1,19.1,659.0,487.33,374.69
2018,9,16,9,45,928.0,74.5,2.0,19.55,694.5,534.35,412.01
2018,9,16,10,0,938.0,76.0,1.9,20.0,730.0,580.34,447.22
2018,9,16,10,15,945.0,77.0,1.9,20.3,758.5,622.86,479.51
2018,9,16,10,30,952.0,78.0,1.9,20.6,787.0,663.68,509.72
2018,9,16,10,45,957.0,78.5,1.85,20.9,808.5,700.83,536.24
2018,9,16,11,0,962.0,79.0,1.8,21.2,830.0,735.76,559.21
2018,9,16,11,15,965.0,79.5,1.85,21.4,843.5,766.88,579.96
2018,9,16,11,30,968.0,80.0,1.9,21.6,857.0,795.36,598.85
2018,9,16,11,45,969.0,80.0,1.95,21.75,862.5,819.04,614.59
2018,9,16,12,0,970.0,80.0,2.0,21.9,868.0,839.74,628.37
2018,9,16,12,15,968.5,81.0,2.1,22.0,865.5,856.38,640.07
2018,9,16,12,30,967.0,82.0,2.2,22.1,863.0,869.82,649.75
2018,9,16,12,45,963.5,82.0,2.3,22.15,852.0,877.34,655.7
2018,9,16,13,0,960.0,82.0,2.4,22.2,841.0,881.54,659.59
2018,9,16,13,15,956.0,81.5,2.55,22.1,822.5,881.49,661.53
2018,9,16,13,30,952.0,81.0,2.7,22.0,804.0,878.14,661.35
2018,9,16,13,45,946.0,80.0,2.8,21.95,778.0,869.35,657.04
2018,9,16,14,0,940.0,79.0,2.9,21.9,752.0,857.37,650.65
2018,9,16,14,15,931.0,77.5,3.0,21.7,719.0,839.33,640.5
2018,9,16,14,30,922.0,76.0,3.1,21.5,686.0,818.39,628.31
2018,9,16,14,45,910.5,74.5,3.2,21.3,647.0,792.74,612.74
2018,9,16,15,0,899.0,73.0,3.3,21.1,608.0,764.6,595.25
2018,9,16,15,15,883.0,70.5,3.3,21.1,563.5,729.72,571.8
2018,9,16,15,30,867.0,68.0,3.3,21.1,519.0,692.97,546.77
2018,9,16,15,45,844.0,65.5,3.45,20.5,470.0,649.88,518.41
2018,9,16,16,0,821.0,63.0,3.6,19.9,421.0,605.88,487.71
2018,9,16,16,15,790.0,60.0,3.6,19.45,369.5,559.67,452.57
2018,9,16,16,30,759.0,57.0,3.6,19.0,318.0,509.79,413.45
2018,9,16,16,45,713.5,52.5,3.6,18.6,266.0,451.02,365.76
2018,9,16,17,0,668.0,48.0,3.6,18.2,214.0,394.37,317.9
2018,9,16,17,15,594.5,42.5,3.5,17.65,164.0,326.59,259.44
2018,9,16,17,30,521.0,37.0,3.4,17.1,114.0,264.01,203.41
2018,9,16,17,45,360.0,28.0,3.25,16.55,71.5,177.24,124.58
2018,9,16,18,0,199.0,19.0,3.1,16.0,29.0,91.46,0.0
2018,9,16,18,15,99.5,9.5,3.0,15.65,14.5,35.25,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,17,5,45,48.5,5.0,2.5,12.2,5.5,0.0,0.0
2018,9,17,6,0,97.0,10.0,2.5,12.4,11.0,9.83,0.0
2018,9,17,6,15,253.5,21.5,2.65,12.9,44.5,17.26,0.0
2018,9,17,6,30,410.0,33.0,2.8,13.4,78.0,25.43,15.85
2018,9,17,6,45,420.5,38.5,2.9,13.85,106.0,27.54,18.59
2018,9,17,7,0,431.0,44.0,3.0,14.3,134.0,29.71,20.83
2018,9,17,7,15,215.5,63.5,2.95,14.7,108.5,45.59,35.11
2018,9,17,7,30,0.0,83.0,2.9,15.1,83.0,78.4,60.99
2018,9,17,7,45,5.5,109.0,2.85,15.5,111.0,102.59,80.83
2018,9,17,8,0,11.0,135.0,2.8,15.9,139.0,127.54,100.93
2018,9,17,8,15,18.5,157.5,2.8,16.25,166.0,150.66,119.23
2018,9,17,8,30,26.0,180.0,2.8,16.6,193.0,174.68,138.1
2018,9,17,8,45,68.5,207.5,2.75,17.0,245.5,210.49,165.5
2018,9,17,9,0,111.0,235.0,2.7,17.4,298.0,251.07,196.84
2018,9,17,9,15,363.5,198.5,2.7,17.75,425.5,322.96,251.6
2018,9,17,9,30,616.0,162.0,2.7,18.1,553.0,423.07,329.49
2018,9,17,9,45,764.5,124.0,2.7,18.45,636.5,493.23,384.76
2018,9,17,10,0,913.0,86.0,2.7,18.8,720.0,573.44,447.19
2018,9,17,10,15,920.5,88.0,2.75,19.05,749.0,616.24,480.38
2018,9,17,10,30,928.0,90.0,2.8,19.3,778.0,657.44,511.82
2018,9,17,10,45,933.0,90.5,2.85,19.5,799.0,693.81,539.22
2018,9,17,11,0,938.0,91.0,2.9,19.7,820.0,728.02,563.9
2018,9,17,11,15,941.0,91.5,3.0,19.8,833.5,758.49,585.25
2018,9,17,11,30,944.0,92.0,3.1,19.9,847.0,786.39,604.76
2018,9,17,11,45,945.0,92.5,3.2,20.0,852.5,810.07,621.33
2018,9,17,12,0,946.0,93.0,3.3,20.1,858.0,830.84,635.93
2018,9,17,12,15,945.5,92.5,3.4,20.1,855.0,846.43,647.25
2018,9,17,12,30,945.0,92.0,3.5,20.1,852.0,858.89,656.53
2018,9,17,12,45,942.5,92.0,3.55,20.1,841.5,867.05,662.69
2018,9,17,13,0,940.0,92.0,3.6,20.1,831.0,871.98,666.75
2018,9,17,13,15,936.5,90.5,3.7,20.05,812.5,871.28,667.45
2018,9,17,13,30,933.0,89.0,3.8,20.0,794.0,867.32,666.03
2018,9,17,13,45,927.0,88.0,3.85,19.9,768.0,858.64,661.29
2018,9,17,14,0,921.0,87.0,3.9,19.8,742.0,846.83,654.48
2018,9,17,14,15,913.0,85.0,3.95,19.65,709.5,829.31,643.82
2018,9,17,14,30,905.0,83.0,4.0,19.5,677.0,808.9,631.15
2018,9,17,14,45,894.5,80.5,4.05,19.35,638.5,783.26,614.69
2018,9,17,15,0,884.0,78.0,4.1,19.2,600.0,755.12,596.34
2018,9,17,15,15,866.5,76.0,4.1,19.2,555.5,720.15,572.28
2018,9,17,15,30,849.0,74.0,4.1,19.2,511.0,683.44,546.73
2018,9,17,15,45,826.5,71.0,4.15,18.7,462.5,644.74,520.46
2018,9,17,16,0,804.0,68.0,4.2,18.2,414.0,601.08,488.26
2018,9,17,16,15,773.0,64.0,4.2,17.8,363.0,550.46,449.23
2018,9,17,16,30,742.0,60.0,4.2,17.4,312.0,500.12,409.09
2018,9,17,16,45,695.0,56.0,4.15,17.05,260.5,441.95,361.01
2018,9,17,17,0,648.0,52.0,4.1,16.7,209.0,385.95,312.95
2018,9,17,17,15,563.5,45.5,3.95,16.25,158.5,316.41,252.38
2018,9,17,17,30,479.0,39.0,3.8,15.8,108.0,250.82,193.54
2018,9,17,17,45,332.0,29.0,3.7,15.3,67.5,166.88,114.91
2018,9,17,18,0,185.0,19.0,3.6,14.8,27.0,74.26,0.0
2018,9,17,18,15,92.5,9.5,3.5,14.55,13.5,9.34,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,5,45,2.0,1.0,2.5,11.7,1.0,0.0,0.0
2018,9,18,6,0,4.0,2.0,2.5,11.9,2.0,1.97,0.0
2018,9,18,6,15,2.0,6.5,2.6,12.4,6.5,6.31,0.0
2018,9,18,6,30,0.0,11.0,2.7,12.9,11.0,10.6,3.28
2018,9,18,6,45,0.0,18.0,2.75,13.4,18.0,17.36,9.65
2018,9,18,7,0,0.0,25.0,2.8,13.9,25.0,24.12,15.88
2018,9,18,7,15,0.0,39.5,2.75,14.3,39.5,38.14,28.52
2018,9,18,7,30,0.0,54.0,2.7,14.7,54.0,52.17,38.9
2018,9,18,7,45,10.0,96.5,2.6,15.05,100.5,92.23,72.14
2018,9,18,8,0,20.0,139.0,2.5,15.4,147.0,132.22,104.62
2018,9,18,8,15,13.0,146.5,2.4,15.8,152.0,139.87,110.73
2018,9,18,8,30,6.0,154.0,2.3,16.2,157.0,146.55,115.96
2018,9,18,8,45,155.0,177.5,2.25,16.6,264.5,207.99,161.79
2018,9,18,9,0,304.0,201.0,2.2,17.0,372.0,286.97,222.5
2018,9,18,9,15,579.5,149.5,2.15,17.35,505.0,365.47,282.59
2018,9,18,9,30,855.0,98.0,2.1,17.7,638.0,473.33,366.13
2018,9,18,9,45,873.0,97.0,2.05,18.1,674.5,522.45,405.02
2018,9,18,10,0,891.0,96.0,2.0,18.5,711.0,568.22,440.65
2018,9,18,10,15,899.5,97.0,2.0,18.8,739.5,609.82,472.57
2018,9,18,10,30,908.0,98.0,2.0,19.1,768.0,649.93,502.58
2018,9,18,10,45,913.5,98.5,2.0,19.45,789.0,685.94,528.84
2018,9,18,11,0,919.0,99.0,2.0,19.8,810.0,719.88,552.89
2018,9,18,11,15,922.0,99.5,2.05,20.0,823.0,749.81,573.12
2018,9,18,11,30,925.0,100.0,2.1,20.2,836.0,777.22,591.57
2018,9,18,11,45,925.5,101.0,2.1,20.45,841.5,800.59,606.7
2018,9,18,12,0,926.0,102.0,2.1,20.7,847.0,821.1,619.88
2018,9,18,12,15,927.0,101.5,2.2,20.75,845.0,837.57,631.69
2018,9,18,12,30,928.0,101.0,2.3,20.8,843.0,851.01,641.56
2018,9,18,12,45,926.0,100.5,2.4,20.9,832.5,858.93,647.68
2018,9,18,13,0,924.0,100.0,2.5,21.0,822.0,863.67,651.79
2018,9,18,13,15,919.0,99.5,2.65,21.0,803.5,862.76,652.81
2018,9,18,13,30,914.0,99.0,2.8,21.0,785.0,858.67,651.77
2018,9,18,13,45,876.0,108.5,2.9,20.95,748.0,835.07,637.06
2018,9,18,14,0,838.0,118.0,3.0,20.9,711.0,813.04,623.54
2018,9,18,14,15,858.0,106.0,3.15,20.8,688.5,808.36,622.58
2018,9,18,14,30,878.0,94.0,3.3,20.7,666.0,796.01,616.13
2018,9,18,14,45,864.5,92.0,3.4,20.55,627.0,769.2,599.22
2018,9,18,15,0,851.0,90.0,3.5,20.4,588.0,744.21,583.58
2018,9,18,15,15,832.0,87.5,3.5,20.4,543.5,708.52,559.2
2018,9,18,15,30,813.0,85.0,3.5,20.4,499.0,671.2,533.41
2018,9,18,15,45,785.0,82.5,3.7,19.9,450.5,626.53,502.52
2018,9,18,16,0,757.0,80.0,3.9,19.4,402.0,581.31,469.53
2018,9,18,16,15,716.5,76.5,3.95,18.95,350.5,529.66,429.86
2018,9,18,16,30,676.0,73.0,4.0,18.5,299.0,477.02,388.14
2018,9,18,16,45,610.0,68.0,4.05,18.05,245.5,410.82,334.11
2018,9,18,17,0,544.0,63.0,4.1,17.6,192.0,348.52,281.47
2018,9,18,17,15,341.0,55.5,4.05,16.95,129.5,226.32,179.73
2018,9,18,17,30,138.0,48.0,4.0,16.3,67.0,118.56,89.9
2018,9,18,17,45,99.5,32.0,3.95,15.7,42.5,82.51,53.38
2018,9,18,18,0,61.0,16.0,3.9,15.1,18.0,33.76,0.0
2018,9,18,18,15,30.5,8.0,3.8,14.8,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
