Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,5,45,10.5,3.5,2.1,11.55,3.5,0.0,0.0
2018,9,19,6,0,21.0,7.0,2.1,11.7,7.0,6.88,0.0
2018,9,19,6,15,55.5,22.0,2.05,12.35,26.5,18.42,0.0
2018,9,19,6,30,90.0,37.0,2.0,13.0,46.0,30.46,19.81
2018,9,19,6,45,278.0,49.0,1.95,13.65,101.0,36.9,26.76
2018,9,19,7,0,466.0,61.0,1.9,14.3,156.0,45.14,34.48
2018,9,19,7,15,540.0,67.5,1.8,14.9,207.5,47.15,36.45
2018,9,19,7,30,614.0,74.0,1.7,15.5,259.0,84.79,47.64
2018,9,19,7,45,660.5,79.0,1.6,16.1,311.0,127.47,73.65
2018,9,19,8,0,707.0,84.0,1.5,16.7,363.0,174.82,109.35
2018,9,19,8,15,739.5,88.0,1.5,17.35,413.0,222.86,149.35
2018,9,19,8,30,772.0,92.0,1.5,18.0,463.0,276.73,195.21
2018,9,19,8,45,795.0,95.0,1.45,18.65,509.5,325.94,237.57
2018,9,19,9,0,818.0,98.0,1.4,19.3,556.0,376.47,280.16
2018,9,19,9,15,834.5,100.5,1.35,19.9,597.0,424.97,320.21
2018,9,19,9,30,851.0,103.0,1.3,20.5,638.0,473.65,359.06
2018,9,19,9,45,863.0,105.5,1.25,21.15,673.5,520.05,394.84
2018,9,19,10,0,875.0,108.0,1.2,21.8,709.0,565.77,428.81
2018,9,19,10,15,883.0,109.0,1.15,22.3,737.0,608.78,459.9
2018,9,19,10,30,891.0,110.0,1.1,22.8,765.0,648.02,487.39
2018,9,19,10,45,896.0,112.0,1.1,23.35,786.0,684.58,512.54
2018,9,19,11,0,901.0,114.0,1.1,23.9,807.0,719.11,535.66
2018,9,19,11,15,904.5,114.0,1.15,24.25,820.0,748.47,555.06
2018,9,19,11,30,908.0,114.0,1.2,24.6,833.0,775.37,572.23
2018,9,19,11,45,909.5,114.5,1.25,24.95,838.5,798.67,587.0
2018,9,19,12,0,911.0,115.0,1.3,25.3,844.0,819.2,599.98
2018,9,19,12,15,910.5,114.5,1.45,25.4,841.0,834.31,611.22
2018,9,19,12,30,910.0,114.0,1.6,25.5,838.0,846.39,620.58
2018,9,19,12,45,908.0,113.5,1.75,25.6,827.5,854.2,627.22
2018,9,19,13,0,906.0,113.0,1.9,25.7,817.0,858.9,631.89
2018,9,19,13,15,901.0,111.5,2.05,25.6,798.0,856.98,632.76
2018,9,19,13,30,896.0,110.0,2.2,25.5,779.0,851.92,631.63
2018,9,19,13,45,888.0,109.0,2.35,25.45,752.5,841.88,627.07
2018,9,19,14,0,880.0,108.0,2.5,25.4,726.0,828.87,620.53
2018,9,19,14,15,868.5,106.0,2.65,25.25,692.0,813.13,612.34
2018,9,19,14,30,857.0,104.0,2.8,25.1,658.0,790.89,599.59
2018,9,19,14,45,841.0,101.5,2.9,24.95,618.0,762.14,581.9
2018,9,19,15,0,825.0,99.0,3.0,24.8,578.0,731.22,562.5
2018,9,19,15,15,805.0,96.0,3.0,24.8,533.5,694.92,538.22
2018,9,19,15,30,785.0,93.0,3.0,24.8,489.0,657.11,512.53
2018,9,19,15,45,757.5,89.0,3.15,24.2,440.5,611.97,481.45
2018,9,19,16,0,730.0,85.0,3.3,23.6,392.0,568.78,450.7
2018,9,19,16,15,691.5,80.0,3.3,23.0,341.0,515.56,410.82
2018,9,19,16,30,653.0,75.0,3.3,22.4,290.0,463.33,370.35
2018,9,19,16,45,596.0,68.5,3.35,21.75,238.5,401.21,320.71
2018,9,19,17,0,539.0,62.0,3.4,21.1,187.0,342.32,271.8
2018,9,19,17,15,450.0,53.0,3.4,20.25,139.5,270.56,211.29
2018,9,19,17,30,361.0,44.0,3.4,19.4,92.0,205.64,154.74
2018,9,19,17,45,232.0,30.5,3.4,18.6,56.0,130.48,80.9
2018,9,19,18,0,103.0,17.0,3.4,17.8,20.0,46.66,0.0
2018,9,19,18,15,51.5,8.5,3.35,17.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,20,5,45,22.0,4.0,2.15,14.5,4.0,0.0,0.0
2018,9,20,6,0,44.0,8.0,2.1,14.6,8.0,7.86,0.0
2018,9,20,6,15,161.5,21.5,2.05,15.3,35.5,17.05,0.0
2018,9,20,6,30,279.0,35.0,2.0,16.0,63.0,28.04,17.35
2018,9,20,6,45,411.5,43.5,2.0,16.7,112.0,32.64,22.68
2018,9,20,7,0,544.0,52.0,2.0,17.4,161.0,37.13,27.0
2018,9,20,7,15,606.0,58.5,1.95,17.95,212.5,39.66,29.4
2018,9,20,7,30,668.0,65.0,1.9,18.5,264.0,78.02,40.54
2018,9,20,7,45,709.5,69.5,1.85,19.05,316.0,125.9,69.72
2018,9,20,8,0,751.0,74.0,1.8,19.6,368.0,174.2,105.78
2018,9,20,8,15,779.5,78.0,1.7,20.2,418.0,223.3,146.48
2018,9,20,8,30,808.0,82.0,1.6,20.8,468.0,274.72,190.3
2018,9,20,8,45,829.0,84.5,1.5,21.4,514.0,324.57,233.08
2018,9,20,9,0,850.0,87.0,1.4,22.0,560.0,375.46,275.8
2018,9,20,9,15,866.0,89.5,1.3,22.55,601.5,428.5,318.89
2018,9,20,9,30,882.0,92.0,1.2,23.1,643.0,477.98,357.85
2018,9,20,9,45,893.5,93.5,1.1,23.65,678.5,524.11,392.96
2018,9,20,10,0,905.0,95.0,1.0,24.2,714.0,569.38,426.03
2018,9,20,10,15,913.0,96.5,0.95,24.65,742.5,611.57,456.23
2018,9,20,10,30,921.0,98.0,0.9,25.1,771.0,652.2,484.33
2018,9,20,10,45,926.5,99.0,0.9,25.5,792.5,689.01,509.58
2018,9,20,11,0,932.0,100.0,0.9,25.9,814.0,723.7,532.81
2018,9,20,11,15,935.5,100.5,0.95,26.1,827.5,754.23,552.64
2018,9,20,11,30,939.0,101.0,1.0,26.3,841.0,782.22,570.61
2018,9,20,11,45,940.5,101.0,1.1,26.5,846.0,805.55,586.19
2018,9,20,12,0,942.0,101.0,1.2,26.7,851.0,825.99,599.97
2018,9,20,12,15,942.5,100.5,1.3,26.75,848.5,842.18,611.42
2018,9,20,12,30,943.0,100.0,1.4,26.8,846.0,855.26,621.0
2018,9,20,12,45,941.5,98.5,1.5,26.85,835.0,862.56,626.94
2018,9,20,13,0,940.0,97.0,1.6,26.9,824.0,866.61,630.93
2018,9,20,13,15,935.5,96.5,1.65,26.85,805.0,866.01,631.72
2018,9,20,13,30,931.0,96.0,1.7,26.8,786.0,862.18,630.56
2018,9,20,13,45,924.5,94.0,1.8,26.75,759.5,851.95,625.83
2018,9,20,14,0,918.0,92.0,1.9,26.7,733.0,838.6,619.11
2018,9,20,14,15,908.0,90.5,1.9,26.6,699.5,820.0,608.13
2018,9,20,14,30,898.0,89.0,1.9,26.5,666.0,798.61,595.33
2018,9,20,14,45,884.0,87.0,1.95,26.35,626.0,770.99,578.81
2018,9,20,15,0,870.0,85.0,2.0,26.2,586.0,741.06,560.58
2018,9,20,15,15,851.5,82.5,2.0,26.2,541.0,709.28,540.18
2018,9,20,15,30,833.0,80.0,2.0,26.2,496.0,671.82,515.53
2018,9,20,15,45,807.5,76.0,2.05,25.75,446.5,626.62,485.24
2018,9,20,16,0,782.0,72.0,2.1,25.3,397.0,580.69,452.92
2018,9,20,16,15,745.0,68.5,2.05,24.6,345.5,528.16,414.45
2018,9,20,16,30,708.0,65.0,2.0,23.9,294.0,476.35,375.09
2018,9,20,16,45,653.5,59.5,2.0,23.25,242.0,417.14,328.46
2018,9,20,17,0,599.0,54.0,2.0,22.6,190.0,358.63,280.48
2018,9,20,17,15,511.5,46.0,2.0,21.7,141.0,286.67,220.55
2018,9,20,17,30,424.0,38.0,2.0,20.8,92.0,221.64,163.98
2018,9,20,17,45,275.5,26.0,2.0,19.85,55.0,136.91,77.85
2018,9,20,18,0,127.0,14.0,2.0,18.9,18.0,50.09,0.0
2018,9,20,18,15,63.5,7.0,2.0,18.55,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.5,0.5,14.4,3.5,0.0,0.0
2018,9,21,6,0,54.0,7.0,0.4,14.5,7.0,6.88,0.0
2018,9,21,6,15,205.0,19.5,0.4,15.1,37.0,15.94,0.0
2018,9,21,6,30,356.0,32.0,0.4,15.7,67.0,25.23,14.95
2018,9,21,6,45,457.5,40.5,0.35,16.3,113.5,30.05,20.51
2018,9,21,7,0,559.0,49.0,0.3,16.9,160.0,34.67,24.97
2018,9,21,7,15,621.0,55.5,0.35,17.45,212.0,37.35,27.49
2018,9,21,7,30,683.0,62.0,0.4,18.0,264.0,77.83,40.81
2018,9,21,7,45,724.0,66.5,0.4,18.55,316.0,122.62,66.58
2018,9,21,8,0,765.0,71.0,0.4,19.1,368.0,171.5,102.49
2018,9,21,8,15,792.5,74.5,0.5,19.8,417.5,220.6,142.73
2018,9,21,8,30,820.0,78.0,0.6,20.5,467.0,271.88,186.14
2018,9,21,8,45,839.0,81.0,0.7,21.2,512.5,322.08,229.05
2018,9,21,9,0,858.0,84.0,0.8,21.9,558.0,373.1,271.91
2018,9,21,9,15,872.0,86.5,0.9,22.3,599.0,425.66,315.22
2018,9,21,9,30,886.0,89.0,1.0,22.7,640.0,474.42,354.63
2018,9,21,9,45,896.0,91.0,1.1,23.1,675.0,520.37,390.98
2018,9,21,10,0,906.0,93.0,1.2,23.5,710.0,565.32,425.62
2018,9,21,10,15,914.0,94.5,1.3,23.75,738.5,607.47,457.66
2018,9,21,10,30,922.0,96.0,1.4,24.0,767.0,648.05,487.87
2018,9,21,10,45,927.5,97.0,1.5,24.2,788.0,684.8,514.92
2018,9,21,11,0,933.0,98.0,1.6,24.4,809.0,719.43,540.05
2018,9,21,11,15,936.0,99.0,1.7,24.5,822.5,750.04,561.14
2018,9,21,11,30,939.0,100.0,1.8,24.6,836.0,778.08,580.23
2018,9,21,11,45,939.5,100.0,1.85,24.7,840.5,800.59,595.17
2018,9,21,12,0,940.0,100.0,1.9,24.8,845.0,820.17,608.24
2018,9,21,12,15,937.0,100.5,2.0,24.75,840.5,834.51,618.71
2018,9,21,12,30,934.0,101.0,2.1,24.7,836.0,845.69,627.22
2018,9,21,12,45,929.0,102.0,2.15,24.7,824.5,852.59,632.45
2018,9,21,13,0,924.0,103.0,2.2,24.7,813.0,856.29,635.71
2018,9,21,13,15,919.5,101.5,2.25,24.55,793.5,854.61,635.89
2018,9,21,13,30,915.0,100.0,2.3,24.4,774.0,849.73,634.09
2018,9,21,13,45,908.0,99.0,2.3,24.25,748.0,840.22,628.89
2018,9,21,14,0,901.0,98.0,2.3,24.1,722.0,827.68,621.77
2018,9,21,14,15,891.0,96.0,2.35,23.9,688.5,808.77,610.88
2018,9,21,14,30,881.0,94.0,2.4,23.7,655.0,787.11,598.12
2018,9,21,14,45,868.0,91.0,2.4,23.5,615.5,759.49,580.82
2018,9,21,15,0,855.0,88.0,2.4,23.3,576.0,733.57,564.64
2018,9,21,15,15,835.5,85.5,2.4,23.3,531.0,697.48,540.62
2018,9,21,15,30,816.0,83.0,2.4,23.3,486.0,659.8,515.21
2018,9,21,15,45,791.0,79.0,2.35,22.7,437.5,615.5,484.18
2018,9,21,16,0,766.0,75.0,2.3,22.1,389.0,570.49,451.62
2018,9,21,16,15,730.5,70.5,2.25,21.6,338.0,518.36,412.38
2018,9,21,16,30,695.0,66.0,2.2,21.1,287.0,469.4,374.11
2018,9,21,16,45,640.5,60.0,2.2,20.6,235.5,408.0,324.82
2018,9,21,17,0,586.0,54.0,2.2,20.1,184.0,349.67,276.03
2018,9,21,17,15,497.5,45.5,2.1,19.3,135.5,277.69,215.06
2018,9,21,17,30,409.0,37.0,2.0,18.5,87.0,212.79,157.62
2018,9,21,17,45,264.0,25.0,1.95,17.7,51.5,129.2,65.47
2018,9,21,18,0,119.0,13.0,1.9,16.9,16.0,46.26,0.0
2018,9,21,18,15,59.5,6.5,1.9,16.55,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.9,11.7,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.9,11.8,1.0,0.98,0.0
2018,9,22,6,15,0.0,5.0,1.95,12.35,5.0,4.82,0.0
2018,9,22,6,30,0.0,9.0,2.0,12.9,9.0,8.67,1.4
2018,9,22,6,45,0.0,15.5,2.05,13.45,15.5,14.95,7.46
2018,9,22,7,0,0.0,22.0,2.1,14.0,22.0,21.22,13.26
2018,9,22,7,15,0.0,37.0,2.0,14.5,37.0,35.72,26.32
2018,9,22,7,30,0.0,52.0,1.9,15.0,52.0,50.24,37.22
2018,9,22,7,45,0.5,77.5,1.85,15.45,77.5,74.28,57.38
2018,9,22,8,0,1.0,103.0,1.8,15.9,103.0,97.78,76.73
2018,9,22,8,15,2.5,125.5,1.8,16.5,126.5,118.96,93.73
2018,9,22,8,30,4.0,148.0,1.8,17.1,150.0,140.41,110.66
2018,9,22,8,45,54.0,175.0,1.8,17.65,204.5,177.15,138.52
2018,9,22,9,0,104.0,202.0,1.8,18.2,259.0,218.65,170.35
2018,9,22,9,15,371.0,181.5,1.85,18.7,407.5,305.64,236.0
2018,9,22,9,30,638.0,161.0,1.9,19.2,556.0,422.93,325.57
2018,9,22,9,45,758.5,132.5,2.0,19.65,627.5,484.53,373.67
2018,9,22,10,0,879.0,104.0,2.1,20.1,699.0,558.52,430.74
2018,9,22,10,15,896.0,101.5,2.15,20.45,729.5,601.0,463.37
2018,9,22,10,30,913.0,99.0,2.2,20.8,760.0,642.56,494.77
2018,9,22,10,45,857.5,116.5,2.3,21.15,751.0,655.89,504.74
2018,9,22,11,0,802.0,134.0,2.4,21.5,742.0,663.26,510.12
2018,9,22,11,15,783.5,152.0,2.45,21.7,754.5,692.38,530.87
2018,9,22,11,30,765.0,170.0,2.5,21.9,767.0,718.26,548.82
2018,9,22,11,45,656.5,210.0,2.55,22.1,724.5,696.57,531.48
2018,9,22,12,0,548.0,250.0,2.6,22.3,682.0,667.68,509.05
2018,9,22,12,15,527.0,260.0,2.65,22.4,674.0,672.96,512.84
2018,9,22,12,30,506.0,270.0,2.7,22.5,666.0,676.03,514.79
2018,9,22,12,45,722.0,181.5,2.75,22.55,738.0,768.79,585.92
2018,9,22,13,0,938.0,93.0,2.8,22.6,810.0,853.63,644.57
2018,9,22,13,15,934.0,92.5,2.85,22.65,791.5,853.27,644.38
2018,9,22,13,30,930.0,92.0,2.9,22.7,773.0,849.68,642.83
2018,9,22,13,45,924.0,89.5,2.9,22.75,746.0,839.18,636.33
2018,9,22,14,0,918.0,87.0,2.9,22.8,719.0,825.54,627.83
2018,9,22,14,15,907.5,85.0,2.9,22.75,684.5,805.9,615.48
2018,9,22,14,30,897.0,83.0,2.9,22.7,650.0,783.47,601.24
2018,9,22,14,45,884.5,80.5,2.95,22.65,610.5,756.35,583.95
2018,9,22,15,0,872.0,78.0,3.0,22.6,571.0,726.87,564.85
2018,9,22,15,15,853.5,75.5,3.0,22.6,526.5,691.0,540.61
2018,9,22,15,30,835.0,73.0,3.0,22.6,482.0,657.41,517.79
2018,9,22,15,45,800.0,72.0,3.05,22.2,431.5,609.58,483.73
2018,9,22,16,0,765.0,71.0,3.1,21.8,381.0,561.65,448.25
2018,9,22,16,15,615.0,80.0,3.1,21.35,308.0,461.35,370.46
2018,9,22,16,30,465.0,89.0,3.1,20.9,235.0,364.82,293.72
2018,9,22,16,45,395.5,78.0,3.15,20.45,186.5,300.09,241.01
2018,9,22,17,0,326.0,67.0,3.2,20.0,138.0,240.33,190.82
2018,9,22,17,15,311.0,52.5,3.15,19.3,105.5,204.35,158.55
2018,9,22,17,30,296.0,38.0,3.1,18.6,73.0,169.87,125.0
2018,9,22,17,45,177.0,24.5,3.1,17.9,42.5,97.96,39.56
2018,9,22,18,0,58.0,11.0,3.1,17.2,12.0,26.86,0.0
2018,9,22,18,15,29.0,5.5,3.15,16.9,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,2.85,12.65,3.0,0.0,0.0
2018,9,23,6,0,37.0,6.0,2.9,12.7,6.0,5.9,0.0
2018,9,23,6,15,165.0,19.5,2.95,13.1,33.0,19.17,0.0
2018,9,23,6,30,293.0,33.0,3.0,13.5,60.0,26.7,15.68
2018,9,23,6,45,397.0,43.0,3.1,13.9,104.5,32.81,22.96
2018,9,23,7,0,501.0,53.0,3.2,14.3,149.0,38.62,28.61
2018,9,23,7,15,511.0,65.5,3.15,14.8,189.0,46.27,35.63
2018,9,23,7,30,521.0,78.0,3.1,15.3,229.0,77.6,46.93
2018,9,23,7,45,622.5,77.5,3.05,15.8,291.0,115.12,66.08
2018,9,23,8,0,724.0,77.0,3.0,16.3,353.0,163.24,99.42
2018,9,23,8,15,755.0,80.0,2.95,16.9,402.0,213.64,141.37
2018,9,23,8,30,786.0,83.0,2.9,17.5,451.0,263.26,184.4
2018,9,23,8,45,809.0,86.0,2.85,18.1,497.0,312.82,227.98
2018,9,23,9,0,832.0,89.0,2.8,18.7,543.0,363.65,272.0
2018,9,23,9,15,849.5,91.0,2.8,19.25,584.5,412.41,313.68
2018,9,23,9,30,867.0,93.0,2.8,19.8,626.0,464.44,356.64
2018,9,23,9,45,880.5,93.5,2.75,20.3,661.0,509.78,393.38
2018,9,23,10,0,894.0,94.0,2.7,20.8,696.0,554.41,428.49
2018,9,23,10,15,903.0,95.0,2.75,21.05,724.5,596.06,461.12
2018,9,23,10,30,912.0,96.0,2.8,21.3,753.0,636.22,491.89
2018,9,23,10,45,918.0,97.0,2.85,21.55,774.0,672.81,519.4
2018,9,23,11,0,924.0,98.0,2.9,21.8,795.0,707.32,544.89
2018,9,23,11,15,927.5,98.5,2.95,21.8,808.0,737.4,566.55
2018,9,23,11,30,931.0,99.0,3.0,21.8,821.0,764.95,585.76
2018,9,23,11,45,933.0,99.0,3.1,21.8,826.5,788.23,602.25
2018,9,23,12,0,935.0,99.0,3.2,21.8,832.0,808.67,616.85
2018,9,23,12,15,937.5,97.5,3.3,21.75,830.0,825.04,628.83
2018,9,23,12,30,940.0,96.0,3.4,21.7,828.0,838.36,638.83
2018,9,23,12,45,941.0,93.5,3.5,21.6,817.5,846.34,645.37
2018,9,23,13,0,942.0,91.0,3.6,21.5,807.0,851.08,649.84
2018,9,23,13,15,937.0,90.5,3.6,21.4,787.5,849.85,649.76
2018,9,23,13,30,932.0,90.0,3.6,21.3,768.0,845.38,647.61
2018,9,23,13,45,925.0,89.0,3.65,21.2,741.5,835.6,642.13
2018,9,23,14,0,918.0,88.0,3.7,21.1,715.0,822.74,634.6
2018,9,23,14,15,909.0,86.0,3.6,21.0,682.0,804.25,622.44
2018,9,23,14,30,900.0,84.0,3.5,20.9,649.0,782.93,608.36
2018,9,23,14,45,886.5,82.5,3.45,20.8,609.5,756.14,590.6
2018,9,23,15,0,873.0,81.0,3.4,20.7,570.0,727.04,571.13
2018,9,23,15,15,854.0,78.5,3.4,20.7,525.0,694.77,549.19
2018,9,23,15,30,835.0,76.0,3.4,20.7,480.0,656.97,522.92
2018,9,23,15,45,808.5,73.0,3.3,20.4,431.0,612.4,489.93
2018,9,23,16,0,782.0,70.0,3.2,20.1,382.0,567.19,455.61
2018,9,23,16,15,744.5,65.5,3.1,19.7,330.5,513.62,413.97
2018,9,23,16,30,707.0,61.0,3.0,19.3,279.0,460.85,371.57
2018,9,23,16,45,649.0,56.0,2.95,18.9,227.5,401.18,322.16
2018,9,23,17,0,591.0,51.0,2.9,18.5,176.0,342.64,271.91
2018,9,23,17,15,484.5,43.5,2.8,17.8,127.0,265.12,205.55
2018,9,23,17,30,378.0,36.0,2.7,17.1,78.0,196.14,143.47
2018,9,23,17,45,221.5,22.5,2.6,16.4,44.0,107.68,29.1
2018,9,23,18,0,65.0,9.0,2.5,15.7,10.0,26.53,0.0
2018,9,23,18,15,32.5,4.5,2.45,15.4,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.5,0.3,13.0,3.0,0.0,0.0
2018,9,24,6,0,52.0,7.0,0.3,13.1,6.0,0.0,0.0
2018,9,24,6,15,207.0,18.5,0.35,13.65,34.0,18.18,0.0
2018,9,24,6,30,362.0,30.0,0.4,14.2,62.0,23.86,13.12
2018,9,24,6,45,468.0,38.5,0.45,14.75,108.5,28.76,19.4
2018,9,24,7,0,574.0,47.0,0.5,15.3,155.0,33.46,24.0
2018,9,24,7,15,637.0,52.5,0.5,15.85,206.5,38.86,28.98
2018,9,24,7,30,700.0,58.0,0.5,16.4,258.0,69.03,35.92
2018,9,24,7,45,739.5,62.0,0.5,16.95,309.5,113.81,60.08
2018,9,24,8,0,779.0,66.0,0.5,17.5,361.0,162.49,95.26
2018,9,24,8,15,806.5,69.0,0.55,18.3,410.5,211.6,135.37
2018,9,24,8,30,834.0,72.0,0.6,19.1,460.0,262.85,178.85
2018,9,24,8,45,854.5,75.0,0.65,19.9,506.5,317.74,225.44
2018,9,24,9,0,875.0,78.0,0.7,20.7,553.0,369.58,268.92
2018,9,24,9,15,889.5,80.0,0.65,21.45,594.0,418.81,309.0
2018,9,24,9,30,904.0,82.0,0.6,22.2,635.0,467.84,347.42
2018,9,24,9,45,914.5,83.5,0.55,22.95,670.0,514.08,382.33
2018,9,24,10,0,925.0,85.0,0.5,23.7,705.0,559.31,415.1
2018,9,24,10,15,932.5,87.0,0.45,24.25,733.5,602.11,445.2
2018,9,24,10,30,940.0,89.0,0.4,24.8,762.0,643.25,473.05
2018,9,24,10,45,945.5,89.5,0.35,25.35,783.0,679.86,496.94
2018,9,24,11,0,951.0,90.0,0.3,25.9,804.0,714.29,518.64
2018,9,24,11,15,954.0,90.5,0.35,26.2,817.0,744.64,538.16
2018,9,24,11,30,957.0,91.0,0.4,26.5,830.0,772.35,555.52
2018,9,24,11,45,958.5,91.5,0.45,26.8,835.0,796.2,570.4
2018,9,24,12,0,960.0,92.0,0.5,27.1,840.0,817.09,583.48
2018,9,24,12,15,959.0,91.5,0.65,27.15,836.5,832.03,595.18
2018,9,24,12,30,958.0,91.0,0.8,27.2,833.0,843.76,604.97
2018,9,24,12,45,954.5,91.0,0.9,27.25,821.0,850.78,611.06
2018,9,24,13,0,951.0,91.0,1.0,27.3,809.0,854.52,615.18
2018,9,24,13,15,946.0,90.0,1.1,27.15,789.5,852.72,616.34
2018,9,24,13,30,941.0,89.0,1.2,27.0,770.0,847.66,615.51
2018,9,24,13,45,933.5,88.5,1.35,26.9,743.0,837.93,612.19
2018,9,24,14,0,926.0,88.0,1.5,26.8,716.0,825.1,606.78
2018,9,24,14,15,916.0,86.0,1.55,26.55,682.0,805.71,596.24
2018,9,24,14,30,906.0,84.0,1.6,26.3,648.0,783.5,583.8
2018,9,24,14,45,892.0,81.5,1.7,26.05,607.5,755.11,567.51
2018,9,24,15,0,878.0,79.0,1.8,25.8,567.0,724.4,549.35
2018,9,24,15,15,858.5,77.0,1.8,25.8,522.0,688.33,525.86
2018,9,24,15,30,839.0,75.0,1.8,25.8,477.0,654.56,503.58
2018,9,24,15,45,812.5,71.5,1.95,25.05,427.5,609.36,473.54
2018,9,24,16,0,786.0,68.0,2.1,24.3,378.0,563.52,441.74
2018,9,24,16,15,747.0,64.0,2.15,23.5,326.0,509.67,402.11
2018,9,24,16,30,708.0,60.0,2.2,22.7,274.0,456.74,361.45
2018,9,24,16,45,651.0,54.5,2.3,21.85,222.5,394.54,311.9
2018,9,24,17,0,594.0,49.0,2.4,21.0,171.0,338.7,265.02
2018,9,24,17,15,498.0,41.0,2.45,20.05,123.5,265.31,202.77
2018,9,24,17,30,402.0,33.0,2.5,19.1,76.0,199.76,142.9
2018,9,24,17,45,245.5,21.5,2.55,18.15,43.5,111.7,7.26
2018,9,24,18,0,89.0,10.0,2.6,17.2,11.0,33.64,0.0
2018,9,24,18,15,44.5,5.0,2.5,16.85,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,25,5,45,9.5,1.5,0.95,12.35,1.5,0.0,0.0
2018,9,25,6,0,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,9,25,6,15,10.5,10.0,0.85,13.05,10.0,9.83,0.0
2018,9,25,6,30,2.0,17.0,0.8,13.7,17.0,16.4,7.01
2018,9,25,6,45,63.0,28.0,0.8,14.35,39.5,23.41,14.73
2018,9,25,7,0,124.0,39.0,0.8,15.0,62.0,32.02,22.72
2018,9,25,7,15,87.0,58.0,0.75,15.6,76.5,50.51,39.28
2018,9,25,7,30,50.0,77.0,0.7,16.2,91.0,72.16,54.31
2018,9,25,7,45,51.0,107.0,0.65,16.8,124.0,100.86,77.08
2018,9,25,8,0,52.0,137.0,0.6,17.4,157.0,129.96,100.25
2018,9,25,8,15,134.5,153.0,0.6,18.1,213.0,159.88,120.63
2018,9,25,8,30,217.0,169.0,0.6,18.8,269.0,197.89,148.16
2018,9,25,8,45,320.5,175.0,0.55,19.5,339.5,246.05,183.67
2018,9,25,9,0,424.0,181.0,0.5,20.2,410.0,300.13,224.18
2018,9,25,9,15,652.0,134.5,0.55,20.85,516.5,367.96,274.38
2018,9,25,9,30,880.0,88.0,0.6,21.5,623.0,460.19,343.14
2018,9,25,9,45,899.0,87.5,0.6,22.15,660.5,507.57,379.14
2018,9,25,10,0,918.0,87.0,0.6,22.8,698.0,554.64,414.08
2018,9,25,10,15,925.5,88.0,0.65,23.25,726.0,596.17,444.86
2018,9,25,10,30,933.0,89.0,0.7,23.7,754.0,636.05,473.68
2018,9,25,10,45,938.5,89.5,0.75,24.2,774.5,672.35,499.26
2018,9,25,11,0,944.0,90.0,0.8,24.7,795.0,706.48,522.81
2018,9,25,11,15,947.0,91.0,0.85,25.0,808.0,737.04,543.16
2018,9,25,11,30,950.0,92.0,0.9,25.3,821.0,765.0,561.06
2018,9,25,11,45,951.0,92.5,1.0,25.55,826.0,788.26,576.63
2018,9,25,12,0,952.0,93.0,1.1,25.8,831.0,808.57,590.35
2018,9,25,12,15,950.0,93.0,1.2,25.85,827.0,823.06,600.81
2018,9,25,12,30,948.0,93.0,1.3,25.9,823.0,834.35,609.33
2018,9,25,12,45,943.5,93.5,1.4,25.95,811.0,840.97,614.92
2018,9,25,13,0,939.0,94.0,1.5,26.0,799.0,844.34,618.52
2018,9,25,13,15,934.0,93.5,1.6,25.85,779.5,843.02,619.65
2018,9,25,13,30,929.0,93.0,1.7,25.7,760.0,838.48,618.76
2018,9,25,13,45,921.0,92.0,1.8,25.6,733.0,827.87,613.8
2018,9,25,14,0,913.0,91.0,1.9,25.5,706.0,814.21,606.86
2018,9,25,14,15,902.5,89.0,1.95,25.3,672.0,794.6,595.68
2018,9,25,14,30,892.0,87.0,2.0,25.1,638.0,772.22,582.63
2018,9,25,14,45,877.5,85.0,2.05,24.9,598.0,744.31,565.66
2018,9,25,15,0,863.0,83.0,2.1,24.7,558.0,718.03,549.69
2018,9,25,15,15,842.5,80.5,2.1,24.7,512.5,681.16,525.23
2018,9,25,15,30,822.0,78.0,2.1,24.7,467.0,642.75,498.85
2018,9,25,15,45,794.5,74.5,2.15,23.95,418.0,597.51,467.71
2018,9,25,16,0,767.0,71.0,2.2,23.2,369.0,551.74,435.03
2018,9,25,16,15,727.5,66.5,2.25,22.55,317.5,497.83,394.67
2018,9,25,16,30,688.0,62.0,2.3,21.9,266.0,444.9,353.39
2018,9,25,16,45,628.0,55.5,2.35,21.2,214.5,384.0,304.1
2018,9,25,17,0,568.0,49.0,2.4,20.5,163.0,324.23,253.72
2018,9,25,17,15,469.0,41.0,2.35,19.7,116.5,251.23,191.43
2018,9,25,17,30,370.0,33.0,2.3,18.9,70.0,186.29,131.03
2018,9,25,17,45,222.5,21.0,2.25,18.1,39.5,101.51,0.0
2018,9,25,18,0,75.0,9.0,2.2,17.3,9.0,28.58,0.0
2018,9,25,18,15,37.5,4.5,2.2,16.95,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,26,5,45,8.0,1.0,1.35,12.85,1.0,0.0,0.0
2018,9,26,6,0,16.0,2.0,1.3,12.9,2.0,0.0,0.0
2018,9,26,6,15,82.0,11.0,1.25,13.5,17.0,10.81,0.0
2018,9,26,6,30,148.0,20.0,1.2,14.1,32.0,15.19,5.74
2018,9,26,6,45,82.0,24.5,1.2,14.65,32.0,20.6,12.21
2018,9,26,7,0,16.0,29.0,1.2,15.2,32.0,28.23,19.31
2018,9,26,7,15,8.0,41.5,1.15,15.75,43.0,40.08,30.02
2018,9,26,7,30,0.0,54.0,1.1,16.3,54.0,52.18,38.65
2018,9,26,7,45,2.0,65.0,1.0,16.8,65.5,63.0,47.57
2018,9,26,8,0,4.0,76.0,0.9,17.3,77.0,73.79,56.28
2018,9,26,8,15,7.5,109.5,0.85,18.0,112.5,105.44,81.89
2018,9,26,8,30,11.0,143.0,0.8,18.7,148.0,137.33,107.09
2018,9,26,8,45,17.5,170.5,0.75,19.35,179.5,165.22,128.53
2018,9,26,9,0,24.0,198.0,0.7,20.0,211.0,193.88,150.21
2018,9,26,9,15,96.5,216.5,0.6,20.75,274.0,233.73,179.37
2018,9,26,9,30,169.0,235.0,0.5,21.5,337.0,287.27,218.86
2018,9,26,9,45,207.5,262.5,0.4,22.2,395.0,339.03,256.32
2018,9,26,10,0,246.0,290.0,0.3,22.9,453.0,391.65,293.39
2018,9,26,10,15,377.5,264.5,0.25,23.5,526.5,453.2,337.46
2018,9,26,10,30,509.0,239.0,0.2,24.1,600.0,521.95,385.79
2018,9,26,10,45,573.5,223.0,0.2,24.7,640.5,566.92,416.59
2018,9,26,11,0,638.0,207.0,0.2,25.3,681.0,614.56,448.9
2018,9,26,11,15,719.0,179.0,0.3,25.8,721.5,663.34,483.2
2018,9,26,11,30,800.0,151.0,0.4,26.3,762.0,713.95,518.37
2018,9,26,11,45,709.0,187.5,0.45,26.75,731.5,703.43,509.45
2018,9,26,12,0,618.0,224.0,0.5,27.2,701.0,687.47,497.47
2018,9,26,12,15,488.0,273.5,0.55,27.45,649.0,648.77,469.79
2018,9,26,12,30,358.0,323.0,0.6,27.7,597.0,602.96,437.02
2018,9,26,12,45,312.0,334.5,0.65,27.9,570.5,584.78,424.68
2018,9,26,13,0,266.0,346.0,0.7,28.1,544.0,565.07,410.85
2018,9,26,13,15,222.0,337.0,0.8,28.05,499.5,519.33,380.32
2018,9,26,13,30,178.0,328.0,0.9,28.0,455.0,477.56,351.95
2018,9,26,13,45,185.5,316.0,1.0,27.95,444.0,472.55,350.18
2018,9,26,14,0,193.0,304.0,1.1,27.9,433.0,466.65,347.46
2018,9,26,14,15,423.5,227.0,1.3,27.55,492.0,574.93,431.83
2018,9,26,14,30,654.0,150.0,1.5,27.2,551.0,664.51,501.01
2018,9,26,14,45,725.0,125.0,1.65,26.85,542.5,678.95,514.09
2018,9,26,15,0,796.0,100.0,1.8,26.5,534.0,685.43,521.74
2018,9,26,15,15,756.5,99.5,1.8,26.5,484.5,639.41,489.89
2018,9,26,15,30,717.0,99.0,1.8,26.5,435.0,595.65,458.82
2018,9,26,15,45,544.0,108.5,2.15,25.35,347.5,477.1,373.87
2018,9,26,16,0,371.0,118.0,2.5,24.2,260.0,364.74,289.34
2018,9,26,16,15,226.0,106.5,2.6,23.3,189.5,250.63,199.78
2018,9,26,16,30,81.0,95.0,2.7,22.4,119.0,148.41,116.82
2018,9,26,16,45,115.5,79.5,2.85,21.55,106.0,145.87,114.84
2018,9,26,17,0,150.0,64.0,3.0,20.7,93.0,146.43,114.05
2018,9,26,17,15,130.5,48.5,3.0,19.9,68.5,115.96,87.17
2018,9,26,17,30,111.0,33.0,3.0,19.1,44.0,87.2,58.66
2018,9,26,17,45,65.5,19.0,3.0,18.35,24.5,46.45,0.0
2018,9,26,18,0,20.0,5.0,3.0,17.6,5.0,4.91,0.0
2018,9,26,18,15,10.0,2.5,2.85,17.3,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.0,1.65,13.35,1.0,0.0,0.0
2018,9,27,6,0,16.0,2.0,1.6,13.4,2.0,0.0,0.0
2018,9,27,6,15,64.0,11.5,1.65,13.9,16.0,11.3,0.0
2018,9,27,6,30,112.0,21.0,1.7,14.4,30.0,16.03,5.96
2018,9,27,6,45,120.5,32.0,1.75,14.9,48.0,26.63,17.34
2018,9,27,7,0,129.0,43.0,1.8,15.4,66.0,35.18,25.36
2018,9,27,7,15,87.5,62.5,1.75,15.8,80.5,53.92,42.19
2018,9,27,7,30,46.0,82.0,1.7,16.2,95.0,75.46,57.3
2018,9,27,7,45,55.5,113.0,1.65,16.65,131.5,105.28,80.79
2018,9,27,8,0,65.0,144.0,1.6,17.1,168.0,136.49,105.47
2018,9,27,8,15,63.0,150.0,1.55,17.65,176.0,147.1,113.79
2018,9,27,8,30,61.0,156.0,1.5,18.2,184.0,156.95,121.6
2018,9,27,8,45,43.0,176.5,1.45,18.7,197.0,174.05,135.6
2018,9,27,9,0,25.0,197.0,1.4,19.2,210.0,193.17,150.69
2018,9,27,9,15,30.0,207.0,1.4,19.7,224.0,203.03,157.82
2018,9,27,9,30,35.0,217.0,1.4,20.2,238.0,216.9,168.11
2018,9,27,9,45,117.0,231.0,1.4,20.65,307.0,268.27,207.47
2018,9,27,10,0,199.0,245.0,1.4,21.1,376.0,329.14,253.83
2018,9,27,10,15,183.0,253.5,1.45,21.45,378.0,337.75,259.98
2018,9,27,10,30,167.0,262.0,1.5,21.8,380.0,344.79,265.0
2018,9,27,10,45,230.5,242.0,1.55,22.15,409.5,371.82,286.34
2018,9,27,11,0,294.0,222.0,1.6,22.5,439.0,403.33,310.94
2018,9,27,11,15,409.0,217.0,1.6,22.65,524.5,487.38,374.44
2018,9,27,11,30,524.0,212.0,1.6,22.8,610.0,576.75,439.99
2018,9,27,11,45,519.0,227.5,1.65,22.95,623.5,601.57,456.95
2018,9,27,12,0,514.0,243.0,1.7,23.1,637.0,625.61,473.67
2018,9,27,12,15,447.5,269.0,1.75,23.05,611.0,611.83,462.9
2018,9,27,12,30,381.0,295.0,1.8,23.0,585.0,591.28,447.54
2018,9,27,12,45,305.0,320.5,1.9,23.0,550.5,564.0,427.1
2018,9,27,13,0,229.0,346.0,2.0,23.0,516.0,530.15,401.72
2018,9,27,13,15,228.0,338.0,2.1,22.85,503.5,524.23,398.76
2018,9,27,13,30,227.0,330.0,2.2,22.7,491.0,517.42,394.96
2018,9,27,13,45,233.5,315.5,2.35,22.5,475.5,508.75,390.32
2018,9,27,14,0,240.0,301.0,2.5,22.3,460.0,498.98,384.84
2018,9,27,14,15,233.5,284.5,2.6,22.0,433.0,476.07,369.31
2018,9,27,14,30,227.0,268.0,2.7,21.7,406.0,452.36,353.03
2018,9,27,14,45,253.0,246.0,2.85,21.4,390.5,452.95,355.67
2018,9,27,15,0,279.0,224.0,3.0,21.1,375.0,444.07,351.07
2018,9,27,15,15,239.0,205.5,3.0,21.1,327.0,391.81,311.11
2018,9,27,15,30,199.0,187.0,3.0,21.1,279.0,333.19,265.82
2018,9,27,15,45,237.0,164.5,3.2,20.2,262.5,335.08,269.68
2018,9,27,16,0,275.0,142.0,3.4,19.3,246.0,326.08,264.37
2018,9,27,16,15,301.0,117.0,3.4,18.75,216.0,303.78,247.16
2018,9,27,16,30,327.0,92.0,3.4,18.2,186.0,286.23,232.7
2018,9,27,16,45,342.0,74.5,3.45,17.65,155.5,261.34,211.0
2018,9,27,17,0,357.0,57.0,3.5,17.1,125.0,234.25,185.95
2018,9,27,17,15,281.5,44.0,3.45,16.7,87.5,175.64,134.41
2018,9,27,17,30,206.0,31.0,3.4,16.3,50.0,124.08,83.28
2018,9,27,17,45,117.0,18.0,3.4,15.9,27.5,52.52,0.0
2018,9,27,18,0,28.0,5.0,3.4,15.5,5.0,0.0,0.0
2018,9,27,18,15,14.0,2.5,3.35,15.4,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,28,5,45,0.5,0.5,2.05,13.25,0.5,0.0,0.0
2018,9,28,6,0,1.0,1.0,2.1,13.3,1.0,0.0,0.0
2018,9,28,6,15,1.0,8.5,2.15,13.6,8.5,8.36,0.0
2018,9,28,6,30,1.0,16.0,2.2,13.9,16.0,15.44,5.08
2018,9,28,6,45,0.5,27.0,2.3,14.2,27.0,26.07,16.84
2018,9,28,7,0,0.0,38.0,2.4,14.5,38.0,36.7,26.76
2018,9,28,7,15,3.0,54.5,2.45,14.75,55.5,52.13,40.76
2018,9,28,7,30,6.0,71.0,2.5,15.0,73.0,67.45,51.62
2018,9,28,7,45,3.5,60.5,2.55,15.3,61.5,58.74,44.2
2018,9,28,8,0,1.0,50.0,2.6,15.6,50.0,48.43,35.47
2018,9,28,8,15,0.5,44.5,2.6,15.9,44.5,43.07,30.85
2018,9,28,8,30,0.0,39.0,2.6,16.2,39.0,37.67,26.18
2018,9,28,8,45,0.0,53.5,2.65,16.5,53.5,51.7,37.81
2018,9,28,9,0,0.0,68.0,2.7,16.8,68.0,65.75,49.31
2018,9,28,9,15,0.0,90.0,2.7,17.1,90.0,87.08,66.68
2018,9,28,9,30,0.0,112.0,2.7,17.4,112.0,107.98,83.48
2018,9,28,9,45,1.0,140.0,2.75,17.7,140.5,135.0,105.04
2018,9,28,10,0,2.0,168.0,2.8,18.0,169.0,162.12,126.44
2018,9,28,10,15,24.5,220.5,2.85,18.15,237.5,222.34,174.12
2018,9,28,10,30,47.0,273.0,2.9,18.3,306.0,285.92,223.66
2018,9,28,10,45,72.5,308.0,3.0,18.45,360.5,337.14,263.14
2018,9,28,11,0,98.0,343.0,3.1,18.6,415.0,390.32,303.74
2018,9,28,11,15,164.0,337.5,3.1,18.65,460.5,434.69,338.51
2018,9,28,11,30,230.0,332.0,3.1,18.7,506.0,483.11,376.17
2018,9,28,11,45,367.0,289.5,3.15,18.75,568.5,548.54,428.28
2018,9,28,12,0,504.0,247.0,3.2,18.8,631.0,620.21,484.32
2018,9,28,12,15,664.0,189.5,3.25,18.75,693.0,695.86,543.45
2018,9,28,12,30,824.0,132.0,3.3,18.7,755.0,769.95,598.82
2018,9,28,12,45,744.0,160.0,3.35,18.7,716.0,746.85,582.19
2018,9,28,13,0,664.0,188.0,3.4,18.7,677.0,719.54,561.97
2018,9,28,13,15,590.0,206.0,3.4,18.6,632.0,683.76,535.36
2018,9,28,13,30,516.0,224.0,3.4,18.5,587.0,643.82,505.48
2018,9,28,13,45,455.5,226.0,3.4,18.45,537.5,598.86,472.05
2018,9,28,14,0,395.0,228.0,3.4,18.4,488.0,553.08,437.61
2018,9,28,14,15,619.0,160.0,3.45,18.25,544.0,650.86,517.13
2018,9,28,14,30,843.0,92.0,3.5,18.1,600.0,733.12,580.66
2018,9,28,14,45,828.5,89.5,3.5,17.9,561.5,705.7,561.63
2018,9,28,15,0,814.0,87.0,3.5,17.7,523.0,676.15,541.61
2018,9,28,15,15,792.5,84.0,3.5,17.7,478.5,639.37,515.23
2018,9,28,15,30,771.0,81.0,3.5,17.7,434.0,601.26,486.53
2018,9,28,15,45,744.0,76.5,3.45,17.2,387.0,557.0,453.17
2018,9,28,16,0,717.0,72.0,3.4,16.7,340.0,512.31,418.49
2018,9,28,16,15,678.5,67.0,3.35,16.35,291.0,462.99,378.66
2018,9,28,16,30,640.0,62.0,3.3,16.0,242.0,412.72,336.74
2018,9,28,16,45,577.5,55.0,3.25,15.7,192.5,350.32,283.51
2018,9,28,17,0,515.0,48.0,3.2,15.4,143.0,291.86,231.85
2018,9,28,17,15,411.0,39.0,3.05,15.0,99.5,219.6,168.07
2018,9,28,17,30,307.0,30.0,2.9,14.6,56.0,155.4,100.97
2018,9,28,17,45,173.5,18.0,2.75,14.25,30.5,68.49,0.0
2018,9,28,18,0,40.0,6.0,2.6,13.9,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,2.55,13.75,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
