Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,29,5,45,5.5,0.5,2.15,13.7,0.5,0.0,0.0
2018,9,29,6,0,11.0,1.0,2.2,13.8,1.0,0.0,0.0
2018,9,29,6,15,23.0,3.5,2.3,14.2,5.0,3.44,0.0
2018,9,29,6,30,35.0,6.0,2.4,14.6,9.0,4.4,0.0
2018,9,29,6,45,17.5,7.5,2.55,15.0,9.0,6.47,0.0
2018,9,29,7,0,0.0,9.0,2.7,15.4,9.0,8.67,1.99
2018,9,29,7,15,0.0,23.0,2.7,15.75,23.0,22.19,14.09
2018,9,29,7,30,0.0,37.0,2.7,16.1,37.0,35.72,24.73
2018,9,29,7,45,9.5,73.5,2.75,16.4,77.0,71.07,54.18
2018,9,29,8,0,19.0,110.0,2.8,16.7,117.0,105.65,82.37
2018,9,29,8,15,11.0,124.0,2.75,17.05,128.0,118.62,93.1
2018,9,29,8,30,3.0,138.0,2.7,17.4,139.0,130.78,103.01
2018,9,29,8,45,3.5,137.5,2.65,17.75,139.0,131.5,103.15
2018,9,29,9,0,4.0,137.0,2.6,18.1,139.0,131.99,103.12
2018,9,29,9,15,4.0,131.0,2.6,18.35,133.0,127.05,98.77
2018,9,29,9,30,4.0,125.0,2.6,18.6,127.0,121.88,94.29
2018,9,29,9,45,3.5,142.0,2.55,18.9,144.0,138.01,106.96
2018,9,29,10,0,3.0,159.0,2.5,19.2,161.0,154.15,119.48
2018,9,29,10,15,9.5,192.5,2.55,19.35,199.0,189.6,147.35
2018,9,29,10,30,16.0,226.0,2.6,19.5,237.0,225.66,175.37
2018,9,29,10,45,12.5,216.5,2.65,19.65,225.5,215.61,167.14
2018,9,29,11,0,9.0,207.0,2.7,19.8,214.0,205.13,158.7
2018,9,29,11,15,11.5,212.0,2.75,19.85,221.0,212.19,164.19
2018,9,29,11,30,14.0,217.0,2.8,19.9,228.0,219.38,169.77
2018,9,29,11,45,29.5,244.0,2.8,20.0,266.5,258.41,200.34
2018,9,29,12,0,45.0,271.0,2.8,20.1,305.0,297.73,230.8
2018,9,29,12,15,40.0,272.0,2.85,20.05,302.0,296.88,230.01
2018,9,29,12,30,35.0,273.0,2.9,20.0,299.0,295.79,229.19
2018,9,29,12,45,19.5,223.0,2.9,20.0,237.5,232.33,179.98
2018,9,29,13,0,4.0,173.0,2.9,20.0,176.0,171.48,132.14
2018,9,29,13,15,22.0,206.0,2.9,19.95,221.5,221.96,172.68
2018,9,29,13,30,40.0,239.0,2.9,19.9,267.0,270.47,211.09
2018,9,29,13,45,184.5,234.5,2.9,19.8,356.0,384.06,303.27
2018,9,29,14,0,329.0,230.0,2.9,19.7,445.0,496.05,391.58
2018,9,29,14,15,580.0,162.0,2.9,19.55,518.0,620.88,490.45
2018,9,29,14,30,831.0,94.0,2.9,19.4,591.0,722.64,567.94
2018,9,29,14,45,815.0,91.5,2.9,19.3,552.0,694.39,548.08
2018,9,29,15,0,799.0,89.0,2.9,19.2,513.0,664.11,527.54
2018,9,29,15,15,776.5,85.5,2.9,19.2,468.5,626.53,500.47
2018,9,29,15,30,754.0,82.0,2.9,19.2,424.0,587.71,471.52
2018,9,29,15,45,632.0,83.0,2.8,18.85,348.0,494.25,399.52
2018,9,29,16,0,510.0,84.0,2.7,18.5,272.0,404.88,329.1
2018,9,29,16,15,413.0,79.5,2.6,18.2,217.0,325.76,265.34
2018,9,29,16,30,316.0,75.0,2.5,17.9,162.0,257.38,208.74
2018,9,29,16,45,256.5,65.5,2.4,17.6,126.5,207.47,166.35
2018,9,29,17,0,197.0,56.0,2.3,17.3,91.0,154.73,121.08
2018,9,29,17,15,187.5,41.0,2.1,16.85,65.5,133.95,100.61
2018,9,29,17,30,178.0,26.0,1.9,16.4,40.0,104.46,62.38
2018,9,29,17,45,98.0,14.0,1.7,16.0,21.0,41.98,0.0
2018,9,29,18,0,18.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.0,1.5,15.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,5,45,5.5,1.0,1.05,14.7,1.0,0.0,0.0
2018,9,30,6,0,11.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,9,30,6,15,114.5,14.5,1.0,15.1,22.5,14.25,0.0
2018,9,30,6,30,218.0,27.0,1.0,15.4,43.0,21.21,7.27
2018,9,30,6,45,328.5,38.0,1.0,15.75,83.5,29.48,19.51
2018,9,30,7,0,439.0,49.0,1.0,16.1,124.0,36.44,26.31
2018,9,30,7,15,510.5,56.5,0.95,16.4,172.0,39.85,29.67
2018,9,30,7,30,582.0,64.0,0.9,16.7,220.0,55.98,33.34
2018,9,30,7,45,622.0,70.5,0.9,17.0,267.5,96.32,52.58
2018,9,30,8,0,662.0,77.0,0.9,17.3,315.0,140.59,82.94
2018,9,30,8,15,620.5,95.5,0.9,17.7,343.5,184.73,121.02
2018,9,30,8,30,579.0,114.0,0.9,18.1,372.0,224.49,156.98
2018,9,30,8,45,605.0,122.0,0.9,18.55,415.5,268.84,194.35
2018,9,30,9,0,631.0,130.0,0.9,19.0,459.0,315.06,232.93
2018,9,30,9,15,618.5,142.5,0.95,19.35,486.0,352.79,265.2
2018,9,30,9,30,606.0,155.0,1.0,19.7,513.0,388.52,294.99
2018,9,30,9,45,495.5,188.5,1.05,20.05,492.0,396.59,303.34
2018,9,30,10,0,385.0,222.0,1.1,20.4,471.0,394.52,302.82
2018,9,30,10,15,564.5,184.5,1.2,20.65,567.0,473.76,363.85
2018,9,30,10,30,744.0,147.0,1.3,20.9,663.0,563.89,431.68
2018,9,30,10,45,744.0,149.0,1.4,21.1,677.0,592.78,453.29
2018,9,30,11,0,744.0,151.0,1.5,21.3,691.0,619.71,473.64
2018,9,30,11,15,683.0,169.5,1.55,21.4,671.5,620.02,473.77
2018,9,30,11,30,622.0,188.0,1.6,21.5,652.0,615.37,470.28
2018,9,30,11,45,554.5,217.0,1.65,21.6,632.5,611.78,466.96
2018,9,30,12,0,487.0,246.0,1.7,21.7,613.0,602.97,459.71
2018,9,30,12,15,500.0,253.0,1.75,21.75,628.0,629.94,479.51
2018,9,30,12,30,513.0,260.0,1.8,21.8,643.0,655.68,498.06
2018,9,30,12,45,494.5,261.0,1.8,21.8,625.5,649.89,493.88
2018,9,30,13,0,476.0,262.0,1.8,21.8,608.0,642.11,488.56
2018,9,30,13,15,341.5,272.0,1.85,21.7,517.0,546.58,418.81
2018,9,30,13,30,207.0,282.0,1.9,21.6,426.0,449.32,346.16
2018,9,30,13,45,225.0,283.5,1.9,21.45,434.5,465.76,359.89
2018,9,30,14,0,243.0,285.0,1.9,21.3,443.0,488.03,377.14
2018,9,30,14,15,259.0,258.5,1.9,21.1,419.0,471.3,366.28
2018,9,30,14,30,275.0,232.0,1.9,20.9,395.0,452.77,354.22
2018,9,30,14,45,384.5,200.0,1.9,20.7,411.0,500.61,393.31
2018,9,30,15,0,494.0,168.0,1.9,20.5,427.0,535.07,421.71
2018,9,30,15,15,376.0,173.0,1.9,20.5,360.5,451.44,357.43
2018,9,30,15,30,258.0,178.0,1.9,20.5,294.0,365.74,290.93
2018,9,30,15,45,162.5,157.5,1.95,20.0,227.5,271.53,217.29
2018,9,30,16,0,67.0,137.0,2.0,19.5,161.0,183.52,146.35
2018,9,30,16,15,38.5,112.5,1.95,19.2,126.0,139.93,110.9
2018,9,30,16,30,10.0,88.0,1.9,18.9,91.0,93.92,72.81
2018,9,30,16,45,6.0,68.0,1.8,18.6,69.5,71.25,53.83
2018,9,30,17,0,2.0,48.0,1.7,18.3,48.0,48.6,34.62
2018,9,30,17,15,3.5,32.0,1.55,18.0,32.0,32.63,20.73
2018,9,30,17,30,5.0,16.0,1.4,17.7,16.0,17.2,5.02
2018,9,30,17,45,5.0,8.5,1.25,17.35,8.5,9.77,0.0
2018,9,30,18,0,5.0,1.0,1.1,17.0,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.0,16.85,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,1.1,14.15,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,10,1,6,15,10.0,3.5,1.05,14.4,4.0,3.44,0.0
2018,10,1,6,30,10.0,5.0,1.0,14.6,6.0,4.85,0.0
2018,10,1,6,45,5.0,6.5,0.95,14.85,7.0,6.32,0.0
2018,10,1,7,0,0.0,8.0,0.9,15.1,8.0,7.71,1.15
2018,10,1,7,15,0.0,10.5,0.9,15.35,10.5,10.12,3.38
2018,10,1,7,30,0.0,13.0,0.9,15.6,13.0,12.53,5.07
2018,10,1,7,45,0.0,17.0,0.9,15.85,17.0,16.4,8.38
2018,10,1,8,0,0.0,21.0,0.9,16.1,21.0,20.26,11.64
2018,10,1,8,15,0.0,29.0,0.95,16.45,29.0,27.99,18.14
2018,10,1,8,30,0.0,37.0,1.0,16.8,37.0,35.73,24.55
2018,10,1,8,45,0.0,37.5,1.0,17.2,37.5,36.22,24.83
2018,10,1,9,0,0.0,38.0,1.0,17.6,38.0,36.71,25.11
2018,10,1,9,15,0.5,70.0,1.0,17.9,70.5,67.88,50.75
2018,10,1,9,30,1.0,102.0,1.0,18.2,103.0,98.92,75.82
2018,10,1,9,45,19.5,173.5,1.0,18.45,186.0,174.62,136.06
2018,10,1,10,0,38.0,245.0,1.0,18.7,269.0,248.75,193.31
2018,10,1,10,15,76.0,282.0,1.0,19.0,333.5,305.59,236.27
2018,10,1,10,30,114.0,319.0,1.0,19.3,398.0,365.55,280.93
2018,10,1,10,45,128.0,329.5,1.05,19.6,420.5,388.83,297.82
2018,10,1,11,0,142.0,340.0,1.1,19.9,443.0,414.05,316.28
2018,10,1,11,15,184.0,345.5,1.1,20.1,481.0,453.62,345.57
2018,10,1,11,30,226.0,351.0,1.1,20.3,519.0,494.91,375.72
2018,10,1,11,45,223.5,353.0,1.15,20.5,520.0,502.7,381.08
2018,10,1,12,0,221.0,355.0,1.2,20.7,521.0,509.69,386.14
2018,10,1,12,15,252.0,348.0,1.3,20.8,536.0,534.89,405.47
2018,10,1,12,30,283.0,341.0,1.4,20.9,551.0,557.52,422.85
2018,10,1,12,45,187.0,327.0,1.45,20.95,465.0,471.6,359.49
2018,10,1,13,0,91.0,313.0,1.5,21.0,379.0,382.27,292.54
2018,10,1,13,15,61.5,290.5,1.55,20.9,334.5,338.41,260.11
2018,10,1,13,30,32.0,268.0,1.6,20.8,290.0,294.02,226.45
2018,10,1,13,45,33.0,260.5,1.6,20.7,282.5,288.31,222.77
2018,10,1,14,0,34.0,253.0,1.6,20.6,275.0,282.47,218.84
2018,10,1,14,15,21.5,212.0,1.6,20.4,225.5,225.45,175.15
2018,10,1,14,30,9.0,171.0,1.6,20.2,176.0,174.81,135.76
2018,10,1,14,45,10.5,168.0,1.55,19.95,173.5,173.24,135.15
2018,10,1,15,0,12.0,165.0,1.5,19.7,171.0,171.72,134.44
2018,10,1,15,15,8.0,143.5,1.5,19.7,147.5,147.25,115.12
2018,10,1,15,30,4.0,122.0,1.5,19.7,124.0,122.88,95.7
2018,10,1,15,45,4.0,112.0,1.35,19.2,113.5,113.12,88.22
2018,10,1,16,0,4.0,102.0,1.2,18.7,103.0,103.41,80.61
2018,10,1,16,15,2.5,88.0,1.15,18.4,88.5,88.65,68.59
2018,10,1,16,30,1.0,74.0,1.1,18.1,74.0,73.97,56.43
2018,10,1,16,45,0.5,57.5,1.1,17.75,57.5,57.04,42.16
2018,10,1,17,0,0.0,41.0,1.1,17.4,41.0,39.96,27.57
2018,10,1,17,15,8.5,28.5,1.1,17.2,29.0,32.23,20.29
2018,10,1,17,30,17.0,16.0,1.1,17.0,17.0,24.29,7.44
2018,10,1,17,45,17.0,9.5,1.05,16.75,9.5,14.07,0.0
2018,10,1,18,0,17.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,1.0,16.4,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.05,16.25,2.0,1.97,0.0
2018,10,2,6,30,0.0,4.0,1.1,16.5,4.0,3.85,0.0
2018,10,2,6,45,0.0,5.0,1.15,16.75,5.0,4.82,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.0,6.0,5.78,0.0
2018,10,2,7,15,0.0,13.5,1.15,17.5,13.5,13.01,5.86
2018,10,2,7,30,0.0,21.0,1.1,18.0,21.0,20.26,11.5
2018,10,2,7,45,0.0,25.0,1.05,18.45,25.0,24.12,14.76
2018,10,2,8,0,0.0,29.0,1.0,18.9,29.0,27.99,17.96
2018,10,2,8,15,0.5,43.0,1.05,19.35,43.0,41.61,29.24
2018,10,2,8,30,1.0,57.0,1.1,19.8,57.0,55.3,40.4
2018,10,2,8,45,59.5,123.0,1.2,20.25,153.5,131.12,100.24
2018,10,2,9,0,118.0,189.0,1.3,20.7,250.0,207.98,159.81
2018,10,2,9,15,251.0,203.5,1.35,21.05,346.0,272.84,208.38
2018,10,2,9,30,384.0,218.0,1.4,21.4,442.0,353.23,269.18
2018,10,2,9,45,350.5,244.0,1.5,21.75,457.5,379.96,290.2
2018,10,2,10,0,317.0,270.0,1.6,22.1,473.0,403.58,308.4
2018,10,2,10,15,346.5,264.0,1.65,22.35,494.5,428.63,327.74
2018,10,2,10,30,376.0,258.0,1.7,22.6,516.0,454.79,347.78
2018,10,2,10,45,219.5,251.0,1.75,22.85,402.5,369.63,283.53
2018,10,2,11,0,63.0,244.0,1.8,23.1,289.0,273.8,209.34
2018,10,2,11,15,100.5,291.0,1.85,23.25,364.5,346.64,264.95
2018,10,2,11,30,138.0,338.0,1.9,23.4,440.0,421.7,320.48
2018,10,2,11,45,149.5,338.5,1.9,23.6,449.5,435.84,330.51
2018,10,2,12,0,161.0,339.0,1.9,23.8,459.0,449.94,340.84
2018,10,2,12,15,331.5,302.5,1.85,23.85,547.5,547.47,415.18
2018,10,2,12,30,502.0,266.0,1.8,23.9,636.0,649.23,489.97
2018,10,2,12,45,532.0,249.5,1.8,24.0,636.0,662.62,499.57
2018,10,2,13,0,562.0,233.0,1.8,24.1,636.0,674.21,508.65
2018,10,2,13,15,631.5,197.5,1.8,24.0,639.0,696.68,526.73
2018,10,2,13,30,701.0,162.0,1.8,23.9,642.0,714.22,541.35
2018,10,2,13,45,592.0,190.5,1.8,23.85,585.0,659.68,501.63
2018,10,2,14,0,483.0,219.0,1.8,23.8,528.0,602.42,459.98
2018,10,2,14,15,327.5,235.5,1.85,23.6,440.0,494.79,381.0
2018,10,2,14,30,172.0,252.0,1.9,23.4,352.0,390.75,302.18
2018,10,2,14,45,205.0,223.0,1.9,23.2,334.0,381.32,297.5
2018,10,2,15,0,238.0,194.0,1.9,23.0,316.0,376.8,295.8
2018,10,2,15,15,195.0,170.5,1.9,23.0,264.5,311.21,245.61
2018,10,2,15,30,152.0,147.0,1.9,23.0,213.0,254.33,201.35
2018,10,2,15,45,315.5,123.5,1.95,22.4,241.0,337.98,269.98
2018,10,2,16,0,479.0,100.0,2.0,21.8,269.0,394.46,315.32
2018,10,2,16,15,509.0,83.0,2.0,21.4,237.5,378.07,301.69
2018,10,2,16,30,539.0,66.0,2.0,21.0,206.0,354.99,281.93
2018,10,2,16,45,466.0,58.0,2.0,20.6,160.0,291.87,229.27
2018,10,2,17,0,393.0,50.0,2.0,20.2,114.0,233.58,179.24
2018,10,2,17,15,239.0,36.5,1.9,19.75,71.0,145.06,104.96
2018,10,2,17,30,85.0,23.0,1.8,19.3,28.0,60.21,19.15
2018,10,2,17,45,42.5,11.5,1.75,18.85,14.0,22.94,0.0
2018,10,2,18,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.55,16.85,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.5,17.0,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.5,0.5,17.1,5.5,5.3,0.0
2018,10,3,7,0,0.0,8.0,0.5,17.2,8.0,7.71,1.09
2018,10,3,7,15,0.0,15.0,0.55,17.45,15.0,14.46,7.16
2018,10,3,7,30,0.0,22.0,0.6,17.7,22.0,21.22,12.36
2018,10,3,7,45,122.0,71.5,0.6,17.9,114.0,66.79,46.48
2018,10,3,8,0,244.0,121.0,0.6,18.1,206.0,128.66,91.01
2018,10,3,8,15,202.5,142.5,0.65,18.3,220.0,154.19,113.08
2018,10,3,8,30,161.0,164.0,0.7,18.5,234.0,179.68,135.59
2018,10,3,8,45,221.5,182.5,0.8,18.75,289.5,217.63,164.46
2018,10,3,9,0,282.0,201.0,0.9,19.0,345.0,265.41,201.43
2018,10,3,9,15,446.5,175.0,0.95,19.25,424.0,314.2,237.91
2018,10,3,9,30,611.0,149.0,1.0,19.5,503.0,379.17,287.87
2018,10,3,9,45,542.0,182.5,1.05,19.7,510.0,407.0,311.03
2018,10,3,10,0,473.0,216.0,1.1,19.9,517.0,428.04,328.09
2018,10,3,10,15,507.0,212.5,1.15,20.05,547.0,463.39,355.63
2018,10,3,10,30,541.0,209.0,1.2,20.2,577.0,499.95,383.64
2018,10,3,10,45,405.5,229.5,1.2,20.35,510.0,459.07,352.96
2018,10,3,11,0,270.0,250.0,1.2,20.5,443.0,408.5,314.54
2018,10,3,11,15,140.0,227.0,1.25,20.55,327.0,311.18,240.57
2018,10,3,11,30,10.0,204.0,1.3,20.6,211.0,203.92,156.21
2018,10,3,11,45,21.0,232.5,1.35,20.6,248.0,239.7,184.42
2018,10,3,12,0,32.0,261.0,1.4,20.6,285.0,277.98,213.79
2018,10,3,12,15,113.5,300.5,1.45,20.6,384.0,381.46,293.61
2018,10,3,12,30,195.0,340.0,1.5,20.6,483.0,485.07,371.07
2018,10,3,12,45,145.5,322.5,1.6,20.55,428.0,434.34,332.96
2018,10,3,13,0,96.0,305.0,1.7,20.5,373.0,377.27,290.45
2018,10,3,13,15,69.0,284.0,1.7,20.45,332.5,337.05,260.26
2018,10,3,13,30,42.0,263.0,1.7,20.4,292.0,296.31,229.18
2018,10,3,13,45,149.0,233.5,1.75,20.3,329.0,353.25,276.61
2018,10,3,14,0,256.0,204.0,1.8,20.2,366.0,408.29,321.57
2018,10,3,14,15,399.5,159.5,1.8,20.15,397.0,471.77,373.04
2018,10,3,14,30,543.0,115.0,1.8,20.1,428.0,525.62,416.49
2018,10,3,14,45,655.5,100.0,1.75,20.0,452.0,578.76,457.39
2018,10,3,15,0,768.0,85.0,1.7,19.9,476.0,623.4,491.33
2018,10,3,15,15,705.5,89.5,1.7,19.9,424.0,571.63,452.37
2018,10,3,15,30,643.0,94.0,1.7,19.9,372.0,519.5,413.2
2018,10,3,15,45,534.5,96.5,1.65,19.65,309.5,439.37,351.69
2018,10,3,16,0,426.0,99.0,1.6,19.4,247.0,361.34,290.47
2018,10,3,16,15,438.5,83.0,1.55,19.15,214.5,335.53,269.76
2018,10,3,16,30,451.0,67.0,1.5,18.9,182.0,310.65,248.23
2018,10,3,16,45,402.5,55.5,1.45,18.7,141.0,258.45,203.76
2018,10,3,17,0,354.0,44.0,1.4,18.5,100.0,209.46,160.75
2018,10,3,17,15,190.5,28.5,1.35,18.15,57.5,115.57,82.32
2018,10,3,17,30,27.0,13.0,1.3,17.8,15.0,23.35,0.34
2018,10,3,17,45,13.5,6.5,1.2,17.5,7.5,10.03,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.5,2.0,14.9,3.5,3.44,0.0
2018,10,4,6,30,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2018,10,4,6,45,0.0,15.0,2.15,15.15,15.0,14.47,6.5
2018,10,4,7,0,0.0,23.0,2.2,15.3,23.0,22.19,13.79
2018,10,4,7,15,4.5,42.5,2.25,15.4,43.5,41.05,30.75
2018,10,4,7,30,9.0,62.0,2.3,15.5,64.0,59.22,47.04
2018,10,4,7,45,14.5,80.0,2.35,15.6,84.5,76.61,58.85
2018,10,4,8,0,20.0,98.0,2.4,15.7,105.0,92.29,71.54
2018,10,4,8,15,11.5,100.0,2.5,15.85,104.0,97.02,75.65
2018,10,4,8,30,3.0,102.0,2.6,16.0,103.0,98.19,76.75
2018,10,4,8,45,1.5,90.0,2.7,16.15,90.5,87.21,67.45
2018,10,4,9,0,0.0,78.0,2.8,16.3,78.0,75.44,57.52
2018,10,4,9,15,0.0,69.0,2.9,16.5,69.0,66.72,50.1
2018,10,4,9,30,0.0,60.0,3.0,16.7,60.0,58.01,42.73
2018,10,4,9,45,5.0,116.0,3.1,16.85,119.0,114.05,88.63
2018,10,4,10,0,10.0,172.0,3.2,17.0,178.0,169.58,133.29
2018,10,4,10,15,10.5,193.0,3.25,17.1,199.5,190.32,149.55
2018,10,4,10,30,11.0,214.0,3.3,17.2,221.0,211.19,165.87
2018,10,4,10,45,19.0,223.5,3.35,17.3,236.5,225.76,177.3
2018,10,4,11,0,27.0,233.0,3.4,17.4,252.0,240.54,188.91
2018,10,4,11,15,74.0,281.5,3.45,17.45,335.0,319.0,251.04
2018,10,4,11,30,121.0,330.0,3.5,17.5,418.0,401.57,315.12
2018,10,4,11,45,254.0,304.5,3.5,17.55,491.0,476.18,374.8
2018,10,4,12,0,387.0,279.0,3.5,17.6,564.0,556.15,437.71
2018,10,4,12,15,394.5,279.0,3.5,17.6,568.0,570.61,448.59
2018,10,4,12,30,402.0,279.0,3.5,17.6,572.0,583.92,458.93
2018,10,4,12,45,290.0,305.5,3.5,17.6,515.0,529.05,415.61
2018,10,4,13,0,178.0,332.0,3.5,17.6,458.0,471.12,369.61
2018,10,4,13,15,287.5,290.5,3.45,17.65,487.5,519.17,409.56
2018,10,4,13,30,397.0,249.0,3.4,17.7,517.0,566.41,448.03
2018,10,4,13,45,421.5,228.5,3.35,17.7,503.0,563.87,447.16
2018,10,4,14,0,446.0,208.0,3.3,17.7,489.0,559.06,444.86
2018,10,4,14,15,646.5,146.5,3.3,17.7,529.0,639.34,510.05
2018,10,4,14,30,847.0,85.0,3.3,17.7,569.0,704.65,561.03
2018,10,4,14,45,835.5,82.0,3.3,17.7,531.5,678.72,542.63
2018,10,4,15,0,824.0,79.0,3.3,17.7,494.0,650.55,522.89
2018,10,4,15,15,801.0,76.0,3.3,17.7,449.5,612.88,494.67
2018,10,4,15,30,778.0,73.0,3.3,17.7,405.0,573.97,464.93
2018,10,4,15,45,750.5,68.5,3.3,17.4,358.0,529.76,430.83
2018,10,4,16,0,723.0,64.0,3.3,17.1,311.0,485.19,395.36
2018,10,4,16,15,681.0,59.0,3.2,16.75,262.5,432.47,352.03
2018,10,4,16,30,639.0,54.0,3.1,16.4,214.0,383.68,310.27
2018,10,4,16,45,565.5,48.0,3.05,16.1,165.5,319.55,254.8
2018,10,4,17,0,492.0,42.0,3.0,15.8,117.0,260.31,201.79
2018,10,4,17,15,358.0,32.5,2.9,15.3,76.0,181.26,130.45
2018,10,4,17,30,224.0,23.0,2.8,14.8,35.0,104.58,0.0
2018,10,4,17,45,112.0,11.5,2.7,14.35,17.5,40.98,0.0
2018,10,4,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,5,6,15,110.0,11.0,1.8,12.2,17.0,10.81,0.0
2018,10,5,6,30,220.0,22.0,1.7,12.7,34.0,17.99,0.0
2018,10,5,6,45,358.0,31.0,1.55,13.15,75.5,23.74,14.29
2018,10,5,7,0,496.0,40.0,1.4,13.6,117.0,29.21,20.06
2018,10,5,7,15,557.0,46.5,1.3,13.95,162.5,32.21,23.09
2018,10,5,7,30,618.0,53.0,1.2,14.3,208.0,38.21,28.6
2018,10,5,7,45,608.0,67.0,1.1,14.6,247.0,83.11,45.22
2018,10,5,8,0,598.0,81.0,1.0,14.9,286.0,126.95,75.84
2018,10,5,8,15,664.5,79.5,1.05,15.5,338.0,168.34,106.41
2018,10,5,8,30,731.0,78.0,1.1,16.1,390.0,218.67,147.16
2018,10,5,8,45,650.0,106.0,1.1,16.65,405.5,256.72,184.0
2018,10,5,9,0,569.0,134.0,1.1,17.2,421.0,289.67,215.44
2018,10,5,9,15,707.0,107.5,1.1,17.75,492.5,342.46,257.13
2018,10,5,9,30,845.0,81.0,1.1,18.3,564.0,411.42,311.36
2018,10,5,9,45,859.0,82.5,1.05,18.85,598.0,455.8,347.15
2018,10,5,10,0,873.0,84.0,1.0,19.4,632.0,499.52,381.36
2018,10,5,10,15,879.5,85.5,0.9,19.8,657.5,538.47,410.82
2018,10,5,10,30,886.0,87.0,0.8,20.2,683.0,575.77,437.97
2018,10,5,10,45,883.5,91.5,0.7,20.6,700.0,608.82,461.0
2018,10,5,11,0,881.0,96.0,0.6,21.0,717.0,639.37,481.41
2018,10,5,11,15,701.5,171.0,0.65,21.15,670.5,620.66,466.59
2018,10,5,11,30,522.0,246.0,0.7,21.3,624.0,591.63,444.24
2018,10,5,11,45,589.5,220.0,0.75,21.45,649.0,628.13,472.01
2018,10,5,12,0,657.0,194.0,0.8,21.6,674.0,664.15,498.58
2018,10,5,12,15,771.0,145.0,1.0,21.7,705.5,709.58,534.4
2018,10,5,12,30,885.0,96.0,1.2,21.8,737.0,752.77,565.95
2018,10,5,12,45,861.0,104.5,1.4,21.9,719.5,752.06,567.2
2018,10,5,13,0,837.0,113.0,1.6,22.0,702.0,750.8,568.45
2018,10,5,13,15,857.0,100.0,1.8,21.9,688.5,752.22,571.96
2018,10,5,13,30,877.0,87.0,2.0,21.8,675.0,752.89,574.9
2018,10,5,13,45,867.5,86.0,2.2,21.7,648.0,741.08,569.08
2018,10,5,14,0,858.0,85.0,2.4,21.6,621.0,726.45,561.26
2018,10,5,14,15,827.5,89.0,2.55,21.4,583.0,702.84,546.81
2018,10,5,14,30,797.0,93.0,2.7,21.2,545.0,674.18,528.54
2018,10,5,14,45,791.0,86.5,2.85,21.0,508.5,649.14,512.67
2018,10,5,15,0,785.0,80.0,3.0,20.8,472.0,621.71,494.14
2018,10,5,15,15,770.0,75.5,3.0,20.8,430.5,588.51,469.59
2018,10,5,15,30,755.0,71.0,3.0,20.8,389.0,553.75,443.3
2018,10,5,15,45,710.0,68.5,3.25,20.15,339.5,502.43,405.0
2018,10,5,16,0,665.0,66.0,3.5,19.5,290.0,454.04,367.49
2018,10,5,16,15,624.0,60.0,3.55,19.05,243.5,403.2,326.1
2018,10,5,16,30,583.0,54.0,3.6,18.6,197.0,353.9,284.37
2018,10,5,16,45,496.5,47.5,3.7,18.15,149.5,286.15,226.55
2018,10,5,17,0,410.0,41.0,3.8,17.7,102.0,224.52,172.41
2018,10,5,17,15,301.5,30.5,3.8,17.25,66.0,157.69,110.51
2018,10,5,17,30,193.0,20.0,3.8,16.8,30.0,90.29,0.0
2018,10,5,17,45,96.5,10.0,3.8,16.35,15.0,34.97,0.0
2018,10,5,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,2.5,13.65,17.5,10.32,0.0
2018,10,6,6,30,263.0,21.0,2.6,14.1,35.0,17.17,0.0
2018,10,6,6,45,317.5,31.0,2.7,14.55,66.0,23.93,14.17
2018,10,6,7,0,372.0,41.0,2.8,15.0,97.0,30.26,20.77
2018,10,6,7,15,447.0,51.0,2.8,15.45,143.5,36.23,26.43
2018,10,6,7,30,522.0,61.0,2.8,15.9,190.0,42.75,32.38
2018,10,6,7,45,574.5,67.5,2.85,16.35,238.0,79.83,43.85
2018,10,6,8,0,627.0,74.0,2.9,16.8,286.0,122.14,70.42
2018,10,6,8,15,554.0,98.5,2.95,17.4,306.5,165.52,108.43
2018,10,6,8,30,481.0,123.0,3.0,18.0,327.0,201.62,142.42
2018,10,6,8,45,683.0,93.0,3.05,18.55,416.5,251.61,178.88
2018,10,6,9,0,885.0,63.0,3.1,19.1,506.0,326.17,237.25
2018,10,6,9,15,896.0,66.0,3.05,19.45,545.0,374.37,279.78
2018,10,6,9,30,907.0,69.0,3.0,19.8,584.0,422.01,320.9
2018,10,6,9,45,913.5,72.5,2.95,20.15,617.0,467.38,359.15
2018,10,6,10,0,920.0,76.0,2.9,20.5,650.0,511.4,395.19
2018,10,6,10,15,928.5,77.0,2.9,20.75,677.0,552.54,428.35
2018,10,6,10,30,937.0,78.0,2.9,21.0,704.0,592.05,459.43
2018,10,6,10,45,942.5,79.0,2.85,21.25,724.0,627.98,486.93
2018,10,6,11,0,948.0,80.0,2.8,21.5,744.0,661.69,512.16
2018,10,6,11,15,950.0,79.5,2.85,21.7,754.5,689.32,533.04
2018,10,6,11,30,952.0,79.0,2.9,21.9,765.0,714.22,551.33
2018,10,6,11,45,953.5,79.0,2.95,22.05,769.0,736.44,566.74
2018,10,6,12,0,955.0,79.0,3.0,22.2,773.0,755.69,580.11
2018,10,6,12,15,952.5,79.5,3.05,22.3,768.0,769.54,589.86
2018,10,6,12,30,950.0,80.0,3.1,22.4,763.0,780.19,597.5
2018,10,6,12,45,945.5,80.0,3.15,22.5,750.0,785.6,601.59
2018,10,6,13,0,941.0,80.0,3.2,22.6,737.0,787.76,603.57
2018,10,6,13,15,936.0,79.0,3.25,22.65,717.0,785.24,602.52
2018,10,6,13,30,931.0,78.0,3.3,22.7,697.0,779.51,599.35
2018,10,6,13,45,922.5,76.5,3.4,22.75,669.0,767.5,592.09
2018,10,6,14,0,914.0,75.0,3.5,22.8,641.0,752.45,582.76
2018,10,6,14,15,901.5,74.0,3.55,22.7,606.5,732.19,569.83
2018,10,6,14,30,889.0,73.0,3.6,22.6,572.0,709.3,554.99
2018,10,6,14,45,872.5,70.5,3.65,22.55,531.5,679.53,534.92
2018,10,6,15,0,856.0,68.0,3.7,22.5,491.0,647.67,513.12
2018,10,6,15,15,834.0,66.0,3.7,22.5,446.5,611.04,485.98
2018,10,6,15,30,812.0,64.0,3.7,22.5,402.0,576.66,459.75
2018,10,6,15,45,781.0,61.0,3.75,22.05,354.0,531.32,425.36
2018,10,6,16,0,750.0,58.0,3.8,21.6,306.0,485.8,389.65
2018,10,6,16,15,702.5,53.5,3.65,21.05,256.0,430.31,344.63
2018,10,6,16,30,655.0,49.0,3.5,20.5,206.0,376.56,299.37
2018,10,6,16,45,576.5,43.5,3.4,19.9,157.5,310.47,242.95
2018,10,6,17,0,498.0,38.0,3.3,19.3,109.0,253.19,191.88
2018,10,6,17,15,310.0,27.5,3.3,18.8,65.5,155.94,105.74
2018,10,6,17,30,122.0,17.0,3.3,18.3,22.0,63.72,0.0
2018,10,6,17,45,61.0,8.5,3.35,17.75,11.0,8.36,0.0
2018,10,6,18,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,6,15,140.0,10.5,3.6,15.5,17.5,10.32,0.0
2018,10,7,6,30,280.0,21.0,3.7,15.8,35.0,17.4,0.0
2018,10,7,6,45,416.0,28.5,3.8,16.15,76.5,21.75,12.08
2018,10,7,7,0,552.0,36.0,3.9,16.5,118.0,28.4,18.97
2018,10,7,7,15,623.0,41.5,4.05,16.85,167.0,30.99,21.62
2018,10,7,7,30,694.0,47.0,4.2,17.2,216.0,33.58,24.09
2018,10,7,7,45,738.0,50.5,4.3,17.55,266.0,75.01,35.34
2018,10,7,8,0,782.0,54.0,4.4,17.9,316.0,121.86,63.69
2018,10,7,8,15,811.5,57.0,4.4,18.25,364.5,173.92,104.1
2018,10,7,8,30,841.0,60.0,4.4,18.6,413.0,224.27,146.89
2018,10,7,8,45,861.0,62.5,4.4,18.95,457.5,273.68,190.9
2018,10,7,9,0,881.0,65.0,4.4,19.3,502.0,323.81,235.73
2018,10,7,9,15,896.0,67.0,4.35,19.7,542.0,372.25,278.71
2018,10,7,9,30,911.0,69.0,4.3,20.1,582.0,420.47,320.56
2018,10,7,9,45,921.0,70.5,4.3,20.45,615.5,465.59,359.14
2018,10,7,10,0,931.0,72.0,4.3,20.8,649.0,509.6,395.8
2018,10,7,10,15,937.5,73.0,4.25,21.1,675.0,550.0,428.75
2018,10,7,10,30,944.0,74.0,4.2,21.4,701.0,588.61,459.48
2018,10,7,10,45,949.5,74.5,4.15,21.7,720.5,624.16,487.16
2018,10,7,11,0,955.0,75.0,4.1,22.0,740.0,657.47,512.55
2018,10,7,11,15,956.5,75.5,4.05,22.3,751.0,685.83,533.76
2018,10,7,11,30,958.0,76.0,4.0,22.6,762.0,711.44,552.32
2018,10,7,11,45,958.0,76.5,3.95,22.85,765.0,733.15,566.97
2018,10,7,12,0,958.0,77.0,3.9,23.1,768.0,751.85,579.47
2018,10,7,12,15,953.5,78.0,3.85,23.3,762.5,764.74,587.98
2018,10,7,12,30,949.0,79.0,3.8,23.5,757.0,774.39,594.3
2018,10,7,12,45,942.5,80.0,3.8,23.65,743.5,779.32,597.72
2018,10,7,13,0,936.0,81.0,3.8,23.8,730.0,780.99,598.99
2018,10,7,13,15,931.5,79.5,3.8,23.85,710.0,778.27,597.55
2018,10,7,13,30,927.0,78.0,3.8,23.9,690.0,772.35,593.98
2018,10,7,13,45,919.5,76.0,3.8,23.95,662.0,760.53,586.36
2018,10,7,14,0,912.0,74.0,3.8,24.0,634.0,745.68,576.68
2018,10,7,14,15,901.0,72.5,3.8,24.0,600.0,725.95,563.68
2018,10,7,14,30,890.0,71.0,3.8,24.0,566.0,703.55,548.78
2018,10,7,14,45,875.0,68.5,3.75,23.95,526.0,674.8,529.13
2018,10,7,15,0,860.0,66.0,3.7,23.9,486.0,643.89,507.68
2018,10,7,15,15,838.0,63.0,3.7,23.9,441.0,606.04,479.67
2018,10,7,15,30,816.0,60.0,3.7,23.9,396.0,566.89,450.04
2018,10,7,15,45,783.0,57.5,3.5,23.5,347.5,524.5,417.21
2018,10,7,16,0,750.0,55.0,3.3,23.1,299.0,478.58,380.75
2018,10,7,16,15,701.0,50.5,3.05,22.45,249.0,422.57,335.54
2018,10,7,16,30,652.0,46.0,2.8,21.8,199.0,368.46,290.23
2018,10,7,16,45,573.0,40.5,2.6,21.15,151.0,302.78,234.46
2018,10,7,17,0,494.0,35.0,2.4,20.5,103.0,245.73,183.82
2018,10,7,17,15,348.5,26.5,2.4,19.95,64.5,166.43,108.59
2018,10,7,17,30,203.0,18.0,2.4,19.4,26.0,77.35,0.0
2018,10,7,17,45,101.5,9.0,2.35,18.9,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,6,15,122.5,9.0,2.85,17.1,15.0,8.85,0.0
2018,10,8,6,30,245.0,18.0,2.9,17.5,30.0,14.48,0.0
2018,10,8,6,45,394.5,26.0,2.95,17.9,71.5,19.57,10.02
2018,10,8,7,0,544.0,34.0,3.0,18.3,113.0,26.6,17.23
2018,10,8,7,15,615.0,39.5,3.15,18.7,161.5,29.3,19.96
2018,10,8,7,30,686.0,45.0,3.3,19.1,210.0,31.99,22.48
2018,10,8,7,45,730.0,48.0,3.4,19.5,259.0,70.18,32.13
2018,10,8,8,0,774.0,51.0,3.5,19.9,308.0,116.03,58.95
2018,10,8,8,15,803.0,54.5,3.55,20.25,356.0,167.91,98.58
2018,10,8,8,30,832.0,58.0,3.6,20.6,404.0,218.0,140.6
2018,10,8,8,45,852.0,59.5,3.65,21.0,447.5,265.96,182.9
2018,10,8,9,0,872.0,61.0,3.7,21.4,491.0,314.62,226.06
2018,10,8,9,15,886.5,63.0,3.65,21.7,530.0,362.33,268.14
2018,10,8,9,30,901.0,65.0,3.6,22.0,569.0,409.78,309.12
2018,10,8,9,45,910.5,66.5,3.6,22.3,601.5,454.13,346.82
2018,10,8,10,0,920.0,68.0,3.6,22.6,634.0,497.35,382.62
2018,10,8,10,15,927.5,69.0,3.55,22.9,660.5,537.72,415.23
2018,10,8,10,30,935.0,70.0,3.5,23.2,687.0,576.39,445.66
2018,10,8,10,45,940.0,70.5,3.4,23.45,706.0,611.23,472.46
2018,10,8,11,0,945.0,71.0,3.3,23.7,725.0,643.83,496.94
2018,10,8,11,15,947.0,71.5,3.25,23.95,736.0,672.12,517.91
2018,10,8,11,30,949.0,72.0,3.2,24.2,747.0,697.71,536.41
2018,10,8,11,45,949.5,72.0,3.1,24.4,750.0,718.96,550.38
2018,10,8,12,0,950.0,72.0,3.0,24.6,753.0,737.23,562.22
2018,10,8,12,15,947.5,72.5,2.95,24.75,748.5,750.82,571.15
2018,10,8,12,30,945.0,73.0,2.9,24.9,744.0,761.23,577.94
2018,10,8,12,45,939.5,74.0,2.85,25.0,731.0,766.76,581.57
2018,10,8,13,0,934.0,75.0,2.8,25.1,718.0,769.06,583.09
2018,10,8,13,15,927.5,74.5,2.75,25.1,697.5,765.83,581.13
2018,10,8,13,30,921.0,74.0,2.7,25.1,677.0,759.43,577.13
2018,10,8,13,45,912.5,72.5,2.65,25.1,649.5,747.4,569.33
2018,10,8,14,0,904.0,71.0,2.6,25.1,622.0,732.37,559.56
2018,10,8,14,15,892.0,70.0,2.6,25.0,588.0,712.57,546.97
2018,10,8,14,30,880.0,69.0,2.6,24.9,554.0,690.16,532.54
2018,10,8,14,45,863.0,67.5,2.6,24.8,514.5,661.39,513.47
2018,10,8,15,0,846.0,66.0,2.6,24.7,475.0,630.62,492.41
2018,10,8,15,15,823.5,63.5,2.6,24.7,430.5,593.47,465.27
2018,10,8,15,30,801.0,61.0,2.6,24.7,386.0,558.61,439.08
2018,10,8,15,45,768.5,58.0,2.5,24.2,338.5,513.0,404.63
2018,10,8,16,0,736.0,55.0,2.4,23.7,291.0,467.38,369.05
2018,10,8,16,15,686.0,51.0,2.35,22.9,242.0,412.19,325.28
2018,10,8,16,30,636.0,47.0,2.3,22.1,193.0,358.97,281.28
2018,10,8,16,45,556.0,41.0,2.2,21.3,145.5,293.27,225.92
2018,10,8,17,0,476.0,35.0,2.1,20.5,98.0,236.56,175.74
2018,10,8,17,15,326.0,26.0,2.15,19.85,60.5,155.57,96.78
2018,10,8,17,30,176.0,17.0,2.2,19.2,23.0,67.6,0.0
2018,10,8,17,45,88.0,8.5,2.3,18.55,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
