Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,6,15,29.0,7.5,0.7,13.95,9.0,7.37,0.0
2018,10,9,6,30,58.0,15.0,0.8,14.3,18.0,12.78,0.0
2018,10,9,6,45,224.5,29.0,0.95,14.65,58.0,22.34,12.22
2018,10,9,7,0,391.0,43.0,1.1,15.0,98.0,32.85,22.92
2018,10,9,7,15,502.0,47.0,1.2,15.5,147.0,33.36,23.85
2018,10,9,7,30,613.0,51.0,1.3,16.0,196.0,34.19,24.78
2018,10,9,7,45,676.5,53.5,1.4,16.5,247.5,70.27,35.04
2018,10,9,8,0,740.0,56.0,1.5,17.0,299.0,114.62,60.08
2018,10,9,8,15,772.0,59.0,1.45,17.6,346.5,160.76,94.67
2018,10,9,8,30,804.0,62.0,1.4,18.2,394.0,209.43,135.04
2018,10,9,8,45,827.5,64.5,1.3,18.75,438.5,261.5,179.86
2018,10,9,9,0,851.0,67.0,1.2,19.3,483.0,310.88,222.53
2018,10,9,9,15,866.5,69.0,1.05,19.85,522.0,357.94,262.69
2018,10,9,9,30,882.0,71.0,0.9,20.4,561.0,404.86,301.41
2018,10,9,9,45,893.5,72.5,0.8,20.9,594.0,449.23,337.08
2018,10,9,10,0,905.0,74.0,0.7,21.4,627.0,492.67,370.64
2018,10,9,10,15,889.5,83.5,0.65,21.9,646.5,528.87,397.98
2018,10,9,10,30,874.0,93.0,0.6,22.4,666.0,561.88,421.97
2018,10,9,10,45,816.5,118.5,0.55,22.85,666.0,581.9,435.61
2018,10,9,11,0,759.0,144.0,0.5,23.3,666.0,597.02,445.19
2018,10,9,11,15,634.0,196.0,0.75,23.45,637.0,591.34,442.47
2018,10,9,11,30,509.0,248.0,1.0,23.6,608.0,576.77,432.74
2018,10,9,11,45,455.5,270.0,1.2,23.75,593.0,575.62,432.72
2018,10,9,12,0,402.0,292.0,1.4,23.9,578.0,568.84,428.28
2018,10,9,12,15,350.5,303.5,1.65,23.8,552.0,552.45,417.58
2018,10,9,12,30,299.0,315.0,1.9,23.7,526.0,533.78,404.85
2018,10,9,12,45,292.5,305.5,2.1,23.55,509.0,524.78,399.89
2018,10,9,13,0,286.0,296.0,2.3,23.4,492.0,514.5,393.81
2018,10,9,13,15,304.5,281.5,2.55,23.15,484.5,516.15,397.23
2018,10,9,13,30,323.0,267.0,2.8,22.9,477.0,516.45,399.57
2018,10,9,13,45,296.0,261.5,3.0,22.65,448.0,491.75,382.18
2018,10,9,14,0,269.0,256.0,3.2,22.4,419.0,466.38,364.14
2018,10,9,14,15,397.5,208.5,3.3,22.05,433.5,511.68,402.59
2018,10,9,14,30,526.0,161.0,3.4,21.7,448.0,544.87,431.48
2018,10,9,14,45,669.5,118.5,3.55,21.3,456.5,589.95,469.18
2018,10,9,15,0,813.0,76.0,3.7,20.9,465.0,620.11,495.35
2018,10,9,15,15,788.5,73.0,3.7,20.9,420.5,582.15,466.36
2018,10,9,15,30,764.0,70.0,3.7,20.9,376.0,543.11,436.24
2018,10,9,15,45,729.5,66.5,3.7,20.0,329.0,497.07,401.24
2018,10,9,16,0,695.0,63.0,3.7,19.1,282.0,451.17,365.05
2018,10,9,16,15,643.5,58.0,3.65,18.55,233.5,398.18,321.21
2018,10,9,16,30,592.0,53.0,3.6,18.0,185.0,345.33,275.95
2018,10,9,16,45,504.5,46.0,3.55,17.45,138.5,277.92,217.75
2018,10,9,17,0,417.0,39.0,3.5,16.9,92.0,216.59,162.87
2018,10,9,17,15,256.5,26.5,3.45,16.4,54.5,130.1,76.64
2018,10,9,17,30,96.0,14.0,3.4,15.9,17.0,41.08,0.0
2018,10,9,17,45,48.0,7.0,3.35,15.4,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,6,15,71.5,9.0,0.6,12.6,12.0,8.85,0.0
2018,10,10,6,30,143.0,18.0,0.7,12.9,24.0,17.69,0.0
2018,10,10,6,45,277.0,30.0,0.75,13.25,61.5,23.81,13.17
2018,10,10,7,0,411.0,42.0,0.8,13.6,99.0,32.13,22.4
2018,10,10,7,15,480.5,50.0,0.8,14.0,143.0,36.25,26.56
2018,10,10,7,30,550.0,58.0,0.8,14.4,187.0,40.22,30.33
2018,10,10,7,45,429.0,80.5,0.85,14.85,195.0,78.21,49.46
2018,10,10,8,0,308.0,103.0,0.9,15.3,203.0,109.53,74.18
2018,10,10,8,15,168.5,123.0,0.85,15.8,179.0,132.44,97.98
2018,10,10,8,30,29.0,143.0,0.8,16.3,155.0,135.88,106.41
2018,10,10,8,45,35.5,165.5,0.75,16.8,181.5,159.69,125.12
2018,10,10,9,0,42.0,188.0,0.7,17.3,208.0,184.31,144.18
2018,10,10,9,15,39.5,203.0,0.6,17.7,223.0,200.26,156.29
2018,10,10,9,30,37.0,218.0,0.5,18.1,238.0,215.99,168.01
2018,10,10,9,45,59.5,241.5,0.45,18.55,276.5,249.58,193.2
2018,10,10,10,0,82.0,265.0,0.4,19.0,315.0,285.18,219.5
2018,10,10,10,15,117.0,282.5,0.45,19.3,357.0,321.97,246.96
2018,10,10,10,30,152.0,300.0,0.5,19.6,399.0,363.22,277.56
2018,10,10,10,45,216.0,299.5,0.55,19.9,444.5,406.65,309.94
2018,10,10,11,0,280.0,299.0,0.6,20.2,490.0,453.37,344.49
2018,10,10,11,15,567.0,205.0,0.7,20.3,600.5,554.73,422.36
2018,10,10,11,30,854.0,111.0,0.8,20.4,711.0,666.96,505.92
2018,10,10,11,45,872.5,104.0,0.95,20.55,719.5,691.45,524.17
2018,10,10,12,0,891.0,97.0,1.1,20.7,728.0,713.93,541.31
2018,10,10,12,15,888.5,97.5,1.2,20.7,723.0,726.79,551.09
2018,10,10,12,30,886.0,98.0,1.3,20.7,718.0,736.67,559.01
2018,10,10,12,45,880.5,98.5,1.45,20.7,705.5,741.37,563.97
2018,10,10,13,0,875.0,99.0,1.6,20.7,693.0,743.04,566.92
2018,10,10,13,15,868.0,98.0,1.75,20.65,673.0,739.05,566.09
2018,10,10,13,30,861.0,97.0,1.9,20.6,653.0,732.08,563.24
2018,10,10,13,45,850.0,96.0,2.05,20.5,625.5,722.37,558.57
2018,10,10,14,0,839.0,95.0,2.2,20.4,598.0,707.11,549.91
2018,10,10,14,15,824.5,93.0,2.35,20.2,564.0,685.68,536.95
2018,10,10,14,30,810.0,91.0,2.5,20.0,530.0,661.88,521.99
2018,10,10,14,45,789.5,89.0,2.6,19.8,490.5,631.91,501.2
2018,10,10,15,0,769.0,87.0,2.7,19.6,451.0,600.22,478.65
2018,10,10,15,15,742.0,83.5,2.7,19.6,407.0,561.37,449.42
2018,10,10,15,30,715.0,80.0,2.7,19.6,363.0,523.82,420.47
2018,10,10,15,45,676.0,75.5,2.8,18.95,316.0,476.03,384.03
2018,10,10,16,0,637.0,71.0,2.9,18.3,269.0,428.86,346.73
2018,10,10,16,15,579.0,65.0,2.9,17.75,221.0,371.67,299.75
2018,10,10,16,30,521.0,59.0,2.9,17.2,173.0,317.26,253.43
2018,10,10,16,45,431.0,50.0,2.9,16.65,128.0,249.65,195.36
2018,10,10,17,0,341.0,41.0,2.9,16.1,83.0,188.36,140.9
2018,10,10,17,15,212.5,27.5,2.85,15.65,49.5,114.66,61.08
2018,10,10,17,30,84.0,14.0,2.8,15.2,16.0,37.28,0.0
2018,10,10,17,45,42.0,7.0,2.75,14.7,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,6,15,54.0,9.0,0.95,12.3,11.0,0.0,0.0
2018,10,11,6,30,108.0,18.0,0.9,12.6,22.0,17.69,0.0
2018,10,11,6,45,229.0,31.5,0.9,12.9,57.0,24.59,13.36
2018,10,11,7,0,350.0,45.0,0.9,13.2,92.0,35.36,25.17
2018,10,11,7,15,421.0,55.0,0.85,13.6,135.0,41.13,30.88
2018,10,11,7,30,492.0,65.0,0.8,14.0,178.0,46.66,36.09
2018,10,11,7,45,353.0,89.0,0.8,14.4,180.0,80.58,54.05
2018,10,11,8,0,214.0,113.0,0.8,14.8,182.0,112.48,80.74
2018,10,11,8,15,142.5,137.5,0.7,15.2,186.5,139.6,105.16
2018,10,11,8,30,71.0,162.0,0.6,15.6,191.0,159.09,123.79
2018,10,11,8,45,119.5,181.5,0.55,16.05,236.5,189.37,146.26
2018,10,11,9,0,168.0,201.0,0.5,16.5,282.0,227.88,175.46
2018,10,11,9,15,399.5,171.5,0.5,16.85,384.5,283.29,214.76
2018,10,11,9,30,631.0,142.0,0.5,17.2,487.0,363.7,274.89
2018,10,11,9,45,729.0,120.5,0.55,17.6,542.5,413.44,313.91
2018,10,11,10,0,827.0,99.0,0.6,18.0,598.0,471.27,358.91
2018,10,11,10,15,846.0,97.5,0.6,18.4,627.0,511.85,390.23
2018,10,11,10,30,865.0,96.0,0.6,18.8,656.0,553.33,421.44
2018,10,11,10,45,872.5,97.0,0.65,19.2,675.5,587.78,447.32
2018,10,11,11,0,880.0,98.0,0.7,19.6,695.0,620.32,471.33
2018,10,11,11,15,884.0,98.0,0.65,19.9,706.5,647.65,490.28
2018,10,11,11,30,888.0,98.0,0.6,20.2,718.0,672.56,507.1
2018,10,11,11,45,889.5,98.0,0.5,20.5,721.5,693.25,519.94
2018,10,11,12,0,891.0,98.0,0.4,20.8,725.0,711.19,530.24
2018,10,11,12,15,891.5,97.0,0.45,21.0,720.5,724.6,539.43
2018,10,11,12,30,892.0,96.0,0.5,21.2,716.0,735.05,546.82
2018,10,11,12,45,890.0,95.0,0.5,21.35,704.5,740.72,550.48
2018,10,11,13,0,888.0,94.0,0.5,21.5,693.0,743.34,552.29
2018,10,11,13,15,882.5,92.0,0.65,21.5,672.5,739.32,552.41
2018,10,11,13,30,877.0,90.0,0.8,21.5,652.0,732.26,550.5
2018,10,11,13,45,869.0,88.5,0.9,21.55,625.5,720.98,544.91
2018,10,11,14,0,861.0,87.0,1.0,21.6,599.0,706.87,537.35
2018,10,11,14,15,848.0,85.0,1.15,21.45,565.0,689.26,528.21
2018,10,11,14,30,835.0,83.0,1.3,21.3,531.0,666.09,514.9
2018,10,11,14,45,817.0,80.5,1.45,21.2,491.5,636.77,495.95
2018,10,11,15,0,799.0,78.0,1.6,21.1,452.0,605.56,474.88
2018,10,11,15,15,773.5,75.0,1.6,21.1,408.0,567.54,447.0
2018,10,11,15,30,748.0,72.0,1.6,21.1,364.0,528.52,417.69
2018,10,11,15,45,712.5,67.5,1.85,20.55,317.0,481.57,383.29
2018,10,11,16,0,677.0,63.0,2.1,20.0,270.0,437.15,349.06
2018,10,11,16,15,561.5,62.5,2.25,19.3,213.5,357.48,285.46
2018,10,11,16,30,446.0,62.0,2.4,18.6,157.0,284.45,225.35
2018,10,11,16,45,312.0,50.5,2.55,17.9,108.5,198.4,153.82
2018,10,11,17,0,178.0,39.0,2.7,17.2,60.0,125.37,92.05
2018,10,11,17,15,128.0,25.0,2.85,16.6,36.5,82.35,36.3
2018,10,11,17,30,78.0,11.0,3.0,16.0,13.0,32.3,0.0
2018,10,11,17,45,39.0,5.5,3.15,15.4,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,12,6,15,67.0,8.0,1.85,12.9,10.5,0.0,0.0
2018,10,12,6,30,134.0,16.0,1.9,13.4,21.0,15.73,0.0
2018,10,12,6,45,276.0,27.5,2.0,13.85,57.5,21.75,10.61
2018,10,12,7,0,418.0,39.0,2.1,14.3,94.0,29.72,20.07
2018,10,12,7,15,508.5,46.0,2.1,14.85,141.5,33.09,23.58
2018,10,12,7,30,599.0,53.0,2.1,15.4,189.0,36.41,26.76
2018,10,12,7,45,652.5,58.0,2.1,15.95,238.0,63.78,33.09
2018,10,12,8,0,706.0,63.0,2.1,16.5,287.0,110.82,59.52
2018,10,12,8,15,741.5,66.5,2.0,17.2,334.5,155.71,92.04
2018,10,12,8,30,777.0,70.0,1.9,17.9,382.0,203.54,131.04
2018,10,12,8,45,802.0,73.0,1.85,18.6,426.5,251.08,172.03
2018,10,12,9,0,827.0,76.0,1.8,19.3,471.0,299.98,214.41
2018,10,12,9,15,847.5,77.0,1.75,19.95,510.5,346.64,254.73
2018,10,12,9,30,868.0,78.0,1.7,20.6,550.0,396.67,296.63
2018,10,12,9,45,885.0,78.5,1.65,21.25,584.5,441.61,333.56
2018,10,12,10,0,902.0,79.0,1.6,21.9,619.0,486.04,368.94
2018,10,12,10,15,911.0,80.5,1.5,22.4,646.0,526.7,400.4
2018,10,12,10,30,920.0,82.0,1.4,22.9,673.0,565.8,429.6
2018,10,12,10,45,927.0,82.5,1.35,23.45,693.0,601.06,455.32
2018,10,12,11,0,934.0,83.0,1.3,24.0,713.0,634.23,478.78
2018,10,12,11,15,937.5,83.5,1.3,24.3,724.5,662.97,499.38
2018,10,12,11,30,941.0,84.0,1.3,24.6,736.0,689.12,517.78
2018,10,12,11,45,942.5,83.5,1.3,24.85,739.0,710.22,532.53
2018,10,12,12,0,944.0,83.0,1.3,25.1,742.0,728.39,544.22
2018,10,12,12,15,942.5,83.0,1.45,25.15,737.5,741.97,554.69
2018,10,12,12,30,941.0,83.0,1.6,25.2,733.0,752.41,563.13
2018,10,12,12,45,937.0,82.5,1.7,25.25,720.0,757.37,567.51
2018,10,12,13,0,933.0,82.0,1.8,25.3,707.0,759.11,569.85
2018,10,12,13,15,927.5,81.0,1.95,25.2,686.5,756.03,569.74
2018,10,12,13,30,922.0,80.0,2.1,25.1,666.0,749.8,567.51
2018,10,12,13,45,913.5,78.5,2.25,25.0,638.0,737.79,561.29
2018,10,12,14,0,905.0,77.0,2.4,24.9,610.0,722.81,552.99
2018,10,12,14,15,893.0,75.0,2.5,24.7,575.5,702.01,540.44
2018,10,12,14,30,881.0,73.0,2.6,24.5,541.0,678.61,525.94
2018,10,12,14,45,864.5,70.5,2.7,24.25,501.0,649.27,506.69
2018,10,12,15,0,848.0,68.0,2.8,24.0,461.0,617.9,484.86
2018,10,12,15,15,823.5,65.5,2.8,24.0,416.0,583.28,459.05
2018,10,12,15,30,799.0,63.0,2.8,24.0,371.0,544.12,429.28
2018,10,12,15,45,765.0,59.0,2.8,23.15,323.0,497.17,394.05
2018,10,12,16,0,731.0,55.0,2.8,22.3,275.0,450.3,357.46
2018,10,12,16,15,679.0,50.0,2.8,21.45,225.5,394.1,312.02
2018,10,12,16,30,627.0,45.0,2.8,20.6,176.0,340.05,266.4
2018,10,12,16,45,540.0,38.5,2.75,19.7,129.5,272.89,208.95
2018,10,12,17,0,453.0,32.0,2.7,18.8,83.0,215.77,156.43
2018,10,12,17,15,284.5,21.5,2.75,18.2,48.0,126.1,43.39
2018,10,12,17,30,116.0,11.0,2.8,17.6,13.0,42.25,0.0
2018,10,12,17,45,58.0,5.5,2.85,17.0,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,6,15,83.0,8.0,0.85,13.05,10.5,0.0,0.0
2018,10,13,6,30,166.0,16.0,0.8,13.4,21.0,15.73,0.0
2018,10,13,6,45,325.5,25.5,0.75,13.8,59.0,19.99,8.78
2018,10,13,7,0,485.0,35.0,0.7,14.2,97.0,26.17,17.0
2018,10,13,7,15,568.0,41.5,0.7,14.65,145.0,32.11,22.76
2018,10,13,7,30,651.0,48.0,0.7,15.1,193.0,35.55,26.07
2018,10,13,7,45,701.0,52.0,0.65,15.55,242.5,61.25,31.02
2018,10,13,8,0,751.0,56.0,0.6,16.0,292.0,106.09,54.23
2018,10,13,8,15,784.0,59.5,0.6,16.6,340.0,152.79,87.64
2018,10,13,8,30,817.0,63.0,0.6,17.2,388.0,202.09,127.56
2018,10,13,8,45,839.5,65.5,0.65,17.8,432.0,253.99,171.87
2018,10,13,9,0,862.0,68.0,0.7,18.4,476.0,303.18,214.38
2018,10,13,9,15,877.5,70.5,0.7,18.85,515.5,350.8,255.36
2018,10,13,9,30,893.0,73.0,0.7,19.3,555.0,398.25,295.23
2018,10,13,9,45,903.5,75.0,0.75,19.8,588.0,442.78,332.05
2018,10,13,10,0,914.0,77.0,0.8,20.3,621.0,486.25,367.01
2018,10,13,10,15,920.5,78.5,0.85,20.75,646.5,526.03,398.36
2018,10,13,10,30,927.0,80.0,0.9,21.2,672.0,564.04,427.57
2018,10,13,10,45,931.5,81.5,0.95,21.6,691.0,598.99,453.91
2018,10,13,11,0,936.0,83.0,1.0,22.0,710.0,631.69,478.06
2018,10,13,11,15,939.0,83.0,1.05,22.2,721.0,659.62,498.79
2018,10,13,11,30,942.0,83.0,1.1,22.4,732.0,684.9,517.37
2018,10,13,11,45,942.5,83.5,1.2,22.6,735.0,706.28,533.48
2018,10,13,12,0,943.0,84.0,1.3,22.8,738.0,724.72,546.78
2018,10,13,12,15,942.0,84.0,1.4,22.85,733.5,738.59,557.07
2018,10,13,12,30,941.0,84.0,1.5,22.9,729.0,749.33,565.36
2018,10,13,12,45,938.0,83.0,1.55,22.95,716.0,754.45,569.47
2018,10,13,13,0,935.0,82.0,1.6,23.0,703.0,756.35,571.54
2018,10,13,13,15,929.0,81.0,1.7,22.95,682.5,752.9,570.74
2018,10,13,13,30,923.0,80.0,1.8,22.9,662.0,746.28,567.87
2018,10,13,13,45,913.5,79.0,1.85,22.85,634.0,734.1,560.8
2018,10,13,14,0,904.0,78.0,1.9,22.8,606.0,718.97,551.76
2018,10,13,14,15,891.5,75.5,1.95,22.6,571.0,697.33,538.42
2018,10,13,14,30,879.0,73.0,2.0,22.4,536.0,673.09,523.18
2018,10,13,14,45,861.0,71.5,2.05,22.25,496.0,644.0,503.49
2018,10,13,15,0,843.0,70.0,2.1,22.1,456.0,616.35,483.95
2018,10,13,15,15,818.0,66.5,2.1,22.1,410.5,577.13,454.92
2018,10,13,15,30,793.0,63.0,2.1,22.1,365.0,536.79,424.35
2018,10,13,15,45,757.0,59.5,2.15,21.4,317.0,489.66,388.87
2018,10,13,16,0,721.0,56.0,2.2,20.7,269.0,442.76,352.09
2018,10,13,16,15,665.5,51.5,2.2,19.9,220.0,386.05,306.06
2018,10,13,16,30,610.0,47.0,2.2,19.1,171.0,331.66,260.01
2018,10,13,16,45,518.5,39.5,2.2,18.35,124.5,266.13,203.66
2018,10,13,17,0,427.0,32.0,2.2,17.6,78.0,204.42,146.94
2018,10,13,17,15,255.5,20.5,2.2,17.0,44.0,113.56,21.81
2018,10,13,17,30,84.0,9.0,2.2,16.4,10.0,31.25,0.0
2018,10,13,17,45,42.0,4.5,2.25,15.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,6,15,62.0,6.5,1.25,11.9,8.5,0.0,0.0
2018,10,14,6,30,124.0,13.0,1.2,12.3,17.0,12.78,0.0
2018,10,14,6,45,293.5,24.5,1.2,12.7,55.5,19.19,7.59
2018,10,14,7,0,463.0,36.0,1.2,13.1,94.0,27.31,17.99
2018,10,14,7,15,497.0,44.5,1.2,13.65,132.0,32.16,22.85
2018,10,14,7,30,531.0,53.0,1.2,14.2,170.0,36.78,27.22
2018,10,14,7,45,502.5,71.5,1.2,14.75,203.5,66.8,41.02
2018,10,14,8,0,474.0,90.0,1.2,15.3,237.0,108.07,67.3
2018,10,14,8,15,648.5,77.5,1.35,15.9,313.0,145.21,87.8
2018,10,14,8,30,823.0,65.0,1.5,16.5,389.0,202.22,128.23
2018,10,14,8,45,849.5,67.5,1.65,17.15,435.0,251.61,170.93
2018,10,14,9,0,876.0,70.0,1.8,17.8,481.0,305.82,218.09
2018,10,14,9,15,895.0,72.0,1.8,18.3,522.0,354.68,260.81
2018,10,14,9,30,914.0,74.0,1.8,18.8,563.0,403.63,302.73
2018,10,14,9,45,927.0,75.5,1.85,19.3,597.5,449.51,341.44
2018,10,14,10,0,940.0,77.0,1.9,19.8,632.0,494.47,378.37
2018,10,14,10,15,952.0,78.0,1.9,20.2,661.0,537.34,412.66
2018,10,14,10,30,964.0,79.0,1.9,20.6,690.0,578.75,444.89
2018,10,14,10,45,970.5,79.0,1.9,21.05,709.5,614.47,472.06
2018,10,14,11,0,977.0,79.0,1.9,21.5,729.0,647.93,496.92
2018,10,14,11,15,980.5,79.0,1.9,21.85,740.5,677.15,518.35
2018,10,14,11,30,984.0,79.0,1.9,22.2,752.0,703.62,537.41
2018,10,14,11,45,986.5,79.0,1.9,22.55,756.5,726.58,553.66
2018,10,14,12,0,989.0,79.0,1.9,22.9,761.0,746.52,566.8
2018,10,14,12,15,990.5,78.5,1.9,23.15,757.5,762.15,576.98
2018,10,14,12,30,992.0,78.0,1.9,23.4,754.0,774.55,585.04
2018,10,14,12,45,989.5,78.0,1.9,23.65,741.5,781.35,589.39
2018,10,14,13,0,987.0,78.0,1.9,23.9,729.0,784.79,591.6
2018,10,14,13,15,981.5,76.5,1.85,24.0,707.5,781.15,589.05
2018,10,14,13,30,976.0,75.0,1.8,24.1,686.0,774.15,584.38
2018,10,14,13,45,967.0,74.0,1.8,24.25,657.0,761.95,576.61
2018,10,14,14,0,958.0,73.0,1.8,24.4,628.0,746.63,566.81
2018,10,14,14,15,945.5,71.5,1.85,24.3,592.0,725.38,553.88
2018,10,14,14,30,933.0,70.0,1.9,24.2,556.0,701.4,538.97
2018,10,14,14,45,916.0,68.0,1.9,24.15,514.5,671.39,518.57
2018,10,14,15,0,899.0,66.0,1.9,24.1,473.0,639.23,495.8
2018,10,14,15,15,875.0,63.0,1.9,24.1,426.5,599.83,467.1
2018,10,14,15,30,851.0,60.0,1.9,24.1,380.0,562.48,439.03
2018,10,14,15,45,815.0,57.0,1.75,23.35,330.0,514.31,402.56
2018,10,14,16,0,779.0,54.0,1.6,22.6,280.0,466.23,364.84
2018,10,14,16,15,722.5,49.5,1.65,21.55,228.5,407.25,318.28
2018,10,14,16,30,666.0,45.0,1.7,20.5,177.0,350.59,271.28
2018,10,14,16,45,572.0,38.0,1.7,19.4,128.5,279.34,211.12
2018,10,14,17,0,478.0,31.0,1.7,18.3,80.0,214.15,150.74
2018,10,14,17,15,298.5,21.0,1.85,17.75,46.0,124.67,0.0
2018,10,14,17,30,119.0,11.0,2.0,17.2,12.0,42.05,0.0
2018,10,14,17,45,59.5,5.5,2.15,16.65,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,7.5,3.35,13.15,10.0,0.0,0.0
2018,10,15,6,30,186.0,15.0,3.4,13.5,20.0,14.74,0.0
2018,10,15,6,45,357.0,24.5,3.5,13.85,59.0,19.42,6.81
2018,10,15,7,0,528.0,34.0,3.6,14.2,98.0,28.09,18.43
2018,10,15,7,15,610.5,39.5,3.6,14.75,146.5,30.6,21.28
2018,10,15,7,30,693.0,45.0,3.6,15.3,195.0,33.21,23.86
2018,10,15,7,45,741.0,49.5,3.6,15.85,245.5,55.64,27.89
2018,10,15,8,0,789.0,54.0,3.6,16.4,296.0,102.41,50.77
2018,10,15,8,15,819.0,57.0,3.45,16.95,343.5,149.91,84.27
2018,10,15,8,30,849.0,60.0,3.3,17.5,391.0,203.32,127.9
2018,10,15,8,45,871.0,62.0,3.15,18.1,435.5,252.28,170.58
2018,10,15,9,0,893.0,64.0,3.0,18.7,480.0,302.07,214.58
2018,10,15,9,15,908.5,66.5,2.8,19.2,520.0,350.83,257.61
2018,10,15,9,30,924.0,69.0,2.6,19.7,560.0,399.37,299.45
2018,10,15,9,45,935.0,70.5,2.4,20.2,593.5,444.7,337.64
2018,10,15,10,0,946.0,72.0,2.2,20.7,627.0,488.94,373.64
2018,10,15,10,15,954.0,73.5,2.05,21.15,654.0,530.42,406.49
2018,10,15,10,30,962.0,75.0,1.9,21.6,681.0,570.15,436.86
2018,10,15,10,45,967.0,75.5,1.8,22.05,700.0,605.34,463.13
2018,10,15,11,0,972.0,76.0,1.7,22.5,719.0,638.19,486.88
2018,10,15,11,15,974.5,77.0,1.55,22.9,730.5,667.54,507.12
2018,10,15,11,30,977.0,78.0,1.4,23.3,742.0,694.14,524.72
2018,10,15,11,45,978.0,78.0,1.25,23.7,745.0,715.9,538.36
2018,10,15,12,0,979.0,78.0,1.1,24.1,748.0,734.61,548.92
2018,10,15,12,15,978.0,77.5,0.95,24.3,743.0,748.31,555.84
2018,10,15,12,30,977.0,77.0,0.8,24.5,738.0,758.76,560.46
2018,10,15,12,45,974.0,76.5,0.65,24.75,725.0,764.52,561.76
2018,10,15,13,0,971.0,76.0,0.5,25.0,712.0,766.96,560.86
2018,10,15,13,15,965.0,75.5,0.5,25.05,691.0,763.97,559.35
2018,10,15,13,30,959.0,75.0,0.5,25.1,670.0,757.7,555.89
2018,10,15,13,45,949.5,73.5,0.55,25.1,641.0,744.71,549.02
2018,10,15,14,0,940.0,72.0,0.6,25.1,612.0,728.66,540.21
2018,10,15,14,15,928.0,70.5,0.7,24.95,577.0,707.99,529.27
2018,10,15,14,30,916.0,69.0,0.8,24.8,542.0,684.63,516.31
2018,10,15,14,45,901.0,67.5,0.9,24.65,502.5,656.85,499.06
2018,10,15,15,0,886.0,66.0,1.0,24.5,463.0,626.9,479.55
2018,10,15,15,15,861.5,63.5,1.0,24.5,417.0,588.22,451.92
2018,10,15,15,30,837.0,61.0,1.0,24.5,371.0,551.62,424.94
2018,10,15,15,45,800.5,57.5,1.25,23.55,321.5,503.2,391.34
2018,10,15,16,0,764.0,54.0,1.5,22.6,272.0,454.94,355.6
2018,10,15,16,15,707.5,49.0,1.6,21.6,221.0,396.2,309.19
2018,10,15,16,30,651.0,44.0,1.7,20.6,170.0,339.84,262.33
2018,10,15,16,45,554.0,37.0,1.75,19.55,122.5,268.51,202.02
2018,10,15,17,0,457.0,30.0,1.8,18.5,75.0,203.5,140.61
2018,10,15,17,15,282.5,20.0,1.95,17.9,42.5,116.38,0.0
2018,10,15,17,30,108.0,10.0,2.1,17.3,10.0,37.73,0.0
2018,10,15,17,45,54.0,5.0,2.2,16.65,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,16,6,15,78.0,6.5,0.65,12.5,8.5,0.0,0.0
2018,10,16,6,30,156.0,13.0,0.6,12.9,17.0,12.78,0.0
2018,10,16,6,45,317.5,22.5,0.55,13.25,53.0,17.62,4.77
2018,10,16,7,0,479.0,32.0,0.5,13.6,89.0,26.19,16.85
2018,10,16,7,15,573.0,38.5,0.5,14.15,138.0,29.8,20.7
2018,10,16,7,30,667.0,45.0,0.5,14.7,187.0,33.38,24.15
2018,10,16,7,45,717.5,49.0,0.5,15.25,236.5,52.28,26.95
2018,10,16,8,0,768.0,53.0,0.5,15.8,286.0,97.4,47.96
2018,10,16,8,15,799.5,56.5,0.5,16.4,333.5,144.32,80.25
2018,10,16,8,30,831.0,60.0,0.5,17.0,381.0,193.65,119.6
2018,10,16,8,45,854.5,62.5,0.5,17.6,425.5,246.03,163.93
2018,10,16,9,0,878.0,65.0,0.5,18.2,470.0,295.78,206.64
2018,10,16,9,15,894.0,66.5,0.45,18.75,509.0,343.02,247.05
2018,10,16,9,30,910.0,68.0,0.4,19.3,548.0,390.08,286.25
2018,10,16,9,45,921.0,70.0,0.35,19.9,581.5,435.17,322.68
2018,10,16,10,0,932.0,72.0,0.3,20.5,615.0,479.22,356.97
2018,10,16,10,15,940.0,73.0,0.35,21.0,641.0,519.6,388.48
2018,10,16,10,30,948.0,74.0,0.4,21.5,667.0,558.27,417.87
2018,10,16,10,45,951.5,75.0,0.45,22.0,685.0,592.58,443.43
2018,10,16,11,0,955.0,76.0,0.5,22.5,703.0,624.51,466.72
2018,10,16,11,15,958.5,76.0,0.5,22.9,714.0,652.95,486.67
2018,10,16,11,30,962.0,76.0,0.5,23.3,725.0,678.71,504.37
2018,10,16,11,45,963.0,76.5,0.55,23.7,728.5,700.57,519.77
2018,10,16,12,0,964.0,77.0,0.6,24.1,732.0,719.45,532.72
2018,10,16,12,15,962.0,77.0,0.65,24.25,726.5,732.71,541.83
2018,10,16,12,30,960.0,77.0,0.7,24.4,721.0,742.76,548.98
2018,10,16,12,45,956.0,76.5,0.75,24.55,708.0,747.66,552.85
2018,10,16,13,0,952.0,76.0,0.8,24.7,695.0,749.28,554.71
2018,10,16,13,15,945.5,75.5,0.9,24.7,674.0,745.9,554.35
2018,10,16,13,30,939.0,75.0,1.0,24.7,653.0,739.32,551.94
2018,10,16,13,45,930.0,73.5,1.05,24.7,624.5,726.8,544.96
2018,10,16,14,0,921.0,72.0,1.1,24.7,596.0,711.29,536.0
2018,10,16,14,15,907.5,70.5,1.25,24.55,561.0,689.88,524.26
2018,10,16,14,30,894.0,69.0,1.4,24.4,526.0,665.9,510.22
2018,10,16,14,45,874.5,67.0,1.5,24.2,485.0,635.16,489.91
2018,10,16,15,0,855.0,65.0,1.6,24.0,444.0,602.51,467.61
2018,10,16,15,15,828.5,62.5,1.6,24.0,398.5,566.83,441.32
2018,10,16,15,30,802.0,60.0,1.6,24.0,353.0,526.84,411.18
2018,10,16,15,45,763.5,56.5,1.85,23.05,304.5,478.62,376.25
2018,10,16,16,0,725.0,53.0,2.1,22.1,256.0,430.78,339.61
2018,10,16,16,15,665.5,48.0,2.25,21.15,207.0,372.36,292.54
2018,10,16,16,30,606.0,43.0,2.4,20.2,158.0,316.63,245.49
2018,10,16,16,45,500.5,36.0,2.5,19.25,112.0,247.85,186.63
2018,10,16,17,0,395.0,29.0,2.6,18.3,66.0,184.31,125.01
2018,10,16,17,15,231.0,18.0,2.7,17.75,36.5,96.98,0.0
2018,10,16,17,30,67.0,7.0,2.8,17.2,7.0,23.92,0.0
2018,10,16,17,45,33.5,3.5,2.95,16.6,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.65,11.95,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.7,12.3,4.0,3.93,0.0
2018,10,17,6,45,9.0,8.0,0.75,12.6,8.0,7.65,0.0
2018,10,17,7,0,0.0,12.0,0.8,12.9,12.0,11.57,4.27
2018,10,17,7,15,0.0,19.0,0.8,13.4,19.0,18.32,10.59
2018,10,17,7,30,0.0,26.0,0.8,13.9,26.0,25.09,16.81
2018,10,17,7,45,0.0,36.0,0.85,14.35,36.0,34.75,24.12
2018,10,17,8,0,0.0,46.0,0.9,14.8,46.0,44.43,32.35
2018,10,17,8,15,44.5,81.5,0.9,15.35,98.5,81.64,61.65
2018,10,17,8,30,89.0,117.0,0.9,15.9,151.0,119.71,91.06
2018,10,17,8,45,408.5,105.5,0.9,16.45,289.0,178.19,127.01
2018,10,17,9,0,728.0,94.0,0.9,17.0,427.0,272.87,194.95
2018,10,17,9,15,796.0,86.0,0.9,17.5,478.5,323.86,236.94
2018,10,17,9,30,864.0,78.0,0.9,18.0,530.0,379.54,282.47
2018,10,17,9,45,878.5,79.5,0.9,18.5,563.5,423.66,319.19
2018,10,17,10,0,893.0,81.0,0.9,19.0,597.0,467.08,354.34
2018,10,17,10,15,902.5,82.5,0.9,19.45,623.5,507.19,386.1
2018,10,17,10,30,912.0,84.0,0.9,19.9,650.0,545.79,415.79
2018,10,17,10,45,918.5,84.5,0.9,20.35,669.0,580.1,441.58
2018,10,17,11,0,925.0,85.0,0.9,20.8,688.0,612.3,465.19
2018,10,17,11,15,928.5,85.0,0.85,21.15,699.0,639.95,484.7
2018,10,17,11,30,932.0,85.0,0.8,21.5,710.0,665.02,501.92
2018,10,17,11,45,933.0,85.5,0.75,21.85,713.0,686.29,516.08
2018,10,17,12,0,934.0,86.0,0.7,22.2,716.0,704.67,527.95
2018,10,17,12,15,932.0,86.0,0.7,22.45,711.0,717.55,536.43
2018,10,17,12,30,930.0,86.0,0.7,22.7,706.0,727.32,542.57
2018,10,17,12,45,925.5,85.5,0.7,22.95,692.5,731.7,545.22
2018,10,17,13,0,921.0,85.0,0.7,23.2,679.0,732.92,545.92
2018,10,17,13,15,914.5,83.5,0.75,23.2,658.0,728.53,544.23
2018,10,17,13,30,908.0,82.0,0.8,23.2,637.0,721.04,540.59
2018,10,17,13,45,898.0,81.0,0.9,23.2,609.0,708.65,534.31
2018,10,17,14,0,888.0,80.0,1.0,23.2,581.0,693.4,526.05
2018,10,17,14,15,873.5,78.5,1.1,23.05,546.5,671.88,513.56
2018,10,17,14,30,859.0,77.0,1.2,22.9,512.0,651.08,500.55
2018,10,17,14,45,839.5,74.5,1.3,22.75,471.5,620.69,480.33
2018,10,17,15,0,820.0,72.0,1.4,22.6,431.0,588.44,458.16
2018,10,17,15,15,792.5,69.0,1.4,22.6,386.5,549.34,429.34
2018,10,17,15,30,765.0,66.0,1.4,22.6,342.0,509.33,399.06
2018,10,17,15,45,724.0,62.0,1.65,21.75,294.0,460.52,363.34
2018,10,17,16,0,683.0,58.0,1.9,20.9,246.0,412.29,326.05
2018,10,17,16,15,620.5,52.0,2.05,20.05,197.5,355.77,280.1
2018,10,17,16,30,558.0,46.0,2.2,19.2,149.0,300.14,232.93
2018,10,17,16,45,443.5,38.5,2.35,18.3,104.5,226.95,170.69
2018,10,17,17,0,329.0,31.0,2.5,17.4,60.0,162.2,107.11
2018,10,17,17,15,179.0,17.5,2.55,16.85,32.0,69.26,0.0
2018,10,17,17,30,29.0,4.0,2.6,16.3,4.0,3.93,0.0
2018,10,17,17,45,14.5,2.0,2.7,15.7,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.15,12.75,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.1,13.0,2.0,1.97,0.0
2018,10,18,6,45,0.0,7.5,1.0,13.25,7.5,7.23,0.0
2018,10,18,7,0,0.0,13.0,0.9,13.5,13.0,12.53,5.02
2018,10,18,7,15,0.0,21.0,0.85,13.95,21.0,20.26,12.23
2018,10,18,7,30,0.0,29.0,0.8,14.4,29.0,27.99,19.33
2018,10,18,7,45,0.0,39.5,0.75,14.9,39.5,38.14,26.93
2018,10,18,8,0,0.0,50.0,0.7,15.4,50.0,48.3,35.55
2018,10,18,8,15,11.5,80.5,0.65,15.85,85.0,78.34,60.2
2018,10,18,8,30,23.0,111.0,0.6,16.3,120.0,106.39,82.68
2018,10,18,8,45,252.0,124.0,0.5,16.8,237.5,162.7,119.68
2018,10,18,9,0,481.0,137.0,0.4,17.3,355.0,244.04,178.13
2018,10,18,9,15,670.0,107.5,0.4,17.8,439.5,299.17,218.76
2018,10,18,9,30,859.0,78.0,0.4,18.3,524.0,371.68,273.95
2018,10,18,9,45,872.5,80.0,0.4,18.8,557.0,418.47,311.97
2018,10,18,10,0,886.0,82.0,0.4,19.3,590.0,461.58,346.35
2018,10,18,10,15,895.0,83.0,0.4,19.75,616.0,500.65,376.87
2018,10,18,10,30,904.0,84.0,0.4,20.2,642.0,538.17,405.35
2018,10,18,10,45,910.0,85.5,0.45,20.7,661.0,572.82,431.4
2018,10,18,11,0,916.0,87.0,0.5,21.2,680.0,605.38,455.35
2018,10,18,11,15,919.5,87.5,0.5,21.5,691.0,633.23,475.29
2018,10,18,11,30,923.0,88.0,0.5,21.8,702.0,658.54,493.08
2018,10,18,11,45,925.0,88.0,0.55,22.15,705.5,679.73,508.32
2018,10,18,12,0,927.0,88.0,0.6,22.5,709.0,698.08,521.46
2018,10,18,12,15,926.5,87.5,0.6,22.75,704.5,711.33,530.48
2018,10,18,12,30,926.0,87.0,0.6,23.0,700.0,721.52,536.88
2018,10,18,12,45,922.0,86.5,0.6,23.3,687.0,726.2,539.62
2018,10,18,13,0,918.0,86.0,0.6,23.6,674.0,727.74,540.42
2018,10,18,13,15,911.5,85.0,0.65,23.7,653.0,723.88,538.91
2018,10,18,13,30,905.0,84.0,0.7,23.8,632.0,716.94,535.48
2018,10,18,13,45,895.0,82.5,0.75,23.9,604.0,704.06,528.11
2018,10,18,14,0,885.0,81.0,0.8,24.0,576.0,688.33,518.87
2018,10,18,14,15,871.0,79.0,0.9,23.9,541.5,666.68,506.15
2018,10,18,14,30,857.0,77.0,1.0,23.8,507.0,645.73,493.16
2018,10,18,14,45,837.0,74.5,1.1,23.65,466.5,615.13,473.02
2018,10,18,15,0,817.0,72.0,1.2,23.5,426.0,582.71,450.94
2018,10,18,15,15,789.5,69.0,1.2,23.5,381.5,543.81,422.43
2018,10,18,15,30,762.0,66.0,1.2,23.5,337.0,504.01,392.45
2018,10,18,15,45,721.0,61.5,1.45,22.7,289.0,454.91,356.73
2018,10,18,16,0,680.0,57.0,1.7,21.9,241.0,406.42,319.39
2018,10,18,16,15,595.5,52.5,1.8,20.95,190.5,342.2,267.73
2018,10,18,16,30,511.0,48.0,1.9,20.0,140.0,280.45,216.22
2018,10,18,16,45,324.0,37.5,2.0,19.05,89.5,179.42,133.61
2018,10,18,17,0,137.0,27.0,2.1,18.1,39.0,91.71,56.86
2018,10,18,17,15,78.5,15.0,2.2,17.55,21.0,37.23,0.0
2018,10,18,17,30,20.0,3.0,2.3,17.0,3.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,2.4,16.45,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
