Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,6,15,45.0,5.0,0.6,13.0,5.5,0.0,0.0
2018,10,19,6,30,90.0,10.0,0.7,13.3,11.0,9.83,0.0
2018,10,19,6,45,214.0,22.0,0.75,13.6,41.0,17.72,0.0
2018,10,19,7,0,338.0,34.0,0.8,13.9,71.0,26.48,16.69
2018,10,19,7,15,460.0,41.0,0.9,14.45,118.5,30.04,20.73
2018,10,19,7,30,582.0,48.0,1.0,15.0,166.0,33.56,24.18
2018,10,19,7,45,617.0,56.0,1.1,15.55,210.0,46.81,27.97
2018,10,19,8,0,652.0,64.0,1.2,16.1,254.0,88.86,46.82
2018,10,19,8,15,689.0,69.0,1.2,16.75,300.0,131.7,75.1
2018,10,19,8,30,726.0,74.0,1.2,17.4,346.0,180.52,113.23
2018,10,19,8,45,775.5,73.5,1.2,18.0,395.0,226.67,151.21
2018,10,19,9,0,825.0,73.0,1.2,18.6,444.0,276.52,193.27
2018,10,19,9,15,843.5,75.0,1.2,19.25,482.5,322.49,233.15
2018,10,19,9,30,862.0,77.0,1.2,19.9,521.0,371.56,274.62
2018,10,19,9,45,876.5,79.0,1.25,20.55,554.5,415.83,311.62
2018,10,19,10,0,891.0,81.0,1.3,21.2,588.0,459.4,347.07
2018,10,19,10,15,901.5,82.5,1.25,21.75,615.0,499.72,378.8
2018,10,19,10,30,912.0,84.0,1.2,22.3,642.0,538.6,408.42
2018,10,19,10,45,918.5,84.0,1.2,22.85,660.5,572.25,433.72
2018,10,19,11,0,925.0,84.0,1.2,23.4,679.0,603.79,456.84
2018,10,19,11,15,928.5,84.5,1.15,23.8,690.0,631.78,476.71
2018,10,19,11,30,932.0,85.0,1.1,24.2,701.0,657.2,494.26
2018,10,19,11,45,933.5,85.5,1.05,24.6,704.5,678.66,508.66
2018,10,19,12,0,935.0,86.0,1.0,25.0,708.0,697.26,520.78
2018,10,19,12,15,931.0,86.5,1.0,25.15,702.0,709.25,529.24
2018,10,19,12,30,927.0,87.0,1.0,25.3,696.0,718.1,535.15
2018,10,19,12,45,920.0,87.5,0.95,25.5,682.0,721.75,536.87
2018,10,19,13,0,913.0,88.0,0.9,25.7,668.0,722.26,536.61
2018,10,19,13,15,906.5,87.0,0.85,25.7,647.5,718.41,533.98
2018,10,19,13,30,900.0,86.0,0.8,25.7,627.0,711.5,529.44
2018,10,19,13,45,890.0,84.0,0.8,25.75,598.5,698.15,521.2
2018,10,19,14,0,880.0,82.0,0.8,25.8,570.0,681.96,511.15
2018,10,19,14,15,866.0,80.0,0.85,25.7,535.5,663.45,499.7
2018,10,19,14,30,852.0,78.0,0.9,25.6,501.0,639.6,484.36
2018,10,19,14,45,832.5,75.5,0.95,25.5,461.0,609.5,464.24
2018,10,19,15,0,813.0,73.0,1.0,25.4,421.0,577.56,442.28
2018,10,19,15,15,784.0,69.5,1.0,25.4,376.0,537.46,413.2
2018,10,19,15,30,755.0,66.0,1.0,25.4,331.0,496.55,382.71
2018,10,19,15,45,714.0,61.5,1.25,24.5,283.5,447.86,347.85
2018,10,19,16,0,673.0,57.0,1.5,23.6,236.0,399.78,311.28
2018,10,19,16,15,608.5,51.0,1.65,22.6,188.0,343.43,266.12
2018,10,19,16,30,544.0,45.0,1.8,21.6,140.0,288.06,219.73
2018,10,19,16,45,400.0,36.5,1.9,20.65,94.0,204.64,150.46
2018,10,19,17,0,256.0,28.0,2.0,19.7,48.0,130.21,76.85
2018,10,19,17,15,136.0,15.0,2.15,19.1,25.0,53.1,0.0
2018,10,19,17,30,16.0,2.0,2.3,18.5,2.0,0.0,0.0
2018,10,19,17,45,8.0,1.0,2.4,17.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.05,12.25,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.1,12.6,2.0,1.97,0.0
2018,10,20,6,45,0.0,8.0,1.1,12.95,8.0,7.71,0.0
2018,10,20,7,0,0.0,14.0,1.1,13.3,14.0,13.5,5.68
2018,10,20,7,15,0.0,23.0,1.1,13.75,23.0,22.19,13.88
2018,10,20,7,30,0.0,32.0,1.1,14.2,32.0,30.89,21.87
2018,10,20,7,45,0.0,41.0,1.05,14.65,41.0,39.59,28.16
2018,10,20,8,0,0.0,50.0,1.0,15.1,50.0,48.3,35.57
2018,10,20,8,15,0.0,68.0,0.95,15.65,68.0,65.61,50.08
2018,10,20,8,30,0.0,86.0,0.9,16.2,86.0,82.39,63.88
2018,10,20,8,45,5.5,118.0,0.85,16.75,120.5,112.95,88.58
2018,10,20,9,0,11.0,150.0,0.8,17.3,155.0,144.04,113.22
2018,10,20,9,15,94.0,179.0,0.8,17.8,226.5,190.76,148.14
2018,10,20,9,30,177.0,208.0,0.8,18.3,298.0,250.55,193.52
2018,10,20,9,45,497.5,153.5,0.75,18.8,429.5,330.36,251.72
2018,10,20,10,0,818.0,99.0,0.7,19.3,561.0,439.54,332.75
2018,10,20,10,15,855.5,92.5,0.75,19.8,595.0,482.41,366.03
2018,10,20,10,30,893.0,86.0,0.8,20.3,629.0,527.45,400.71
2018,10,20,10,45,899.5,87.0,0.8,20.75,647.5,561.39,426.26
2018,10,20,11,0,906.0,88.0,0.8,21.2,666.0,593.29,449.74
2018,10,20,11,15,910.0,88.0,0.85,21.45,677.0,620.54,470.24
2018,10,20,11,30,914.0,88.0,0.9,21.7,688.0,645.3,488.66
2018,10,20,11,45,915.0,88.5,0.95,22.0,691.0,666.06,503.9
2018,10,20,12,0,916.0,89.0,1.0,22.3,694.0,683.98,516.98
2018,10,20,12,15,915.0,88.5,1.1,22.4,689.0,696.66,527.26
2018,10,20,12,30,914.0,88.0,1.2,22.5,684.0,706.31,535.32
2018,10,20,12,45,911.0,86.5,1.25,22.6,671.0,710.5,538.76
2018,10,20,13,0,908.0,85.0,1.3,22.7,658.0,711.58,540.21
2018,10,20,13,15,902.5,84.0,1.4,22.65,638.0,708.37,539.6
2018,10,20,13,30,897.0,83.0,1.5,22.6,618.0,702.12,536.96
2018,10,20,13,45,887.0,82.0,1.55,22.55,590.5,689.86,529.76
2018,10,20,14,0,877.0,81.0,1.6,22.5,563.0,674.79,520.43
2018,10,20,14,15,863.0,78.5,1.65,22.3,528.5,652.79,506.02
2018,10,20,14,30,849.0,76.0,1.7,22.1,494.0,631.45,491.71
2018,10,20,14,45,829.0,73.5,1.75,21.9,454.0,601.16,470.56
2018,10,20,15,0,809.0,71.0,1.8,21.7,414.0,569.09,447.56
2018,10,20,15,15,780.5,67.5,1.8,21.7,369.5,529.5,417.7
2018,10,20,15,30,752.0,64.0,1.8,21.7,325.0,489.1,386.4
2018,10,20,15,45,710.0,59.5,1.8,20.95,277.5,440.2,348.6
2018,10,20,16,0,668.0,55.0,1.8,20.2,230.0,392.01,309.84
2018,10,20,16,15,604.0,49.5,1.8,19.4,183.0,336.87,264.09
2018,10,20,16,30,540.0,44.0,1.8,18.6,136.0,282.79,217.52
2018,10,20,16,45,432.5,36.0,1.8,17.8,94.0,213.99,157.91
2018,10,20,17,0,325.0,28.0,1.8,17.0,52.0,149.61,82.78
2018,10,20,17,15,175.0,16.0,1.85,16.45,27.5,64.35,0.0
2018,10,20,17,30,25.0,4.0,1.9,15.9,3.0,0.0,0.0
2018,10,20,17,45,12.5,2.0,1.95,15.4,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,21,6,15,0.0,0.5,1.75,11.7,0.5,0.0,0.0
2018,10,21,6,30,0.0,1.0,1.7,12.0,1.0,0.98,0.0
2018,10,21,6,45,0.0,5.0,1.7,12.3,5.0,4.82,0.0
2018,10,21,7,0,0.0,9.0,1.7,12.6,9.0,8.67,1.57
2018,10,21,7,15,0.0,14.0,1.7,13.15,14.0,13.5,6.23
2018,10,21,7,30,0.0,19.0,1.7,13.7,19.0,18.32,10.7
2018,10,21,7,45,0.0,26.5,1.75,14.2,26.5,25.57,17.28
2018,10,21,8,0,0.0,34.0,1.8,14.7,34.0,32.82,22.44
2018,10,21,8,15,0.0,55.5,1.8,15.2,55.5,53.62,40.06
2018,10,21,8,30,0.0,77.0,1.8,15.7,77.0,74.15,57.17
2018,10,21,8,45,5.0,112.0,1.75,16.15,114.0,107.4,84.38
2018,10,21,9,0,10.0,147.0,1.7,16.6,151.0,141.0,111.41
2018,10,21,9,15,94.5,175.5,1.65,17.0,223.0,187.46,146.5
2018,10,21,9,30,179.0,204.0,1.6,17.4,295.0,247.01,192.36
2018,10,21,9,45,438.0,169.0,1.55,17.85,410.0,319.72,246.65
2018,10,21,10,0,697.0,134.0,1.5,18.3,525.0,416.07,319.99
2018,10,21,10,15,768.0,120.0,1.4,18.65,568.5,463.2,356.72
2018,10,21,10,30,839.0,106.0,1.3,19.0,612.0,514.78,396.29
2018,10,21,10,45,870.0,99.5,1.25,19.4,638.0,553.06,425.38
2018,10,21,11,0,901.0,93.0,1.2,19.8,664.0,591.63,454.03
2018,10,21,11,15,905.0,93.5,1.25,20.05,675.0,619.23,475.01
2018,10,21,11,30,909.0,94.0,1.3,20.3,686.0,644.35,493.93
2018,10,21,11,45,910.5,94.0,1.35,20.6,689.0,664.81,509.18
2018,10,21,12,0,912.0,94.0,1.4,20.9,692.0,682.48,522.26
2018,10,21,12,15,908.0,94.5,1.5,20.95,686.0,694.16,531.88
2018,10,21,12,30,904.0,95.0,1.6,21.0,680.0,702.79,539.3
2018,10,21,12,45,895.5,95.5,1.75,21.05,665.5,705.32,542.73
2018,10,21,13,0,887.0,96.0,1.9,21.1,651.0,704.77,543.9
2018,10,21,13,15,879.0,94.5,2.05,21.0,629.5,701.74,543.53
2018,10,21,13,30,871.0,93.0,2.2,20.9,608.0,693.68,539.51
2018,10,21,13,45,861.0,91.0,2.4,20.75,580.5,680.82,532.28
2018,10,21,14,0,851.0,89.0,2.6,20.6,553.0,665.19,522.77
2018,10,21,14,15,836.0,86.5,2.7,20.35,518.5,643.13,507.98
2018,10,21,14,30,821.0,84.0,2.8,20.1,484.0,618.71,491.12
2018,10,21,14,45,800.5,80.5,2.95,19.85,444.0,587.67,469.02
2018,10,21,15,0,780.0,77.0,3.1,19.6,404.0,554.91,444.98
2018,10,21,15,15,749.0,74.0,3.1,19.6,360.0,515.33,414.11
2018,10,21,15,30,718.0,71.0,3.1,19.6,316.0,477.26,383.56
2018,10,21,15,45,674.0,65.5,3.2,18.75,269.0,427.71,344.45
2018,10,21,16,0,630.0,60.0,3.3,17.9,222.0,379.17,304.57
2018,10,21,16,15,561.0,53.0,3.2,17.3,175.0,319.45,253.82
2018,10,21,16,30,492.0,46.0,3.1,16.7,128.0,263.47,204.69
2018,10,21,16,45,361.0,37.0,3.05,16.1,86.0,187.45,138.73
2018,10,21,17,0,230.0,28.0,3.0,15.5,44.0,116.64,57.51
2018,10,21,17,15,122.5,15.0,2.9,15.15,23.0,48.27,0.0
2018,10,21,17,30,15.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,10,21,17,45,7.5,1.0,2.75,14.4,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,2.05,11.0,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,2.1,11.4,3.0,2.95,0.0
2018,10,22,6,45,9.0,5.5,2.15,11.8,5.5,5.31,0.0
2018,10,22,7,0,0.0,8.0,2.2,12.2,8.0,7.71,0.7
2018,10,22,7,15,0.0,12.5,2.2,12.65,12.5,12.05,4.95
2018,10,22,7,30,0.0,17.0,2.2,13.1,17.0,16.39,8.99
2018,10,22,7,45,0.0,22.5,2.25,13.55,22.5,21.7,13.85
2018,10,22,8,0,0.0,28.0,2.3,14.0,28.0,27.02,17.54
2018,10,22,8,15,0.0,42.5,2.25,14.4,42.5,41.04,29.48
2018,10,22,8,30,0.0,57.0,2.2,14.8,57.0,55.08,41.29
2018,10,22,8,45,3.0,96.5,2.15,15.2,98.0,92.92,72.78
2018,10,22,9,0,6.0,136.0,2.1,15.6,139.0,130.09,103.13
2018,10,22,9,15,9.5,156.5,2.1,15.95,161.5,150.67,119.47
2018,10,22,9,30,13.0,177.0,2.1,16.3,184.0,171.66,136.03
2018,10,22,9,45,42.5,201.5,2.15,16.65,225.0,204.07,161.33
2018,10,22,10,0,72.0,226.0,2.2,17.0,266.0,241.47,190.58
2018,10,22,10,15,282.5,212.5,2.2,17.3,380.0,326.31,256.93
2018,10,22,10,30,493.0,199.0,2.2,17.6,494.0,427.89,335.82
2018,10,22,10,45,698.0,144.0,2.25,17.85,576.0,501.4,393.43
2018,10,22,11,0,903.0,89.0,2.3,18.1,658.0,585.17,458.47
2018,10,22,11,15,915.0,87.0,2.4,18.25,671.5,614.86,481.79
2018,10,22,11,30,927.0,85.0,2.5,18.4,685.0,642.4,503.53
2018,10,22,11,45,928.5,84.5,2.55,18.55,687.5,662.59,519.31
2018,10,22,12,0,930.0,84.0,2.6,18.7,690.0,679.91,532.81
2018,10,22,12,15,928.5,84.0,2.7,18.7,685.0,692.84,543.5
2018,10,22,12,30,927.0,84.0,2.8,18.7,680.0,702.7,551.88
2018,10,22,12,45,923.5,83.5,2.9,18.7,667.0,707.6,556.43
2018,10,22,13,0,920.0,83.0,3.0,18.7,654.0,709.36,558.64
2018,10,22,13,15,913.0,81.5,3.05,18.6,633.0,704.59,556.19
2018,10,22,13,30,906.0,80.0,3.1,18.5,612.0,696.73,551.63
2018,10,22,13,45,895.5,78.5,3.2,18.4,583.5,683.56,543.42
2018,10,22,14,0,885.0,77.0,3.3,18.3,555.0,667.55,532.66
2018,10,22,14,15,870.0,75.0,3.35,18.1,520.0,645.41,517.11
2018,10,22,14,30,855.0,73.0,3.4,17.9,485.0,623.9,501.65
2018,10,22,14,45,834.0,70.5,3.45,17.65,445.0,593.05,478.87
2018,10,22,15,0,813.0,68.0,3.5,17.4,405.0,560.44,454.2
2018,10,22,15,15,784.0,64.5,3.5,17.4,360.5,520.74,422.78
2018,10,22,15,30,755.0,61.0,3.5,17.4,316.0,480.25,389.91
2018,10,22,15,45,712.5,57.0,3.45,16.75,269.0,431.98,350.64
2018,10,22,16,0,670.0,53.0,3.4,16.1,222.0,384.46,310.52
2018,10,22,16,15,595.5,48.0,3.25,15.65,174.5,325.93,259.88
2018,10,22,16,30,521.0,43.0,3.1,15.2,127.0,269.26,209.47
2018,10,22,16,45,378.5,33.5,2.95,14.7,83.5,188.3,138.73
2018,10,22,17,0,236.0,24.0,2.8,14.2,40.0,112.9,46.6
2018,10,22,17,15,128.0,13.5,2.7,13.85,21.0,47.78,0.0
2018,10,22,17,30,20.0,3.0,2.6,13.5,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,2.5,13.15,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.5,1.9,12.15,1.5,0.0,0.0
2018,10,23,6,30,0.0,3.0,1.9,12.4,3.0,2.95,0.0
2018,10,23,6,45,3.0,16.0,1.9,12.65,16.5,15.31,0.0
2018,10,23,7,0,6.0,29.0,1.9,12.9,30.0,27.44,16.59
2018,10,23,7,15,21.5,48.5,1.95,13.15,52.5,43.61,32.45
2018,10,23,7,30,37.0,68.0,2.0,13.4,75.0,59.9,47.48
2018,10,23,7,45,75.0,87.0,2.1,13.65,106.0,71.85,58.46
2018,10,23,8,0,113.0,106.0,2.2,13.9,137.0,95.28,71.98
2018,10,23,8,15,220.0,117.0,2.2,14.05,191.0,119.65,86.54
2018,10,23,8,30,327.0,128.0,2.2,14.2,245.0,158.11,113.34
2018,10,23,8,45,182.5,128.0,2.2,14.3,194.5,147.48,111.19
2018,10,23,9,0,38.0,128.0,2.2,14.4,144.0,128.55,101.21
2018,10,23,9,15,19.5,125.0,2.3,14.55,133.0,123.2,97.3
2018,10,23,9,30,1.0,122.0,2.4,14.7,122.0,117.24,92.59
2018,10,23,9,45,57.0,165.5,2.45,14.8,196.5,177.08,140.76
2018,10,23,10,0,113.0,209.0,2.5,14.9,271.0,241.22,192.03
2018,10,23,10,15,162.5,235.5,2.55,15.0,329.5,293.46,233.51
2018,10,23,10,30,212.0,262.0,2.6,15.1,388.0,349.23,277.53
2018,10,23,10,45,191.5,274.0,2.6,15.25,390.5,358.7,284.81
2018,10,23,11,0,171.0,286.0,2.6,15.4,393.0,366.57,290.79
2018,10,23,11,15,372.0,240.5,2.65,15.55,478.0,445.76,354.77
2018,10,23,11,30,573.0,195.0,2.7,15.7,563.0,533.98,424.72
2018,10,23,11,45,581.5,195.5,2.75,15.85,570.5,553.69,439.87
2018,10,23,12,0,590.0,196.0,2.8,16.0,578.0,571.89,454.13
2018,10,23,12,15,716.0,152.0,2.75,16.3,611.5,621.72,493.41
2018,10,23,12,30,842.0,108.0,2.7,16.6,645.0,668.84,530.08
2018,10,23,12,45,611.0,167.0,2.65,16.9,552.5,584.34,463.41
2018,10,23,13,0,380.0,226.0,2.6,17.2,460.0,487.78,387.11
2018,10,23,13,15,487.5,187.0,2.5,17.45,477.0,526.96,419.29
2018,10,23,13,30,595.0,148.0,2.4,17.7,494.0,561.33,446.74
2018,10,23,13,45,728.5,112.5,2.35,17.9,516.0,609.83,484.78
2018,10,23,14,0,862.0,77.0,2.3,18.1,538.0,648.53,514.98
2018,10,23,14,15,854.5,74.0,2.3,18.15,506.5,630.41,501.54
2018,10,23,14,30,847.0,71.0,2.3,18.2,475.0,609.72,486.38
2018,10,23,14,45,827.0,68.0,2.3,18.25,435.0,582.13,465.57
2018,10,23,15,0,807.0,65.0,2.3,18.3,395.0,549.77,440.8
2018,10,23,15,15,777.5,61.5,2.3,18.3,351.0,510.06,409.85
2018,10,23,15,30,748.0,58.0,2.3,18.3,307.0,469.64,377.47
2018,10,23,15,45,704.0,54.5,2.35,17.9,260.5,421.64,338.74
2018,10,23,16,0,660.0,51.0,2.4,17.5,214.0,374.51,299.24
2018,10,23,16,15,584.5,46.0,2.35,16.9,167.5,316.19,249.53
2018,10,23,16,30,509.0,41.0,2.3,16.3,121.0,259.98,200.14
2018,10,23,16,45,369.5,32.0,2.3,15.65,79.0,181.85,131.9
2018,10,23,17,0,230.0,23.0,2.3,15.0,37.0,107.9,32.52
2018,10,23,17,15,115.0,11.5,2.35,14.65,18.5,41.85,0.0
2018,10,23,17,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,24,6,15,12.5,2.5,1.15,12.2,2.5,0.0,0.0
2018,10,24,6,30,25.0,5.0,1.2,12.4,5.0,4.91,0.0
2018,10,24,6,45,129.0,18.0,1.2,12.6,28.5,14.23,0.0
2018,10,24,7,0,233.0,31.0,1.2,12.8,52.0,24.04,13.53
2018,10,24,7,15,380.5,38.0,1.25,13.3,97.0,28.33,19.09
2018,10,24,7,30,528.0,45.0,1.3,13.8,142.0,31.95,22.74
2018,10,24,7,45,603.0,48.5,1.35,14.35,189.5,35.64,26.23
2018,10,24,8,0,678.0,52.0,1.4,14.9,237.0,71.84,35.69
2018,10,24,8,15,715.5,55.5,1.4,15.45,282.0,113.6,60.5
2018,10,24,8,30,753.0,59.0,1.4,16.0,327.0,158.42,94.23
2018,10,24,8,45,778.5,62.0,1.4,16.55,368.5,203.24,131.85
2018,10,24,9,0,804.0,65.0,1.4,17.1,410.0,249.41,172.0
2018,10,24,9,15,822.0,66.5,1.45,17.55,446.5,296.32,213.28
2018,10,24,9,30,840.0,68.0,1.5,18.0,483.0,340.01,251.61
2018,10,24,9,45,854.0,69.5,1.55,18.45,515.0,382.08,288.02
2018,10,24,10,0,868.0,71.0,1.6,18.9,547.0,423.44,322.99
2018,10,24,10,15,876.5,72.5,1.7,19.25,571.5,461.43,354.85
2018,10,24,10,30,885.0,74.0,1.8,19.6,596.0,497.9,384.78
2018,10,24,10,45,890.5,74.5,1.85,19.95,613.5,530.15,410.71
2018,10,24,11,0,896.0,75.0,1.9,20.3,631.0,560.31,434.49
2018,10,24,11,15,899.0,75.5,2.0,20.55,641.0,586.82,455.49
2018,10,24,11,30,902.0,76.0,2.1,20.8,651.0,610.84,474.3
2018,10,24,11,45,901.0,76.5,2.25,21.05,653.0,629.79,489.38
2018,10,24,12,0,900.0,77.0,2.4,21.3,655.0,645.9,502.21
2018,10,24,12,15,898.5,77.0,2.45,21.35,650.0,658.27,512.1
2018,10,24,12,30,897.0,77.0,2.5,21.4,645.0,667.68,519.76
2018,10,24,12,45,872.0,83.5,2.6,21.5,626.5,665.39,518.7
2018,10,24,13,0,847.0,90.0,2.7,21.6,608.0,660.0,515.37
2018,10,24,13,15,852.0,84.5,2.7,21.5,591.0,659.01,515.69
2018,10,24,13,30,857.0,79.0,2.7,21.4,574.0,655.01,513.75
2018,10,24,13,45,665.5,125.5,2.75,21.25,499.0,579.18,456.03
2018,10,24,14,0,474.0,172.0,2.8,21.1,424.0,497.31,392.99
2018,10,24,14,15,356.5,181.5,2.75,20.95,364.0,422.4,335.4
2018,10,24,14,30,239.0,191.0,2.7,20.8,304.0,356.74,283.66
2018,10,24,14,45,452.5,138.5,2.7,20.6,330.0,430.87,345.03
2018,10,24,15,0,666.0,86.0,2.7,20.4,356.0,490.35,392.99
2018,10,24,15,15,682.0,73.5,2.7,20.4,323.0,469.34,376.06
2018,10,24,15,30,698.0,61.0,2.7,20.4,290.0,443.53,355.12
2018,10,24,15,45,670.5,55.5,2.75,19.85,248.0,403.1,322.32
2018,10,24,16,0,643.0,50.0,2.8,19.3,206.0,362.6,288.09
2018,10,24,16,15,511.0,47.5,2.75,18.75,154.5,284.37,223.0
2018,10,24,16,30,379.0,45.0,2.7,18.2,103.0,212.19,162.04
2018,10,24,16,45,294.5,33.5,2.65,17.65,68.5,155.95,111.03
2018,10,24,17,0,210.0,22.0,2.6,17.1,34.0,98.8,14.81
2018,10,24,17,15,105.0,11.0,2.65,16.65,17.0,38.29,0.0
2018,10,24,17,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.0,1.35,12.3,3.0,0.0,0.0
2018,10,25,6,30,57.0,6.0,1.3,12.6,6.0,5.9,0.0
2018,10,25,6,45,177.0,17.0,1.25,12.9,30.0,16.71,0.0
2018,10,25,7,0,297.0,28.0,1.2,13.2,54.0,21.95,11.46
2018,10,25,7,15,427.5,35.5,1.2,13.7,99.0,26.25,17.2
2018,10,25,7,30,558.0,43.0,1.2,14.2,144.0,30.43,21.33
2018,10,25,7,45,622.0,47.5,1.2,14.75,190.5,34.95,25.55
2018,10,25,8,0,686.0,52.0,1.2,15.3,237.0,69.92,34.73
2018,10,25,8,15,723.5,56.0,1.2,15.9,282.0,112.34,59.33
2018,10,25,8,30,761.0,60.0,1.2,16.5,327.0,157.82,93.1
2018,10,25,8,45,786.5,62.5,1.15,17.15,368.5,202.43,130.16
2018,10,25,9,0,812.0,65.0,1.1,17.8,410.0,248.39,169.76
2018,10,25,9,15,832.0,67.0,1.05,18.45,448.0,296.53,211.38
2018,10,25,9,30,852.0,69.0,1.0,19.1,486.0,341.65,250.0
2018,10,25,9,45,867.0,70.0,1.0,19.8,518.0,384.02,285.8
2018,10,25,10,0,882.0,71.0,1.0,20.5,550.0,425.73,320.08
2018,10,25,10,15,891.0,72.0,0.95,21.05,575.0,463.9,350.66
2018,10,25,10,30,900.0,73.0,0.9,21.6,600.0,500.53,379.08
2018,10,25,10,45,905.5,74.0,0.9,22.15,618.0,533.65,404.39
2018,10,25,11,0,911.0,75.0,0.9,22.7,636.0,564.66,427.46
2018,10,25,11,15,915.0,75.5,0.85,23.0,647.0,592.07,447.36
2018,10,25,11,30,919.0,76.0,0.8,23.3,658.0,616.98,464.98
2018,10,25,11,45,920.5,76.0,0.8,23.6,661.0,637.25,479.49
2018,10,25,12,0,922.0,76.0,0.8,23.9,664.0,654.7,491.81
2018,10,25,12,15,918.5,77.0,0.9,24.05,658.5,667.09,501.82
2018,10,25,12,30,915.0,78.0,1.0,24.2,653.0,676.42,509.63
2018,10,25,12,45,909.0,78.0,1.05,24.35,639.5,680.0,512.91
2018,10,25,13,0,903.0,78.0,1.1,24.5,626.0,680.49,514.05
2018,10,25,13,15,896.0,77.0,1.25,24.5,605.5,676.2,513.09
2018,10,25,13,30,889.0,76.0,1.4,24.5,585.0,668.92,509.88
2018,10,25,13,45,878.5,74.5,1.55,24.45,557.0,655.89,502.51
2018,10,25,14,0,868.0,73.0,1.7,24.4,529.0,640.11,492.92
2018,10,25,14,15,853.0,71.5,1.8,24.15,495.5,618.88,479.16
2018,10,25,14,30,838.0,70.0,1.9,23.9,462.0,598.29,465.39
2018,10,25,14,45,817.5,67.0,2.05,23.7,422.5,567.76,444.1
2018,10,25,15,0,797.0,64.0,2.2,23.5,383.0,535.52,420.86
2018,10,25,15,15,767.0,61.0,2.2,23.5,339.5,496.64,390.96
2018,10,25,15,30,737.0,58.0,2.2,23.5,296.0,457.11,359.7
2018,10,25,15,45,691.5,54.0,2.35,22.45,250.0,408.57,322.14
2018,10,25,16,0,646.0,50.0,2.5,21.4,204.0,361.03,283.61
2018,10,25,16,15,530.0,47.0,2.55,20.6,154.5,289.47,224.56
2018,10,25,16,30,414.0,44.0,2.6,19.8,105.0,222.65,168.19
2018,10,25,16,45,263.5,32.0,2.65,18.95,65.5,142.57,99.39
2018,10,25,17,0,113.0,20.0,2.7,18.1,26.0,65.76,0.0
2018,10,25,17,15,56.5,10.0,2.7,17.6,13.0,24.4,0.0
2018,10,25,17,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.0,1.15,13.35,2.5,0.0,0.0
2018,10,26,6,30,42.0,6.0,1.1,13.6,5.0,0.0,0.0
2018,10,26,6,45,186.5,16.5,1.0,13.85,30.0,16.22,0.0
2018,10,26,7,0,331.0,27.0,0.9,14.1,55.0,21.2,10.36
2018,10,26,7,15,325.0,40.5,0.9,14.55,82.5,31.19,21.34
2018,10,26,7,30,319.0,54.0,0.9,15.0,110.0,40.14,29.76
2018,10,26,7,45,311.0,73.0,0.85,15.5,141.0,53.42,41.77
2018,10,26,8,0,303.0,92.0,0.8,16.0,172.0,82.74,56.35
2018,10,26,8,15,371.0,100.0,0.75,16.55,216.5,113.03,74.26
2018,10,26,8,30,439.0,108.0,0.7,17.1,261.0,149.6,99.82
2018,10,26,8,45,556.5,99.5,0.65,17.7,318.0,186.85,125.88
2018,10,26,9,0,674.0,91.0,0.6,18.3,375.0,234.02,161.72
2018,10,26,9,15,654.0,105.5,0.6,18.8,401.5,273.29,196.47
2018,10,26,9,30,634.0,120.0,0.6,19.3,428.0,309.93,228.37
2018,10,26,9,45,670.5,119.0,0.55,19.85,463.5,350.05,260.85
2018,10,26,10,0,707.0,118.0,0.5,20.4,499.0,391.7,293.74
2018,10,26,10,15,702.0,125.5,0.5,20.85,518.5,424.3,319.77
2018,10,26,10,30,697.0,133.0,0.5,21.3,538.0,454.97,343.62
2018,10,26,10,45,718.0,131.5,0.45,21.75,560.0,488.18,368.28
2018,10,26,11,0,739.0,130.0,0.4,22.2,582.0,520.69,391.75
2018,10,26,11,15,747.0,129.5,0.4,22.55,593.0,545.95,410.13
2018,10,26,11,30,755.0,129.0,0.4,22.9,604.0,569.4,426.93
2018,10,26,11,45,726.5,139.5,0.45,23.2,598.0,579.83,434.6
2018,10,26,12,0,698.0,150.0,0.5,23.5,592.0,587.09,439.99
2018,10,26,12,15,721.0,141.0,0.55,23.75,594.0,604.34,453.08
2018,10,26,12,30,744.0,132.0,0.6,24.0,596.0,619.57,464.57
2018,10,26,12,45,798.0,111.0,0.65,24.25,599.5,639.69,479.94
2018,10,26,13,0,852.0,90.0,0.7,24.5,603.0,657.58,493.65
2018,10,26,13,15,810.0,98.5,0.8,24.6,573.0,640.86,482.94
2018,10,26,13,30,768.0,107.0,0.9,24.7,543.0,621.51,470.51
2018,10,26,13,45,697.5,119.5,0.95,24.8,501.0,587.34,446.59
2018,10,26,14,0,627.0,132.0,1.0,24.9,459.0,550.77,420.7
2018,10,26,14,15,689.0,108.0,1.05,24.8,445.5,557.17,427.46
2018,10,26,14,30,751.0,84.0,1.1,24.7,432.0,557.2,429.09
2018,10,26,14,45,679.5,90.5,1.2,24.65,385.0,510.78,395.44
2018,10,26,15,0,608.0,97.0,1.3,24.6,338.0,463.67,360.81
2018,10,26,15,15,529.0,96.5,1.3,24.6,288.5,406.06,317.07
2018,10,26,15,30,450.0,96.0,1.3,24.6,239.0,348.67,272.62
2018,10,26,15,45,352.0,89.0,1.4,23.75,190.5,281.3,220.42
2018,10,26,16,0,254.0,82.0,1.5,22.9,142.0,212.78,165.96
2018,10,26,16,15,211.0,66.5,1.55,22.0,108.5,170.01,130.68
2018,10,26,16,30,168.0,51.0,1.6,21.1,75.0,129.94,96.71
2018,10,26,16,45,115.5,35.0,1.65,20.25,48.5,89.06,59.82
2018,10,26,17,0,63.0,19.0,1.7,19.4,22.0,44.81,0.0
2018,10,26,17,15,31.5,9.5,1.8,19.0,11.0,17.34,0.0
2018,10,26,17,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,6,15,8.0,1.5,1.8,14.1,1.5,0.0,0.0
2018,10,27,6,30,16.0,3.0,1.8,14.3,3.0,0.0,0.0
2018,10,27,6,45,9.0,13.0,1.8,14.55,13.0,12.78,0.0
2018,10,27,7,0,2.0,23.0,1.8,14.8,23.0,22.03,10.33
2018,10,27,7,15,18.0,40.5,1.8,15.2,43.5,37.01,26.15
2018,10,27,7,30,34.0,58.0,1.8,15.6,64.0,51.99,39.95
2018,10,27,7,45,60.0,77.5,1.8,16.0,92.0,68.1,54.5
2018,10,27,8,0,86.0,97.0,1.8,16.4,120.0,85.11,64.03
2018,10,27,8,15,146.0,115.5,1.75,16.85,162.5,111.99,82.61
2018,10,27,8,30,206.0,134.0,1.7,17.3,205.0,141.33,103.36
2018,10,27,8,45,271.5,145.0,1.65,17.75,251.0,174.95,128.18
2018,10,27,9,0,337.0,156.0,1.6,18.2,297.0,214.31,158.44
2018,10,27,9,15,401.0,158.5,1.6,18.65,341.0,248.65,185.43
2018,10,27,9,30,465.0,161.0,1.6,19.1,385.0,290.69,218.94
2018,10,27,9,45,499.5,164.0,1.6,19.6,419.0,327.07,248.54
2018,10,27,10,0,534.0,167.0,1.6,20.1,453.0,365.15,279.12
2018,10,27,10,15,594.0,156.5,1.65,20.5,488.0,403.76,309.89
2018,10,27,10,30,654.0,146.0,1.7,20.9,523.0,444.34,341.9
2018,10,27,10,45,704.5,134.5,1.7,21.3,552.0,481.36,370.78
2018,10,27,11,0,755.0,123.0,1.7,21.7,581.0,519.33,399.97
2018,10,27,11,15,675.0,153.5,1.75,21.85,568.0,526.21,405.39
2018,10,27,11,30,595.0,184.0,1.8,22.0,555.0,527.46,406.35
2018,10,27,11,45,588.0,187.0,1.85,22.2,555.0,540.57,416.57
2018,10,27,12,0,581.0,190.0,1.9,22.4,555.0,550.11,423.98
2018,10,27,12,15,599.5,182.0,2.0,22.45,556.0,565.76,436.6
2018,10,27,12,30,618.0,174.0,2.1,22.5,557.0,578.23,446.86
2018,10,27,12,45,590.0,178.5,2.15,22.55,538.0,571.3,442.08
2018,10,27,13,0,562.0,183.0,2.2,22.6,519.0,560.04,434.22
2018,10,27,13,15,499.0,194.0,2.3,22.5,485.0,532.81,414.4
2018,10,27,13,30,436.0,205.0,2.4,22.4,451.0,504.11,393.27
2018,10,27,13,45,492.5,179.0,2.5,22.35,444.0,512.63,401.77
2018,10,27,14,0,549.0,153.0,2.6,22.3,437.0,517.93,407.58
2018,10,27,14,15,584.0,133.0,2.65,22.1,417.0,515.79,407.37
2018,10,27,14,30,619.0,113.0,2.7,21.9,397.0,507.63,402.55
2018,10,27,14,45,614.5,102.5,2.75,21.65,364.0,483.04,384.54
2018,10,27,15,0,610.0,92.0,2.8,21.4,331.0,456.53,364.62
2018,10,27,15,15,555.5,89.5,2.8,21.4,288.0,410.26,328.0
2018,10,27,15,30,501.0,87.0,2.8,21.4,245.0,365.07,291.54
2018,10,27,15,45,393.0,82.0,2.8,20.7,194.0,291.24,232.34
2018,10,27,16,0,285.0,77.0,2.8,20.0,143.0,226.28,179.12
2018,10,27,16,15,236.0,62.0,2.7,19.45,108.0,180.47,140.31
2018,10,27,16,30,187.0,47.0,2.6,18.9,73.0,137.73,103.33
2018,10,27,16,45,141.5,32.5,2.55,18.35,47.5,100.53,67.19
2018,10,27,17,0,96.0,18.0,2.5,17.8,22.0,56.18,0.0
2018,10,27,17,15,48.0,9.0,2.55,17.45,11.0,20.88,0.0
2018,10,27,17,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,7.5,1.0,2.0,14.1,1.0,0.0,0.0
2018,10,28,6,30,15.0,2.0,2.0,14.4,2.0,0.0,0.0
2018,10,28,6,45,98.0,12.5,2.05,14.7,19.5,12.29,0.0
2018,10,28,7,0,181.0,23.0,2.1,15.0,37.0,17.73,6.59
2018,10,28,7,15,297.5,29.5,2.15,15.35,71.5,21.34,12.64
2018,10,28,7,30,414.0,36.0,2.2,15.7,106.0,24.91,16.23
2018,10,28,7,45,257.0,50.5,2.3,16.1,98.5,36.21,26.44
2018,10,28,8,0,100.0,65.0,2.4,16.5,91.0,60.64,43.36
2018,10,28,8,15,85.0,95.5,2.45,16.85,120.5,90.64,67.41
2018,10,28,8,30,70.0,126.0,2.5,17.2,150.0,122.76,94.18
2018,10,28,8,45,77.5,143.5,2.55,17.55,173.0,144.05,111.2
2018,10,28,9,0,85.0,161.0,2.6,17.9,196.0,166.07,128.89
2018,10,28,9,15,67.5,176.5,2.65,18.2,206.0,180.3,141.0
2018,10,28,9,30,50.0,192.0,2.7,18.5,216.0,192.98,151.54
2018,10,28,9,45,80.5,213.5,2.75,18.75,255.0,226.48,177.66
2018,10,28,10,0,111.0,235.0,2.8,19.0,294.0,262.5,205.75
2018,10,28,10,15,106.5,242.0,2.85,19.2,300.5,272.81,213.87
2018,10,28,10,30,102.0,249.0,2.9,19.4,307.0,282.49,221.46
2018,10,28,10,45,72.5,246.5,2.95,19.6,288.5,270.42,211.86
2018,10,28,11,0,43.0,244.0,3.0,19.8,270.0,256.16,200.39
2018,10,28,11,15,121.0,242.0,3.1,19.85,316.5,300.44,235.98
2018,10,28,11,30,199.0,240.0,3.2,19.9,363.0,347.84,273.84
2018,10,28,11,45,195.0,258.0,3.25,19.95,379.0,368.65,289.77
2018,10,28,12,0,191.0,276.0,3.3,20.0,395.0,389.06,305.38
2018,10,28,12,15,172.5,275.0,3.35,19.95,382.0,381.23,299.41
2018,10,28,12,30,154.0,274.0,3.4,19.9,369.0,372.39,292.72
2018,10,28,12,45,136.0,256.5,3.5,19.85,339.0,346.29,272.89
2018,10,28,13,0,118.0,239.0,3.6,19.8,309.0,319.19,252.15
2018,10,28,13,15,132.0,239.5,3.6,19.65,315.5,330.66,261.89
2018,10,28,13,30,146.0,240.0,3.6,19.5,322.0,341.79,271.27
2018,10,28,13,45,160.0,224.5,3.65,19.3,310.0,335.43,267.3
2018,10,28,14,0,174.0,209.0,3.7,19.1,298.0,328.1,262.58
2018,10,28,14,15,237.0,195.0,3.65,18.85,307.5,357.45,287.35
2018,10,28,14,30,300.0,181.0,3.6,18.6,317.0,378.24,305.12
2018,10,28,14,45,280.5,162.5,3.6,18.4,281.0,342.87,277.47
2018,10,28,15,0,261.0,144.0,3.6,18.2,245.0,307.17,249.29
2018,10,28,15,15,294.5,125.0,3.6,18.2,226.5,298.96,242.97
2018,10,28,15,30,328.0,106.0,3.6,18.2,208.0,294.71,239.06
2018,10,28,15,45,274.5,91.5,3.5,17.7,167.5,237.74,192.03
2018,10,28,16,0,221.0,77.0,3.4,17.2,127.0,190.32,152.05
2018,10,28,16,15,193.5,60.0,3.25,16.85,96.5,153.31,119.84
2018,10,28,16,30,166.0,43.0,3.1,16.5,66.0,117.55,88.06
2018,10,28,16,45,124.5,28.5,3.0,16.1,42.0,89.15,58.12
2018,10,28,17,0,83.0,14.0,2.9,15.7,18.0,37.5,0.0
2018,10,28,17,15,41.5,7.0,2.85,15.4,9.0,6.88,0.0
2018,10,28,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
