Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.0,2.7,12.75,0.5,0.0,0.0
2018,10,29,6,30,22.0,2.0,2.7,12.9,1.0,0.0,0.0
2018,10,29,6,45,55.0,14.0,2.65,13.1,16.5,13.76,0.0
2018,10,29,7,0,88.0,26.0,2.6,13.3,32.0,21.72,8.47
2018,10,29,7,15,118.0,42.5,2.5,13.55,58.0,34.78,24.18
2018,10,29,7,30,148.0,59.0,2.4,13.8,84.0,47.41,36.11
2018,10,29,7,45,148.5,77.0,2.35,14.05,108.5,60.68,48.31
2018,10,29,8,0,149.0,95.0,2.3,14.3,133.0,84.52,63.01
2018,10,29,8,15,198.0,111.0,2.35,14.55,171.5,107.6,77.89
2018,10,29,8,30,247.0,127.0,2.4,14.8,210.0,139.24,101.0
2018,10,29,8,45,288.5,139.5,2.4,15.05,248.5,171.21,125.84
2018,10,29,9,0,330.0,152.0,2.4,15.3,287.0,206.7,154.42
2018,10,29,9,15,312.0,172.0,2.5,15.55,309.0,236.04,180.35
2018,10,29,9,30,294.0,192.0,2.6,15.8,331.0,263.56,204.37
2018,10,29,9,45,331.0,198.5,2.7,16.1,365.0,296.71,231.45
2018,10,29,10,0,368.0,205.0,2.8,16.4,399.0,332.1,260.25
2018,10,29,10,15,487.0,181.5,2.8,16.65,450.5,375.93,295.23
2018,10,29,10,30,606.0,158.0,2.8,16.9,502.0,428.34,337.14
2018,10,29,10,45,752.5,118.0,2.85,17.1,559.0,483.42,381.45
2018,10,29,11,0,899.0,78.0,2.9,17.3,616.0,546.27,431.52
2018,10,29,11,15,916.0,74.5,2.9,17.6,630.5,576.31,455.35
2018,10,29,11,30,933.0,71.0,2.9,17.9,645.0,604.4,477.45
2018,10,29,11,45,921.5,74.5,2.9,18.2,643.5,620.59,490.07
2018,10,29,12,0,910.0,78.0,2.9,18.5,642.0,633.55,500.07
2018,10,29,12,15,884.5,86.0,2.85,18.8,630.0,639.25,504.1
2018,10,29,12,30,859.0,94.0,2.8,19.1,618.0,642.84,506.39
2018,10,29,12,45,873.0,88.0,2.75,19.35,611.0,651.46,513.06
2018,10,29,13,0,887.0,82.0,2.7,19.6,604.0,658.45,518.37
2018,10,29,13,15,889.0,78.0,2.65,19.7,586.0,656.83,517.47
2018,10,29,13,30,891.0,74.0,2.6,19.8,568.0,652.16,514.3
2018,10,29,13,45,880.5,72.5,2.6,19.9,540.5,639.27,505.09
2018,10,29,14,0,870.0,71.0,2.6,20.0,513.0,623.62,493.75
2018,10,29,14,15,854.0,69.5,2.65,19.95,479.0,602.01,478.23
2018,10,29,14,30,838.0,68.0,2.7,19.9,445.0,580.99,462.74
2018,10,29,14,45,816.5,65.5,2.75,19.85,406.0,550.84,440.03
2018,10,29,15,0,795.0,63.0,2.8,19.8,367.0,519.04,415.49
2018,10,29,15,15,762.5,60.0,2.8,19.8,323.5,479.49,384.04
2018,10,29,15,30,730.0,57.0,2.8,19.8,280.0,439.42,351.27
2018,10,29,15,45,682.0,52.5,2.8,19.3,234.5,390.22,310.91
2018,10,29,16,0,634.0,48.0,2.8,18.8,189.0,342.2,270.05
2018,10,29,16,15,508.0,44.5,2.85,18.1,140.0,268.71,208.44
2018,10,29,16,30,382.0,41.0,2.9,17.4,91.0,200.52,150.12
2018,10,29,16,45,229.0,28.5,3.0,16.65,55.0,122.75,78.07
2018,10,29,17,0,76.0,16.0,3.1,15.9,19.0,37.17,0.0
2018,10,29,17,15,38.0,8.0,3.15,15.6,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.3,11.9,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,10,30,6,45,113.0,14.0,3.45,12.3,20.5,13.76,0.0
2018,10,30,7,0,196.0,25.0,3.5,12.5,39.0,19.55,5.99
2018,10,30,7,15,342.5,35.0,3.6,13.0,81.5,26.86,17.34
2018,10,30,7,30,489.0,45.0,3.7,13.5,124.0,33.3,23.71
2018,10,30,7,45,603.0,46.5,3.85,14.0,175.5,35.08,25.61
2018,10,30,8,0,717.0,48.0,4.0,14.5,227.0,55.59,27.75
2018,10,30,8,15,757.5,51.0,4.05,15.05,273.0,98.01,48.57
2018,10,30,8,30,798.0,54.0,4.1,15.6,319.0,143.71,80.63
2018,10,30,8,45,825.0,56.5,4.15,16.15,361.5,192.96,121.08
2018,10,30,9,0,852.0,59.0,4.2,16.7,404.0,240.14,162.23
2018,10,30,9,15,868.0,61.5,4.15,17.2,441.0,285.49,203.09
2018,10,30,9,30,884.0,64.0,4.1,17.7,478.0,330.68,243.69
2018,10,30,9,45,897.0,65.5,4.05,18.2,510.0,373.52,281.86
2018,10,30,10,0,910.0,67.0,4.0,18.7,542.0,415.49,318.47
2018,10,30,10,15,919.5,68.0,3.9,19.05,567.5,454.41,351.95
2018,10,30,10,30,929.0,69.0,3.8,19.4,593.0,491.77,383.31
2018,10,30,10,45,936.0,69.5,3.75,19.8,611.5,525.66,411.21
2018,10,30,11,0,943.0,70.0,3.7,20.2,630.0,557.44,436.78
2018,10,30,11,15,946.5,70.5,3.65,20.45,640.5,585.05,458.85
2018,10,30,11,30,950.0,71.0,3.6,20.7,651.0,610.06,478.5
2018,10,30,11,45,951.5,70.5,3.55,20.95,653.5,630.17,494.14
2018,10,30,12,0,953.0,70.0,3.5,21.2,656.0,647.37,507.33
2018,10,30,12,15,950.0,70.5,3.45,21.35,650.5,659.83,516.96
2018,10,30,12,30,947.0,71.0,3.4,21.5,645.0,669.15,524.14
2018,10,30,12,45,938.5,71.5,3.4,21.65,630.0,671.85,526.51
2018,10,30,13,0,930.0,72.0,3.4,21.8,615.0,671.36,526.49
2018,10,30,13,15,925.0,71.0,3.4,21.85,595.5,668.37,524.83
2018,10,30,13,30,920.0,70.0,3.4,21.9,576.0,662.3,520.84
2018,10,30,13,45,908.5,69.0,3.35,21.9,547.5,649.14,511.44
2018,10,30,14,0,897.0,68.0,3.3,21.9,519.0,633.17,499.83
2018,10,30,14,15,865.5,67.5,3.3,21.8,479.0,603.0,477.7
2018,10,30,14,30,834.0,67.0,3.3,21.7,439.0,573.82,455.91
2018,10,30,14,45,774.0,70.5,3.3,21.6,391.5,528.66,421.39
2018,10,30,15,0,714.0,74.0,3.3,21.5,344.0,483.46,386.21
2018,10,30,15,15,660.5,70.0,3.3,21.5,296.5,435.91,348.45
2018,10,30,15,30,607.0,66.0,3.3,21.5,249.0,387.58,309.22
2018,10,30,15,45,604.5,57.0,3.15,20.7,214.0,358.57,284.84
2018,10,30,16,0,602.0,48.0,3.0,19.9,179.0,325.67,255.91
2018,10,30,16,15,538.5,42.0,2.9,19.05,138.0,275.77,212.46
2018,10,30,16,30,475.0,36.0,2.8,18.2,97.0,226.94,168.16
2018,10,30,16,45,305.5,26.0,2.7,17.3,59.0,142.57,86.75
2018,10,30,17,0,136.0,16.0,2.6,16.4,21.0,53.58,0.0
2018,10,30,17,15,68.0,8.0,2.7,16.1,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.05,12.95,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,13.2,2.0,0.0,0.0
2018,10,31,6,45,58.0,11.5,1.9,13.45,14.0,11.3,0.0
2018,10,31,7,0,89.0,20.0,1.8,13.7,26.0,15.44,2.39
2018,10,31,7,15,69.5,27.5,1.9,14.35,34.5,23.03,13.89
2018,10,31,7,30,50.0,35.0,2.0,15.0,43.0,31.42,21.89
2018,10,31,7,45,136.0,51.0,2.1,15.6,82.5,41.27,30.88
2018,10,31,8,0,222.0,67.0,2.2,16.2,122.0,55.04,37.08
2018,10,31,8,15,190.0,87.0,2.3,16.65,140.5,86.45,60.24
2018,10,31,8,30,158.0,107.0,2.4,17.1,159.0,113.84,83.07
2018,10,31,8,45,287.0,121.0,2.5,17.55,230.5,153.31,110.03
2018,10,31,9,0,416.0,135.0,2.6,18.0,302.0,205.06,148.24
2018,10,31,9,15,496.5,132.0,2.65,18.5,349.5,243.98,179.0
2018,10,31,9,30,577.0,129.0,2.7,19.0,397.0,289.03,215.4
2018,10,31,9,45,677.0,112.0,2.7,19.5,447.0,332.89,250.89
2018,10,31,10,0,777.0,95.0,2.7,20.0,497.0,385.13,293.12
2018,10,31,10,15,779.0,99.0,2.75,20.45,518.5,419.4,322.22
2018,10,31,10,30,781.0,103.0,2.8,20.9,540.0,451.99,349.33
2018,10,31,10,45,790.0,104.5,2.85,21.4,558.5,483.76,375.05
2018,10,31,11,0,799.0,106.0,2.9,21.9,577.0,513.96,399.0
2018,10,31,11,15,786.5,112.0,2.85,22.2,582.0,535.29,415.77
2018,10,31,11,30,774.0,118.0,2.8,22.5,587.0,553.8,430.01
2018,10,31,11,45,757.5,124.0,2.8,22.85,584.5,566.85,439.95
2018,10,31,12,0,741.0,130.0,2.8,23.2,582.0,577.66,447.98
2018,10,31,12,15,691.0,144.5,2.75,23.35,563.0,573.79,444.85
2018,10,31,12,30,641.0,159.0,2.7,23.5,544.0,566.58,439.16
2018,10,31,12,45,680.0,142.0,2.7,23.65,543.0,580.46,450.44
2018,10,31,13,0,719.0,125.0,2.7,23.8,542.0,592.01,459.84
2018,10,31,13,15,644.5,142.0,2.7,23.85,506.0,564.7,439.19
2018,10,31,13,30,570.0,159.0,2.7,23.9,470.0,532.74,415.16
2018,10,31,13,45,493.0,169.5,2.7,23.9,429.0,494.13,386.06
2018,10,31,14,0,416.0,180.0,2.7,23.9,388.0,455.13,356.34
2018,10,31,14,15,437.0,163.0,2.7,23.8,368.0,446.29,350.78
2018,10,31,14,30,458.0,146.0,2.7,23.7,348.0,435.08,343.07
2018,10,31,14,45,410.0,139.5,2.7,23.6,308.0,393.79,311.35
2018,10,31,15,0,362.0,133.0,2.7,23.5,268.0,353.14,279.74
2018,10,31,15,15,312.0,121.5,2.7,23.5,228.0,300.55,238.28
2018,10,31,15,30,262.0,110.0,2.7,23.5,188.0,256.37,202.69
2018,10,31,15,45,240.0,93.0,2.35,22.8,155.5,220.74,173.67
2018,10,31,16,0,218.0,76.0,2.0,22.1,123.0,185.71,144.39
2018,10,31,16,15,179.5,60.5,2.0,21.3,92.5,146.99,111.76
2018,10,31,16,30,141.0,45.0,2.0,20.5,62.0,110.73,80.33
2018,10,31,16,45,92.0,29.0,1.95,19.7,38.0,71.08,39.09
2018,10,31,17,0,43.0,13.0,1.9,18.9,14.0,24.59,0.0
2018,10,31,17,15,21.5,6.5,1.9,18.6,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,15.5,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,15.7,2.0,0.0,0.0
2018,11,1,6,45,108.0,13.0,1.3,15.9,18.5,12.78,0.0
2018,11,1,7,0,191.0,23.0,1.3,16.1,35.0,18.52,2.17
2018,11,1,7,15,262.5,35.5,1.4,16.65,67.5,27.26,17.15
2018,11,1,7,30,334.0,48.0,1.5,17.2,100.0,36.08,25.66
2018,11,1,7,45,381.0,59.0,1.6,17.75,137.0,43.34,32.38
2018,11,1,8,0,428.0,70.0,1.7,18.3,174.0,60.9,38.96
2018,11,1,8,15,468.5,79.0,1.75,18.75,213.5,94.17,56.24
2018,11,1,8,30,509.0,88.0,1.8,19.2,253.0,131.11,81.51
2018,11,1,8,45,495.5,104.5,1.85,19.65,282.5,169.19,113.08
2018,11,1,9,0,482.0,121.0,1.9,20.1,312.0,205.3,144.35
2018,11,1,9,15,536.0,121.5,1.9,20.65,353.0,242.97,174.87
2018,11,1,9,30,590.0,122.0,1.9,21.2,394.0,284.23,208.59
2018,11,1,9,45,610.0,125.5,1.9,21.7,423.5,320.03,238.74
2018,11,1,10,0,630.0,129.0,1.9,22.2,453.0,356.22,268.7
2018,11,1,10,15,682.0,121.0,1.9,22.65,487.0,395.02,299.93
2018,11,1,10,30,734.0,113.0,1.9,23.1,521.0,435.73,332.18
2018,11,1,10,45,768.5,106.5,1.9,23.55,545.5,472.16,360.77
2018,11,1,11,0,803.0,100.0,1.9,24.0,570.0,506.85,387.58
2018,11,1,11,15,829.0,94.0,1.9,24.35,586.5,536.99,410.75
2018,11,1,11,30,855.0,88.0,1.9,24.7,603.0,566.09,432.76
2018,11,1,11,45,878.5,80.5,1.9,25.05,611.5,590.1,450.8
2018,11,1,12,0,902.0,73.0,1.9,25.4,620.0,612.03,467.11
2018,11,1,12,15,906.0,72.5,1.85,25.65,617.5,627.03,477.9
2018,11,1,12,30,910.0,72.0,1.8,25.9,615.0,639.18,486.53
2018,11,1,12,45,863.0,84.5,1.8,26.1,590.5,630.2,479.89
2018,11,1,13,0,816.0,97.0,1.8,26.3,566.0,619.82,472.24
2018,11,1,13,15,806.0,94.5,1.75,26.3,544.0,612.6,467.49
2018,11,1,13,30,796.0,92.0,1.7,26.3,522.0,602.65,460.67
2018,11,1,13,45,795.5,86.5,1.7,26.35,498.0,592.74,454.12
2018,11,1,14,0,795.0,81.0,1.7,26.4,474.0,580.09,445.45
2018,11,1,14,15,760.0,81.5,1.7,26.2,436.5,550.75,424.64
2018,11,1,14,30,725.0,82.0,1.7,26.0,399.0,519.92,402.46
2018,11,1,14,45,734.5,74.0,1.75,25.85,370.0,503.68,391.02
2018,11,1,15,0,744.0,66.0,1.8,25.7,341.0,484.63,376.86
2018,11,1,15,15,624.0,73.0,1.8,25.7,284.5,414.96,323.22
2018,11,1,15,30,504.0,80.0,1.8,25.7,228.0,347.91,270.79
2018,11,1,15,45,490.0,68.5,1.75,24.5,192.5,314.27,244.19
2018,11,1,16,0,476.0,57.0,1.7,23.3,157.0,280.12,215.67
2018,11,1,16,15,377.0,48.5,1.75,22.4,115.0,216.01,163.03
2018,11,1,16,30,278.0,40.0,1.8,21.5,73.0,157.96,113.99
2018,11,1,16,45,188.5,26.5,1.85,20.6,44.5,102.14,53.13
2018,11,1,17,0,99.0,13.0,1.9,19.7,16.0,39.6,0.0
2018,11,1,17,15,49.5,6.5,1.9,19.3,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,2,6,45,112.5,11.0,1.45,14.25,18.0,10.81,0.0
2018,11,2,7,0,225.0,22.0,1.4,14.4,36.0,17.73,0.0
2018,11,2,7,15,368.5,30.5,1.45,14.9,76.5,23.23,13.77
2018,11,2,7,30,512.0,39.0,1.5,15.4,117.0,28.5,19.23
2018,11,2,7,45,581.5,44.5,1.5,15.9,161.5,33.84,24.26
2018,11,2,8,0,651.0,50.0,1.5,16.4,206.0,48.89,27.19
2018,11,2,8,15,703.0,53.5,1.45,16.9,252.0,88.65,44.22
2018,11,2,8,30,755.0,57.0,1.4,17.4,298.0,132.89,73.12
2018,11,2,8,45,729.0,68.5,1.35,17.95,327.0,175.87,109.18
2018,11,2,9,0,703.0,80.0,1.3,18.5,356.0,212.88,142.53
2018,11,2,9,15,751.0,78.5,1.3,19.15,399.0,258.66,180.84
2018,11,2,9,30,799.0,77.0,1.3,19.8,442.0,304.59,219.44
2018,11,2,9,45,775.5,88.5,1.3,20.4,462.5,341.15,251.89
2018,11,2,10,0,752.0,100.0,1.3,21.0,483.0,372.39,279.18
2018,11,2,10,15,818.5,88.0,1.35,21.4,523.5,418.93,316.63
2018,11,2,10,30,885.0,76.0,1.4,21.8,564.0,467.68,355.17
2018,11,2,10,45,889.5,78.0,1.5,22.2,581.5,500.32,381.55
2018,11,2,11,0,894.0,80.0,1.6,22.6,599.0,530.85,405.86
2018,11,2,11,15,902.5,80.0,1.7,22.9,611.5,559.3,428.32
2018,11,2,11,30,911.0,80.0,1.8,23.2,624.0,585.53,448.76
2018,11,2,11,45,906.5,81.0,1.9,23.5,624.5,602.92,462.47
2018,11,2,12,0,902.0,82.0,2.0,23.8,625.0,617.37,473.85
2018,11,2,12,15,840.5,98.0,2.05,23.9,600.5,610.66,469.33
2018,11,2,12,30,779.0,114.0,2.1,24.0,576.0,599.46,461.48
2018,11,2,12,45,756.0,117.5,2.15,24.05,557.5,596.38,459.94
2018,11,2,13,0,733.0,121.0,2.2,24.1,539.0,590.3,456.05
2018,11,2,13,15,812.0,98.0,2.25,24.05,546.0,616.56,477.07
2018,11,2,13,30,891.0,75.0,2.3,24.0,553.0,637.76,494.12
2018,11,2,13,45,880.0,73.0,2.3,23.95,525.0,624.21,484.67
2018,11,2,14,0,869.0,71.0,2.3,23.9,497.0,607.94,473.29
2018,11,2,14,15,853.5,69.0,2.25,23.85,463.5,586.42,457.61
2018,11,2,14,30,838.0,67.0,2.2,23.8,430.0,565.37,441.92
2018,11,2,14,45,804.0,65.5,2.2,23.75,388.0,529.82,415.27
2018,11,2,15,0,770.0,64.0,2.2,23.7,346.0,493.18,387.23
2018,11,2,15,15,661.0,68.0,2.2,23.7,289.0,425.52,334.63
2018,11,2,15,30,552.0,72.0,2.2,23.7,232.0,360.21,282.89
2018,11,2,15,45,476.5,66.0,2.15,22.9,187.5,303.4,237.5
2018,11,2,16,0,401.0,60.0,2.1,22.1,143.0,249.93,193.55
2018,11,2,16,15,284.0,50.5,2.2,21.3,101.5,179.8,136.11
2018,11,2,16,30,167.0,41.0,2.3,20.5,60.0,120.03,86.25
2018,11,2,16,45,110.5,26.5,2.4,19.65,36.5,71.85,32.74
2018,11,2,17,0,54.0,12.0,2.5,18.8,13.0,26.24,0.0
2018,11,2,17,15,27.0,6.0,2.65,18.4,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,6,45,131.0,10.0,1.7,14.7,17.5,9.83,0.0
2018,11,3,7,0,262.0,20.0,1.7,14.9,35.0,15.93,0.0
2018,11,3,7,15,409.0,28.5,1.8,15.55,77.0,21.56,12.16
2018,11,3,7,30,556.0,37.0,1.9,16.2,119.0,29.43,19.91
2018,11,3,7,45,636.0,40.5,2.05,16.85,165.5,30.3,21.02
2018,11,3,8,0,716.0,44.0,2.2,17.5,212.0,42.2,22.37
2018,11,3,8,15,757.0,47.0,2.3,18.0,257.0,83.85,38.88
2018,11,3,8,30,798.0,50.0,2.4,18.5,302.0,132.15,70.67
2018,11,3,8,45,825.0,53.0,2.5,19.0,344.5,177.83,106.48
2018,11,3,9,0,852.0,56.0,2.6,19.5,387.0,224.82,146.29
2018,11,3,9,15,871.0,58.0,2.6,20.05,424.5,269.99,186.03
2018,11,3,9,30,890.0,60.0,2.6,20.6,462.0,315.24,225.89
2018,11,3,9,45,902.5,62.0,2.65,21.15,494.0,358.18,263.61
2018,11,3,10,0,915.0,64.0,2.7,21.7,526.0,400.21,299.82
2018,11,3,10,15,924.0,65.0,2.7,22.1,551.0,438.74,332.61
2018,11,3,10,30,933.0,66.0,2.7,22.5,576.0,475.67,363.31
2018,11,3,10,45,939.0,66.5,2.7,22.95,594.0,508.9,390.36
2018,11,3,11,0,945.0,67.0,2.7,23.4,612.0,539.96,415.08
2018,11,3,11,15,944.5,69.0,2.65,23.7,621.5,566.78,436.11
2018,11,3,11,30,944.0,71.0,2.6,24.0,631.0,590.84,454.59
2018,11,3,11,45,909.0,80.0,2.6,24.35,621.0,599.54,461.36
2018,11,3,12,0,874.0,89.0,2.6,24.7,611.0,604.25,464.99
2018,11,3,12,15,725.0,133.0,2.55,24.85,563.5,573.62,441.48
2018,11,3,12,30,576.0,177.0,2.5,25.0,516.0,534.79,411.71
2018,11,3,12,45,483.0,196.5,2.45,25.1,476.5,503.49,388.03
2018,11,3,13,0,390.0,216.0,2.4,25.2,437.0,465.37,359.01
2018,11,3,13,15,613.0,149.0,2.4,25.2,482.0,543.9,420.87
2018,11,3,13,30,836.0,82.0,2.4,25.2,527.0,609.74,471.95
2018,11,3,13,45,674.5,116.5,2.35,25.2,463.5,545.38,422.89
2018,11,3,14,0,513.0,151.0,2.3,25.2,400.0,477.27,371.16
2018,11,3,14,15,514.5,137.5,2.3,25.0,372.5,458.83,358.52
2018,11,3,14,30,516.0,124.0,2.3,24.8,345.0,438.44,343.84
2018,11,3,14,45,640.5,93.5,2.3,24.6,342.5,468.76,367.96
2018,11,3,15,0,765.0,63.0,2.3,24.4,340.0,486.21,381.38
2018,11,3,15,15,667.5,67.5,2.3,24.4,287.5,425.53,333.72
2018,11,3,15,30,570.0,72.0,2.3,24.4,235.0,366.56,286.83
2018,11,3,15,45,476.0,66.5,2.2,23.05,186.5,301.76,235.77
2018,11,3,16,0,382.0,61.0,2.1,21.7,138.0,239.89,185.7
2018,11,3,16,15,409.0,48.0,2.1,20.85,111.0,224.5,169.69
2018,11,3,16,30,436.0,35.0,2.1,20.0,84.0,204.91,146.59
2018,11,3,16,45,294.0,25.0,2.1,19.15,51.0,129.13,53.52
2018,11,3,17,0,152.0,15.0,2.1,18.3,18.0,54.88,0.0
2018,11,3,17,15,76.0,7.5,2.1,17.9,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,4,6,45,46.0,10.0,2.4,12.05,12.5,9.83,0.0
2018,11,4,7,0,92.0,20.0,2.4,12.1,25.0,15.72,0.0
2018,11,4,7,15,161.5,34.5,2.35,12.65,53.5,26.71,16.39
2018,11,4,7,30,231.0,49.0,2.3,13.2,82.0,37.22,26.93
2018,11,4,7,45,293.5,61.5,2.25,13.7,119.0,45.69,34.91
2018,11,4,8,0,356.0,74.0,2.2,14.2,156.0,58.52,41.25
2018,11,4,8,15,405.5,83.0,2.1,14.65,195.0,88.71,56.1
2018,11,4,8,30,455.0,92.0,2.0,15.1,234.0,123.27,79.03
2018,11,4,8,45,494.0,99.5,1.95,15.6,273.0,159.13,106.46
2018,11,4,9,0,533.0,107.0,1.9,16.1,312.0,197.95,138.13
2018,11,4,9,15,581.0,107.5,1.85,16.7,351.0,235.25,169.12
2018,11,4,9,30,629.0,108.0,1.8,17.3,390.0,275.8,203.12
2018,11,4,9,45,681.0,106.5,1.75,17.85,431.0,318.64,238.81
2018,11,4,10,0,733.0,105.0,1.7,18.4,472.0,364.16,276.22
2018,11,4,10,15,824.5,90.5,1.75,18.85,522.5,417.23,318.85
2018,11,4,10,30,916.0,76.0,1.8,19.3,573.0,474.09,363.89
2018,11,4,10,45,893.5,81.0,1.8,19.7,578.5,497.85,383.85
2018,11,4,11,0,871.0,86.0,1.8,20.1,584.0,517.95,400.52
2018,11,4,11,15,877.5,86.0,1.9,20.4,595.5,544.7,422.14
2018,11,4,11,30,884.0,86.0,2.0,20.7,607.0,569.2,441.64
2018,11,4,11,45,869.0,92.5,2.1,21.0,606.0,585.82,454.83
2018,11,4,12,0,854.0,99.0,2.2,21.3,605.0,599.59,465.67
2018,11,4,12,15,804.0,108.5,2.35,21.3,581.5,592.54,461.64
2018,11,4,12,30,754.0,118.0,2.5,21.3,558.0,582.11,454.95
2018,11,4,12,45,819.5,100.0,2.65,21.35,569.0,610.16,477.67
2018,11,4,13,0,885.0,82.0,2.8,21.4,580.0,634.29,497.22
2018,11,4,13,15,879.5,81.5,2.9,21.35,561.5,631.73,496.23
2018,11,4,13,30,874.0,81.0,3.0,21.3,543.0,628.4,494.67
2018,11,4,13,45,787.0,94.5,3.1,21.25,494.0,585.96,463.18
2018,11,4,14,0,700.0,108.0,3.2,21.2,445.0,543.78,431.5
2018,11,4,14,15,709.0,97.5,3.25,21.05,418.5,530.18,422.18
2018,11,4,14,30,718.0,87.0,3.3,20.9,392.0,513.8,410.27
2018,11,4,14,45,689.5,82.5,3.35,20.8,353.5,480.8,384.83
2018,11,4,15,0,661.0,78.0,3.4,20.7,315.0,446.8,358.05
2018,11,4,15,15,667.0,69.0,3.4,20.7,282.5,424.33,339.43
2018,11,4,15,30,673.0,60.0,3.4,20.7,250.0,399.51,317.98
2018,11,4,15,45,531.5,60.5,3.45,19.85,194.0,317.89,252.04
2018,11,4,16,0,390.0,61.0,3.5,19.0,138.0,241.82,189.49
2018,11,4,16,15,313.0,49.0,3.55,18.35,100.5,186.97,142.69
2018,11,4,16,30,236.0,37.0,3.6,17.7,63.0,137.41,98.5
2018,11,4,16,45,169.5,24.5,3.65,17.05,38.5,89.89,29.52
2018,11,4,17,0,103.0,12.0,3.7,16.4,14.0,38.66,0.0
2018,11,4,17,15,51.5,6.0,3.7,16.1,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,5,6,45,67.0,9.5,2.6,12.2,13.0,9.34,0.0
2018,11,5,7,0,134.0,19.0,2.6,12.4,26.0,14.95,0.0
2018,11,5,7,15,248.5,31.5,2.65,12.85,60.5,24.89,14.6
2018,11,5,7,30,363.0,44.0,2.7,13.3,95.0,33.9,23.95
2018,11,5,7,45,520.5,44.0,2.7,13.7,146.5,31.06,21.93
2018,11,5,8,0,678.0,44.0,2.7,14.1,198.0,36.99,27.42
2018,11,5,8,15,723.0,46.5,2.7,14.65,242.0,76.18,35.74
2018,11,5,8,30,768.0,49.0,2.7,15.2,286.0,119.07,62.45
2018,11,5,8,45,797.5,51.0,2.65,15.7,327.0,165.89,98.99
2018,11,5,9,0,827.0,53.0,2.6,16.2,368.0,210.91,137.19
2018,11,5,9,15,843.0,56.5,2.6,16.85,404.5,255.32,176.66
2018,11,5,9,30,859.0,60.0,2.6,17.5,441.0,299.65,216.18
2018,11,5,9,45,869.0,63.5,2.6,18.1,472.5,341.73,253.59
2018,11,5,10,0,879.0,67.0,2.6,18.7,504.0,382.81,289.39
2018,11,5,10,15,889.0,68.5,2.55,19.1,529.0,420.8,322.05
2018,11,5,10,30,899.0,70.0,2.5,19.5,554.0,457.34,352.72
2018,11,5,10,45,905.5,70.5,2.45,19.85,571.5,489.67,379.46
2018,11,5,11,0,912.0,71.0,2.4,20.2,589.0,519.95,403.93
2018,11,5,11,15,916.5,71.5,2.35,20.45,599.5,547.0,425.52
2018,11,5,11,30,921.0,72.0,2.3,20.7,610.0,571.61,444.78
2018,11,5,11,45,922.5,72.0,2.25,20.95,613.0,591.47,460.12
2018,11,5,12,0,924.0,72.0,2.2,21.2,616.0,608.53,473.09
2018,11,5,12,15,921.5,72.0,2.25,21.3,610.5,620.36,482.75
2018,11,5,12,30,919.0,72.0,2.3,21.4,605.0,629.18,490.07
2018,11,5,12,45,915.0,72.0,2.35,21.5,592.5,634.06,494.4
2018,11,5,13,0,911.0,72.0,2.4,21.6,580.0,635.89,496.43
2018,11,5,13,15,903.5,71.5,2.45,21.6,560.0,632.03,494.41
2018,11,5,13,30,896.0,71.0,2.5,21.6,540.0,625.22,490.13
2018,11,5,13,45,884.0,69.5,2.55,21.65,512.5,611.72,480.73
2018,11,5,14,0,872.0,68.0,2.6,21.7,485.0,595.52,469.15
2018,11,5,14,15,856.0,66.5,2.6,21.55,452.0,574.45,453.84
2018,11,5,14,30,840.0,65.0,2.6,21.4,419.0,553.83,438.44
2018,11,5,14,45,815.0,63.0,2.65,21.25,380.0,523.07,415.15
2018,11,5,15,0,790.0,61.0,2.7,21.1,341.0,490.84,390.08
2018,11,5,15,15,755.0,58.0,2.7,21.1,298.0,451.28,358.26
2018,11,5,15,30,720.0,55.0,2.7,21.1,255.0,411.36,325.17
2018,11,5,15,45,665.5,50.5,2.65,20.15,210.0,361.14,283.99
2018,11,5,16,0,611.0,46.0,2.6,19.2,165.0,312.45,242.52
2018,11,5,16,15,470.0,41.5,2.65,18.35,118.5,237.1,179.6
2018,11,5,16,30,329.0,37.0,2.7,17.5,72.0,167.43,119.0
2018,11,5,16,45,184.0,22.5,2.75,16.7,40.5,90.38,20.7
2018,11,5,17,0,39.0,8.0,2.8,15.9,9.0,17.91,0.0
2018,11,5,17,15,19.5,4.0,2.85,15.55,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,6,45,112.0,10.0,1.95,11.2,15.0,9.83,0.0
2018,11,6,7,0,224.0,20.0,1.9,11.3,30.0,16.6,0.0
2018,11,6,7,15,388.5,27.5,1.9,11.9,70.5,21.22,11.39
2018,11,6,7,30,553.0,35.0,1.9,12.5,111.0,28.1,18.93
2018,11,6,7,45,624.5,40.5,1.9,13.1,156.5,30.91,21.84
2018,11,6,8,0,696.0,46.0,1.9,13.7,202.0,36.56,27.08
2018,11,6,8,15,739.0,49.5,1.95,14.25,246.5,77.15,37.01
2018,11,6,8,30,782.0,53.0,2.0,14.8,291.0,121.28,64.06
2018,11,6,8,45,811.5,55.5,2.05,15.35,333.0,165.72,98.18
2018,11,6,9,0,841.0,58.0,2.1,15.9,375.0,214.95,139.59
2018,11,6,9,15,860.5,60.5,2.05,16.45,412.5,259.89,179.22
2018,11,6,9,30,880.0,63.0,2.0,17.0,450.0,304.98,219.17
2018,11,6,9,45,893.0,65.5,1.95,17.55,482.0,347.9,257.08
2018,11,6,10,0,906.0,68.0,1.9,18.1,514.0,389.98,293.47
2018,11,6,10,15,916.5,68.5,1.85,18.6,539.0,428.13,325.98
2018,11,6,10,30,927.0,69.0,1.8,19.1,564.0,464.78,356.4
2018,11,6,10,45,933.5,70.0,1.75,19.6,582.5,498.4,383.63
2018,11,6,11,0,940.0,71.0,1.7,20.1,601.0,529.91,408.47
2018,11,6,11,15,944.0,71.5,1.75,20.5,611.5,557.37,430.28
2018,11,6,11,30,948.0,72.0,1.8,20.9,622.0,582.3,449.75
2018,11,6,11,45,949.0,72.0,1.8,21.3,624.5,602.39,465.04
2018,11,6,12,0,950.0,72.0,1.8,21.7,627.0,619.59,477.92
2018,11,6,12,15,947.0,72.0,1.85,21.9,621.0,631.48,487.4
2018,11,6,12,30,944.0,72.0,1.9,22.1,615.0,640.27,494.49
2018,11,6,12,45,937.0,72.5,1.9,22.3,601.5,644.05,497.56
2018,11,6,13,0,930.0,73.0,1.9,22.5,588.0,644.7,498.28
2018,11,6,13,15,923.0,72.0,1.9,22.55,567.5,640.68,495.89
2018,11,6,13,30,916.0,71.0,1.9,22.6,547.0,633.61,491.22
2018,11,6,13,45,905.0,69.0,1.9,22.65,519.0,620.11,481.8
2018,11,6,14,0,894.0,67.0,1.9,22.7,491.0,603.81,470.18
2018,11,6,14,15,878.0,65.0,1.9,22.55,457.0,581.99,454.61
2018,11,6,14,30,862.0,63.0,1.9,22.4,423.0,557.85,436.96
2018,11,6,14,45,839.0,60.5,1.85,22.3,383.5,529.97,415.68
2018,11,6,15,0,816.0,58.0,1.8,22.2,344.0,497.8,390.66
2018,11,6,15,15,781.0,55.0,1.8,22.2,300.5,457.78,358.99
2018,11,6,15,30,746.0,52.0,1.8,22.2,257.0,417.34,325.97
2018,11,6,15,45,692.0,48.0,1.7,20.85,211.5,367.4,285.81
2018,11,6,16,0,638.0,44.0,1.6,19.5,166.0,318.92,245.14
2018,11,6,16,15,548.0,37.5,1.75,18.6,122.0,256.38,192.23
2018,11,6,16,30,458.0,31.0,1.9,17.7,78.0,203.17,142.12
2018,11,6,16,45,287.5,20.5,2.0,16.75,45.0,117.4,13.91
2018,11,6,17,0,117.0,10.0,2.1,15.8,12.0,39.61,0.0
2018,11,6,17,15,58.5,5.0,2.2,15.45,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,6,45,114.0,9.0,0.8,12.65,14.0,8.85,0.0
2018,11,7,7,0,228.0,18.0,0.8,12.7,28.0,17.69,0.0
2018,11,7,7,15,370.0,27.0,0.8,13.1,66.0,20.94,10.78
2018,11,7,7,30,512.0,36.0,0.8,13.5,104.0,26.82,17.71
2018,11,7,7,45,589.0,41.0,0.8,13.95,148.0,31.58,22.37
2018,11,7,8,0,666.0,46.0,0.8,14.4,192.0,34.15,24.88
2018,11,7,8,15,711.5,49.5,0.95,14.95,236.0,73.19,35.35
2018,11,7,8,30,757.0,53.0,1.1,15.5,280.0,116.05,60.81
2018,11,7,8,45,787.5,55.5,1.2,16.0,321.5,159.31,93.43
2018,11,7,9,0,818.0,58.0,1.3,16.5,363.0,204.34,130.91
2018,11,7,9,15,839.0,60.0,1.35,17.0,400.0,251.18,171.66
2018,11,7,9,30,860.0,62.0,1.4,17.5,437.0,295.2,210.44
2018,11,7,9,45,874.5,64.0,1.45,18.0,468.5,337.23,247.49
2018,11,7,10,0,889.0,66.0,1.5,18.5,500.0,378.56,283.29
2018,11,7,10,15,899.0,67.0,1.5,18.9,525.0,416.27,315.52
2018,11,7,10,30,909.0,68.0,1.5,19.3,550.0,452.51,345.77
2018,11,7,10,45,916.0,69.0,1.45,19.75,568.0,485.72,372.66
2018,11,7,11,0,923.0,70.0,1.4,20.2,586.0,516.91,397.24
2018,11,7,11,15,926.5,70.0,1.4,20.45,596.0,543.14,418.08
2018,11,7,11,30,930.0,70.0,1.4,20.7,606.0,566.85,436.62
2018,11,7,11,45,931.0,70.0,1.4,20.95,608.5,586.55,451.83
2018,11,7,12,0,932.0,70.0,1.4,21.2,611.0,603.41,464.7
2018,11,7,12,15,930.5,69.5,1.4,21.3,605.5,615.4,474.12
2018,11,7,12,30,929.0,69.0,1.4,21.4,600.0,624.37,481.23
2018,11,7,12,45,924.5,68.5,1.45,21.5,587.0,628.49,485.1
2018,11,7,13,0,920.0,68.0,1.5,21.6,574.0,629.54,486.68
2018,11,7,13,15,912.5,67.0,1.55,21.6,553.5,625.18,484.48
2018,11,7,13,30,905.0,66.0,1.6,21.6,533.0,617.84,480.01
2018,11,7,13,45,893.0,65.0,1.7,21.6,505.5,604.92,471.64
2018,11,7,14,0,881.0,64.0,1.8,21.6,478.0,589.28,461.04
2018,11,7,14,15,864.5,62.0,1.85,21.45,444.5,567.39,445.53
2018,11,7,14,30,848.0,60.0,1.9,21.3,411.0,543.25,427.93
2018,11,7,14,45,824.5,58.0,1.95,21.2,372.5,513.31,405.36
2018,11,7,15,0,801.0,56.0,2.0,21.1,334.0,484.61,382.97
2018,11,7,15,15,766.5,53.0,2.0,21.1,291.0,445.38,351.5
2018,11,7,15,30,732.0,50.0,2.0,21.1,248.0,405.76,318.74
2018,11,7,15,45,680.0,46.0,1.8,20.1,204.0,357.39,278.8
2018,11,7,16,0,628.0,42.0,1.6,19.1,160.0,310.41,238.53
2018,11,7,16,15,539.0,36.0,1.7,18.25,117.5,249.57,186.66
2018,11,7,16,30,450.0,30.0,1.8,17.4,75.0,197.88,136.83
2018,11,7,16,45,269.5,19.5,1.9,16.6,42.5,109.52,0.0
2018,11,7,17,0,89.0,9.0,2.0,15.8,10.0,31.23,0.0
2018,11,7,17,15,44.5,4.5,2.05,15.4,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
