Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,6,45,81.5,9.0,2.7,10.95,12.5,8.85,0.0
2018,11,8,7,0,163.0,18.0,2.7,11.0,25.0,17.69,0.0
2018,11,8,7,15,297.0,30.5,2.85,11.45,62.0,24.7,13.26
2018,11,8,7,30,431.0,43.0,3.0,11.9,99.0,33.84,23.81
2018,11,8,7,45,512.0,51.5,3.1,12.35,143.5,38.62,28.67
2018,11,8,8,0,593.0,60.0,3.2,12.8,188.0,43.3,33.14
2018,11,8,8,15,649.5,66.0,3.35,13.25,234.5,79.41,43.63
2018,11,8,8,30,706.0,72.0,3.5,13.7,281.0,122.58,69.36
2018,11,8,8,45,742.5,76.0,3.65,14.15,324.0,165.78,101.81
2018,11,8,9,0,779.0,80.0,3.8,14.6,367.0,214.34,142.18
2018,11,8,9,15,805.5,83.0,3.75,15.1,406.0,258.57,180.97
2018,11,8,9,30,832.0,86.0,3.7,15.6,445.0,303.78,221.03
2018,11,8,9,45,853.0,87.5,3.65,16.05,478.5,346.53,259.11
2018,11,8,10,0,874.0,89.0,3.6,16.5,512.0,389.19,296.54
2018,11,8,10,15,887.5,92.0,3.55,16.9,540.5,430.03,331.9
2018,11,8,10,30,901.0,95.0,3.5,17.3,569.0,469.74,365.51
2018,11,8,10,45,903.0,98.5,3.45,17.7,586.5,503.39,393.69
2018,11,8,11,0,905.0,102.0,3.4,18.1,604.0,534.82,419.4
2018,11,8,11,15,904.5,104.0,3.35,18.35,613.5,561.15,440.88
2018,11,8,11,30,904.0,106.0,3.3,18.6,623.0,584.88,459.88
2018,11,8,11,45,899.5,108.0,3.25,18.9,624.5,603.73,474.71
2018,11,8,12,0,895.0,110.0,3.2,19.2,626.0,619.67,487.03
2018,11,8,12,15,902.5,106.5,3.2,19.4,622.5,634.05,498.47
2018,11,8,12,30,910.0,103.0,3.2,19.6,619.0,645.63,507.66
2018,11,8,12,45,918.0,98.0,3.2,19.8,608.5,653.06,513.69
2018,11,8,13,0,926.0,93.0,3.2,20.0,598.0,657.44,517.38
2018,11,8,13,15,902.5,96.0,3.15,20.1,573.5,648.27,510.64
2018,11,8,13,30,879.0,99.0,3.1,20.2,549.0,636.16,501.67
2018,11,8,13,45,844.5,102.5,3.1,20.25,516.5,615.34,486.3
2018,11,8,14,0,810.0,106.0,3.1,20.3,484.0,594.01,470.32
2018,11,8,14,15,771.0,107.0,3.0,20.25,446.0,564.16,447.62
2018,11,8,14,30,732.0,108.0,2.9,20.2,408.0,532.84,423.48
2018,11,8,14,45,677.5,107.0,2.8,20.15,364.0,489.97,390.11
2018,11,8,15,0,623.0,106.0,2.7,20.1,320.0,446.94,356.05
2018,11,8,15,15,579.0,98.5,2.7,20.1,277.0,402.71,320.59
2018,11,8,15,30,535.0,91.0,2.7,20.1,234.0,358.6,284.29
2018,11,8,15,45,456.0,80.5,2.25,18.9,187.0,298.36,235.13
2018,11,8,16,0,377.0,70.0,1.8,17.7,140.0,242.02,188.09
2018,11,8,16,15,277.5,54.0,1.8,16.9,97.5,176.42,133.24
2018,11,8,16,30,178.0,38.0,1.8,16.1,55.0,117.67,80.9
2018,11,8,16,45,101.0,22.0,1.85,15.35,30.5,62.73,0.0
2018,11,8,17,0,24.0,6.0,1.9,14.6,6.0,11.87,0.0
2018,11,8,17,15,12.0,3.0,2.0,14.3,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,9,6,45,39.5,7.5,2.45,8.4,9.0,0.0,0.0
2018,11,9,7,0,79.0,15.0,2.4,8.5,18.0,14.74,0.0
2018,11,9,7,15,219.0,30.5,2.45,9.2,54.5,23.89,12.15
2018,11,9,7,30,359.0,46.0,2.5,9.9,91.0,37.25,26.91
2018,11,9,7,45,444.0,56.0,2.55,10.6,134.5,43.31,33.01
2018,11,9,8,0,529.0,66.0,2.6,11.3,178.0,49.2,38.61
2018,11,9,8,15,583.5,73.5,2.65,11.85,223.0,81.17,48.13
2018,11,9,8,30,638.0,81.0,2.7,12.4,268.0,122.05,72.38
2018,11,9,8,45,677.5,86.0,2.7,13.0,310.5,163.15,102.79
2018,11,9,9,0,717.0,91.0,2.7,13.6,353.0,207.11,138.79
2018,11,9,9,15,694.5,108.0,2.6,14.05,382.5,250.58,178.24
2018,11,9,9,30,672.0,125.0,2.5,14.5,412.0,291.21,215.21
2018,11,9,9,45,622.0,149.5,2.4,14.95,430.5,326.29,247.57
2018,11,9,10,0,572.0,174.0,2.3,15.4,449.0,357.09,275.25
2018,11,9,10,15,584.0,180.0,2.2,15.8,473.0,390.07,302.81
2018,11,9,10,30,596.0,186.0,2.1,16.2,497.0,422.58,329.35
2018,11,9,10,45,601.5,191.0,1.95,16.6,513.5,450.59,351.73
2018,11,9,11,0,607.0,196.0,1.8,17.0,530.0,477.4,372.57
2018,11,9,11,15,608.0,198.5,1.7,17.35,538.5,498.25,388.66
2018,11,9,11,30,609.0,201.0,1.6,17.7,547.0,517.42,403.09
2018,11,9,11,45,604.0,203.5,1.5,18.05,548.0,531.57,413.43
2018,11,9,12,0,599.0,206.0,1.4,18.4,549.0,543.7,422.01
2018,11,9,12,15,609.0,201.0,1.3,18.65,547.0,555.0,430.14
2018,11,9,12,30,619.0,196.0,1.2,18.9,545.0,564.46,436.75
2018,11,9,12,45,628.5,188.5,1.15,19.2,536.0,569.13,440.07
2018,11,9,13,0,638.0,181.0,1.1,19.5,527.0,571.67,441.8
2018,11,9,13,15,618.5,178.5,1.0,19.6,503.5,559.87,432.77
2018,11,9,13,30,599.0,176.0,0.9,19.7,480.0,546.02,422.27
2018,11,9,13,45,574.5,171.5,0.8,19.8,450.5,525.27,406.67
2018,11,9,14,0,550.0,167.0,0.7,19.9,421.0,502.92,389.82
2018,11,9,14,15,522.5,159.5,0.65,19.65,387.0,474.38,369.16
2018,11,9,14,30,495.0,152.0,0.6,19.4,353.0,444.83,347.44
2018,11,9,14,45,458.5,142.5,0.55,19.2,314.5,407.66,319.53
2018,11,9,15,0,422.0,133.0,0.5,19.0,276.0,370.47,291.08
2018,11,9,15,15,382.5,119.0,0.5,19.0,236.0,327.27,257.47
2018,11,9,15,30,343.0,105.0,0.5,19.0,196.0,284.91,223.7
2018,11,9,15,45,261.0,85.5,0.75,17.65,147.0,213.93,168.2
2018,11,9,16,0,179.0,66.0,1.0,16.3,98.0,152.4,118.37
2018,11,9,16,15,116.5,45.5,1.15,15.65,64.0,101.03,75.35
2018,11,9,16,30,54.0,25.0,1.3,15.0,30.0,47.54,29.63
2018,11,9,16,45,31.0,14.0,1.45,14.35,16.5,24.92,0.0
2018,11,9,17,0,8.0,3.0,1.6,13.7,3.0,4.92,0.0
2018,11,9,17,15,4.0,1.5,1.7,13.3,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,10,6,45,27.5,6.5,1.85,7.0,7.5,0.0,0.0
2018,11,10,7,0,55.0,13.0,1.9,7.0,15.0,12.78,0.0
2018,11,10,7,15,132.0,29.5,1.95,7.65,43.5,23.13,10.9
2018,11,10,7,30,209.0,46.0,2.0,8.3,72.0,35.54,25.5
2018,11,10,7,45,269.0,62.5,2.05,8.95,110.0,47.45,36.89
2018,11,10,8,0,329.0,79.0,2.1,9.6,148.0,58.91,47.57
2018,11,10,8,15,374.5,92.5,2.1,10.1,187.5,86.19,59.03
2018,11,10,8,30,420.0,106.0,2.1,10.6,227.0,121.76,81.81
2018,11,10,8,45,455.0,117.5,2.1,11.1,266.5,158.13,109.05
2018,11,10,9,0,490.0,129.0,2.1,11.6,306.0,197.18,140.65
2018,11,10,9,15,515.5,138.0,2.0,12.2,341.0,234.41,172.1
2018,11,10,9,30,541.0,147.0,1.9,12.8,376.0,273.02,204.98
2018,11,10,9,45,556.0,154.0,1.85,13.35,404.5,307.81,234.97
2018,11,10,10,0,571.0,161.0,1.8,13.9,433.0,342.69,264.6
2018,11,10,10,15,581.0,166.5,1.7,14.45,455.5,374.24,290.99
2018,11,10,10,30,591.0,172.0,1.6,15.0,478.0,405.16,316.22
2018,11,10,10,45,596.5,177.0,1.55,15.55,494.5,432.85,338.48
2018,11,10,11,0,602.0,182.0,1.5,16.1,511.0,459.36,359.28
2018,11,10,11,15,603.0,185.0,1.45,16.5,520.0,480.41,375.7
2018,11,10,11,30,604.0,188.0,1.4,16.9,529.0,499.81,390.5
2018,11,10,11,45,599.0,191.0,1.3,17.25,530.0,514.24,401.08
2018,11,10,12,0,594.0,194.0,1.2,17.6,531.0,526.69,409.9
2018,11,10,12,15,572.5,199.0,1.15,17.75,521.5,529.74,412.08
2018,11,10,12,30,551.0,204.0,1.1,17.9,512.0,530.49,412.49
2018,11,10,12,45,519.0,208.0,1.05,18.0,493.0,521.95,406.03
2018,11,10,13,0,487.0,212.0,1.0,18.1,474.0,511.36,398.04
2018,11,10,13,15,475.5,207.0,1.0,18.2,455.0,502.01,391.56
2018,11,10,13,30,464.0,202.0,1.0,18.3,436.0,490.99,383.75
2018,11,10,13,45,447.0,194.5,0.95,18.35,410.0,472.63,370.19
2018,11,10,14,0,430.0,187.0,0.9,18.4,384.0,452.91,355.54
2018,11,10,14,15,409.0,176.5,0.85,18.15,353.0,421.57,332.46
2018,11,10,14,30,388.0,166.0,0.8,17.9,322.0,394.41,312.18
2018,11,10,14,45,360.5,152.5,0.75,17.7,286.5,359.95,285.82
2018,11,10,15,0,333.0,139.0,0.7,17.5,251.0,325.42,258.95
2018,11,10,15,15,298.5,122.5,0.7,17.5,213.0,284.3,226.32
2018,11,10,15,30,264.0,106.0,0.7,17.5,175.0,244.0,193.62
2018,11,10,15,45,222.5,86.5,0.8,16.7,137.0,198.21,156.46
2018,11,10,16,0,181.0,67.0,0.9,15.9,99.0,154.1,119.68
2018,11,10,16,15,119.0,46.0,1.05,15.4,64.5,102.49,76.32
2018,11,10,16,30,57.0,25.0,1.2,14.9,30.0,53.63,33.57
2018,11,10,16,45,31.0,13.5,1.3,14.4,16.0,24.2,0.0
2018,11,10,17,0,5.0,2.0,1.4,13.9,2.0,3.18,0.0
2018,11,10,17,15,2.5,1.0,1.5,13.6,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,11,6,45,61.0,7.0,2.5,9.6,9.0,0.0,0.0
2018,11,11,7,0,122.0,14.0,2.5,9.7,18.0,13.76,0.0
2018,11,11,7,15,262.0,27.0,2.6,10.4,53.0,21.88,8.89
2018,11,11,7,30,402.0,40.0,2.7,11.1,88.0,31.69,21.74
2018,11,11,7,45,489.0,48.5,2.8,11.75,131.5,36.6,26.82
2018,11,11,8,0,576.0,57.0,2.9,12.4,175.0,41.39,31.42
2018,11,11,8,15,635.0,63.0,3.05,13.0,221.0,69.44,38.58
2018,11,11,8,30,694.0,69.0,3.2,13.6,267.0,111.4,61.67
2018,11,11,8,45,733.0,73.0,3.35,14.2,310.0,153.83,92.26
2018,11,11,9,0,772.0,77.0,3.5,14.8,353.0,201.81,131.31
2018,11,11,9,15,783.0,84.0,3.45,15.3,388.5,242.91,167.73
2018,11,11,9,30,794.0,91.0,3.4,15.8,424.0,286.61,206.8
2018,11,11,9,45,794.5,98.5,3.35,16.25,452.5,327.13,243.35
2018,11,11,10,0,795.0,106.0,3.3,16.7,481.0,366.19,278.03
2018,11,11,10,15,810.0,107.5,3.15,17.05,507.0,403.45,310.29
2018,11,11,10,30,825.0,109.0,3.0,17.4,533.0,441.59,342.41
2018,11,11,10,45,836.0,110.0,2.9,17.8,552.0,474.41,369.7
2018,11,11,11,0,847.0,111.0,2.8,18.2,571.0,505.69,395.11
2018,11,11,11,15,853.0,111.5,2.75,18.5,582.0,532.29,416.65
2018,11,11,11,30,859.0,112.0,2.7,18.8,593.0,556.74,436.08
2018,11,11,11,45,862.0,111.5,2.65,19.1,596.0,576.29,451.45
2018,11,11,12,0,865.0,111.0,2.6,19.4,599.0,593.3,464.61
2018,11,11,12,15,862.0,111.0,2.6,19.55,593.5,604.79,473.86
2018,11,11,12,30,859.0,111.0,2.6,19.7,588.0,613.44,480.85
2018,11,11,12,45,850.5,109.0,2.55,19.85,572.5,613.99,481.57
2018,11,11,13,0,842.0,107.0,2.5,20.0,557.0,611.61,480.04
2018,11,11,13,15,834.5,106.0,2.45,20.0,538.0,607.99,477.75
2018,11,11,13,30,827.0,105.0,2.4,20.0,519.0,601.58,473.26
2018,11,11,13,45,813.0,102.5,2.35,20.05,491.5,588.52,463.61
2018,11,11,14,0,799.0,100.0,2.3,20.1,464.0,571.81,451.13
2018,11,11,14,15,777.5,96.5,2.2,19.95,429.5,547.5,432.87
2018,11,11,14,30,756.0,93.0,2.1,19.8,395.0,521.26,412.82
2018,11,11,14,45,725.5,89.0,2.0,19.7,355.5,488.06,386.97
2018,11,11,15,0,695.0,85.0,1.9,19.6,316.0,453.8,359.72
2018,11,11,15,15,653.0,78.5,1.9,19.6,273.0,410.58,325.03
2018,11,11,15,30,611.0,72.0,1.9,19.6,230.0,367.55,289.5
2018,11,11,15,45,544.5,64.5,1.55,18.2,185.5,313.77,245.37
2018,11,11,16,0,478.0,57.0,1.2,16.8,141.0,262.42,201.95
2018,11,11,16,15,376.0,45.5,1.25,16.25,99.5,197.73,147.2
2018,11,11,16,30,274.0,34.0,1.3,15.7,58.0,139.49,90.6
2018,11,11,16,45,154.5,19.5,1.35,15.15,31.5,61.97,0.0
2018,11,11,17,0,35.0,5.0,1.4,14.6,5.0,13.34,0.0
2018,11,11,17,15,17.5,2.5,1.4,14.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,12,6,45,50.0,6.5,3.2,7.7,8.0,0.0,0.0
2018,11,12,7,0,100.0,13.0,3.2,7.8,16.0,12.78,0.0
2018,11,12,7,15,224.0,27.0,3.25,8.4,48.5,22.14,7.95
2018,11,12,7,30,348.0,41.0,3.3,9.0,81.0,33.02,22.95
2018,11,12,7,45,429.5,51.5,3.35,9.55,123.0,39.81,29.87
2018,11,12,8,0,511.0,62.0,3.4,10.1,165.0,46.35,36.14
2018,11,12,8,15,565.0,70.0,3.35,10.7,208.5,71.36,43.25
2018,11,12,8,30,619.0,78.0,3.3,11.3,252.0,111.08,65.38
2018,11,12,8,45,655.5,84.0,3.3,11.9,293.0,151.28,94.4
2018,11,12,9,0,692.0,90.0,3.3,12.5,334.0,194.09,129.18
2018,11,12,9,15,702.0,98.0,3.2,13.1,368.0,235.31,165.48
2018,11,12,9,30,712.0,106.0,3.1,13.7,402.0,276.31,202.05
2018,11,12,9,45,709.0,116.0,3.05,14.35,429.5,314.93,236.75
2018,11,12,10,0,706.0,126.0,3.0,15.0,457.0,352.01,269.49
2018,11,12,10,15,721.5,129.0,2.9,15.5,482.5,387.72,300.18
2018,11,12,10,30,737.0,132.0,2.8,16.0,508.0,422.87,329.72
2018,11,12,10,45,747.5,133.5,2.65,16.5,526.0,453.63,355.09
2018,11,12,11,0,758.0,135.0,2.5,17.0,544.0,483.07,378.75
2018,11,12,11,15,764.5,136.0,2.4,17.35,555.0,508.57,399.15
2018,11,12,11,30,771.0,137.0,2.3,17.7,566.0,532.21,417.64
2018,11,12,11,45,774.5,136.5,2.2,18.1,569.0,550.77,431.83
2018,11,12,12,0,778.0,136.0,2.1,18.5,572.0,567.06,444.0
2018,11,12,12,15,764.5,139.5,2.0,18.7,564.5,575.48,450.25
2018,11,12,12,30,751.0,143.0,1.9,18.9,557.0,581.15,454.3
2018,11,12,12,45,730.0,146.0,1.85,19.15,541.0,579.3,452.8
2018,11,12,13,0,709.0,149.0,1.8,19.4,525.0,574.81,449.28
2018,11,12,13,15,698.5,145.5,1.7,19.5,504.5,567.35,443.7
2018,11,12,13,30,688.0,142.0,1.6,19.6,484.0,557.5,436.26
2018,11,12,13,45,672.5,137.5,1.5,19.7,457.0,541.44,424.12
2018,11,12,14,0,657.0,133.0,1.4,19.8,430.0,523.28,410.3
2018,11,12,14,15,634.0,128.0,1.25,19.65,397.5,498.5,391.45
2018,11,12,14,30,611.0,123.0,1.1,19.5,365.0,472.15,371.15
2018,11,12,14,45,580.0,115.5,1.0,19.4,327.0,436.21,343.48
2018,11,12,15,0,549.0,108.0,0.9,19.3,289.0,401.59,316.27
2018,11,12,15,15,504.5,99.0,0.9,19.3,248.0,358.7,282.37
2018,11,12,15,30,460.0,90.0,0.9,19.3,207.0,316.68,248.29
2018,11,12,15,45,399.0,77.5,0.85,18.3,165.0,265.15,206.64
2018,11,12,16,0,338.0,65.0,0.8,17.3,123.0,216.45,166.13
2018,11,12,16,15,255.5,49.0,0.8,17.0,85.5,159.55,118.07
2018,11,12,16,30,173.0,33.0,0.8,16.7,48.0,107.66,67.67
2018,11,12,16,45,95.5,18.5,0.8,16.45,26.0,44.37,0.0
2018,11,12,17,0,18.0,4.0,0.8,16.2,4.0,3.93,0.0
2018,11,12,17,15,9.0,2.0,0.75,16.0,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,13,6,45,3.5,2.5,2.35,8.7,2.5,0.0,0.0
2018,11,13,7,0,7.0,5.0,2.4,8.7,5.0,4.91,0.0
2018,11,13,7,15,3.5,10.5,2.45,9.05,10.5,10.21,0.0
2018,11,13,7,30,0.0,16.0,2.5,9.4,16.0,15.43,7.65
2018,11,13,7,45,0.0,22.0,2.6,9.75,22.0,21.22,13.29
2018,11,13,8,0,0.0,28.0,2.7,10.1,28.0,27.02,18.75
2018,11,13,8,15,2.0,49.5,2.65,10.55,50.0,47.88,35.7
2018,11,13,8,30,4.0,71.0,2.6,11.0,72.0,67.94,52.84
2018,11,13,8,45,31.5,99.5,2.6,11.4,110.5,95.24,74.81
2018,11,13,9,0,59.0,128.0,2.6,11.8,149.0,126.71,100.03
2018,11,13,9,15,75.0,133.5,2.6,12.4,162.5,139.1,109.64
2018,11,13,9,30,91.0,139.0,2.6,13.0,176.0,150.45,118.57
2018,11,13,9,45,87.5,149.0,2.6,13.55,187.0,163.43,129.51
2018,11,13,10,0,84.0,159.0,2.6,14.1,198.0,177.42,141.11
2018,11,13,10,15,98.5,189.0,2.55,14.35,237.0,212.92,169.89
2018,11,13,10,30,113.0,219.0,2.5,14.6,276.0,251.01,200.42
2018,11,13,10,45,181.0,218.5,2.5,14.85,313.5,285.4,227.67
2018,11,13,11,0,249.0,218.0,2.5,15.1,351.0,323.32,257.91
2018,11,13,11,15,221.0,228.5,2.4,15.15,348.5,327.59,261.45
2018,11,13,11,30,193.0,239.0,2.3,15.2,346.0,330.2,263.57
2018,11,13,11,45,189.5,244.5,2.2,15.25,349.5,339.34,270.85
2018,11,13,12,0,186.0,250.0,2.1,15.3,353.0,347.88,277.55
2018,11,13,12,15,252.5,239.0,2.0,15.35,378.0,381.24,304.36
2018,11,13,12,30,319.0,228.0,1.9,15.4,403.0,412.88,329.59
2018,11,13,12,45,323.5,220.5,1.8,15.45,394.5,412.31,329.25
2018,11,13,13,0,328.0,213.0,1.7,15.5,386.0,410.6,328.16
2018,11,13,13,15,354.0,200.5,1.65,15.5,380.5,414.95,332.23
2018,11,13,13,30,380.0,188.0,1.6,15.5,375.0,417.87,335.09
2018,11,13,13,45,311.5,187.0,1.5,15.5,335.0,377.41,303.11
2018,11,13,14,0,243.0,186.0,1.4,15.5,295.0,337.1,271.15
2018,11,13,14,15,200.0,175.0,1.3,15.2,260.5,295.32,238.4
2018,11,13,14,30,157.0,164.0,1.2,14.9,226.0,259.32,209.75
2018,11,13,14,45,131.0,147.0,1.15,14.65,195.0,226.26,183.32
2018,11,13,15,0,105.0,130.0,1.1,14.4,164.0,193.69,156.85
2018,11,13,15,15,109.0,109.5,1.1,14.4,140.5,171.78,138.8
2018,11,13,15,30,113.0,89.0,1.1,14.4,117.0,149.01,119.52
2018,11,13,15,45,76.0,71.5,1.15,13.7,89.0,112.08,88.44
2018,11,13,16,0,39.0,54.0,1.2,13.0,61.0,72.31,54.77
2018,11,13,16,15,19.5,37.0,1.25,12.8,40.5,45.96,31.99
2018,11,13,16,30,0.0,20.0,1.3,12.6,20.0,19.31,8.12
2018,11,13,16,45,5.5,11.5,1.3,12.4,11.5,12.8,0.0
2018,11,13,17,0,11.0,3.0,1.3,12.2,3.0,2.95,0.0
2018,11,13,17,15,5.5,1.5,1.3,12.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.0,2.2,6.85,5.5,0.0,0.0
2018,11,14,7,0,54.0,10.0,2.2,6.9,11.0,9.83,0.0
2018,11,14,7,15,138.5,25.5,2.2,7.6,38.0,20.12,3.52
2018,11,14,7,30,223.0,41.0,2.2,8.3,65.0,31.87,21.72
2018,11,14,7,45,297.5,56.0,2.2,9.0,104.0,42.73,32.44
2018,11,14,8,0,372.0,71.0,2.2,9.7,143.0,53.17,42.26
2018,11,14,8,15,424.0,82.5,2.25,10.3,183.5,73.65,49.99
2018,11,14,8,30,476.0,94.0,2.3,10.9,224.0,109.54,70.48
2018,11,14,8,45,511.0,103.0,2.3,11.45,262.5,145.67,96.23
2018,11,14,9,0,546.0,112.0,2.3,12.0,301.0,184.34,127.02
2018,11,14,9,15,564.0,121.0,2.2,12.6,334.0,221.8,158.98
2018,11,14,9,30,582.0,130.0,2.1,13.2,367.0,259.93,191.98
2018,11,14,9,45,590.5,139.0,2.05,13.8,395.5,295.79,223.33
2018,11,14,10,0,599.0,148.0,2.0,14.4,424.0,331.23,253.84
2018,11,14,10,15,612.5,148.5,1.95,15.0,443.5,361.05,279.29
2018,11,14,10,30,626.0,149.0,1.9,15.6,463.0,389.32,302.99
2018,11,14,10,45,636.5,150.0,1.85,16.25,479.0,416.14,324.98
2018,11,14,11,0,647.0,151.0,1.8,16.9,495.0,441.96,345.64
2018,11,14,11,15,648.0,157.0,1.75,17.3,507.0,466.86,365.34
2018,11,14,11,30,649.0,163.0,1.7,17.7,519.0,490.02,383.26
2018,11,14,11,45,662.0,162.0,1.6,18.1,526.5,510.83,398.94
2018,11,14,12,0,675.0,161.0,1.5,18.5,534.0,530.06,413.1
2018,11,14,12,15,661.5,163.5,1.45,18.75,526.5,536.32,417.75
2018,11,14,12,30,648.0,166.0,1.4,19.0,519.0,540.13,420.51
2018,11,14,12,45,627.0,168.0,1.35,19.2,503.0,536.77,417.95
2018,11,14,13,0,606.0,170.0,1.3,19.4,487.0,529.46,412.45
2018,11,14,13,15,593.5,166.5,1.25,19.45,467.5,521.02,406.42
2018,11,14,13,30,581.0,163.0,1.2,19.5,448.0,510.58,398.81
2018,11,14,13,45,563.5,158.0,1.15,19.55,422.0,493.86,386.45
2018,11,14,14,0,546.0,153.0,1.1,19.6,396.0,475.48,372.73
2018,11,14,14,15,520.0,145.5,1.05,19.35,363.0,448.33,352.66
2018,11,14,14,30,494.0,138.0,1.0,19.1,330.0,420.16,331.51
2018,11,14,14,45,449.5,127.5,0.95,18.85,289.0,378.52,299.64
2018,11,14,15,0,405.0,117.0,0.9,18.6,248.0,337.19,267.43
2018,11,14,15,15,380.0,106.0,0.9,18.6,215.5,305.15,241.67
2018,11,14,15,30,355.0,95.0,0.9,18.6,183.0,273.27,215.23
2018,11,14,15,45,296.5,79.5,1.1,17.5,143.5,223.05,174.77
2018,11,14,16,0,238.0,64.0,1.3,16.4,104.0,175.62,135.4
2018,11,14,16,15,174.0,45.5,1.4,15.8,70.0,120.32,88.54
2018,11,14,16,30,110.0,27.0,1.5,15.2,36.0,72.24,41.58
2018,11,14,16,45,60.5,15.0,1.6,14.6,19.5,31.01,0.0
2018,11,14,17,0,11.0,3.0,1.7,14.0,3.0,0.0,0.0
2018,11,14,17,15,5.5,1.5,1.75,13.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,13.5,3.5,2.3,7.1,3.5,0.0,0.0
2018,11,15,7,0,27.0,7.0,2.3,7.1,7.0,6.88,0.0
2018,11,15,7,15,84.0,22.5,2.35,7.75,30.0,18.88,0.75
2018,11,15,7,30,141.0,38.0,2.4,8.4,53.0,31.25,20.97
2018,11,15,7,45,199.5,56.0,2.45,9.0,88.0,45.13,34.5
2018,11,15,8,0,258.0,74.0,2.5,9.6,123.0,58.57,47.05
2018,11,15,8,15,306.5,90.0,2.5,10.1,162.5,75.61,54.47
2018,11,15,8,30,355.0,106.0,2.5,10.6,202.0,109.43,75.33
2018,11,15,8,45,389.5,118.5,2.5,11.1,239.0,142.91,99.47
2018,11,15,9,0,424.0,131.0,2.5,11.6,276.0,179.12,128.08
2018,11,15,9,15,465.5,138.0,2.45,12.15,313.0,214.46,156.92
2018,11,15,9,30,507.0,145.0,2.4,12.7,350.0,252.59,188.75
2018,11,15,9,45,545.5,147.0,2.3,13.25,383.0,287.87,218.56
2018,11,15,10,0,584.0,149.0,2.2,13.8,416.0,325.0,249.77
2018,11,15,10,15,598.0,152.5,2.2,14.4,438.5,356.23,276.47
2018,11,15,10,30,612.0,156.0,2.2,15.0,461.0,387.04,302.33
2018,11,15,10,45,624.0,160.0,2.15,15.6,480.0,417.97,327.62
2018,11,15,11,0,636.0,164.0,2.1,16.2,499.0,446.99,350.84
2018,11,15,11,15,643.5,165.0,2.05,16.6,509.5,469.94,369.24
2018,11,15,11,30,651.0,166.0,2.0,17.0,520.0,491.43,386.15
2018,11,15,11,45,655.0,165.0,1.9,17.35,523.0,507.56,398.6
2018,11,15,12,0,659.0,164.0,1.8,17.7,526.0,521.82,409.37
2018,11,15,12,15,638.0,169.5,1.7,17.9,517.5,526.75,412.95
2018,11,15,12,30,617.0,175.0,1.6,18.1,509.0,527.6,413.38
2018,11,15,12,45,586.0,180.5,1.5,18.3,491.5,522.08,408.86
2018,11,15,13,0,555.0,186.0,1.4,18.5,474.0,514.36,402.62
2018,11,15,13,15,545.5,181.0,1.35,18.55,455.5,506.27,396.85
2018,11,15,13,30,536.0,176.0,1.3,18.6,437.0,496.3,389.59
2018,11,15,13,45,522.0,169.5,1.25,18.65,412.0,480.45,377.84
2018,11,15,14,0,508.0,163.0,1.2,18.7,387.0,462.99,364.76
2018,11,15,14,15,485.5,153.5,1.1,18.45,355.0,436.3,344.7
2018,11,15,14,30,463.0,144.0,1.0,18.2,323.0,408.55,323.55
2018,11,15,14,45,440.5,133.0,0.95,18.0,289.5,378.38,300.32
2018,11,15,15,0,418.0,122.0,0.9,17.8,256.0,347.65,276.13
2018,11,15,15,15,376.5,109.5,0.9,17.8,217.5,306.18,242.91
2018,11,15,15,30,335.0,97.0,0.9,17.8,179.0,265.69,209.74
2018,11,15,15,45,286.0,80.5,0.95,16.7,141.0,219.05,171.79
2018,11,15,16,0,237.0,64.0,1.0,15.6,103.0,174.61,134.57
2018,11,15,16,15,171.0,46.5,0.95,15.3,70.0,120.52,88.46
2018,11,15,16,30,105.0,29.0,0.9,15.0,37.0,73.35,40.77
2018,11,15,16,45,57.5,16.0,0.9,14.7,20.0,31.04,0.0
2018,11,15,17,0,10.0,3.0,0.9,14.4,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.9,14.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,16,6,45,20.5,4.0,2.3,7.55,4.5,0.0,0.0
2018,11,16,7,0,41.0,8.0,2.3,7.6,9.0,7.86,0.0
2018,11,16,7,15,135.5,22.5,2.35,8.25,34.5,17.74,0.0
2018,11,16,7,30,230.0,37.0,2.4,8.9,60.0,28.75,18.57
2018,11,16,7,45,298.5,49.5,2.4,9.6,95.5,37.65,27.73
2018,11,16,8,0,367.0,62.0,2.4,10.3,131.0,46.21,35.85
2018,11,16,8,15,435.5,72.0,2.35,10.8,173.5,62.26,41.73
2018,11,16,8,30,504.0,82.0,2.3,11.3,216.0,98.71,61.03
2018,11,16,8,45,553.0,88.5,2.25,11.8,257.0,134.7,85.28
2018,11,16,9,0,602.0,95.0,2.2,12.3,298.0,174.63,116.19
2018,11,16,9,15,592.5,109.0,2.2,12.9,327.0,213.35,150.36
2018,11,16,9,30,583.0,123.0,2.2,13.5,356.0,250.46,183.61
2018,11,16,9,45,553.0,142.0,2.2,14.05,377.0,283.45,213.82
2018,11,16,10,0,523.0,161.0,2.2,14.6,398.0,314.14,241.37
2018,11,16,10,15,538.5,166.0,2.15,15.05,421.5,345.15,267.64
2018,11,16,10,30,554.0,171.0,2.1,15.5,445.0,376.03,293.33
2018,11,16,10,45,565.0,174.0,2.05,15.95,462.0,402.82,315.39
2018,11,16,11,0,576.0,177.0,2.0,16.4,479.0,428.8,336.38
2018,11,16,11,15,582.5,179.0,1.9,16.7,489.5,450.74,353.91
2018,11,16,11,30,589.0,181.0,1.8,17.0,500.0,471.34,370.03
2018,11,16,11,45,592.0,181.5,1.7,17.3,503.0,487.23,382.27
2018,11,16,12,0,595.0,182.0,1.6,17.6,506.0,501.41,392.95
2018,11,16,12,15,611.5,174.5,1.55,17.85,505.0,513.25,402.17
2018,11,16,12,30,628.0,167.0,1.5,18.1,504.0,525.03,411.17
2018,11,16,12,45,647.0,157.0,1.45,18.3,497.5,532.36,416.91
2018,11,16,13,0,666.0,147.0,1.4,18.5,491.0,537.58,421.02
2018,11,16,13,15,654.5,144.5,1.35,18.6,472.0,530.76,415.99
2018,11,16,13,30,643.0,142.0,1.3,18.7,453.0,521.71,409.29
2018,11,16,13,45,626.5,137.5,1.2,18.75,427.0,505.68,397.11
2018,11,16,14,0,610.0,133.0,1.1,18.8,401.0,487.71,383.35
2018,11,16,14,15,586.5,127.0,1.0,18.7,369.0,460.69,362.86
2018,11,16,14,30,563.0,121.0,0.9,18.6,337.0,434.51,342.68
2018,11,16,14,45,530.5,114.0,0.8,18.5,301.0,401.69,317.05
2018,11,16,15,0,498.0,107.0,0.7,18.4,265.0,368.53,290.67
2018,11,16,15,15,454.0,96.5,0.7,18.4,225.5,326.17,256.96
2018,11,16,15,30,410.0,86.0,0.7,18.4,186.0,284.76,223.17
2018,11,16,15,45,334.0,73.0,0.65,17.6,144.0,228.97,177.92
2018,11,16,16,0,258.0,60.0,0.6,16.8,102.0,177.06,134.99
2018,11,16,16,15,171.5,44.0,0.6,16.45,68.0,116.95,84.77
2018,11,16,16,30,85.0,28.0,0.6,16.1,34.0,65.4,34.09
2018,11,16,16,45,47.5,15.0,0.55,15.75,18.0,27.27,0.0
2018,11,16,17,0,10.0,2.0,0.5,15.4,2.0,0.0,0.0
2018,11,16,17,15,5.0,1.0,0.6,15.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,17,6,45,14.0,3.5,1.9,7.25,3.5,0.0,0.0
2018,11,17,7,0,28.0,7.0,1.9,7.2,7.0,6.88,0.0
2018,11,17,7,15,94.5,21.5,1.9,7.75,29.5,18.04,0.0
2018,11,17,7,30,161.0,36.0,1.9,8.3,52.0,28.0,17.74
2018,11,17,7,45,234.5,51.0,1.9,8.85,87.0,38.99,28.95
2018,11,17,8,0,308.0,66.0,1.9,9.4,122.0,49.57,38.95
2018,11,17,8,15,385.0,77.0,1.8,9.9,165.5,63.9,44.92
2018,11,17,8,30,462.0,88.0,1.7,10.4,209.0,98.46,62.97
2018,11,17,8,45,507.5,95.5,1.65,10.85,248.5,133.33,86.47
2018,11,17,9,0,553.0,103.0,1.6,11.3,288.0,172.47,116.71
2018,11,17,9,15,605.5,104.5,1.5,11.95,327.5,209.62,146.74
2018,11,17,9,30,658.0,106.0,1.4,12.6,367.0,250.39,180.76
2018,11,17,9,45,704.0,102.5,1.3,13.25,401.5,287.88,212.65
2018,11,17,10,0,750.0,99.0,1.2,13.9,436.0,327.55,246.15
2018,11,17,10,15,764.5,101.5,1.1,14.4,461.0,363.43,276.84
2018,11,17,10,30,779.0,104.0,1.0,14.9,486.0,398.57,306.1
2018,11,17,10,45,788.5,105.5,0.9,15.35,504.0,429.71,331.54
2018,11,17,11,0,798.0,107.0,0.8,15.8,522.0,460.6,355.93
2018,11,17,11,15,803.0,107.5,0.75,16.1,532.0,485.27,375.49
2018,11,17,11,30,808.0,108.0,0.7,16.4,542.0,507.9,393.04
2018,11,17,11,45,809.0,108.0,0.65,16.65,544.5,525.83,406.75
2018,11,17,12,0,810.0,108.0,0.6,16.9,547.0,541.34,418.36
2018,11,17,12,15,778.0,118.0,0.6,17.05,536.5,546.58,422.59
2018,11,17,12,30,746.0,128.0,0.6,17.2,526.0,548.96,424.62
2018,11,17,12,45,700.5,139.5,0.6,17.3,506.5,542.38,420.01
2018,11,17,13,0,655.0,151.0,0.6,17.4,487.0,532.96,413.25
2018,11,17,13,15,646.5,147.5,0.7,17.4,468.5,526.91,410.34
2018,11,17,13,30,638.0,144.0,0.8,17.4,450.0,518.62,405.55
2018,11,17,13,45,623.5,139.0,0.85,17.4,424.5,503.32,395.0
2018,11,17,14,0,609.0,134.0,0.9,17.4,399.0,486.04,382.78
2018,11,17,14,15,586.5,128.5,0.95,17.15,368.0,460.36,364.29
2018,11,17,14,30,564.0,123.0,1.0,16.9,337.0,435.38,345.87
2018,11,17,14,45,533.0,115.0,1.05,16.7,301.0,402.36,320.68
2018,11,17,15,0,502.0,107.0,1.1,16.5,265.0,368.91,294.46
2018,11,17,15,15,457.0,97.0,1.1,16.5,225.5,326.74,260.31
2018,11,17,15,30,412.0,87.0,1.1,16.5,186.0,285.57,226.14
2018,11,17,15,45,352.0,74.0,1.15,15.2,147.0,236.42,185.9
2018,11,17,16,0,292.0,61.0,1.2,13.9,108.0,190.13,146.83
2018,11,17,16,15,184.0,43.0,1.35,13.2,69.5,125.18,92.05
2018,11,17,16,30,76.0,25.0,1.5,12.5,31.0,57.86,28.38
2018,11,17,16,45,41.0,13.5,1.6,11.85,16.5,23.99,0.0
2018,11,17,17,0,6.0,2.0,1.7,11.2,2.0,0.0,0.0
2018,11,17,17,15,3.0,1.0,1.65,10.9,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
