Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,45,18.0,4.0,0.6,7.95,4.0,0.0,0.0
2018,11,18,7,0,36.0,8.0,0.6,7.9,8.0,7.86,0.0
2018,11,18,7,15,128.0,22.5,0.7,8.35,33.0,17.92,0.0
2018,11,18,7,30,220.0,37.0,0.8,8.8,58.0,28.98,18.22
2018,11,18,7,45,267.5,49.0,0.9,9.2,88.0,37.48,27.54
2018,11,18,8,0,315.0,61.0,1.0,9.6,118.0,45.66,35.42
2018,11,18,8,15,244.5,76.0,1.1,9.95,127.0,63.78,47.08
2018,11,18,8,30,174.0,91.0,1.2,10.3,136.0,85.6,62.24
2018,11,18,8,45,150.5,113.0,1.3,10.7,156.5,114.49,86.11
2018,11,18,9,0,127.0,135.0,1.4,11.1,177.0,138.03,106.59
2018,11,18,9,15,189.5,146.0,1.45,11.55,216.5,167.32,128.56
2018,11,18,9,30,252.0,157.0,1.5,12.0,256.0,199.3,153.32
2018,11,18,9,45,379.0,152.0,1.55,12.4,314.0,240.39,184.27
2018,11,18,10,0,506.0,147.0,1.6,12.8,372.0,292.2,224.84
2018,11,18,10,15,611.0,135.0,1.6,13.3,422.0,338.66,261.96
2018,11,18,10,30,716.0,123.0,1.6,13.8,472.0,389.65,302.77
2018,11,18,10,45,728.0,125.0,1.65,14.3,490.5,420.47,328.66
2018,11,18,11,0,740.0,127.0,1.7,14.8,509.0,450.15,353.2
2018,11,18,11,15,746.5,127.5,1.65,15.15,519.5,474.46,373.02
2018,11,18,11,30,753.0,128.0,1.6,15.5,530.0,496.97,391.01
2018,11,18,11,45,756.0,127.5,1.5,15.85,533.0,514.78,404.81
2018,11,18,12,0,759.0,127.0,1.4,16.2,536.0,530.39,416.6
2018,11,18,12,15,722.0,131.0,1.35,16.45,517.0,526.67,413.99
2018,11,18,12,30,685.0,135.0,1.3,16.7,498.0,519.81,408.96
2018,11,18,12,45,633.0,142.0,1.25,16.9,471.5,504.78,397.61
2018,11,18,13,0,581.0,149.0,1.2,17.1,445.0,487.08,384.12
2018,11,18,13,15,541.0,151.5,1.15,17.2,419.0,467.41,369.33
2018,11,18,13,30,501.0,154.0,1.1,17.3,393.0,448.15,354.65
2018,11,18,13,45,490.0,147.0,1.05,17.35,370.0,433.66,343.84
2018,11,18,14,0,479.0,140.0,1.0,17.4,347.0,417.63,331.64
2018,11,18,14,15,464.5,133.5,1.0,17.25,322.0,398.86,317.59
2018,11,18,14,30,450.0,127.0,1.0,17.1,297.0,378.94,302.36
2018,11,18,14,45,451.5,118.5,1.0,16.9,274.0,363.86,290.61
2018,11,18,15,0,453.0,110.0,1.0,16.7,251.0,347.3,277.15
2018,11,18,15,15,408.0,99.5,1.0,16.7,213.0,305.97,243.56
2018,11,18,15,30,363.0,89.0,1.0,16.7,175.0,265.74,210.21
2018,11,18,15,45,309.5,74.5,1.1,15.5,137.5,219.15,172.03
2018,11,18,16,0,256.0,60.0,1.2,14.3,100.0,175.06,134.78
2018,11,18,16,15,170.5,43.5,1.3,13.8,66.5,115.56,84.11
2018,11,18,16,30,85.0,27.0,1.4,13.3,33.0,63.24,29.38
2018,11,18,16,45,45.5,14.0,1.5,12.85,17.0,25.56,0.0
2018,11,18,17,0,6.0,1.0,1.6,12.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.6,12.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,19,6,45,14.5,3.0,1.9,8.25,3.0,0.0,0.0
2018,11,19,7,0,29.0,6.0,1.9,8.3,6.0,5.9,0.0
2018,11,19,7,15,105.0,19.5,2.0,8.8,27.5,15.42,0.0
2018,11,19,7,30,181.0,33.0,2.1,9.3,49.0,25.69,15.09
2018,11,19,7,45,241.0,45.5,2.2,9.85,80.0,34.7,24.91
2018,11,19,8,0,301.0,58.0,2.3,10.4,111.0,43.37,33.18
2018,11,19,8,15,327.5,71.5,2.3,10.85,143.0,56.12,44.91
2018,11,19,8,30,354.0,85.0,2.3,11.3,175.0,86.56,57.16
2018,11,19,8,45,447.0,91.0,2.3,11.8,224.5,119.69,77.65
2018,11,19,9,0,540.0,97.0,2.3,12.3,274.0,161.1,107.44
2018,11,19,9,15,523.0,109.0,2.3,12.9,296.0,193.17,135.97
2018,11,19,9,30,506.0,121.0,2.3,13.5,318.0,223.58,163.72
2018,11,19,9,45,563.0,121.5,2.35,14.1,357.0,262.23,195.87
2018,11,19,10,0,620.0,122.0,2.4,14.7,396.0,303.36,230.21
2018,11,19,10,15,666.0,118.0,2.35,15.2,427.0,339.37,260.62
2018,11,19,10,30,712.0,114.0,2.3,15.7,458.0,376.99,292.01
2018,11,19,10,45,698.5,119.0,2.25,16.2,466.5,400.0,312.09
2018,11,19,11,0,685.0,124.0,2.2,16.7,475.0,420.48,329.58
2018,11,19,11,15,634.0,138.5,2.15,17.0,468.5,430.31,338.53
2018,11,19,11,30,583.0,153.0,2.1,17.3,462.0,436.05,343.77
2018,11,19,11,45,590.0,151.5,2.05,17.6,465.5,451.74,356.47
2018,11,19,12,0,597.0,150.0,2.0,17.9,469.0,465.87,367.67
2018,11,19,12,15,570.5,156.5,1.95,18.05,459.5,466.59,368.49
2018,11,19,12,30,544.0,163.0,1.9,18.2,450.0,466.6,368.64
2018,11,19,12,45,599.5,145.0,1.85,18.35,454.5,487.01,384.89
2018,11,19,13,0,655.0,127.0,1.8,18.5,459.0,503.95,398.27
2018,11,19,13,15,544.0,146.0,1.7,18.5,414.5,461.5,365.35
2018,11,19,13,30,433.0,165.0,1.6,18.5,370.0,420.08,333.1
2018,11,19,13,45,326.5,172.0,1.55,18.55,322.0,363.26,288.94
2018,11,19,14,0,220.0,179.0,1.5,18.6,274.0,307.22,244.74
2018,11,19,14,15,141.0,144.0,1.4,18.5,203.0,226.46,180.88
2018,11,19,14,30,62.0,109.0,1.3,18.4,132.0,142.29,112.8
2018,11,19,14,45,32.5,75.5,1.2,18.3,87.5,91.62,71.25
2018,11,19,15,0,3.0,42.0,1.1,18.2,43.0,41.98,29.78
2018,11,19,15,15,11.0,57.5,1.1,18.2,60.0,60.55,45.35
2018,11,19,15,30,19.0,73.0,1.1,18.2,77.0,84.01,64.56
2018,11,19,15,45,13.0,58.0,0.95,17.25,60.5,63.03,46.92
2018,11,19,16,0,7.0,43.0,0.8,16.3,44.0,45.19,31.76
2018,11,19,16,15,8.5,30.5,0.75,16.1,31.5,34.61,22.01
2018,11,19,16,30,10.0,18.0,0.7,15.9,19.0,21.07,5.53
2018,11,19,16,45,9.5,10.0,0.65,15.75,10.5,12.27,0.0
2018,11,19,17,0,9.0,2.0,0.6,15.6,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.6,15.5,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,6,45,12.5,2.5,1.7,7.7,2.5,0.0,0.0
2018,11,20,7,0,25.0,5.0,1.7,7.7,5.0,4.91,0.0
2018,11,20,7,15,84.0,18.5,1.75,8.2,25.0,14.64,0.0
2018,11,20,7,30,143.0,32.0,1.8,8.7,45.0,24.94,14.12
2018,11,20,7,45,266.0,44.5,1.85,9.25,84.5,34.01,24.29
2018,11,20,8,0,389.0,57.0,1.9,9.8,124.0,42.75,32.67
2018,11,20,8,15,450.0,65.0,1.85,10.3,163.0,51.01,40.41
2018,11,20,8,30,511.0,73.0,1.8,10.8,202.0,83.9,50.48
2018,11,20,8,45,543.5,80.5,1.75,11.3,238.0,118.78,73.08
2018,11,20,9,0,576.0,88.0,1.7,11.8,274.0,156.06,101.68
2018,11,20,9,15,573.5,98.5,1.65,12.45,301.5,191.7,132.53
2018,11,20,9,30,571.0,109.0,1.6,13.1,329.0,226.32,163.29
2018,11,20,9,45,528.0,125.0,1.55,13.75,341.5,253.36,189.05
2018,11,20,10,0,485.0,141.0,1.5,14.4,354.0,276.61,210.94
2018,11,20,10,15,557.0,132.5,1.5,14.8,390.0,312.74,240.44
2018,11,20,10,30,629.0,124.0,1.5,15.2,426.0,352.79,273.02
2018,11,20,10,45,625.5,129.0,1.5,15.65,438.5,377.42,294.02
2018,11,20,11,0,622.0,134.0,1.5,16.1,451.0,400.3,313.18
2018,11,20,11,15,606.5,141.5,1.6,16.25,455.5,418.29,328.77
2018,11,20,11,30,591.0,149.0,1.7,16.4,460.0,433.92,342.16
2018,11,20,11,45,614.5,143.0,1.8,16.6,468.0,453.59,358.51
2018,11,20,12,0,638.0,137.0,1.9,16.8,476.0,472.15,373.82
2018,11,20,12,15,631.5,137.5,1.95,16.85,470.5,479.87,380.61
2018,11,20,12,30,625.0,138.0,2.0,16.9,465.0,485.42,385.66
2018,11,20,12,45,542.0,157.0,2.0,16.95,436.0,463.47,368.81
2018,11,20,13,0,459.0,176.0,2.0,17.0,407.0,441.03,351.4
2018,11,20,13,15,517.0,154.0,1.95,16.95,405.0,453.0,361.81
2018,11,20,13,30,575.0,132.0,1.9,16.9,403.0,465.03,371.89
2018,11,20,13,45,586.0,121.5,1.85,16.9,384.5,458.55,367.16
2018,11,20,14,0,597.0,111.0,1.8,16.9,366.0,449.8,360.6
2018,11,20,14,15,566.0,108.0,1.75,16.8,335.0,424.5,340.89
2018,11,20,14,30,535.0,105.0,1.7,16.7,304.0,398.11,320.09
2018,11,20,14,45,371.5,110.5,1.6,16.65,242.0,312.92,252.07
2018,11,20,15,0,208.0,116.0,1.5,16.6,180.0,230.01,185.01
2018,11,20,15,15,132.0,101.5,1.5,16.6,140.0,171.22,136.91
2018,11,20,15,30,56.0,87.0,1.5,16.6,100.0,116.41,91.49
2018,11,20,15,45,43.5,71.0,1.15,15.9,80.0,93.68,72.27
2018,11,20,16,0,31.0,55.0,0.8,15.2,60.0,71.47,53.17
2018,11,20,16,15,26.0,38.5,0.75,15.0,41.5,51.42,35.1
2018,11,20,16,30,21.0,22.0,0.7,14.8,23.0,29.72,8.92
2018,11,20,16,45,19.0,12.0,0.65,14.6,12.5,16.64,0.0
2018,11,20,17,0,17.0,2.0,0.6,14.4,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.6,14.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.65,13.25,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.7,13.3,1.0,0.98,0.0
2018,11,21,7,15,0.0,4.0,2.75,13.35,4.0,3.93,0.0
2018,11,21,7,30,0.0,7.0,2.8,13.4,7.0,6.74,0.0
2018,11,21,7,45,0.0,9.5,2.85,13.5,9.5,9.15,2.27
2018,11,21,8,0,0.0,12.0,2.9,13.6,12.0,11.57,4.59
2018,11,21,8,15,0.0,14.0,2.9,13.65,14.0,13.5,6.42
2018,11,21,8,30,0.0,16.0,2.9,13.7,16.0,15.43,7.59
2018,11,21,8,45,3.5,34.0,2.9,13.8,35.0,33.15,22.66
2018,11,21,9,0,7.0,52.0,2.9,13.9,54.0,51.22,37.9
2018,11,21,9,15,3.5,42.5,2.95,14.1,43.5,41.68,29.88
2018,11,21,9,30,0.0,33.0,3.0,14.3,33.0,31.86,21.59
2018,11,21,9,45,0.0,30.0,3.05,14.55,30.0,28.96,19.06
2018,11,21,10,0,0.0,27.0,3.1,14.8,27.0,26.07,16.54
2018,11,21,10,15,0.0,31.5,3.25,15.0,31.5,30.42,20.18
2018,11,21,10,30,0.0,36.0,3.4,15.2,36.0,34.77,23.8
2018,11,21,10,45,1.5,47.0,3.55,15.4,48.0,46.02,33.19
2018,11,21,11,0,3.0,58.0,3.7,15.6,60.0,57.35,42.63
2018,11,21,11,15,5.5,81.0,3.75,15.65,84.0,80.85,62.19
2018,11,21,11,30,8.0,104.0,3.8,15.7,108.0,104.39,81.66
2018,11,21,11,45,4.5,88.5,3.85,15.75,91.0,87.86,67.91
2018,11,21,12,0,1.0,73.0,3.9,15.8,74.0,71.11,53.96
2018,11,21,12,15,1.0,76.0,3.8,15.75,77.0,74.03,56.43
2018,11,21,12,30,1.0,79.0,3.7,15.7,80.0,76.95,58.89
2018,11,21,12,45,5.0,91.5,3.6,15.65,94.5,91.29,70.93
2018,11,21,13,0,9.0,104.0,3.5,15.6,109.0,105.8,83.09
2018,11,21,13,15,11.0,114.5,3.35,15.6,120.0,117.38,92.77
2018,11,21,13,30,13.0,125.0,3.2,15.6,131.0,129.11,102.59
2018,11,21,13,45,17.0,117.5,3.05,15.6,125.0,123.97,98.53
2018,11,21,14,0,21.0,110.0,2.9,15.6,119.0,121.28,96.5
2018,11,21,14,15,24.0,101.0,2.8,15.55,110.5,113.8,90.47
2018,11,21,14,30,27.0,92.0,2.7,15.5,102.0,106.11,84.22
2018,11,21,14,45,24.0,77.0,2.6,15.45,85.0,88.9,69.85
2018,11,21,15,0,21.0,62.0,2.5,15.4,68.0,71.64,55.31
2018,11,21,15,15,58.0,59.0,2.5,15.4,73.0,88.95,69.81
2018,11,21,15,30,95.0,56.0,2.5,15.4,78.0,100.67,78.98
2018,11,21,15,45,47.5,43.5,2.1,14.9,54.5,66.25,49.75
2018,11,21,16,0,0.0,31.0,1.7,14.4,31.0,29.93,19.34
2018,11,21,16,15,23.5,21.5,1.55,13.9,23.0,31.99,19.65
2018,11,21,16,30,47.0,12.0,1.4,13.4,15.0,29.71,7.39
2018,11,21,16,45,35.5,7.5,1.3,12.85,8.5,16.36,0.0
2018,11,21,17,0,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.15,12.25,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,22,6,45,25.5,3.0,1.95,11.2,3.0,0.0,0.0
2018,11,22,7,0,51.0,6.0,1.9,11.2,6.0,5.9,0.0
2018,11,22,7,15,198.0,17.0,1.95,11.65,31.0,16.71,0.0
2018,11,22,7,30,345.0,28.0,2.0,12.1,56.0,22.41,10.87
2018,11,22,7,45,445.0,35.5,2.0,12.5,94.5,26.89,17.63
2018,11,22,8,0,545.0,43.0,2.0,12.9,133.0,31.28,22.05
2018,11,22,8,15,577.5,49.5,2.1,13.15,169.0,34.63,25.32
2018,11,22,8,30,610.0,56.0,2.2,13.4,205.0,69.78,36.47
2018,11,22,8,45,597.5,67.0,2.3,13.6,234.0,107.86,61.56
2018,11,22,9,0,585.0,78.0,2.4,13.8,263.0,144.22,90.76
2018,11,22,9,15,591.5,87.0,2.5,14.0,293.0,180.39,121.67
2018,11,22,9,30,598.0,96.0,2.6,14.2,323.0,216.27,153.52
2018,11,22,9,45,591.0,103.0,2.7,14.45,342.5,246.32,181.35
2018,11,22,10,0,584.0,110.0,2.8,14.7,362.0,274.77,207.66
2018,11,22,10,15,478.5,139.5,2.9,14.9,353.5,288.9,223.83
2018,11,22,10,30,373.0,169.0,3.0,15.1,345.0,295.31,232.38
2018,11,22,10,45,336.5,185.0,3.15,15.35,348.5,309.53,245.36
2018,11,22,11,0,300.0,201.0,3.3,15.6,352.0,320.4,255.1
2018,11,22,11,15,250.0,211.0,3.4,15.7,338.5,316.99,253.23
2018,11,22,11,30,200.0,221.0,3.5,15.8,325.0,309.53,247.77
2018,11,22,11,45,120.5,210.5,3.65,15.85,273.5,265.7,212.96
2018,11,22,12,0,41.0,200.0,3.8,15.9,222.0,216.34,172.98
2018,11,22,12,15,62.5,208.0,3.95,15.9,240.5,237.14,190.23
2018,11,22,12,30,84.0,216.0,4.1,15.9,259.0,258.48,207.8
2018,11,22,12,45,83.5,207.5,4.2,15.85,249.5,251.49,202.47
2018,11,22,13,0,83.0,199.0,4.3,15.8,240.0,244.12,196.88
2018,11,22,13,15,54.0,174.0,4.4,15.7,200.5,203.68,164.08
2018,11,22,13,30,25.0,149.0,4.5,15.6,161.0,162.79,130.56
2018,11,22,13,45,64.5,152.0,4.6,15.5,180.0,188.09,152.23
2018,11,22,14,0,104.0,155.0,4.7,15.4,199.0,217.59,177.15
2018,11,22,14,15,74.5,142.0,4.7,15.25,172.5,183.75,149.19
2018,11,22,14,30,45.0,129.0,4.7,15.1,146.0,155.02,125.33
2018,11,22,14,45,68.0,117.0,4.7,14.95,139.5,153.79,124.63
2018,11,22,15,0,91.0,105.0,4.7,14.8,133.0,156.34,126.78
2018,11,22,15,15,48.0,77.0,4.7,14.8,91.5,100.27,79.42
2018,11,22,15,30,5.0,49.0,4.7,14.8,50.0,49.43,36.31
2018,11,22,15,45,17.0,44.5,4.55,14.45,47.0,51.57,37.76
2018,11,22,16,0,29.0,40.0,4.4,14.1,44.0,51.72,37.05
2018,11,22,16,15,27.0,30.0,4.45,14.0,33.0,40.27,26.03
2018,11,22,16,30,25.0,20.0,4.5,13.9,22.0,31.11,6.89
2018,11,22,16,45,17.5,11.0,4.5,13.75,12.0,15.21,0.0
2018,11,22,17,0,10.0,2.0,4.5,13.6,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,4.55,13.6,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.0,1.9,13.1,1.0,0.0,0.0
2018,11,23,7,0,14.0,2.0,2.0,13.2,2.0,0.0,0.0
2018,11,23,7,15,7.0,3.0,2.15,13.35,3.0,2.95,0.0
2018,11,23,7,30,0.0,4.0,2.3,13.5,4.0,3.85,0.0
2018,11,23,7,45,0.0,12.5,2.45,13.6,12.5,12.05,4.71
2018,11,23,8,0,0.0,21.0,2.6,13.7,21.0,20.26,12.23
2018,11,23,8,15,0.0,37.5,2.7,13.85,37.5,36.21,26.62
2018,11,23,8,30,0.0,54.0,2.8,14.0,54.0,52.01,38.74
2018,11,23,8,45,0.0,43.5,2.9,14.15,43.5,42.01,30.3
2018,11,23,9,0,0.0,33.0,3.0,14.3,33.0,31.85,21.64
2018,11,23,9,15,0.0,34.5,3.1,14.45,34.5,33.3,22.85
2018,11,23,9,30,0.0,36.0,3.2,14.6,36.0,34.76,24.04
2018,11,23,9,45,0.0,35.0,3.35,14.75,35.0,33.79,23.16
2018,11,23,10,0,0.0,34.0,3.5,14.9,34.0,32.83,22.28
2018,11,23,10,15,0.0,36.5,3.65,15.05,36.5,35.25,24.27
2018,11,23,10,30,0.0,39.0,3.8,15.2,39.0,37.67,26.25
2018,11,23,10,45,0.5,49.5,3.95,15.3,49.5,48.03,34.92
2018,11,23,11,0,1.0,60.0,4.1,15.4,60.0,58.42,43.58
2018,11,23,11,15,1.5,88.0,4.2,15.45,88.5,85.79,66.37
2018,11,23,11,30,2.0,116.0,4.3,15.5,117.0,113.04,88.9
2018,11,23,11,45,1.0,99.0,4.4,15.5,99.5,96.25,74.95
2018,11,23,12,0,0.0,82.0,4.5,15.5,82.0,79.32,60.88
2018,11,23,12,15,4.0,84.0,4.5,15.55,86.0,83.34,64.3
2018,11,23,12,30,8.0,86.0,4.5,15.6,90.0,87.46,67.79
2018,11,23,12,45,6.0,97.0,4.55,15.65,100.0,97.18,75.87
2018,11,23,13,0,4.0,108.0,4.6,15.7,110.0,106.96,84.01
2018,11,23,13,15,2.0,90.0,4.55,15.7,91.0,88.23,68.49
2018,11,23,13,30,0.0,72.0,4.5,15.7,72.0,69.61,53.01
2018,11,23,13,45,0.5,68.0,4.5,15.7,68.0,66.0,50.08
2018,11,23,14,0,1.0,64.0,4.5,15.7,64.0,62.39,47.14
2018,11,23,14,15,0.5,45.0,4.45,15.65,45.0,43.72,31.47
2018,11,23,14,30,0.0,26.0,4.4,15.6,26.0,25.09,15.72
2018,11,23,14,45,0.0,30.5,4.35,15.55,30.5,29.44,19.45
2018,11,23,15,0,0.0,35.0,4.3,15.5,35.0,33.79,23.16
2018,11,23,15,15,0.0,29.5,4.3,15.5,29.5,28.47,18.6
2018,11,23,15,30,0.0,24.0,4.3,15.5,24.0,23.15,14.01
2018,11,23,15,45,0.0,19.0,4.25,15.3,19.0,18.32,9.81
2018,11,23,16,0,0.0,14.0,4.2,15.1,14.0,13.5,5.57
2018,11,23,16,15,16.0,11.5,4.2,15.05,12.5,17.5,7.96
2018,11,23,16,30,32.0,9.0,4.2,15.0,11.0,21.05,1.64
2018,11,23,16,45,19.5,5.5,4.2,14.95,6.5,10.27,0.0
2018,11,23,17,0,7.0,2.0,4.2,14.9,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.15,14.85,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,6,45,22.5,2.5,2.05,12.55,2.0,0.0,0.0
2018,11,24,7,0,45.0,5.0,2.1,12.5,4.0,0.0,0.0
2018,11,24,7,15,169.0,15.0,2.2,12.75,25.5,14.74,0.0
2018,11,24,7,30,293.0,25.0,2.3,13.0,47.0,19.81,7.53
2018,11,24,7,45,371.5,31.0,2.45,13.25,78.0,23.04,14.09
2018,11,24,8,0,450.0,37.0,2.6,13.5,109.0,26.27,17.51
2018,11,24,8,15,333.5,52.0,2.6,13.65,114.0,37.85,28.07
2018,11,24,8,30,217.0,67.0,2.6,13.8,119.0,64.13,43.43
2018,11,24,8,45,109.5,77.0,2.65,14.0,103.5,78.14,56.58
2018,11,24,9,0,2.0,87.0,2.7,14.2,88.0,82.8,64.8
2018,11,24,9,15,2.0,98.0,2.7,14.45,99.0,93.41,73.63
2018,11,24,9,30,2.0,109.0,2.7,14.7,110.0,104.05,82.37
2018,11,24,9,45,18.0,137.0,2.7,15.0,144.5,134.17,106.69
2018,11,24,10,0,34.0,165.0,2.7,15.3,179.0,163.85,130.49
2018,11,24,10,15,50.0,180.0,2.65,15.6,202.5,185.11,147.33
2018,11,24,10,30,66.0,195.0,2.6,15.9,226.0,207.53,165.11
2018,11,24,10,45,60.0,200.0,2.55,16.2,229.0,213.21,169.6
2018,11,24,11,0,54.0,205.0,2.5,16.5,232.0,218.34,173.61
2018,11,24,11,15,84.5,214.5,2.4,16.65,257.5,243.53,193.64
2018,11,24,11,30,115.0,224.0,2.3,16.8,283.0,271.1,215.48
2018,11,24,11,45,113.5,227.5,2.25,16.95,286.0,277.82,220.75
2018,11,24,12,0,112.0,231.0,2.2,17.1,289.0,282.29,224.29
2018,11,24,12,15,104.0,226.5,2.2,17.15,280.0,276.61,219.94
2018,11,24,12,30,96.0,222.0,2.2,17.2,271.0,270.33,215.12
2018,11,24,12,45,182.5,209.0,2.15,17.25,299.5,308.93,246.7
2018,11,24,13,0,269.0,196.0,2.1,17.3,328.0,348.63,278.74
2018,11,24,13,15,465.0,151.0,2.1,17.25,369.0,415.1,332.6
2018,11,24,13,30,661.0,106.0,2.1,17.2,410.0,477.34,382.18
2018,11,24,13,45,670.0,98.5,2.05,17.15,392.0,472.18,378.1
2018,11,24,14,0,679.0,91.0,2.0,17.1,374.0,464.58,372.34
2018,11,24,14,15,728.0,76.5,2.0,16.95,359.0,466.18,373.91
2018,11,24,14,30,777.0,62.0,2.0,16.8,344.0,465.14,372.89
2018,11,24,14,45,675.5,68.5,2.0,16.65,295.0,411.95,330.6
2018,11,24,15,0,574.0,75.0,2.0,16.5,246.0,359.49,288.38
2018,11,24,15,15,576.5,64.5,2.0,16.5,215.5,336.51,268.41
2018,11,24,15,30,579.0,54.0,2.0,16.5,185.0,311.64,245.75
2018,11,24,15,45,521.5,47.5,2.0,15.75,147.0,266.57,207.06
2018,11,24,16,0,464.0,41.0,2.0,15.0,109.0,223.62,168.98
2018,11,24,16,15,310.5,32.0,2.1,14.5,71.0,150.15,105.67
2018,11,24,16,30,157.0,23.0,2.2,14.0,33.0,80.21,17.89
2018,11,24,16,45,86.5,13.0,2.25,13.55,17.5,34.22,0.0
2018,11,24,17,0,16.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.35,12.9,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,45,10.5,1.0,0.75,10.8,1.0,0.0,0.0
2018,11,25,7,0,21.0,2.0,0.8,10.7,2.0,0.0,0.0
2018,11,25,7,15,84.0,14.0,0.75,11.0,19.5,13.76,0.0
2018,11,25,7,30,147.0,26.0,0.7,11.3,37.0,20.34,7.04
2018,11,25,7,45,255.0,37.0,0.65,11.6,71.0,28.35,18.73
2018,11,25,8,0,363.0,48.0,0.6,11.9,105.0,36.57,26.77
2018,11,25,8,15,512.5,48.5,0.55,12.35,154.5,34.31,25.12
2018,11,25,8,30,662.0,49.0,0.5,12.8,204.0,62.37,31.65
2018,11,25,8,45,708.5,51.5,0.5,13.2,244.5,99.95,51.49
2018,11,25,9,0,755.0,54.0,0.5,13.6,285.0,140.9,80.27
2018,11,25,9,15,779.5,57.0,0.55,14.05,320.5,181.56,113.4
2018,11,25,9,30,804.0,60.0,0.6,14.5,356.0,223.04,149.0
2018,11,25,9,45,820.0,62.5,0.6,15.0,386.5,262.47,183.74
2018,11,25,10,0,836.0,65.0,0.6,15.5,417.0,301.54,218.0
2018,11,25,10,15,848.5,66.0,0.65,15.75,441.5,339.5,251.31
2018,11,25,10,30,861.0,67.0,0.7,16.0,466.0,374.07,281.42
2018,11,25,10,45,869.0,68.5,0.75,16.3,484.0,406.06,308.92
2018,11,25,11,0,877.0,70.0,0.8,16.6,502.0,436.28,334.44
2018,11,25,11,15,881.0,71.0,0.85,16.75,513.0,462.33,356.47
2018,11,25,11,30,885.0,72.0,0.9,16.9,524.0,486.11,376.33
2018,11,25,11,45,849.5,81.5,0.9,17.05,517.5,496.69,385.62
2018,11,25,12,0,814.0,91.0,0.9,17.2,511.0,504.12,392.21
2018,11,25,12,15,836.5,84.0,0.9,17.25,512.5,521.2,406.08
2018,11,25,12,30,859.0,77.0,0.9,17.3,514.0,536.04,417.99
2018,11,25,12,45,871.0,72.0,0.9,17.4,506.5,543.94,424.53
2018,11,25,13,0,883.0,67.0,0.9,17.5,499.0,549.8,429.45
2018,11,25,13,15,808.0,80.0,0.85,17.55,463.5,526.58,411.97
2018,11,25,13,30,733.0,93.0,0.8,17.6,428.0,500.35,392.27
2018,11,25,13,45,758.5,82.0,0.75,17.65,412.0,498.81,391.41
2018,11,25,14,0,784.0,71.0,0.7,17.7,396.0,495.05,388.38
2018,11,25,14,15,790.0,65.0,0.75,17.65,371.0,483.53,380.05
2018,11,25,14,30,796.0,59.0,0.8,17.6,346.0,469.29,369.28
2018,11,25,14,45,717.0,61.5,0.85,17.55,299.5,421.04,332.18
2018,11,25,15,0,638.0,64.0,0.9,17.5,253.0,375.28,296.27
2018,11,25,15,15,631.0,54.5,0.9,17.5,219.0,347.58,273.02
2018,11,25,15,30,624.0,45.0,0.9,17.5,185.0,316.65,246.05
2018,11,25,15,45,522.5,43.0,0.85,16.85,143.5,260.69,199.7
2018,11,25,16,0,421.0,41.0,0.8,16.2,102.0,207.63,154.94
2018,11,25,16,15,315.0,31.5,0.9,15.8,68.0,150.44,104.35
2018,11,25,16,30,209.0,22.0,1.0,15.4,34.0,93.12,16.65
2018,11,25,16,45,107.5,11.0,1.1,15.0,17.0,37.29,0.0
2018,11,25,17,0,6.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,25,17,15,3.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,2.05,9.55,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,2.1,9.6,2.0,0.0,0.0
2018,11,26,7,15,95.0,14.5,2.1,10.0,19.5,14.25,0.0
2018,11,26,7,30,167.0,26.0,2.1,10.4,37.0,20.43,5.9
2018,11,26,7,45,230.5,38.0,2.15,10.75,66.0,29.27,19.4
2018,11,26,8,0,294.0,50.0,2.2,11.1,95.0,37.76,27.79
2018,11,26,8,15,329.5,61.5,2.1,11.4,126.5,45.53,35.15
2018,11,26,8,30,365.0,73.0,2.0,11.7,158.0,68.25,44.57
2018,11,26,8,45,353.0,89.0,1.95,11.95,183.0,99.58,65.83
2018,11,26,9,0,341.0,105.0,1.9,12.2,208.0,129.66,89.86
2018,11,26,9,15,321.5,122.0,1.85,12.65,228.5,160.53,116.58
2018,11,26,9,30,302.0,139.0,1.8,13.1,249.0,186.51,139.73
2018,11,26,9,45,278.5,153.5,1.8,13.5,262.0,207.45,158.86
2018,11,26,10,0,255.0,168.0,1.8,13.9,275.0,226.2,175.86
2018,11,26,10,15,197.5,183.0,1.75,14.4,268.5,233.56,183.77
2018,11,26,10,30,140.0,198.0,1.7,14.9,262.0,235.12,186.27
2018,11,26,10,45,179.0,204.0,1.7,15.35,289.5,261.88,207.4
2018,11,26,11,0,218.0,210.0,1.7,15.8,317.0,290.49,229.91
2018,11,26,11,15,369.5,185.0,1.65,16.1,371.0,341.31,269.65
2018,11,26,11,30,521.0,160.0,1.6,16.4,425.0,398.83,314.5
2018,11,26,11,45,508.5,164.0,1.55,16.7,424.0,409.14,322.72
2018,11,26,12,0,496.0,168.0,1.5,17.0,423.0,417.52,329.47
2018,11,26,12,15,450.0,179.0,1.45,17.1,409.0,413.8,326.82
2018,11,26,12,30,404.0,190.0,1.4,17.2,395.0,407.66,322.16
2018,11,26,12,45,388.5,185.5,1.35,17.25,379.0,400.2,316.8
2018,11,26,13,0,373.0,181.0,1.3,17.3,363.0,387.31,307.23
2018,11,26,13,15,502.5,145.5,1.15,17.1,380.5,426.82,338.78
2018,11,26,13,30,632.0,110.0,1.0,16.9,398.0,462.29,366.29
2018,11,26,13,45,603.0,109.5,0.9,16.7,372.0,444.63,352.45
2018,11,26,14,0,574.0,109.0,0.8,16.5,346.0,425.35,337.6
2018,11,26,14,15,603.5,96.5,0.75,16.3,328.5,421.91,335.15
2018,11,26,14,30,633.0,84.0,0.7,16.1,311.0,415.51,329.92
2018,11,26,14,45,463.0,94.5,0.7,15.9,251.0,333.11,265.66
2018,11,26,15,0,293.0,105.0,0.7,15.7,191.0,253.38,202.61
2018,11,26,15,15,231.0,91.5,0.7,15.7,153.5,206.21,164.37
2018,11,26,15,30,169.0,78.0,0.7,15.7,116.0,161.38,127.29
2018,11,26,15,45,244.0,60.5,0.65,15.45,102.0,172.41,133.83
2018,11,26,16,0,319.0,43.0,0.6,15.2,88.0,173.4,130.05
2018,11,26,16,15,232.0,32.5,0.65,15.05,59.0,124.02,85.7
2018,11,26,16,30,145.0,22.0,0.7,14.9,30.0,74.6,8.79
2018,11,26,16,45,72.5,11.0,0.75,14.7,15.0,28.57,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,27,6,45,11.0,1.5,1.85,10.7,1.0,0.0,0.0
2018,11,27,7,0,22.0,3.0,1.9,10.8,2.0,0.0,0.0
2018,11,27,7,15,22.0,10.5,1.9,11.1,10.5,10.32,0.0
2018,11,27,7,30,22.0,18.0,1.9,11.4,19.0,16.37,2.38
2018,11,27,7,45,11.0,31.0,1.95,11.65,31.5,28.92,18.89
2018,11,27,8,0,0.0,44.0,2.0,11.9,44.0,41.46,30.9
2018,11,27,8,15,0.0,58.0,2.1,12.25,58.0,54.15,42.64
2018,11,27,8,30,0.0,72.0,2.2,12.6,72.0,67.11,51.71
2018,11,27,8,45,0.0,62.0,2.35,12.95,62.0,59.5,45.36
2018,11,27,9,0,0.0,52.0,2.5,13.3,52.0,50.24,37.46
2018,11,27,9,15,0.0,43.5,2.55,13.55,43.5,42.01,30.4
2018,11,27,9,30,0.0,35.0,2.6,13.8,35.0,33.79,23.32
2018,11,27,9,45,0.0,61.0,2.7,14.0,61.0,58.95,44.65
2018,11,27,10,0,0.0,87.0,2.8,14.2,87.0,83.88,65.54
2018,11,27,10,15,1.0,104.5,2.9,14.35,105.0,100.79,79.52
2018,11,27,10,30,2.0,122.0,3.0,14.5,123.0,117.84,93.52
2018,11,27,10,45,3.0,111.0,3.1,14.6,112.5,108.1,85.26
2018,11,27,11,0,4.0,100.0,3.2,14.7,102.0,98.22,76.96
2018,11,27,11,15,2.0,95.5,3.3,14.75,96.5,93.19,72.73
2018,11,27,11,30,0.0,91.0,3.4,14.8,91.0,88.01,68.37
2018,11,27,11,45,0.0,76.0,3.5,14.8,76.0,73.5,56.24
2018,11,27,12,0,0.0,61.0,3.6,14.8,61.0,58.97,44.09
2018,11,27,12,15,0.0,52.0,3.6,14.8,52.0,50.25,36.79
2018,11,27,12,30,0.0,43.0,3.6,14.8,43.0,41.54,29.48
2018,11,27,12,45,1.0,63.0,3.65,14.8,63.5,61.43,46.24
2018,11,27,13,0,2.0,83.0,3.7,14.8,84.0,81.34,62.97
2018,11,27,13,15,1.0,70.0,3.55,14.8,70.5,68.21,52.01
2018,11,27,13,30,0.0,57.0,3.4,14.8,57.0,55.08,41.03
2018,11,27,13,45,0.0,75.0,3.25,14.75,75.0,72.52,55.79
2018,11,27,14,0,0.0,93.0,3.1,14.7,93.0,90.43,70.92
2018,11,27,14,15,0.0,88.0,2.95,14.65,88.0,85.61,66.97
2018,11,27,14,30,0.0,83.0,2.8,14.6,83.0,80.81,63.04
2018,11,27,14,45,3.5,78.0,2.6,14.55,79.0,77.72,60.53
2018,11,27,15,0,7.0,73.0,2.4,14.5,75.0,74.56,57.87
2018,11,27,15,15,3.5,59.5,2.4,14.5,60.5,59.36,44.92
2018,11,27,15,30,0.0,46.0,2.4,14.5,46.0,44.44,32.13
2018,11,27,15,45,0.0,29.0,2.05,14.25,29.0,27.99,18.01
2018,11,27,16,0,0.0,12.0,1.7,14.0,12.0,11.57,3.99
2018,11,27,16,15,0.0,9.0,1.65,13.9,9.0,8.67,1.17
2018,11,27,16,30,0.0,6.0,1.6,13.8,6.0,5.78,0.0
2018,11,27,16,45,0.0,3.0,1.5,13.65,3.0,2.95,0.0
2018,11,27,17,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
