Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,0,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,28,6,45,8.0,1.5,0.5,12.35,1.0,0.0,0.0
2018,11,28,7,0,16.0,3.0,0.5,12.3,2.0,0.0,0.0
2018,11,28,7,15,28.0,8.0,0.55,12.5,9.0,7.86,0.0
2018,11,28,7,30,40.0,13.0,0.6,12.7,16.0,11.18,0.0
2018,11,28,7,45,20.0,24.5,0.6,12.85,26.0,23.46,14.1
2018,11,28,8,0,0.0,36.0,0.6,13.0,36.0,34.62,24.78
2018,11,28,8,15,0.0,48.0,0.75,13.35,48.0,45.76,35.05
2018,11,28,8,30,0.0,60.0,0.9,13.7,60.0,56.94,42.89
2018,11,28,8,45,20.0,81.5,1.0,14.05,87.5,76.05,58.39
2018,11,28,9,0,40.0,103.0,1.1,14.4,115.0,98.64,76.32
2018,11,28,9,15,58.0,114.0,1.15,14.7,133.5,114.17,88.37
2018,11,28,9,30,76.0,125.0,1.2,15.0,152.0,131.12,101.71
2018,11,28,9,45,63.5,142.0,1.2,15.25,166.0,147.25,115.53
2018,11,28,10,0,51.0,159.0,1.2,15.5,180.0,162.48,128.36
2018,11,28,10,15,45.0,163.0,1.3,15.7,182.5,167.34,132.46
2018,11,28,10,30,39.0,167.0,1.4,15.9,185.0,171.56,135.98
2018,11,28,10,45,86.0,177.0,1.45,16.05,218.0,200.88,159.12
2018,11,28,11,0,133.0,187.0,1.5,16.2,251.0,232.95,184.55
2018,11,28,11,15,340.5,164.0,1.55,16.35,333.5,306.36,242.28
2018,11,28,11,30,548.0,141.0,1.6,16.5,416.0,389.48,307.28
2018,11,28,11,45,596.5,134.0,1.65,16.6,435.5,419.97,331.56
2018,11,28,12,0,645.0,127.0,1.7,16.7,455.0,449.07,354.93
2018,11,28,12,15,561.5,144.0,1.85,16.75,428.0,432.82,343.44
2018,11,28,12,30,478.0,161.0,2.0,16.8,401.0,414.62,330.16
2018,11,28,12,45,621.5,127.5,2.1,16.8,432.0,463.82,369.98
2018,11,28,13,0,765.0,94.0,2.2,16.8,463.0,509.44,406.44
2018,11,28,13,15,762.5,90.5,2.25,16.7,446.5,506.81,405.05
2018,11,28,13,30,760.0,87.0,2.3,16.6,430.0,501.65,401.84
2018,11,28,13,45,767.5,81.5,2.4,16.5,411.0,497.13,399.12
2018,11,28,14,0,775.0,76.0,2.5,16.4,392.0,489.95,394.06
2018,11,28,14,15,750.5,74.0,2.45,16.3,360.5,467.68,376.5
2018,11,28,14,30,726.0,72.0,2.4,16.2,329.0,443.64,357.22
2018,11,28,14,45,616.5,76.5,2.35,16.05,279.0,386.74,311.66
2018,11,28,15,0,507.0,81.0,2.3,15.9,229.0,330.4,265.96
2018,11,28,15,15,368.0,75.5,2.3,15.9,174.5,251.79,201.81
2018,11,28,15,30,229.0,70.0,2.3,15.9,120.0,175.39,138.83
2018,11,28,15,45,182.0,58.0,2.0,15.3,92.5,139.19,108.0
2018,11,28,16,0,135.0,46.0,1.7,14.7,65.0,105.41,78.84
2018,11,28,16,15,68.0,29.0,1.7,14.55,38.5,61.06,40.48
2018,11,28,16,30,1.0,12.0,1.7,14.4,12.0,11.85,0.0
2018,11,28,16,45,0.5,6.0,1.7,14.25,6.0,6.02,0.0
2018,11,28,17,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.55,14.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.25,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.3,13.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.55,13.6,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.6,13.6,1.0,0.0,0.0
2018,11,29,7,15,9.5,12.5,6.55,13.6,13.0,12.29,0.0
2018,11,29,7,30,19.0,24.0,6.5,13.6,25.0,21.79,0.56
2018,11,29,7,45,28.0,31.0,6.45,13.6,34.0,28.75,18.16
2018,11,29,8,0,37.0,38.0,6.4,13.6,43.0,33.66,23.72
2018,11,29,8,15,49.5,43.5,6.3,13.65,53.0,38.53,28.5
2018,11,29,8,30,62.0,49.0,6.2,13.7,63.0,45.32,31.88
2018,11,29,8,45,50.0,58.5,6.15,13.7,71.0,56.39,40.71
2018,11,29,9,0,38.0,68.0,6.1,13.7,79.0,68.56,51.32
2018,11,29,9,15,81.5,99.5,6.1,13.75,127.5,103.07,78.65
2018,11,29,9,30,125.0,131.0,6.1,13.8,176.0,143.57,111.2
2018,11,29,9,45,148.0,142.0,6.1,13.85,199.5,165.35,129.11
2018,11,29,10,0,171.0,153.0,6.1,13.9,223.0,188.68,148.54
2018,11,29,10,15,228.0,152.5,6.1,13.95,252.0,212.36,167.69
2018,11,29,10,30,285.0,152.0,6.1,14.0,281.0,240.98,191.36
2018,11,29,10,45,327.5,169.0,6.1,14.05,322.5,283.24,226.59
2018,11,29,11,0,370.0,186.0,6.1,14.1,364.0,327.48,263.3
2018,11,29,11,15,451.5,171.0,6.05,14.15,393.0,360.49,290.83
2018,11,29,11,30,533.0,156.0,6.0,14.2,422.0,395.53,320.18
2018,11,29,11,45,383.0,179.5,5.95,14.25,371.5,360.07,292.51
2018,11,29,12,0,233.0,203.0,5.9,14.3,321.0,316.16,257.11
2018,11,29,12,15,207.5,209.5,5.8,14.35,314.0,312.65,254.51
2018,11,29,12,30,182.0,216.0,5.7,14.4,307.0,309.92,252.32
2018,11,29,12,45,359.5,179.5,5.6,14.45,354.0,372.12,304.48
2018,11,29,13,0,537.0,143.0,5.5,14.5,401.0,435.86,357.27
2018,11,29,13,15,360.0,156.0,5.35,14.45,326.0,358.14,293.74
2018,11,29,13,30,183.0,169.0,5.2,14.4,251.0,270.69,221.56
2018,11,29,13,45,253.0,144.5,5.05,14.35,251.0,286.35,235.47
2018,11,29,14,0,323.0,120.0,4.9,14.3,251.0,301.11,248.21
2018,11,29,14,15,309.0,115.5,4.8,14.2,233.0,287.19,236.66
2018,11,29,14,30,295.0,111.0,4.7,14.1,215.0,266.69,219.62
2018,11,29,14,45,476.0,86.0,4.55,13.95,233.0,329.46,270.95
2018,11,29,15,0,657.0,61.0,4.4,13.8,251.0,375.11,306.27
2018,11,29,15,15,624.5,56.5,4.4,13.8,216.0,342.1,277.0
2018,11,29,15,30,592.0,52.0,4.4,13.8,181.0,308.93,246.94
2018,11,29,15,45,527.5,46.0,4.2,13.45,142.5,262.24,205.51
2018,11,29,16,0,463.0,40.0,4.0,13.1,104.0,218.02,165.22
2018,11,29,16,15,338.5,31.0,4.05,12.85,69.0,155.09,107.33
2018,11,29,16,30,214.0,22.0,4.1,12.6,34.0,92.09,0.0
2018,11,29,16,45,107.0,11.0,4.15,12.4,17.0,36.63,0.0
2018,11,29,17,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,7,15,28.5,10.0,3.75,10.25,11.5,9.83,0.0
2018,11,30,7,30,57.0,20.0,3.8,10.6,23.0,16.86,0.0
2018,11,30,7,45,90.0,35.5,3.85,10.95,45.5,29.27,18.63
2018,11,30,8,0,123.0,51.0,3.9,11.3,68.0,41.32,30.64
2018,11,30,8,15,150.5,66.5,4.0,11.6,94.5,52.99,41.58
2018,11,30,8,30,178.0,82.0,4.1,11.9,121.0,69.8,51.24
2018,11,30,8,45,298.0,86.5,4.15,12.2,166.5,89.03,59.86
2018,11,30,9,0,418.0,91.0,4.2,12.5,212.0,121.72,80.12
2018,11,30,9,15,507.0,91.5,4.15,12.8,257.0,156.17,104.96
2018,11,30,9,30,596.0,92.0,4.1,13.1,302.0,196.6,136.63
2018,11,30,9,45,658.0,89.5,4.05,13.35,340.5,234.15,168.28
2018,11,30,10,0,720.0,87.0,4.0,13.6,379.0,275.22,203.53
2018,11,30,10,15,752.0,85.0,3.95,13.85,406.5,312.33,236.53
2018,11,30,10,30,784.0,83.0,3.9,14.1,434.0,347.74,267.92
2018,11,30,10,45,820.0,79.5,3.85,14.3,460.0,383.35,299.09
2018,11,30,11,0,856.0,76.0,3.8,14.5,486.0,418.95,329.8
2018,11,30,11,15,852.5,78.0,3.75,14.6,494.0,442.69,351.09
2018,11,30,11,30,849.0,80.0,3.7,14.7,502.0,463.93,369.89
2018,11,30,11,45,848.5,80.5,3.7,14.85,505.0,482.52,386.17
2018,11,30,12,0,848.0,81.0,3.7,15.0,508.0,498.59,400.1
2018,11,30,12,15,858.5,78.5,3.7,15.0,507.5,514.52,413.88
2018,11,30,12,30,869.0,76.0,3.7,15.0,507.0,528.0,425.52
2018,11,30,12,45,870.5,72.5,3.75,15.05,496.5,532.25,429.86
2018,11,30,13,0,872.0,69.0,3.8,15.1,486.0,534.34,432.34
2018,11,30,13,15,864.0,68.0,3.8,15.05,468.0,531.26,430.62
2018,11,30,13,30,856.0,67.0,3.8,15.0,450.0,525.42,426.54
2018,11,30,13,45,843.5,65.5,3.75,14.95,425.0,515.84,419.18
2018,11,30,14,0,831.0,64.0,3.7,14.9,400.0,502.1,408.33
2018,11,30,14,15,812.5,61.5,3.7,14.75,369.0,481.85,392.29
2018,11,30,14,30,794.0,59.0,3.7,14.6,338.0,459.53,374.14
2018,11,30,14,45,766.5,56.5,3.7,14.5,302.5,431.12,350.51
2018,11,30,15,0,739.0,54.0,3.7,14.4,267.0,401.43,325.15
2018,11,30,15,15,696.0,50.0,3.7,14.4,227.5,362.46,291.47
2018,11,30,15,30,653.0,46.0,3.7,14.4,188.0,323.59,256.93
2018,11,30,15,45,586.5,41.0,3.4,13.65,148.0,275.35,214.58
2018,11,30,16,0,520.0,36.0,3.1,12.9,108.0,229.32,172.93
2018,11,30,16,15,395.0,28.5,3.05,12.5,72.0,169.51,116.63
2018,11,30,16,30,270.0,21.0,3.0,12.1,36.0,106.16,0.0
2018,11,30,16,45,135.0,10.5,2.95,11.65,18.0,42.76,0.0
2018,11,30,17,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,4.5,3.8,12.1,4.5,4.42,0.0
2018,12,1,7,30,2.0,9.0,3.9,12.2,9.0,8.68,0.0
2018,12,1,7,45,1.0,16.5,3.95,12.3,16.5,15.92,7.36
2018,12,1,8,0,0.0,24.0,4.0,12.4,24.0,23.16,14.61
2018,12,1,8,15,0.0,34.5,4.1,12.45,34.5,33.31,23.98
2018,12,1,8,30,0.0,45.0,4.2,12.5,45.0,43.47,31.54
2018,12,1,8,45,81.5,72.0,4.35,12.55,95.5,69.11,50.71
2018,12,1,9,0,163.0,99.0,4.5,12.6,146.0,102.48,74.95
2018,12,1,9,15,225.5,100.0,4.6,12.65,174.0,121.91,88.51
2018,12,1,9,30,288.0,101.0,4.7,12.7,202.0,143.24,104.59
2018,12,1,9,45,446.0,103.0,4.8,12.8,275.5,195.09,143.74
2018,12,1,10,0,604.0,105.0,4.9,12.9,349.0,258.43,193.87
2018,12,1,10,15,542.5,111.5,5.0,13.0,340.5,268.93,207.13
2018,12,1,10,30,481.0,118.0,5.1,13.1,332.0,273.53,214.74
2018,12,1,10,45,656.5,100.5,5.2,13.2,405.5,339.11,268.11
2018,12,1,11,0,832.0,83.0,5.3,13.3,479.0,413.75,329.18
2018,12,1,11,15,818.0,88.5,5.35,13.4,485.0,435.96,349.65
2018,12,1,11,30,804.0,94.0,5.4,13.5,491.0,455.31,367.4
2018,12,1,11,45,817.5,91.5,5.4,13.55,498.0,476.71,386.34
2018,12,1,12,0,831.0,89.0,5.4,13.6,505.0,496.16,403.4
2018,12,1,12,15,843.0,85.0,5.4,13.65,504.5,511.18,416.71
2018,12,1,12,30,855.0,81.0,5.4,13.7,504.0,523.81,427.89
2018,12,1,12,45,850.5,80.0,5.4,13.7,493.0,528.48,432.57
2018,12,1,13,0,846.0,79.0,5.4,13.7,482.0,530.38,434.85
2018,12,1,13,15,825.0,80.0,5.35,13.65,460.5,522.98,429.49
2018,12,1,13,30,804.0,81.0,5.3,13.6,439.0,512.93,421.81
2018,12,1,13,45,669.0,91.5,5.3,13.55,378.0,452.43,373.2
2018,12,1,14,0,534.0,102.0,5.3,13.5,317.0,390.81,323.06
2018,12,1,14,15,642.5,85.5,5.2,13.4,324.5,422.76,349.27
2018,12,1,14,30,751.0,69.0,5.1,13.3,332.0,448.14,369.18
2018,12,1,14,45,722.5,66.0,5.05,13.2,297.0,419.56,344.81
2018,12,1,15,0,694.0,63.0,5.0,13.1,262.0,391.64,320.44
2018,12,1,15,15,647.0,59.0,5.0,13.1,223.0,352.41,286.15
2018,12,1,15,30,600.0,55.0,5.0,13.1,184.0,313.61,251.37
2018,12,1,15,45,532.0,48.0,4.65,12.6,144.5,264.55,207.84
2018,12,1,16,0,464.0,41.0,4.3,12.1,105.0,218.08,165.58
2018,12,1,16,15,344.0,32.0,4.2,11.8,70.0,156.8,108.08
2018,12,1,16,30,224.0,23.0,4.1,11.5,35.0,94.67,0.0
2018,12,1,16,45,112.0,11.5,3.95,11.15,17.5,38.12,0.0
2018,12,1,17,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,2,7,15,154.5,10.0,1.8,7.15,18.0,9.83,0.0
2018,12,2,7,30,309.0,20.0,1.7,7.5,36.0,16.28,0.0
2018,12,2,7,45,437.5,27.0,1.65,7.8,73.0,22.58,12.89
2018,12,2,8,0,566.0,34.0,1.6,8.1,110.0,27.23,18.52
2018,12,2,8,15,632.0,38.0,1.55,8.45,150.5,28.87,20.43
2018,12,2,8,30,698.0,42.0,1.5,8.8,191.0,42.41,22.73
2018,12,2,8,45,737.5,45.5,1.45,9.1,230.5,81.02,38.98
2018,12,2,9,0,777.0,49.0,1.4,9.4,270.0,122.31,66.06
2018,12,2,9,15,800.0,52.5,1.4,9.7,306.0,163.53,98.92
2018,12,2,9,30,823.0,56.0,1.4,10.0,342.0,205.43,135.14
2018,12,2,9,45,836.5,59.5,1.35,10.35,372.5,245.59,171.41
2018,12,2,10,0,850.0,63.0,1.3,10.7,403.0,285.22,207.37
2018,12,2,10,15,859.5,64.5,1.25,10.85,427.0,323.02,241.75
2018,12,2,10,30,869.0,66.0,1.2,11.0,451.0,357.27,272.67
2018,12,2,10,45,882.5,66.5,1.2,11.15,471.0,390.54,302.21
2018,12,2,11,0,896.0,67.0,1.2,11.3,491.0,422.36,329.96
2018,12,2,11,15,901.0,67.5,1.15,11.55,502.5,448.94,352.74
2018,12,2,11,30,906.0,68.0,1.1,11.8,514.0,473.27,373.16
2018,12,2,11,45,907.5,68.5,1.05,12.05,518.0,493.6,389.97
2018,12,2,12,0,909.0,69.0,1.0,12.3,522.0,511.32,404.34
2018,12,2,12,15,884.0,74.0,0.95,12.4,512.0,517.8,410.03
2018,12,2,12,30,859.0,79.0,0.9,12.5,502.0,521.65,413.48
2018,12,2,12,45,818.0,86.5,0.9,12.6,482.0,516.42,410.18
2018,12,2,13,0,777.0,94.0,0.9,12.7,462.0,508.09,404.37
2018,12,2,13,15,756.0,93.5,0.85,12.65,440.5,499.81,398.44
2018,12,2,13,30,735.0,93.0,0.8,12.6,419.0,488.69,390.16
2018,12,2,13,45,787.0,78.5,0.75,12.5,410.0,497.14,396.92
2018,12,2,14,0,839.0,64.0,0.7,12.4,401.0,502.8,401.03
2018,12,2,14,15,677.0,82.5,0.7,12.2,341.0,435.42,349.19
2018,12,2,14,30,515.0,101.0,0.7,12.0,281.0,366.27,295.51
2018,12,2,14,45,417.0,100.5,0.7,11.8,236.0,312.81,253.29
2018,12,2,15,0,319.0,100.0,0.7,11.6,191.0,261.79,212.07
2018,12,2,15,15,448.0,75.5,0.7,11.6,183.0,283.24,227.66
2018,12,2,15,30,577.0,51.0,0.7,11.6,175.0,299.11,236.33
2018,12,2,15,45,464.0,47.5,0.8,11.25,133.5,238.13,185.18
2018,12,2,16,0,351.0,44.0,0.9,10.9,92.0,182.12,137.63
2018,12,2,16,15,220.5,31.5,1.0,10.65,58.0,117.63,80.46
2018,12,2,16,30,90.0,19.0,1.1,10.4,24.0,53.78,0.0
2018,12,2,16,45,45.0,9.5,1.25,10.15,12.0,20.07,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,3,7,15,63.5,9.5,3.1,5.25,12.5,9.34,0.0
2018,12,3,7,30,127.0,19.0,3.2,5.6,25.0,14.98,0.0
2018,12,3,7,45,107.5,25.0,3.3,5.95,34.0,19.08,9.87
2018,12,3,8,0,88.0,31.0,3.4,6.3,43.0,25.82,17.34
2018,12,3,8,15,108.5,45.0,3.35,6.7,64.5,36.74,27.65
2018,12,3,8,30,129.0,59.0,3.3,7.1,86.0,49.66,36.3
2018,12,3,8,45,105.5,80.0,3.25,7.5,105.0,76.19,57.16
2018,12,3,9,0,82.0,101.0,3.2,7.9,124.0,97.46,75.55
2018,12,3,9,15,248.5,107.5,3.2,8.3,190.5,130.08,95.81
2018,12,3,9,30,415.0,114.0,3.2,8.7,257.0,176.66,128.89
2018,12,3,9,45,614.0,90.5,3.15,9.1,323.5,219.21,159.06
2018,12,3,10,0,813.0,67.0,3.1,9.5,390.0,276.74,203.8
2018,12,3,10,15,774.0,79.0,3.15,9.7,402.0,306.63,233.51
2018,12,3,10,30,735.0,91.0,3.2,9.9,414.0,330.54,257.53
2018,12,3,10,45,488.0,144.0,3.2,10.15,362.5,314.27,250.73
2018,12,3,11,0,241.0,197.0,3.2,10.4,311.0,282.51,228.76
2018,12,3,11,15,192.5,206.5,3.2,10.55,299.0,278.97,226.86
2018,12,3,11,30,144.0,216.0,3.2,10.7,287.0,272.7,222.2
2018,12,3,11,45,248.5,205.5,3.2,10.85,328.5,317.02,258.6
2018,12,3,12,0,353.0,195.0,3.2,11.0,370.0,363.26,296.42
2018,12,3,12,15,355.5,193.5,3.15,11.1,369.0,369.97,302.17
2018,12,3,12,30,358.0,192.0,3.1,11.2,368.0,375.62,307.12
2018,12,3,12,45,382.5,183.0,3.05,11.35,367.0,383.85,314.21
2018,12,3,13,0,407.0,174.0,3.0,11.5,366.0,394.78,323.33
2018,12,3,13,15,284.0,170.0,3.0,11.55,301.5,325.32,267.21
2018,12,3,13,30,161.0,166.0,3.0,11.6,237.0,254.48,209.11
2018,12,3,13,45,106.0,155.5,3.05,11.65,201.0,215.82,177.23
2018,12,3,14,0,51.0,145.0,3.1,11.7,165.0,173.02,141.46
2018,12,3,14,15,59.0,136.0,3.1,11.65,157.5,168.09,137.66
2018,12,3,14,30,67.0,127.0,3.1,11.6,150.0,162.82,133.39
2018,12,3,14,45,56.5,117.0,3.1,11.5,135.0,147.45,120.45
2018,12,3,15,0,46.0,107.0,3.1,11.4,120.0,132.41,107.65
2018,12,3,15,15,24.5,82.5,3.1,11.4,89.5,96.17,76.72
2018,12,3,15,30,3.0,58.0,3.1,11.4,59.0,58.36,44.34
2018,12,3,15,45,1.5,42.0,3.0,10.85,42.5,41.36,29.6
2018,12,3,16,0,0.0,26.0,2.9,10.3,26.0,25.1,15.43
2018,12,3,16,15,11.0,18.0,2.9,10.05,18.5,20.87,10.43
2018,12,3,16,30,22.0,10.0,2.9,9.8,11.0,16.89,0.0
2018,12,3,16,45,11.0,5.0,2.85,9.5,5.5,7.53,0.0
2018,12,3,17,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.6,8.25,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,4,7,15,11.0,3.5,4.15,7.75,4.0,3.44,0.0
2018,12,4,7,30,22.0,7.0,4.2,7.9,8.0,6.12,0.0
2018,12,4,7,45,11.0,11.5,4.25,8.05,12.0,11.18,3.21
2018,12,4,8,0,0.0,16.0,4.3,8.2,16.0,15.43,7.96
2018,12,4,8,15,0.0,19.5,4.35,8.6,19.5,18.81,11.28
2018,12,4,8,30,0.0,23.0,4.4,9.0,23.0,22.19,13.57
2018,12,4,8,45,0.0,33.0,4.4,9.4,33.0,31.85,22.04
2018,12,4,9,0,0.0,43.0,4.4,9.8,43.0,41.52,30.44
2018,12,4,9,15,0.0,43.0,4.4,10.25,43.0,41.52,30.4
2018,12,4,9,30,0.0,43.0,4.4,10.7,43.0,41.52,30.32
2018,12,4,9,45,0.0,64.5,4.4,11.15,64.5,62.34,48.11
2018,12,4,10,0,0.0,86.0,4.4,11.6,86.0,82.84,65.43
2018,12,4,10,15,0.0,62.5,4.3,11.9,62.5,60.4,46.16
2018,12,4,10,30,0.0,39.0,4.2,12.2,39.0,37.67,26.65
2018,12,4,10,45,0.0,41.5,4.15,12.5,41.5,40.09,28.66
2018,12,4,11,0,0.0,44.0,4.1,12.8,44.0,42.51,30.64
2018,12,4,11,15,0.0,45.0,3.9,13.0,45.0,43.48,31.41
2018,12,4,11,30,0.0,46.0,3.7,13.2,46.0,44.44,32.19
2018,12,4,11,45,0.0,54.5,3.5,13.4,54.5,52.67,39.11
2018,12,4,12,0,0.0,63.0,3.3,13.6,63.0,60.9,46.01
2018,12,4,12,15,0.0,81.5,3.1,13.65,81.5,78.83,61.07
2018,12,4,12,30,0.0,100.0,2.9,13.7,100.0,96.83,76.13
2018,12,4,12,45,0.0,97.0,2.75,13.75,97.0,93.94,73.72
2018,12,4,13,0,0.0,94.0,2.6,13.8,94.0,91.05,71.35
2018,12,4,13,15,0.0,89.0,2.65,13.6,89.0,86.19,67.4
2018,12,4,13,30,0.0,84.0,2.7,13.4,84.0,81.31,63.44
2018,12,4,13,45,4.5,91.5,2.75,13.25,93.5,91.13,71.89
2018,12,4,14,0,9.0,99.0,2.8,13.1,103.0,101.06,80.44
2018,12,4,14,15,9.0,101.0,2.85,12.85,104.5,103.33,82.52
2018,12,4,14,30,9.0,103.0,2.9,12.6,106.0,105.81,84.76
2018,12,4,14,45,4.5,88.0,3.0,12.4,89.5,88.61,70.28
2018,12,4,15,0,0.0,73.0,3.1,12.2,73.0,71.49,55.75
2018,12,4,15,15,0.0,62.0,3.1,12.2,62.0,60.59,46.36
2018,12,4,15,30,0.0,51.0,3.1,12.2,51.0,49.65,36.83
2018,12,4,15,45,0.0,40.5,3.05,11.55,40.5,39.2,27.69
2018,12,4,16,0,0.0,30.0,3.0,10.9,30.0,28.97,18.62
2018,12,4,16,15,8.5,20.0,2.9,10.65,20.5,22.2,11.44
2018,12,4,16,30,17.0,10.0,2.8,10.4,11.0,15.52,0.0
2018,12,4,16,45,8.5,5.0,2.75,10.1,5.5,6.93,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,7,15,4.0,2.0,4.0,9.1,2.0,1.97,0.0
2018,12,5,7,30,8.0,4.0,4.0,9.1,4.0,3.93,0.0
2018,12,5,7,45,4.0,7.0,4.05,9.15,7.0,6.8,0.0
2018,12,5,8,0,0.0,10.0,4.1,9.2,10.0,9.64,2.8
2018,12,5,8,15,9.5,14.0,4.05,9.25,16.0,13.61,6.57
2018,12,5,8,30,19.0,18.0,4.0,9.3,22.0,16.98,9.75
2018,12,5,8,45,10.5,35.0,4.0,9.35,37.5,34.62,24.11
2018,12,5,9,0,2.0,52.0,4.0,9.4,53.0,50.43,38.13
2018,12,5,9,15,1.0,51.5,4.0,9.6,52.0,49.89,37.69
2018,12,5,9,30,0.0,51.0,4.0,9.8,51.0,49.27,37.14
2018,12,5,9,45,9.5,67.5,3.95,10.0,71.0,67.35,52.29
2018,12,5,10,0,19.0,84.0,3.9,10.2,91.0,85.24,67.24
2018,12,5,10,15,50.5,125.0,3.8,10.45,146.5,133.33,107.18
2018,12,5,10,30,82.0,166.0,3.7,10.7,202.0,183.53,148.58
2018,12,5,10,45,93.5,177.5,3.6,10.95,220.0,201.9,163.68
2018,12,5,11,0,105.0,189.0,3.5,11.2,238.0,220.85,179.26
2018,12,5,11,15,88.5,188.0,3.4,11.45,230.0,216.97,176.22
2018,12,5,11,30,72.0,187.0,3.3,11.7,222.0,211.91,172.11
2018,12,5,11,45,57.5,179.5,3.25,11.9,207.5,200.48,162.74
2018,12,5,12,0,43.0,172.0,3.2,12.1,193.0,188.14,152.54
2018,12,5,12,15,62.0,173.0,3.1,12.3,203.0,199.84,162.3
2018,12,5,12,30,81.0,174.0,3.0,12.5,213.0,211.89,172.31
2018,12,5,12,45,40.5,128.0,2.9,12.65,147.5,146.66,118.29
2018,12,5,13,0,0.0,82.0,2.8,12.8,82.0,79.31,61.71
2018,12,5,13,15,2.0,84.0,2.8,12.85,85.0,82.31,64.38
2018,12,5,13,30,4.0,86.0,2.8,12.9,88.0,85.35,67.03
2018,12,5,13,45,11.5,112.5,2.75,13.0,117.5,115.72,92.7
2018,12,5,14,0,19.0,139.0,2.7,13.1,147.0,146.95,118.88
2018,12,5,14,15,11.0,120.5,2.7,13.05,125.0,124.39,100.08
2018,12,5,14,30,3.0,102.0,2.7,13.0,103.0,101.89,81.25
2018,12,5,14,45,18.0,84.0,2.7,12.95,89.0,93.17,74.05
2018,12,5,15,0,33.0,66.0,2.7,12.9,75.0,80.86,63.59
2018,12,5,15,15,60.0,60.5,2.7,12.9,74.0,90.25,71.23
2018,12,5,15,30,87.0,55.0,2.7,12.9,73.0,94.45,73.95
2018,12,5,15,45,79.0,44.5,2.55,12.3,58.5,78.4,59.64
2018,12,5,16,0,71.0,34.0,2.4,11.7,44.0,67.12,49.01
2018,12,5,16,15,56.5,24.5,2.45,11.4,30.5,50.92,32.5
2018,12,5,16,30,42.0,15.0,2.5,11.1,17.0,31.21,0.0
2018,12,5,16,45,21.0,7.5,2.5,10.75,8.5,12.34,0.0
2018,12,5,17,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,6,7,15,82.5,8.5,2.65,7.85,12.0,8.36,0.0
2018,12,6,7,30,165.0,17.0,2.7,8.2,24.0,16.71,0.0
2018,12,6,7,45,299.0,27.0,2.75,8.5,57.5,21.3,10.46
2018,12,6,8,0,433.0,37.0,2.8,8.8,91.0,28.35,19.19
2018,12,6,8,15,508.5,43.0,2.8,9.2,129.0,31.39,22.48
2018,12,6,8,30,584.0,49.0,2.8,9.6,167.0,37.41,28.18
2018,12,6,8,45,634.0,53.5,2.8,10.0,206.0,72.04,37.14
2018,12,6,9,0,684.0,58.0,2.8,10.4,245.0,113.04,62.91
2018,12,6,9,15,721.0,60.0,2.8,10.9,281.0,150.54,91.13
2018,12,6,9,30,758.0,62.0,2.8,11.4,317.0,190.1,124.08
2018,12,6,9,45,786.0,62.5,2.75,11.85,349.0,227.99,157.56
2018,12,6,10,0,814.0,63.0,2.7,12.3,381.0,266.56,192.17
2018,12,6,10,15,828.0,65.0,2.65,12.7,406.0,302.82,225.26
2018,12,6,10,30,842.0,67.0,2.6,13.1,431.0,338.22,257.2
2018,12,6,10,45,851.5,67.5,2.5,13.55,449.5,371.03,286.4
2018,12,6,11,0,861.0,68.0,2.4,14.0,468.0,400.46,312.2
2018,12,6,11,15,866.0,69.0,2.3,14.25,479.5,426.77,335.15
2018,12,6,11,30,871.0,70.0,2.2,14.5,491.0,450.96,355.82
2018,12,6,11,45,873.0,70.0,2.15,14.75,495.0,470.53,372.54
2018,12,6,12,0,875.0,70.0,2.1,15.0,499.0,487.62,386.91
2018,12,6,12,15,874.5,70.0,2.05,15.15,496.5,500.93,398.16
2018,12,6,12,30,874.0,70.0,2.0,15.3,494.0,511.55,407.05
2018,12,6,12,45,871.0,69.0,1.95,15.4,484.0,517.13,411.95
2018,12,6,13,0,868.0,68.0,1.9,15.5,474.0,519.93,414.51
2018,12,6,13,15,859.5,66.5,1.85,15.55,456.0,516.58,412.29
2018,12,6,13,30,851.0,65.0,1.8,15.6,438.0,510.49,407.79
2018,12,6,13,45,838.0,64.0,1.7,15.6,414.0,501.72,400.84
2018,12,6,14,0,825.0,63.0,1.6,15.6,390.0,488.91,390.57
2018,12,6,14,15,805.5,61.0,1.5,15.5,360.0,469.45,375.06
2018,12,6,14,30,786.0,59.0,1.4,15.4,330.0,447.94,357.58
2018,12,6,14,45,757.5,56.5,1.3,15.3,295.0,419.92,334.56
2018,12,6,15,0,729.0,54.0,1.2,15.2,260.0,390.64,309.93
2018,12,6,15,15,686.5,50.0,1.2,15.2,221.5,352.88,278.2
2018,12,6,15,30,644.0,46.0,1.2,15.2,183.0,315.15,245.52
2018,12,6,15,45,578.0,41.0,1.0,14.35,144.0,268.15,205.11
2018,12,6,16,0,512.0,36.0,0.8,13.5,105.0,226.45,167.69
2018,12,6,16,15,389.5,28.0,0.85,13.35,69.5,165.01,110.26
2018,12,6,16,30,267.0,20.0,0.9,13.2,34.0,102.43,0.0
2018,12,6,16,45,133.5,10.0,0.95,13.0,17.0,41.36,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,7,7,15,20.0,6.5,2.15,7.35,7.5,6.39,0.0
2018,12,7,7,30,40.0,13.0,2.2,7.7,15.0,12.78,0.0
2018,12,7,7,45,24.0,26.0,2.25,8.05,27.5,24.09,12.06
2018,12,7,8,0,8.0,39.0,2.3,8.4,40.0,36.48,26.25
2018,12,7,8,15,7.5,55.0,2.25,8.6,56.0,50.73,39.78
2018,12,7,8,30,7.0,71.0,2.2,8.8,72.0,64.87,52.97
2018,12,7,8,45,62.5,87.5,2.15,9.05,104.0,80.87,62.44
2018,12,7,9,0,118.0,104.0,2.1,9.3,136.0,101.63,77.24
2018,12,7,9,15,288.0,104.0,2.0,9.6,196.5,129.37,92.83
2018,12,7,9,30,458.0,104.0,1.9,9.9,257.0,170.68,120.81
2018,12,7,9,45,626.0,85.5,1.85,10.15,316.0,210.43,149.37
2018,12,7,10,0,794.0,67.0,1.8,10.4,375.0,263.14,190.46
2018,12,7,10,15,820.5,66.5,1.7,10.95,403.0,299.95,223.32
2018,12,7,10,30,847.0,66.0,1.6,11.5,431.0,336.76,255.76
2018,12,7,10,45,857.5,67.0,1.5,12.05,450.0,370.59,285.42
2018,12,7,11,0,868.0,68.0,1.4,12.6,469.0,401.08,311.63
2018,12,7,11,15,873.5,68.5,1.25,13.1,480.5,427.32,333.68
2018,12,7,11,30,879.0,69.0,1.1,13.6,492.0,451.44,353.29
2018,12,7,11,45,881.0,69.0,1.0,14.1,496.5,471.22,369.16
2018,12,7,12,0,883.0,69.0,0.9,14.6,501.0,488.5,382.56
2018,12,7,12,15,882.0,69.0,0.8,14.85,498.0,501.74,392.81
2018,12,7,12,30,881.0,69.0,0.7,15.1,495.0,512.26,400.64
2018,12,7,12,45,877.5,68.5,0.65,15.3,485.0,518.24,405.28
2018,12,7,13,0,874.0,68.0,0.6,15.5,475.0,521.42,407.64
2018,12,7,13,15,865.0,66.5,0.6,15.55,457.0,517.93,405.57
2018,12,7,13,30,856.0,65.0,0.6,15.6,439.0,511.66,401.31
2018,12,7,13,45,841.5,64.0,0.6,15.65,414.5,502.2,394.39
2018,12,7,14,0,827.0,63.0,0.6,15.7,390.0,488.72,384.26
2018,12,7,14,15,806.5,61.5,0.6,15.55,360.0,469.41,369.73
2018,12,7,14,30,786.0,60.0,0.6,15.4,330.0,448.08,353.25
2018,12,7,14,45,744.0,59.0,0.55,15.3,293.0,415.61,327.4
2018,12,7,15,0,702.0,58.0,0.5,15.2,256.0,382.36,300.36
2018,12,7,15,15,634.5,54.5,0.5,15.2,213.5,337.25,263.71
2018,12,7,15,30,567.0,51.0,0.5,15.2,171.0,292.04,226.14
2018,12,7,15,45,536.0,43.5,0.5,14.55,137.5,257.64,196.13
2018,12,7,16,0,505.0,36.0,0.5,13.9,104.0,223.76,164.89
2018,12,7,16,15,346.5,28.0,0.55,13.7,67.0,151.74,100.93
2018,12,7,16,30,188.0,20.0,0.6,13.5,30.0,80.99,0.0
2018,12,7,16,45,94.0,10.0,0.6,13.3,15.0,32.0,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,7,15,87.0,8.5,2.65,7.15,11.5,8.36,0.0
2018,12,8,7,30,174.0,17.0,2.7,7.5,23.0,16.71,0.0
2018,12,8,7,45,304.5,26.5,2.75,7.9,55.5,21.15,9.35
2018,12,8,8,0,435.0,36.0,2.8,8.3,88.0,27.74,18.56
2018,12,8,8,15,510.5,42.5,2.8,8.65,126.5,31.25,22.35
2018,12,8,8,30,586.0,49.0,2.8,9.0,165.0,34.73,25.81
2018,12,8,8,45,636.0,54.0,2.8,9.4,204.0,69.17,36.04
