Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,9,0,686.0,59.0,2.8,9.8,243.0,110.59,61.41
2018,12,8,9,15,723.0,61.0,2.8,10.3,279.0,147.97,89.08
2018,12,8,9,30,760.0,63.0,2.8,10.8,315.0,187.43,121.72
2018,12,8,9,45,788.5,63.5,2.85,11.3,347.0,225.41,155.18
2018,12,8,10,0,817.0,64.0,2.9,11.8,379.0,264.11,189.93
2018,12,8,10,15,831.5,65.5,2.85,12.15,404.5,300.14,223.0
2018,12,8,10,30,846.0,67.0,2.8,12.5,430.0,335.34,254.99
2018,12,8,10,45,855.0,68.0,2.8,12.9,448.5,367.08,283.73
2018,12,8,11,0,864.0,69.0,2.8,13.3,467.0,398.51,311.55
2018,12,8,11,15,870.0,70.0,2.75,13.5,479.0,425.39,335.35
2018,12,8,11,30,876.0,71.0,2.7,13.7,491.0,450.2,356.94
2018,12,8,11,45,826.0,83.0,2.6,13.95,482.0,458.22,364.89
2018,12,8,12,0,776.0,95.0,2.5,14.2,473.0,462.73,369.55
2018,12,8,12,15,825.5,84.0,2.45,14.3,484.0,488.27,390.57
2018,12,8,12,30,875.0,73.0,2.4,14.4,495.0,511.77,409.63
2018,12,8,12,45,867.0,73.5,2.35,14.45,484.0,517.41,414.64
2018,12,8,13,0,859.0,74.0,2.3,14.5,473.0,519.7,416.93
2018,12,8,13,15,850.5,72.5,2.25,14.5,455.5,516.83,415.17
2018,12,8,13,30,842.0,71.0,2.2,14.5,438.0,511.21,411.1
2018,12,8,13,45,807.0,73.0,2.15,14.5,409.0,493.29,397.25
2018,12,8,14,0,772.0,75.0,2.1,14.5,380.0,473.19,381.48
2018,12,8,14,15,773.0,69.0,2.0,14.35,354.5,460.25,371.11
2018,12,8,14,30,774.0,63.0,1.9,14.2,329.0,444.79,358.27
2018,12,8,14,45,745.0,60.0,1.8,14.1,294.0,416.4,334.74
2018,12,8,15,0,716.0,57.0,1.7,14.0,259.0,386.77,309.64
2018,12,8,15,15,672.0,53.0,1.7,14.0,220.5,348.86,277.4
2018,12,8,15,30,628.0,49.0,1.7,14.0,182.0,311.02,244.3
2018,12,8,15,45,558.5,43.5,1.75,13.1,143.0,265.5,205.16
2018,12,8,16,0,489.0,38.0,1.8,12.2,104.0,220.33,165.01
2018,12,8,16,15,365.5,30.0,1.9,11.85,69.0,159.37,107.57
2018,12,8,16,30,242.0,22.0,2.0,11.5,34.0,97.11,0.0
2018,12,8,16,45,121.0,11.0,2.1,11.2,17.0,39.33,0.0
2018,12,8,17,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,2.5,7.5,3.5,0.0,0.0
2018,12,9,7,30,18.0,6.0,2.5,7.5,7.0,5.9,0.0
2018,12,9,7,45,11.5,7.0,2.55,7.5,8.0,6.74,0.0
2018,12,9,8,0,5.0,8.0,2.6,7.5,9.0,7.77,1.14
2018,12,9,8,15,48.0,28.5,2.6,7.6,38.0,25.98,17.72
2018,12,9,8,30,91.0,49.0,2.6,7.7,67.0,39.74,30.47
2018,12,9,8,45,52.0,47.0,2.6,7.75,57.5,44.78,31.97
2018,12,9,9,0,13.0,45.0,2.6,7.8,48.0,44.48,32.73
2018,12,9,9,15,6.5,59.0,2.55,7.95,60.5,57.86,44.64
2018,12,9,9,30,0.0,73.0,2.5,8.1,73.0,70.27,55.63
2018,12,9,9,45,16.0,97.0,2.5,8.25,103.0,96.01,77.07
2018,12,9,10,0,32.0,121.0,2.5,8.4,133.0,121.75,98.44
2018,12,9,10,15,166.5,144.0,2.45,8.55,214.0,181.68,145.38
2018,12,9,10,30,301.0,167.0,2.4,8.7,295.0,251.43,200.97
2018,12,9,10,45,227.0,175.5,2.4,8.9,274.5,244.7,197.61
2018,12,9,11,0,153.0,184.0,2.4,9.1,254.0,233.16,189.68
2018,12,9,11,15,145.5,194.5,2.35,9.2,262.5,245.53,200.31
2018,12,9,11,30,138.0,205.0,2.3,9.3,271.0,257.29,210.2
2018,12,9,11,45,161.0,203.0,2.3,9.4,280.5,270.23,221.01
2018,12,9,12,0,184.0,201.0,2.3,9.5,290.0,283.49,232.11
2018,12,9,12,15,135.5,192.0,2.3,9.6,257.5,255.5,209.42
2018,12,9,12,30,87.0,183.0,2.3,9.7,225.0,223.13,182.9
2018,12,9,12,45,110.0,184.0,2.35,9.8,236.0,240.3,197.45
2018,12,9,13,0,133.0,185.0,2.4,9.9,247.0,255.05,209.86
2018,12,9,13,15,249.0,174.0,2.45,10.05,284.5,308.4,254.42
2018,12,9,13,30,365.0,163.0,2.5,10.2,322.0,357.53,294.89
2018,12,9,13,45,357.5,152.0,2.5,10.35,300.5,342.37,282.54
2018,12,9,14,0,350.0,141.0,2.5,10.5,279.0,326.0,269.32
2018,12,9,14,15,442.0,114.5,2.5,10.5,275.0,345.65,285.69
2018,12,9,14,30,534.0,88.0,2.5,10.5,271.0,358.71,296.02
2018,12,9,14,45,572.0,74.5,2.5,10.55,252.0,353.94,291.11
2018,12,9,15,0,610.0,61.0,2.5,10.6,233.0,345.73,282.73
2018,12,9,15,15,513.5,55.0,2.5,10.6,185.0,286.43,232.69
2018,12,9,15,30,417.0,49.0,2.5,10.6,137.0,230.21,184.7
2018,12,9,15,45,330.0,40.5,2.35,10.2,101.0,178.5,140.15
2018,12,9,16,0,243.0,32.0,2.2,9.8,65.0,130.98,98.88
2018,12,9,16,15,183.5,24.5,2.2,9.55,44.0,95.57,64.25
2018,12,9,16,30,124.0,17.0,2.2,9.3,23.0,59.64,0.0
2018,12,9,16,45,62.0,8.5,2.2,9.1,11.5,22.96,0.0
2018,12,9,17,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,7,15,7.0,5.0,1.75,9.1,5.0,0.0,0.0
2018,12,10,7,30,14.0,10.0,1.8,9.3,10.0,9.83,0.0
2018,12,10,7,45,7.0,19.0,1.8,9.5,19.0,18.18,6.02
2018,12,10,8,0,0.0,28.0,1.8,9.7,28.0,27.04,17.7
2018,12,10,8,15,160.5,41.5,1.9,10.1,72.5,30.83,21.8
2018,12,10,8,30,321.0,55.0,2.0,10.5,117.0,40.4,30.7
2018,12,10,8,45,244.5,49.5,2.1,10.85,102.5,47.6,28.98
2018,12,10,9,0,168.0,44.0,2.2,11.2,88.0,49.24,30.09
2018,12,10,9,15,84.5,59.0,2.25,11.65,81.0,65.3,46.86
2018,12,10,9,30,1.0,74.0,2.3,12.1,74.0,71.34,55.63
2018,12,10,9,45,17.0,109.0,2.3,12.5,115.5,107.03,85.08
2018,12,10,10,0,33.0,144.0,2.3,12.9,157.0,142.14,113.73
2018,12,10,10,15,31.5,152.5,2.25,13.2,165.5,151.77,121.6
2018,12,10,10,30,30.0,161.0,2.2,13.5,174.0,161.23,129.3
2018,12,10,10,45,34.5,170.5,2.15,13.8,186.0,173.56,139.19
2018,12,10,11,0,39.0,180.0,2.1,14.1,198.0,186.15,149.25
2018,12,10,11,15,82.5,192.0,2.05,14.25,231.0,217.07,173.98
2018,12,10,11,30,126.0,204.0,2.0,14.4,264.0,250.88,201.02
2018,12,10,11,45,137.5,199.5,1.9,14.6,265.5,255.99,205.08
2018,12,10,12,0,149.0,195.0,1.8,14.8,267.0,260.97,209.16
2018,12,10,12,15,96.0,192.0,1.85,14.9,238.5,234.18,187.79
2018,12,10,12,30,43.0,189.0,1.9,15.0,210.0,207.29,166.05
2018,12,10,12,45,67.5,189.5,1.9,15.05,221.5,221.5,177.91
2018,12,10,13,0,92.0,190.0,1.9,15.1,233.0,235.95,189.84
2018,12,10,13,15,59.5,176.0,1.95,15.1,203.5,206.42,165.96
2018,12,10,13,30,27.0,162.0,2.0,15.1,174.0,176.46,141.6
2018,12,10,13,45,82.5,147.5,2.1,15.1,180.5,190.23,153.68
2018,12,10,14,0,138.0,133.0,2.2,15.1,187.0,207.13,168.08
2018,12,10,14,15,475.5,94.5,2.15,15.0,260.5,342.5,278.79
2018,12,10,14,30,813.0,56.0,2.1,14.9,334.0,453.99,365.66
2018,12,10,14,45,786.0,53.5,2.05,14.8,299.0,426.63,342.28
2018,12,10,15,0,759.0,51.0,2.0,14.7,264.0,397.88,317.91
2018,12,10,15,15,717.5,47.5,2.0,14.7,225.5,360.87,286.27
2018,12,10,15,30,676.0,44.0,2.0,14.7,187.0,323.75,253.57
2018,12,10,15,45,609.0,39.0,1.9,13.65,147.0,275.98,212.46
2018,12,10,16,0,542.0,34.0,1.8,12.6,107.0,230.35,171.7
2018,12,10,16,15,416.5,27.5,1.9,12.25,71.5,171.98,115.81
2018,12,10,16,30,291.0,21.0,2.0,11.9,36.0,109.49,0.0
2018,12,10,16,45,145.5,10.5,2.1,11.5,18.0,44.59,0.0
2018,12,10,17,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,11,7,15,70.5,6.5,1.55,8.0,8.5,0.0,0.0
2018,12,11,7,30,141.0,13.0,1.5,8.4,17.0,12.78,0.0
2018,12,11,7,45,287.5,23.0,1.45,8.85,49.0,18.09,5.29
2018,12,11,8,0,434.0,33.0,1.4,9.3,81.0,25.31,16.17
2018,12,11,8,15,541.0,37.0,1.45,9.8,122.5,29.18,20.34
2018,12,11,8,30,648.0,41.0,1.5,10.3,164.0,30.88,22.18
2018,12,11,8,45,687.5,44.5,1.55,10.85,201.5,60.55,29.24
2018,12,11,9,0,727.0,48.0,1.6,11.4,239.0,98.69,50.13
2018,12,11,9,15,746.5,52.5,1.65,11.8,273.0,137.74,78.89
2018,12,11,9,30,766.0,57.0,1.7,12.2,307.0,177.34,111.77
2018,12,11,9,45,787.0,60.0,1.75,12.65,338.5,216.17,145.74
2018,12,11,10,0,808.0,63.0,1.8,13.1,370.0,255.19,180.57
2018,12,11,10,15,827.5,63.5,1.85,13.4,396.0,291.35,213.3
2018,12,11,10,30,847.0,64.0,1.9,13.7,422.0,328.89,246.83
2018,12,11,10,45,855.0,65.0,1.95,14.05,440.5,360.11,275.03
2018,12,11,11,0,863.0,66.0,2.0,14.4,459.0,389.68,301.33
2018,12,11,11,15,828.0,76.0,2.05,14.55,461.0,408.04,318.89
2018,12,11,11,30,793.0,86.0,2.1,14.7,463.0,423.88,333.8
2018,12,11,11,45,835.5,77.0,2.2,14.9,477.5,451.61,357.22
2018,12,11,12,0,878.0,68.0,2.3,15.1,492.0,478.47,379.63
2018,12,11,12,15,877.0,67.5,2.35,15.15,489.0,491.41,391.15
2018,12,11,12,30,876.0,67.0,2.4,15.2,486.0,501.65,400.37
2018,12,11,12,45,801.0,82.0,2.5,15.25,459.0,489.15,391.75
2018,12,11,13,0,726.0,97.0,2.6,15.3,432.0,472.97,379.98
2018,12,11,13,15,673.5,102.0,2.65,15.3,404.0,454.93,366.59
2018,12,11,13,30,621.0,107.0,2.7,15.3,376.0,434.64,351.13
2018,12,11,13,45,709.5,84.0,2.75,15.3,375.5,453.84,366.99
2018,12,11,14,0,798.0,61.0,2.8,15.3,375.0,468.27,378.59
2018,12,11,14,15,787.0,59.0,2.65,15.15,348.5,453.72,366.57
2018,12,11,14,30,776.0,57.0,2.5,15.0,322.0,436.97,352.54
2018,12,11,14,45,745.0,54.5,2.4,14.8,287.5,408.49,328.99
2018,12,11,15,0,714.0,52.0,2.3,14.6,253.0,378.86,303.9
2018,12,11,15,15,668.5,48.5,2.3,14.6,215.0,341.27,271.73
2018,12,11,15,30,623.0,45.0,2.3,14.6,177.0,303.86,238.83
2018,12,11,15,45,507.5,42.5,2.1,13.55,135.0,245.1,189.49
2018,12,11,16,0,392.0,40.0,1.9,12.5,93.0,189.55,142.14
2018,12,11,16,15,285.5,30.5,2.1,12.2,61.5,135.4,91.53
2018,12,11,16,30,179.0,21.0,2.3,11.9,30.0,79.44,0.0
2018,12,11,16,45,89.5,10.5,2.45,11.6,15.0,31.41,0.0
2018,12,11,17,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,12,7,15,49.5,6.0,3.15,8.75,7.5,0.0,0.0
2018,12,12,7,30,99.0,12.0,3.3,8.9,15.0,11.8,0.0
2018,12,12,7,45,192.0,24.0,3.45,9.05,41.0,18.76,4.82
2018,12,12,8,0,285.0,36.0,3.6,9.2,67.0,28.37,18.67
2018,12,12,8,15,410.5,43.0,3.6,9.5,109.0,32.28,23.06
2018,12,12,8,30,536.0,50.0,3.6,9.8,151.0,36.18,26.93
2018,12,12,8,45,632.5,50.0,3.6,10.05,195.5,62.11,32.74
2018,12,12,9,0,729.0,50.0,3.6,10.3,240.0,99.0,50.91
2018,12,12,9,15,677.5,63.5,3.55,10.7,260.0,135.15,80.3
2018,12,12,9,30,626.0,77.0,3.5,11.1,280.0,168.52,111.11
2018,12,12,9,45,741.0,67.5,3.5,11.5,330.5,212.02,145.14
2018,12,12,10,0,856.0,58.0,3.5,11.9,381.0,262.71,186.65
2018,12,12,10,15,872.0,58.5,3.45,12.3,407.0,299.39,220.43
2018,12,12,10,30,888.0,59.0,3.4,12.7,433.0,335.22,253.2
2018,12,12,10,45,899.0,59.0,3.4,13.1,452.5,367.77,282.95
2018,12,12,11,0,910.0,59.0,3.4,13.5,472.0,398.73,310.78
2018,12,12,11,15,916.0,59.5,3.45,13.75,484.5,426.41,335.67
2018,12,12,11,30,922.0,60.0,3.5,14.0,497.0,451.9,358.26
2018,12,12,11,45,922.0,60.5,3.5,14.25,501.0,472.4,376.38
2018,12,12,12,0,922.0,61.0,3.5,14.5,505.0,490.24,391.95
2018,12,12,12,15,905.0,63.5,3.55,14.6,497.5,499.3,400.63
2018,12,12,12,30,888.0,66.0,3.6,14.7,490.0,505.2,406.53
2018,12,12,12,45,822.0,77.0,3.6,14.8,463.5,493.29,398.03
2018,12,12,13,0,756.0,88.0,3.6,14.9,437.0,477.45,386.17
2018,12,12,13,15,748.5,84.0,3.5,14.95,419.0,472.69,382.92
2018,12,12,13,30,741.0,80.0,3.4,15.0,401.0,465.47,377.47
2018,12,12,13,45,714.0,80.0,3.3,15.0,375.5,451.04,366.1
2018,12,12,14,0,687.0,80.0,3.2,15.0,350.0,434.14,352.55
2018,12,12,14,15,633.0,82.5,3.0,14.9,316.5,405.16,329.08
2018,12,12,14,30,579.0,85.0,2.8,14.8,283.0,375.38,304.66
2018,12,12,14,45,648.0,69.0,2.6,14.65,268.5,381.27,308.29
2018,12,12,15,0,717.0,53.0,2.4,14.5,254.0,380.95,305.89
2018,12,12,15,15,674.5,49.5,2.4,14.5,217.0,344.61,274.53
2018,12,12,15,30,632.0,46.0,2.4,14.5,180.0,308.28,242.43
2018,12,12,15,45,550.0,42.0,2.2,13.4,140.5,259.87,200.92
2018,12,12,16,0,468.0,38.0,2.0,12.3,101.0,212.77,159.47
2018,12,12,16,15,345.0,29.0,2.05,11.9,66.5,151.88,102.9
2018,12,12,16,30,222.0,20.0,2.1,11.5,32.0,90.26,0.0
2018,12,12,16,45,111.0,10.0,2.15,11.1,16.0,36.0,0.0
2018,12,12,17,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,13,7,15,89.0,6.5,2.7,7.2,9.0,0.0,0.0
2018,12,13,7,30,178.0,13.0,2.8,7.6,18.0,12.78,0.0
2018,12,13,7,45,335.0,21.0,2.85,8.0,50.0,17.88,3.47
2018,12,13,8,0,492.0,29.0,2.9,8.4,82.0,23.79,14.73
2018,12,13,8,15,569.0,34.5,3.0,8.85,121.0,26.97,18.38
2018,12,13,8,30,646.0,40.0,3.1,9.3,160.0,30.16,21.57
2018,12,13,8,45,693.5,44.0,3.15,9.7,199.5,57.14,27.83
2018,12,13,9,0,741.0,48.0,3.2,10.1,239.0,96.47,48.66
2018,12,13,9,15,771.5,50.5,3.3,10.6,275.0,135.58,76.59
2018,12,13,9,30,802.0,53.0,3.4,11.1,311.0,176.11,109.79
2018,12,13,9,45,822.0,55.0,3.45,11.6,342.5,217.68,146.42
2018,12,13,10,0,842.0,57.0,3.5,12.1,374.0,256.62,181.72
2018,12,13,10,15,857.0,58.5,3.5,12.45,400.0,293.46,215.68
2018,12,13,10,30,872.0,60.0,3.5,12.8,426.0,329.43,248.64
2018,12,13,10,45,881.5,61.0,3.55,13.15,445.5,361.98,278.48
2018,12,13,11,0,891.0,62.0,3.6,13.5,465.0,392.91,306.42
2018,12,13,11,15,897.0,62.5,3.6,13.75,477.5,420.18,330.94
2018,12,13,11,30,903.0,63.0,3.6,14.0,490.0,445.31,353.19
2018,12,13,11,45,905.5,63.0,3.55,14.25,495.0,466.13,371.48
2018,12,13,12,0,908.0,63.0,3.5,14.5,500.0,484.41,387.32
2018,12,13,12,15,905.0,64.0,3.5,14.6,497.5,498.5,399.8
2018,12,13,12,30,902.0,65.0,3.5,14.7,495.0,509.78,409.77
2018,12,13,12,45,895.0,65.0,3.5,14.8,484.5,515.21,414.94
2018,12,13,13,0,888.0,65.0,3.5,14.9,474.0,517.75,417.63
2018,12,13,13,15,879.0,64.5,3.45,14.95,457.0,515.9,416.66
2018,12,13,13,30,870.0,64.0,3.4,15.0,440.0,511.27,413.3
2018,12,13,13,45,856.5,63.0,3.35,15.0,416.5,501.14,405.5
2018,12,13,14,0,843.0,62.0,3.3,15.0,393.0,490.3,396.81
2018,12,13,14,15,823.5,60.0,3.15,14.85,363.0,471.37,381.52
2018,12,13,14,30,804.0,58.0,3.0,14.7,333.0,450.33,364.14
2018,12,13,14,45,775.0,55.5,2.9,14.55,298.0,422.5,340.99
2018,12,13,15,0,746.0,53.0,2.8,14.4,263.0,393.35,316.11
2018,12,13,15,15,703.5,49.5,2.8,14.4,224.5,356.47,284.32
2018,12,13,15,30,661.0,46.0,2.8,14.4,186.0,319.5,251.54
2018,12,13,15,45,593.0,41.0,2.55,13.25,146.5,271.94,210.38
2018,12,13,16,0,525.0,36.0,2.3,12.1,107.0,226.45,169.67
2018,12,13,16,15,399.0,28.5,2.35,11.65,71.5,167.71,114.06
2018,12,13,16,30,273.0,21.0,2.4,11.2,36.0,105.03,0.0
2018,12,13,16,45,136.5,10.5,2.5,10.7,18.0,42.54,0.0
2018,12,13,17,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,3.5,1.0,3.3,11.5,1.0,0.0,0.0
2018,12,14,7,30,7.0,2.0,3.5,11.8,2.0,1.97,0.0
2018,12,14,7,45,3.5,3.5,3.65,12.1,3.5,3.4,0.0
2018,12,14,8,0,0.0,5.0,3.8,12.4,5.0,4.82,0.0
2018,12,14,8,15,0.0,6.0,4.0,12.7,6.0,5.78,0.0
2018,12,14,8,30,0.0,7.0,4.2,13.0,7.0,6.74,0.35
2018,12,14,8,45,12.0,10.5,4.4,13.25,13.5,10.36,2.95
2018,12,14,9,0,24.0,14.0,4.6,13.5,20.0,14.12,5.55
2018,12,14,9,15,12.0,17.0,4.7,13.65,20.0,17.96,9.25
2018,12,14,9,30,0.0,20.0,4.8,13.8,20.0,19.29,10.92
2018,12,14,9,45,39.5,50.0,4.85,14.0,65.0,55.18,39.95
2018,12,14,10,0,79.0,80.0,4.9,14.2,110.0,94.1,71.65
2018,12,14,10,15,246.0,112.0,4.95,14.25,213.5,171.18,131.71
2018,12,14,10,30,413.0,144.0,5.0,14.3,317.0,260.79,202.81
2018,12,14,10,45,416.0,147.5,5.0,14.35,328.5,280.17,220.33
2018,12,14,11,0,419.0,151.0,5.0,14.4,340.0,298.74,237.08
2018,12,14,11,15,405.5,155.5,5.05,14.45,342.5,310.84,248.51
2018,12,14,11,30,392.0,160.0,5.1,14.5,345.0,321.22,258.25
2018,12,14,11,45,263.0,142.5,5.1,14.55,267.0,256.2,207.01
2018,12,14,12,0,134.0,125.0,5.1,14.6,189.0,184.64,149.01
2018,12,14,12,15,92.0,131.5,5.1,14.55,175.5,173.92,140.39
2018,12,14,12,30,50.0,138.0,5.1,14.5,162.0,159.71,128.58
2018,12,14,12,45,29.5,126.5,5.05,14.5,140.5,139.05,111.44
2018,12,14,13,0,9.0,115.0,5.0,14.5,119.0,116.22,92.36
2018,12,14,13,15,11.0,123.0,4.9,14.4,128.0,125.36,100.14
2018,12,14,13,30,13.0,131.0,4.8,14.3,137.0,134.67,108.05
2018,12,14,13,45,24.0,118.0,4.7,14.2,128.0,129.84,104.28
2018,12,14,14,0,35.0,105.0,4.6,14.1,119.0,122.23,98.18
2018,12,14,14,15,33.0,97.5,4.4,14.0,110.0,113.69,91.1
2018,12,14,14,30,31.0,90.0,4.2,13.9,101.0,105.07,83.91
2018,12,14,14,45,36.0,81.5,4.05,13.8,93.0,98.53,78.41
2018,12,14,15,0,41.0,73.0,3.9,13.7,85.0,91.69,72.53
2018,12,14,15,15,24.0,46.5,3.9,13.7,53.0,55.96,42.06
2018,12,14,15,30,7.0,20.0,3.9,13.7,21.0,22.18,13.22
2018,12,14,15,45,18.5,15.0,3.6,13.55,17.5,22.42,13.09
2018,12,14,16,0,30.0,10.0,3.3,13.4,14.0,22.38,12.45
2018,12,14,16,15,15.0,6.5,3.2,13.3,8.5,13.11,4.19
2018,12,14,16,30,0.0,3.0,3.1,13.2,3.0,2.89,0.0
2018,12,14,16,45,0.0,1.5,3.0,13.15,1.5,1.47,0.0
2018,12,14,17,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,15,7,15,10.0,1.5,2.45,12.15,1.5,0.0,0.0
2018,12,15,7,30,20.0,3.0,2.5,12.3,3.0,2.95,0.0
2018,12,15,7,45,10.0,4.0,2.55,12.4,4.0,3.52,0.0
2018,12,15,8,0,0.0,5.0,2.6,12.5,5.0,4.82,0.0
2018,12,15,8,15,0.0,9.0,2.65,12.65,9.0,8.67,1.97
2018,12,15,8,30,0.0,13.0,2.7,12.8,13.0,12.53,5.52
2018,12,15,8,45,0.0,14.0,2.8,12.9,14.0,13.5,5.92
2018,12,15,9,0,0.0,15.0,2.9,13.0,15.0,14.46,6.8
2018,12,15,9,15,0.0,27.0,2.85,13.2,27.0,26.05,16.78
2018,12,15,9,30,0.0,39.0,2.8,13.4,39.0,37.65,26.71
2018,12,15,9,45,2.0,77.0,2.75,13.6,77.5,74.51,57.95
2018,12,15,10,0,4.0,115.0,2.7,13.8,116.0,110.31,87.87
2018,12,15,10,15,10.5,131.0,2.65,14.0,135.0,127.42,101.75
2018,12,15,10,30,17.0,147.0,2.6,14.2,154.0,145.07,116.06
2018,12,15,10,45,16.0,145.5,2.55,14.35,152.5,144.46,115.43
2018,12,15,11,0,15.0,144.0,2.5,14.5,151.0,143.6,114.62
2018,12,15,11,15,73.0,168.0,2.5,14.65,202.5,189.87,152.01
2018,12,15,11,30,131.0,192.0,2.5,14.8,254.0,240.25,192.53
2018,12,15,11,45,86.0,184.5,2.5,14.9,225.5,216.43,173.5
2018,12,15,12,0,41.0,177.0,2.5,15.0,197.0,191.07,153.05
2018,12,15,12,15,20.5,150.5,2.45,15.1,160.5,155.57,124.11
2018,12,15,12,30,0.0,124.0,2.4,15.2,124.0,120.23,95.01
2018,12,15,12,45,0.0,108.5,2.4,15.25,108.5,105.19,82.65
2018,12,15,13,0,0.0,93.0,2.4,15.3,93.0,90.07,70.15
2018,12,15,13,15,3.5,104.5,2.35,15.35,106.0,103.24,81.2
2018,12,15,13,30,7.0,116.0,2.3,15.4,119.0,116.6,92.38
2018,12,15,13,45,17.5,129.5,2.2,15.4,136.5,135.77,108.41
2018,12,15,14,0,28.0,143.0,2.1,15.4,154.0,158.77,127.5
2018,12,15,14,15,15.5,117.5,2.1,15.35,123.5,123.36,98.28
2018,12,15,14,30,3.0,92.0,2.1,15.3,93.0,91.54,71.84
2018,12,15,14,45,21.0,87.0,2.1,15.2,93.0,97.6,77.09
2018,12,15,15,0,39.0,82.0,2.1,15.1,93.0,100.66,79.58
2018,12,15,15,15,37.0,70.0,2.1,15.1,79.0,86.91,67.78
2018,12,15,15,30,35.0,58.0,2.1,15.1,65.0,73.06,55.76
2018,12,15,15,45,28.5,47.5,2.1,14.5,52.5,59.24,43.76
2018,12,15,16,0,22.0,37.0,2.1,13.9,40.0,45.68,31.81
2018,12,15,16,15,21.0,27.0,2.15,13.65,29.0,34.72,20.83
2018,12,15,16,30,20.0,17.0,2.2,13.4,18.0,25.2,0.0
2018,12,15,16,45,10.0,8.5,2.25,13.15,9.0,10.72,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,16,7,15,7.0,2.5,3.75,13.9,2.5,0.0,0.0
2018,12,16,7,30,14.0,5.0,3.8,13.9,5.0,4.91,0.0
2018,12,16,7,45,7.0,9.0,3.8,13.95,9.0,8.75,0.0
2018,12,16,8,0,0.0,13.0,3.8,14.0,13.0,12.53,4.72
2018,12,16,8,15,0.0,17.5,3.95,14.05,17.5,16.88,9.07
2018,12,16,8,30,0.0,22.0,4.1,14.1,22.0,21.22,13.15
2018,12,16,8,45,0.0,29.0,4.2,14.2,29.0,27.99,18.19
2018,12,16,9,0,0.0,36.0,4.3,14.3,36.0,34.75,24.05
2018,12,16,9,15,0.0,30.0,4.3,14.35,30.0,28.95,19.14
2018,12,16,9,30,0.0,24.0,4.3,14.4,24.0,23.16,14.19
2018,12,16,9,45,0.0,24.5,4.3,14.45,24.5,23.64,14.59
2018,12,16,10,0,0.0,25.0,4.3,14.5,25.0,24.13,14.98
2018,12,16,10,15,0.0,25.5,4.4,14.55,25.5,24.61,15.36
2018,12,16,10,30,0.0,26.0,4.5,14.6,26.0,25.1,15.75
2018,12,16,10,45,0.0,24.5,4.55,14.65,24.5,23.65,14.49
2018,12,16,11,0,0.0,23.0,4.6,14.7,23.0,22.2,13.23
2018,12,16,11,15,0.0,23.5,4.6,14.7,23.5,22.69,13.63
2018,12,16,11,30,0.0,24.0,4.6,14.7,24.0,23.17,14.03
2018,12,16,11,45,0.0,30.0,4.6,14.75,30.0,28.97,18.93
2018,12,16,12,0,0.0,36.0,4.6,14.8,36.0,34.77,23.82
2018,12,16,12,15,0.0,38.0,4.5,14.75,38.0,36.7,25.46
2018,12,16,12,30,0.0,40.0,4.4,14.7,40.0,38.64,27.11
2018,12,16,12,45,0.0,46.0,4.35,14.7,46.0,44.44,32.03
2018,12,16,13,0,0.0,52.0,4.3,14.7,52.0,50.25,36.95
2018,12,16,13,15,0.0,47.5,4.3,14.75,47.5,45.89,33.3
2018,12,16,13,30,0.0,43.0,4.3,14.8,43.0,41.53,29.65
2018,12,16,13,45,0.0,35.5,4.25,14.8,35.5,34.28,23.53
2018,12,16,14,0,0.0,28.0,4.2,14.8,28.0,27.03,17.4
2018,12,16,14,15,0.0,29.0,4.15,14.8,29.0,27.99,18.26
2018,12,16,14,30,0.0,30.0,4.1,14.8,30.0,28.96,19.1
2018,12,16,14,45,0.0,28.5,4.05,14.75,28.5,27.5,17.88
2018,12,16,15,0,0.0,27.0,4.0,14.7,27.0,26.05,16.64
2018,12,16,15,15,0.0,26.5,4.0,14.7,26.5,25.57,16.18
2018,12,16,15,30,0.0,26.0,4.0,14.7,26.0,25.09,15.67
2018,12,16,15,45,0.0,21.5,3.8,14.5,21.5,20.74,11.84
2018,12,16,16,0,0.0,17.0,3.6,14.3,17.0,16.39,7.94
2018,12,16,16,15,0.0,12.0,3.5,14.25,12.0,11.57,3.33
2018,12,16,16,30,0.0,7.0,3.4,14.2,7.0,6.75,0.0
2018,12,16,16,45,0.0,3.5,3.35,14.15,3.5,3.44,0.0
2018,12,16,17,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,7,15,79.0,6.0,1.7,9.95,7.5,0.0,0.0
2018,12,17,7,30,158.0,12.0,1.6,10.3,15.0,11.8,0.0
2018,12,17,7,45,312.5,20.0,1.5,10.7,44.5,15.83,0.0
2018,12,17,8,0,467.0,28.0,1.4,11.1,74.0,23.23,13.69
2018,12,17,8,15,464.5,34.0,1.45,11.45,98.5,24.62,16.03
2018,12,17,8,30,462.0,40.0,1.5,11.8,123.0,27.9,19.29
2018,12,17,8,45,376.5,59.0,1.5,12.2,137.0,54.28,33.95
2018,12,17,9,0,291.0,78.0,1.5,12.6,151.0,82.83,54.49
2018,12,17,9,15,526.0,66.0,1.5,12.8,222.5,113.15,67.91
2018,12,17,9,30,761.0,54.0,1.5,13.0,294.0,164.34,100.31
2018,12,17,9,45,784.0,57.0,1.5,13.25,326.5,203.28,133.8
2018,12,17,10,0,807.0,60.0,1.5,13.5,359.0,242.6,168.62
2018,12,17,10,15,823.0,61.5,1.5,13.7,385.0,278.75,201.33
2018,12,17,10,30,839.0,63.0,1.5,13.9,411.0,316.13,234.78
2018,12,17,10,45,831.5,67.5,1.55,14.1,426.0,343.87,260.66
2018,12,17,11,0,824.0,72.0,1.6,14.3,441.0,371.08,285.48
2018,12,17,11,15,652.5,108.5,1.6,14.4,405.5,361.64,282.57
2018,12,17,11,30,481.0,145.0,1.6,14.5,370.0,342.01,270.25
2018,12,17,11,45,425.5,155.5,1.65,14.65,356.5,340.11,270.32
2018,12,17,12,0,370.0,166.0,1.7,14.8,343.0,334.93,267.23
2018,12,17,12,15,248.5,177.5,1.7,14.8,296.0,294.55,235.97
2018,12,17,12,30,127.0,189.0,1.7,14.8,249.0,249.7,200.36
2018,12,17,12,45,118.5,175.5,1.75,14.8,230.5,234.55,188.7
2018,12,17,13,0,110.0,162.0,1.8,14.8,212.0,218.62,176.19
2018,12,17,13,15,136.0,165.0,1.8,14.7,225.0,236.36,191.01
2018,12,17,13,30,162.0,168.0,1.8,14.6,238.0,253.94,205.54
2018,12,17,13,45,151.5,150.5,1.8,14.45,213.0,231.21,187.45
2018,12,17,14,0,141.0,133.0,1.8,14.3,188.0,207.81,168.74
2018,12,17,14,15,193.5,129.0,1.75,14.2,198.5,233.53,190.07
2018,12,17,14,30,246.0,125.0,1.7,14.1,209.0,253.21,205.97
2018,12,17,14,45,207.0,110.5,1.65,14.0,176.0,217.34,176.4
2018,12,17,15,0,168.0,96.0,1.6,13.9,143.0,181.97,147.07
2018,12,17,15,15,206.0,86.0,1.6,13.9,135.5,184.72,148.44
2018,12,17,15,30,244.0,76.0,1.6,13.9,128.0,185.24,147.07
2018,12,17,15,45,175.5,60.5,1.45,13.15,94.0,137.66,107.07
2018,12,17,16,0,107.0,45.0,1.3,12.4,60.0,93.16,69.63
2018,12,17,16,15,100.5,32.5,1.3,12.2,42.5,75.22,50.96
2018,12,17,16,30,94.0,20.0,1.3,12.0,25.0,56.22,1.46
2018,12,17,16,45,47.0,10.0,1.35,11.8,12.5,21.01,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,18,7,15,6.0,2.5,1.9,10.7,2.5,0.0,0.0
2018,12,18,7,30,12.0,5.0,1.9,11.0,5.0,4.91,0.0
2018,12,18,7,45,40.0,16.5,1.9,11.35,20.0,14.05,0.0
2018,12,18,8,0,68.0,28.0,1.9,11.7,35.0,23.4,13.67
2018,12,18,8,15,38.0,45.5,1.95,11.95,49.5,41.23,30.47
2018,12,18,8,30,8.0,63.0,2.0,12.2,64.0,57.64,45.55
2018,12,18,8,45,29.0,79.0,2.05,12.45,85.5,70.52,53.99
2018,12,18,9,0,50.0,95.0,2.1,12.7,107.0,88.22,67.87
2018,12,18,9,15,37.5,100.5,2.05,12.85,110.5,95.71,74.46
2018,12,18,9,30,25.0,106.0,2.0,13.0,114.0,101.65,79.98
2018,12,18,9,45,81.0,127.0,2.0,13.2,156.5,132.86,103.84
2018,12,18,10,0,137.0,148.0,2.0,13.4,199.0,166.97,130.34
2018,12,18,10,15,154.0,161.0,1.95,13.6,222.0,189.79,149.02
2018,12,18,10,30,171.0,174.0,1.9,13.8,245.0,213.6,168.55
2018,12,18,10,45,107.5,165.5,1.9,14.0,211.0,191.94,152.61
2018,12,18,11,0,44.0,157.0,1.9,14.2,177.0,165.78,132.39
2018,12,18,11,15,53.0,167.5,1.85,14.35,192.0,181.19,144.95
2018,12,18,11,30,62.0,178.0,1.8,14.5,207.0,197.05,157.76
2018,12,18,11,45,56.5,176.0,1.75,14.65,202.5,195.0,156.08
2018,12,18,12,0,51.0,174.0,1.7,14.8,198.0,192.48,154.05
2018,12,18,12,15,27.0,154.0,1.7,14.9,166.5,163.2,130.25
2018,12,18,12,30,3.0,134.0,1.7,15.0,135.0,131.44,104.21
2018,12,18,12,45,9.0,145.5,1.7,15.1,149.5,145.96,116.26
2018,12,18,13,0,15.0,157.0,1.7,15.2,164.0,160.77,128.42
2018,12,18,13,15,18.5,128.5,1.75,15.25,136.5,134.55,107.06
2018,12,18,13,30,22.0,100.0,1.8,15.3,109.0,109.95,86.96
2018,12,18,13,45,18.5,110.0,1.8,15.3,117.5,118.75,94.36
