Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,14,0,15.0,120.0,1.8,15.3,126.0,125.2,99.74
2018,12,18,14,15,229.5,101.5,1.8,15.2,180.5,220.9,179.79
2018,12,18,14,30,444.0,83.0,1.8,15.1,235.0,308.6,250.48
2018,12,18,14,45,285.5,74.0,1.8,15.0,168.0,217.88,176.38
2018,12,18,15,0,127.0,65.0,1.8,14.9,101.0,128.66,102.76
2018,12,18,15,15,169.5,57.5,1.8,14.9,98.5,136.3,108.5
2018,12,18,15,30,212.0,50.0,1.8,14.9,96.0,147.59,116.29
2018,12,18,15,45,280.5,44.5,1.6,14.25,91.5,162.23,125.6
2018,12,18,16,0,349.0,39.0,1.4,13.6,87.0,174.66,130.99
2018,12,18,16,15,276.5,29.0,1.45,13.3,59.0,131.69,90.47
2018,12,18,16,30,204.0,19.0,1.5,13.0,31.0,85.98,8.85
2018,12,18,16,45,102.0,9.5,1.5,12.75,15.5,33.69,0.0
2018,12,18,17,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,7,15,31.0,4.0,1.2,10.8,4.5,0.0,0.0
2018,12,19,7,30,62.0,8.0,1.2,11.1,9.0,7.86,0.0
2018,12,19,7,45,156.5,20.5,1.15,11.45,33.0,16.11,0.0
2018,12,19,8,0,251.0,33.0,1.1,11.8,57.0,25.56,15.34
2018,12,19,8,15,308.0,43.0,1.15,12.1,87.0,32.61,22.92
2018,12,19,8,30,365.0,53.0,1.2,12.4,117.0,39.82,29.78
2018,12,19,8,45,339.0,67.5,1.3,12.7,138.5,58.77,39.07
2018,12,19,9,0,313.0,82.0,1.4,13.0,160.0,86.47,56.95
2018,12,19,9,15,289.5,99.5,1.45,13.35,180.0,117.31,81.55
2018,12,19,9,30,266.0,117.0,1.5,13.7,200.0,142.71,103.45
2018,12,19,9,45,256.5,131.0,1.6,14.05,218.0,165.73,123.47
2018,12,19,10,0,247.0,145.0,1.7,14.4,236.0,187.7,142.79
2018,12,19,10,15,198.5,159.5,1.7,14.65,236.0,200.05,155.29
2018,12,19,10,30,150.0,174.0,1.7,14.9,236.0,206.97,162.79
2018,12,19,10,45,145.0,184.0,1.75,15.15,246.0,220.96,174.65
2018,12,19,11,0,140.0,194.0,1.8,15.4,256.0,234.39,185.84
2018,12,19,11,15,127.0,198.5,1.8,15.6,256.0,239.07,189.96
2018,12,19,11,30,114.0,203.0,1.8,15.8,256.0,242.74,193.15
2018,12,19,11,45,84.5,197.0,1.8,15.95,236.5,227.24,181.01
2018,12,19,12,0,55.0,191.0,1.8,16.1,217.0,210.73,167.89
2018,12,19,12,15,33.5,177.5,1.75,16.2,193.5,189.27,150.66
2018,12,19,12,30,12.0,164.0,1.7,16.3,170.0,165.15,131.11
2018,12,19,12,45,20.5,158.5,1.65,16.35,168.0,164.43,130.7
2018,12,19,13,0,29.0,153.0,1.6,16.4,166.0,165.96,132.09
2018,12,19,13,15,32.5,140.0,1.55,16.4,154.5,155.33,123.6
2018,12,19,13,30,36.0,127.0,1.5,16.4,143.0,144.45,114.92
2018,12,19,13,45,19.0,106.5,1.45,16.4,115.0,115.39,91.06
2018,12,19,14,0,2.0,86.0,1.4,16.4,87.0,84.46,65.44
2018,12,19,14,15,195.5,71.0,1.35,16.25,138.5,176.28,142.67
2018,12,19,14,30,389.0,56.0,1.3,16.1,190.0,252.53,204.53
2018,12,19,14,45,246.5,59.0,1.2,15.95,141.0,182.95,147.16
2018,12,19,15,0,104.0,62.0,1.1,15.8,92.0,115.21,91.19
2018,12,19,15,15,271.5,55.5,1.1,15.8,118.0,182.37,145.29
2018,12,19,15,30,439.0,49.0,1.1,15.8,144.0,238.66,187.15
2018,12,19,15,45,279.0,43.5,1.0,15.15,99.5,160.55,123.32
2018,12,19,16,0,119.0,38.0,0.9,14.5,55.0,87.96,64.67
2018,12,19,16,15,90.5,27.0,0.9,14.3,37.5,64.16,42.61
2018,12,19,16,30,62.0,16.0,0.9,14.1,20.0,38.2,2.81
2018,12,19,16,45,42.0,9.5,0.95,13.85,11.0,19.4,0.0
2018,12,19,17,0,22.0,3.0,1.0,13.6,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.0,13.4,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,20,7,15,6.0,1.5,2.5,8.85,1.5,0.0,0.0
2018,12,20,7,30,12.0,3.0,2.5,8.9,3.0,2.95,0.0
2018,12,20,7,45,9.0,14.0,2.55,8.95,14.5,13.55,0.0
2018,12,20,8,0,6.0,25.0,2.6,9.0,26.0,24.06,14.14
2018,12,20,8,15,14.0,40.0,2.55,9.15,42.5,36.88,26.91
2018,12,20,8,30,22.0,55.0,2.5,9.3,59.0,49.76,39.01
2018,12,20,8,45,34.5,73.5,2.4,9.4,81.5,66.25,50.95
2018,12,20,9,0,47.0,92.0,2.3,9.5,104.0,85.35,66.41
2018,12,20,9,15,40.0,97.5,2.25,9.7,108.5,93.27,73.2
2018,12,20,9,30,33.0,103.0,2.2,9.9,113.0,100.13,79.3
2018,12,20,9,45,24.0,109.5,2.15,10.1,117.0,106.62,85.18
2018,12,20,10,0,15.0,116.0,2.1,10.3,121.0,113.57,91.35
2018,12,20,10,15,7.5,119.5,2.0,10.45,122.0,115.89,93.44
2018,12,20,10,30,0.0,123.0,1.9,10.6,123.0,117.59,94.91
2018,12,20,10,45,4.0,132.0,1.8,10.7,134.0,127.69,103.15
2018,12,20,11,0,8.0,141.0,1.7,10.8,145.0,138.07,111.61
2018,12,20,11,15,5.5,126.0,1.7,10.9,128.5,123.44,99.29
2018,12,20,11,30,3.0,111.0,1.7,11.0,112.0,108.39,86.64
2018,12,20,11,45,4.0,133.5,1.7,11.1,135.0,130.63,105.21
2018,12,20,12,0,5.0,156.0,1.7,11.2,158.0,153.11,123.78
2018,12,20,12,15,5.0,120.0,1.7,11.3,122.0,118.52,94.93
2018,12,20,12,30,5.0,84.0,1.7,11.4,86.0,83.66,65.72
2018,12,20,12,45,3.5,81.5,1.75,11.5,83.0,80.54,63.14
2018,12,20,13,0,2.0,79.0,1.8,11.6,80.0,77.39,60.49
2018,12,20,13,15,1.0,98.5,1.8,11.6,99.0,96.04,76.29
2018,12,20,13,30,0.0,118.0,1.8,11.6,118.0,115.05,92.32
2018,12,20,13,45,2.5,115.0,1.8,11.6,116.0,113.57,91.18
2018,12,20,14,0,5.0,112.0,1.8,11.6,114.0,112.11,90.09
2018,12,20,14,15,11.0,103.5,1.8,11.55,107.5,106.72,85.72
2018,12,20,14,30,17.0,95.0,1.8,11.5,101.0,101.16,81.16
2018,12,20,14,45,18.5,94.5,1.8,11.45,100.5,101.69,81.64
2018,12,20,15,0,20.0,94.0,1.8,11.4,100.0,105.58,84.88
2018,12,20,15,15,10.0,77.5,1.8,11.4,80.5,81.23,64.05
2018,12,20,15,30,0.0,61.0,1.8,11.4,61.0,60.31,46.05
2018,12,20,15,45,0.0,48.5,1.7,11.05,48.5,47.8,35.12
2018,12,20,16,0,0.0,36.0,1.6,10.7,36.0,35.17,23.95
2018,12,20,16,15,9.5,25.5,1.6,10.6,26.0,28.97,17.29
2018,12,20,16,30,19.0,15.0,1.6,10.5,16.0,22.27,0.63
2018,12,20,16,45,19.0,9.0,1.6,10.4,9.0,13.42,0.0
2018,12,20,17,0,19.0,3.0,1.6,10.3,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,1.6,10.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,7,15,36.5,3.5,1.7,10.45,4.0,0.0,0.0
2018,12,21,7,30,73.0,7.0,1.8,10.6,8.0,6.88,0.0
2018,12,21,7,45,93.5,15.5,1.9,10.8,21.5,12.0,0.0
2018,12,21,8,0,114.0,24.0,2.0,11.0,35.0,18.22,9.15
2018,12,21,8,15,60.5,36.0,2.1,11.15,42.0,31.94,22.35
2018,12,21,8,30,7.0,48.0,2.2,11.3,49.0,45.42,34.84
2018,12,21,8,45,11.5,62.0,2.25,11.45,64.5,58.43,44.25
2018,12,21,9,0,16.0,76.0,2.3,11.6,80.0,72.31,55.9
2018,12,21,9,15,9.0,70.5,2.3,11.8,73.0,68.33,52.75
2018,12,21,9,30,2.0,65.0,2.3,12.0,66.0,63.03,48.52
2018,12,21,9,45,4.0,89.5,2.3,12.2,91.0,86.27,68.16
2018,12,21,10,0,6.0,114.0,2.3,12.4,116.0,109.66,87.71
2018,12,21,10,15,29.0,126.0,2.25,12.65,137.5,126.33,100.8
2018,12,21,10,30,52.0,138.0,2.2,12.9,159.0,145.95,116.49
2018,12,21,10,45,128.0,162.5,2.2,13.1,218.5,195.44,155.9
2018,12,21,11,0,204.0,187.0,2.2,13.3,278.0,250.62,199.93
2018,12,21,11,15,342.0,170.0,2.2,13.5,327.5,295.52,235.15
2018,12,21,11,30,480.0,153.0,2.2,13.7,377.0,347.1,276.11
2018,12,21,11,45,532.0,143.5,2.2,13.9,394.5,372.85,297.23
2018,12,21,12,0,584.0,134.0,2.2,14.1,412.0,400.39,319.75
2018,12,21,12,15,573.5,135.5,2.2,14.2,408.0,408.13,326.75
2018,12,21,12,30,563.0,137.0,2.2,14.3,404.0,412.12,330.72
2018,12,21,12,45,568.0,135.0,2.2,14.4,400.0,421.64,338.83
2018,12,21,13,0,573.0,133.0,2.2,14.5,396.0,427.7,344.07
2018,12,21,13,15,684.5,105.5,2.2,14.5,409.0,459.22,369.64
2018,12,21,13,30,796.0,78.0,2.2,14.5,422.0,487.36,392.19
2018,12,21,13,45,815.0,71.0,2.2,14.5,407.5,488.3,393.06
2018,12,21,14,0,834.0,64.0,2.2,14.5,393.0,486.33,391.56
2018,12,21,14,15,812.0,62.5,2.15,14.3,363.5,467.56,376.78
2018,12,21,14,30,790.0,61.0,2.1,14.1,334.0,446.73,360.04
2018,12,21,14,45,699.0,67.0,2.05,13.9,290.5,402.15,324.19
2018,12,21,15,0,608.0,73.0,2.0,13.7,247.0,357.43,287.7
2018,12,21,15,15,524.5,68.5,2.0,13.7,203.5,305.91,245.09
2018,12,21,15,30,441.0,64.0,2.0,13.7,160.0,256.45,203.46
2018,12,21,15,45,452.5,51.5,2.0,12.85,132.5,236.37,184.44
2018,12,21,16,0,464.0,39.0,2.0,12.0,105.0,214.4,162.26
2018,12,21,16,15,361.0,31.5,2.05,11.75,72.5,160.99,113.17
2018,12,21,16,30,258.0,24.0,2.1,11.5,40.0,106.87,27.31
2018,12,21,16,45,138.0,13.5,2.1,11.25,21.0,46.6,0.0
2018,12,21,17,0,18.0,3.0,2.1,11.0,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,2.15,10.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,7,15,28.0,3.5,1.55,7.15,4.0,0.0,0.0
2018,12,22,7,30,56.0,7.0,1.5,7.5,8.0,6.88,0.0
2018,12,22,7,45,107.0,20.0,1.5,7.85,28.0,15.77,0.0
2018,12,22,8,0,158.0,33.0,1.5,8.2,48.0,25.66,15.26
2018,12,22,8,15,210.0,45.5,1.55,8.5,75.5,34.75,25.08
2018,12,22,8,30,262.0,58.0,1.6,8.8,103.0,43.53,33.5
2018,12,22,8,45,317.5,68.5,1.65,9.15,136.5,57.38,39.74
2018,12,22,9,0,373.0,79.0,1.7,9.5,170.0,86.04,55.7
2018,12,22,9,15,385.5,89.0,1.65,9.8,196.0,114.19,76.0
2018,12,22,9,30,398.0,99.0,1.6,10.1,222.0,142.92,99.21
2018,12,22,9,45,371.0,114.5,1.6,10.35,239.0,169.56,123.6
2018,12,22,10,0,344.0,130.0,1.6,10.6,256.0,195.39,147.54
2018,12,22,10,15,399.5,132.0,1.45,10.85,288.5,224.72,171.45
2018,12,22,10,30,455.0,134.0,1.3,11.1,321.0,258.85,199.51
2018,12,22,10,45,418.5,148.0,1.2,11.4,326.5,276.42,216.04
2018,12,22,11,0,382.0,162.0,1.1,11.7,332.0,290.93,229.44
2018,12,22,11,15,278.0,175.0,1.05,12.1,300.5,275.15,218.85
2018,12,22,11,30,174.0,188.0,1.0,12.5,269.0,252.81,202.21
2018,12,22,11,45,119.5,188.0,0.95,12.85,244.0,234.5,187.96
2018,12,22,12,0,65.0,188.0,0.9,13.2,219.0,212.13,170.03
2018,12,22,12,15,69.5,190.0,0.85,13.35,223.0,218.24,175.04
2018,12,22,12,30,74.0,192.0,0.8,13.5,227.0,224.32,179.89
2018,12,22,12,45,94.5,196.0,0.75,13.7,240.0,240.24,192.64
2018,12,22,13,0,115.0,200.0,0.7,13.9,253.0,259.44,207.85
2018,12,22,13,15,96.5,190.5,0.7,13.85,234.0,239.12,191.79
2018,12,22,13,30,78.0,181.0,0.7,13.8,215.0,221.37,177.86
2018,12,22,13,45,69.5,167.5,0.75,13.75,196.5,204.1,164.33
2018,12,22,14,0,61.0,154.0,0.8,13.7,178.0,186.54,150.4
2018,12,22,14,15,141.5,133.0,0.8,13.7,183.5,208.03,168.59
2018,12,22,14,30,222.0,112.0,0.8,13.7,189.0,227.57,184.6
2018,12,22,14,45,245.0,109.0,0.8,13.7,186.0,233.12,188.63
2018,12,22,15,0,268.0,106.0,0.8,13.7,183.0,237.42,191.34
2018,12,22,15,15,238.0,93.0,0.8,13.7,154.5,206.54,165.44
2018,12,22,15,30,208.0,80.0,0.8,13.7,126.0,176.26,139.74
2018,12,22,15,45,178.0,66.0,0.85,13.2,99.5,145.65,113.61
2018,12,22,16,0,148.0,52.0,0.9,12.7,73.0,116.18,87.91
2018,12,22,16,15,116.0,37.5,0.9,12.65,50.5,86.83,60.72
2018,12,22,16,30,84.0,23.0,0.9,12.6,28.0,54.49,14.15
2018,12,22,16,45,53.5,13.0,0.95,12.5,15.0,25.76,0.0
2018,12,22,17,0,23.0,3.0,1.0,12.4,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.0,12.35,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.35,9.25,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.2,9.5,1.0,0.98,0.0
2018,12,23,7,45,1.5,8.5,1.1,9.75,8.5,8.2,0.0
2018,12,23,8,0,3.0,16.0,1.0,10.0,16.0,15.44,6.79
2018,12,23,8,15,6.5,18.5,0.95,10.3,19.5,17.99,10.19
2018,12,23,8,30,10.0,21.0,0.9,10.6,23.0,20.43,12.68
2018,12,23,8,45,17.0,32.0,0.85,10.9,36.0,31.42,21.25
2018,12,23,9,0,24.0,43.0,0.8,11.2,49.0,42.82,30.54
2018,12,23,9,15,22.0,63.5,0.9,11.6,69.5,62.34,47.16
2018,12,23,9,30,20.0,84.0,1.0,12.0,90.0,81.67,63.59
2018,12,23,9,45,43.0,102.0,1.1,12.4,117.0,103.44,80.9
2018,12,23,10,0,66.0,120.0,1.2,12.8,144.0,127.13,99.86
2018,12,23,10,15,112.5,140.5,1.25,13.0,185.0,159.66,125.53
2018,12,23,10,30,159.0,161.0,1.3,13.2,226.0,197.18,155.44
2018,12,23,10,45,149.5,171.5,1.3,13.4,235.0,210.32,166.73
2018,12,23,11,0,140.0,182.0,1.3,13.6,244.0,222.63,177.19
2018,12,23,11,15,98.0,183.5,1.25,13.75,227.5,213.1,170.17
2018,12,23,11,30,56.0,185.0,1.2,13.9,211.0,200.79,160.62
2018,12,23,11,45,81.5,187.5,1.2,14.05,226.0,216.47,173.29
2018,12,23,12,0,107.0,190.0,1.2,14.2,241.0,234.41,187.72
2018,12,23,12,15,110.5,189.5,1.2,14.25,242.0,238.72,191.31
2018,12,23,12,30,114.0,189.0,1.2,14.3,243.0,242.79,194.76
2018,12,23,12,45,57.5,162.5,1.2,14.35,189.5,188.42,150.97
2018,12,23,13,0,1.0,136.0,1.2,14.4,136.0,132.89,105.54
2018,12,23,13,15,26.5,138.5,1.15,14.4,150.0,150.7,120.63
2018,12,23,13,30,52.0,141.0,1.1,14.4,164.0,166.77,134.06
2018,12,23,13,45,33.0,119.0,1.1,14.4,133.5,135.18,108.09
2018,12,23,14,0,14.0,97.0,1.1,14.4,103.0,101.38,80.12
2018,12,23,14,15,22.0,93.0,1.05,14.35,101.0,103.54,82.16
2018,12,23,14,30,30.0,89.0,1.0,14.3,99.0,103.43,82.17
2018,12,23,14,45,16.5,82.0,0.9,14.2,87.5,90.05,70.92
2018,12,23,15,0,3.0,75.0,0.8,14.1,76.0,74.78,58.07
2018,12,23,15,15,1.5,71.0,0.8,14.1,71.5,70.6,54.47
2018,12,23,15,30,0.0,67.0,0.8,14.1,67.0,66.76,51.02
2018,12,23,15,45,0.0,52.0,0.65,13.6,52.0,51.55,37.95
2018,12,23,16,0,0.0,37.0,0.5,13.1,37.0,36.16,24.62
2018,12,23,16,15,10.5,25.5,0.5,12.95,26.0,29.09,17.48
2018,12,23,16,30,21.0,14.0,0.5,12.8,15.0,21.57,3.33
2018,12,23,16,45,21.0,8.5,0.5,12.7,8.5,13.48,0.0
2018,12,23,17,0,21.0,3.0,0.5,12.6,2.0,0.0,0.0
2018,12,23,17,15,10.5,1.5,0.45,12.5,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,7,15,8.5,1.5,2.0,10.85,1.5,0.0,0.0
2018,12,24,7,30,17.0,3.0,2.1,11.1,3.0,2.95,0.0
2018,12,24,7,45,8.5,4.5,2.15,11.3,4.5,4.37,0.0
2018,12,24,8,0,0.0,6.0,2.2,11.5,6.0,5.78,0.0
2018,12,24,8,15,0.0,9.5,2.3,11.75,9.5,9.15,2.35
2018,12,24,8,30,0.0,13.0,2.4,12.0,13.0,12.53,5.51
2018,12,24,8,45,0.0,17.0,2.45,12.25,17.0,16.39,8.41
2018,12,24,9,0,0.0,21.0,2.5,12.5,21.0,20.26,11.8
2018,12,24,9,15,0.0,25.0,2.6,12.8,25.0,24.12,15.14
2018,12,24,9,30,0.0,29.0,2.7,13.1,29.0,27.99,18.45
2018,12,24,9,45,0.0,31.0,2.75,13.4,31.0,29.92,20.07
2018,12,24,10,0,0.0,33.0,2.8,13.7,33.0,31.86,21.68
2018,12,24,10,15,0.0,36.5,2.9,13.85,36.5,35.24,24.52
2018,12,24,10,30,0.0,40.0,3.0,14.0,40.0,38.63,27.34
2018,12,24,10,45,0.0,37.0,3.15,14.15,37.0,35.73,24.82
2018,12,24,11,0,0.0,34.0,3.3,14.3,34.0,32.83,22.31
2018,12,24,11,15,0.0,38.0,3.4,14.3,38.0,36.7,25.57
2018,12,24,11,30,0.0,42.0,3.5,14.3,42.0,40.57,28.82
2018,12,24,11,45,0.0,46.0,3.6,14.3,46.0,44.44,32.08
2018,12,24,12,0,0.0,50.0,3.7,14.3,50.0,48.31,35.33
2018,12,24,12,15,0.0,45.0,3.7,14.25,45.0,43.47,31.25
2018,12,24,12,30,0.0,40.0,3.7,14.2,40.0,38.64,27.17
2018,12,24,12,45,0.0,40.5,3.75,14.15,40.5,39.12,27.6
2018,12,24,13,0,0.0,41.0,3.8,14.1,41.0,39.6,28.04
2018,12,24,13,15,0.0,40.0,3.8,14.1,40.0,38.63,27.24
2018,12,24,13,30,0.0,39.0,3.8,14.1,39.0,37.67,26.45
2018,12,24,13,45,0.0,48.5,3.75,14.1,48.5,46.85,34.29
2018,12,24,14,0,0.0,58.0,3.7,14.1,58.0,56.05,42.14
2018,12,24,14,15,20.0,64.5,3.7,14.1,71.5,73.29,56.96
2018,12,24,14,30,40.0,71.0,3.7,14.1,85.0,89.4,70.71
2018,12,24,14,45,23.5,55.5,3.7,14.05,63.5,65.52,50.4
2018,12,24,15,0,7.0,40.0,3.7,14.0,42.0,41.71,30.07
2018,12,24,15,15,3.5,25.0,3.7,14.0,26.0,25.59,16.26
2018,12,24,15,30,0.0,10.0,3.7,14.0,10.0,9.64,2.58
2018,12,24,15,45,66.0,14.0,4.0,13.75,23.5,43.99,30.89
2018,12,24,16,0,132.0,18.0,4.3,13.5,37.0,74.94,54.68
2018,12,24,16,15,133.0,17.5,4.35,13.2,31.5,69.59,47.3
2018,12,24,16,30,134.0,17.0,4.4,12.9,26.0,64.77,22.72
2018,12,24,16,45,72.5,9.5,4.5,12.65,14.0,27.11,0.0
2018,12,24,17,0,11.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.55,12.15,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,25,7,15,58.0,4.5,3.4,8.55,5.0,0.0,0.0
2018,12,25,7,30,116.0,9.0,3.4,8.9,10.0,8.85,0.0
2018,12,25,7,45,283.5,17.5,3.4,9.3,38.0,13.96,0.0
2018,12,25,8,0,451.0,26.0,3.4,9.7,66.0,21.83,11.66
2018,12,25,8,15,540.5,31.5,3.4,10.0,104.5,25.02,16.29
2018,12,25,8,30,630.0,37.0,3.4,10.3,143.0,28.26,19.62
2018,12,25,8,45,685.0,40.5,3.45,10.55,183.0,39.41,21.31
2018,12,25,9,0,740.0,44.0,3.5,10.8,223.0,77.68,36.51
2018,12,25,9,15,769.0,47.5,3.5,11.15,259.5,117.26,62.1
2018,12,25,9,30,798.0,51.0,3.5,11.5,296.0,158.23,94.15
2018,12,25,9,45,816.0,55.0,3.5,11.8,329.0,198.76,129.25
2018,12,25,10,0,834.0,59.0,3.5,12.1,362.0,239.29,165.72
2018,12,25,10,15,852.5,60.5,3.6,12.4,390.0,279.53,202.4
2018,12,25,10,30,871.0,62.0,3.7,12.7,418.0,316.91,236.65
2018,12,25,10,45,882.5,62.5,3.75,13.05,439.0,350.29,267.38
2018,12,25,11,0,894.0,63.0,3.8,13.4,460.0,382.22,296.39
2018,12,25,11,15,901.5,63.5,3.8,13.6,474.0,410.98,322.44
2018,12,25,11,30,909.0,64.0,3.8,13.8,488.0,437.73,346.31
2018,12,25,11,45,913.0,64.0,3.85,14.05,495.0,460.31,366.39
2018,12,25,12,0,917.0,64.0,3.9,14.3,502.0,480.43,384.07
2018,12,25,12,15,915.0,65.0,3.9,14.4,501.0,496.22,398.09
2018,12,25,12,30,913.0,66.0,3.9,14.5,500.0,509.22,409.58
2018,12,25,12,45,907.0,66.0,3.9,14.65,491.0,516.4,416.18
2018,12,25,13,0,901.0,66.0,3.9,14.8,482.0,520.66,420.25
2018,12,25,13,15,893.0,65.5,3.9,14.85,466.5,520.52,420.81
2018,12,25,13,30,885.0,65.0,3.9,14.9,451.0,517.53,418.92
2018,12,25,13,45,873.0,63.5,3.9,14.9,428.0,508.69,412.31
2018,12,25,14,0,861.0,62.0,3.9,14.9,405.0,497.19,403.33
2018,12,25,14,15,843.0,60.0,3.8,14.75,376.0,481.61,390.82
2018,12,25,14,30,825.0,58.0,3.7,14.6,347.0,462.02,374.77
2018,12,25,14,45,799.0,56.0,3.6,14.5,313.0,436.69,353.61
2018,12,25,15,0,773.0,54.0,3.5,14.4,279.0,409.8,330.57
2018,12,25,15,15,733.5,51.0,3.5,14.4,241.0,374.8,300.37
2018,12,25,15,30,694.0,48.0,3.5,14.4,203.0,339.38,268.94
2018,12,25,15,45,633.0,43.0,3.25,13.35,163.0,293.75,229.35
2018,12,25,16,0,572.0,38.0,3.0,12.3,123.0,249.6,189.82
2018,12,25,16,15,468.0,31.0,3.0,11.9,86.0,192.01,137.38
2018,12,25,16,30,364.0,24.0,3.0,11.5,49.0,139.55,59.22
2018,12,25,16,45,197.0,14.0,2.95,11.05,26.0,62.35,0.0
2018,12,25,17,0,30.0,4.0,2.9,10.6,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.95,10.5,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,26,7,15,31.5,3.5,2.65,7.75,3.5,0.0,0.0
2018,12,26,7,30,63.0,7.0,2.5,8.1,7.0,6.88,0.0
2018,12,26,7,45,126.5,18.5,2.4,8.45,27.0,14.6,0.0
2018,12,26,8,0,190.0,30.0,2.3,8.8,47.0,23.28,12.77
2018,12,26,8,15,259.5,42.0,2.5,9.3,78.0,32.04,22.48
2018,12,26,8,30,329.0,54.0,2.7,9.8,109.0,40.48,30.57
2018,12,26,8,45,369.5,63.5,2.85,10.25,140.5,52.12,35.74
2018,12,26,9,0,410.0,73.0,3.0,10.7,172.0,81.11,50.61
2018,12,26,9,15,403.5,85.5,3.1,11.05,196.0,111.0,72.44
2018,12,26,9,30,397.0,98.0,3.2,11.4,220.0,139.92,96.41
2018,12,26,9,45,537.0,89.5,3.35,11.75,273.5,176.31,121.99
2018,12,26,10,0,677.0,81.0,3.5,12.1,327.0,222.03,157.12
2018,12,26,10,15,776.5,70.5,3.45,12.3,372.5,266.43,193.98
2018,12,26,10,30,876.0,60.0,3.4,12.5,418.0,315.91,235.66
2018,12,26,10,45,886.0,62.0,3.4,12.7,439.5,350.43,267.41
2018,12,26,11,0,896.0,64.0,3.4,12.9,461.0,383.45,297.41
2018,12,26,11,15,901.5,65.0,3.35,13.05,475.0,412.08,323.35
2018,12,26,11,30,907.0,66.0,3.3,13.2,489.0,438.61,347.02
2018,12,26,11,45,899.5,67.0,3.25,13.3,491.5,457.29,364.11
2018,12,26,12,0,892.0,68.0,3.2,13.4,494.0,473.1,378.47
2018,12,26,12,15,892.5,69.0,3.3,13.45,494.5,489.79,393.41
2018,12,26,12,30,893.0,70.0,3.4,13.5,495.0,503.82,405.94
2018,12,26,12,45,890.0,70.5,3.45,13.55,488.0,512.92,414.26
2018,12,26,13,0,887.0,71.0,3.5,13.6,481.0,519.23,420.15
2018,12,26,13,15,876.5,70.5,3.55,13.6,464.5,519.05,420.84
2018,12,26,13,30,866.0,70.0,3.6,13.6,448.0,515.16,418.42
2018,12,26,13,45,852.0,68.5,3.6,13.55,425.0,505.7,411.39
2018,12,26,14,0,838.0,67.0,3.6,13.5,402.0,493.63,402.03
2018,12,26,14,15,740.0,77.0,3.55,13.3,357.0,450.57,367.81
2018,12,26,14,30,642.0,87.0,3.5,13.1,312.0,408.67,334.06
2018,12,26,14,45,486.5,90.5,3.4,12.9,251.5,330.12,270.32
2018,12,26,15,0,331.0,94.0,3.3,12.7,191.0,258.16,211.08
2018,12,26,15,15,375.5,69.0,3.3,12.7,165.0,243.49,197.88
2018,12,26,15,30,420.0,44.0,3.3,12.7,139.0,227.91,182.82
2018,12,26,15,45,408.5,44.5,3.35,12.05,122.0,214.73,169.48
2018,12,26,16,0,397.0,45.0,3.4,11.4,105.0,200.53,154.24
2018,12,26,16,15,288.5,35.5,3.4,11.15,71.5,144.6,104.77
2018,12,26,16,30,180.0,26.0,3.4,10.9,38.0,91.01,41.08
2018,12,26,16,45,104.5,14.5,3.45,10.7,20.0,40.19,0.0
2018,12,26,17,0,29.0,3.0,3.5,10.5,2.0,0.0,0.0
2018,12,26,17,15,14.5,1.5,3.5,10.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,7,15,61.5,4.5,3.65,7.05,5.0,0.0,0.0
2018,12,27,7,30,123.0,9.0,3.7,7.5,10.0,8.85,0.0
2018,12,27,7,45,285.0,16.5,3.75,7.95,36.5,14.24,0.0
2018,12,27,8,0,447.0,24.0,3.8,8.4,63.0,19.8,9.93
2018,12,27,8,15,531.5,29.5,3.9,8.9,100.5,23.13,14.68
2018,12,27,8,30,616.0,35.0,4.0,9.4,138.0,26.44,18.06
2018,12,27,8,45,679.5,38.5,4.05,9.85,179.5,36.01,19.61
2018,12,27,9,0,743.0,42.0,4.1,10.3,221.0,74.48,34.26
2018,12,27,9,15,775.5,45.5,4.25,10.8,258.5,117.3,62.14
2018,12,27,9,30,808.0,49.0,4.4,11.3,296.0,159.02,94.52
2018,12,27,9,45,827.0,52.0,4.6,11.75,329.0,199.17,129.27
2018,12,27,10,0,846.0,55.0,4.8,12.2,362.0,239.32,165.54
2018,12,27,10,15,863.0,56.0,4.9,12.45,389.5,276.87,200.37
2018,12,27,10,30,880.0,57.0,5.0,12.7,417.0,313.77,234.66
2018,12,27,10,45,893.0,57.5,5.05,12.95,438.5,348.0,266.51
2018,12,27,11,0,906.0,58.0,5.1,13.2,460.0,380.87,296.74
2018,12,27,11,15,914.5,58.5,5.15,13.35,475.0,410.45,323.94
2018,12,27,11,30,923.0,59.0,5.2,13.5,490.0,438.05,348.98
2018,12,27,11,45,927.0,59.0,5.2,13.6,497.0,461.06,369.88
2018,12,27,12,0,931.0,59.0,5.2,13.7,504.0,481.58,388.33
2018,12,27,12,15,929.5,59.0,5.2,13.75,503.0,496.94,402.37
2018,12,27,12,30,928.0,59.0,5.2,13.8,502.0,509.47,413.81
2018,12,27,12,45,922.5,60.0,5.25,13.8,494.0,518.21,422.11
2018,12,27,13,0,917.0,61.0,5.3,13.8,486.0,524.02,427.82
2018,12,27,13,15,910.5,60.0,5.25,13.75,470.5,524.29,428.8
2018,12,27,13,30,904.0,59.0,5.2,13.7,455.0,521.64,427.23
2018,12,27,13,45,895.0,58.0,5.2,13.65,433.5,514.9,422.25
2018,12,27,14,0,886.0,57.0,5.2,13.6,412.0,505.42,414.8
2018,12,27,14,15,869.5,55.5,5.1,13.45,383.5,489.1,401.51
2018,12,27,14,30,853.0,54.0,5.0,13.3,355.0,470.44,385.93
2018,12,27,14,45,829.0,51.5,4.95,13.15,320.5,445.06,364.53
2018,12,27,15,0,805.0,49.0,4.9,13.0,286.0,418.02,341.12
2018,12,27,15,15,768.0,46.5,4.9,13.0,248.0,386.21,312.98
2018,12,27,15,30,731.0,44.0,4.9,13.0,210.0,351.67,281.74
2018,12,27,15,45,672.5,40.0,4.6,12.25,169.5,307.16,242.12
2018,12,27,16,0,614.0,36.0,4.3,11.5,129.0,263.94,202.51
2018,12,27,16,15,515.0,30.0,4.2,11.1,91.5,207.62,150.63
2018,12,27,16,30,416.0,24.0,4.1,10.7,54.0,152.71,75.12
2018,12,27,16,45,227.5,14.0,4.05,10.35,28.5,70.59,0.0
2018,12,27,17,0,39.0,4.0,4.0,10.0,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,9.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.65,6.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,6.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,28,7,15,39.5,4.0,3.35,6.55,4.0,0.0,0.0
2018,12,28,7,30,79.0,8.0,3.4,6.8,8.0,7.86,0.0
2018,12,28,7,45,182.5,19.0,3.4,7.1,31.5,15.65,0.0
2018,12,28,8,0,286.0,30.0,3.4,7.4,55.0,24.08,13.25
2018,12,28,8,15,466.5,32.5,3.5,7.75,98.5,23.96,15.48
2018,12,28,8,30,647.0,35.0,3.6,8.1,142.0,26.49,18.21
2018,12,28,8,45,699.0,38.0,3.7,8.5,181.5,35.11,19.28
2018,12,28,9,0,751.0,41.0,3.8,8.9,221.0,76.11,35.84
2018,12,28,9,15,784.5,43.0,3.8,9.3,258.0,115.4,60.55
2018,12,28,9,30,818.0,45.0,3.8,9.7,295.0,156.3,92.26
2018,12,28,9,45,841.0,46.5,3.8,10.1,328.0,196.21,126.77
2018,12,28,10,0,864.0,48.0,3.8,10.5,361.0,236.38,163.05
2018,12,28,10,15,879.5,49.0,3.8,10.8,388.5,274.15,198.21
2018,12,28,10,30,895.0,50.0,3.8,11.1,416.0,311.15,232.63
2018,12,28,10,45,905.0,51.0,3.75,11.45,437.0,345.35,264.4
2018,12,28,11,0,915.0,52.0,3.7,11.8,458.0,378.0,294.27
2018,12,28,11,15,921.0,53.0,3.65,12.0,472.5,407.38,321.06
2018,12,28,11,30,927.0,54.0,3.6,12.2,487.0,434.64,345.53
2018,12,28,11,45,930.0,54.0,3.6,12.4,494.0,457.34,365.9
2018,12,28,12,0,933.0,54.0,3.6,12.6,501.0,477.51,383.77
2018,12,28,12,15,929.5,55.5,3.5,12.75,500.5,493.55,397.86
2018,12,28,12,30,926.0,57.0,3.4,12.9,500.0,506.74,409.3
2018,12,28,12,45,919.0,59.0,3.3,13.05,492.5,515.85,417.19
2018,12,28,13,0,912.0,61.0,3.2,13.2,485.0,522.03,422.5
2018,12,28,13,15,899.0,61.0,3.1,13.25,467.5,520.16,421.5
2018,12,28,13,30,886.0,61.0,3.0,13.3,450.0,515.4,418.02
2018,12,28,13,45,864.5,60.5,2.9,13.35,424.5,503.07,408.41
2018,12,28,14,0,843.0,60.0,2.8,13.4,399.0,488.2,396.55
2018,12,28,14,15,836.5,57.0,2.7,13.3,373.5,475.56,386.36
2018,12,28,14,30,830.0,54.0,2.6,13.2,348.0,460.44,373.79
2018,12,28,14,45,812.5,52.0,2.45,13.1,316.5,439.02,355.64
2018,12,28,15,0,795.0,50.0,2.3,13.0,285.0,417.92,337.12
2018,12,28,15,15,758.0,47.0,2.3,13.0,247.0,383.61,307.69
2018,12,28,15,30,721.0,44.0,2.3,13.0,209.0,348.74,276.92
2018,12,28,15,45,662.5,40.0,2.05,11.95,169.0,304.46,238.46
2018,12,28,16,0,604.0,36.0,1.8,10.9,129.0,261.5,199.92
2018,12,28,16,15,479.0,30.5,1.8,10.55,90.0,197.59,143.55
2018,12,28,16,30,354.0,25.0,1.8,10.2,51.0,140.91,73.43
2018,12,28,16,45,210.0,15.5,1.8,9.9,28.0,68.05,0.0
2018,12,28,17,0,66.0,6.0,1.8,9.6,5.0,0.0,0.0
2018,12,28,17,15,33.0,3.0,1.75,9.5,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
