Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,18,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,7,15,26.5,3.0,1.15,8.3,3.0,0.0,0.0
2018,12,29,7,30,53.0,6.0,1.1,8.6,6.0,5.9,0.0
2018,12,29,7,45,118.0,18.0,1.1,8.9,26.0,14.23,0.0
2018,12,29,8,0,183.0,30.0,1.1,9.2,46.0,23.34,12.5
2018,12,29,8,15,320.5,38.0,1.15,9.55,84.0,29.1,19.88
2018,12,29,8,30,458.0,46.0,1.2,9.9,122.0,33.99,24.8
2018,12,29,8,45,473.5,55.5,1.2,10.3,152.0,45.17,29.84
2018,12,29,9,0,489.0,65.0,1.2,10.7,182.0,77.34,45.22
2018,12,29,9,15,475.5,78.0,1.15,11.1,207.0,110.78,69.19
2018,12,29,9,30,462.0,91.0,1.1,11.5,232.0,141.98,94.9
2018,12,29,9,45,564.0,86.5,1.1,11.85,277.5,177.2,120.82
2018,12,29,10,0,666.0,82.0,1.1,12.2,323.0,219.17,153.79
2018,12,29,10,15,741.5,73.5,1.0,12.6,361.0,258.94,186.66
2018,12,29,10,30,817.0,65.0,0.9,13.0,399.0,300.15,220.95
2018,12,29,10,45,838.5,64.0,0.8,13.35,422.0,335.88,251.91
2018,12,29,11,0,860.0,63.0,0.7,13.7,445.0,368.92,280.08
2018,12,29,11,15,843.5,68.5,0.7,13.95,453.0,391.55,300.52
2018,12,29,11,30,827.0,74.0,0.7,14.2,461.0,412.67,319.16
2018,12,29,11,45,816.0,78.0,0.7,14.45,464.5,431.69,335.55
2018,12,29,12,0,805.0,82.0,0.7,14.7,468.0,448.0,349.37
2018,12,29,12,15,839.5,74.5,0.8,14.8,477.0,471.21,368.84
2018,12,29,12,30,874.0,67.0,0.9,14.9,486.0,492.46,386.57
2018,12,29,12,45,867.5,67.5,0.95,15.0,477.5,499.89,393.34
2018,12,29,13,0,861.0,68.0,1.0,15.1,469.0,504.52,397.88
2018,12,29,13,15,822.0,72.5,1.0,15.15,445.5,495.37,391.55
2018,12,29,13,30,783.0,77.0,1.0,15.2,422.0,482.6,382.36
2018,12,29,13,45,744.0,79.5,1.05,15.2,394.5,465.25,369.85
2018,12,29,14,0,705.0,82.0,1.1,15.2,367.0,446.7,356.09
2018,12,29,14,15,659.0,84.0,1.05,15.15,335.5,421.9,336.8
2018,12,29,14,30,613.0,86.0,1.0,15.1,304.0,395.89,316.26
2018,12,29,14,45,660.0,70.5,1.0,15.0,285.0,393.21,313.76
2018,12,29,15,0,707.0,55.0,1.0,14.9,266.0,385.34,306.36
2018,12,29,15,15,602.5,58.5,1.0,14.9,221.5,332.86,263.78
2018,12,29,15,30,498.0,62.0,1.0,14.9,177.0,281.73,221.84
2018,12,29,15,45,447.5,54.0,1.0,14.25,142.5,241.92,188.26
2018,12,29,16,0,397.0,46.0,1.0,13.6,108.0,203.58,154.87
2018,12,29,16,15,325.0,36.5,1.1,13.25,77.0,158.82,115.13
2018,12,29,16,30,253.0,27.0,1.2,12.9,46.0,114.93,61.99
2018,12,29,16,45,142.0,15.5,1.3,12.55,25.0,51.2,0.0
2018,12,29,17,0,31.0,4.0,1.4,12.2,4.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,1.5,11.9,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,30,7,15,22.0,2.5,2.7,6.85,2.5,0.0,0.0
2018,12,30,7,30,44.0,5.0,2.7,7.2,5.0,4.91,0.0
2018,12,30,7,45,128.0,18.0,2.7,7.55,27.0,17.69,0.0
2018,12,30,8,0,212.0,31.0,2.7,7.9,49.0,24.21,13.13
2018,12,30,8,15,280.0,41.5,2.55,8.25,79.0,31.72,22.24
2018,12,30,8,30,348.0,52.0,2.4,8.6,109.0,38.97,29.35
2018,12,30,8,45,476.5,54.0,2.25,9.0,155.0,43.45,33.72
2018,12,30,9,0,605.0,56.0,2.1,9.4,201.0,75.14,39.99
2018,12,30,9,15,644.5,60.0,1.95,9.85,237.0,110.65,62.36
2018,12,30,9,30,684.0,64.0,1.8,10.3,273.0,148.68,91.29
2018,12,30,9,45,749.0,61.5,1.6,10.75,313.5,189.72,124.24
2018,12,30,10,0,814.0,59.0,1.4,11.2,354.0,232.22,159.83
2018,12,30,10,15,832.5,60.5,1.3,11.6,382.0,269.84,193.68
2018,12,30,10,30,851.0,62.0,1.2,12.0,410.0,309.05,228.52
2018,12,30,10,45,770.0,80.0,1.1,12.35,407.5,327.08,248.0
2018,12,30,11,0,689.0,98.0,1.0,12.7,405.0,338.86,261.29
2018,12,30,11,15,776.0,84.5,1.3,13.05,440.0,381.32,296.78
2018,12,30,11,30,863.0,71.0,1.6,13.4,475.0,425.42,333.32
2018,12,30,11,45,881.5,69.0,1.9,13.7,487.0,451.78,356.42
2018,12,30,12,0,900.0,67.0,2.2,14.0,499.0,476.34,377.86
2018,12,30,12,15,897.5,67.5,2.35,14.15,498.5,491.61,391.59
2018,12,30,12,30,895.0,68.0,2.5,14.3,498.0,504.11,402.91
2018,12,30,12,45,863.0,73.5,2.7,14.5,482.5,505.07,405.04
2018,12,30,13,0,831.0,79.0,2.9,14.7,467.0,502.56,404.2
2018,12,30,13,15,760.5,89.0,2.95,14.7,435.5,482.3,389.16
2018,12,30,13,30,690.0,99.0,3.0,14.7,404.0,460.0,372.21
2018,12,30,13,45,720.0,90.0,3.1,14.75,394.5,465.81,377.45
2018,12,30,14,0,750.0,81.0,3.2,14.8,385.0,468.02,379.5
2018,12,30,14,15,769.5,73.0,3.2,14.65,366.0,464.07,376.48
2018,12,30,14,30,789.0,65.0,3.2,14.5,347.0,457.17,370.76
2018,12,30,14,45,762.5,62.0,3.2,14.35,313.5,431.27,349.54
2018,12,30,15,0,736.0,59.0,3.2,14.2,280.0,403.85,326.55
2018,12,30,15,15,640.5,60.0,3.2,14.2,234.0,351.81,283.25
2018,12,30,15,30,545.0,61.0,3.2,14.2,188.0,300.56,240.0
2018,12,30,15,45,419.0,56.0,3.2,13.2,142.5,234.03,184.89
2018,12,30,16,0,293.0,51.0,3.2,12.2,97.0,172.27,133.22
2018,12,30,16,15,235.5,39.0,3.35,11.75,69.0,132.88,97.86
2018,12,30,16,30,178.0,27.0,3.5,11.3,41.0,94.3,53.29
2018,12,30,16,45,109.5,16.0,3.65,10.85,23.0,43.67,0.0
2018,12,30,17,0,41.0,5.0,3.8,10.4,5.0,4.91,0.0
2018,12,30,17,15,20.5,2.5,3.85,10.15,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.05,7.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.15,7.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.65,7.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,31,7,15,49.5,4.0,4.95,7.4,4.0,0.0,0.0
2018,12,31,7,30,99.0,8.0,5.0,7.6,8.0,7.86,0.0
2018,12,31,7,45,299.5,16.0,5.1,7.8,37.0,15.73,0.0
2018,12,31,8,0,500.0,24.0,5.2,8.0,66.0,19.97,9.75
2018,12,31,8,15,587.5,29.0,5.3,8.35,105.5,22.77,14.35
2018,12,31,8,30,675.0,34.0,5.4,8.7,145.0,25.64,17.36
2018,12,31,8,45,727.0,37.5,5.45,9.0,186.0,35.82,26.8
2018,12,31,9,0,779.0,41.0,5.5,9.3,227.0,76.0,35.35
2018,12,31,9,15,811.0,43.5,5.6,9.65,265.5,116.89,60.87
2018,12,31,9,30,843.0,46.0,5.7,10.0,304.0,159.28,93.74
2018,12,31,9,45,863.5,48.5,5.85,10.3,338.0,200.83,129.91
2018,12,31,10,0,884.0,51.0,6.0,10.6,372.0,242.46,167.88
2018,12,31,10,15,900.0,52.5,5.95,10.8,400.5,281.83,204.8
2018,12,31,10,30,916.0,54.0,5.9,11.0,429.0,320.44,241.07
2018,12,31,10,45,926.5,55.0,5.9,11.2,451.0,355.8,274.44
2018,12,31,11,0,937.0,56.0,5.9,11.4,473.0,389.59,305.98
2018,12,31,11,15,943.5,56.5,5.85,11.55,488.0,419.61,333.89
2018,12,31,11,30,950.0,57.0,5.8,11.7,503.0,447.47,359.43
2018,12,31,11,45,953.0,57.5,5.75,11.85,510.5,471.51,381.34
2018,12,31,12,0,956.0,58.0,5.7,12.0,518.0,492.98,400.66
2018,12,31,12,15,953.0,59.0,5.65,12.1,517.5,509.46,415.61
2018,12,31,12,30,950.0,60.0,5.6,12.2,517.0,523.01,427.84
2018,12,31,12,45,943.0,61.5,5.55,12.3,509.5,532.16,436.2
2018,12,31,13,0,936.0,63.0,5.5,12.4,502.0,538.29,441.87
2018,12,31,13,15,929.0,62.5,5.45,12.4,486.5,539.3,443.41
2018,12,31,13,30,922.0,62.0,5.4,12.4,471.0,537.35,442.34
2018,12,31,13,45,911.0,61.0,5.4,12.4,448.5,529.93,436.78
2018,12,31,14,0,900.0,60.0,5.4,12.4,426.0,519.71,428.69
2018,12,31,14,15,883.0,58.5,5.3,12.3,397.0,503.33,415.29
2018,12,31,14,30,866.0,57.0,5.2,12.2,368.0,484.55,399.57
2018,12,31,14,45,841.0,55.0,5.1,12.05,333.5,461.39,379.86
2018,12,31,15,0,816.0,53.0,5.0,11.9,299.0,434.44,356.5
2018,12,31,15,15,779.5,49.5,5.0,11.9,260.0,399.38,325.81
2018,12,31,15,30,743.0,46.0,5.0,11.9,221.0,363.63,293.64
2018,12,31,15,45,469.0,46.0,2.8,12.35,149.0,242.83,192.03
2018,12,31,16,0,195.0,46.0,0.6,12.8,77.0,131.9,100.69
2018,12,31,16,15,186.0,37.5,0.65,12.65,60.0,115.24,84.32
2018,12,31,16,30,177.0,29.0,0.7,12.5,43.0,97.43,56.99
2018,12,31,16,45,102.0,16.5,0.75,12.3,23.5,42.45,0.0
2018,12,31,17,0,27.0,4.0,0.8,12.1,4.0,3.93,0.0
2018,12,31,17,15,13.5,2.0,0.75,12.0,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
